Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,1,7,45,186.5,15.5,2.8,-1.5,32.5,12.59,0.0
2016,1,1,8,0,373.0,31.0,3.1,-1.0,65.0,25.84,16.81
2016,1,1,8,15,469.0,39.0,3.05,-0.5,105.0,32.64,24.31
2016,1,1,8,30,565.0,47.0,3.0,0.0,145.0,77.98,43.44
2016,1,1,8,45,624.5,52.0,2.95,0.0,186.0,127.64,79.11
2016,1,1,9,0,684.0,57.0,2.9,0.0,227.0,185.66,128.87
2016,1,1,9,15,722.0,61.0,2.75,0.5,265.5,242.17,181.36
2016,1,1,9,30,760.0,65.0,2.6,1.0,304.0,302.38,237.91
2016,1,1,9,45,792.0,66.5,2.5,2.0,338.5,361.33,292.56
2016,1,1,10,0,824.0,68.0,2.4,3.0,373.0,422.51,347.58
2016,1,1,10,15,841.5,70.0,2.3,3.5,401.5,479.31,397.98
2016,1,1,10,30,859.0,72.0,2.2,4.0,430.0,536.19,446.63
2016,1,1,10,45,869.5,73.5,2.1,4.5,451.5,588.31,489.77
2016,1,1,11,0,880.0,75.0,2.0,5.0,473.0,639.24,530.41
2016,1,1,11,15,887.0,76.0,1.9,5.0,487.0,685.86,567.34
2016,1,1,11,30,894.0,77.0,1.8,5.0,501.0,730.48,601.34
2016,1,1,11,45,895.5,77.5,1.75,5.5,507.5,768.24,627.28
2016,1,1,12,0,897.0,78.0,1.7,6.0,514.0,803.18,650.85
2016,1,1,12,15,896.5,78.0,1.65,6.0,513.0,832.94,671.58
2016,1,1,12,30,896.0,78.0,1.6,6.0,512.0,859.47,689.94
2016,1,1,12,45,893.5,77.0,1.55,6.0,504.0,879.71,703.78
2016,1,1,13,0,891.0,76.0,1.5,6.0,496.0,896.41,715.21
2016,1,1,13,15,883.0,75.0,1.45,6.0,479.5,904.64,720.73
2016,1,1,13,30,875.0,74.0,1.4,6.0,463.0,909.11,723.82
2016,1,1,13,45,860.0,73.0,1.4,6.0,439.5,903.5,720.69
2016,1,1,14,0,845.0,72.0,1.4,6.0,416.0,894.16,715.13
2016,1,1,14,15,826.0,70.0,1.3,6.0,386.5,876.28,702.04
2016,1,1,14,30,807.0,68.0,1.2,6.0,357.0,854.98,686.51
2016,1,1,14,45,777.0,65.5,1.2,6.0,321.5,819.89,662.28
2016,1,1,15,0,747.0,63.0,1.2,6.0,286.0,782.0,635.5
2016,1,1,15,15,705.5,59.0,1.1,5.0,247.0,729.74,597.93
2016,1,1,15,30,664.0,55.0,1.0,4.0,208.0,684.62,564.17
2016,1,1,15,45,596.0,49.5,0.95,3.5,166.5,606.72,502.75
2016,1,1,16,0,528.0,44.0,0.9,3.0,125.0,529.77,439.13
2016,1,1,16,15,419.5,35.0,0.95,2.5,86.5,419.16,344.16
2016,1,1,16,30,311.0,26.0,1.0,2.0,48.0,306.13,210.45
2016,1,1,16,45,155.5,13.0,1.05,1.5,24.0,121.39,0.0
2016,1,1,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,2,7,45,77.5,16.0,1.8,-0.5,23.5,12.41,0.0
2016,1,2,8,0,155.0,32.0,2.0,0.0,47.0,24.62,15.68
2016,1,2,8,15,190.0,48.0,2.0,0.0,75.0,36.43,27.74
2016,1,2,8,30,225.0,64.0,2.0,0.0,103.0,66.4,45.5
2016,1,2,8,45,246.5,79.0,2.05,0.5,131.5,98.18,70.48
2016,1,2,9,0,268.0,94.0,2.1,1.0,160.0,132.8,100.52
2016,1,2,9,15,280.0,108.0,2.0,1.5,187.0,166.97,131.75
2016,1,2,9,30,292.0,122.0,1.9,2.0,214.0,202.62,164.46
2016,1,2,9,45,307.5,132.5,1.85,2.5,238.5,237.63,196.28
2016,1,2,10,0,323.0,143.0,1.8,3.0,263.0,274.14,228.86
2016,1,2,10,15,210.0,162.5,1.65,3.5,242.5,252.97,212.73
2016,1,2,10,30,97.0,182.0,1.5,4.0,222.0,218.43,183.7
2016,1,2,10,45,186.0,187.5,1.4,5.0,269.5,290.41,244.26
2016,1,2,11,0,275.0,193.0,1.3,6.0,317.0,373.31,311.83
2016,1,2,11,15,410.5,171.5,1.2,6.5,363.5,468.23,388.42
2016,1,2,11,30,546.0,150.0,1.1,7.0,410.0,561.61,461.56
2016,1,2,11,45,302.0,179.5,1.05,7.5,323.5,422.77,348.95
2016,1,2,12,0,58.0,209.0,1.0,8.0,237.0,251.69,206.95
2016,1,2,12,15,145.0,212.5,1.05,8.5,283.0,345.46,285.84
2016,1,2,12,30,232.0,216.0,1.1,9.0,329.0,429.31,353.56
2016,1,2,12,45,145.5,209.0,1.2,9.5,279.5,356.09,293.11
2016,1,2,13,0,59.0,202.0,1.3,10.0,230.0,260.78,214.41
2016,1,2,13,15,57.0,195.0,1.25,10.0,221.5,254.6,210.01
2016,1,2,13,30,55.0,188.0,1.2,10.0,213.0,248.33,205.1
2016,1,2,13,45,43.0,174.5,1.2,10.0,193.5,224.27,185.32
2016,1,2,14,0,31.0,161.0,1.2,10.0,174.0,199.86,165.13
2016,1,2,14,15,109.5,156.0,1.0,10.0,196.5,288.34,240.9
2016,1,2,14,30,188.0,151.0,0.8,10.0,219.0,358.32,299.07
2016,1,2,14,45,180.0,138.0,0.65,10.0,197.5,337.1,281.2
2016,1,2,15,0,172.0,125.0,0.5,10.0,176.0,315.48,263.48
2016,1,2,15,15,163.0,108.5,0.6,9.0,152.0,287.02,241.77
2016,1,2,15,30,154.0,92.0,0.7,8.0,128.0,258.06,218.72
2016,1,2,15,45,137.5,75.5,0.8,7.5,103.0,222.39,188.41
2016,1,2,16,0,121.0,59.0,0.9,7.0,78.0,202.43,169.83
2016,1,2,16,15,91.0,42.5,0.95,6.0,54.0,155.38,127.02
2016,1,2,16,30,61.0,26.0,1.0,5.0,30.0,103.17,70.18
2016,1,2,16,45,30.5,13.0,1.1,4.0,15.0,32.78,0.0
2016,1,2,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.0,1.0,1.5,15.0,12.38,0.0
2016,1,3,8,0,0.0,30.0,1.0,2.0,30.0,24.23,15.23
2016,1,3,8,15,9.0,46.5,1.0,2.5,48.0,36.94,27.95
2016,1,3,8,30,18.0,63.0,1.0,3.0,66.0,51.77,39.42
2016,1,3,8,45,25.0,79.0,1.0,3.5,84.5,68.0,53.45
2016,1,3,9,0,32.0,95.0,1.0,4.0,103.0,85.48,68.6
2016,1,3,9,15,36.5,110.0,1.1,4.0,120.5,102.69,83.76
2016,1,3,9,30,41.0,125.0,1.2,4.0,138.0,120.73,99.63
2016,1,3,9,45,44.0,138.0,1.3,4.5,153.5,137.23,113.9
2016,1,3,10,0,47.0,151.0,1.4,5.0,169.0,154.31,128.53
2016,1,3,10,15,221.5,153.0,1.55,5.0,245.0,256.33,214.8
2016,1,3,10,30,396.0,155.0,1.7,5.0,321.0,372.79,312.28
2016,1,3,10,45,459.5,151.0,1.85,5.0,352.5,428.86,359.55
2016,1,3,11,0,523.0,147.0,2.0,5.0,384.0,489.43,410.4
2016,1,3,11,15,261.5,138.0,2.15,5.0,256.5,320.63,271.97
2016,1,3,11,30,0.0,129.0,2.3,5.0,129.0,110.65,90.48
2016,1,3,11,45,129.0,172.0,2.5,5.5,235.5,272.31,231.2
2016,1,3,12,0,258.0,215.0,2.7,6.0,342.0,442.75,372.77
2016,1,3,12,15,265.0,214.0,2.8,6.0,343.5,459.42,386.06
2016,1,3,12,30,272.0,213.0,2.9,6.0,345.0,475.58,399.79
2016,1,3,12,45,257.0,211.0,3.05,6.5,334.5,471.17,395.89
2016,1,3,13,0,242.0,209.0,3.2,7.0,324.0,465.18,390.8
2016,1,3,13,15,316.0,190.5,3.15,7.0,335.0,516.29,434.54
2016,1,3,13,30,390.0,172.0,3.1,7.0,346.0,567.65,477.81
2016,1,3,13,45,372.0,165.5,3.05,7.5,325.0,550.18,463.13
2016,1,3,14,0,354.0,159.0,3.0,8.0,304.0,531.0,447.48
2016,1,3,14,15,331.5,150.0,2.8,7.5,278.5,502.85,425.71
2016,1,3,14,30,309.0,141.0,2.6,7.0,253.0,473.46,402.69
2016,1,3,14,45,290.0,130.5,2.4,7.0,227.5,444.21,378.86
2016,1,3,15,0,271.0,120.0,2.2,7.0,202.0,414.31,354.11
2016,1,3,15,15,254.5,105.5,2.0,6.5,174.5,380.09,326.07
2016,1,3,15,30,238.0,91.0,1.8,6.0,147.0,345.38,296.81
2016,1,3,15,45,208.5,75.0,1.65,5.5,117.5,296.96,254.91
2016,1,3,16,0,179.0,59.0,1.5,5.0,88.0,248.91,212.09
2016,1,3,16,15,135.0,43.0,1.55,4.5,61.0,190.07,158.25
2016,1,3,16,30,91.0,27.0,1.6,4.0,34.0,128.29,91.7
2016,1,3,16,45,45.5,13.5,1.65,4.0,17.0,43.94,0.0
2016,1,3,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.5,2.15,4.5,7.5,6.16,0.0
2016,1,4,8,0,0.0,15.0,2.3,5.0,15.0,12.35,4.86
2016,1,4,8,15,0.0,24.5,2.4,5.5,24.5,20.21,12.54
2016,1,4,8,30,0.0,34.0,2.5,6.0,34.0,28.08,18.92
2016,1,4,8,45,0.0,43.5,2.7,6.5,43.5,35.98,26.01
2016,1,4,9,0,0.0,53.0,2.9,7.0,53.0,43.88,33.01
2016,1,4,9,15,0.0,61.5,2.95,7.5,61.5,50.96,39.18
2016,1,4,9,30,0.0,70.0,3.0,8.0,70.0,58.1,45.32
2016,1,4,9,45,0.0,77.5,3.1,8.5,77.5,64.46,50.7
2016,1,4,10,0,0.0,85.0,3.2,9.0,85.0,70.89,56.08
2016,1,4,10,15,28.0,130.5,3.3,9.0,142.0,129.26,106.07
2016,1,4,10,30,56.0,176.0,3.4,9.0,199.0,190.62,158.09
2016,1,4,10,45,195.5,180.5,3.55,9.5,268.5,287.8,240.32
2016,1,4,11,0,335.0,185.0,3.7,10.0,338.0,400.73,334.21
2016,1,4,11,15,447.0,166.5,3.8,10.5,376.5,486.1,404.26
2016,1,4,11,30,559.0,148.0,3.9,11.0,415.0,567.47,470.39
2016,1,4,11,45,469.0,172.0,4.0,11.5,398.5,552.18,456.51
2016,1,4,12,0,379.0,196.0,4.1,12.0,382.0,513.98,424.92
2016,1,4,12,15,278.5,209.5,4.05,12.0,346.5,464.67,384.13
2016,1,4,12,30,178.0,223.0,4.0,12.0,311.0,392.29,324.33
2016,1,4,12,45,332.0,194.5,4.0,12.0,354.0,514.99,426.93
2016,1,4,13,0,486.0,166.0,4.0,12.0,397.0,645.39,532.19
2016,1,4,13,15,243.0,115.5,3.8,12.0,231.0,357.53,300.29
2016,1,4,13,30,0.0,65.0,3.6,12.0,65.0,53.88,40.44
2016,1,4,13,45,397.0,69.5,3.4,12.0,233.5,480.88,405.83
2016,1,4,14,0,794.0,74.0,3.2,12.0,402.0,851.31,689.75
2016,1,4,14,15,548.5,108.5,2.8,11.5,327.5,677.59,556.14
2016,1,4,14,30,303.0,143.0,2.4,11.0,253.0,470.71,392.88
2016,1,4,14,45,288.0,131.5,2.0,10.5,228.5,443.75,372.57
2016,1,4,15,0,273.0,120.0,1.6,10.0,204.0,415.97,350.03
2016,1,4,15,15,257.5,105.5,1.55,9.5,176.5,382.56,323.54
2016,1,4,15,30,242.0,91.0,1.5,9.0,149.0,348.59,295.76
2016,1,4,15,45,214.0,75.5,1.45,8.5,119.5,302.11,256.32
2016,1,4,16,0,186.0,60.0,1.4,8.0,90.0,256.03,215.89
2016,1,4,16,15,142.0,44.0,1.45,8.0,63.0,196.99,162.36
2016,1,4,16,30,98.0,28.0,1.5,8.0,36.0,136.27,98.48
2016,1,4,16,45,49.0,14.0,1.55,8.0,18.0,46.93,0.0
2016,1,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.5,2.3,6.5,14.5,11.97,0.0
2016,1,5,8,0,0.0,29.0,2.3,7.0,29.0,23.51,14.22
2016,1,5,8,15,8.0,46.0,2.35,7.0,47.5,36.6,27.08
2016,1,5,8,30,16.0,63.0,2.4,7.0,66.0,51.48,38.59
2016,1,5,8,45,24.0,79.0,2.45,7.5,84.5,67.67,52.38
2016,1,5,9,0,32.0,95.0,2.5,8.0,103.0,85.22,67.37
2016,1,5,9,15,36.5,110.0,2.65,8.0,120.5,102.4,82.36
2016,1,5,9,30,41.0,125.0,2.8,8.0,138.0,120.4,98.05
2016,1,5,9,45,44.0,138.5,2.95,8.5,154.0,137.34,112.58
2016,1,5,10,0,47.0,152.0,3.1,9.0,170.0,154.88,127.48
2016,1,5,10,15,23.5,119.5,3.25,9.0,128.5,116.68,95.21
2016,1,5,10,30,0.0,87.0,3.4,9.0,87.0,72.56,57.28
2016,1,5,10,45,0.0,47.0,3.6,9.5,47.0,38.88,28.1
2016,1,5,11,0,0.0,7.0,3.8,10.0,7.0,5.77,0.0
2016,1,5,11,15,0.0,40.5,3.85,10.0,40.5,33.5,23.35
2016,1,5,11,30,0.0,74.0,3.9,10.0,74.0,61.4,47.3
2016,1,5,11,45,0.0,96.0,4.0,10.0,96.0,80.43,63.52
2016,1,5,12,0,0.0,118.0,4.1,10.0,118.0,100.65,80.69
2016,1,5,12,15,6.5,148.0,4.1,9.5,151.5,134.89,110.1
2016,1,5,12,30,13.0,178.0,4.1,9.0,185.0,171.6,141.49
2016,1,5,12,45,6.5,132.5,4.15,9.0,136.0,121.02,98.56
2016,1,5,13,0,0.0,87.0,4.2,9.0,87.0,72.53,57.0
2016,1,5,13,15,0.0,57.5,4.1,9.0,57.5,47.63,35.65
2016,1,5,13,30,0.0,28.0,4.0,9.0,28.0,23.12,14.47
2016,1,5,13,45,98.0,104.5,3.9,9.0,145.0,204.08,173.77
2016,1,5,14,0,196.0,181.0,3.8,9.0,262.0,396.07,335.57
2016,1,5,14,15,275.0,159.0,3.6,8.5,264.5,463.13,392.81
2016,1,5,14,30,354.0,137.0,3.4,8.0,267.0,508.91,433.06
2016,1,5,14,45,335.0,127.5,3.25,8.0,241.0,480.57,409.87
2016,1,5,15,0,316.0,118.0,3.1,8.0,215.0,451.44,386.02
2016,1,5,15,15,300.0,104.0,2.85,7.5,186.5,417.56,358.43
2016,1,5,15,30,284.0,90.0,2.6,7.0,158.0,383.0,329.46
2016,1,5,15,45,254.5,75.0,2.35,7.0,127.5,334.97,287.41
2016,1,5,16,0,225.0,60.0,2.1,7.0,97.0,305.07,258.86
2016,1,5,16,15,176.0,44.5,2.0,6.5,68.5,241.93,201.41
2016,1,5,16,30,127.0,29.0,1.9,6.0,40.0,179.15,134.12
2016,1,5,16,45,63.5,14.5,1.8,5.5,20.0,57.82,0.0
2016,1,5,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,7,45,11.5,17.0,3.35,6.5,18.0,14.0,0.0
2016,1,6,8,0,23.0,34.0,3.2,7.0,36.0,26.94,17.11
2016,1,6,8,15,54.0,53.0,3.2,7.0,61.5,40.47,30.52
2016,1,6,8,30,85.0,72.0,3.2,7.0,87.0,61.92,45.41
2016,1,6,8,45,120.0,89.0,3.25,7.5,116.0,87.68,65.4
2016,1,6,9,0,155.0,106.0,3.3,8.0,145.0,118.05,90.25
2016,1,6,9,15,172.0,122.0,3.3,8.0,171.5,147.78,116.3
2016,1,6,9,30,189.0,138.0,3.3,8.0,198.0,179.73,144.6
2016,1,6,9,45,213.0,146.5,3.35,8.0,221.0,214.81,175.48
2016,1,6,10,0,237.0,155.0,3.4,8.0,244.0,248.0,204.74
2016,1,6,10,15,190.0,170.5,3.4,8.0,245.5,249.83,207.83
2016,1,6,10,30,143.0,186.0,3.4,8.0,247.0,253.38,211.5
2016,1,6,10,45,71.5,133.5,3.4,8.0,164.0,160.7,133.58
2016,1,6,11,0,0.0,81.0,3.4,8.0,81.0,67.25,52.73
2016,1,6,11,15,0.0,46.5,3.35,8.0,46.5,38.48,27.86
2016,1,6,11,30,0.0,12.0,3.3,8.0,12.0,9.9,2.98
2016,1,6,11,45,25.0,110.5,3.25,8.0,123.0,118.53,97.51
2016,1,6,12,0,50.0,209.0,3.2,8.0,234.0,244.4,203.84
2016,1,6,12,15,29.5,191.0,3.2,7.5,206.0,211.05,175.51
2016,1,6,12,30,9.0,173.0,3.2,7.0,178.0,162.94,134.74
2016,1,6,12,45,24.0,185.0,3.2,7.0,197.0,189.77,158.15
2016,1,6,13,0,39.0,197.0,3.2,7.0,216.0,235.77,197.38
2016,1,6,13,15,170.5,193.5,3.1,7.0,272.0,370.72,313.85
2016,1,6,13,30,302.0,190.0,3.0,7.0,328.0,510.72,430.35
2016,1,6,13,45,156.5,170.5,2.95,7.0,242.0,339.9,288.0
2016,1,6,14,0,11.0,151.0,2.9,7.0,156.0,151.43,125.63
2016,1,6,14,15,172.5,146.0,2.7,7.0,210.5,331.27,283.91
2016,1,6,14,30,334.0,141.0,2.5,7.0,265.0,496.17,422.3
2016,1,6,14,45,327.5,131.5,2.35,7.0,243.0,479.5,407.96
2016,1,6,15,0,321.0,122.0,2.2,7.0,221.0,461.85,393.7
2016,1,6,15,15,299.5,108.0,2.05,6.5,191.5,423.24,362.42
2016,1,6,15,30,278.0,94.0,1.9,6.0,162.0,384.19,329.97
2016,1,6,15,45,261.0,77.5,1.75,6.0,132.0,344.53,295.54
2016,1,6,16,0,244.0,61.0,1.6,6.0,102.0,322.07,273.63
2016,1,6,16,15,189.5,46.0,1.55,5.5,72.0,254.83,212.92
2016,1,6,16,30,135.0,31.0,1.5,5.0,42.0,190.56,145.5
2016,1,6,16,45,67.5,15.5,1.45,5.0,21.0,80.4,0.0
2016,1,6,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,7,45,103.5,18.5,1.1,3.5,28.0,14.38,0.0
2016,1,7,8,0,207.0,37.0,1.2,4.0,56.0,28.55,18.79
2016,1,7,8,15,302.5,49.0,1.15,4.0,93.0,37.62,28.39
2016,1,7,8,30,398.0,61.0,1.1,4.0,130.0,71.49,44.5
2016,1,7,8,45,478.0,66.5,1.05,4.5,171.0,116.24,74.77
2016,1,7,9,0,558.0,72.0,1.0,5.0,212.0,167.94,115.9
2016,1,7,9,15,600.5,77.0,0.8,5.5,249.0,219.6,161.34
2016,1,7,9,30,643.0,82.0,0.6,6.0,286.0,275.74,211.08
2016,1,7,9,45,717.5,75.0,0.45,6.5,326.0,335.74,262.67
2016,1,7,10,0,792.0,68.0,0.3,7.0,366.0,402.57,318.49
2016,1,7,10,15,809.5,70.0,0.35,7.0,394.0,458.03,366.26
2016,1,7,10,30,827.0,72.0,0.4,7.0,422.0,513.67,412.87
2016,1,7,10,45,837.0,74.5,0.45,7.5,443.5,565.52,454.48
2016,1,7,11,0,847.0,77.0,0.5,8.0,465.0,616.3,493.99
2016,1,7,11,15,854.0,77.5,0.6,8.0,479.5,661.54,529.99
2016,1,7,11,30,861.0,78.0,0.7,8.0,494.0,704.88,564.02
2016,1,7,11,45,863.5,79.0,0.85,8.5,501.5,743.39,592.04
2016,1,7,12,0,866.0,80.0,1.0,9.0,509.0,779.29,618.1
2016,1,7,12,15,866.0,80.0,1.1,9.0,508.5,809.21,640.29
2016,1,7,12,30,866.0,80.0,1.2,9.0,508.0,836.04,660.42
2016,1,7,12,45,433.0,49.5,1.3,9.0,263.5,448.92,371.68
2016,1,7,13,0,0.0,19.0,1.4,9.0,19.0,15.69,7.87
2016,1,7,13,15,0.0,18.5,1.45,9.0,18.5,15.27,7.66
2016,1,7,13,30,0.0,18.0,1.5,9.0,18.0,14.85,7.31
2016,1,7,13,45,0.0,17.0,1.6,9.0,17.0,14.02,6.6
2016,1,7,14,0,0.0,16.0,1.7,9.0,16.0,13.19,5.88
2016,1,7,14,15,391.5,43.0,1.6,8.5,188.5,441.58,376.6
2016,1,7,14,30,783.0,70.0,1.5,8.0,361.0,839.71,679.88
2016,1,7,14,45,760.5,66.5,1.4,8.0,327.5,810.77,653.51
2016,1,7,15,0,738.0,63.0,1.3,8.0,294.0,779.01,630.08
2016,1,7,15,15,700.0,59.0,1.15,7.5,255.5,730.32,593.97
2016,1,7,15,30,662.0,55.0,1.0,7.0,217.0,679.84,555.4
2016,1,7,15,45,608.0,49.0,0.85,6.5,177.0,620.71,508.52
2016,1,7,16,0,554.0,43.0,0.7,6.0,137.0,554.26,453.71
2016,1,7,16,15,459.0,35.5,0.7,5.5,98.0,454.69,371.07
2016,1,7,16,30,364.0,28.0,0.7,5.0,59.0,360.28,276.65
2016,1,7,16,45,182.0,14.0,0.75,5.0,29.5,176.79,0.0
2016,1,7,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,45,14.5,16.0,0.95,1.0,17.5,13.29,0.0
2016,1,8,8,0,29.0,32.0,1.0,1.0,35.0,25.64,16.57
2016,1,8,8,15,44.5,49.0,0.95,1.0,56.0,38.42,29.5
2016,1,8,8,30,60.0,66.0,0.9,1.0,77.0,55.88,42.12
2016,1,8,8,45,70.5,83.0,0.9,1.0,99.0,76.79,59.68
2016,1,8,9,0,81.0,100.0,0.9,1.0,121.0,99.44,79.42
2016,1,8,9,15,86.0,116.5,0.8,1.5,141.5,122.05,99.46
2016,1,8,9,30,91.0,133.0,0.7,2.0,162.0,141.7,116.84
2016,1,8,9,45,91.5,146.5,0.6,2.5,178.5,160.83,133.66
2016,1,8,10,0,92.0,160.0,0.5,3.0,195.0,180.18,150.29
2016,1,8,10,15,53.0,158.0,0.4,3.5,178.5,166.51,138.8
2016,1,8,10,30,14.0,156.0,0.3,4.0,162.0,141.74,117.45
2016,1,8,10,45,31.5,174.0,0.25,4.5,188.5,177.92,147.87
2016,1,8,11,0,49.0,192.0,0.2,5.0,215.0,209.89,173.97
2016,1,8,11,15,141.5,203.5,0.2,5.5,272.0,298.06,246.8
2016,1,8,11,30,234.0,215.0,0.2,6.0,329.0,383.72,315.18
2016,1,8,11,45,183.5,221.0,0.2,7.0,311.0,365.4,298.09
2016,1,8,12,0,133.0,227.0,0.2,8.0,293.0,343.13,278.83
2016,1,8,12,15,73.5,204.5,0.25,8.0,241.0,261.22,213.34
2016,1,8,12,30,14.0,182.0,0.3,8.0,189.0,176.09,143.31
2016,1,8,12,45,49.5,198.5,0.4,8.5,222.5,242.31,199.13
2016,1,8,13,0,85.0,215.0,0.5,9.0,256.0,297.7,244.34
2016,1,8,13,15,123.0,210.5,0.55,9.0,268.0,349.33,286.47
2016,1,8,13,30,161.0,206.0,0.6,9.0,280.0,384.11,315.22
2016,1,8,13,45,272.5,182.5,0.7,9.0,300.5,480.87,394.41
2016,1,8,14,0,384.0,159.0,0.8,9.0,321.0,578.45,471.83
2016,1,8,14,15,317.0,156.5,0.75,8.5,284.0,498.06,409.62
2016,1,8,14,30,250.0,154.0,0.7,8.0,247.0,437.08,362.39
2016,1,8,14,45,234.0,142.5,0.65,8.0,223.5,409.97,341.64
2016,1,8,15,0,218.0,131.0,0.6,8.0,200.0,382.29,319.72
2016,1,8,15,15,207.0,115.0,0.6,7.5,174.0,351.84,296.16
2016,1,8,15,30,196.0,99.0,0.6,7.0,148.0,320.75,271.3
2016,1,8,15,45,173.5,82.5,0.65,7.0,120.0,278.61,235.82
2016,1,8,16,0,151.0,66.0,0.7,7.0,92.0,236.63,199.29
2016,1,8,16,15,118.5,49.0,0.75,6.5,66.0,186.0,154.23
2016,1,8,16,30,86.0,32.0,0.8,6.0,40.0,135.74,104.76
2016,1,8,16,45,43.0,16.0,0.85,5.5,20.0,64.1,0.0
2016,1,8,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,9,7,45,195.5,14.0,3.15,3.0,32.0,11.3,0.0
2016,1,9,8,0,391.0,28.0,3.3,3.0,64.0,23.19,14.29
2016,1,9,8,15,481.5,35.0,3.3,3.0,103.5,28.69,20.39
2016,1,9,8,30,572.0,42.0,3.3,3.0,143.0,67.62,36.52
2016,1,9,8,45,626.5,47.0,3.35,3.5,183.0,116.16,68.61
2016,1,9,9,0,681.0,52.0,3.4,4.0,223.0,171.1,114.01
2016,1,9,9,15,393.5,93.0,3.35,4.0,195.5,180.14,137.39
2016,1,9,9,30,106.0,134.0,3.3,4.0,168.0,150.62,123.77
2016,1,9,9,45,104.0,147.5,3.3,4.5,184.0,170.81,141.95
2016,1,9,10,0,102.0,161.0,3.3,5.0,200.0,190.95,159.68
2016,1,9,10,15,80.5,170.0,3.2,5.0,202.0,190.57,159.91
2016,1,9,10,30,59.0,179.0,3.1,5.0,204.0,193.96,162.96
2016,1,9,10,45,75.5,191.5,3.05,5.5,225.5,220.23,185.18
2016,1,9,11,0,92.0,204.0,3.0,6.0,247.0,248.41,208.81
2016,1,9,11,15,76.0,206.5,2.9,6.0,243.0,246.38,206.83
2016,1,9,11,30,60.0,209.0,2.8,6.0,239.0,242.89,203.56
2016,1,9,11,45,87.0,218.0,2.7,6.0,261.5,276.97,232.65
2016,1,9,12,0,114.0,227.0,2.6,6.0,284.0,313.38,263.39
2016,1,9,12,15,100.0,225.0,2.45,6.0,275.0,306.03,256.83
2016,1,9,12,30,86.0,223.0,2.3,6.0,266.0,297.65,249.56
2016,1,9,12,45,139.5,221.5,2.2,6.0,290.0,363.96,305.61
2016,1,9,13,0,193.0,220.0,2.1,6.0,314.0,415.95,349.12
2016,1,9,13,15,144.5,212.5,2.0,6.0,281.5,370.72,311.08
2016,1,9,13,30,96.0,205.0,1.9,6.0,249.0,304.96,256.42
2016,1,9,13,45,70.0,189.5,1.85,6.0,221.0,266.07,224.05
2016,1,9,14,0,44.0,174.0,1.8,6.0,193.0,226.44,190.49
2016,1,9,14,15,49.5,164.5,1.75,6.0,184.5,223.67,188.88
2016,1,9,14,30,55.0,155.0,1.7,6.0,176.0,221.03,187.22
2016,1,9,14,45,49.5,142.0,1.7,6.0,159.5,203.34,172.4
2016,1,9,15,0,44.0,129.0,1.7,6.0,143.0,185.77,157.55
2016,1,9,15,15,38.5,113.0,1.65,6.0,124.5,163.69,138.6
2016,1,9,15,30,33.0,97.0,1.6,6.0,106.0,141.59,119.34
2016,1,9,15,45,24.0,80.0,1.55,6.0,86.0,114.77,95.53
2016,1,9,16,0,15.0,63.0,1.5,6.0,66.0,77.55,62.43
2016,1,9,16,15,7.5,46.0,1.45,5.5,47.5,53.36,40.56
2016,1,9,16,30,0.0,29.0,1.4,5.0,29.0,28.12,17.33
2016,1,9,16,45,0.0,14.5,1.4,5.0,14.5,11.97,0.0
2016,1,9,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,7,45,182.0,15.5,1.75,3.5,32.5,12.57,0.0
2016,1,10,8,0,364.0,31.0,2.0,4.0,65.0,25.77,16.49
2016,1,10,8,15,457.0,39.5,1.95,4.5,105.0,32.44,23.67
2016,1,10,8,30,550.0,48.0,1.9,5.0,145.0,68.3,37.85
2016,1,10,8,45,614.5,52.5,1.9,5.5,186.5,116.66,69.09
2016,1,10,9,0,679.0,57.0,1.9,6.0,228.0,174.34,115.71
2016,1,10,9,15,716.0,60.5,1.85,6.5,267.0,229.82,165.51
2016,1,10,9,30,753.0,64.0,1.8,7.0,306.0,288.98,219.64
2016,1,10,9,45,404.5,111.0,1.8,7.5,242.5,253.19,202.95
2016,1,10,10,0,56.0,158.0,1.8,8.0,179.0,163.16,134.21
2016,1,10,10,15,58.5,169.0,1.7,8.0,192.5,179.23,148.19
2016,1,10,10,30,61.0,180.0,1.6,8.0,206.0,195.73,162.09
2016,1,10,10,45,61.5,189.5,1.55,8.5,217.5,210.04,173.73
2016,1,10,11,0,62.0,199.0,1.5,9.0,229.0,224.58,185.4
2016,1,10,11,15,62.5,205.5,1.4,9.0,236.0,236.18,194.84
2016,1,10,11,30,63.0,212.0,1.3,9.0,243.0,247.94,204.34
2016,1,10,11,45,50.0,208.5,1.25,9.5,233.5,238.87,196.19
2016,1,10,12,0,37.0,205.0,1.2,10.0,224.0,228.66,187.17
2016,1,10,12,15,37.0,205.0,1.15,10.0,224.0,231.91,189.87
2016,1,10,12,30,37.0,205.0,1.1,10.0,224.0,235.24,192.59
2016,1,10,12,45,37.0,202.5,1.1,10.5,221.0,235.73,192.76
2016,1,10,13,0,37.0,200.0,1.1,11.0,218.0,236.29,193.03
2016,1,10,13,15,36.5,194.0,1.1,11.0,211.5,232.2,189.92
2016,1,10,13,30,36.0,188.0,1.1,11.0,205.0,228.12,186.86
2016,1,10,13,45,454.5,125.5,1.15,11.0,321.0,596.93,489.48
2016,1,10,14,0,873.0,63.0,1.2,11.0,437.0,902.99,708.8
2016,1,10,14,15,856.0,61.5,1.15,10.5,408.0,888.41,695.89
2016,1,10,14,30,839.0,60.0,1.1,10.0,379.0,880.3,691.98
2016,1,10,14,45,816.0,57.5,1.1,10.0,344.5,852.07,673.29
2016,1,10,15,0,793.0,55.0,1.1,10.0,310.0,820.9,652.34
2016,1,10,15,15,758.0,52.0,1.0,9.5,271.5,775.7,620.3
2016,1,10,15,30,723.0,49.0,0.9,9.0,233.0,728.57,585.78
2016,1,10,15,45,670.5,44.5,0.85,8.5,191.5,663.05,536.57
2016,1,10,16,0,618.0,40.0,0.8,8.0,150.0,597.29,484.66
2016,1,10,16,15,531.0,33.5,0.85,7.5,109.5,502.22,407.61
2016,1,10,16,30,444.0,27.0,0.9,7.0,69.0,410.46,321.71
2016,1,10,16,45,222.0,13.5,1.0,6.5,34.5,204.7,52.49
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,45,32.0,16.5,1.0,4.5,19.5,13.52,0.0
2016,1,11,8,0,64.0,33.0,1.0,5.0,39.0,26.14,16.8
2016,1,11,8,15,84.5,50.5,1.1,5.0,62.5,39.09,29.64
2016,1,11,8,30,105.0,68.0,1.2,5.0,86.0,59.01,43.02
2016,1,11,8,45,117.5,85.0,1.35,5.5,110.5,82.92,61.96
2016,1,11,9,0,130.0,102.0,1.5,6.0,135.0,108.77,83.85
2016,1,11,9,15,136.0,118.5,1.45,6.0,158.0,134.56,106.75
2016,1,11,9,30,142.0,135.0,1.4,6.0,181.0,161.38,130.65
2016,1,11,9,45,147.5,149.0,1.4,6.5,201.5,186.73,152.93
2016,1,11,10,0,153.0,163.0,1.4,7.0,222.0,212.84,175.52
2016,1,11,10,15,210.0,171.5,1.45,7.5,258.0,258.02,213.44
2016,1,11,10,30,267.0,180.0,1.5,8.0,294.0,317.68,262.92
2016,1,11,10,45,157.5,187.0,1.55,8.5,255.5,270.49,224.03
2016,1,11,11,0,48.0,194.0,1.6,9.0,217.0,210.57,173.44
2016,1,11,11,15,71.5,207.0,1.65,9.5,241.5,243.36,200.82
2016,1,11,11,30,95.0,220.0,1.7,10.0,266.0,278.65,229.69
2016,1,11,11,45,244.0,209.5,1.75,10.5,331.5,410.29,337.94
2016,1,11,12,0,393.0,199.0,1.8,11.0,397.0,525.87,430.09
2016,1,11,12,15,349.5,207.0,1.8,11.0,383.5,516.59,421.61
2016,1,11,12,30,306.0,215.0,1.8,11.0,370.0,503.81,411.23
2016,1,11,12,45,287.5,214.5,1.85,11.0,358.5,499.27,408.07
2016,1,11,13,0,269.0,214.0,1.9,11.0,347.0,492.89,403.38
2016,1,11,13,15,279.5,206.0,1.9,11.0,340.0,501.51,411.05
2016,1,11,13,30,290.0,198.0,1.9,11.0,333.0,509.19,417.94
2016,1,11,13,45,189.5,192.5,1.9,11.5,279.0,397.66,328.09
2016,1,11,14,0,89.0,187.0,1.9,12.0,225.0,284.63,234.93
2016,1,11,14,15,119.5,176.0,1.8,11.5,223.5,322.16,267.61
2016,1,11,14,30,150.0,165.0,1.7,11.0,222.0,340.46,284.16
2016,1,11,14,45,463.0,110.0,1.6,11.0,265.0,595.9,493.29
2016,1,11,15,0,776.0,55.0,1.5,11.0,308.0,806.52,648.01
2016,1,11,15,15,742.5,52.0,1.35,10.0,269.5,762.94,614.64
2016,1,11,15,30,709.0,49.0,1.2,9.0,231.0,717.43,581.62
2016,1,11,15,45,660.0,44.5,1.05,8.5,190.5,655.19,533.37
2016,1,11,16,0,611.0,40.0,0.9,8.0,150.0,592.61,482.64
2016,1,11,16,15,526.5,33.5,0.95,7.5,110.0,499.68,407.13
