Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,442.0,27.0,1.0,7.0,70.0,410.06,324.34
2016,1,11,16,45,221.0,13.5,1.05,6.5,35.0,205.44,75.61
2016,1,11,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,12,7,45,218.0,13.5,1.75,3.0,34.5,10.89,0.0
2016,1,12,8,0,436.0,27.0,1.9,4.0,69.0,24.41,15.41
2016,1,12,8,15,524.0,34.0,1.75,4.0,109.5,30.45,21.96
2016,1,12,8,30,612.0,41.0,1.6,4.0,150.0,65.75,34.75
2016,1,12,8,45,665.0,45.5,1.5,4.5,191.5,116.03,66.74
2016,1,12,9,0,718.0,50.0,1.4,5.0,233.0,172.51,112.57
2016,1,12,9,15,752.0,53.0,1.35,5.5,271.5,229.06,163.5
2016,1,12,9,30,786.0,56.0,1.3,6.0,310.0,288.86,218.44
2016,1,12,9,45,576.5,99.0,1.3,6.5,296.0,304.74,242.0
2016,1,12,10,0,367.0,142.0,1.3,7.0,282.0,292.26,238.24
2016,1,12,10,15,385.5,150.5,1.4,7.0,307.5,333.25,274.34
2016,1,12,10,30,404.0,159.0,1.5,7.0,333.0,375.63,310.69
2016,1,12,10,45,410.5,167.0,1.6,7.5,351.5,411.96,340.96
2016,1,12,11,0,417.0,175.0,1.7,8.0,370.0,448.08,370.45
2016,1,12,11,15,452.5,173.5,1.75,8.5,391.5,493.31,406.8
2016,1,12,11,30,488.0,172.0,1.8,9.0,413.0,540.09,443.71
2016,1,12,11,45,395.0,195.0,1.85,9.5,392.0,504.87,414.8
2016,1,12,12,0,302.0,218.0,1.9,10.0,371.0,476.88,391.16
2016,1,12,12,15,402.0,196.5,1.9,10.0,400.5,546.44,448.15
2016,1,12,12,30,502.0,175.0,1.9,10.0,430.0,638.46,520.15
2016,1,12,12,45,497.5,173.5,1.9,10.5,423.0,649.58,527.34
2016,1,12,13,0,493.0,172.0,1.9,11.0,416.0,658.45,533.53
2016,1,12,13,15,391.5,186.0,1.8,11.0,376.0,576.86,470.13
2016,1,12,13,30,290.0,200.0,1.7,11.0,336.0,511.57,418.23
2016,1,12,13,45,301.0,188.5,1.6,11.0,324.0,514.23,421.5
2016,1,12,14,0,312.0,177.0,1.5,11.0,312.0,515.6,423.25
2016,1,12,14,15,316.0,164.0,1.25,11.0,293.0,507.06,416.42
2016,1,12,14,30,320.0,151.0,1.0,11.0,274.0,497.0,408.29
2016,1,12,14,45,307.5,139.0,0.8,11.0,249.0,471.69,388.11
2016,1,12,15,0,295.0,127.0,0.6,11.0,224.0,445.31,366.93
2016,1,12,15,15,283.5,112.5,0.7,10.5,196.5,415.23,345.22
2016,1,12,15,30,272.0,98.0,0.8,10.0,169.0,384.29,321.86
2016,1,12,15,45,248.0,83.0,0.9,9.5,139.0,341.23,287.24
2016,1,12,16,0,224.0,68.0,1.0,9.0,109.0,298.31,251.18
2016,1,12,16,15,190.5,51.5,1.0,8.5,80.0,245.3,204.7
2016,1,12,16,30,157.0,35.0,1.0,8.0,51.0,211.51,169.61
2016,1,12,16,45,78.5,17.5,1.05,8.0,25.5,108.53,47.07
2016,1,12,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,13,7,45,178.5,15.5,3.4,8.5,33.0,12.54,0.0
2016,1,13,8,0,357.0,31.0,3.6,9.0,66.0,25.68,16.15
2016,1,13,8,15,452.0,39.0,3.75,9.0,105.5,31.91,22.76
2016,1,13,8,30,547.0,47.0,3.9,9.0,145.0,64.48,35.1
2016,1,13,8,45,599.0,53.5,4.05,9.5,186.0,112.92,65.89
2016,1,13,9,0,651.0,60.0,4.2,10.0,227.0,167.53,109.71
2016,1,13,9,15,689.5,64.0,4.45,10.0,265.5,222.64,159.0
2016,1,13,9,30,728.0,68.0,4.7,10.0,304.0,282.76,214.37
2016,1,13,9,45,730.5,76.5,4.95,10.5,335.5,336.21,264.85
2016,1,13,10,0,733.0,85.0,5.2,11.0,367.0,390.17,314.69
2016,1,13,10,15,366.5,88.5,5.35,11.0,229.5,263.73,217.4
2016,1,13,10,30,0.0,92.0,5.5,11.0,92.0,76.82,60.38
2016,1,13,10,45,193.5,137.0,5.65,11.0,228.0,249.05,208.05
2016,1,13,11,0,387.0,182.0,5.8,11.0,364.0,425.19,355.68
2016,1,13,11,15,288.0,203.5,5.85,11.0,341.5,404.17,337.58
2016,1,13,11,30,189.0,225.0,5.9,11.0,319.0,361.46,301.4
2016,1,13,11,45,190.5,228.5,6.0,11.0,324.5,377.08,314.72
2016,1,13,12,0,192.0,232.0,6.1,11.0,330.0,392.43,327.63
2016,1,13,12,15,513.5,163.5,6.1,11.0,425.0,616.36,516.26
2016,1,13,12,30,835.0,95.0,6.1,11.0,520.0,828.64,684.78
2016,1,13,12,45,531.0,159.0,6.1,11.0,428.0,661.85,552.52
2016,1,13,13,0,227.0,223.0,6.1,11.0,336.0,448.18,374.92
2016,1,13,13,15,113.5,161.0,6.0,10.5,217.5,278.11,233.89
2016,1,13,13,30,0.0,99.0,5.9,10.0,99.0,83.83,66.41
2016,1,13,13,45,163.5,137.5,5.8,10.0,209.0,322.25,274.33
2016,1,13,14,0,327.0,176.0,5.7,10.0,319.0,528.09,447.38
2016,1,13,14,15,277.0,169.5,5.45,9.5,285.5,478.24,406.01
2016,1,13,14,30,227.0,163.0,5.2,9.0,252.0,427.49,364.14
2016,1,13,14,45,215.5,151.5,4.95,9.0,229.5,404.85,345.65
2016,1,13,15,0,204.0,140.0,4.7,9.0,207.0,363.07,311.23
2016,1,13,15,15,424.5,102.0,4.15,8.5,220.5,546.38,467.41
2016,1,13,15,30,645.0,64.0,3.6,8.0,234.0,690.72,580.89
2016,1,13,15,45,610.5,56.0,3.1,8.0,195.0,637.82,534.88
2016,1,13,16,0,576.0,48.0,2.6,8.0,156.0,584.25,487.75
2016,1,13,16,15,486.0,40.5,2.35,7.0,115.5,486.89,405.82
2016,1,13,16,30,396.0,33.0,2.1,6.0,75.0,393.64,320.38
2016,1,13,16,45,198.0,16.5,1.85,5.5,37.5,201.51,107.73
2016,1,13,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,7,45,81.0,17.0,1.2,4.5,25.0,13.18,0.0
2016,1,14,8,0,162.0,34.0,1.3,5.0,50.0,26.12,16.94
2016,1,14,8,15,196.5,50.5,1.4,5.0,79.0,38.26,28.94
2016,1,14,8,30,231.0,67.0,1.5,5.0,108.0,63.23,43.51
2016,1,14,8,45,256.5,81.5,1.65,5.5,138.5,95.18,66.57
2016,1,14,9,0,282.0,96.0,1.8,6.0,169.0,130.44,95.7
2016,1,14,9,15,292.5,111.0,1.8,6.5,197.0,165.94,127.3
2016,1,14,9,30,303.0,126.0,1.8,7.0,225.0,202.81,160.49
2016,1,14,9,45,312.5,138.0,1.85,7.5,249.5,237.87,192.0
2016,1,14,10,0,322.0,150.0,1.9,8.0,274.0,273.85,223.78
2016,1,14,10,15,203.5,169.5,1.95,8.0,250.0,252.0,208.22
2016,1,14,10,30,85.0,189.0,2.0,8.0,226.0,215.8,178.82
2016,1,14,10,45,69.0,194.0,2.05,8.0,225.0,217.69,180.62
2016,1,14,11,0,53.0,199.0,2.1,8.0,224.0,217.94,180.69
2016,1,14,11,15,98.0,213.0,2.15,8.0,261.5,266.09,221.46
2016,1,14,11,30,143.0,227.0,2.2,8.0,299.0,331.28,275.6
2016,1,14,11,45,141.0,231.5,2.25,8.0,303.0,343.69,285.58
2016,1,14,12,0,139.0,236.0,2.3,8.0,307.0,355.78,295.49
2016,1,14,12,15,106.0,231.0,2.3,8.0,285.5,315.93,262.61
2016,1,14,12,30,73.0,226.0,2.3,8.0,264.0,288.42,239.5
2016,1,14,12,45,68.5,221.5,2.3,8.0,256.5,283.98,236.04
2016,1,14,13,0,64.0,217.0,2.3,8.0,249.0,279.21,232.24
2016,1,14,13,15,77.0,214.0,2.15,8.0,251.5,291.84,243.23
2016,1,14,13,30,90.0,211.0,2.0,8.0,254.0,304.98,254.57
2016,1,14,13,45,45.0,151.0,1.95,8.0,172.5,192.77,160.77
2016,1,14,14,0,0.0,91.0,1.9,8.0,91.0,76.85,61.0
2016,1,14,14,15,0.0,89.5,1.75,8.0,89.5,75.88,60.41
2016,1,14,14,30,0.0,88.0,1.6,8.0,88.0,75.08,59.83
2016,1,14,14,45,0.0,79.5,1.5,8.0,79.5,67.36,53.25
2016,1,14,15,0,0.0,71.0,1.4,8.0,71.0,59.65,46.64
2016,1,14,15,15,0.0,62.5,1.45,7.5,62.5,51.96,40.07
2016,1,14,15,30,0.0,54.0,1.5,7.0,54.0,44.71,33.78
2016,1,14,15,45,0.0,44.0,1.6,7.0,44.0,36.38,26.39
2016,1,14,16,0,0.0,34.0,1.7,7.0,34.0,28.07,18.95
2016,1,14,16,15,0.0,25.0,2.0,7.0,25.0,20.61,12.19
2016,1,14,16,30,0.0,16.0,2.3,7.0,16.0,13.17,5.39
2016,1,14,16,45,0.0,9.0,2.65,7.0,9.0,7.39,0.0
2016,1,14,17,0,0.0,2.0,3.0,7.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,3.2,7.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,15,7,45,200.0,15.0,0.45,5.5,35.0,12.11,0.0
2016,1,15,8,0,400.0,30.0,0.4,6.0,70.0,24.86,15.89
2016,1,15,8,15,490.5,37.5,0.5,6.0,110.5,30.73,22.14
2016,1,15,8,30,581.0,45.0,0.6,6.0,151.0,62.56,33.72
2016,1,15,8,45,633.0,50.0,0.75,6.5,192.0,113.92,66.06
2016,1,15,9,0,685.0,55.0,0.9,7.0,233.0,168.79,109.72
2016,1,15,9,15,720.5,59.0,1.0,7.0,271.5,224.83,159.63
2016,1,15,9,30,756.0,63.0,1.1,7.0,310.0,284.42,214.14
2016,1,15,9,45,766.5,68.5,1.2,7.5,342.5,340.1,265.57
2016,1,15,10,0,777.0,74.0,1.3,8.0,375.0,395.89,315.87
2016,1,15,10,15,794.5,76.5,1.3,8.0,404.0,451.76,364.93
2016,1,15,10,30,812.0,79.0,1.3,8.0,433.0,507.92,412.72
2016,1,15,10,45,824.0,80.5,1.3,8.5,455.5,559.95,455.09
2016,1,15,11,0,836.0,82.0,1.3,9.0,478.0,611.12,495.4
2016,1,15,11,15,843.5,82.5,1.25,9.0,493.5,657.13,531.13
2016,1,15,11,30,851.0,83.0,1.2,9.0,509.0,701.33,564.55
2016,1,15,11,45,673.0,132.0,1.2,9.0,472.0,663.79,534.68
2016,1,15,12,0,495.0,181.0,1.2,9.0,435.0,599.96,485.16
2016,1,15,12,15,445.5,192.5,1.15,9.0,421.5,593.07,479.82
2016,1,15,12,30,396.0,204.0,1.1,9.0,408.0,565.07,458.2
2016,1,15,12,45,262.0,217.0,1.05,9.5,351.5,479.48,389.62
2016,1,15,13,0,128.0,230.0,1.0,10.0,295.0,369.06,300.54
2016,1,15,13,15,282.5,203.5,0.9,10.0,340.5,500.41,407.6
2016,1,15,13,30,437.0,177.0,0.8,10.0,386.0,636.59,511.51
2016,1,15,13,45,428.0,171.5,0.75,10.0,369.0,629.74,504.92
2016,1,15,14,0,419.0,166.0,0.7,10.0,352.0,620.74,498.57
2016,1,15,14,15,607.5,118.0,0.65,10.0,368.0,749.32,594.45
2016,1,15,14,30,796.0,70.0,0.6,10.0,384.0,858.93,669.64
2016,1,15,14,45,779.0,65.5,0.6,10.0,351.0,834.11,651.75
2016,1,15,15,0,762.0,61.0,0.6,10.0,318.0,806.27,633.6
2016,1,15,15,15,727.5,58.0,0.6,9.5,280.0,761.94,604.29
2016,1,15,15,30,693.0,55.0,0.6,9.0,242.0,715.62,572.53
2016,1,15,15,45,647.0,49.5,0.6,9.0,201.5,654.74,527.4
2016,1,15,16,0,601.0,44.0,0.6,9.0,161.0,593.36,479.68
2016,1,15,16,15,519.0,37.5,0.65,8.5,120.0,501.94,407.36
2016,1,15,16,30,437.0,31.0,0.7,8.0,79.0,424.18,339.27
2016,1,15,16,45,294.5,21.0,0.8,7.5,46.5,283.17,178.87
2016,1,15,17,0,152.0,11.0,0.9,7.0,14.0,115.31,0.0
2016,1,15,17,15,76.0,5.5,0.9,6.5,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,16,7,45,148.5,17.5,3.25,7.0,32.5,14.18,0.38
2016,1,16,8,0,297.0,35.0,3.3,7.0,65.0,29.01,19.34
2016,1,16,8,15,389.0,44.5,3.25,7.0,104.0,36.34,26.98
2016,1,16,8,30,481.0,54.0,3.2,7.0,143.0,65.12,38.69
2016,1,16,8,45,549.0,59.0,3.2,7.5,184.0,109.89,66.21
2016,1,16,9,0,617.0,64.0,3.2,8.0,225.0,162.84,107.81
2016,1,16,9,15,351.5,101.5,3.15,8.5,196.5,173.57,130.72
2016,1,16,9,30,86.0,139.0,3.1,9.0,168.0,143.61,115.94
2016,1,16,9,45,89.5,153.0,3.1,9.5,185.5,164.02,133.69
2016,1,16,10,0,93.0,167.0,3.1,10.0,203.0,185.0,151.63
2016,1,16,10,15,172.5,177.0,3.05,10.5,250.5,244.33,200.96
2016,1,16,10,30,252.0,187.0,3.0,11.0,298.0,314.81,259.23
2016,1,16,10,45,177.0,200.0,3.0,11.5,280.0,292.82,241.06
2016,1,16,11,0,102.0,213.0,3.0,12.0,262.0,261.59,214.7
2016,1,16,11,15,100.0,220.0,3.0,12.0,269.0,274.16,225.17
2016,1,16,11,30,98.0,227.0,3.0,12.0,276.0,286.58,235.3
2016,1,16,11,45,65.0,217.5,3.0,12.5,250.5,257.85,210.87
2016,1,16,12,0,32.0,208.0,3.0,13.0,225.0,226.27,183.97
2016,1,16,12,15,16.0,178.5,2.9,13.0,187.0,171.4,138.62
2016,1,16,12,30,0.0,149.0,2.8,13.0,149.0,130.06,103.95
2016,1,16,12,45,0.0,104.0,2.75,13.0,104.0,87.74,68.7
2016,1,16,13,0,0.0,59.0,2.7,13.0,59.0,48.9,36.02
2016,1,16,13,15,6.0,116.5,2.55,13.0,119.5,105.4,83.99
2016,1,16,13,30,12.0,174.0,2.4,13.0,180.0,170.81,138.63
2016,1,16,13,45,160.5,179.0,2.3,13.0,250.5,351.99,291.61
2016,1,16,14,0,309.0,184.0,2.2,13.0,321.0,521.71,428.37
2016,1,16,14,15,422.0,151.5,2.0,13.0,327.0,610.44,497.97
2016,1,16,14,30,535.0,119.0,1.8,13.0,333.0,676.65,548.23
2016,1,16,14,45,507.0,115.0,1.65,13.0,303.5,645.29,523.9
2016,1,16,15,0,479.0,111.0,1.5,13.0,274.0,612.33,499.0
2016,1,16,15,15,458.0,100.0,1.4,12.5,241.0,575.02,471.54
2016,1,16,15,30,437.0,89.0,1.3,12.0,208.0,536.44,442.29
2016,1,16,15,45,393.0,78.0,1.2,11.5,172.0,477.19,395.71
2016,1,16,16,0,349.0,67.0,1.1,11.0,136.0,418.7,348.01
2016,1,16,16,15,290.5,54.0,1.1,10.5,102.0,346.92,287.44
2016,1,16,16,30,232.0,41.0,1.1,10.0,68.0,278.37,225.97
2016,1,16,16,45,116.0,27.0,1.15,10.0,40.5,160.8,105.55
2016,1,16,17,0,0.0,13.0,1.2,10.0,13.0,11.1,0.0
2016,1,16,17,15,0.0,6.5,1.2,9.5,6.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,2.65,9.5,3.5,2.87,0.0
2016,1,17,8,0,0.0,7.0,2.8,10.0,7.0,5.74,0.0
2016,1,17,8,15,0.0,11.5,2.75,10.0,11.5,9.45,2.77
2016,1,17,8,30,0.0,16.0,2.7,10.0,16.0,13.16,5.75
2016,1,17,8,45,0.0,20.5,2.7,10.5,20.5,16.87,9.04
2016,1,17,9,0,0.0,25.0,2.7,11.0,25.0,20.6,12.3
2016,1,17,9,15,0.0,29.0,2.7,11.0,29.0,23.91,15.19
2016,1,17,9,30,0.0,33.0,2.7,11.0,33.0,27.23,18.06
2016,1,17,9,45,0.0,67.0,2.75,11.0,67.0,55.53,42.5
2016,1,17,10,0,0.0,101.0,2.8,11.0,101.0,84.45,67.18
2016,1,17,10,15,8.0,132.5,2.8,11.0,136.0,115.81,93.65
2016,1,17,10,30,16.0,164.0,2.8,11.0,171.0,149.06,121.53
2016,1,17,10,45,8.0,131.5,2.85,11.5,135.0,116.18,93.5
2016,1,17,11,0,0.0,99.0,2.9,12.0,99.0,82.86,65.06
2016,1,17,11,15,0.0,97.5,2.9,12.0,97.5,81.55,63.91
2016,1,17,11,30,0.0,96.0,2.9,12.0,96.0,80.23,62.74
2016,1,17,11,45,2.0,132.5,2.9,12.0,133.5,114.79,91.82
2016,1,17,12,0,4.0,169.0,2.9,12.0,171.0,151.43,122.34
2016,1,17,12,15,9.5,179.5,2.8,12.0,184.5,167.0,135.36
2016,1,17,12,30,15.0,190.0,2.7,12.0,198.0,183.41,149.08
2016,1,17,12,45,7.5,172.5,2.65,12.0,176.5,160.47,129.87
2016,1,17,13,0,0.0,155.0,2.6,12.0,155.0,137.2,110.35
2016,1,17,13,15,9.5,169.0,2.5,11.5,173.5,161.22,131.1
2016,1,17,13,30,19.0,183.0,2.4,11.0,192.0,186.78,153.05
2016,1,17,13,45,9.5,145.0,2.35,11.0,149.5,138.92,112.95
2016,1,17,14,0,0.0,107.0,2.3,11.0,107.0,92.25,73.4
2016,1,17,14,15,0.0,88.5,2.2,11.0,88.5,74.71,58.65
2016,1,17,14,30,0.0,70.0,2.1,11.0,70.0,58.04,44.5
2016,1,17,14,45,0.0,64.0,2.05,11.0,64.0,53.03,40.29
2016,1,17,15,0,0.0,58.0,2.0,11.0,58.0,48.02,36.05
2016,1,17,15,15,0.0,51.0,1.9,10.5,51.0,42.19,31.12
2016,1,17,15,30,0.0,44.0,1.8,10.0,44.0,36.36,26.13
2016,1,17,15,45,0.0,36.5,1.75,10.0,36.5,30.13,20.65
2016,1,17,16,0,0.0,29.0,1.7,10.0,29.0,23.91,15.13
2016,1,17,16,15,0.0,22.0,1.7,10.0,22.0,18.12,9.94
2016,1,17,16,30,0.0,15.0,1.7,10.0,15.0,12.34,4.71
2016,1,17,16,45,0.0,9.0,1.75,10.0,9.0,7.39,0.0
2016,1,17,17,0,0.0,3.0,1.8,10.0,3.0,2.56,0.0
2016,1,17,17,15,0.0,1.5,1.85,10.0,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,7,45,223.0,14.5,0.6,8.0,37.0,11.68,0.24
2016,1,18,8,0,446.0,29.0,0.7,8.0,74.0,26.2,17.05
2016,1,18,8,15,533.5,35.5,0.75,8.5,116.0,31.72,22.82
2016,1,18,8,30,621.0,42.0,0.8,9.0,158.0,61.71,32.66
2016,1,18,8,45,679.5,46.0,0.9,10.0,201.5,112.62,62.4
2016,1,18,9,0,738.0,50.0,1.0,11.0,245.0,170.44,107.09
2016,1,18,9,15,771.5,53.0,1.05,11.0,285.0,228.3,157.97
2016,1,18,9,30,805.0,56.0,1.1,11.0,325.0,289.39,213.26
2016,1,18,9,45,825.5,59.0,1.2,11.5,360.0,348.96,267.21
2016,1,18,10,0,846.0,62.0,1.3,12.0,395.0,409.64,320.87
2016,1,18,10,15,861.0,64.0,1.4,12.0,424.5,466.1,370.45
2016,1,18,10,30,876.0,66.0,1.5,12.0,454.0,523.2,419.14
2016,1,18,10,45,883.0,68.0,1.65,12.5,476.0,575.42,462.21
2016,1,18,11,0,890.0,70.0,1.8,13.0,498.0,626.18,502.95
2016,1,18,11,15,614.0,141.0,1.95,13.0,441.0,570.18,459.91
2016,1,18,11,30,338.0,212.0,2.1,13.0,384.0,462.59,375.31
2016,1,18,11,45,295.5,223.0,2.25,13.5,375.0,460.77,373.97
2016,1,18,12,0,253.0,234.0,2.4,14.0,366.0,455.22,368.77
2016,1,18,12,15,126.5,155.5,2.35,14.0,221.5,262.14,214.62
2016,1,18,12,30,0.0,77.0,2.3,14.0,77.0,63.93,48.31
2016,1,18,12,45,0.0,90.0,2.25,14.0,90.0,74.97,57.77
2016,1,18,13,0,0.0,103.0,2.2,14.0,103.0,86.9,67.78
2016,1,18,13,15,0.0,73.0,2.1,13.5,73.0,60.58,45.82
2016,1,18,13,30,0.0,43.0,2.0,13.0,43.0,35.58,24.77
2016,1,18,13,45,15.5,111.0,1.9,13.0,118.5,109.82,88.32
2016,1,18,14,0,31.0,179.0,1.8,13.0,194.0,216.62,177.26
2016,1,18,14,15,15.5,143.5,1.65,13.0,151.0,146.31,118.63
2016,1,18,14,30,0.0,108.0,1.5,13.0,108.0,95.13,75.43
2016,1,18,14,45,0.0,98.5,1.35,13.0,98.5,86.52,68.38
2016,1,18,15,0,0.0,89.0,1.2,13.0,89.0,77.94,61.23
2016,1,18,15,15,0.0,79.0,1.1,12.5,79.0,68.86,53.7
2016,1,18,15,30,0.0,69.0,1.0,12.0,69.0,59.8,46.07
2016,1,18,15,45,0.0,57.5,0.9,11.5,57.5,49.06,36.86
2016,1,18,16,0,0.0,46.0,0.8,11.0,46.0,38.25,27.46
2016,1,18,16,15,0.0,35.0,0.8,10.5,35.0,28.93,19.22
2016,1,18,16,30,0.0,24.0,0.8,10.0,24.0,19.8,11.05
2016,1,18,16,45,0.0,14.5,0.85,10.0,14.5,11.94,3.22
2016,1,18,17,0,0.0,5.0,0.9,10.0,5.0,4.27,0.0
2016,1,18,17,15,0.0,2.5,0.9,10.0,2.5,2.13,0.0
2016,1,18,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.0,5.25,9.5,7.0,5.74,0.0
2016,1,19,8,0,0.0,14.0,5.4,10.0,14.0,11.51,4.24
2016,1,19,8,15,0.0,22.0,5.35,10.0,22.0,18.12,10.5
2016,1,19,8,30,0.0,30.0,5.3,10.0,30.0,24.75,15.76
2016,1,19,8,45,0.0,38.5,5.3,10.5,38.5,31.8,21.98
2016,1,19,9,0,0.0,47.0,5.3,11.0,47.0,38.87,28.13
2016,1,19,9,15,0.0,55.0,5.3,11.0,55.0,45.53,33.91
2016,1,19,9,30,0.0,63.0,5.3,11.0,63.0,52.2,39.64
2016,1,19,9,45,59.0,117.5,5.3,11.0,141.0,121.42,97.77
2016,1,19,10,0,118.0,172.0,5.3,11.0,219.0,204.52,167.65
2016,1,19,10,15,160.5,184.0,5.4,11.5,253.0,244.52,201.19
2016,1,19,10,30,203.0,196.0,5.5,12.0,287.0,289.14,238.64
2016,1,19,10,45,143.5,205.0,5.65,12.5,271.0,278.08,229.35
2016,1,19,11,0,84.0,214.0,5.8,13.0,255.0,250.67,205.96
2016,1,19,11,15,42.0,170.0,5.95,13.0,190.5,183.79,150.13
2016,1,19,11,30,0.0,126.0,6.1,13.0,126.0,107.06,85.03
2016,1,19,11,45,0.0,133.0,6.25,13.0,133.0,113.65,90.55
2016,1,19,12,0,0.0,140.0,6.4,13.0,140.0,120.4,96.17
2016,1,19,12,15,0.0,142.5,6.25,13.0,142.5,123.08,98.38
2016,1,19,12,30,0.0,145.0,6.1,13.0,145.0,125.87,100.71
2016,1,19,12,45,34.0,186.0,5.95,13.0,203.5,211.18,173.04
2016,1,19,13,0,68.0,227.0,5.8,13.0,262.0,292.7,241.2
2016,1,19,13,15,190.5,217.5,5.65,12.5,312.0,414.85,345.36
2016,1,19,13,30,313.0,208.0,5.5,12.0,362.0,541.76,451.26
2016,1,19,13,45,255.0,205.0,5.35,12.0,327.0,491.99,409.91
2016,1,19,14,0,197.0,202.0,5.2,12.0,292.0,420.65,351.57
2016,1,19,14,15,187.0,192.5,4.95,11.5,274.0,404.39,339.3
2016,1,19,14,30,177.0,183.0,4.7,11.0,256.0,387.6,326.32
2016,1,19,14,45,170.0,168.5,4.5,11.0,233.5,366.0,308.95
2016,1,19,15,0,163.0,154.0,4.3,11.0,211.0,343.87,290.99
2016,1,19,15,15,155.5,137.0,3.9,10.5,186.5,317.02,269.21
2016,1,19,15,30,148.0,120.0,3.5,10.0,162.0,289.72,246.75
2016,1,19,15,45,133.5,102.0,3.15,10.0,135.5,254.31,216.32
2016,1,19,16,0,119.0,84.0,2.8,10.0,109.0,218.81,185.19
2016,1,19,16,15,96.0,65.5,2.55,9.5,82.5,175.37,146.72
2016,1,19,16,30,73.0,47.0,2.3,9.0,56.0,131.95,107.34
2016,1,19,16,45,36.5,30.0,2.05,9.0,34.5,80.02,56.17
2016,1,19,17,0,0.0,13.0,1.8,9.0,13.0,11.1,0.0
2016,1,19,17,15,0.0,6.5,1.65,8.5,6.5,5.55,0.0
2016,1,19,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,20,7,45,17.5,18.5,1.05,5.5,20.5,15.34,3.3
2016,1,20,8,0,35.0,37.0,1.1,6.0,41.0,29.44,20.14
2016,1,20,8,15,47.5,55.0,1.15,6.5,62.5,42.86,33.04
2016,1,20,8,30,60.0,73.0,1.2,7.0,84.0,59.38,44.76
2016,1,20,8,45,69.0,90.5,1.25,7.5,106.5,79.55,60.91
2016,1,20,9,0,78.0,108.0,1.3,8.0,129.0,101.25,79.07
2016,1,20,9,15,82.5,124.0,1.2,8.5,149.5,122.18,97.09
2016,1,20,9,30,87.0,140.0,1.1,9.0,170.0,143.91,115.77
2016,1,20,9,45,210.5,147.5,1.05,9.5,229.0,208.99,167.98
2016,1,20,10,0,334.0,155.0,1.0,10.0,288.0,280.81,226.18
2016,1,20,10,15,351.0,164.5,1.0,10.0,314.0,319.52,259.03
2016,1,20,10,30,368.0,174.0,1.0,10.0,340.0,359.61,292.56
2016,1,20,10,45,576.0,130.5,1.05,10.5,404.5,471.57,382.24
2016,1,20,11,0,784.0,87.0,1.1,11.0,469.0,583.95,470.09
2016,1,20,11,15,835.5,82.0,1.1,11.0,501.0,650.95,521.11
2016,1,20,11,30,887.0,77.0,1.1,11.0,533.0,714.25,568.6
2016,1,20,11,45,892.5,77.0,1.1,11.5,541.5,755.48,596.04
2016,1,20,12,0,898.0,77.0,1.1,12.0,550.0,794.24,621.65
2016,1,20,12,15,897.5,77.0,1.0,12.0,551.0,825.51,641.47
2016,1,20,12,30,897.0,77.0,0.9,12.0,552.0,853.6,658.87
2016,1,20,12,45,664.0,137.5,0.85,12.5,487.0,762.27,593.29
2016,1,20,13,0,431.0,198.0,0.8,13.0,422.0,634.14,498.44
2016,1,20,13,15,549.5,159.5,0.7,13.0,437.0,709.25,556.31
2016,1,20,13,30,668.0,121.0,0.6,13.0,452.0,793.55,613.47
2016,1,20,13,45,773.0,93.0,0.5,13.0,460.5,860.26,656.68
2016,1,20,14,0,878.0,65.0,0.4,13.0,469.0,919.48,694.02
2016,1,20,14,15,761.0,82.0,0.3,13.0,417.0,846.37,643.27
2016,1,20,14,30,644.0,99.0,0.2,13.0,365.0,765.78,588.9
2016,1,20,14,45,571.0,103.5,0.15,13.0,324.5,701.18,545.46
2016,1,20,15,0,498.0,108.0,0.1,13.0,284.0,627.84,494.46
2016,1,20,15,15,479.0,98.0,0.15,12.5,252.5,593.23,472.36
2016,1,20,15,30,460.0,88.0,0.2,12.0,221.0,557.21,447.78
2016,1,20,15,45,432.0,77.0,0.3,11.5,186.0,510.86,414.72
2016,1,20,16,0,404.0,66.0,0.4,11.0,151.0,464.23,379.63
2016,1,20,16,15,358.5,53.5,0.45,10.5,116.0,401.23,328.96
2016,1,20,16,30,313.0,41.0,0.5,10.0,81.0,342.38,278.29
2016,1,20,16,45,156.5,30.5,0.6,9.5,50.5,203.61,152.15
2016,1,20,17,0,0.0,20.0,0.7,9.0,20.0,23.01,0.0
2016,1,20,17,15,0.0,10.0,0.7,8.5,10.0,8.54,0.0
2016,1,20,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,21,7,45,197.0,16.5,2.35,6.5,37.5,13.27,2.5
2016,1,21,8,0,394.0,33.0,2.6,7.0,75.0,27.27,18.18
2016,1,21,8,15,480.5,40.5,2.55,7.0,116.0,33.03,24.14
2016,1,21,8,30,567.0,48.0,2.5,7.0,157.0,59.89,33.6
2016,1,21,8,45,627.0,52.5,2.5,7.5,200.0,108.58,62.17
2016,1,21,9,0,687.0,57.0,2.5,8.0,243.0,166.48,107.56
2016,1,21,9,15,722.0,60.5,2.55,8.5,282.0,222.33,157.04
2016,1,21,9,30,757.0,64.0,2.6,9.0,321.0,281.7,211.29
2016,1,21,9,45,485.0,117.5,2.65,10.0,288.5,281.06,222.26
2016,1,21,10,0,213.0,171.0,2.7,11.0,256.0,240.92,195.56
2016,1,21,10,15,528.5,121.0,2.75,11.5,353.5,366.7,297.98
2016,1,21,10,30,844.0,71.0,2.8,12.0,451.0,513.73,416.7
2016,1,21,10,45,722.5,105.0,2.9,13.0,442.0,528.07,428.67
2016,1,21,11,0,601.0,139.0,3.0,14.0,433.0,527.34,427.91
2016,1,21,11,15,739.5,107.0,2.9,14.0,481.0,617.19,499.88
2016,1,21,11,30,878.0,75.0,2.8,14.0,529.0,705.91,568.97
2016,1,21,11,45,874.5,77.5,2.75,14.5,535.5,743.08,594.13
2016,1,21,12,0,871.0,80.0,2.7,15.0,542.0,777.24,617.19
2016,1,21,12,15,619.0,150.0,2.55,15.0,479.0,694.72,554.58
2016,1,21,12,30,367.0,220.0,2.4,15.0,416.0,558.72,448.26
2016,1,21,12,45,422.0,204.5,2.25,15.0,427.0,619.71,495.98
2016,1,21,13,0,477.0,189.0,2.1,15.0,438.0,665.19,530.42
2016,1,21,13,15,469.0,185.0,1.8,14.5,424.5,666.25,530.51
2016,1,21,13,30,461.0,181.0,1.5,14.0,411.0,664.91,528.96
2016,1,21,13,45,426.5,179.5,1.2,14.0,385.0,639.5,508.02
2016,1,21,14,0,392.0,178.0,0.9,14.0,359.0,591.48,470.95
2016,1,21,14,15,245.5,179.5,0.85,13.5,290.5,461.2,371.68
2016,1,21,14,30,99.0,181.0,0.8,13.0,222.0,291.61,237.74
2016,1,21,14,45,49.5,141.5,0.8,13.0,162.0,196.1,160.64
2016,1,21,15,0,0.0,102.0,0.8,13.0,102.0,91.53,72.4
2016,1,21,15,15,0.0,90.5,0.85,12.5,90.5,80.96,63.95
2016,1,21,15,30,0.0,79.0,0.9,12.0,79.0,70.41,55.14
2016,1,21,15,45,0.0,66.5,0.95,12.0,66.5,58.69,45.07
2016,1,21,16,0,0.0,54.0,1.0,12.0,54.0,46.89,34.8
2016,1,21,16,15,0.0,41.5,1.05,11.5,41.5,34.94,24.34
2016,1,21,16,30,0.0,29.0,1.1,11.0,29.0,23.95,14.61
2016,1,21,16,45,0.0,18.0,1.15,10.5,18.0,14.84,6.06
2016,1,21,17,0,0.0,7.0,1.2,10.0,7.0,5.75,0.0
2016,1,21,17,15,0.0,3.5,1.2,10.0,3.5,2.99,0.0
2016,1,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
