Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.5,9.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,9.0,3.0,2.56,0.0
2016,1,22,7,45,0.0,11.5,3.5,9.5,11.5,9.46,0.38
2016,1,22,8,0,0.0,20.0,3.5,10.0,20.0,16.48,8.64
2016,1,22,8,15,0.0,31.0,3.4,10.0,31.0,25.6,17.23
2016,1,22,8,30,0.0,42.0,3.3,10.0,42.0,34.74,24.44
2016,1,22,8,45,0.0,53.5,3.25,10.0,53.5,44.19,32.82
2016,1,22,9,0,0.0,65.0,3.2,10.0,65.0,53.67,41.13
2016,1,22,9,15,0.0,76.0,3.15,10.0,76.0,62.87,49.09
2016,1,22,9,30,0.0,87.0,3.1,10.0,87.0,72.18,57.06
2016,1,22,9,45,12.0,121.0,3.1,10.5,126.0,105.23,84.89
2016,1,22,10,0,24.0,155.0,3.1,11.0,165.0,140.67,114.5
2016,1,22,10,15,43.5,174.5,3.05,11.0,194.0,174.75,142.96
2016,1,22,10,30,63.0,194.0,3.0,11.0,223.0,207.2,170.01
2016,1,22,10,45,88.5,208.5,3.0,11.0,251.0,240.72,197.96
2016,1,22,11,0,114.0,223.0,3.0,11.0,279.0,277.13,228.21
2016,1,22,11,15,65.5,208.0,3.0,11.0,241.0,237.09,194.71
2016,1,22,11,30,17.0,193.0,3.0,11.0,203.0,181.44,147.81
2016,1,22,11,45,63.5,219.5,3.05,11.5,254.0,256.88,210.85
2016,1,22,12,0,110.0,246.0,3.1,12.0,305.0,326.75,268.03
2016,1,22,12,15,55.0,190.5,3.2,11.5,220.0,226.83,186.05
2016,1,22,12,30,0.0,135.0,3.3,11.0,135.0,116.07,92.84
2016,1,22,12,45,61.0,188.5,3.4,11.0,221.0,236.48,195.44
2016,1,22,13,0,122.0,242.0,3.5,11.0,307.0,375.51,309.94
2016,1,22,13,15,62.5,203.0,3.35,11.0,236.5,261.84,215.92
2016,1,22,13,30,3.0,164.0,3.2,11.0,166.0,150.39,121.9
2016,1,22,13,45,58.5,186.5,3.05,11.0,214.0,245.9,203.84
2016,1,22,14,0,114.0,209.0,2.9,11.0,262.0,351.0,291.28
2016,1,22,14,15,57.0,150.0,2.85,11.0,176.5,206.34,171.34
2016,1,22,14,30,0.0,91.0,2.8,11.0,91.0,77.33,60.82
2016,1,22,14,45,16.5,116.5,2.75,11.0,122.5,120.56,98.7
2016,1,22,15,0,33.0,142.0,2.7,11.0,154.0,186.15,154.83
2016,1,22,15,15,29.0,127.0,2.6,10.5,137.0,167.15,139.02
2016,1,22,15,30,25.0,112.0,2.5,10.0,120.0,148.22,123.2
2016,1,22,15,45,18.5,96.0,2.45,10.0,101.0,112.43,92.37
2016,1,22,16,0,12.0,80.0,2.4,10.0,82.0,91.43,73.87
2016,1,22,16,15,6.0,62.5,2.4,9.5,63.5,68.66,53.72
2016,1,22,16,30,0.0,45.0,2.4,9.0,45.0,45.49,33.05
2016,1,22,16,45,0.0,28.5,2.4,9.0,28.5,27.44,16.36
2016,1,22,17,0,0.0,12.0,2.4,9.0,12.0,9.89,0.0
2016,1,22,17,15,0.0,6.0,2.45,9.0,6.0,5.12,0.0
2016,1,22,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.7,6.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,3.0,7.0,12.0,10.24,0.0
2016,1,23,7,45,100.0,29.5,3.3,7.5,40.5,22.83,9.69
2016,1,23,8,0,200.0,47.0,3.6,8.0,69.0,35.93,25.76
2016,1,23,8,15,291.5,59.5,3.8,8.0,108.0,45.18,34.96
2016,1,23,8,30,383.0,72.0,4.0,8.0,147.0,69.06,45.99
2016,1,23,8,45,413.5,86.5,4.2,8.5,185.0,111.99,74.14
2016,1,23,9,0,444.0,101.0,4.4,9.0,223.0,158.85,111.78
2016,1,23,9,15,242.5,119.0,4.5,9.0,187.5,157.95,121.42
2016,1,23,9,30,41.0,137.0,4.6,9.0,152.0,127.82,103.87
2016,1,23,9,45,126.5,155.5,4.7,9.5,206.0,181.75,148.07
2016,1,23,10,0,212.0,174.0,4.8,10.0,260.0,242.67,198.82
2016,1,23,10,15,111.0,168.5,4.7,10.0,214.0,206.3,170.03
2016,1,23,10,30,10.0,163.0,4.6,10.0,168.0,144.35,117.93
2016,1,23,10,45,381.5,138.5,4.6,10.0,327.5,364.41,304.56
2016,1,23,11,0,753.0,114.0,4.6,10.0,487.0,594.87,493.58
2016,1,23,11,15,533.0,169.5,4.6,10.0,438.0,539.66,448.01
2016,1,23,11,30,313.0,225.0,4.6,10.0,389.0,457.74,380.11
2016,1,23,11,45,156.5,133.0,4.7,10.0,215.0,259.74,217.66
2016,1,23,12,0,0.0,41.0,4.8,10.0,41.0,33.94,23.5
2016,1,23,12,15,0.0,32.5,4.8,10.0,32.5,26.89,17.49
2016,1,23,12,30,0.0,24.0,4.8,10.0,24.0,19.84,11.44
2016,1,23,12,45,0.0,74.5,4.85,10.0,74.5,61.85,47.46
2016,1,23,13,0,0.0,125.0,4.9,10.0,125.0,107.21,86.05
2016,1,23,13,15,176.0,166.5,4.9,10.0,256.0,339.56,286.77
2016,1,23,13,30,352.0,208.0,4.9,10.0,387.0,577.47,482.57
2016,1,23,13,45,271.5,209.5,4.9,10.0,344.0,512.49,428.35
2016,1,23,14,0,191.0,211.0,4.9,10.0,301.0,425.5,356.93
2016,1,23,14,15,95.5,113.5,4.75,9.5,158.5,215.6,182.51
2016,1,23,14,30,0.0,16.0,4.6,9.0,16.0,13.19,5.83
2016,1,23,14,45,0.0,14.5,4.45,9.0,14.5,11.95,4.79
2016,1,23,15,0,0.0,13.0,4.3,9.0,13.0,10.7,3.72
2016,1,23,15,15,0.0,11.5,4.05,8.5,11.5,9.46,2.66
2016,1,23,15,30,0.0,10.0,3.8,8.0,10.0,8.22,1.59
2016,1,23,15,45,291.0,34.0,3.55,8.0,98.5,330.77,288.28
2016,1,23,16,0,582.0,58.0,3.3,8.0,187.0,611.92,517.21
2016,1,23,16,15,504.0,50.5,3.1,7.5,145.0,522.32,440.42
2016,1,23,16,30,426.0,43.0,2.9,7.0,103.0,435.39,364.69
2016,1,23,16,45,302.0,32.0,2.75,6.5,66.5,314.62,252.45
2016,1,23,17,0,178.0,21.0,2.6,6.0,30.0,182.29,28.46
2016,1,23,17,15,89.0,10.5,2.5,5.5,15.0,68.81,0.0
2016,1,23,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,3.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,4.0,8.0,6.83,0.0
2016,1,24,7,45,22.5,24.5,1.5,4.5,27.0,19.79,8.36
2016,1,24,8,0,45.0,41.0,1.7,5.0,46.0,31.99,22.72
2016,1,24,8,15,62.0,59.5,1.65,5.0,70.0,45.45,35.71
2016,1,24,8,30,79.0,78.0,1.6,5.0,94.0,62.84,47.92
2016,1,24,8,45,90.0,96.0,1.55,5.0,118.5,85.73,66.07
2016,1,24,9,0,101.0,114.0,1.5,5.0,143.0,110.44,86.92
2016,1,24,9,15,111.0,130.5,1.45,5.0,166.0,135.49,108.68
2016,1,24,9,30,121.0,147.0,1.4,5.0,189.0,162.04,131.94
2016,1,24,9,45,292.5,142.0,1.35,5.5,258.0,230.79,187.05
2016,1,24,10,0,464.0,137.0,1.3,6.0,327.0,321.49,261.44
2016,1,24,10,15,396.5,162.0,1.25,6.0,333.0,344.21,282.67
2016,1,24,10,30,329.0,187.0,1.2,6.0,339.0,351.21,290.07
2016,1,24,10,45,332.0,197.0,1.2,6.5,357.0,383.59,316.82
2016,1,24,11,0,335.0,207.0,1.2,7.0,375.0,415.76,342.58
2016,1,24,11,15,418.5,196.0,1.25,7.5,412.0,490.86,402.56
2016,1,24,11,30,502.0,185.0,1.3,8.0,449.0,561.52,457.83
2016,1,24,11,45,531.0,178.5,1.4,8.5,462.0,601.25,488.48
2016,1,24,12,0,560.0,172.0,1.5,9.0,475.0,641.04,519.1
2016,1,24,12,15,726.0,126.0,1.55,9.5,519.5,756.78,606.19
2016,1,24,12,30,892.0,80.0,1.6,10.0,564.0,855.63,675.27
2016,1,24,12,45,900.0,76.0,1.7,10.5,559.5,883.18,693.66
2016,1,24,13,0,908.0,72.0,1.8,11.0,555.0,907.54,710.72
2016,1,24,13,15,902.5,71.0,1.95,11.0,541.0,920.15,721.58
2016,1,24,13,30,897.0,70.0,2.1,11.0,527.0,929.01,730.08
2016,1,24,13,45,882.0,70.5,2.25,11.0,504.5,927.24,731.26
2016,1,24,14,0,867.0,71.0,2.4,11.0,482.0,921.71,729.94
2016,1,24,14,15,852.5,69.5,2.3,10.5,454.0,920.63,730.77
2016,1,24,14,30,838.0,68.0,2.2,10.0,426.0,905.69,721.72
2016,1,24,14,45,813.5,66.5,2.15,10.0,391.0,877.94,702.79
2016,1,24,15,0,789.0,65.0,2.1,10.0,356.0,847.11,681.53
2016,1,24,15,15,759.0,62.0,1.85,9.5,317.5,806.46,651.97
2016,1,24,15,30,729.0,59.0,1.6,9.0,279.0,763.51,619.98
2016,1,24,15,45,691.0,53.5,1.35,8.5,237.5,708.46,577.81
2016,1,24,16,0,653.0,48.0,1.1,8.0,196.0,652.35,533.2
2016,1,24,16,15,583.5,42.0,1.1,7.0,153.0,569.18,468.77
2016,1,24,16,30,514.0,36.0,1.1,6.0,110.0,487.75,401.65
2016,1,24,16,45,396.0,27.0,1.15,5.5,71.5,380.16,303.87
2016,1,24,17,0,278.0,18.0,1.2,5.0,33.0,253.52,80.0
2016,1,24,17,15,139.0,9.0,1.2,4.5,16.5,101.37,0.0
2016,1,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,25,7,15,88.5,6.0,0.8,4.5,8.0,0.0,0.0
2016,1,25,7,30,177.0,12.0,0.9,5.0,16.0,10.24,0.0
2016,1,25,7,45,323.0,21.5,1.0,5.5,50.5,17.74,7.32
2016,1,25,8,0,469.0,31.0,1.1,6.0,85.0,27.88,19.09
2016,1,25,8,15,549.0,37.5,1.2,6.5,128.0,33.36,24.64
2016,1,25,8,30,629.0,44.0,1.3,7.0,171.0,59.06,32.72
2016,1,25,8,45,679.5,48.5,1.45,7.5,214.0,110.25,61.69
2016,1,25,9,0,730.0,53.0,1.6,8.0,257.0,167.48,106.21
2016,1,25,9,15,429.0,100.5,1.65,8.0,225.0,186.02,137.65
2016,1,25,9,30,128.0,148.0,1.7,8.0,193.0,164.63,132.41
2016,1,25,9,45,119.5,163.5,1.8,8.5,209.0,185.9,151.36
2016,1,25,10,0,111.0,179.0,1.9,9.0,225.0,206.4,169.09
2016,1,25,10,15,91.5,189.5,1.95,9.5,229.0,209.87,172.29
2016,1,25,10,30,72.0,200.0,2.0,10.0,233.0,216.73,177.9
2016,1,25,10,45,53.5,202.0,2.05,10.5,227.5,213.82,175.15
2016,1,25,11,0,35.0,204.0,2.1,11.0,222.0,208.87,170.52
2016,1,25,11,15,78.0,224.0,2.15,11.0,265.0,260.85,213.83
2016,1,25,11,30,121.0,244.0,2.2,11.0,308.0,330.09,270.39
2016,1,25,11,45,89.5,240.5,2.25,11.0,288.5,297.72,243.66
2016,1,25,12,0,58.0,237.0,2.3,11.0,269.0,275.13,224.82
2016,1,25,12,15,57.5,238.0,2.3,11.0,269.5,280.28,229.14
2016,1,25,12,30,57.0,239.0,2.3,11.0,270.0,285.43,233.37
2016,1,25,12,45,460.5,163.0,2.35,11.5,410.0,607.88,497.43
2016,1,25,13,0,864.0,87.0,2.4,12.0,550.0,897.23,709.82
2016,1,25,13,15,858.0,86.0,2.4,12.0,536.0,909.32,715.93
2016,1,25,13,30,852.0,85.0,2.4,12.0,522.0,917.69,722.45
2016,1,25,13,45,845.5,82.5,2.4,12.0,501.5,920.0,724.89
2016,1,25,14,0,839.0,80.0,2.4,12.0,481.0,918.61,724.94
2016,1,25,14,15,824.0,78.0,2.35,11.5,452.5,906.17,718.15
2016,1,25,14,30,809.0,76.0,2.3,11.0,424.0,890.17,708.97
2016,1,25,14,45,594.5,105.5,2.25,11.0,350.5,730.09,592.75
2016,1,25,15,0,380.0,135.0,2.2,11.0,277.0,556.19,460.35
2016,1,25,15,15,361.0,123.5,1.9,10.5,247.0,521.82,434.86
2016,1,25,15,30,342.0,112.0,1.6,10.0,217.0,486.4,406.88
2016,1,25,15,45,324.5,97.0,1.3,10.0,184.5,446.91,374.31
2016,1,25,16,0,307.0,82.0,1.0,10.0,152.0,406.74,340.2
2016,1,25,16,15,273.5,66.5,1.0,9.0,119.0,352.33,295.43
2016,1,25,16,30,240.0,51.0,1.0,8.0,86.0,298.9,249.22
2016,1,25,16,45,177.0,36.0,1.05,7.5,56.5,225.8,181.55
2016,1,25,17,0,114.0,21.0,1.1,7.0,27.0,139.71,57.83
2016,1,25,17,15,57.0,10.5,1.1,7.0,13.5,47.46,0.0
2016,1,25,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.25,4.0,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.3,4.0,17.0,14.51,0.0
2016,1,26,7,45,229.0,25.5,0.35,4.5,52.5,21.06,10.31
2016,1,26,8,0,458.0,34.0,0.4,5.0,88.0,28.1,19.48
2016,1,26,8,15,540.5,41.0,0.5,5.0,131.5,33.49,24.99
2016,1,26,8,30,623.0,48.0,0.6,5.0,175.0,61.92,35.92
2016,1,26,8,45,676.0,53.0,0.7,5.0,219.5,113.48,65.24
2016,1,26,9,0,729.0,58.0,0.8,5.0,264.0,171.45,110.5
2016,1,26,9,15,762.5,61.5,0.9,5.5,305.0,229.83,162.05
2016,1,26,9,30,796.0,65.0,1.0,6.0,346.0,291.56,218.25
2016,1,26,9,45,812.0,69.5,1.1,6.5,381.5,351.34,273.18
2016,1,26,10,0,828.0,74.0,1.2,7.0,417.0,411.84,327.45
2016,1,26,10,15,844.5,76.0,1.2,7.5,448.0,470.5,378.2
2016,1,26,10,30,861.0,78.0,1.2,8.0,479.0,529.29,427.2
2016,1,26,10,45,875.5,78.5,1.3,9.0,504.0,585.19,472.15
2016,1,26,11,0,890.0,79.0,1.4,10.0,529.0,640.35,515.03
2016,1,26,11,15,897.0,80.0,1.45,10.0,546.0,685.45,550.8
2016,1,26,11,30,904.0,81.0,1.5,10.0,563.0,732.46,586.85
2016,1,26,11,45,908.0,81.0,1.55,10.5,572.0,773.96,615.47
2016,1,26,12,0,912.0,81.0,1.6,11.0,581.0,812.82,641.98
2016,1,26,12,15,912.5,81.5,1.65,11.0,582.5,846.6,665.96
2016,1,26,12,30,913.0,82.0,1.7,11.0,584.0,877.22,687.75
2016,1,26,12,45,903.5,84.0,1.75,11.0,576.0,897.66,702.5
2016,1,26,13,0,894.0,86.0,1.8,11.0,568.0,923.68,721.4
2016,1,26,13,15,888.0,85.0,1.8,11.0,554.0,936.39,730.47
2016,1,26,13,30,882.0,84.0,1.8,11.0,540.0,945.27,737.2
2016,1,26,13,45,740.0,110.0,1.85,11.0,482.0,862.27,680.36
2016,1,26,14,0,598.0,136.0,1.9,11.0,424.0,766.17,613.47
2016,1,26,14,15,601.0,126.5,1.85,11.0,401.5,762.16,612.11
2016,1,26,14,30,604.0,117.0,1.8,11.0,379.0,755.15,607.69
2016,1,26,14,45,625.0,102.0,1.75,11.0,355.0,755.52,608.75
2016,1,26,15,0,646.0,87.0,1.7,11.0,331.0,751.96,606.82
2016,1,26,15,15,606.5,85.5,1.5,10.5,295.5,706.6,573.49
2016,1,26,15,30,567.0,84.0,1.3,10.0,260.0,659.42,538.43
2016,1,26,15,45,609.5,69.0,1.1,9.5,233.0,666.91,543.52
2016,1,26,16,0,652.0,54.0,0.9,9.0,206.0,669.08,542.51
2016,1,26,16,15,582.5,47.5,0.95,8.0,162.0,585.66,478.97
2016,1,26,16,30,513.0,41.0,1.0,7.0,118.0,504.44,413.71
2016,1,26,16,45,392.0,31.5,1.05,6.5,78.0,383.89,309.35
2016,1,26,17,0,271.0,22.0,1.1,6.0,38.0,257.37,133.45
2016,1,26,17,15,135.5,11.0,1.1,5.5,19.0,101.12,0.0
2016,1,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,1.45,4.0,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,1.6,4.0,16.0,13.66,0.0
2016,1,27,7,45,165.5,28.0,1.8,4.5,48.0,21.69,11.14
2016,1,27,8,0,331.0,40.0,2.0,5.0,80.0,32.88,23.71
2016,1,27,8,15,400.5,51.0,2.05,5.5,119.5,41.3,31.97
2016,1,27,8,30,470.0,62.0,2.1,6.0,159.0,65.04,41.82
2016,1,27,8,45,521.0,69.5,2.15,6.5,199.5,109.59,68.23
2016,1,27,9,0,572.0,77.0,2.2,7.0,240.0,160.51,107.91
2016,1,27,9,15,625.5,75.5,2.15,7.0,278.0,210.05,150.85
2016,1,27,9,30,679.0,74.0,2.1,7.0,316.0,265.25,200.72
2016,1,27,9,45,748.0,73.5,2.1,7.5,365.5,333.18,260.86
2016,1,27,10,0,817.0,73.0,2.1,8.0,415.0,406.34,324.59
2016,1,27,10,15,731.0,95.5,2.05,8.5,417.5,438.04,354.92
2016,1,27,10,30,645.0,118.0,2.0,9.0,420.0,459.79,375.18
2016,1,27,10,45,763.5,97.5,1.95,9.5,473.0,542.07,441.93
2016,1,27,11,0,882.0,77.0,1.9,10.0,526.0,629.76,510.88
2016,1,27,11,15,889.0,78.0,1.8,10.0,543.0,678.39,548.34
2016,1,27,11,30,896.0,79.0,1.7,10.0,560.0,725.11,583.17
2016,1,27,11,45,902.5,78.5,1.6,10.5,570.0,767.62,611.3
2016,1,27,12,0,909.0,78.0,1.5,11.0,580.0,807.68,637.11
2016,1,27,12,15,909.5,78.0,1.45,11.0,581.5,840.8,659.35
2016,1,27,12,30,910.0,78.0,1.4,11.0,583.0,870.74,679.28
2016,1,27,12,45,912.0,76.5,1.4,11.5,577.0,896.85,695.95
2016,1,27,13,0,914.0,75.0,1.4,12.0,571.0,919.56,710.31
2016,1,27,13,15,908.5,74.0,1.35,12.0,557.5,932.56,718.66
2016,1,27,13,30,903.0,73.0,1.3,12.0,544.0,941.76,724.67
2016,1,27,13,45,896.0,71.5,1.3,12.5,522.5,945.11,726.38
2016,1,27,14,0,889.0,70.0,1.3,13.0,501.0,944.67,725.76
2016,1,27,14,15,876.0,68.5,1.25,12.5,473.0,934.82,720.78
2016,1,27,14,30,863.0,67.0,1.2,12.0,445.0,921.38,713.53
2016,1,27,14,45,845.5,64.5,1.2,12.0,411.0,909.09,706.66
2016,1,27,15,0,828.0,62.0,1.2,12.0,377.0,883.14,690.22
2016,1,27,15,15,801.0,59.0,1.05,11.5,337.5,844.7,663.76
2016,1,27,15,30,774.0,56.0,0.9,11.0,298.0,803.78,635.0
2016,1,27,15,45,735.5,52.0,0.8,11.0,255.5,749.23,595.15
2016,1,27,16,0,697.0,48.0,0.7,11.0,213.0,693.47,552.99
2016,1,27,16,15,633.5,42.5,0.75,10.0,168.5,614.36,495.05
2016,1,27,16,30,570.0,37.0,0.8,9.0,124.0,536.5,433.95
2016,1,27,16,45,461.0,28.5,0.9,8.5,83.5,423.35,338.13
2016,1,27,17,0,352.0,20.0,1.0,8.0,43.0,307.52,178.62
2016,1,27,17,15,176.0,10.0,1.0,7.5,21.5,127.95,0.0
2016,1,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,5.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.7,5.0,7.0,5.97,0.0
2016,1,28,7,45,0.0,20.0,0.75,5.5,20.0,16.51,7.42
2016,1,28,8,0,0.0,33.0,0.8,6.0,33.0,27.05,18.53
2016,1,28,8,15,0.0,48.5,0.95,6.0,48.5,39.2,30.08
2016,1,28,8,30,0.0,64.0,1.1,6.0,64.0,51.52,39.69
2016,1,28,8,45,0.0,79.5,1.25,6.5,79.5,64.38,51.04
2016,1,28,9,0,0.0,95.0,1.4,7.0,95.0,77.47,62.4
2016,1,28,9,15,0.5,110.0,1.3,7.0,110.0,90.51,73.61
2016,1,28,9,30,1.0,125.0,1.2,7.0,125.0,103.8,84.91
2016,1,28,9,45,13.0,144.0,1.2,7.5,149.5,124.68,102.16
2016,1,28,10,0,25.0,163.0,1.2,8.0,174.0,147.35,120.87
2016,1,28,10,15,111.0,187.0,1.2,8.5,239.0,222.28,182.71
2016,1,28,10,30,197.0,211.0,1.2,9.0,304.0,297.81,244.21
2016,1,28,10,45,526.5,144.5,1.3,9.5,410.0,451.07,368.44
2016,1,28,11,0,856.0,78.0,1.4,10.0,516.0,619.06,500.22
2016,1,28,11,15,446.0,149.5,1.55,10.5,378.5,462.17,376.78
2016,1,28,11,30,36.0,221.0,1.7,11.0,241.0,232.71,188.54
2016,1,28,11,45,36.5,225.0,1.9,11.5,245.0,240.72,195.7
2016,1,28,12,0,37.0,229.0,2.1,12.0,249.0,248.87,202.06
2016,1,28,12,15,18.5,185.5,2.05,12.0,195.5,178.32,144.15
2016,1,28,12,30,0.0,142.0,2.0,12.0,142.0,122.15,97.3
2016,1,28,12,45,0.0,136.5,2.0,12.5,136.5,117.33,93.25
2016,1,28,13,0,0.0,131.0,2.0,13.0,131.0,112.5,89.12
2016,1,28,13,15,33.0,180.5,1.85,13.0,198.0,206.89,168.24
2016,1,28,13,30,66.0,230.0,1.7,13.0,265.0,299.61,243.72
2016,1,28,13,45,67.5,221.5,1.6,13.0,256.0,295.28,240.14
2016,1,28,14,0,69.0,213.0,1.5,13.0,247.0,290.88,237.0
2016,1,28,14,15,42.0,188.5,1.4,13.0,209.0,238.31,194.11
2016,1,28,14,30,15.0,164.0,1.3,13.0,171.0,168.34,136.43
2016,1,28,14,45,7.5,106.5,1.25,13.0,110.0,100.25,79.98
2016,1,28,15,0,0.0,49.0,1.2,13.0,49.0,40.53,29.22
2016,1,28,15,15,0.0,44.0,1.05,12.5,44.0,36.36,25.82
2016,1,28,15,30,0.0,39.0,0.9,12.0,39.0,32.21,22.33
2016,1,28,15,45,0.0,33.5,0.75,11.5,33.5,27.64,18.44
2016,1,28,16,0,0.0,28.0,0.6,11.0,28.0,23.08,14.49
2016,1,28,16,15,0.0,22.0,0.65,10.5,22.0,18.11,10.11
2016,1,28,16,30,0.0,16.0,0.7,10.0,16.0,13.16,5.69
2016,1,28,16,45,0.0,10.5,0.8,10.0,10.5,8.62,1.57
2016,1,28,17,0,0.0,5.0,0.9,10.0,5.0,4.1,0.0
2016,1,28,17,15,0.0,2.5,0.9,9.5,2.5,2.13,0.0
2016,1,28,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,29,7,15,71.0,7.0,2.85,10.0,9.5,5.97,0.0
2016,1,29,7,30,142.0,14.0,3.0,10.0,19.0,11.95,0.0
2016,1,29,7,45,278.0,25.0,3.2,10.5,53.5,20.53,10.56
2016,1,29,8,0,414.0,36.0,3.4,11.0,88.0,29.5,20.22
2016,1,29,8,15,494.0,43.0,3.5,11.0,129.5,34.77,25.46
2016,1,29,8,30,574.0,50.0,3.6,11.0,171.0,57.48,32.81
2016,1,29,8,45,287.0,27.5,3.7,11.5,88.0,50.65,26.24
2016,1,29,9,0,0.0,5.0,3.8,12.0,5.0,4.11,0.0
2016,1,29,9,15,0.0,5.5,3.8,12.0,5.5,4.52,0.0
2016,1,29,9,30,0.0,6.0,3.8,12.0,6.0,4.94,0.0
2016,1,29,9,45,71.0,96.5,3.85,12.5,126.5,110.01,87.11
2016,1,29,10,0,142.0,187.0,3.9,13.0,247.0,224.92,182.24
2016,1,29,10,15,76.0,178.5,3.9,13.0,211.0,191.73,155.67
2016,1,29,10,30,10.0,170.0,3.9,13.0,175.0,149.91,120.96
2016,1,29,10,45,5.0,114.5,3.9,13.0,117.0,98.88,78.24
2016,1,29,11,0,0.0,59.0,3.9,13.0,59.0,48.91,35.98
2016,1,29,11,15,0.0,41.0,3.9,13.0,41.0,33.94,23.26
2016,1,29,11,30,0.0,23.0,3.9,13.0,23.0,19.02,10.55
2016,1,29,11,45,0.0,23.5,3.95,13.0,23.5,19.43,10.9
2016,1,29,12,0,0.0,24.0,4.0,13.0,24.0,19.85,11.25
2016,1,29,12,15,0.0,43.5,4.05,13.0,43.5,36.04,24.98
2016,1,29,12,30,0.0,63.0,4.1,13.0,63.0,52.27,38.7
2016,1,29,12,45,0.0,67.5,4.2,13.0,67.5,56.02,41.87
2016,1,29,13,0,0.0,72.0,4.3,13.0,72.0,59.77,45.06
2016,1,29,13,15,29.5,151.0,4.3,13.0,166.5,170.99,139.36
2016,1,29,13,30,59.0,230.0,4.3,13.0,261.0,292.54,239.82
2016,1,29,13,45,29.5,191.5,4.3,13.0,207.0,221.89,181.18
2016,1,29,14,0,0.0,153.0,4.3,13.0,153.0,137.28,110.27
2016,1,29,14,15,57.5,175.5,4.2,12.5,201.0,235.96,195.32
2016,1,29,14,30,115.0,198.0,4.1,12.0,249.0,344.75,286.93
2016,1,29,14,45,58.5,166.0,4.1,12.0,192.0,233.25,193.8
2016,1,29,15,0,2.0,134.0,4.1,12.0,135.0,127.31,103.24
2016,1,29,15,15,1.0,120.5,4.05,12.0,121.0,114.03,92.26
2016,1,29,15,30,0.0,107.0,4.0,12.0,107.0,100.83,81.13
2016,1,29,15,45,0.0,91.5,3.95,12.0,91.5,86.09,68.59
2016,1,29,16,0,0.0,76.0,3.9,12.0,76.0,71.25,55.8
2016,1,29,16,15,0.0,60.5,3.9,11.5,60.5,56.2,42.74
2016,1,29,16,30,0.0,45.0,3.9,11.0,45.0,40.79,29.2
2016,1,29,16,45,0.0,30.5,3.95,11.0,30.5,26.12,16.13
2016,1,29,17,0,0.0,16.0,4.0,11.0,16.0,13.19,3.43
2016,1,29,17,15,0.0,8.0,4.0,11.0,8.0,6.83,0.0
2016,1,29,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,104.5,7.0,1.8,5.5,11.0,5.97,0.0
2016,1,30,7,30,209.0,14.0,2.1,6.0,22.0,11.95,0.0
2016,1,30,7,45,349.0,23.5,2.45,6.5,59.0,19.33,10.11
2016,1,30,8,0,489.0,33.0,2.8,7.0,96.0,29.56,20.71
2016,1,30,8,15,565.5,39.5,2.8,7.0,140.0,35.01,26.16
2016,1,30,8,30,642.0,46.0,2.8,7.0,184.0,58.95,33.5
2016,1,30,8,45,696.0,49.0,2.85,7.5,228.5,110.17,61.3
2016,1,30,9,0,750.0,52.0,2.9,8.0,273.0,167.86,105.81
2016,1,30,9,15,781.5,55.0,2.85,8.0,314.5,226.76,158.32
2016,1,30,9,30,813.0,58.0,2.8,8.0,356.0,288.75,215.67
2016,1,30,9,45,839.5,59.0,2.8,8.5,393.5,350.19,272.43
2016,1,30,10,0,866.0,60.0,2.8,9.0,431.0,412.37,328.68
2016,1,30,10,15,881.5,61.5,2.8,9.0,462.0,471.47,381.68
2016,1,30,10,30,897.0,63.0,2.8,9.0,493.0,530.48,433.03
2016,1,30,10,45,909.0,63.5,2.8,9.5,518.0,586.06,479.33
2016,1,30,11,0,921.0,64.0,2.8,10.0,543.0,640.6,523.29
2016,1,30,11,15,677.5,138.5,2.8,10.0,496.5,610.62,498.84
2016,1,30,11,30,434.0,213.0,2.8,10.0,450.0,542.08,443.35
2016,1,30,11,45,687.5,140.0,2.8,10.5,523.5,686.07,558.64
2016,1,30,12,0,941.0,67.0,2.8,11.0,597.0,822.03,658.88
2016,1,30,12,15,942.0,67.0,2.8,11.0,598.5,856.68,682.73
2016,1,30,12,30,943.0,67.0,2.8,11.0,600.0,888.06,705.06
2016,1,30,12,45,932.5,70.0,2.85,11.0,592.5,909.72,720.88
2016,1,30,13,0,922.0,73.0,2.9,11.0,585.0,927.42,734.08
2016,1,30,13,15,471.0,137.5,2.85,11.0,399.0,615.54,503.17
2016,1,30,13,30,20.0,202.0,2.8,11.0,213.0,204.21,165.87
2016,1,30,13,45,53.0,211.5,2.8,11.0,238.5,267.98,220.75
2016,1,30,14,0,86.0,221.0,2.8,11.0,264.0,316.19,261.32
2016,1,30,14,15,261.0,192.0,2.75,10.5,311.5,491.2,407.97
2016,1,30,14,30,436.0,163.0,2.7,10.0,359.0,645.98,533.4
2016,1,30,14,45,370.5,159.5,2.7,10.0,317.5,559.43,465.4
2016,1,30,15,0,305.0,156.0,2.7,10.0,276.0,494.56,414.11
2016,1,30,15,15,294.5,141.5,2.45,9.5,248.0,465.78,392.36
2016,1,30,15,30,284.0,127.0,2.2,9.0,220.0,436.04,369.14
2016,1,30,15,45,271.0,110.5,2.0,8.5,189.0,400.28,340.55
2016,1,30,16,0,258.0,94.0,1.8,8.0,158.0,363.89,310.55
2016,1,30,16,15,232.5,77.0,1.7,7.5,126.0,315.82,269.65
2016,1,30,16,30,207.0,60.0,1.6,7.0,94.0,268.17,227.58
2016,1,30,16,45,163.0,43.5,1.55,6.5,64.5,207.95,172.61
2016,1,30,17,0,119.0,27.0,1.5,6.0,35.0,161.81,114.32
2016,1,30,17,15,59.5,13.5,1.55,5.5,17.5,52.16,0.0
2016,1,30,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,3.0,9.5,8.11,0.0
2016,1,31,7,30,0.0,19.0,1.6,3.0,19.0,15.16,0.0
2016,1,31,7,45,132.0,32.0,1.9,3.5,49.0,24.97,15.22
2016,1,31,8,0,264.0,45.0,2.2,4.0,79.0,34.51,25.49
2016,1,31,8,15,307.5,59.5,2.35,4.0,114.5,45.04,35.71
2016,1,31,8,30,351.0,74.0,2.5,4.0,150.0,66.77,46.61
2016,1,31,8,45,376.0,88.0,2.65,4.0,185.5,106.79,72.78
2016,1,31,9,0,401.0,102.0,2.8,4.0,221.0,150.12,108.01
2016,1,31,9,15,423.5,112.5,2.95,4.5,254.5,193.2,146.05
2016,1,31,9,30,446.0,123.0,3.1,5.0,288.0,238.85,187.49
2016,1,31,9,45,303.0,156.5,3.3,5.5,274.0,245.52,199.8
2016,1,31,10,0,160.0,190.0,3.5,6.0,260.0,234.32,194.17
2016,1,31,10,15,84.0,178.5,3.6,6.0,215.5,195.0,162.32
2016,1,31,10,30,8.0,167.0,3.7,6.0,171.0,145.99,120.69
2016,1,31,10,45,281.0,166.5,3.85,6.5,313.5,323.79,272.59
2016,1,31,11,0,554.0,166.0,4.0,7.0,456.0,519.82,434.58
2016,1,31,11,15,750.5,118.5,4.1,7.0,524.5,638.66,532.19
2016,1,31,11,30,947.0,71.0,4.2,7.0,593.0,754.36,625.52
2016,1,31,11,45,955.5,70.0,4.3,7.5,604.0,800.06,658.75
2016,1,31,12,0,964.0,69.0,4.4,8.0,615.0,843.28,690.3
2016,1,31,12,15,965.0,69.0,4.45,8.0,617.0,878.84,716.92
2016,1,31,12,30,966.0,69.0,4.5,8.0,619.0,911.05,741.1
2016,1,31,12,45,961.0,70.5,4.55,8.5,612.5,936.38,758.84
2016,1,31,13,0,956.0,72.0,4.6,9.0,606.0,957.86,773.85
2016,1,31,13,15,950.5,71.0,4.6,8.5,592.0,971.84,786.01
2016,1,31,13,30,945.0,70.0,4.6,8.0,578.0,981.82,795.5
2016,1,31,13,45,936.0,69.5,4.65,8.0,556.0,985.18,799.32
2016,1,31,14,0,927.0,69.0,4.7,8.0,534.0,984.56,800.44
2016,1,31,14,15,914.0,67.5,4.65,8.0,505.0,974.87,794.18
2016,1,31,14,30,901.0,66.0,4.6,8.0,476.0,961.39,785.29
2016,1,31,14,45,881.0,64.5,4.55,8.0,440.0,937.67,768.84
2016,1,31,15,0,861.0,63.0,4.5,8.0,404.0,920.83,757.54
2016,1,31,15,15,834.5,60.0,4.3,7.5,363.5,882.31,729.79
2016,1,31,15,30,808.0,57.0,4.1,7.0,323.0,841.15,699.58
2016,1,31,15,45,768.5,53.5,3.9,6.5,278.5,785.46,657.61
2016,1,31,16,0,729.0,50.0,3.7,6.0,234.0,728.44,613.17
2016,1,31,16,15,667.0,45.0,3.75,5.5,188.0,649.83,550.23
2016,1,31,16,30,605.0,40.0,3.8,5.0,142.0,572.15,484.54
2016,1,31,16,45,496.0,32.5,3.9,4.5,98.5,457.5,384.01
2016,1,31,17,0,387.0,25.0,4.0,4.0,55.0,357.81,268.85
2016,1,31,17,15,193.5,12.5,4.35,4.0,27.5,143.12,0.0
2016,1,31,17,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,3.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,3.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,3.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,2.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,2.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,2.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,2.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,1.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,1.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,1.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,1.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,0.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,2,1,7,15,181.0,7.5,3.15,0.5,15.0,6.4,0.0
2016,2,1,7,30,362.0,15.0,3.4,1.0,30.0,13.63,0.0
2016,2,1,7,45,494.0,22.5,3.7,1.5,72.5,20.4,11.71
2016,2,1,8,0,626.0,30.0,4.0,2.0,115.0,27.23,19.13
2016,2,1,8,15,695.5,35.0,4.2,2.5,162.0,33.84,25.62
2016,2,1,8,30,765.0,40.0,4.4,3.0,209.0,59.65,32.61
2016,2,1,8,45,807.5,43.5,4.65,4.0,256.0,117.88,64.3
2016,2,1,9,0,850.0,47.0,4.9,5.0,303.0,180.85,113.89
2016,2,1,9,15,878.0,49.5,5.0,5.0,346.0,244.26,171.75
2016,2,1,9,30,906.0,52.0,5.1,5.0,389.0,310.11,234.44
2016,2,1,9,45,915.5,57.0,5.2,5.5,426.5,374.29,295.98
2016,2,1,10,0,925.0,62.0,5.3,6.0,464.0,438.27,356.07
2016,2,1,10,15,938.5,63.5,5.2,6.0,496.0,500.03,413.03
2016,2,1,10,30,952.0,65.0,5.1,6.0,528.0,561.36,467.92
2016,2,1,10,45,959.5,66.5,5.0,6.5,553.0,618.61,516.91
2016,2,1,11,0,967.0,68.0,4.9,7.0,578.0,674.26,562.92
2016,2,1,11,15,972.5,69.0,4.8,7.0,595.5,726.18,605.62
2016,2,1,11,30,978.0,70.0,4.7,7.0,613.0,775.82,644.19
2016,2,1,11,45,981.5,70.0,4.65,7.5,622.5,820.29,676.06
2016,2,1,12,0,985.0,70.0,4.6,8.0,632.0,861.85,705.34
2016,2,1,12,15,985.0,70.0,4.5,8.0,633.5,897.42,730.83
2016,2,1,12,30,985.0,70.0,4.4,8.0,635.0,929.5,753.58
2016,2,1,12,45,978.5,71.0,4.35,8.5,627.5,953.49,769.32
2016,2,1,13,0,972.0,72.0,4.3,9.0,620.0,973.47,782.18
2016,2,1,13,15,966.0,71.5,4.1,9.0,605.0,987.99,791.32
2016,2,1,13,30,960.0,71.0,3.9,9.0,590.0,998.45,798.19
2016,2,1,13,45,951.5,70.0,3.75,9.0,567.5,1001.84,800.46
2016,2,1,14,0,943.0,69.0,3.6,9.0,545.0,1001.18,800.0
2016,2,1,14,15,929.5,67.5,3.4,8.5,515.5,991.08,793.97
2016,2,1,14,30,916.0,66.0,3.2,8.0,486.0,977.11,785.28
2016,2,1,14,45,898.0,63.5,3.0,8.0,450.0,953.77,768.43
2016,2,1,15,0,880.0,61.0,2.8,8.0,414.0,927.01,749.09
2016,2,1,15,15,853.5,58.5,2.35,7.5,372.5,889.24,720.49
2016,2,1,15,30,827.0,56.0,1.9,7.0,331.0,858.37,696.15
2016,2,1,15,45,789.0,52.0,1.5,6.5,286.0,802.87,652.99
2016,2,1,16,0,751.0,48.0,1.1,6.0,241.0,745.98,607.34
