Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,15,692.0,43.5,1.1,5.5,194.5,669.95,550.07
2016,2,1,16,30,633.0,39.0,1.1,5.0,148.0,594.68,489.91
2016,2,1,16,45,535.5,31.5,1.1,4.5,104.0,487.98,400.36
2016,2,1,17,0,438.0,24.0,1.1,4.0,60.0,386.02,291.59
2016,2,1,17,15,219.0,12.0,1.15,3.5,30.0,160.47,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,12.5,1.6,3.0,12.5,10.67,0.0
2016,2,2,7,30,0.0,25.0,1.7,3.0,25.0,19.34,0.0
2016,2,2,7,45,188.0,35.5,1.85,3.5,61.5,27.36,17.74
2016,2,2,8,0,376.0,46.0,2.0,4.0,98.0,37.81,28.59
2016,2,2,8,15,457.0,55.0,2.05,4.0,141.0,44.43,35.22
2016,2,2,8,30,538.0,64.0,2.1,4.0,184.0,66.69,43.17
2016,2,2,8,45,596.5,69.0,2.15,4.0,228.5,114.36,70.09
2016,2,2,9,0,655.0,74.0,2.2,4.0,273.0,169.28,112.8
2016,2,2,9,15,691.0,78.5,2.2,4.0,315.0,225.74,163.02
2016,2,2,9,30,727.0,83.0,2.2,4.0,357.0,286.04,218.55
2016,2,2,9,45,363.5,109.5,2.25,4.5,246.5,229.5,185.09
2016,2,2,10,0,0.0,136.0,2.3,5.0,136.0,113.75,93.57
2016,2,2,10,15,123.0,176.0,2.2,5.0,236.5,216.62,180.86
2016,2,2,10,30,246.0,216.0,2.1,5.0,337.0,334.45,278.99
2016,2,2,10,45,128.0,200.5,2.05,5.0,263.5,261.22,218.23
2016,2,2,11,0,10.0,185.0,2.0,5.0,190.0,165.12,136.53
2016,2,2,11,15,59.0,222.0,1.9,5.0,254.5,243.84,203.54
2016,2,2,11,30,108.0,259.0,1.8,5.0,319.0,321.25,267.71
2016,2,2,11,45,74.5,250.0,1.7,5.5,292.0,293.7,243.59
2016,2,2,12,0,41.0,241.0,1.6,6.0,265.0,263.01,217.22
2016,2,2,12,15,40.0,242.0,1.4,6.0,265.5,267.1,220.44
2016,2,2,12,30,39.0,243.0,1.2,6.0,266.0,271.16,223.45
2016,2,2,12,45,40.5,241.5,1.0,6.5,265.0,274.6,225.63
2016,2,2,13,0,42.0,240.0,0.8,7.0,264.0,278.15,227.83
2016,2,2,13,15,42.0,234.5,0.9,7.0,258.0,275.71,226.34
2016,2,2,13,30,42.0,229.0,1.0,7.0,252.0,273.24,224.86
2016,2,2,13,45,41.0,220.5,1.15,7.0,242.0,266.14,219.71
2016,2,2,14,0,40.0,212.0,1.3,7.0,232.0,258.96,214.48
2016,2,2,14,15,440.5,146.0,1.45,7.0,350.5,628.35,520.47
2016,2,2,14,30,841.0,80.0,1.6,7.0,469.0,935.99,745.81
2016,2,2,14,45,823.0,77.0,1.75,7.0,434.5,912.41,728.55
2016,2,2,15,0,805.0,74.0,1.9,7.0,400.0,885.51,712.88
2016,2,2,15,15,777.0,71.0,1.85,6.5,360.0,846.2,686.72
2016,2,2,15,30,749.0,68.0,1.8,6.0,320.0,804.35,658.12
2016,2,2,15,45,691.5,66.0,1.75,6.0,275.0,742.64,612.51
2016,2,2,16,0,634.0,64.0,1.7,6.0,230.0,674.22,560.29
2016,2,2,16,15,570.5,57.5,1.65,5.5,185.0,595.13,498.39
2016,2,2,16,30,507.0,51.0,1.6,5.0,140.0,517.48,434.43
2016,2,2,16,45,404.0,41.0,1.55,4.5,98.5,407.84,340.76
2016,2,2,17,0,301.0,31.0,1.5,4.0,57.0,305.06,237.59
2016,2,2,17,15,150.5,15.5,1.5,3.5,28.5,148.45,0.0
2016,2,2,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,3,7,15,115.0,9.0,0.5,0.0,14.5,7.68,0.0
2016,2,3,7,30,230.0,18.0,0.5,0.0,29.0,14.91,0.0
2016,2,3,7,45,351.0,28.5,0.55,0.5,67.5,23.48,14.89
2016,2,3,8,0,472.0,39.0,0.6,1.0,106.0,31.95,23.73
2016,2,3,8,15,546.0,46.0,0.75,1.0,150.0,37.2,29.05
2016,2,3,8,30,620.0,53.0,0.9,1.0,194.0,59.85,36.14
2016,2,3,8,45,664.0,58.5,1.05,1.5,238.0,111.67,65.44
2016,2,3,9,0,708.0,64.0,1.2,2.0,282.0,171.39,112.73
2016,2,3,9,15,740.0,68.0,1.3,2.5,323.5,229.24,164.3
2016,2,3,9,30,772.0,72.0,1.4,3.0,365.0,290.37,220.62
2016,2,3,9,45,788.5,76.5,1.5,4.0,401.0,349.64,275.24
2016,2,3,10,0,805.0,81.0,1.6,5.0,437.0,409.76,329.17
2016,2,3,10,15,821.5,83.0,1.65,5.5,468.5,468.0,380.35
2016,2,3,10,30,838.0,85.0,1.7,6.0,500.0,526.42,429.99
2016,2,3,10,45,852.0,86.0,1.75,7.0,525.0,582.3,475.21
2016,2,3,11,0,866.0,87.0,1.8,8.0,550.0,637.49,518.3
2016,2,3,11,15,874.0,88.0,1.75,8.0,568.0,687.72,557.49
2016,2,3,11,30,882.0,89.0,1.7,8.0,586.0,736.14,594.25
2016,2,3,11,45,656.0,159.0,1.7,8.5,532.0,683.82,551.29
2016,2,3,12,0,430.0,229.0,1.7,9.0,478.0,600.78,484.93
2016,2,3,12,15,662.0,159.5,1.65,9.0,544.5,746.08,598.74
2016,2,3,12,30,894.0,90.0,1.6,9.0,611.0,877.91,691.62
2016,2,3,12,45,516.5,179.5,1.6,9.5,480.0,678.78,543.89
2016,2,3,13,0,139.0,269.0,1.6,10.0,349.0,417.93,337.85
2016,2,3,13,15,110.0,258.0,1.5,10.0,320.5,366.13,298.41
2016,2,3,13,30,81.0,247.0,1.4,10.0,292.0,331.27,270.33
2016,2,3,13,45,47.0,216.5,1.35,10.0,242.5,266.39,217.78
2016,2,3,14,0,13.0,186.0,1.3,10.0,193.0,183.43,149.39
2016,2,3,14,15,17.0,181.5,1.2,10.0,190.0,184.77,151.2
2016,2,3,14,30,21.0,177.0,1.1,10.0,187.0,186.43,152.99
2016,2,3,14,45,40.0,173.5,1.0,10.0,190.5,222.6,183.84
2016,2,3,15,0,59.0,170.0,0.9,10.0,194.0,241.38,200.1
2016,2,3,15,15,53.5,154.0,0.85,9.5,174.5,219.82,182.83
2016,2,3,15,30,48.0,138.0,0.8,9.0,155.0,198.27,165.5
2016,2,3,15,45,42.5,120.5,0.75,8.5,133.5,174.55,146.0
2016,2,3,16,0,37.0,103.0,0.7,8.0,112.0,150.86,126.09
2016,2,3,16,15,28.0,84.0,0.75,7.5,90.5,121.72,100.94
2016,2,3,16,30,19.0,65.0,0.8,7.0,69.0,92.43,75.11
2016,2,3,16,45,9.5,46.5,0.85,6.5,48.5,55.01,41.88
2016,2,3,17,0,0.0,28.0,0.9,6.0,28.0,26.77,15.98
2016,2,3,17,15,0.0,14.0,0.9,6.0,14.0,11.56,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,16.0,2.3,1.5,16.0,13.66,0.0
2016,2,4,7,30,0.0,32.0,2.5,2.0,32.0,23.97,0.54
2016,2,4,7,45,256.5,35.0,2.75,2.5,72.0,27.15,18.02
2016,2,4,8,0,513.0,38.0,3.0,3.0,112.0,31.2,22.79
2016,2,4,8,15,585.5,44.5,2.95,3.0,157.0,39.33,30.72
2016,2,4,8,30,658.0,51.0,2.9,3.0,202.0,62.48,37.53
2016,2,4,8,45,701.0,55.5,2.9,3.5,247.0,115.33,66.71
2016,2,4,9,0,744.0,60.0,2.9,4.0,292.0,173.4,112.38
2016,2,4,9,15,774.5,63.5,2.85,4.5,334.0,232.71,165.52
2016,2,4,9,30,805.0,67.0,2.8,5.0,376.0,295.06,223.31
2016,2,4,9,45,589.5,119.0,2.8,5.5,357.0,319.21,254.66
2016,2,4,10,0,374.0,171.0,2.8,6.0,338.0,307.99,252.29
2016,2,4,10,15,618.5,126.0,2.7,6.0,424.5,416.19,342.3
2016,2,4,10,30,863.0,81.0,2.6,6.0,511.0,535.59,440.84
2016,2,4,10,45,873.0,82.5,2.55,6.5,535.5,591.03,486.43
2016,2,4,11,0,883.0,84.0,2.5,7.0,560.0,645.35,529.95
2016,2,4,11,15,623.0,161.0,2.45,7.0,502.5,598.22,491.68
2016,2,4,11,30,363.0,238.0,2.4,7.0,445.0,504.96,416.07
2016,2,4,11,45,363.0,243.0,2.35,7.5,452.5,529.85,435.73
2016,2,4,12,0,363.0,248.0,2.3,8.0,460.0,553.69,453.48
2016,2,4,12,15,638.5,166.0,2.2,8.0,540.0,734.03,596.06
2016,2,4,12,30,914.0,84.0,2.1,8.0,620.0,889.04,707.5
2016,2,4,12,45,911.5,83.5,2.05,8.5,613.5,913.22,721.3
2016,2,4,13,0,909.0,83.0,2.0,9.0,607.0,933.77,733.97
2016,2,4,13,15,903.5,82.5,2.0,9.0,593.0,947.87,744.14
2016,2,4,13,30,898.0,82.0,2.0,9.0,579.0,958.16,751.89
2016,2,4,13,45,889.0,81.0,2.05,9.5,557.5,960.68,753.69
2016,2,4,14,0,880.0,80.0,2.1,10.0,536.0,970.03,760.51
2016,2,4,14,15,724.5,109.5,2.05,10.0,471.5,868.76,689.58
2016,2,4,14,30,569.0,139.0,2.0,10.0,407.0,746.68,602.61
2016,2,4,14,45,567.0,128.5,2.0,10.0,379.0,739.77,599.94
2016,2,4,15,0,565.0,118.0,2.0,10.0,351.0,721.88,587.94
2016,2,4,15,15,542.0,111.0,1.7,9.5,317.0,685.46,560.69
2016,2,4,15,30,519.0,104.0,1.4,9.0,283.0,640.78,526.77
2016,2,4,15,45,498.0,92.0,1.15,8.5,246.0,597.45,493.53
2016,2,4,16,0,477.0,80.0,0.9,8.0,209.0,558.62,462.65
2016,2,4,16,15,530.0,62.5,0.9,7.5,180.5,568.97,470.54
2016,2,4,16,30,583.0,45.0,0.9,7.0,152.0,572.82,470.65
2016,2,4,16,45,491.0,36.5,0.95,6.5,109.0,470.88,386.26
2016,2,4,17,0,399.0,28.0,1.0,6.0,66.0,375.22,295.4
2016,2,4,17,15,199.5,14.0,1.0,5.5,33.0,183.39,0.0
2016,2,4,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,5,7,15,112.0,10.5,0.95,1.5,16.5,8.96,0.0
2016,2,5,7,30,224.0,21.0,1.1,2.0,33.0,17.48,1.15
2016,2,5,7,45,347.0,32.0,1.25,2.5,72.5,26.41,17.58
2016,2,5,8,0,470.0,43.0,1.4,3.0,112.0,35.23,26.55
2016,2,5,8,15,545.0,50.5,1.5,3.5,157.5,40.78,32.05
2016,2,5,8,30,620.0,58.0,1.6,4.0,203.0,63.55,39.1
2016,2,5,8,45,670.0,62.5,1.7,5.0,248.5,115.31,67.56
2016,2,5,9,0,720.0,67.0,1.8,6.0,294.0,175.85,114.51
2016,2,5,9,15,752.5,71.0,1.9,6.5,336.5,234.75,166.44
2016,2,5,9,30,785.0,75.0,2.0,7.0,379.0,297.0,223.18
2016,2,5,9,45,810.0,77.0,2.1,8.0,417.0,357.82,278.44
2016,2,5,10,0,835.0,79.0,2.2,9.0,455.0,420.38,333.84
2016,2,5,10,15,851.0,81.5,2.2,9.5,487.0,480.71,386.25
2016,2,5,10,30,867.0,84.0,2.2,10.0,519.0,541.15,436.93
2016,2,5,10,45,879.0,85.0,2.2,10.5,544.5,597.58,482.81
2016,2,5,11,0,891.0,86.0,2.2,11.0,570.0,653.05,526.43
2016,2,5,11,15,898.0,87.0,2.15,11.0,588.0,699.23,562.61
2016,2,5,11,30,905.0,88.0,2.1,11.0,606.0,747.31,598.73
2016,2,5,11,45,907.5,89.0,2.1,11.5,615.5,789.83,627.72
2016,2,5,12,0,910.0,90.0,2.1,12.0,625.0,829.6,654.43
2016,2,5,12,15,910.0,90.5,1.95,12.0,626.5,863.84,676.73
2016,2,5,12,30,910.0,91.0,1.8,12.0,628.0,894.83,696.43
2016,2,5,12,45,765.5,129.0,1.7,12.0,578.0,852.5,665.48
2016,2,5,13,0,621.0,167.0,1.6,12.0,528.0,784.86,617.3
2016,2,5,13,15,754.0,128.5,1.55,12.0,556.5,881.37,686.0
2016,2,5,13,30,887.0,90.0,1.5,12.0,585.0,969.42,745.22
2016,2,5,13,45,670.5,141.5,1.45,12.0,507.5,843.45,657.47
2016,2,5,14,0,454.0,193.0,1.4,12.0,430.0,694.31,550.56
2016,2,5,14,15,465.5,179.0,1.5,12.0,411.0,693.85,554.33
2016,2,5,14,30,477.0,165.0,1.6,12.0,392.0,690.85,554.69
2016,2,5,14,45,651.5,118.5,1.75,12.0,404.5,810.52,645.39
2016,2,5,15,0,826.0,72.0,1.9,12.0,417.0,906.69,715.66
2016,2,5,15,15,801.0,69.0,1.7,11.5,377.0,869.85,688.89
2016,2,5,15,30,776.0,66.0,1.5,11.0,337.0,830.32,661.21
2016,2,5,15,45,742.0,61.5,1.35,10.5,293.5,778.44,624.41
2016,2,5,16,0,708.0,57.0,1.2,10.0,250.0,724.98,585.24
2016,2,5,16,15,651.0,51.5,1.2,9.0,204.0,649.72,530.44
2016,2,5,16,30,594.0,46.0,1.2,8.0,158.0,583.86,479.52
2016,2,5,16,45,489.0,38.5,1.2,7.0,113.0,472.56,389.06
2016,2,5,17,0,384.0,31.0,1.2,6.0,68.0,367.9,293.5
2016,2,5,17,15,192.0,15.5,1.2,6.0,34.0,182.27,35.05
2016,2,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,7,15,139.5,10.0,1.6,1.5,18.0,8.54,0.0
2016,2,6,7,30,279.0,20.0,1.8,2.0,36.0,16.59,2.54
2016,2,6,7,45,399.0,29.5,2.05,3.0,76.5,24.28,15.78
2016,2,6,8,0,519.0,39.0,2.3,4.0,117.0,31.94,23.47
2016,2,6,8,15,588.5,45.5,2.2,4.5,162.5,36.83,28.3
2016,2,6,8,30,658.0,52.0,2.1,5.0,208.0,63.06,37.86
2016,2,6,8,45,706.5,55.5,2.05,6.0,254.0,115.69,66.13
2016,2,6,9,0,755.0,59.0,2.0,7.0,300.0,174.22,111.15
2016,2,6,9,15,784.0,62.5,1.95,7.5,342.0,234.02,164.0
2016,2,6,9,30,813.0,66.0,1.9,8.0,384.0,296.68,221.15
2016,2,6,9,45,829.5,69.5,1.9,8.5,420.5,357.59,277.02
2016,2,6,10,0,846.0,73.0,1.9,9.0,457.0,419.26,332.14
2016,2,6,10,15,860.5,74.5,1.85,9.5,488.0,478.48,383.4
2016,2,6,10,30,875.0,76.0,1.8,10.0,519.0,535.66,431.2
2016,2,6,10,45,885.5,77.5,1.8,10.5,544.0,591.23,476.21
2016,2,6,11,0,896.0,79.0,1.8,11.0,569.0,645.68,518.81
2016,2,6,11,15,902.0,79.5,1.95,11.0,586.0,694.68,558.11
2016,2,6,11,30,908.0,80.0,2.1,11.0,603.0,741.61,594.4
2016,2,6,11,45,915.5,79.0,2.3,11.5,613.5,785.7,626.13
2016,2,6,12,0,923.0,78.0,2.5,12.0,624.0,827.33,655.9
2016,2,6,12,15,923.5,78.0,2.55,12.0,626.0,861.68,680.42
2016,2,6,12,30,924.0,78.0,2.6,12.0,628.0,892.76,702.66
2016,2,6,12,45,693.0,151.5,2.65,12.0,561.5,814.43,646.7
2016,2,6,13,0,462.0,225.0,2.7,12.0,495.0,697.12,558.22
2016,2,6,13,15,682.0,152.0,2.7,12.0,540.5,842.22,669.76
2016,2,6,13,30,902.0,79.0,2.7,12.0,586.0,960.7,753.49
2016,2,6,13,45,893.0,78.0,2.7,12.5,564.5,963.23,753.58
2016,2,6,14,0,884.0,77.0,2.7,13.0,543.0,961.9,752.33
2016,2,6,14,15,871.5,75.0,2.55,12.5,514.5,952.09,746.69
2016,2,6,14,30,859.0,73.0,2.4,12.0,486.0,949.32,746.14
2016,2,6,14,45,707.5,98.0,2.3,12.0,422.0,840.05,668.87
2016,2,6,15,0,556.0,123.0,2.2,12.0,358.0,712.67,576.97
2016,2,6,15,15,537.0,114.5,1.9,11.5,323.5,679.04,553.11
2016,2,6,15,30,518.0,106.0,1.6,11.0,289.0,643.68,526.61
2016,2,6,15,45,502.0,93.5,1.35,10.5,252.0,604.1,496.57
2016,2,6,16,0,486.0,81.0,1.1,10.0,215.0,569.34,469.29
2016,2,6,16,15,445.0,70.0,1.1,9.0,176.0,507.31,422.08
2016,2,6,16,30,404.0,59.0,1.1,8.0,137.0,445.92,372.96
2016,2,6,16,45,347.5,45.5,1.1,7.5,99.0,371.45,309.58
2016,2,6,17,0,291.0,32.0,1.1,7.0,61.0,300.91,242.32
2016,2,6,17,15,145.5,16.0,1.1,7.0,30.5,152.39,51.06
2016,2,6,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,7,7,15,178.5,9.5,2.45,3.5,20.5,8.11,0.0
2016,2,7,7,30,357.0,19.0,2.8,4.0,41.0,17.2,4.21
2016,2,7,7,45,475.5,26.5,3.15,5.0,83.5,23.82,15.32
2016,2,7,8,0,594.0,34.0,3.5,6.0,126.0,30.48,21.97
2016,2,7,8,15,659.5,39.0,3.55,6.5,172.5,34.69,26.12
2016,2,7,8,30,725.0,44.0,3.6,7.0,219.0,58.11,31.99
2016,2,7,8,45,768.0,47.0,3.7,7.5,265.5,114.04,61.8
2016,2,7,9,0,811.0,50.0,3.8,8.0,312.0,177.54,111.32
2016,2,7,9,15,838.0,52.5,3.7,8.5,354.5,238.85,166.0
2016,2,7,9,30,865.0,55.0,3.6,9.0,397.0,302.55,224.9
2016,2,7,9,45,878.0,59.5,3.55,10.0,434.5,365.51,282.91
2016,2,7,10,0,891.0,64.0,3.5,11.0,472.0,428.73,339.51
2016,2,7,10,15,905.0,65.5,3.45,11.0,504.0,489.37,393.49
2016,2,7,10,30,919.0,67.0,3.4,11.0,536.0,549.73,445.56
2016,2,7,10,45,929.0,67.5,3.35,11.5,561.0,606.17,492.1
2016,2,7,11,0,939.0,68.0,3.3,12.0,586.0,661.31,536.04
2016,2,7,11,15,945.0,69.0,3.3,12.5,603.5,712.76,575.95
2016,2,7,11,30,951.0,70.0,3.3,13.0,621.0,762.03,611.78
2016,2,7,11,45,954.0,70.5,3.35,13.5,631.0,806.06,642.5
2016,2,7,12,0,957.0,71.0,3.4,14.0,641.0,847.23,670.87
2016,2,7,12,15,957.0,71.0,3.4,14.0,642.5,882.28,695.64
2016,2,7,12,30,957.0,71.0,3.4,14.0,644.0,913.89,717.95
2016,2,7,12,45,956.0,70.0,3.4,14.5,637.5,939.85,734.91
2016,2,7,13,0,955.0,69.0,3.4,15.0,631.0,962.05,749.29
2016,2,7,13,15,949.5,68.5,3.3,15.0,616.5,976.87,759.26
2016,2,7,13,30,944.0,68.0,3.2,15.0,602.0,987.68,766.61
2016,2,7,13,45,935.5,67.0,3.15,15.0,580.0,990.95,769.3
2016,2,7,14,0,927.0,66.0,3.1,15.0,558.0,990.19,769.44
2016,2,7,14,15,915.0,64.5,2.9,15.0,529.0,981.41,762.89
2016,2,7,14,30,903.0,63.0,2.7,15.0,500.0,968.76,753.8
2016,2,7,14,45,886.0,61.5,2.55,15.0,465.0,947.62,739.33
2016,2,7,15,0,869.0,60.0,2.4,15.0,430.0,923.1,722.54
2016,2,7,15,15,845.5,57.5,2.05,14.5,389.5,887.89,697.39
2016,2,7,15,30,822.0,55.0,1.7,14.0,349.0,850.05,669.85
2016,2,7,15,45,787.5,52.0,1.35,14.0,304.5,808.72,637.74
2016,2,7,16,0,753.0,49.0,1.0,14.0,260.0,755.94,596.29
2016,2,7,16,15,700.5,44.5,1.05,13.0,213.5,684.73,547.08
2016,2,7,16,30,648.0,40.0,1.1,12.0,167.0,614.07,494.92
2016,2,7,16,45,559.0,34.0,1.15,11.5,122.0,514.24,415.51
2016,2,7,17,0,470.0,28.0,1.2,11.0,77.0,418.9,331.24
2016,2,7,17,15,235.0,14.0,1.2,10.5,38.5,208.38,93.57
2016,2,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,8,7,15,153.0,11.0,1.35,6.0,20.5,9.39,0.0
2016,2,8,7,30,306.0,22.0,1.4,7.0,41.0,18.29,5.95
2016,2,8,7,45,424.5,31.0,1.5,8.0,83.5,25.53,16.72
2016,2,8,8,0,543.0,40.0,1.6,9.0,126.0,32.75,23.78
2016,2,8,8,15,612.0,46.0,1.7,9.5,172.5,40.53,31.11
2016,2,8,8,30,681.0,52.0,1.8,10.0,219.0,63.63,37.18
2016,2,8,8,45,723.0,56.5,1.95,11.0,265.0,118.15,66.24
2016,2,8,9,0,765.0,61.0,2.1,12.0,311.0,177.77,111.6
2016,2,8,9,15,794.5,64.5,2.1,12.5,353.5,238.51,164.32
2016,2,8,9,30,824.0,68.0,2.1,13.0,396.0,302.16,221.37
2016,2,8,9,45,849.5,69.0,2.1,13.5,435.0,364.64,277.42
2016,2,8,10,0,875.0,70.0,2.1,14.0,474.0,428.64,333.41
2016,2,8,10,15,889.0,71.5,2.1,14.0,506.0,488.6,385.38
2016,2,8,10,30,903.0,73.0,2.1,14.0,538.0,548.29,435.49
2016,2,8,10,45,911.5,75.0,2.15,14.5,563.0,604.82,480.95
2016,2,8,11,0,920.0,77.0,2.2,15.0,588.0,659.98,523.89
2016,2,8,11,15,926.0,77.5,2.2,15.0,605.5,710.24,562.71
2016,2,8,11,30,932.0,78.0,2.2,15.0,623.0,758.35,598.01
2016,2,8,11,45,934.5,79.0,2.2,15.5,633.0,802.01,627.29
2016,2,8,12,0,937.0,80.0,2.2,16.0,643.0,842.83,654.24
2016,2,8,12,15,938.0,80.0,2.15,16.0,644.5,878.24,677.97
2016,2,8,12,30,939.0,80.0,2.1,16.0,646.0,910.36,699.31
2016,2,8,12,45,944.5,76.5,2.05,16.5,641.5,938.83,716.75
2016,2,8,13,0,950.0,73.0,2.0,17.0,637.0,963.79,731.75
2016,2,8,13,15,945.0,72.5,1.9,17.0,623.0,979.09,741.04
2016,2,8,13,30,940.0,72.0,1.8,17.0,609.0,990.4,747.81
2016,2,8,13,45,931.0,71.5,1.75,17.0,587.0,993.9,750.21
2016,2,8,14,0,922.0,71.0,1.7,17.0,565.0,993.38,750.2
2016,2,8,14,15,910.5,69.5,1.55,17.0,536.0,985.18,743.79
2016,2,8,14,30,899.0,68.0,1.4,17.0,507.0,973.12,734.95
2016,2,8,14,45,881.0,66.5,1.3,17.0,471.5,951.13,720.36
2016,2,8,15,0,863.0,65.0,1.2,17.0,436.0,925.77,703.63
2016,2,8,15,15,839.5,62.5,1.1,16.5,395.5,900.91,688.43
2016,2,8,15,30,816.0,60.0,1.0,16.0,355.0,862.76,663.82
2016,2,8,15,45,781.0,56.5,0.9,15.5,310.0,810.37,628.8
2016,2,8,16,0,746.0,53.0,0.8,15.0,265.0,756.42,591.59
2016,2,8,16,15,693.0,48.5,0.85,14.0,218.5,684.72,542.85
2016,2,8,16,30,640.0,44.0,0.9,13.0,172.0,613.41,491.08
2016,2,8,16,45,551.5,37.0,1.0,12.5,126.0,512.52,412.33
2016,2,8,17,0,463.0,30.0,1.1,12.0,80.0,416.02,329.29
2016,2,8,17,15,231.5,15.0,1.1,11.5,40.0,213.25,113.09
2016,2,8,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,7,15,169.5,11.0,1.55,6.5,22.5,9.39,0.0
2016,2,9,7,30,339.0,22.0,1.7,7.0,45.0,18.29,6.91
2016,2,9,7,45,454.5,31.0,1.9,8.0,88.0,25.56,16.82
2016,2,9,8,0,570.0,40.0,2.1,9.0,131.0,35.72,26.48
2016,2,9,8,15,637.0,45.5,2.2,9.5,178.5,40.16,30.79
2016,2,9,8,30,704.0,51.0,2.3,10.0,226.0,63.49,36.59
2016,2,9,8,45,746.0,55.5,2.4,10.5,273.0,119.55,66.61
2016,2,9,9,0,788.0,60.0,2.5,11.0,320.0,180.7,113.52
2016,2,9,9,15,816.5,63.0,2.5,11.5,363.0,242.26,167.37
2016,2,9,9,30,845.0,66.0,2.5,12.0,406.0,306.58,225.5
2016,2,9,9,45,866.5,68.0,2.5,12.5,445.0,369.95,282.88
2016,2,9,10,0,888.0,70.0,2.5,13.0,484.0,434.43,339.8
2016,2,9,10,15,780.5,98.5,2.45,13.5,480.0,466.53,370.28
2016,2,9,10,30,673.0,127.0,2.4,14.0,476.0,485.29,387.89
2016,2,9,10,45,664.5,137.5,2.35,14.5,495.5,530.77,424.48
2016,2,9,11,0,656.0,148.0,2.3,15.0,515.0,573.93,457.82
2016,2,9,11,15,565.0,185.0,2.15,15.0,508.0,579.38,461.22
2016,2,9,11,30,474.0,222.0,2.0,15.0,501.0,581.3,461.2
2016,2,9,11,45,531.5,205.0,1.9,15.5,523.0,633.22,500.02
2016,2,9,12,0,589.0,188.0,1.8,16.0,545.0,686.79,538.82
2016,2,9,12,15,772.0,132.5,1.65,16.5,601.5,812.73,627.71
2016,2,9,12,30,955.0,77.0,1.5,17.0,658.0,921.82,697.93
2016,2,9,12,45,953.0,76.5,1.4,17.5,651.5,947.66,711.2
2016,2,9,13,0,951.0,76.0,1.3,18.0,645.0,969.72,722.81
2016,2,9,13,15,945.5,75.5,1.2,18.0,630.0,984.66,731.07
2016,2,9,13,30,940.0,75.0,1.1,18.0,615.0,995.59,736.81
2016,2,9,13,45,928.5,75.0,1.0,18.0,592.0,997.39,736.75
2016,2,9,14,0,917.0,75.0,0.9,18.0,569.0,995.15,734.31
2016,2,9,14,15,700.5,123.0,0.9,17.5,489.5,867.39,653.08
2016,2,9,14,30,484.0,171.0,0.9,17.0,410.0,707.04,546.22
2016,2,9,14,45,441.5,166.0,0.9,17.0,372.0,660.37,515.59
2016,2,9,15,0,399.0,161.0,0.9,17.0,334.0,612.23,481.89
2016,2,9,15,15,303.0,156.5,0.9,16.0,281.0,493.58,395.85
2016,2,9,15,30,207.0,152.0,0.9,15.0,228.0,379.34,309.35
2016,2,9,15,45,194.0,134.5,0.9,14.5,199.0,345.0,284.16
2016,2,9,16,0,181.0,117.0,0.9,14.0,170.0,310.47,257.37
2016,2,9,16,15,166.0,98.0,0.95,13.0,140.0,271.75,226.74
2016,2,9,16,30,151.0,79.0,1.0,12.0,110.0,249.04,207.66
2016,2,9,16,45,127.0,59.5,1.05,11.5,81.0,201.44,166.4
2016,2,9,17,0,103.0,40.0,1.1,11.0,52.0,153.98,123.34
2016,2,9,17,15,51.5,20.0,1.1,10.5,26.0,77.22,42.98
2016,2,9,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,10,7,15,17.5,12.5,1.0,6.5,13.5,10.67,0.0
2016,2,10,7,30,35.0,25.0,1.0,7.0,27.0,19.99,8.94
2016,2,10,7,45,64.5,43.5,1.0,7.5,52.5,33.86,24.29
2016,2,10,8,0,94.0,62.0,1.0,8.0,78.0,47.46,37.21
2016,2,10,8,15,108.5,82.0,1.05,8.5,105.5,61.64,50.38
2016,2,10,8,30,123.0,102.0,1.1,9.0,133.0,80.25,61.93
2016,2,10,8,45,133.5,120.5,1.2,9.5,160.0,106.59,81.14
2016,2,10,9,0,144.0,139.0,1.3,10.0,187.0,134.65,103.73
2016,2,10,9,15,105.0,155.0,1.3,10.5,192.5,151.43,119.7
2016,2,10,9,30,66.0,171.0,1.3,11.0,198.0,160.8,129.09
2016,2,10,9,45,197.5,181.5,1.35,11.5,272.5,225.49,179.82
2016,2,10,10,0,329.0,192.0,1.4,12.0,347.0,308.25,245.88
2016,2,10,10,15,411.5,188.0,1.4,12.0,394.5,373.11,298.51
2016,2,10,10,30,494.0,184.0,1.4,12.0,442.0,440.7,352.97
2016,2,10,10,45,696.5,134.0,1.4,12.5,516.5,546.18,435.64
2016,2,10,11,0,899.0,84.0,1.4,13.0,591.0,655.95,519.64
2016,2,10,11,15,905.0,85.0,1.4,13.0,608.5,706.03,557.17
2016,2,10,11,30,911.0,86.0,1.4,13.0,626.0,754.02,592.08
2016,2,10,11,45,914.5,86.5,1.4,13.5,636.0,797.28,620.62
2016,2,10,12,0,918.0,87.0,1.4,14.0,646.0,837.82,646.93
2016,2,10,12,15,711.0,154.0,1.4,14.0,588.0,786.2,610.28
2016,2,10,12,30,504.0,221.0,1.4,14.0,530.0,697.59,544.75
2016,2,10,12,45,512.0,216.0,1.45,14.5,527.0,718.22,560.68
2016,2,10,13,0,520.0,211.0,1.5,15.0,524.0,736.91,574.02
2016,2,10,13,15,714.5,147.0,1.55,15.0,567.0,870.82,670.67
2016,2,10,13,30,909.0,83.0,1.6,15.0,610.0,977.51,742.83
2016,2,10,13,45,903.5,81.0,1.7,15.0,589.0,982.34,747.04
2016,2,10,14,0,898.0,79.0,1.8,15.0,568.0,983.25,750.07
2016,2,10,14,15,886.0,77.5,1.8,15.0,539.0,974.63,745.5
2016,2,10,14,30,874.0,76.0,1.8,15.0,510.0,962.24,738.62
2016,2,10,14,45,764.5,90.0,1.8,15.0,450.5,882.47,685.39
2016,2,10,15,0,655.0,104.0,1.8,15.0,391.0,796.93,627.43
2016,2,10,15,15,589.0,106.5,1.6,14.5,346.5,730.15,580.82
2016,2,10,15,30,523.0,109.0,1.4,14.0,302.0,654.44,526.34
2016,2,10,15,45,491.5,100.5,1.2,13.5,264.5,606.07,491.12
2016,2,10,16,0,460.0,92.0,1.0,13.0,227.0,557.29,454.29
2016,2,10,16,15,424.5,79.5,1.0,12.0,187.5,499.53,411.45
2016,2,10,16,30,389.0,67.0,1.0,11.0,148.0,442.46,366.87
2016,2,10,16,45,332.5,53.0,1.05,10.5,109.5,367.99,304.96
2016,2,10,17,0,276.0,39.0,1.1,10.0,71.0,297.16,241.67
2016,2,10,17,15,138.0,25.0,1.1,9.5,41.0,164.72,105.57
2016,2,10,17,30,0.0,11.0,1.1,9.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.1,9.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,54.0,13.0,0.75,7.5,17.0,11.1,0.0
2016,2,11,7,30,108.0,26.0,0.8,8.0,34.0,20.49,9.95
2016,2,11,7,45,148.5,44.0,0.85,8.5,64.0,33.96,24.38
2016,2,11,8,0,189.0,62.0,0.9,9.0,94.0,47.11,36.8
2016,2,11,8,15,212.5,80.5,0.9,9.5,126.5,60.16,48.89
2016,2,11,8,30,236.0,99.0,0.9,10.0,159.0,80.88,60.12
2016,2,11,8,45,250.0,115.5,0.95,10.5,190.5,114.14,82.35
2016,2,11,9,0,264.0,132.0,1.0,11.0,222.0,149.45,110.27
2016,2,11,9,15,329.0,141.0,1.0,11.5,267.0,192.22,144.15
2016,2,11,9,30,394.0,150.0,1.0,12.0,312.0,246.18,188.42
2016,2,11,9,45,542.5,128.0,1.0,12.5,373.0,307.87,237.61
2016,2,11,10,0,691.0,106.0,1.0,13.0,434.0,388.98,302.97
2016,2,11,10,15,562.0,153.5,1.0,13.0,431.5,412.23,325.3
2016,2,11,10,30,433.0,201.0,1.0,13.0,429.0,424.53,337.02
2016,2,11,10,45,657.0,145.5,1.0,13.5,510.0,535.03,423.02
2016,2,11,11,0,881.0,90.0,1.0,14.0,591.0,655.63,513.7
2016,2,11,11,15,565.0,183.5,1.05,14.0,508.5,578.73,454.91
2016,2,11,11,30,249.0,277.0,1.1,14.0,426.0,450.24,356.01
2016,2,11,11,45,245.5,283.5,1.15,14.0,432.5,468.95,371.62
2016,2,11,12,0,242.0,290.0,1.2,14.0,439.0,486.83,385.28
2016,2,11,12,15,251.0,288.5,1.2,14.0,443.5,505.6,399.7
2016,2,11,12,30,260.0,287.0,1.2,14.0,448.0,541.42,426.4
2016,2,11,12,45,333.5,268.5,1.3,14.5,472.5,598.83,470.49
2016,2,11,13,0,407.0,250.0,1.4,15.0,497.0,657.94,515.11
2016,2,11,13,15,399.5,245.5,1.4,15.0,483.5,658.35,515.35
2016,2,11,13,30,392.0,241.0,1.4,15.0,470.0,656.72,514.78
2016,2,11,13,45,422.0,224.0,1.45,15.0,462.5,694.38,543.66
2016,2,11,14,0,452.0,207.0,1.5,15.0,455.0,711.38,557.82
2016,2,11,14,15,513.5,178.0,1.4,15.0,446.0,742.6,581.98
2016,2,11,14,30,575.0,149.0,1.3,15.0,437.0,769.88,601.58
2016,2,11,14,45,496.5,155.0,1.25,15.0,391.5,701.19,552.87
2016,2,11,15,0,418.0,161.0,1.2,15.0,346.0,631.24,501.86
2016,2,11,15,15,542.0,127.5,1.1,14.5,344.5,703.73,558.33
2016,2,11,15,30,666.0,94.0,1.0,14.0,343.0,778.1,611.83
2016,2,11,15,45,626.5,88.0,0.9,13.5,299.5,721.32,571.14
2016,2,11,16,0,587.0,82.0,0.8,13.0,256.0,663.5,530.14
2016,2,11,16,15,529.0,74.0,0.85,12.5,210.5,587.02,475.15
2016,2,11,16,30,471.0,66.0,0.9,12.0,165.0,511.54,417.96
2016,2,11,16,45,384.5,54.5,0.95,12.0,121.5,412.1,337.84
2016,2,11,17,0,298.0,43.0,1.0,12.0,78.0,319.99,258.33
2016,2,11,17,15,149.0,27.5,1.0,11.5,45.0,178.66,120.36
2016,2,11,17,30,0.0,12.0,1.0,11.0,12.0,10.24,0.0
2016,2,11,17,45,0.0,6.0,1.0,11.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
