Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,7,15,131.5,14.0,1.0,7.5,24.5,11.95,0.0
2016,2,12,7,30,263.0,28.0,1.1,8.0,49.0,23.25,12.66
2016,2,12,7,45,372.0,39.0,1.2,8.5,91.0,31.96,22.68
2016,2,12,8,0,481.0,50.0,1.3,9.0,133.0,40.56,30.96
2016,2,12,8,15,548.5,57.5,1.2,9.5,179.5,45.89,36.06
2016,2,12,8,30,616.0,65.0,1.1,10.0,226.0,68.87,42.63
2016,2,12,8,45,609.5,74.5,1.05,10.5,258.0,119.64,72.1
2016,2,12,9,0,603.0,84.0,1.0,11.0,290.0,169.53,111.92
2016,2,12,9,15,552.0,108.0,0.95,11.0,315.0,220.89,159.26
2016,2,12,9,30,501.0,132.0,0.9,11.0,340.0,261.98,198.44
2016,2,12,9,45,422.5,163.0,0.9,11.5,349.0,296.4,231.27
2016,2,12,10,0,344.0,194.0,0.9,12.0,358.0,316.13,250.34
2016,2,12,10,15,402.0,195.0,0.95,12.0,399.5,375.07,298.45
2016,2,12,10,30,460.0,196.0,1.0,12.0,441.0,434.31,346.07
2016,2,12,10,45,470.0,204.0,1.05,12.5,464.0,477.57,379.95
2016,2,12,11,0,480.0,212.0,1.1,13.0,487.0,520.86,413.14
2016,2,12,11,15,677.0,156.0,1.15,13.0,556.5,633.84,500.43
2016,2,12,11,30,874.0,100.0,1.2,13.0,626.0,750.17,587.63
2016,2,12,11,45,874.5,101.5,1.25,13.5,635.0,791.93,614.73
2016,2,12,12,0,875.0,103.0,1.3,14.0,644.0,830.84,640.47
2016,2,12,12,15,875.0,103.5,1.3,13.5,646.0,865.2,664.71
2016,2,12,12,30,875.0,104.0,1.3,13.0,648.0,896.34,686.79
2016,2,12,12,45,659.0,174.0,1.3,13.0,582.0,813.14,629.24
2016,2,12,13,0,443.0,244.0,1.3,13.0,516.0,702.65,548.22
2016,2,12,13,15,648.5,173.5,1.25,13.0,561.0,839.49,650.11
2016,2,12,13,30,854.0,103.0,1.2,13.0,606.0,962.72,732.04
2016,2,12,13,45,843.0,102.0,1.2,13.0,584.0,963.38,731.59
2016,2,12,14,0,832.0,101.0,1.2,13.0,562.0,960.13,730.47
2016,2,12,14,15,501.0,165.5,1.05,13.0,439.0,716.0,560.46
2016,2,12,14,30,170.0,230.0,0.9,13.0,316.0,432.98,345.7
2016,2,12,14,45,85.0,155.5,0.8,13.0,198.5,258.32,210.25
2016,2,12,15,0,0.0,81.0,0.7,13.0,81.0,67.29,51.47
2016,2,12,15,15,180.0,110.5,0.7,12.5,178.5,314.69,262.88
2016,2,12,15,30,360.0,140.0,0.7,12.0,276.0,523.17,428.15
2016,2,12,15,45,331.5,128.0,0.75,12.0,241.5,477.89,391.92
2016,2,12,16,0,303.0,116.0,0.8,12.0,207.0,432.91,357.68
2016,2,12,16,15,276.0,98.5,0.85,11.5,171.0,381.47,317.81
2016,2,12,16,30,249.0,81.0,0.9,11.0,135.0,330.53,276.54
2016,2,12,16,45,205.0,63.5,0.95,11.0,100.5,267.06,222.31
2016,2,12,17,0,161.0,46.0,1.0,11.0,66.0,205.99,167.89
2016,2,12,17,15,80.5,29.0,1.0,10.5,39.0,119.12,82.65
2016,2,12,17,30,0.0,12.0,1.0,10.0,12.0,10.24,0.0
2016,2,12,17,45,0.0,6.0,1.0,10.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,13,7,15,174.0,13.0,2.05,5.5,27.5,11.1,0.0
2016,2,13,7,30,348.0,26.0,2.1,6.0,55.0,21.55,11.88
2016,2,13,7,45,461.0,34.5,2.2,6.5,100.0,28.28,19.65
2016,2,13,8,0,574.0,43.0,2.3,7.0,145.0,38.16,29.06
2016,2,13,8,15,638.0,49.0,2.15,7.5,193.0,42.96,33.69
2016,2,13,8,30,702.0,55.0,2.0,8.0,241.0,67.34,39.88
2016,2,13,8,45,749.0,58.0,1.9,9.0,288.5,122.81,69.42
2016,2,13,9,0,796.0,61.0,1.8,10.0,336.0,183.99,116.13
2016,2,13,9,15,824.0,63.5,1.9,10.5,380.0,245.85,170.34
2016,2,13,9,30,852.0,66.0,2.0,11.0,424.0,310.37,228.72
2016,2,13,9,45,882.0,65.0,2.15,11.5,464.5,375.42,287.42
2016,2,13,10,0,912.0,64.0,2.3,12.0,505.0,441.01,345.45
2016,2,13,10,15,926.0,65.5,2.3,12.5,538.5,503.35,399.06
2016,2,13,10,30,940.0,67.0,2.3,13.0,572.0,565.36,450.45
2016,2,13,10,45,953.0,67.0,2.35,13.5,598.5,624.6,498.14
2016,2,13,11,0,966.0,67.0,2.4,14.0,625.0,682.76,543.46
2016,2,13,11,15,972.0,67.5,2.45,14.5,643.5,735.36,583.3
2016,2,13,11,30,978.0,68.0,2.5,15.0,662.0,785.67,618.56
2016,2,13,11,45,984.5,67.0,2.6,15.5,672.5,832.13,650.44
2016,2,13,12,0,991.0,66.0,2.7,16.0,683.0,875.82,680.09
2016,2,13,12,15,991.5,66.0,2.7,16.0,685.5,912.68,705.31
2016,2,13,12,30,992.0,66.0,2.7,16.0,688.0,945.99,728.05
2016,2,13,12,45,985.0,69.0,2.7,16.0,681.0,972.55,746.18
2016,2,13,13,0,978.0,72.0,2.7,16.0,674.0,995.05,761.66
2016,2,13,13,15,973.0,71.0,2.75,16.0,659.5,1010.36,772.89
2016,2,13,13,30,968.0,70.0,2.8,16.0,645.0,1021.51,781.55
2016,2,13,13,45,959.0,70.0,2.85,16.0,622.0,1025.93,785.87
2016,2,13,14,0,950.0,70.0,2.9,16.0,599.0,1026.2,787.63
2016,2,13,14,15,938.0,68.5,2.9,16.0,569.0,1017.48,782.99
2016,2,13,14,30,926.0,67.0,2.9,16.0,539.0,1004.76,775.84
2016,2,13,14,45,909.0,65.0,2.95,16.0,502.5,982.65,762.77
2016,2,13,15,0,892.0,63.0,3.0,16.0,466.0,956.98,747.23
2016,2,13,15,15,869.5,61.0,2.65,15.0,424.5,922.81,724.94
2016,2,13,15,30,847.0,59.0,2.3,14.0,383.0,885.85,700.18
2016,2,13,15,45,811.5,56.5,1.95,13.5,337.0,843.44,669.48
2016,2,13,16,0,776.0,54.0,1.6,13.0,291.0,789.31,629.32
2016,2,13,16,15,726.5,49.5,1.55,12.0,242.5,719.25,580.13
2016,2,13,16,30,677.0,45.0,1.5,11.0,194.0,649.38,528.35
2016,2,13,16,45,590.5,39.5,1.45,10.5,146.0,549.84,449.41
2016,2,13,17,0,504.0,34.0,1.4,10.0,98.0,453.99,368.41
2016,2,13,17,15,252.0,27.0,1.4,9.5,59.0,254.98,187.67
2016,2,13,17,30,0.0,20.0,1.4,9.0,20.0,17.07,0.0
2016,2,13,17,45,0.0,10.0,1.45,9.0,10.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,14,7,15,169.0,12.5,1.8,6.5,27.5,10.67,0.0
2016,2,14,7,30,338.0,25.0,2.0,7.0,55.0,20.55,11.36
2016,2,14,7,45,405.5,37.0,2.25,8.0,94.5,30.12,21.22
2016,2,14,8,0,473.0,49.0,2.5,9.0,134.0,39.42,29.99
2016,2,14,8,15,523.5,57.0,2.5,9.5,176.5,45.09,35.34
2016,2,14,8,30,574.0,65.0,2.5,10.0,219.0,67.72,42.18
2016,2,14,8,45,601.0,73.0,2.55,11.0,260.5,117.89,70.83
2016,2,14,9,0,628.0,81.0,2.6,12.0,302.0,171.45,112.41
2016,2,14,9,15,424.0,131.0,2.75,12.5,288.5,207.99,153.7
2016,2,14,9,30,220.0,181.0,2.9,13.0,275.0,215.53,169.03
2016,2,14,9,45,232.0,197.5,3.05,14.0,304.0,250.77,198.67
2016,2,14,10,0,244.0,214.0,3.2,15.0,333.0,292.68,233.16
2016,2,14,10,15,243.5,229.0,3.45,15.5,354.5,318.54,254.85
2016,2,14,10,30,243.0,244.0,3.7,16.0,376.0,349.43,280.08
2016,2,14,10,45,378.5,223.5,4.0,16.5,439.0,434.17,348.3
2016,2,14,11,0,514.0,203.0,4.3,17.0,502.0,534.41,427.86
2016,2,14,11,15,369.5,245.5,4.4,17.0,464.0,496.35,397.53
2016,2,14,11,30,225.0,288.0,4.5,17.0,426.0,443.69,354.97
2016,2,14,11,45,579.5,182.0,4.6,17.0,544.0,655.15,524.91
2016,2,14,12,0,934.0,76.0,4.7,17.0,662.0,842.92,666.79
2016,2,14,12,15,936.0,76.0,4.7,17.0,665.0,879.26,691.83
2016,2,14,12,30,938.0,76.0,4.7,17.0,668.0,912.35,715.41
2016,2,14,12,45,935.5,77.0,4.7,17.5,662.5,939.19,733.13
2016,2,14,13,0,933.0,78.0,4.7,18.0,657.0,962.32,748.25
2016,2,14,13,15,929.0,77.5,4.65,18.0,643.5,978.42,759.57
2016,2,14,13,30,925.0,77.0,4.6,18.0,630.0,990.6,768.3
2016,2,14,13,45,688.0,145.5,4.55,18.0,548.5,873.67,685.58
2016,2,14,14,0,451.0,214.0,4.5,18.0,467.0,719.76,571.48
2016,2,14,14,15,451.0,201.5,4.35,17.5,444.5,710.43,567.12
2016,2,14,14,30,451.0,189.0,4.2,17.0,422.0,698.63,560.24
2016,2,14,14,45,515.0,159.5,4.1,17.0,407.5,726.28,583.83
2016,2,14,15,0,579.0,130.0,4.0,17.0,393.0,757.86,608.27
2016,2,14,15,15,525.0,127.5,3.85,16.5,350.0,689.15,558.4
2016,2,14,15,30,471.0,125.0,3.7,16.0,307.0,628.91,514.57
2016,2,14,15,45,444.5,114.0,3.55,16.0,270.0,582.86,479.82
2016,2,14,16,0,418.0,103.0,3.4,16.0,233.0,536.2,443.71
2016,2,14,16,15,518.5,77.0,3.2,15.0,211.5,583.61,482.22
2016,2,14,16,30,619.0,51.0,3.0,14.0,190.0,617.11,507.49
2016,2,14,16,45,537.5,44.0,2.8,13.5,143.5,522.23,429.63
2016,2,14,17,0,456.0,37.0,2.6,13.0,97.0,431.9,352.01
2016,2,14,17,15,228.0,29.0,2.55,12.5,59.0,241.16,180.64
2016,2,14,17,30,0.0,21.0,2.5,12.0,21.0,17.92,0.0
2016,2,14,17,45,0.0,10.5,2.5,12.0,10.5,8.96,0.0
2016,2,14,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,15,7,15,230.0,12.5,2.45,8.5,33.5,11.05,0.0
2016,2,15,7,30,460.0,25.0,2.6,9.0,67.0,22.66,13.26
2016,2,15,7,45,557.5,32.0,2.8,10.0,113.5,28.73,19.85
2016,2,15,8,0,655.0,39.0,3.0,11.0,160.0,34.84,25.66
2016,2,15,8,15,710.5,43.5,3.05,11.0,208.5,38.54,29.24
2016,2,15,8,30,766.0,48.0,3.1,11.0,257.0,64.04,34.96
2016,2,15,8,45,803.0,51.0,3.2,11.5,304.5,122.74,66.36
2016,2,15,9,0,840.0,54.0,3.3,12.0,352.0,188.67,117.52
2016,2,15,9,15,864.0,56.0,3.25,12.5,395.5,251.41,172.8
2016,2,15,9,30,888.0,58.0,3.2,13.0,439.0,316.14,231.74
2016,2,15,9,45,906.0,59.5,3.2,13.5,477.5,380.02,289.91
2016,2,15,10,0,924.0,61.0,3.2,14.0,516.0,444.61,347.23
2016,2,15,10,15,935.5,62.5,3.2,14.5,548.0,506.55,400.72
2016,2,15,10,30,947.0,64.0,3.2,15.0,580.0,567.86,451.79
2016,2,15,10,45,955.5,64.5,3.25,15.5,605.5,625.49,498.44
2016,2,15,11,0,964.0,65.0,3.3,16.0,631.0,681.57,542.41
2016,2,15,11,15,969.0,65.5,3.3,16.0,648.5,733.47,582.85
2016,2,15,11,30,974.0,66.0,3.3,16.0,666.0,783.0,618.55
2016,2,15,11,45,977.0,66.5,3.35,16.5,676.0,828.4,649.61
2016,2,15,12,0,980.0,67.0,3.4,17.0,686.0,870.81,678.27
2016,2,15,12,15,980.0,67.0,3.4,17.0,688.0,906.96,703.31
2016,2,15,12,30,980.0,67.0,3.4,17.0,690.0,939.55,725.84
2016,2,15,12,45,972.5,70.0,3.4,17.5,683.0,965.36,742.29
2016,2,15,13,0,965.0,73.0,3.4,18.0,676.0,987.11,756.0
2016,2,15,13,15,960.5,72.5,3.35,18.0,661.5,1003.28,767.07
2016,2,15,13,30,956.0,72.0,3.3,18.0,647.0,1015.38,775.52
2016,2,15,13,45,947.5,71.0,3.3,18.0,624.5,1018.87,778.72
2016,2,15,14,0,939.0,70.0,3.3,18.0,602.0,1018.21,779.36
2016,2,15,14,15,928.0,69.0,3.15,18.0,573.0,1011.04,774.51
2016,2,15,14,30,917.0,68.0,3.0,18.0,544.0,999.92,767.15
2016,2,15,14,45,900.5,66.5,2.9,18.0,508.0,978.95,753.6
2016,2,15,15,0,884.0,65.0,2.8,18.0,472.0,954.46,737.74
2016,2,15,15,15,862.5,62.5,2.45,17.5,430.5,920.53,714.38
2016,2,15,15,30,841.0,60.0,2.1,17.0,389.0,883.77,688.67
2016,2,15,15,45,809.0,57.5,1.8,16.5,343.5,844.57,661.1
2016,2,15,16,0,777.0,55.0,1.5,16.0,298.0,793.43,624.14
2016,2,15,16,15,730.0,50.5,1.4,15.0,250.0,725.27,576.82
2016,2,15,16,30,683.0,46.0,1.3,14.0,202.0,657.15,527.1
2016,2,15,16,45,608.0,40.0,1.25,13.5,154.0,565.6,455.98
2016,2,15,17,0,533.0,34.0,1.2,13.0,106.0,477.28,382.88
2016,2,15,17,15,393.5,24.5,1.2,12.5,65.5,344.86,260.94
2016,2,15,17,30,254.0,15.0,1.2,12.0,25.0,180.3,0.0
2016,2,15,17,45,127.0,7.5,1.25,12.0,12.5,6.4,0.0
2016,2,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,7,15,213.0,13.5,1.6,7.5,34.0,10.95,0.0
2016,2,16,7,30,426.0,27.0,1.9,8.0,68.0,24.4,15.07
2016,2,16,7,45,524.0,35.0,2.2,9.0,114.0,31.28,22.28
2016,2,16,8,0,622.0,43.0,2.5,10.0,160.0,38.16,28.8
2016,2,16,8,15,679.0,48.0,2.45,10.5,208.5,42.13,32.57
2016,2,16,8,30,736.0,53.0,2.4,11.0,257.0,67.59,38.39
2016,2,16,8,45,773.0,56.5,2.35,12.0,304.0,124.94,69.22
2016,2,16,9,0,810.0,60.0,2.3,13.0,351.0,186.72,116.56
2016,2,16,9,15,835.0,62.5,2.35,13.5,394.5,249.0,170.91
2016,2,16,9,30,860.0,65.0,2.4,14.0,438.0,315.2,230.3
2016,2,16,9,45,881.5,66.0,2.45,14.5,477.0,378.4,287.08
2016,2,16,10,0,903.0,67.0,2.5,15.0,516.0,442.72,343.43
2016,2,16,10,15,915.0,68.5,2.5,15.5,548.0,503.89,395.55
2016,2,16,10,30,927.0,70.0,2.5,16.0,580.0,564.52,445.35
2016,2,16,10,45,934.0,71.5,2.5,16.5,605.0,621.43,490.56
2016,2,16,11,0,941.0,73.0,2.5,17.0,630.0,676.74,533.01
2016,2,16,11,15,946.0,74.0,2.5,17.0,647.5,728.3,572.43
2016,2,16,11,30,951.0,75.0,2.5,17.0,665.0,777.55,607.59
2016,2,16,11,45,777.0,137.0,2.5,17.5,624.0,762.39,594.67
2016,2,16,12,0,603.0,199.0,2.5,18.0,583.0,713.63,556.19
2016,2,16,12,15,779.0,138.0,2.5,18.0,635.5,831.24,642.58
2016,2,16,12,30,955.0,77.0,2.5,18.0,688.0,930.97,710.64
2016,2,16,12,45,955.0,75.5,2.55,18.0,682.0,957.61,728.45
2016,2,16,13,0,955.0,74.0,2.6,18.0,676.0,980.48,744.53
2016,2,16,13,15,950.5,73.5,2.6,18.0,661.5,996.47,755.64
2016,2,16,13,30,946.0,73.0,2.6,18.0,647.0,1008.43,764.25
2016,2,16,13,45,777.5,120.0,2.65,18.0,581.0,932.22,713.64
2016,2,16,14,0,609.0,167.0,2.7,18.0,515.0,829.71,644.22
2016,2,16,14,15,759.0,118.0,2.65,18.0,530.0,925.58,713.01
2016,2,16,14,30,909.0,69.0,2.6,18.0,545.0,994.67,760.43
2016,2,16,14,45,695.5,113.5,2.55,18.0,463.5,857.89,666.19
2016,2,16,15,0,482.0,158.0,2.5,18.0,382.0,691.37,548.26
2016,2,16,15,15,660.0,109.0,2.2,17.5,387.0,805.76,633.64
2016,2,16,15,30,838.0,60.0,1.9,17.0,392.0,881.95,686.39
2016,2,16,15,45,807.0,57.5,1.65,17.0,346.0,843.69,657.48
2016,2,16,16,0,776.0,55.0,1.4,17.0,300.0,793.42,620.62
2016,2,16,16,15,730.0,50.5,1.3,16.0,252.5,726.05,574.27
2016,2,16,16,30,684.0,46.0,1.2,15.0,205.0,658.69,525.57
2016,2,16,16,45,605.0,40.5,1.15,14.5,156.5,564.47,453.14
2016,2,16,17,0,526.0,35.0,1.1,14.0,108.0,473.64,378.96
2016,2,16,17,15,263.0,31.0,1.05,13.5,67.5,269.45,205.77
2016,2,16,17,30,0.0,27.0,1.0,13.0,27.0,38.28,0.0
2016,2,16,17,45,0.0,13.5,1.0,13.0,13.5,11.52,0.0
2016,2,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.0,3.35,11.5,5.0,4.1,0.0
2016,2,17,7,30,0.0,10.0,3.5,12.0,10.0,8.21,1.29
2016,2,17,7,45,0.0,17.5,3.7,12.5,17.5,14.4,7.07
2016,2,17,8,0,0.0,25.0,3.9,13.0,25.0,20.6,12.79
2016,2,17,8,15,0.0,32.5,4.0,13.0,32.5,26.81,18.49
2016,2,17,8,30,0.0,40.0,4.1,13.0,40.0,33.04,22.9
2016,2,17,8,45,0.0,47.5,4.25,13.5,47.5,39.27,28.19
2016,2,17,9,0,0.0,55.0,4.4,14.0,55.0,45.52,33.41
2016,2,17,9,15,0.0,95.5,4.5,14.0,95.5,78.76,61.56
2016,2,17,9,30,0.0,136.0,4.6,14.0,136.0,111.9,89.26
2016,2,17,9,45,108.5,180.5,4.75,14.5,235.0,193.33,154.38
2016,2,17,10,0,217.0,225.0,4.9,15.0,334.0,285.82,228.89
2016,2,17,10,15,306.5,224.5,5.1,15.0,389.0,350.47,281.9
2016,2,17,10,30,396.0,224.0,5.3,15.0,444.0,419.27,338.61
2016,2,17,10,45,503.5,201.0,5.5,15.5,493.0,495.8,400.89
2016,2,17,11,0,611.0,178.0,5.7,16.0,542.0,578.31,467.36
2016,2,17,11,15,432.0,236.0,5.85,16.0,497.5,541.53,437.47
2016,2,17,11,30,253.0,294.0,6.0,16.0,453.0,469.6,378.96
2016,2,17,11,45,250.5,299.5,6.2,16.0,458.5,488.49,394.49
2016,2,17,12,0,248.0,305.0,6.4,16.0,464.0,506.53,409.04
2016,2,17,12,15,351.5,280.5,6.45,16.0,507.0,597.4,482.62
2016,2,17,12,30,455.0,256.0,6.5,16.0,550.0,694.39,559.76
2016,2,17,12,45,440.5,258.5,6.6,16.0,541.0,702.0,565.68
2016,2,17,13,0,426.0,261.0,6.7,16.0,532.0,689.22,556.74
2016,2,17,13,15,419.5,258.5,6.65,15.5,520.5,693.38,561.46
2016,2,17,13,30,413.0,256.0,6.6,15.0,509.0,695.51,564.62
2016,2,17,13,45,595.5,191.5,6.6,15.0,541.5,829.31,672.28
2016,2,17,14,0,778.0,127.0,6.6,15.0,574.0,951.13,764.2
2016,2,17,14,15,619.0,161.0,6.35,14.5,506.0,838.32,680.4
2016,2,17,14,30,460.0,195.0,6.1,14.0,438.0,715.77,586.38
2016,2,17,14,45,472.0,177.5,5.9,14.0,412.5,707.41,581.74
2016,2,17,15,0,484.0,160.0,5.7,14.0,387.0,696.17,574.45
2016,2,17,15,15,398.5,159.0,5.5,13.5,335.0,609.07,506.22
2016,2,17,15,30,313.0,158.0,5.3,13.0,283.0,503.49,422.31
2016,2,17,15,45,291.0,144.0,5.1,13.0,250.0,462.54,389.72
2016,2,17,16,0,269.0,130.0,4.9,13.0,217.0,421.6,356.33
2016,2,17,16,15,245.0,111.5,4.8,12.5,181.0,372.52,316.29
2016,2,17,16,30,221.0,93.0,4.7,12.0,145.0,323.87,275.35
2016,2,17,16,45,187.0,73.5,4.6,12.0,110.5,266.3,224.88
2016,2,17,17,0,153.0,54.0,4.5,12.0,76.0,210.15,174.26
2016,2,17,17,15,76.5,36.5,4.65,11.5,47.5,115.67,88.88
2016,2,17,17,30,0.0,19.0,4.8,11.0,19.0,18.9,0.0
2016,2,17,17,45,0.0,9.5,4.95,11.0,9.5,8.11,0.0
2016,2,17,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,7,15,104.0,21.0,3.75,7.0,31.5,16.29,0.47
2016,2,18,7,30,208.0,42.0,3.8,7.0,63.0,32.26,22.3
2016,2,18,7,45,322.5,54.0,3.9,7.5,107.5,41.29,31.48
2016,2,18,8,0,437.0,66.0,4.0,8.0,152.0,50.29,40.07
2016,2,18,8,15,505.0,74.0,4.1,8.5,199.5,58.45,47.67
2016,2,18,8,30,573.0,82.0,4.2,9.0,247.0,82.32,54.32
2016,2,18,8,45,631.5,85.5,4.35,9.5,295.0,132.32,82.1
2016,2,18,9,0,690.0,89.0,4.5,10.0,343.0,189.74,126.16
2016,2,18,9,15,482.5,137.0,4.55,10.0,325.0,226.97,169.21
2016,2,18,9,30,275.0,185.0,4.6,10.0,307.0,237.66,188.18
2016,2,18,9,45,532.5,145.0,4.7,10.5,406.0,321.16,254.11
2016,2,18,10,0,790.0,105.0,4.8,11.0,505.0,432.46,345.27
2016,2,18,10,15,495.5,182.5,4.8,11.0,438.5,409.41,332.61
2016,2,18,10,30,201.0,260.0,4.8,11.0,372.0,341.61,279.28
2016,2,18,10,45,128.5,262.0,4.8,11.0,334.5,316.45,259.03
2016,2,18,11,0,56.0,264.0,4.8,11.0,297.0,273.34,223.1
2016,2,18,11,15,130.5,283.0,4.75,11.0,364.0,359.21,294.11
2016,2,18,11,30,205.0,302.0,4.7,11.0,431.0,442.62,362.04
2016,2,18,11,45,200.0,309.5,4.7,11.0,437.0,459.78,375.44
2016,2,18,12,0,195.0,317.0,4.7,11.0,443.0,476.15,388.33
2016,2,18,12,15,525.5,219.5,4.7,11.0,560.5,697.17,568.58
2016,2,18,12,30,856.0,122.0,4.7,11.0,678.0,906.74,728.17
2016,2,18,12,45,652.0,189.0,4.7,11.0,610.0,827.45,668.2
2016,2,18,13,0,448.0,256.0,4.7,11.0,542.0,722.57,585.3
2016,2,18,13,15,336.0,273.5,4.6,11.0,485.5,631.64,514.07
2016,2,18,13,30,224.0,291.0,4.5,11.0,429.0,533.87,435.91
2016,2,18,13,45,219.0,280.5,4.45,11.0,412.0,524.02,429.13
2016,2,18,14,0,214.0,270.0,4.4,11.0,395.0,513.01,421.09
2016,2,18,14,15,122.5,241.0,4.25,11.0,312.0,392.35,323.13
2016,2,18,14,30,31.0,212.0,4.1,11.0,229.0,249.47,204.67
2016,2,18,14,45,414.0,152.0,3.95,11.0,349.0,619.93,515.01
2016,2,18,15,0,797.0,92.0,3.8,11.0,469.0,919.45,741.65
2016,2,18,15,15,771.5,88.5,3.5,10.5,427.5,881.11,712.35
2016,2,18,15,30,746.0,85.0,3.2,10.0,386.0,847.25,688.78
2016,2,18,15,45,716.5,79.5,2.9,10.0,341.5,798.15,652.11
2016,2,18,16,0,687.0,74.0,2.6,10.0,297.0,747.45,613.58
2016,2,18,16,15,636.0,68.0,2.3,9.0,249.5,676.33,560.35
2016,2,18,16,30,585.0,62.0,2.0,8.0,202.0,605.79,505.44
2016,2,18,16,45,509.0,53.5,1.7,7.5,155.5,513.51,429.71
2016,2,18,17,0,433.0,45.0,1.4,7.0,109.0,425.06,353.72
2016,2,18,17,15,300.5,33.0,1.35,7.0,69.0,298.28,239.05
2016,2,18,17,30,168.0,21.0,1.3,7.0,29.0,165.02,28.77
2016,2,18,17,45,84.0,10.5,1.3,7.0,14.5,60.76,0.0
2016,2,18,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,19,7,15,204.5,16.0,2.95,5.5,37.5,12.92,0.95
2016,2,19,7,30,409.0,32.0,3.2,6.0,75.0,26.44,17.52
2016,2,19,7,45,496.0,40.5,3.45,7.0,120.5,33.0,24.16
2016,2,19,8,0,583.0,49.0,3.7,8.0,166.0,39.51,30.35
2016,2,19,8,15,639.0,54.5,3.95,8.5,214.0,43.38,34.0
2016,2,19,8,30,695.0,60.0,4.2,9.0,262.0,73.26,43.69
2016,2,19,8,45,726.0,65.5,4.45,9.5,307.5,129.39,75.5
2016,2,19,9,0,757.0,71.0,4.7,10.0,353.0,189.29,122.83
2016,2,19,9,15,783.0,74.0,4.75,10.0,396.0,249.33,176.48
2016,2,19,9,30,809.0,77.0,4.8,10.0,439.0,311.87,234.35
2016,2,19,9,45,819.0,82.5,4.9,10.5,475.0,373.29,291.25
2016,2,19,10,0,829.0,88.0,5.0,11.0,511.0,434.77,346.94
2016,2,19,10,15,690.0,135.0,4.9,11.0,501.5,463.84,375.86
2016,2,19,10,30,551.0,182.0,4.8,11.0,492.0,471.88,385.21
2016,2,19,10,45,553.0,190.5,4.75,11.0,513.5,515.8,422.17
2016,2,19,11,0,555.0,199.0,4.7,11.0,535.0,558.76,457.36
2016,2,19,11,15,488.0,230.0,4.55,11.0,531.5,574.85,469.37
2016,2,19,11,30,421.0,261.0,4.4,11.0,528.0,571.71,466.02
2016,2,19,11,45,368.0,279.0,4.25,11.0,515.0,572.04,465.2
2016,2,19,12,0,315.0,297.0,4.1,11.0,502.0,567.47,460.24
2016,2,19,12,15,169.0,274.0,3.95,10.5,384.0,419.87,342.82
2016,2,19,12,30,23.0,251.0,3.8,10.0,266.0,243.32,197.66
2016,2,19,12,45,11.5,198.0,3.7,10.0,205.5,183.39,148.66
2016,2,19,13,0,0.0,145.0,3.6,10.0,145.0,123.94,99.05
2016,2,19,13,15,0.0,117.5,3.6,10.0,117.5,99.16,78.46
2016,2,19,13,30,0.0,90.0,3.6,10.0,90.0,74.89,58.11
2016,2,19,13,45,13.0,159.5,3.65,10.0,167.0,151.68,123.32
2016,2,19,14,0,26.0,229.0,3.7,10.0,244.0,236.66,194.19
2016,2,19,14,15,23.0,215.5,3.6,9.5,228.5,221.78,182.29
2016,2,19,14,30,20.0,202.0,3.5,9.0,213.0,206.8,170.47
2016,2,19,14,45,10.0,120.0,3.45,9.0,125.5,113.41,92.07
2016,2,19,15,0,0.0,38.0,3.4,9.0,38.0,31.42,21.61
2016,2,19,15,15,0.0,69.5,3.15,9.0,69.5,57.63,44.39
2016,2,19,15,30,0.0,101.0,2.9,9.0,101.0,87.79,70.49
2016,2,19,15,45,0.0,89.5,2.65,9.0,89.5,77.4,61.69
2016,2,19,16,0,0.0,78.0,2.4,9.0,78.0,67.02,52.84
2016,2,19,16,15,0.0,65.5,2.15,8.5,65.5,55.57,43.04
2016,2,19,16,30,0.0,53.0,1.9,8.0,53.0,44.07,33.03
2016,2,19,16,45,0.0,40.5,1.65,7.5,40.5,33.48,23.66
2016,2,19,17,0,0.0,28.0,1.4,7.0,28.0,23.11,14.36
2016,2,19,17,15,0.0,18.0,1.3,6.5,18.0,14.83,6.72
2016,2,19,17,30,0.0,8.0,1.2,6.0,8.0,6.57,0.0
2016,2,19,17,45,0.0,4.0,1.15,6.0,4.0,3.41,0.0
2016,2,19,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,20,7,15,121.0,19.5,1.7,1.5,33.0,15.14,3.72
2016,2,20,7,30,242.0,39.0,1.7,2.0,66.0,30.06,21.23
2016,2,20,7,45,300.5,54.5,1.75,3.0,105.0,41.49,32.41
2016,2,20,8,0,359.0,70.0,1.8,4.0,144.0,52.63,42.97
2016,2,20,8,15,394.5,84.0,1.85,4.5,184.5,62.24,51.96
2016,2,20,8,30,430.0,98.0,1.9,5.0,225.0,87.15,61.99
2016,2,20,8,45,462.5,107.0,1.95,6.0,264.0,130.2,88.26
2016,2,20,9,0,495.0,116.0,2.0,7.0,303.0,177.32,125.26
2016,2,20,9,15,545.0,119.5,2.0,7.5,347.5,228.0,168.3
2016,2,20,9,30,595.0,123.0,2.0,8.0,392.0,287.73,220.36
2016,2,20,9,45,573.0,142.0,2.05,8.5,418.5,333.82,262.92
2016,2,20,10,0,551.0,161.0,2.1,9.0,445.0,380.35,304.35
2016,2,20,10,15,722.0,126.0,2.0,9.0,522.0,471.41,378.94
2016,2,20,10,30,893.0,91.0,1.9,9.0,599.0,573.36,460.94
2016,2,20,10,45,895.0,95.0,1.85,9.5,623.0,629.63,505.21
2016,2,20,11,0,897.0,99.0,1.8,10.0,647.0,683.93,546.63
2016,2,20,11,15,763.0,144.5,1.75,10.0,619.5,687.06,548.16
2016,2,20,11,30,629.0,190.0,1.7,10.0,592.0,672.99,536.44
2016,2,20,11,45,597.5,204.0,1.65,10.0,590.5,688.58,547.97
2016,2,20,12,0,566.0,218.0,1.6,10.0,589.0,705.73,559.85
2016,2,20,12,15,427.0,262.0,1.6,10.0,542.5,657.83,521.97
2016,2,20,12,30,288.0,306.0,1.6,10.0,496.0,585.75,466.05
2016,2,20,12,45,420.5,262.5,1.65,10.5,536.5,689.27,546.34
2016,2,20,13,0,553.0,219.0,1.7,11.0,577.0,781.96,615.61
2016,2,20,13,15,737.5,154.0,1.7,11.0,621.0,910.24,707.06
2016,2,20,13,30,922.0,89.0,1.7,11.0,665.0,1010.25,774.46
2016,2,20,13,45,916.0,87.0,1.75,11.0,643.0,1014.79,777.87
2016,2,20,14,0,910.0,85.0,1.8,11.0,621.0,1015.29,780.0
2016,2,20,14,15,899.0,83.5,1.8,11.0,591.5,1007.48,776.01
2016,2,20,14,30,888.0,82.0,1.8,11.0,562.0,995.79,769.65
2016,2,20,14,45,874.0,79.5,1.8,11.0,526.5,987.25,765.62
2016,2,20,15,0,860.0,77.0,1.8,11.0,491.0,963.79,751.38
2016,2,20,15,15,838.5,74.0,1.65,10.5,449.5,929.03,728.7
2016,2,20,15,30,817.0,71.0,1.5,10.0,408.0,891.3,703.77
2016,2,20,15,45,791.5,66.5,1.35,10.0,362.5,845.27,671.24
2016,2,20,16,0,766.0,62.0,1.2,10.0,317.0,797.12,636.59
2016,2,20,16,15,722.0,57.5,1.15,9.0,268.5,731.22,591.28
2016,2,20,16,30,678.0,53.0,1.1,8.0,220.0,665.05,543.53
2016,2,20,16,45,612.0,46.0,1.1,7.5,171.5,578.71,476.79
2016,2,20,17,0,546.0,39.0,1.1,7.0,123.0,494.93,407.89
2016,2,20,17,15,421.0,29.5,1.1,7.0,80.0,380.26,306.62
2016,2,20,17,30,296.0,20.0,1.1,7.0,37.0,253.0,112.52
2016,2,20,17,45,148.0,10.0,1.1,7.0,18.5,99.89,0.0
2016,2,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,7,15,234.0,16.5,1.3,3.5,43.5,13.3,3.49
2016,2,21,7,30,468.0,33.0,1.5,4.0,87.0,27.31,18.74
2016,2,21,7,45,559.0,40.5,1.7,5.0,136.0,36.07,27.29
2016,2,21,8,0,650.0,48.0,1.9,6.0,185.0,42.37,33.3
2016,2,21,8,15,703.5,53.0,1.9,6.5,235.0,46.23,36.95
2016,2,21,8,30,757.0,58.0,1.9,7.0,285.0,74.89,43.5
2016,2,21,8,45,796.0,61.0,1.9,8.0,334.0,133.88,76.4
2016,2,21,9,0,835.0,64.0,1.9,9.0,383.0,197.55,126.14
2016,2,21,9,15,859.0,67.0,1.9,9.5,428.0,262.12,183.22
2016,2,21,9,30,883.0,70.0,1.9,10.0,473.0,330.62,245.1
2016,2,21,9,45,902.0,71.5,1.95,10.5,512.5,395.31,303.54
2016,2,21,10,0,921.0,73.0,2.0,11.0,552.0,460.79,361.1
2016,2,21,10,15,933.5,74.5,2.0,11.0,585.5,523.69,415.39
2016,2,21,10,30,946.0,76.0,2.0,11.0,619.0,586.05,467.42
2016,2,21,10,45,955.0,77.0,2.0,11.5,645.0,645.03,514.25
2016,2,21,11,0,964.0,78.0,2.0,12.0,671.0,702.52,558.29
2016,2,21,11,15,969.5,78.5,2.0,12.0,689.0,755.32,598.57
2016,2,21,11,30,975.0,79.0,2.0,12.0,707.0,805.75,634.2
2016,2,21,11,45,978.0,79.5,2.05,12.5,717.5,851.65,665.09
2016,2,21,12,0,981.0,80.0,2.1,13.0,728.0,894.54,693.59
2016,2,21,12,15,981.0,80.0,2.15,13.0,729.5,931.11,718.84
2016,2,21,12,30,981.0,80.0,2.2,13.0,731.0,964.09,741.66
2016,2,21,12,45,978.5,80.0,2.25,13.0,724.0,991.08,760.46
2016,2,21,13,0,976.0,80.0,2.3,13.0,717.0,1014.1,776.75
2016,2,21,13,15,971.5,79.5,2.35,13.0,702.5,1030.59,788.79
2016,2,21,13,30,967.0,79.0,2.4,13.0,688.0,1042.92,798.28
2016,2,21,13,45,957.5,79.0,2.45,13.5,664.5,1046.81,800.82
2016,2,21,14,0,948.0,79.0,2.5,14.0,641.0,1046.48,800.79
2016,2,21,14,15,936.5,77.5,2.5,13.5,610.5,1038.13,797.96
2016,2,21,14,30,925.0,76.0,2.5,13.0,580.0,1025.73,792.59
2016,2,21,14,45,908.5,74.5,2.5,13.0,543.0,1004.51,779.85
2016,2,21,15,0,892.0,73.0,2.5,13.0,506.0,979.71,764.73
2016,2,21,15,15,870.5,70.5,2.25,12.5,463.5,956.01,749.11
2016,2,21,15,30,849.0,68.0,2.0,12.0,421.0,918.34,723.39
2016,2,21,15,45,818.5,64.5,1.75,12.0,374.0,868.26,687.24
2016,2,21,16,0,788.0,61.0,1.5,12.0,327.0,816.23,649.07
2016,2,21,16,15,743.0,56.5,1.45,11.0,277.0,748.77,603.05
2016,2,21,16,30,698.0,52.0,1.4,10.0,227.0,681.1,554.57
2016,2,21,16,45,627.0,46.0,1.35,9.0,177.5,591.19,485.95
2016,2,21,17,0,556.0,40.0,1.3,8.0,128.0,503.97,415.17
2016,2,21,17,15,431.0,30.5,1.3,7.5,83.5,388.64,314.89
2016,2,21,17,30,306.0,21.0,1.3,7.0,39.0,262.61,139.36
2016,2,21,17,45,153.0,10.5,1.35,6.5,19.5,103.45,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.35,4.0,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.4,5.0,15.0,12.8,0.0
2016,2,22,7,15,255.5,23.0,1.65,5.5,54.0,18.92,8.25
2016,2,22,7,30,511.0,31.0,1.9,6.0,93.0,27.93,19.21
2016,2,22,7,45,592.0,38.0,2.15,6.5,141.5,33.86,25.15
2016,2,22,8,0,673.0,45.0,2.4,7.0,190.0,39.78,30.82
2016,2,22,8,15,724.5,50.0,2.6,7.5,240.5,43.77,34.54
2016,2,22,8,30,776.0,55.0,2.8,8.0,291.0,73.71,41.53
2016,2,22,8,45,807.5,58.5,3.0,9.0,339.0,133.63,75.35
2016,2,22,9,0,839.0,62.0,3.2,10.0,387.0,197.25,125.57
2016,2,22,9,15,863.0,65.0,3.35,10.5,432.0,264.63,185.33
2016,2,22,9,30,887.0,68.0,3.5,11.0,477.0,330.97,245.99
2016,2,22,9,45,902.5,70.5,3.65,11.5,516.0,395.58,305.15
2016,2,22,10,0,918.0,73.0,3.8,12.0,555.0,460.61,363.25
2016,2,22,10,15,930.0,74.5,3.8,12.0,588.0,523.15,418.18
2016,2,22,10,30,942.0,76.0,3.8,12.0,621.0,585.1,470.94
2016,2,22,10,45,950.0,77.5,3.85,12.5,647.0,643.83,518.8
2016,2,22,11,0,958.0,79.0,3.9,13.0,673.0,700.99,563.94
2016,2,22,11,15,963.5,80.0,3.95,13.0,691.5,754.07,605.84
2016,2,22,11,30,969.0,81.0,4.0,13.0,710.0,804.83,643.18
2016,2,22,11,45,971.5,81.5,4.05,13.5,720.0,850.15,674.6
2016,2,22,12,0,974.0,82.0,4.1,14.0,730.0,892.43,703.56
