Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,15,975.0,82.0,4.1,14.0,732.0,929.65,729.77
2016,2,22,12,30,976.0,82.0,4.1,14.0,734.0,963.36,753.47
2016,2,22,12,45,973.5,82.0,4.15,14.5,727.5,990.24,771.23
2016,2,22,13,0,971.0,82.0,4.2,15.0,721.0,1013.17,786.32
2016,2,22,13,15,967.5,81.5,4.15,15.0,706.5,1030.54,798.47
2016,2,22,13,30,964.0,81.0,4.1,15.0,692.0,1043.79,807.95
2016,2,22,13,45,957.5,80.0,4.1,15.0,670.0,1049.33,812.65
2016,2,22,14,0,951.0,79.0,4.1,15.0,648.0,1050.68,814.7
2016,2,22,14,15,941.5,77.5,3.95,14.5,618.0,1044.27,812.04
2016,2,22,14,30,932.0,76.0,3.8,14.0,588.0,1033.79,806.74
2016,2,22,14,45,918.0,74.5,3.65,14.0,552.0,1014.94,794.24
2016,2,22,15,0,904.0,73.0,3.5,14.0,516.0,992.41,779.29
2016,2,22,15,15,716.0,100.0,3.15,13.5,432.5,852.78,680.22
2016,2,22,15,30,528.0,127.0,2.8,13.0,349.0,687.69,559.61
2016,2,22,15,45,512.0,115.0,2.45,12.5,311.0,648.15,531.42
2016,2,22,16,0,496.0,103.0,2.1,12.0,273.0,607.13,500.48
2016,2,22,16,15,473.5,90.0,1.95,11.0,232.5,557.94,464.11
2016,2,22,16,30,451.0,77.0,1.8,10.0,192.0,508.29,425.85
2016,2,22,16,45,397.0,65.5,1.7,9.5,151.0,435.81,366.66
2016,2,22,17,0,343.0,54.0,1.6,9.0,110.0,366.68,306.99
2016,2,22,17,15,269.5,38.5,1.6,8.5,73.0,281.53,230.27
2016,2,22,17,30,196.0,23.0,1.6,8.0,36.0,193.23,114.14
2016,2,22,17,45,98.0,11.5,1.6,7.5,18.0,70.36,0.0
2016,2,22,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,23,6,45,90.0,6.0,1.4,2.5,8.5,0.0,0.0
2016,2,23,7,0,180.0,12.0,1.5,3.0,17.0,10.24,0.0
2016,2,23,7,15,339.5,23.5,1.6,3.5,57.0,19.45,9.53
2016,2,23,7,30,499.0,35.0,1.7,4.0,97.0,28.96,20.41
2016,2,23,7,45,584.0,42.5,1.8,4.5,147.0,37.83,29.04
2016,2,23,8,0,669.0,50.0,1.9,5.0,197.0,44.08,35.06
2016,2,23,8,15,669.5,58.0,1.75,5.5,235.5,50.08,40.65
2016,2,23,8,30,670.0,66.0,1.6,6.0,274.0,75.14,45.16
2016,2,23,8,45,716.5,65.5,1.45,6.5,319.0,130.68,77.22
2016,2,23,9,0,763.0,65.0,1.3,7.0,364.0,187.68,121.73
2016,2,23,9,15,828.0,68.5,1.3,7.5,426.5,257.88,181.83
2016,2,23,9,30,893.0,72.0,1.3,8.0,489.0,337.33,251.13
2016,2,23,9,45,911.5,74.0,1.35,9.0,529.0,403.08,309.68
2016,2,23,10,0,930.0,76.0,1.4,10.0,569.0,469.59,367.02
2016,2,23,10,15,941.5,77.5,1.4,10.5,602.0,532.7,420.13
2016,2,23,10,30,953.0,79.0,1.4,11.0,635.0,595.14,470.61
2016,2,23,10,45,961.0,80.0,1.45,11.5,661.0,654.06,516.93
2016,2,23,11,0,969.0,81.0,1.5,12.0,687.0,711.36,560.48
2016,2,23,11,15,974.0,82.0,1.45,12.5,705.0,764.71,598.82
2016,2,23,11,30,979.0,83.0,1.4,13.0,723.0,815.64,632.22
2016,2,23,11,45,980.0,84.0,1.35,13.5,732.5,860.81,660.61
2016,2,23,12,0,981.0,85.0,1.3,14.0,742.0,902.81,686.38
2016,2,23,12,15,981.0,85.0,1.25,14.0,743.5,939.49,709.5
2016,2,23,12,30,981.0,85.0,1.2,14.0,745.0,972.57,730.08
2016,2,23,12,45,975.0,86.5,1.15,14.5,737.0,998.18,744.29
2016,2,23,13,0,969.0,88.0,1.1,15.0,729.0,1019.7,755.87
2016,2,23,13,15,964.0,87.0,1.1,15.0,714.0,1035.09,765.98
2016,2,23,13,30,959.0,86.0,1.1,15.0,699.0,1046.3,773.67
2016,2,23,13,45,949.5,86.0,1.1,15.0,675.5,1050.13,776.86
2016,2,23,14,0,940.0,86.0,1.1,15.0,652.0,1049.76,777.68
2016,2,23,14,15,929.0,84.0,1.05,15.0,621.5,1041.29,772.49
2016,2,23,14,30,918.0,82.0,1.0,15.0,591.0,1028.76,764.97
2016,2,23,14,45,902.0,80.5,0.95,15.0,554.0,1008.06,752.34
2016,2,23,15,0,886.0,79.0,0.9,15.0,517.0,994.77,744.74
2016,2,23,15,15,865.0,76.0,0.85,14.5,474.0,959.92,724.26
2016,2,23,15,30,844.0,73.0,0.8,14.0,431.0,921.97,701.74
2016,2,23,15,45,813.0,69.5,0.8,14.0,383.5,871.34,669.87
2016,2,23,16,0,782.0,66.0,0.8,14.0,336.0,818.72,635.84
2016,2,23,16,15,737.5,61.5,0.85,13.0,286.0,751.53,593.08
2016,2,23,16,30,693.0,57.0,0.9,12.0,236.0,683.97,547.51
2016,2,23,16,45,618.0,50.5,1.0,11.5,185.0,597.88,484.25
2016,2,23,17,0,543.0,44.0,1.1,11.0,134.0,508.45,413.93
2016,2,23,17,15,421.0,34.0,1.1,10.5,89.0,385.86,311.11
2016,2,23,17,30,299.0,24.0,1.1,10.0,44.0,264.8,168.44
2016,2,23,17,45,149.5,12.0,1.1,10.0,22.0,102.63,0.0
2016,2,23,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,45,64.5,6.5,0.3,6.0,8.5,0.0,0.0
2016,2,24,7,0,129.0,13.0,0.3,6.0,17.0,11.1,0.0
2016,2,24,7,15,272.0,26.0,0.35,6.5,54.5,21.41,11.58
2016,2,24,7,30,415.0,39.0,0.4,7.0,92.0,32.01,23.02
2016,2,24,7,45,500.0,47.5,0.45,7.5,140.0,38.38,29.3
2016,2,24,8,0,585.0,56.0,0.5,8.0,188.0,44.7,35.29
2016,2,24,8,15,639.0,62.0,0.55,8.5,237.0,48.77,39.03
2016,2,24,8,30,693.0,68.0,0.6,9.0,286.0,78.21,46.41
2016,2,24,8,45,734.0,71.5,0.7,9.5,334.0,138.32,81.8
2016,2,24,9,0,775.0,75.0,0.8,10.0,382.0,199.18,129.05
2016,2,24,9,15,800.0,78.0,0.85,10.5,426.0,260.56,182.44
2016,2,24,9,30,825.0,81.0,0.9,11.0,470.0,324.32,239.07
2016,2,24,9,45,847.5,82.0,0.95,11.5,509.5,387.4,294.64
2016,2,24,10,0,870.0,83.0,1.0,12.0,549.0,451.84,349.79
2016,2,24,10,15,882.5,85.0,0.95,12.5,581.5,512.69,399.81
2016,2,24,10,30,895.0,87.0,0.9,13.0,614.0,573.03,447.31
2016,2,24,10,45,905.0,88.0,0.85,14.0,639.5,630.2,489.58
2016,2,24,11,0,915.0,89.0,0.8,15.0,665.0,686.1,529.0
2016,2,24,11,15,920.5,89.5,0.75,15.0,682.5,736.83,565.18
2016,2,24,11,30,926.0,90.0,0.7,15.0,700.0,785.32,597.25
2016,2,24,11,45,928.0,91.0,0.65,15.5,710.0,829.16,623.81
2016,2,24,12,0,930.0,92.0,0.6,16.0,720.0,870.07,647.94
2016,2,24,12,15,930.0,92.0,0.65,16.0,721.5,905.08,671.08
2016,2,24,12,30,930.0,92.0,0.7,16.0,723.0,936.67,692.09
2016,2,24,12,45,926.0,93.0,0.8,16.0,715.5,962.19,710.33
2016,2,24,13,0,922.0,94.0,0.9,16.0,708.0,983.89,726.32
2016,2,24,13,15,917.0,93.0,1.0,16.0,693.5,998.44,737.89
2016,2,24,13,30,912.0,92.0,1.1,16.0,679.0,1008.99,747.15
2016,2,24,13,45,905.0,90.5,1.2,16.0,656.5,1012.97,752.36
2016,2,24,14,0,898.0,89.0,1.3,16.0,634.0,1012.93,755.19
2016,2,24,14,15,886.5,87.5,1.35,16.0,604.5,1004.46,751.8
2016,2,24,14,30,875.0,86.0,1.4,16.0,575.0,1003.6,753.65
2016,2,24,14,45,859.5,83.5,1.45,16.0,538.5,982.18,741.95
2016,2,24,15,0,844.0,81.0,1.5,16.0,502.0,957.18,728.05
2016,2,24,15,15,822.0,78.5,1.4,15.5,460.0,922.53,706.65
2016,2,24,15,30,800.0,76.0,1.3,15.0,418.0,884.97,683.1
2016,2,24,15,45,768.5,72.0,1.25,15.0,372.0,834.08,649.36
2016,2,24,16,0,737.0,68.0,1.2,15.0,326.0,781.41,613.68
2016,2,24,16,15,692.5,63.0,1.15,14.0,277.0,714.81,568.9
2016,2,24,16,30,648.0,58.0,1.1,13.0,228.0,655.1,527.1
2016,2,24,16,45,580.0,51.0,1.05,12.0,179.5,568.43,462.2
2016,2,24,17,0,512.0,44.0,1.0,11.0,131.0,485.11,396.08
2016,2,24,17,15,398.5,34.0,1.0,10.5,87.5,369.8,299.31
2016,2,24,17,30,285.0,24.0,1.0,10.0,44.0,257.56,173.45
2016,2,24,17,45,142.5,12.0,1.05,10.0,22.0,98.33,0.0
2016,2,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,45,64.5,7.0,0.7,7.5,9.5,0.0,0.0
2016,2,25,7,0,129.0,14.0,0.7,8.0,19.0,11.95,0.0
2016,2,25,7,15,266.0,27.0,0.8,8.0,57.0,22.17,12.54
2016,2,25,7,30,403.0,40.0,0.9,8.0,95.0,32.71,23.57
2016,2,25,7,45,480.0,50.0,1.0,8.5,141.5,40.25,30.86
2016,2,25,8,0,557.0,60.0,1.1,9.0,188.0,47.65,37.8
2016,2,25,8,15,610.5,66.5,1.1,9.5,236.5,51.95,41.73
2016,2,25,8,30,664.0,73.0,1.1,10.0,285.0,81.5,49.37
2016,2,25,8,45,694.0,79.5,1.1,11.0,331.0,137.4,82.22
2016,2,25,9,0,724.0,86.0,1.1,12.0,377.0,197.01,128.74
2016,2,25,9,15,750.5,90.0,1.15,12.5,420.5,257.14,180.62
2016,2,25,9,30,777.0,94.0,1.2,13.0,464.0,322.41,237.86
2016,2,25,9,45,795.5,97.0,1.3,14.0,502.0,383.22,290.77
2016,2,25,10,0,814.0,100.0,1.4,15.0,540.0,445.08,343.01
2016,2,25,10,15,827.5,102.0,1.35,15.0,572.0,504.35,392.28
2016,2,25,10,30,841.0,104.0,1.3,15.0,604.0,563.46,439.67
2016,2,25,10,45,856.0,103.5,1.3,15.5,630.0,620.56,483.43
2016,2,25,11,0,871.0,103.0,1.3,16.0,656.0,676.97,525.18
2016,2,25,11,15,877.0,104.0,1.25,16.0,673.5,727.69,562.02
2016,2,25,11,30,883.0,105.0,1.2,16.0,691.0,776.35,595.72
2016,2,25,11,45,889.5,104.0,1.2,16.5,701.5,813.97,619.51
2016,2,25,12,0,896.0,103.0,1.2,17.0,712.0,855.2,645.57
2016,2,25,12,15,897.0,103.0,1.15,17.0,714.0,890.06,667.53
2016,2,25,12,30,898.0,103.0,1.1,17.0,716.0,921.69,687.2
2016,2,25,12,45,904.5,99.0,1.05,17.5,711.5,950.51,703.62
2016,2,25,13,0,911.0,95.0,1.0,18.0,707.0,975.92,717.72
2016,2,25,13,15,907.0,94.0,0.95,18.0,692.5,991.2,726.66
2016,2,25,13,30,903.0,93.0,0.9,18.0,678.0,1002.55,733.33
2016,2,25,13,45,727.5,147.0,0.85,18.0,608.5,924.06,682.53
2016,2,25,14,0,552.0,201.0,0.8,18.0,539.0,809.93,607.72
2016,2,25,14,15,710.5,144.0,0.75,18.0,557.5,916.86,680.89
2016,2,25,14,30,869.0,87.0,0.7,18.0,576.0,999.88,733.0
2016,2,25,14,45,850.0,86.0,0.65,18.0,539.5,976.92,717.47
2016,2,25,15,0,831.0,85.0,0.6,18.0,503.0,950.44,701.43
2016,2,25,15,15,810.0,82.0,0.55,17.5,462.0,916.21,681.65
2016,2,25,15,30,789.0,79.0,0.5,17.0,421.0,879.07,659.79
2016,2,25,15,45,754.5,76.0,0.5,17.0,374.5,826.78,627.12
2016,2,25,16,0,720.0,73.0,0.5,17.0,328.0,779.28,597.01
2016,2,25,16,15,676.0,68.0,0.55,16.5,279.5,714.01,555.06
2016,2,25,16,30,632.0,63.0,0.6,16.0,231.0,648.84,511.05
2016,2,25,16,45,565.5,55.0,0.7,15.5,182.5,562.39,448.89
2016,2,25,17,0,499.0,47.0,0.8,15.0,134.0,479.13,384.91
2016,2,25,17,15,388.0,36.5,0.85,14.5,90.0,365.24,291.56
2016,2,25,17,30,277.0,26.0,0.9,14.0,46.0,256.08,177.0
2016,2,25,17,45,138.5,13.0,0.95,13.5,23.0,96.73,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.95,7.5,10.5,8.96,0.0
2016,2,26,7,0,0.0,21.0,0.9,8.0,21.0,16.52,0.0
2016,2,26,7,15,196.0,32.0,1.1,8.5,59.5,24.74,15.02
2016,2,26,7,30,392.0,43.0,1.3,9.0,98.0,35.15,25.68
2016,2,26,7,45,467.5,53.5,1.5,9.5,144.5,43.0,33.23
2016,2,26,8,0,543.0,64.0,1.7,10.0,191.0,50.7,40.39
2016,2,26,8,15,355.5,100.0,1.75,10.5,191.0,72.66,60.18
2016,2,26,8,30,168.0,136.0,1.8,11.0,191.0,107.09,82.6
2016,2,26,8,45,183.0,154.5,1.85,11.5,222.0,137.57,104.1
2016,2,26,9,0,198.0,173.0,1.9,12.0,253.0,170.26,129.95
2016,2,26,9,15,139.5,191.0,2.0,12.5,250.5,187.2,146.76
2016,2,26,9,30,81.0,209.0,2.1,13.0,248.0,194.93,155.34
2016,2,26,9,45,225.0,216.0,2.25,13.5,336.0,264.55,209.41
2016,2,26,10,0,369.0,223.0,2.4,14.0,424.0,353.73,280.0
2016,2,26,10,15,408.0,227.5,2.4,14.0,462.0,403.19,320.49
2016,2,26,10,30,447.0,232.0,2.4,14.0,500.0,463.66,369.03
2016,2,26,10,45,494.0,225.0,2.45,14.5,532.0,515.93,410.14
2016,2,26,11,0,541.0,218.0,2.5,15.0,564.0,571.33,452.97
2016,2,26,11,15,511.0,236.0,2.5,15.0,570.0,599.61,474.29
2016,2,26,11,30,481.0,254.0,2.5,15.0,576.0,623.9,492.25
2016,2,26,11,45,496.5,252.0,2.55,15.5,588.5,660.81,519.43
2016,2,26,12,0,512.0,250.0,2.6,16.0,601.0,697.03,545.65
2016,2,26,12,15,504.5,253.5,2.65,16.0,600.0,718.11,561.2
2016,2,26,12,30,497.0,257.0,2.7,16.0,599.0,736.7,574.99
2016,2,26,12,45,469.5,266.0,2.8,16.0,586.5,740.07,577.59
2016,2,26,13,0,442.0,275.0,2.9,16.0,574.0,740.0,577.83
2016,2,26,13,15,665.5,188.5,2.95,16.0,628.0,883.87,686.34
2016,2,26,13,30,889.0,102.0,3.0,16.0,682.0,1000.55,767.07
2016,2,26,13,45,686.0,165.0,3.15,16.0,604.0,904.23,701.24
2016,2,26,14,0,483.0,228.0,3.3,16.0,526.0,772.21,606.95
2016,2,26,14,15,511.0,207.0,3.35,15.5,508.5,781.33,618.13
2016,2,26,14,30,539.0,186.0,3.4,15.0,491.0,787.25,626.14
2016,2,26,14,45,679.5,137.0,3.5,15.0,497.5,878.12,694.33
2016,2,26,15,0,820.0,88.0,3.6,15.0,504.0,944.25,743.26
2016,2,26,15,15,797.0,85.0,3.55,14.5,462.0,908.16,719.81
2016,2,26,15,30,774.0,82.0,3.5,14.0,420.0,869.25,694.84
2016,2,26,15,45,750.0,76.0,3.5,13.5,375.0,823.2,664.38
2016,2,26,16,0,726.0,70.0,3.5,13.0,330.0,775.08,631.54
2016,2,26,16,15,682.5,65.0,3.25,12.5,281.5,715.74,587.84
2016,2,26,16,30,639.0,60.0,3.0,12.0,233.0,650.81,538.27
2016,2,26,16,45,577.5,52.5,2.8,11.5,185.0,568.74,473.19
2016,2,26,17,0,516.0,45.0,2.6,11.0,137.0,489.56,407.26
2016,2,26,17,15,404.0,35.5,2.4,10.5,93.0,375.46,309.24
2016,2,26,17,30,292.0,26.0,2.2,10.0,49.0,268.25,196.18
2016,2,26,17,45,146.0,13.0,2.0,9.5,24.5,101.39,0.0
2016,2,26,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,1.15,6.5,13.0,11.1,0.0
2016,2,27,7,0,0.0,26.0,1.2,7.0,26.0,19.95,0.0
2016,2,27,7,15,243.0,32.5,1.3,7.0,67.0,25.23,15.85
2016,2,27,7,30,486.0,39.0,1.4,7.0,108.0,31.94,23.1
2016,2,27,7,45,565.0,46.0,1.55,7.5,157.5,37.16,28.24
2016,2,27,8,0,644.0,53.0,1.7,8.0,207.0,46.14,36.6
2016,2,27,8,15,692.5,58.0,1.65,8.5,256.5,49.85,39.98
2016,2,27,8,30,741.0,63.0,1.6,9.0,306.0,82.39,47.72
2016,2,27,8,45,772.5,66.5,1.55,9.5,353.5,140.51,81.77
2016,2,27,9,0,804.0,70.0,1.5,10.0,401.0,202.39,130.88
2016,2,27,9,15,827.0,73.0,1.5,10.5,445.0,265.26,186.25
2016,2,27,9,30,850.0,76.0,1.5,11.0,489.0,330.21,244.53
2016,2,27,9,45,866.0,78.5,1.5,11.5,527.5,393.93,301.24
2016,2,27,10,0,882.0,81.0,1.5,12.0,566.0,458.5,356.9
2016,2,27,10,15,894.0,82.5,1.5,12.5,598.5,519.33,407.76
2016,2,27,10,30,906.0,84.0,1.5,13.0,631.0,579.62,456.26
2016,2,27,10,45,914.5,85.5,1.5,13.5,656.0,637.02,500.78
2016,2,27,11,0,923.0,87.0,1.5,14.0,681.0,692.97,542.65
2016,2,27,11,15,928.5,87.5,1.5,14.0,699.0,744.1,580.78
2016,2,27,11,30,934.0,88.0,1.5,14.0,717.0,792.97,614.59
2016,2,27,11,45,649.0,197.0,1.5,14.5,637.0,732.84,567.7
2016,2,27,12,0,364.0,306.0,1.5,15.0,557.0,617.3,479.13
2016,2,27,12,15,401.0,295.0,1.55,15.0,572.0,656.22,509.93
2016,2,27,12,30,438.0,284.0,1.6,15.0,587.0,711.67,550.55
2016,2,27,12,45,508.5,254.5,1.7,15.0,603.5,764.51,590.62
2016,2,27,13,0,579.0,225.0,1.8,15.0,620.0,816.95,630.25
2016,2,27,13,15,570.5,222.0,1.75,14.5,604.0,821.52,634.17
2016,2,27,13,30,562.0,219.0,1.7,14.0,588.0,823.1,636.57
2016,2,27,13,45,727.0,156.5,1.7,14.0,618.0,936.08,716.35
2016,2,27,14,0,892.0,94.0,1.7,14.0,648.0,1016.16,769.82
2016,2,27,14,15,881.5,92.5,1.7,14.0,618.0,1020.3,772.82
2016,2,27,14,30,871.0,91.0,1.7,14.0,588.0,1008.83,766.59
2016,2,27,14,45,862.0,86.5,1.75,14.0,553.0,991.17,757.27
2016,2,27,15,0,853.0,82.0,1.8,14.0,518.0,969.74,745.48
2016,2,27,15,15,832.5,79.0,1.65,13.5,476.0,935.55,723.59
2016,2,27,15,30,812.0,76.0,1.5,13.0,434.0,898.37,699.53
2016,2,27,15,45,789.5,71.0,1.35,13.0,388.5,854.04,668.87
2016,2,27,16,0,767.0,66.0,1.2,13.0,343.0,807.47,636.14
2016,2,27,16,15,725.5,61.5,1.15,12.5,293.5,743.06,592.11
2016,2,27,16,30,684.0,57.0,1.1,12.0,244.0,678.28,546.07
2016,2,27,16,45,626.5,50.0,1.05,11.5,195.0,597.84,485.72
2016,2,27,17,0,569.0,43.0,1.0,11.0,146.0,527.03,429.3
2016,2,27,17,15,459.5,34.0,1.05,10.5,100.0,413.01,335.5
2016,2,27,17,30,350.0,25.0,1.1,10.0,54.0,307.86,228.83
2016,2,27,17,45,175.0,12.5,1.15,9.5,27.0,118.92,0.0
2016,2,27,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,5.5,5.5,4.69,0.0
2016,2,28,7,0,0.0,11.0,1.7,6.0,11.0,9.06,0.0
2016,2,28,7,15,0.0,27.5,1.9,6.5,27.5,22.56,13.84
2016,2,28,7,30,0.0,44.0,2.1,7.0,44.0,35.56,26.4
2016,2,28,7,45,0.0,63.5,2.3,7.5,63.5,50.54,40.4
2016,2,28,8,0,0.0,83.0,2.5,8.0,83.0,65.34,54.04
2016,2,28,8,15,4.0,101.5,2.45,8.5,102.5,79.36,66.7
2016,2,28,8,30,8.0,120.0,2.4,9.0,122.0,94.44,76.26
2016,2,28,8,45,12.0,136.5,2.4,9.5,141.0,109.58,88.55
2016,2,28,9,0,16.0,153.0,2.4,10.0,160.0,125.37,101.31
2016,2,28,9,15,68.5,186.0,2.4,10.5,219.5,165.76,132.82
2016,2,28,9,30,121.0,219.0,2.4,11.0,279.0,216.81,173.51
2016,2,28,9,45,122.5,237.5,2.4,11.5,302.0,244.46,196.31
2016,2,28,10,0,124.0,256.0,2.4,12.0,325.0,272.6,219.2
2016,2,28,10,15,129.5,271.5,2.4,12.0,347.5,300.61,242.03
2016,2,28,10,30,135.0,287.0,2.4,12.0,370.0,329.4,265.22
2016,2,28,10,45,145.0,300.0,2.4,12.5,392.0,359.36,288.6
2016,2,28,11,0,155.0,313.0,2.4,13.0,414.0,390.38,312.48
2016,2,28,11,15,284.5,299.0,2.45,13.0,490.0,491.11,392.62
2016,2,28,11,30,414.0,285.0,2.5,13.0,566.0,592.56,471.7
2016,2,28,11,45,420.5,287.5,2.55,13.5,576.0,623.24,493.82
2016,2,28,12,0,427.0,290.0,2.6,14.0,586.0,666.65,525.18
2016,2,28,12,15,485.0,267.5,2.6,14.0,604.5,716.25,563.04
2016,2,28,12,30,543.0,245.0,2.6,14.0,623.0,766.43,600.94
2016,2,28,12,45,476.5,269.0,2.6,14.0,598.5,750.42,587.74
2016,2,28,13,0,410.0,293.0,2.6,14.0,574.0,712.02,559.12
2016,2,28,13,15,331.5,303.0,2.55,14.0,527.0,660.81,520.34
2016,2,28,13,30,253.0,313.0,2.5,14.0,480.0,584.88,463.05
2016,2,28,13,45,350.0,279.5,2.45,14.0,503.0,671.24,530.77
2016,2,28,14,0,447.0,246.0,2.4,14.0,526.0,756.75,595.41
2016,2,28,14,15,381.5,248.0,2.35,14.0,479.5,678.08,537.13
2016,2,28,14,30,316.0,250.0,2.3,14.0,433.0,618.94,493.12
2016,2,28,14,45,341.0,228.5,2.25,14.0,414.0,619.9,496.24
2016,2,28,15,0,366.0,207.0,2.2,14.0,395.0,618.41,497.15
2016,2,28,15,15,341.0,192.5,2.0,13.5,357.0,574.74,465.14
2016,2,28,15,30,316.0,178.0,1.8,13.0,319.0,530.3,432.36
2016,2,28,15,45,299.0,160.0,1.6,13.0,282.0,488.18,400.38
2016,2,28,16,0,282.0,142.0,1.4,13.0,245.0,445.46,367.37
2016,2,28,16,15,257.5,126.0,1.3,12.5,210.0,398.76,331.3
2016,2,28,16,30,233.0,110.0,1.2,12.0,175.0,352.79,294.69
2016,2,28,16,45,208.0,90.0,1.15,11.5,139.5,301.24,252.44
2016,2,28,17,0,183.0,70.0,1.1,11.0,104.0,250.55,209.25
2016,2,28,17,15,138.5,50.5,1.1,10.5,71.5,187.74,153.95
2016,2,28,17,30,94.0,31.0,1.1,10.0,39.0,127.28,94.96
2016,2,28,17,45,47.0,15.5,1.15,9.5,19.5,42.3,0.0
2016,2,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,45,113.0,10.0,1.65,5.5,16.0,8.54,0.0
2016,2,29,7,0,226.0,20.0,1.8,6.0,32.0,16.47,2.93
2016,2,29,7,15,357.5,31.0,1.85,6.5,74.5,25.36,16.61
2016,2,29,7,30,489.0,42.0,1.9,7.0,117.0,34.16,25.27
2016,2,29,7,45,574.0,48.0,2.0,7.5,167.5,38.55,29.59
2016,2,29,8,0,659.0,54.0,2.1,8.0,218.0,46.81,37.24
2016,2,29,8,15,706.5,59.0,2.05,8.5,268.5,50.51,40.57
2016,2,29,8,30,754.0,64.0,2.0,9.0,319.0,86.24,49.43
2016,2,29,8,45,790.0,66.5,2.0,10.0,368.0,145.13,84.41
2016,2,29,9,0,826.0,69.0,2.0,11.0,417.0,208.31,134.57
2016,2,29,9,15,847.5,71.5,2.0,11.5,461.0,271.94,190.87
2016,2,29,9,30,869.0,74.0,2.0,12.0,505.0,339.51,251.48
2016,2,29,9,45,880.0,78.0,2.05,12.5,543.0,403.19,308.48
2016,2,29,10,0,891.0,82.0,2.1,13.0,581.0,466.82,363.78
2016,2,29,10,15,901.5,84.0,2.05,13.0,613.0,528.03,415.73
2016,2,29,10,30,912.0,86.0,2.0,13.0,645.0,588.52,465.28
2016,2,29,10,45,915.0,89.0,1.95,13.5,669.0,644.5,508.77
2016,2,29,11,0,918.0,92.0,1.9,14.0,693.0,698.49,549.15
2016,2,29,11,15,923.0,93.0,1.95,14.0,710.5,749.66,587.99
2016,2,29,11,30,928.0,94.0,2.0,14.0,728.0,798.53,622.62
2016,2,29,11,45,937.0,91.5,2.1,14.5,738.5,844.38,653.71
2016,2,29,12,0,946.0,89.0,2.2,15.0,749.0,887.66,682.77
2016,2,29,12,15,946.5,88.5,2.25,15.0,751.0,922.99,707.02
2016,2,29,12,30,947.0,88.0,2.3,15.0,753.0,954.83,728.94
2016,2,29,12,45,950.5,85.5,2.35,15.5,747.5,983.52,747.41
2016,2,29,13,0,954.0,83.0,2.4,16.0,742.0,1008.52,763.42
2016,2,29,13,15,950.5,82.5,2.3,16.0,727.0,1025.3,773.78
2016,2,29,13,30,947.0,82.0,2.2,16.0,712.0,1038.0,781.54
2016,2,29,13,45,666.5,173.5,2.15,16.5,610.0,897.1,685.26
2016,2,29,14,0,386.0,265.0,2.1,17.0,508.0,697.26,540.74
2016,2,29,14,15,489.5,219.0,1.95,17.0,512.5,774.7,600.31
2016,2,29,14,30,593.0,173.0,1.8,17.0,517.0,835.83,644.27
2016,2,29,14,45,732.0,126.0,1.65,17.0,524.0,919.59,700.84
2016,2,29,15,0,871.0,79.0,1.5,17.0,531.0,974.44,736.27
2016,2,29,15,15,851.0,76.0,1.35,16.5,488.5,951.42,721.13
2016,2,29,15,30,831.0,73.0,1.2,16.0,446.0,914.15,697.27
2016,2,29,15,45,798.0,71.0,1.05,15.5,398.5,863.36,663.98
2016,2,29,16,0,765.0,69.0,0.9,15.0,351.0,810.74,628.86
2016,2,29,16,15,723.5,64.5,0.85,14.5,301.5,746.1,585.74
2016,2,29,16,30,682.0,60.0,0.8,14.0,252.0,681.08,540.65
2016,2,29,16,45,611.0,54.5,0.8,13.5,201.0,598.45,480.69
2016,2,29,17,0,540.0,49.0,0.8,13.0,150.0,512.93,415.03
2016,2,29,17,15,434.0,39.0,0.75,13.0,104.5,400.82,323.59
2016,2,29,17,30,328.0,29.0,0.7,13.0,59.0,298.0,228.29
2016,2,29,17,45,164.0,14.5,0.7,13.0,29.5,143.16,0.0
2016,2,29,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,1,6,45,139.0,10.5,1.4,7.5,18.5,8.96,0.0
2016,3,1,7,0,278.0,21.0,1.4,8.0,37.0,17.35,5.14
2016,3,1,7,15,406.0,31.0,1.7,8.5,81.5,25.41,16.64
2016,3,1,7,30,534.0,41.0,2.0,9.0,126.0,33.43,24.45
2016,3,1,7,45,610.0,47.5,2.3,10.0,177.0,41.66,32.11
2016,3,1,8,0,686.0,54.0,2.6,11.0,228.0,46.91,36.88
2016,3,1,8,15,731.5,58.5,2.65,11.5,279.0,50.22,39.81
2016,3,1,8,30,777.0,63.0,2.7,12.0,330.0,87.44,48.82
2016,3,1,8,45,595.0,107.5,2.8,12.5,329.0,152.72,98.39
2016,3,1,9,0,413.0,152.0,2.9,13.0,328.0,195.0,140.67
2016,3,1,9,15,524.0,140.0,3.0,13.5,387.0,245.02,179.84
2016,3,1,9,30,635.0,128.0,3.1,14.0,446.0,310.56,233.88
2016,3,1,9,45,581.0,158.0,3.25,14.5,466.0,356.65,276.37
2016,3,1,10,0,527.0,188.0,3.4,15.0,486.0,399.05,313.94
2016,3,1,10,15,596.5,176.5,3.45,15.0,531.5,463.64,367.32
2016,3,1,10,30,666.0,165.0,3.5,15.0,577.0,530.78,422.04
2016,3,1,10,45,812.0,122.0,3.6,15.5,644.0,618.63,491.71
2016,3,1,11,0,958.0,79.0,3.7,16.0,711.0,712.87,565.03
2016,3,1,11,15,962.5,80.0,3.7,16.0,728.5,765.39,604.93
2016,3,1,11,30,967.0,81.0,3.7,16.0,746.0,815.45,640.42
2016,3,1,11,45,970.5,80.5,3.75,16.0,756.0,860.43,672.21
2016,3,1,12,0,974.0,80.0,3.8,16.0,766.0,902.37,701.7
2016,3,1,12,15,974.5,80.5,3.8,16.0,767.5,939.61,727.48
2016,3,1,12,30,975.0,81.0,3.8,16.0,769.0,973.28,750.74
2016,3,1,12,45,973.0,80.5,3.8,16.0,762.0,999.78,769.04
2016,3,1,13,0,971.0,80.0,3.8,16.0,755.0,1022.3,784.73
2016,3,1,13,15,967.5,79.5,3.8,16.0,740.5,1039.31,796.78
2016,3,1,13,30,964.0,79.0,3.8,16.0,726.0,1052.17,806.19
2016,3,1,13,45,958.5,78.0,3.8,16.0,703.0,1058.23,811.17
2016,3,1,14,0,953.0,77.0,3.8,16.0,680.0,1060.07,813.51
2016,3,1,14,15,943.5,75.5,3.8,15.5,649.5,1053.07,811.56
2016,3,1,14,30,934.0,74.0,3.8,15.0,619.0,1041.95,807.0
2016,3,1,14,45,921.0,72.0,3.8,15.0,582.5,1022.7,795.44
2016,3,1,15,0,908.0,70.0,3.8,15.0,546.0,999.68,781.38
2016,3,1,15,15,889.0,68.0,3.65,14.5,502.5,967.27,761.1
2016,3,1,15,30,870.0,66.0,3.5,14.0,459.0,931.79,738.51
2016,3,1,15,45,845.0,62.5,3.4,14.0,412.0,885.87,707.04
2016,3,1,16,0,820.0,59.0,3.3,14.0,365.0,847.39,680.55
2016,3,1,16,15,780.5,55.5,2.9,13.0,314.0,784.29,635.61
2016,3,1,16,30,741.0,52.0,2.5,12.0,263.0,720.68,588.77
2016,3,1,16,45,681.5,46.5,2.2,11.5,212.0,638.32,524.97
2016,3,1,17,0,622.0,41.0,1.9,11.0,161.0,558.16,459.93
2016,3,1,17,15,520.5,33.5,1.8,10.5,113.0,448.38,368.73
2016,3,1,17,30,419.0,26.0,1.7,10.0,65.0,346.43,273.53
2016,3,1,17,45,209.5,13.0,1.65,9.5,32.5,169.88,0.0
2016,3,1,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,48.5,11.0,1.0,8.5,14.0,9.39,0.0
2016,3,2,7,0,97.0,22.0,1.1,9.0,28.0,16.98,6.12
2016,3,2,7,15,150.0,40.0,1.25,9.5,59.5,31.12,21.68
2016,3,2,7,30,203.0,58.0,1.4,10.0,91.0,44.45,34.25
2016,3,2,7,45,229.0,77.0,1.55,10.5,127.0,57.98,46.76
2016,3,2,8,0,255.0,96.0,1.7,11.0,163.0,71.11,58.64
2016,3,2,8,15,273.0,114.5,1.65,11.5,199.0,83.45,69.55
2016,3,2,8,30,291.0,133.0,1.6,12.0,235.0,111.36,81.85
2016,3,2,8,45,551.0,102.0,1.55,13.0,328.0,143.76,92.28
2016,3,2,9,0,811.0,71.0,1.5,14.0,421.0,209.35,134.36
2016,3,2,9,15,833.0,73.5,1.45,14.5,464.5,272.29,189.16
2016,3,2,9,30,855.0,76.0,1.4,15.0,508.0,339.28,248.04
2016,3,2,9,45,867.5,79.0,1.35,15.5,546.0,401.84,302.65
2016,3,2,10,0,880.0,82.0,1.3,16.0,584.0,464.51,355.49
2016,3,2,10,15,891.5,84.0,1.35,16.0,616.5,525.6,406.32
2016,3,2,10,30,903.0,86.0,1.4,16.0,649.0,586.11,455.05
2016,3,2,10,45,909.0,88.5,1.5,16.5,673.5,642.92,499.0
2016,3,2,11,0,915.0,91.0,1.6,17.0,698.0,698.06,540.37
2016,3,2,11,15,766.0,155.0,1.75,17.0,672.0,710.68,549.22
2016,3,2,11,30,617.0,219.0,1.9,17.0,646.0,699.72,540.73
2016,3,2,11,45,773.0,157.0,2.05,17.5,699.5,795.34,612.37
2016,3,2,12,0,929.0,95.0,2.2,18.0,753.0,882.44,671.64
2016,3,2,12,15,929.5,95.0,2.35,18.0,754.5,917.79,696.15
2016,3,2,12,30,930.0,95.0,2.5,18.0,756.0,949.71,718.9
2016,3,2,12,45,731.5,172.0,2.65,18.0,689.5,894.63,682.46
2016,3,2,13,0,533.0,249.0,2.8,18.0,623.0,801.51,616.71
2016,3,2,13,15,515.5,255.0,2.9,17.5,610.0,806.23,622.74
2016,3,2,13,30,498.0,261.0,3.0,17.0,597.0,807.93,625.9
2016,3,2,13,45,459.5,260.5,3.1,17.0,563.0,778.9,605.84
2016,3,2,14,0,421.0,260.0,3.2,17.0,529.0,746.79,583.59
2016,3,2,14,15,471.0,230.5,3.3,16.5,518.0,769.46,604.63
2016,3,2,14,30,521.0,201.0,3.4,16.0,507.0,788.5,622.9
2016,3,2,14,45,547.5,179.0,3.5,15.5,483.5,788.79,626.93
2016,3,2,15,0,574.0,157.0,3.6,15.0,460.0,785.28,627.5
2016,3,2,15,15,502.0,160.0,3.65,14.5,410.0,712.92,576.47
2016,3,2,15,30,430.0,163.0,3.7,14.0,360.0,640.55,523.16
2016,3,2,15,45,396.5,150.0,3.8,14.0,317.0,585.71,482.49
2016,3,2,16,0,363.0,137.0,3.9,14.0,274.0,530.68,440.57
2016,3,2,16,15,318.5,127.0,3.8,13.5,235.0,451.34,378.52
2016,3,2,16,30,274.0,117.0,3.7,13.0,196.0,394.91,332.86
2016,3,2,16,45,252.5,96.5,3.65,12.5,158.5,343.96,290.98
2016,3,2,17,0,231.0,76.0,3.6,12.0,121.0,293.47,247.76
2016,3,2,17,15,174.0,56.5,3.4,11.5,84.5,219.81,182.75
2016,3,2,17,30,117.0,37.0,3.2,11.0,48.0,150.07,118.13
2016,3,2,17,45,58.5,18.5,3.05,10.5,24.0,71.64,8.06
2016,3,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,45,1.0,11.5,0.9,8.5,11.5,9.82,0.0
2016,3,3,7,0,2.0,23.0,0.9,9.0,23.0,18.78,8.36
2016,3,3,7,15,33.0,42.5,0.95,9.0,48.0,33.71,24.14
2016,3,3,7,30,64.0,62.0,1.0,9.0,73.0,47.58,37.28
2016,3,3,7,45,77.5,83.5,1.1,9.5,101.0,62.78,51.3
2016,3,3,8,0,91.0,105.0,1.2,10.0,129.0,77.58,64.68
2016,3,3,8,15,99.5,126.0,1.15,10.0,157.5,91.64,77.23
2016,3,3,8,30,108.0,147.0,1.1,10.0,186.0,113.46,89.12
2016,3,3,8,45,180.0,165.0,1.1,10.5,239.5,146.52,111.53
2016,3,3,9,0,252.0,183.0,1.1,11.0,293.0,188.89,142.88
2016,3,3,9,15,174.0,205.0,1.0,11.0,285.0,207.14,161.76
2016,3,3,9,30,96.0,227.0,0.9,11.0,277.0,213.85,170.27
2016,3,3,9,45,60.5,224.5,0.85,11.5,257.0,208.19,166.39
2016,3,3,10,0,25.0,222.0,0.8,12.0,237.0,194.56,155.46
2016,3,3,10,15,54.5,255.5,0.7,12.0,289.5,244.37,195.05
2016,3,3,10,30,84.0,289.0,0.6,12.0,342.0,295.99,235.15
2016,3,3,10,45,146.5,306.0,0.55,12.5,402.5,365.04,287.94
2016,3,3,11,0,209.0,323.0,0.5,13.0,463.0,434.29,339.57
2016,3,3,11,15,133.0,318.0,0.7,13.0,408.0,391.39,307.03
2016,3,3,11,30,57.0,313.0,0.9,13.0,353.0,328.19,258.54
2016,3,3,11,45,58.0,316.5,1.15,13.5,357.5,338.14,266.86
2016,3,3,12,0,59.0,320.0,1.4,14.0,362.0,348.07,274.59
2016,3,3,12,15,63.0,325.0,1.6,14.0,370.0,362.17,285.98
2016,3,3,12,30,67.0,330.0,1.8,14.0,378.0,376.56,297.6
2016,3,3,12,45,43.5,295.0,2.0,14.0,326.0,322.95,256.02
2016,3,3,13,0,20.0,260.0,2.2,14.0,274.0,250.04,198.64
2016,3,3,13,15,19.5,255.0,1.95,14.0,268.5,246.48,196.03
2016,3,3,13,30,19.0,250.0,1.7,14.0,263.0,242.86,193.15
2016,3,3,13,45,39.5,267.5,1.45,14.0,293.5,304.38,242.3
2016,3,3,14,0,60.0,285.0,1.2,14.0,324.0,349.16,277.26
2016,3,3,14,15,44.5,260.0,1.1,14.0,288.0,308.41,245.19
2016,3,3,14,30,29.0,235.0,1.0,14.0,252.0,267.13,212.85
2016,3,3,14,45,30.5,223.0,0.95,14.0,240.0,258.1,206.45
2016,3,3,15,0,32.0,211.0,0.9,14.0,228.0,248.99,199.82
2016,3,3,15,15,16.0,165.0,0.8,13.5,173.5,165.52,132.88
2016,3,3,15,30,0.0,119.0,0.7,13.0,119.0,103.89,82.19
2016,3,3,15,45,22.5,135.5,0.6,13.0,144.0,157.9,128.45
2016,3,3,16,0,45.0,152.0,0.5,13.0,169.0,204.51,167.46
2016,3,3,16,15,38.5,132.0,0.5,12.5,145.0,177.16,145.24
2016,3,3,16,30,32.0,112.0,0.5,12.0,121.0,149.92,123.01
2016,3,3,16,45,23.5,91.5,0.55,12.0,97.5,120.41,98.05
2016,3,3,17,0,15.0,71.0,0.6,12.0,74.0,81.38,64.47
2016,3,3,17,15,7.5,50.5,0.65,11.5,52.0,54.6,40.99
2016,3,3,17,30,0.0,30.0,0.7,11.0,30.0,27.04,16.58
2016,3,3,17,45,0.0,15.0,0.75,11.0,15.0,12.38,0.0
2016,3,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
