Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,45,24.5,12.5,0.95,9.5,14.5,10.67,0.0
2016,3,4,7,0,49.0,25.0,1.0,10.0,29.0,20.17,10.09
2016,3,4,7,15,85.5,45.0,1.1,10.5,57.5,35.23,25.41
2016,3,4,7,30,122.0,65.0,1.2,11.0,86.0,49.96,39.15
2016,3,4,7,45,137.5,86.5,1.3,11.5,117.5,65.21,53.09
2016,3,4,8,0,153.0,108.0,1.4,12.0,149.0,80.05,66.38
2016,3,4,8,15,166.0,128.0,1.5,12.5,181.0,93.6,78.23
2016,3,4,8,30,179.0,148.0,1.6,13.0,213.0,118.26,90.1
2016,3,4,8,45,115.0,164.5,1.75,13.5,208.5,138.74,106.74
2016,3,4,9,0,51.0,181.0,1.9,14.0,204.0,151.4,119.48
2016,3,4,9,15,46.0,196.0,2.05,14.0,218.0,168.17,133.46
2016,3,4,9,30,41.0,211.0,2.2,14.0,232.0,184.4,146.93
2016,3,4,9,45,25.5,204.0,2.35,14.5,217.5,177.09,141.0
2016,3,4,10,0,10.0,197.0,2.5,15.0,203.0,167.49,132.99
2016,3,4,10,15,7.0,190.0,2.6,15.0,194.5,161.74,128.17
2016,3,4,10,30,4.0,183.0,2.7,15.0,186.0,155.32,122.78
2016,3,4,10,45,2.0,157.5,2.85,15.5,159.0,133.18,104.4
2016,3,4,11,0,0.0,132.0,3.0,16.0,132.0,110.51,85.63
2016,3,4,11,15,0.0,123.5,2.9,15.5,123.5,103.4,79.92
2016,3,4,11,30,0.0,115.0,2.8,15.0,115.0,96.24,74.14
2016,3,4,11,45,0.0,104.0,2.7,15.0,104.0,86.89,66.42
2016,3,4,12,0,0.0,93.0,2.6,15.0,93.0,77.53,58.71
2016,3,4,12,15,0.0,84.0,2.6,15.0,84.0,69.99,52.5
2016,3,4,12,30,0.0,75.0,2.6,15.0,75.0,62.45,46.29
2016,3,4,12,45,0.0,80.0,2.6,15.0,80.0,66.63,49.76
2016,3,4,13,0,0.0,85.0,2.6,15.0,85.0,70.81,53.23
2016,3,4,13,15,0.0,83.0,2.7,14.5,83.0,69.12,51.98
2016,3,4,13,30,0.0,81.0,2.8,14.0,81.0,67.43,50.74
2016,3,4,13,45,0.0,76.0,2.9,14.0,76.0,63.22,47.31
2016,3,4,14,0,0.0,71.0,3.0,14.0,71.0,59.02,43.89
2016,3,4,14,15,113.5,174.0,2.95,13.5,242.0,299.63,245.81
2016,3,4,14,30,227.0,277.0,2.9,13.0,413.0,538.51,435.3
2016,3,4,14,45,113.5,188.5,2.9,13.0,256.5,320.33,261.91
2016,3,4,15,0,0.0,100.0,2.9,13.0,100.0,84.06,65.28
2016,3,4,15,15,24.5,146.0,2.55,12.5,157.0,166.95,136.24
2016,3,4,15,30,49.0,192.0,2.2,12.0,214.0,250.06,205.86
2016,3,4,15,45,24.5,99.0,1.85,12.0,110.0,116.91,94.99
2016,3,4,16,0,0.0,6.0,1.5,12.0,6.0,4.94,0.0
2016,3,4,16,15,0.0,5.0,1.35,11.5,5.0,4.11,0.0
2016,3,4,16,30,0.0,4.0,1.2,11.0,4.0,3.29,0.0
2016,3,4,16,45,0.0,3.0,1.05,11.0,3.0,2.46,0.0
2016,3,4,17,0,0.0,2.0,0.9,11.0,2.0,1.64,0.0
2016,3,4,17,15,0.0,1.5,1.0,11.0,1.5,1.23,0.0
2016,3,4,17,30,0.0,1.0,1.1,11.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,1.2,11.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,11.0,1.0,0.82,0.0
2016,3,5,7,30,0.0,2.0,3.4,11.0,2.0,1.64,0.0
2016,3,5,7,45,0.0,2.5,3.55,11.5,2.5,2.05,0.0
2016,3,5,8,0,0.0,3.0,3.7,12.0,3.0,2.46,0.0
2016,3,5,8,15,0.0,4.0,3.85,12.0,4.0,3.29,0.0
2016,3,5,8,30,0.0,5.0,4.0,12.0,5.0,4.11,0.0
2016,3,5,8,45,0.0,46.0,4.2,12.5,46.0,38.04,27.11
2016,3,5,9,0,0.0,87.0,4.4,13.0,87.0,72.04,55.87
2016,3,5,9,15,0.0,112.5,4.5,13.0,112.5,92.68,73.08
2016,3,5,9,30,0.0,138.0,4.6,13.0,138.0,113.58,90.36
2016,3,5,9,45,0.0,142.0,4.7,13.5,142.0,117.39,93.1
2016,3,5,10,0,0.0,146.0,4.8,14.0,146.0,121.15,95.82
2016,3,5,10,15,1.0,156.0,4.9,14.0,157.0,130.38,103.24
2016,3,5,10,30,2.0,166.0,5.0,14.0,168.0,139.84,110.85
2016,3,5,10,45,3.5,175.5,5.15,14.5,178.5,149.39,118.32
2016,3,5,11,0,5.0,185.0,5.3,15.0,189.0,159.2,126.0
2016,3,5,11,15,2.5,163.0,5.4,15.0,165.0,139.1,109.43
2016,3,5,11,30,0.0,141.0,5.5,15.0,141.0,118.58,92.51
2016,3,5,11,45,0.0,127.5,5.6,15.5,127.5,107.08,82.89
2016,3,5,12,0,0.0,114.0,5.7,16.0,114.0,95.53,73.26
2016,3,5,12,15,35.0,226.0,5.6,16.0,251.5,237.86,189.82
2016,3,5,12,30,70.0,338.0,5.5,16.0,389.0,386.87,308.29
2016,3,5,12,45,35.0,192.5,5.4,16.0,218.0,210.05,167.33
2016,3,5,13,0,0.0,47.0,5.3,16.0,47.0,39.06,26.76
2016,3,5,13,15,0.0,46.0,5.2,15.5,46.0,38.22,26.19
2016,3,5,13,30,0.0,45.0,5.1,15.0,45.0,37.38,25.58
2016,3,5,13,45,0.0,95.5,5.05,15.0,95.5,79.61,60.69
2016,3,5,14,0,0.0,146.0,5.0,15.0,146.0,125.28,98.43
2016,3,5,14,15,0.0,118.0,5.4,14.5,118.0,99.81,77.74
2016,3,5,14,30,0.0,90.0,5.8,14.0,90.0,74.87,57.28
2016,3,5,14,45,0.0,60.0,6.2,14.0,60.0,49.78,36.38
2016,3,5,15,0,0.0,30.0,6.6,14.0,30.0,24.82,15.39
2016,3,5,15,15,0.0,22.0,6.95,13.5,22.0,18.18,9.83
2016,3,5,15,30,0.0,14.0,7.3,13.0,14.0,11.55,4.23
2016,3,5,15,45,0.0,25.0,7.65,13.0,25.0,20.63,12.06
2016,3,5,16,0,0.0,36.0,8.0,13.0,36.0,29.73,19.92
2016,3,5,16,15,0.0,31.0,8.05,12.5,31.0,25.58,16.44
2016,3,5,16,30,0.0,26.0,8.1,12.0,26.0,21.43,12.92
2016,3,5,16,45,0.0,21.0,8.15,12.0,21.0,17.29,9.32
2016,3,5,17,0,0.0,16.0,8.2,12.0,16.0,13.16,5.69
2016,3,5,17,15,0.0,11.5,8.15,11.5,11.5,9.45,2.4
2016,3,5,17,30,0.0,7.0,8.1,11.0,7.0,5.74,0.0
2016,3,5,17,45,0.0,3.5,8.05,11.0,3.5,2.87,0.0
2016,3,5,18,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,6,45,90.5,17.0,1.65,7.5,24.5,14.51,0.0
2016,3,6,7,0,181.0,34.0,1.7,8.0,49.0,26.23,16.16
2016,3,6,7,15,299.5,48.0,1.95,8.0,93.5,36.83,27.27
2016,3,6,7,30,418.0,62.0,2.2,8.0,138.0,50.04,39.78
2016,3,6,7,45,499.0,70.0,2.5,8.5,189.0,55.3,44.8
2016,3,6,8,0,580.0,78.0,2.8,9.0,240.0,60.59,49.61
2016,3,6,8,15,629.5,84.0,2.9,9.0,290.5,64.01,52.67
2016,3,6,8,30,679.0,90.0,3.0,9.0,341.0,103.51,63.82
2016,3,6,8,45,718.5,93.5,3.2,9.5,390.0,160.14,99.77
2016,3,6,9,0,758.0,97.0,3.4,10.0,439.0,221.63,149.6
2016,3,6,9,15,379.0,85.5,3.5,10.0,256.5,169.05,124.61
2016,3,6,9,30,0.0,74.0,3.6,10.0,74.0,61.43,47.03
2016,3,6,9,45,162.0,165.0,3.7,10.5,260.5,203.34,163.35
2016,3,6,10,0,324.0,256.0,3.8,11.0,447.0,364.48,293.13
2016,3,6,10,15,323.0,272.0,3.85,11.0,471.0,402.43,324.62
2016,3,6,10,30,322.0,288.0,3.9,11.0,495.0,440.09,355.62
2016,3,6,10,45,294.5,306.0,4.0,11.5,501.0,463.01,373.61
2016,3,6,11,0,267.0,324.0,4.1,12.0,507.0,482.86,388.66
2016,3,6,11,15,346.0,311.5,4.1,12.0,554.5,546.84,439.97
2016,3,6,11,30,425.0,299.0,4.1,12.0,602.0,627.55,503.11
2016,3,6,11,45,372.5,319.0,4.15,12.0,587.5,617.99,495.12
2016,3,6,12,0,320.0,339.0,4.2,12.0,573.0,614.67,491.83
2016,3,6,12,15,340.5,334.5,4.3,12.0,583.0,645.55,516.5
2016,3,6,12,30,361.0,330.0,4.4,12.0,593.0,676.19,540.77
2016,3,6,12,45,300.0,340.0,4.5,12.0,557.5,645.84,516.91
2016,3,6,13,0,239.0,350.0,4.6,12.0,522.0,591.91,475.34
2016,3,6,13,15,237.5,343.0,4.6,12.0,511.0,592.53,476.6
2016,3,6,13,30,236.0,336.0,4.6,12.0,500.0,591.91,476.75
2016,3,6,13,45,129.5,293.5,4.7,12.0,383.0,443.92,359.94
2016,3,6,14,0,23.0,251.0,4.8,12.0,266.0,251.06,203.11
2016,3,6,14,15,50.5,262.5,4.8,11.5,294.0,315.82,257.85
2016,3,6,14,30,78.0,274.0,4.8,11.0,322.0,361.68,296.76
2016,3,6,14,45,52.5,242.5,4.8,11.0,274.0,302.08,248.17
2016,3,6,15,0,27.0,211.0,4.8,11.0,226.0,222.61,182.73
2016,3,6,15,15,13.5,151.5,4.7,10.5,159.0,148.16,121.01
2016,3,6,15,30,0.0,92.0,4.6,10.0,92.0,77.27,60.82
2016,3,6,15,45,0.0,84.5,4.5,10.0,84.5,70.7,55.43
2016,3,6,16,0,0.0,77.0,4.4,10.0,77.0,64.17,49.99
2016,3,6,16,15,0.0,66.5,4.2,9.5,66.5,55.12,42.38
2016,3,6,16,30,0.0,56.0,4.0,9.0,56.0,46.36,34.92
2016,3,6,16,45,0.0,45.0,3.85,9.0,45.0,37.2,26.92
2016,3,6,17,0,0.0,34.0,3.7,9.0,34.0,28.06,18.83
2016,3,6,17,15,0.0,24.0,3.7,8.5,24.0,19.78,11.45
2016,3,6,17,30,0.0,14.0,3.7,8.0,14.0,11.51,4.04
2016,3,6,17,45,0.0,7.0,3.75,8.0,7.0,5.74,0.0
2016,3,6,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,6,45,63.0,15.5,2.2,4.5,21.0,12.39,0.0
2016,3,7,7,0,126.0,31.0,2.3,5.0,42.0,24.35,15.18
2016,3,7,7,15,167.5,50.0,2.4,5.0,75.5,38.48,29.18
2016,3,7,7,30,209.0,69.0,2.5,5.0,109.0,52.25,42.33
2016,3,7,7,45,235.0,88.5,2.7,5.5,145.5,65.88,55.04
2016,3,7,8,0,261.0,108.0,2.9,6.0,182.0,79.09,67.09
2016,3,7,8,15,277.0,126.5,3.05,6.0,218.5,91.15,77.99
2016,3,7,8,30,293.0,145.0,3.2,6.0,255.0,121.65,91.68
2016,3,7,8,45,201.5,172.5,3.35,6.5,253.0,155.62,120.16
2016,3,7,9,0,110.0,200.0,3.5,7.0,251.0,175.68,140.74
2016,3,7,9,15,55.0,169.0,3.55,7.0,194.5,150.51,121.9
2016,3,7,9,30,0.0,138.0,3.6,7.0,138.0,113.6,92.25
2016,3,7,9,45,0.0,129.0,3.65,7.5,129.0,106.8,86.11
2016,3,7,10,0,0.0,120.0,3.7,8.0,120.0,99.69,79.73
2016,3,7,10,15,14.0,188.0,3.75,8.0,197.5,163.5,133.24
2016,3,7,10,30,28.0,256.0,3.8,8.0,275.0,235.65,192.79
2016,3,7,10,45,21.0,246.5,3.85,8.0,261.0,220.8,180.21
2016,3,7,11,0,14.0,237.0,3.9,8.0,247.0,210.11,171.21
2016,3,7,11,15,14.0,239.5,3.95,8.0,250.0,213.95,174.29
2016,3,7,11,30,14.0,242.0,4.0,8.0,253.0,217.75,177.33
2016,3,7,11,45,23.0,271.5,4.05,8.0,289.0,253.22,206.56
2016,3,7,12,0,32.0,301.0,4.1,8.0,325.0,305.19,248.89
2016,3,7,12,15,52.0,322.5,4.1,8.0,361.5,348.54,284.28
2016,3,7,12,30,72.0,344.0,4.1,8.0,398.0,394.14,321.26
2016,3,7,12,45,112.5,351.0,4.2,8.0,433.5,445.35,363.46
2016,3,7,13,0,153.0,358.0,4.3,8.0,469.0,518.12,422.08
2016,3,7,13,15,100.0,330.5,4.3,8.0,402.5,423.7,346.41
2016,3,7,13,30,47.0,303.0,4.3,8.0,336.0,345.87,282.93
2016,3,7,13,45,108.5,311.0,4.3,8.0,383.5,421.08,346.31
2016,3,7,14,0,170.0,319.0,4.3,8.0,431.0,519.65,426.55
2016,3,7,14,15,85.0,173.0,4.2,8.0,229.0,269.23,223.99
2016,3,7,14,30,0.0,27.0,4.1,8.0,27.0,22.36,13.59
2016,3,7,14,45,12.0,118.5,4.0,8.0,125.0,112.79,91.69
2016,3,7,15,0,24.0,210.0,3.9,8.0,223.0,218.15,180.86
2016,3,7,15,15,242.5,188.0,3.65,8.0,304.5,470.06,395.49
2016,3,7,15,30,461.0,166.0,3.4,8.0,386.0,673.35,560.62
2016,3,7,15,45,565.0,132.5,3.15,8.0,374.5,720.72,597.57
2016,3,7,16,0,669.0,99.0,2.9,8.0,363.0,769.2,634.71
2016,3,7,16,15,625.0,92.0,2.4,7.5,313.5,701.57,582.28
2016,3,7,16,30,581.0,85.0,1.9,7.0,264.0,634.08,529.49
2016,3,7,16,45,534.5,74.0,1.45,7.0,215.5,560.77,469.77
2016,3,7,17,0,488.0,63.0,1.0,7.0,167.0,489.11,409.24
2016,3,7,17,15,389.0,51.5,1.0,6.5,120.5,381.52,319.79
2016,3,7,17,30,290.0,40.0,1.0,6.0,74.0,281.64,231.59
2016,3,7,17,45,145.0,20.0,1.05,5.5,37.0,141.89,87.85
2016,3,7,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,8,6,45,186.5,15.0,1.2,2.0,32.0,12.18,0.0
2016,3,8,7,0,373.0,30.0,1.3,3.0,64.0,24.77,16.0
2016,3,8,7,15,478.0,39.0,1.2,3.5,112.5,31.78,23.39
2016,3,8,7,30,583.0,48.0,1.1,4.0,161.0,38.76,30.21
2016,3,8,7,45,635.5,55.5,1.05,4.5,211.5,44.14,35.33
2016,3,8,8,0,688.0,63.0,1.0,5.0,262.0,49.41,40.17
2016,3,8,8,15,675.5,71.5,0.95,5.5,297.0,54.65,44.84
2016,3,8,8,30,663.0,80.0,0.9,6.0,332.0,96.66,58.21
2016,3,8,8,45,725.5,85.5,0.9,7.0,393.5,156.65,96.75
2016,3,8,9,0,788.0,91.0,0.9,8.0,455.0,228.39,153.81
2016,3,8,9,15,808.5,94.5,1.05,8.0,498.5,290.92,209.55
2016,3,8,9,30,829.0,98.0,1.2,8.0,542.0,355.26,267.78
2016,3,8,9,45,598.0,175.0,1.35,8.5,507.0,382.1,299.13
2016,3,8,10,0,367.0,252.0,1.5,9.0,472.0,380.75,303.63
2016,3,8,10,15,624.5,178.0,1.65,9.0,576.0,483.75,386.53
2016,3,8,10,30,882.0,104.0,1.8,9.0,680.0,600.7,479.94
2016,3,8,10,45,893.0,103.5,1.95,9.5,705.0,654.85,522.88
2016,3,8,11,0,904.0,103.0,2.1,10.0,730.0,709.8,565.67
2016,3,8,11,15,571.5,227.0,2.1,10.0,627.0,640.27,510.07
2016,3,8,11,30,239.0,351.0,2.1,10.0,524.0,513.42,409.29
2016,3,8,11,45,133.5,322.0,2.15,10.0,419.0,416.08,333.83
2016,3,8,12,0,28.0,293.0,2.2,10.0,314.0,293.64,235.58
2016,3,8,12,15,52.5,321.0,2.15,10.0,360.0,347.1,279.0
2016,3,8,12,30,77.0,349.0,2.1,10.0,406.0,403.5,323.42
2016,3,8,12,45,42.0,273.5,2.05,10.0,304.5,297.56,239.42
2016,3,8,13,0,7.0,198.0,2.0,10.0,203.0,178.05,142.65
2016,3,8,13,15,12.0,225.0,2.1,9.5,233.5,209.19,168.96
2016,3,8,13,30,17.0,252.0,2.2,9.0,264.0,241.7,195.97
2016,3,8,13,45,45.0,278.0,2.35,9.0,308.0,319.48,259.87
2016,3,8,14,0,73.0,304.0,2.5,9.0,352.0,381.67,310.49
2016,3,8,14,15,46.5,266.5,2.5,8.5,297.0,315.41,257.62
2016,3,8,14,30,20.0,229.0,2.5,8.0,242.0,229.03,187.63
2016,3,8,14,45,75.0,241.0,2.5,8.0,284.0,321.71,266.29
2016,3,8,15,0,130.0,253.0,2.5,8.0,326.0,416.92,344.82
2016,3,8,15,15,94.5,227.5,2.2,8.0,278.5,332.5,276.01
2016,3,8,15,30,59.0,202.0,1.9,8.0,231.0,269.87,224.42
2016,3,8,15,45,52.0,181.0,1.65,8.0,204.5,240.8,200.92
2016,3,8,16,0,45.0,160.0,1.4,8.0,178.0,211.72,177.0
2016,3,8,16,15,39.5,140.0,1.25,7.5,154.5,185.42,155.51
2016,3,8,16,30,34.0,120.0,1.1,7.0,131.0,159.21,133.65
2016,3,8,16,45,26.5,99.5,0.95,7.0,107.0,130.74,109.08
2016,3,8,17,0,19.0,79.0,0.8,7.0,83.0,102.39,84.16
2016,3,8,17,15,9.5,58.5,0.8,6.5,60.5,64.32,50.52
2016,3,8,17,30,0.0,38.0,0.8,6.0,38.0,36.19,25.23
2016,3,8,17,45,0.0,19.0,0.85,5.5,19.0,15.69,5.26
2016,3,8,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,9,6,45,169.5,15.5,1.75,6.5,32.0,12.51,0.0
2016,3,9,7,0,339.0,31.0,1.9,7.0,64.0,25.43,16.46
2016,3,9,7,15,440.5,40.0,1.95,7.0,110.5,32.34,23.58
2016,3,9,7,30,542.0,49.0,2.0,7.0,157.0,39.23,30.26
2016,3,9,7,45,271.0,56.0,2.15,7.0,110.0,41.51,32.54
2016,3,9,8,0,0.0,63.0,2.3,7.0,63.0,52.08,42.25
2016,3,9,8,15,0.0,75.5,2.35,7.5,75.5,62.05,51.18
2016,3,9,8,30,0.0,88.0,2.4,8.0,88.0,72.12,57.3
2016,3,9,8,45,56.0,146.5,2.45,8.5,173.0,121.83,97.01
2016,3,9,9,0,112.0,205.0,2.5,9.0,258.0,179.92,142.95
2016,3,9,9,15,56.0,181.0,2.5,9.5,207.5,159.99,128.41
2016,3,9,9,30,0.0,157.0,2.5,10.0,157.0,128.79,103.78
2016,3,9,9,45,174.0,208.0,2.5,10.5,313.5,241.3,193.6
2016,3,9,10,0,348.0,259.0,2.5,11.0,470.0,378.37,302.32
2016,3,9,10,15,229.0,286.0,2.55,11.0,427.5,362.38,291.03
2016,3,9,10,30,110.0,313.0,2.6,11.0,385.0,330.66,266.04
2016,3,9,10,45,84.5,314.0,2.65,11.5,370.5,325.72,261.69
2016,3,9,11,0,59.0,315.0,2.7,12.0,356.0,317.64,254.46
2016,3,9,11,15,96.5,336.5,2.7,12.5,406.0,370.9,296.5
2016,3,9,11,30,134.0,358.0,2.7,13.0,456.0,440.21,350.0
2016,3,9,11,45,90.0,341.5,2.75,13.5,408.0,386.47,306.95
2016,3,9,12,0,46.0,325.0,2.8,14.0,360.0,340.15,269.59
2016,3,9,12,15,47.0,326.5,2.8,14.0,361.5,347.52,275.57
2016,3,9,12,30,48.0,328.0,2.8,14.0,363.0,354.86,281.36
2016,3,9,12,45,31.0,285.5,2.8,14.5,308.5,299.35,237.28
2016,3,9,13,0,14.0,243.0,2.8,15.0,254.0,226.85,179.44
2016,3,9,13,15,22.0,263.5,2.8,15.0,280.0,255.94,203.16
2016,3,9,13,30,30.0,284.0,2.8,15.0,306.0,307.11,243.81
2016,3,9,13,45,15.0,219.0,2.8,15.0,230.5,208.66,165.57
2016,3,9,14,0,0.0,154.0,2.8,15.0,155.0,132.46,103.82
2016,3,9,14,15,28.5,212.0,2.75,15.0,230.5,235.23,188.47
2016,3,9,14,30,57.0,270.0,2.7,15.0,306.0,333.75,267.54
2016,3,9,14,45,66.0,258.0,2.65,15.0,297.0,332.73,267.33
2016,3,9,15,0,75.0,246.0,2.6,15.0,288.0,331.43,267.35
2016,3,9,15,15,56.0,220.0,2.4,14.5,250.0,284.56,230.47
2016,3,9,15,30,37.0,194.0,2.2,14.0,212.0,237.81,193.2
2016,3,9,15,45,18.5,141.0,2.0,14.0,150.0,144.88,117.04
2016,3,9,16,0,0.0,88.0,1.8,14.0,88.0,74.61,57.89
2016,3,9,16,15,0.0,76.5,1.6,13.5,76.5,64.31,49.51
2016,3,9,16,30,0.0,65.0,1.4,13.0,65.0,54.01,40.91
2016,3,9,16,45,0.0,53.0,1.25,12.5,53.0,43.87,32.3
2016,3,9,17,0,0.0,41.0,1.1,12.0,41.0,33.88,23.67
2016,3,9,17,15,0.0,30.0,1.1,11.5,30.0,24.75,15.63
2016,3,9,17,30,0.0,19.0,1.1,11.0,19.0,15.65,7.53
2016,3,9,17,45,0.0,10.5,1.1,10.5,10.5,8.63,0.51
2016,3,9,18,0,0.0,2.0,1.1,10.0,2.0,1.71,0.0
2016,3,9,18,15,0.0,1.0,1.1,9.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,10,6,45,43.5,18.5,2.2,8.0,23.0,14.71,1.65
2016,3,10,7,0,87.0,37.0,2.4,9.0,46.0,28.67,19.28
2016,3,10,7,15,116.5,57.5,2.55,9.5,77.0,43.58,33.41
2016,3,10,7,30,146.0,78.0,2.7,10.0,108.0,58.05,46.83
2016,3,10,7,45,163.0,100.0,2.85,10.5,142.0,74.73,61.98
2016,3,10,8,0,180.0,122.0,3.0,11.0,176.0,89.68,75.28
2016,3,10,8,15,193.0,142.0,3.25,11.5,209.0,103.04,86.89
2016,3,10,8,30,206.0,162.0,3.5,12.0,242.0,131.29,99.94
2016,3,10,8,45,174.5,185.5,3.8,12.5,259.5,161.88,123.76
2016,3,10,9,0,143.0,209.0,4.1,13.0,277.0,188.92,147.16
2016,3,10,9,15,114.5,226.5,4.25,13.5,284.0,208.91,164.96
2016,3,10,9,30,86.0,244.0,4.4,14.0,291.0,224.26,178.53
2016,3,10,9,45,51.5,232.5,4.55,14.5,261.0,211.14,168.49
2016,3,10,10,0,17.0,221.0,4.7,15.0,231.0,190.13,151.46
2016,3,10,10,15,147.5,264.5,4.75,15.0,361.5,303.37,242.75
2016,3,10,10,30,278.0,308.0,4.8,15.0,492.0,433.32,346.16
2016,3,10,10,45,374.5,290.5,4.85,15.5,548.0,498.85,398.06
2016,3,10,11,0,471.0,273.0,4.9,16.0,604.0,581.89,462.97
2016,3,10,11,15,324.5,318.0,4.8,16.0,549.0,537.99,427.32
2016,3,10,11,30,178.0,363.0,4.7,16.0,494.0,478.24,378.72
2016,3,10,11,45,180.0,365.0,4.65,16.0,499.0,495.01,391.9
2016,3,10,12,0,182.0,367.0,4.6,16.0,504.0,511.28,404.37
2016,3,10,12,15,204.0,368.0,4.5,15.5,521.0,543.55,430.15
2016,3,10,12,30,226.0,369.0,4.4,15.0,538.0,576.49,456.31
2016,3,10,12,45,115.0,269.5,4.35,15.0,355.5,379.12,303.04
2016,3,10,13,0,4.0,170.0,4.3,15.0,173.0,149.41,117.23
2016,3,10,13,15,57.5,257.0,4.1,15.0,298.0,301.68,241.7
2016,3,10,13,30,111.0,344.0,3.9,15.0,423.0,454.11,361.54
2016,3,10,13,45,55.5,244.0,3.7,15.0,283.5,292.02,233.57
2016,3,10,14,0,0.0,144.0,3.5,15.0,144.0,123.16,96.17
2016,3,10,14,15,0.0,99.5,3.25,14.5,99.5,83.13,63.75
2016,3,10,14,30,0.0,55.0,3.0,14.0,55.0,45.65,32.78
2016,3,10,14,45,0.0,50.0,2.75,14.0,50.0,41.46,29.36
2016,3,10,15,0,0.0,45.0,2.5,14.0,45.0,37.28,25.93
2016,3,10,15,15,0.0,50.0,2.25,14.0,50.0,41.42,29.52
2016,3,10,15,30,0.0,55.0,2.0,14.0,55.0,45.56,33.13
2016,3,10,15,45,0.0,32.0,1.75,14.0,32.0,26.44,16.97
2016,3,10,16,0,0.0,9.0,1.5,14.0,9.0,7.41,0.72
2016,3,10,16,15,0.0,7.5,1.3,13.5,7.5,6.17,0.0
2016,3,10,16,30,0.0,6.0,1.1,13.0,6.0,4.93,0.0
2016,3,10,16,45,0.0,5.0,0.95,12.5,5.0,4.11,0.0
2016,3,10,17,0,0.0,4.0,0.8,12.0,4.0,3.28,0.0
2016,3,10,17,15,0.0,3.0,0.9,11.5,3.0,2.46,0.0
2016,3,10,17,30,0.0,2.0,1.0,11.0,2.0,1.64,0.0
2016,3,10,17,45,0.0,1.0,1.1,11.0,1.0,0.82,0.0
2016,3,10,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,3.9,9.0,4.5,3.69,0.0
2016,3,11,7,0,0.0,9.0,4.1,9.0,9.0,7.39,0.81
2016,3,11,7,15,0.0,15.0,4.25,9.0,15.0,12.33,5.46
2016,3,11,7,30,0.0,21.0,4.4,9.0,21.0,17.29,10.1
2016,3,11,7,45,0.0,27.5,4.6,9.0,27.5,22.67,15.08
2016,3,11,8,0,0.0,34.0,4.8,9.0,34.0,28.06,20.01
2016,3,11,8,15,0.0,40.5,4.7,9.0,40.5,33.46,24.89
2016,3,11,8,30,0.0,47.0,4.6,9.0,47.0,38.87,28.25
2016,3,11,8,45,5.0,106.5,4.55,9.0,109.0,87.69,70.02
2016,3,11,9,0,10.0,166.0,4.5,9.0,171.0,135.15,109.94
2016,3,11,9,15,5.0,157.5,4.6,9.0,160.0,129.52,105.07
2016,3,11,9,30,0.0,149.0,4.7,9.0,149.0,122.45,98.99
2016,3,11,9,45,0.0,93.0,4.8,9.0,93.0,77.35,60.58
2016,3,11,10,0,0.0,37.0,4.9,9.0,37.0,30.67,20.67
2016,3,11,10,15,7.0,132.5,5.0,9.0,137.5,113.82,91.19
2016,3,11,10,30,14.0,228.0,5.1,9.0,238.0,198.62,161.74
2016,3,11,10,45,467.0,159.5,5.25,9.5,490.0,451.85,373.68
2016,3,11,11,0,920.0,91.0,5.4,10.0,742.0,712.49,583.84
2016,3,11,11,15,460.0,55.0,5.5,10.0,380.5,391.8,328.45
2016,3,11,11,30,0.0,19.0,5.6,10.0,19.0,15.77,7.7
2016,3,11,11,45,6.5,130.0,5.75,10.5,135.0,114.43,90.78
2016,3,11,12,0,13.0,241.0,5.9,11.0,251.0,218.55,176.43
2016,3,11,12,15,121.0,307.0,5.85,11.0,398.5,408.36,332.87
2016,3,11,12,30,229.0,373.0,5.8,11.0,546.0,583.12,472.38
2016,3,11,12,45,167.5,367.5,5.75,11.0,493.0,531.37,429.98
2016,3,11,13,0,106.0,362.0,5.7,11.0,440.0,456.1,369.47
2016,3,11,13,15,128.0,357.5,5.7,11.0,450.0,499.51,404.84
2016,3,11,13,30,150.0,353.0,5.7,11.0,460.0,523.57,424.84
2016,3,11,13,45,100.0,324.0,5.7,11.0,394.5,425.35,346.49
2016,3,11,14,0,50.0,295.0,5.7,11.0,329.0,346.27,282.11
2016,3,11,14,15,287.0,255.0,5.8,10.5,436.0,588.73,485.43
2016,3,11,14,30,524.0,215.0,5.9,10.0,543.0,808.38,663.55
2016,3,11,14,45,270.0,209.0,6.0,10.0,377.5,521.56,434.27
2016,3,11,15,0,16.0,203.0,6.1,10.0,212.0,201.29,165.05
2016,3,11,15,15,12.5,186.5,5.95,9.5,193.5,182.69,150.4
2016,3,11,15,30,9.0,170.0,5.8,9.0,175.0,164.14,135.31
2016,3,11,15,45,40.0,170.5,5.65,8.5,187.5,214.05,179.67
2016,3,11,16,0,71.0,171.0,5.5,8.0,200.0,248.02,210.44
2016,3,11,16,15,65.5,150.0,5.2,7.5,174.5,219.84,187.1
2016,3,11,16,30,60.0,129.0,4.9,7.0,149.0,191.65,163.42
2016,3,11,16,45,49.0,107.5,4.6,7.0,121.5,158.28,134.3
2016,3,11,17,0,38.0,86.0,4.3,7.0,94.0,125.23,104.98
2016,3,11,17,15,210.0,63.0,4.1,6.5,91.5,247.81,213.31
2016,3,11,17,30,382.0,40.0,3.9,6.0,89.0,343.11,289.74
2016,3,11,17,45,215.0,26.5,3.75,6.0,51.5,203.27,151.83
2016,3,11,18,0,48.0,13.0,3.6,6.0,14.0,38.2,0.0
2016,3,11,18,15,24.0,6.5,3.55,6.0,7.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,12,6,45,72.5,22.5,2.6,5.5,31.0,17.8,6.79
2016,3,12,7,0,145.0,45.0,2.9,6.0,62.0,34.59,25.06
2016,3,12,7,15,212.0,63.5,3.05,6.0,102.0,48.25,38.24
2016,3,12,7,30,279.0,82.0,3.2,6.0,142.0,60.58,49.96
2016,3,12,7,45,324.0,99.0,3.4,6.0,186.0,71.98,60.59
2016,3,12,8,0,369.0,116.0,3.6,6.0,230.0,83.0,70.64
2016,3,12,8,15,424.5,121.0,3.7,6.5,274.0,85.67,72.79
2016,3,12,8,30,480.0,126.0,3.8,7.0,318.0,120.83,83.43
2016,3,12,8,45,420.5,157.5,3.95,7.5,340.5,172.6,123.96
2016,3,12,9,0,361.0,189.0,4.1,8.0,363.0,217.64,164.6
2016,3,12,9,15,383.5,203.5,4.2,8.0,403.0,263.14,204.07
2016,3,12,9,30,406.0,218.0,4.3,8.0,443.0,311.43,246.49
2016,3,12,9,45,304.5,255.0,4.4,8.5,430.0,331.97,267.52
2016,3,12,10,0,203.0,292.0,4.5,9.0,417.0,337.1,273.82
2016,3,12,10,15,307.0,287.5,4.45,9.0,488.0,408.59,332.42
2016,3,12,10,30,411.0,283.0,4.4,9.0,559.0,487.09,396.41
2016,3,12,10,45,348.0,310.0,4.35,9.0,549.5,500.18,406.87
2016,3,12,11,0,285.0,337.0,4.3,9.0,540.0,506.68,411.51
2016,3,12,11,15,245.5,351.5,4.35,9.0,529.5,501.81,407.62
2016,3,12,11,30,206.0,366.0,4.4,9.0,519.0,502.1,407.34
2016,3,12,11,45,285.5,354.0,4.5,9.5,568.5,582.45,471.23
2016,3,12,12,0,365.0,342.0,4.6,10.0,618.0,655.51,528.51
2016,3,12,12,15,198.0,325.0,4.7,10.0,474.5,494.11,400.89
2016,3,12,12,30,31.0,308.0,4.8,10.0,331.0,317.77,256.84
2016,3,12,12,45,100.5,339.0,4.9,10.0,414.0,419.31,340.91
2016,3,12,13,0,170.0,370.0,5.0,10.0,497.0,545.38,441.79
2016,3,12,13,15,111.5,344.5,4.95,10.0,427.0,448.09,363.97
2016,3,12,13,30,53.0,319.0,4.9,10.0,357.0,367.21,298.27
2016,3,12,13,45,139.0,322.5,4.85,10.0,418.5,483.93,394.59
2016,3,12,14,0,225.0,326.0,4.8,10.0,480.0,580.92,473.29
2016,3,12,14,15,182.5,312.5,4.65,10.0,433.5,527.39,430.36
2016,3,12,14,30,140.0,299.0,4.5,10.0,387.0,472.87,386.84
2016,3,12,14,45,134.0,280.5,4.4,10.0,361.0,448.58,368.43
2016,3,12,15,0,128.0,262.0,4.3,10.0,335.0,423.54,349.23
2016,3,12,15,15,137.5,242.0,4.2,10.0,315.0,411.19,340.71
2016,3,12,15,30,147.0,222.0,4.1,10.0,295.0,397.7,331.21
2016,3,12,15,45,73.5,117.5,4.0,10.0,154.0,198.2,166.17
2016,3,12,16,0,0.0,13.0,3.9,10.0,13.0,10.71,3.65
2016,3,12,16,15,0.0,11.0,3.8,9.5,11.0,9.06,2.26
2016,3,12,16,30,0.0,9.0,3.7,9.0,9.0,7.4,0.84
2016,3,12,16,45,0.0,7.5,3.65,9.0,7.5,6.16,0.0
2016,3,12,17,0,0.0,6.0,3.6,9.0,6.0,4.93,0.0
2016,3,12,17,15,0.0,4.0,3.6,9.0,4.0,3.28,0.0
2016,3,12,17,30,0.0,2.0,3.6,9.0,2.0,1.64,0.0
2016,3,12,17,45,0.0,1.0,3.6,9.0,1.0,0.82,0.0
2016,3,12,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,9.0,1.5,1.23,0.0
2016,3,13,7,0,0.0,3.0,3.1,9.0,3.0,2.46,0.0
2016,3,13,7,15,0.0,5.5,3.1,9.0,5.5,4.51,0.0
2016,3,13,7,30,0.0,8.0,3.1,9.0,8.0,6.57,0.34
2016,3,13,7,45,0.0,11.0,3.15,9.5,11.0,9.04,2.62
2016,3,13,8,0,0.0,14.0,3.2,10.0,14.0,11.52,4.87
2016,3,13,8,15,0.0,16.5,3.25,10.0,16.5,13.59,6.73
2016,3,13,8,30,0.0,19.0,3.3,10.0,19.0,15.67,7.99
2016,3,13,8,45,0.0,61.5,3.4,10.0,61.5,50.96,38.45
2016,3,13,9,0,0.0,104.0,3.5,10.0,104.0,85.72,67.99
2016,3,13,9,15,0.0,91.5,3.6,10.0,91.5,75.97,59.47
2016,3,13,9,30,0.0,79.0,3.7,10.0,79.0,65.63,50.53
2016,3,13,9,45,1.0,125.0,3.85,10.0,125.5,103.96,82.76
2016,3,13,10,0,2.0,171.0,4.0,10.0,172.0,142.52,114.77
2016,3,13,10,15,4.0,182.0,4.05,10.0,184.5,153.39,123.54
2016,3,13,10,30,6.0,193.0,4.1,10.0,197.0,164.6,132.64
2016,3,13,10,45,6.5,195.0,4.15,10.0,199.5,167.58,134.93
2016,3,13,11,0,7.0,197.0,4.2,10.0,202.0,170.56,137.27
2016,3,13,11,15,5.0,179.0,4.3,10.0,183.0,154.48,123.89
2016,3,13,11,30,3.0,161.0,4.4,10.0,164.0,138.0,110.17
2016,3,13,11,45,6.5,190.0,4.55,10.5,195.0,166.57,133.6
2016,3,13,12,0,10.0,219.0,4.7,11.0,226.0,196.05,157.53
2016,3,13,12,15,13.0,241.5,4.85,11.0,251.5,220.13,177.23
2016,3,13,12,30,16.0,264.0,5.0,11.0,277.0,244.99,197.54
2016,3,13,12,45,21.5,280.0,5.15,11.0,297.0,266.88,215.55
2016,3,13,13,0,27.0,296.0,5.3,11.0,317.0,308.6,249.51
2016,3,13,13,15,22.0,275.0,5.15,11.0,292.0,266.31,215.33
2016,3,13,13,30,17.0,254.0,5.0,11.0,267.0,242.62,196.18
2016,3,13,13,45,31.5,274.5,4.9,11.0,297.0,299.98,243.43
2016,3,13,14,0,46.0,295.0,4.8,11.0,327.0,341.17,277.22
2016,3,13,14,15,25.0,236.0,4.7,11.0,253.5,256.83,208.76
2016,3,13,14,30,4.0,177.0,4.6,11.0,180.0,159.33,128.33
2016,3,13,14,45,2.0,150.0,4.5,11.0,151.5,132.09,105.97
2016,3,13,15,0,0.0,123.0,4.4,11.0,123.0,105.06,83.51
2016,3,13,15,15,3.0,144.5,4.25,11.0,146.0,129.59,104.53
2016,3,13,15,30,6.0,166.0,4.1,11.0,169.0,156.35,127.38
2016,3,13,15,45,3.0,137.5,3.95,11.0,139.0,125.64,101.76
2016,3,13,16,0,0.0,109.0,3.8,11.0,109.0,95.18,76.13
2016,3,13,16,15,0.0,94.5,3.65,10.5,94.5,81.99,65.25
2016,3,13,16,30,0.0,80.0,3.5,10.0,80.0,68.77,54.14
2016,3,13,16,45,0.0,66.0,3.4,10.0,66.0,56.03,43.17
2016,3,13,17,0,0.0,52.0,3.3,10.0,52.0,43.22,31.98
2016,3,13,17,15,0.0,38.5,3.25,10.0,38.5,31.82,21.88
2016,3,13,17,30,0.0,25.0,3.2,10.0,25.0,20.62,11.89
2016,3,13,17,45,0.0,14.5,3.2,10.0,14.5,11.93,3.74
2016,3,13,18,0,0.0,4.0,3.2,10.0,4.0,3.41,0.0
2016,3,13,18,15,0.0,2.0,3.05,9.5,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,2.05,6.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,2.2,6.0,11.0,9.39,0.0
2016,3,14,6,45,89.5,29.0,2.35,6.5,40.5,22.64,12.25
2016,3,14,7,0,179.0,47.0,2.5,7.0,70.0,36.26,26.69
2016,3,14,7,15,237.0,65.5,2.55,7.0,110.5,49.01,38.91
2016,3,14,7,30,295.0,84.0,2.6,7.0,151.0,61.92,51.06
2016,3,14,7,45,334.0,101.5,2.7,7.5,194.5,73.58,61.7
2016,3,14,8,0,373.0,119.0,2.8,8.0,238.0,84.81,71.71
