Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,8,15,420.5,125.5,2.85,8.0,281.0,88.35,74.73
2016,3,14,8,30,468.0,132.0,2.9,8.0,324.0,125.58,86.96
2016,3,14,8,45,495.0,144.0,2.95,8.5,369.0,174.18,121.15
2016,3,14,9,0,522.0,156.0,3.0,9.0,414.0,226.35,164.1
2016,3,14,9,15,502.0,179.0,2.95,9.0,444.5,277.79,210.74
2016,3,14,9,30,482.0,202.0,2.9,9.0,475.0,326.83,255.19
2016,3,14,9,45,472.5,220.5,2.9,9.5,503.0,373.95,296.37
2016,3,14,10,0,463.0,239.0,2.9,10.0,531.0,419.67,335.15
2016,3,14,10,15,500.5,237.5,2.85,10.0,566.5,471.46,378.09
2016,3,14,10,30,538.0,236.0,2.8,10.0,602.0,526.24,422.58
2016,3,14,10,45,547.5,243.5,2.8,10.5,627.5,574.15,459.98
2016,3,14,11,0,557.0,251.0,2.8,11.0,653.0,621.8,496.24
2016,3,14,11,15,564.0,256.5,2.75,11.0,671.5,665.33,529.32
2016,3,14,11,30,571.0,262.0,2.7,11.0,690.0,707.85,561.03
2016,3,14,11,45,335.5,317.5,2.7,11.5,570.0,587.35,466.43
2016,3,14,12,0,100.0,373.0,2.7,12.0,450.0,431.97,342.68
2016,3,14,12,15,275.0,342.5,2.65,12.0,553.0,595.58,472.32
2016,3,14,12,30,450.0,312.0,2.6,12.0,656.0,754.81,592.26
2016,3,14,12,45,503.0,290.0,2.6,12.0,671.5,801.36,626.32
2016,3,14,13,0,556.0,268.0,2.6,12.0,687.0,847.16,660.54
2016,3,14,13,15,319.5,306.0,2.65,12.0,545.5,650.63,513.69
2016,3,14,13,30,83.0,344.0,2.7,12.0,404.0,424.0,337.34
2016,3,14,13,45,82.0,333.0,2.75,12.0,391.0,415.82,332.69
2016,3,14,14,0,81.0,322.0,2.8,12.0,378.0,407.19,326.66
2016,3,14,14,15,274.5,281.0,2.85,12.0,458.5,605.35,485.86
2016,3,14,14,30,468.0,240.0,2.9,12.0,539.0,779.34,619.86
2016,3,14,14,45,556.0,196.0,2.95,12.0,530.5,817.59,650.84
2016,3,14,15,0,644.0,152.0,3.0,12.0,522.0,859.94,683.38
2016,3,14,15,15,374.5,187.5,2.95,11.5,399.0,619.31,503.24
2016,3,14,15,30,105.0,223.0,2.9,11.0,276.0,336.94,277.4
2016,3,14,15,45,407.0,160.0,2.9,11.0,336.0,604.61,500.23
2016,3,14,16,0,709.0,97.0,2.9,11.0,396.0,801.93,652.21
2016,3,14,16,15,668.5,91.0,2.7,10.5,345.0,737.09,603.63
2016,3,14,16,30,628.0,85.0,2.5,10.0,294.0,672.13,555.88
2016,3,14,16,45,568.0,77.5,2.35,9.5,242.5,590.04,493.26
2016,3,14,17,0,508.0,70.0,2.2,9.0,191.0,510.36,430.0
2016,3,14,17,15,417.5,59.0,2.25,8.0,142.0,408.21,345.63
2016,3,14,17,30,327.0,48.0,2.3,7.0,93.0,312.87,262.45
2016,3,14,17,45,197.5,32.0,2.35,6.5,55.5,198.56,155.08
2016,3,14,18,0,68.0,16.0,2.4,6.0,18.0,51.9,0.0
2016,3,14,18,15,34.0,8.0,2.45,6.0,9.0,6.83,0.0
2016,3,14,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,6,15,37.0,6.5,1.25,2.5,7.5,0.0,0.0
2016,3,15,6,30,74.0,13.0,1.4,3.0,15.0,11.1,0.0
2016,3,15,6,45,226.5,27.0,1.55,4.0,52.5,22.09,12.61
2016,3,15,7,0,379.0,41.0,1.7,5.0,90.0,33.47,24.54
2016,3,15,7,15,469.0,50.5,1.7,5.5,139.0,40.52,31.5
2016,3,15,7,30,559.0,60.0,1.7,6.0,188.0,47.51,38.13
2016,3,15,7,45,624.0,65.0,1.7,6.5,241.0,50.66,41.05
2016,3,15,8,0,689.0,70.0,1.7,7.0,294.0,53.9,43.89
2016,3,15,8,15,726.0,74.5,1.75,7.5,345.0,61.59,50.67
2016,3,15,8,30,763.0,79.0,1.8,8.0,396.0,114.34,66.78
2016,3,15,8,45,793.5,81.0,1.9,9.0,445.0,173.86,106.96
2016,3,15,9,0,824.0,83.0,2.0,10.0,494.0,236.92,159.23
2016,3,15,9,15,843.0,86.0,2.05,10.5,537.5,301.0,216.52
2016,3,15,9,30,862.0,89.0,2.1,11.0,581.0,366.58,275.41
2016,3,15,9,45,878.0,90.0,2.2,11.5,620.0,431.89,333.12
2016,3,15,10,0,894.0,91.0,2.3,12.0,659.0,495.25,387.69
2016,3,15,10,15,904.0,93.0,2.35,12.0,690.5,556.53,439.51
2016,3,15,10,30,914.0,95.0,2.4,12.0,722.0,616.97,489.06
2016,3,15,10,45,922.5,95.5,2.5,12.5,747.0,673.97,533.88
2016,3,15,11,0,931.0,96.0,2.6,13.0,772.0,729.38,576.19
2016,3,15,11,15,935.5,96.5,2.65,13.0,789.0,780.05,614.23
2016,3,15,11,30,940.0,97.0,2.7,13.0,806.0,828.27,648.26
2016,3,15,11,45,943.5,97.0,2.75,13.5,815.5,872.48,677.95
2016,3,15,12,0,947.0,97.0,2.8,14.0,825.0,913.72,705.3
2016,3,15,12,15,947.5,97.0,2.8,14.0,825.5,949.13,729.36
2016,3,15,12,30,948.0,97.0,2.8,14.0,826.0,981.01,750.98
2016,3,15,12,45,951.5,94.0,2.8,14.0,819.5,1008.76,769.81
2016,3,15,13,0,955.0,91.0,2.8,14.0,813.0,1032.73,786.16
2016,3,15,13,15,951.5,90.5,2.75,14.0,797.5,1048.75,796.75
2016,3,15,13,30,948.0,90.0,2.7,14.0,782.0,1060.62,804.76
2016,3,15,13,45,942.0,89.0,2.7,14.0,758.5,1065.22,808.64
2016,3,15,14,0,936.0,88.0,2.7,14.0,735.0,1065.61,809.96
2016,3,15,14,15,927.0,86.5,2.65,14.0,704.5,1058.19,805.72
2016,3,15,14,30,918.0,85.0,2.6,14.0,674.0,1046.69,799.0
2016,3,15,14,45,906.0,83.0,2.55,14.0,636.5,1027.59,787.32
2016,3,15,15,0,894.0,81.0,2.5,14.0,599.0,1004.74,773.28
2016,3,15,15,15,877.0,79.0,2.35,13.5,555.5,973.46,753.85
2016,3,15,15,30,860.0,77.0,2.2,13.0,512.0,949.74,739.64
2016,3,15,15,45,837.5,73.5,2.05,13.0,464.0,904.92,709.15
2016,3,15,16,0,815.0,70.0,1.9,13.0,416.0,857.74,676.84
2016,3,15,16,15,781.5,66.0,1.7,12.5,364.5,798.24,635.76
2016,3,15,16,30,748.0,62.0,1.5,12.0,313.0,737.87,593.01
2016,3,15,16,45,699.5,57.0,1.35,11.5,260.5,663.71,538.91
2016,3,15,17,0,651.0,52.0,1.2,11.0,208.0,590.77,483.42
2016,3,15,17,15,570.0,44.5,1.2,10.0,157.0,499.71,412.58
2016,3,15,17,30,489.0,37.0,1.2,9.0,106.0,409.19,336.74
2016,3,15,17,45,341.5,26.0,1.25,8.5,64.5,280.7,219.49
2016,3,15,18,0,194.0,15.0,1.3,8.0,23.0,148.44,0.0
2016,3,15,18,15,97.0,7.5,1.3,7.5,11.5,55.89,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.0,1.45,3.5,9.0,7.68,0.0
2016,3,16,6,30,0.0,18.0,1.7,4.0,18.0,15.36,0.0
2016,3,16,6,45,224.5,28.0,1.95,5.0,58.5,22.83,13.6
2016,3,16,7,0,449.0,38.0,2.2,6.0,99.0,31.01,22.29
2016,3,16,7,15,535.5,46.0,2.3,6.5,149.5,37.02,28.21
2016,3,16,7,30,622.0,54.0,2.4,7.0,200.0,43.0,33.87
2016,3,16,7,45,675.5,59.5,2.5,8.0,253.0,50.89,41.0
2016,3,16,8,0,729.0,65.0,2.6,9.0,306.0,54.92,44.44
2016,3,16,8,15,691.5,79.5,2.7,9.5,337.0,59.59,48.45
2016,3,16,8,30,654.0,94.0,2.8,10.0,368.0,114.09,69.49
2016,3,16,8,45,752.5,87.0,2.9,10.5,438.0,174.22,108.6
2016,3,16,9,0,851.0,80.0,3.0,11.0,508.0,241.2,161.54
2016,3,16,9,15,869.0,82.5,2.95,11.5,552.0,309.61,222.63
2016,3,16,9,30,887.0,85.0,2.9,12.0,596.0,375.19,281.75
2016,3,16,9,45,900.5,87.0,2.9,12.5,634.5,439.49,338.86
2016,3,16,10,0,914.0,89.0,2.9,13.0,673.0,503.88,394.23
2016,3,16,10,15,923.0,90.5,2.85,13.0,705.0,565.3,446.06
2016,3,16,10,30,932.0,92.0,2.8,13.0,737.0,625.7,495.35
2016,3,16,10,45,938.5,93.0,2.8,13.5,761.5,682.79,539.78
2016,3,16,11,0,945.0,94.0,2.8,14.0,786.0,738.06,581.39
2016,3,16,11,15,949.0,94.5,2.8,14.5,802.0,788.96,617.9
2016,3,16,11,30,953.0,95.0,2.8,15.0,818.0,837.31,650.29
2016,3,16,11,45,955.0,95.0,2.8,15.5,826.5,880.76,678.81
2016,3,16,12,0,957.0,95.0,2.8,16.0,835.0,921.07,704.86
2016,3,16,12,15,956.5,95.0,2.8,16.0,835.0,955.84,728.27
2016,3,16,12,30,956.0,95.0,2.8,16.0,835.0,986.97,749.18
2016,3,16,12,45,959.0,92.0,2.85,16.0,828.0,1014.36,768.07
2016,3,16,13,0,962.0,89.0,2.9,16.0,821.0,1037.91,784.49
2016,3,16,13,15,957.5,88.5,2.9,16.0,804.5,1052.95,794.89
2016,3,16,13,30,953.0,88.0,2.9,16.0,788.0,1063.79,802.72
2016,3,16,13,45,947.0,86.5,2.9,16.5,764.0,1067.73,804.64
2016,3,16,14,0,941.0,85.0,2.9,17.0,740.0,1067.42,803.98
2016,3,16,14,15,932.0,83.5,2.85,16.5,708.5,1059.86,801.23
2016,3,16,14,30,923.0,82.0,2.8,16.0,677.0,1048.2,795.97
2016,3,16,14,45,910.5,80.5,2.75,16.0,639.5,1029.05,784.33
2016,3,16,15,0,898.0,79.0,2.7,16.0,602.0,1006.16,770.33
2016,3,16,15,15,881.5,76.5,2.5,16.0,558.5,974.53,748.94
2016,3,16,15,30,865.0,74.0,2.3,16.0,515.0,939.74,725.41
2016,3,16,15,45,841.5,71.0,2.15,16.0,467.0,905.04,702.36
2016,3,16,16,0,818.0,68.0,2.0,16.0,419.0,857.46,670.02
2016,3,16,16,15,785.5,64.5,1.75,15.0,367.5,799.37,631.12
2016,3,16,16,30,753.0,61.0,1.5,14.0,316.0,740.35,590.39
2016,3,16,16,45,704.5,56.0,1.25,13.5,263.5,666.01,535.73
2016,3,16,17,0,656.0,51.0,1.0,13.0,211.0,592.95,479.92
2016,3,16,17,15,577.5,44.0,1.05,12.5,160.0,497.85,406.71
2016,3,16,17,30,499.0,37.0,1.1,12.0,109.0,415.19,337.9
2016,3,16,17,45,359.0,26.5,1.15,11.5,67.0,291.4,227.07
2016,3,16,18,0,219.0,16.0,1.2,11.0,25.0,164.52,0.0
2016,3,16,18,15,109.5,8.0,1.2,10.5,12.5,62.56,0.0
2016,3,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,6,15,102.0,7.5,1.2,6.5,11.0,6.4,0.0
2016,3,17,6,30,204.0,15.0,1.3,7.0,22.0,12.29,0.0
2016,3,17,6,45,351.5,25.5,1.45,8.0,64.0,20.87,12.08
2016,3,17,7,0,499.0,36.0,1.6,9.0,106.0,29.42,20.67
2016,3,17,7,15,580.5,43.5,1.75,9.5,158.0,38.24,29.0
2016,3,17,7,30,662.0,51.0,1.9,10.0,210.0,44.41,34.75
2016,3,17,7,45,712.0,56.0,2.05,10.5,263.5,48.17,38.14
2016,3,17,8,0,762.0,61.0,2.2,11.0,317.0,51.92,41.38
2016,3,17,8,15,795.5,65.0,2.2,11.5,369.0,54.68,43.65
2016,3,17,8,30,829.0,69.0,2.2,12.0,421.0,113.66,62.04
2016,3,17,8,45,851.5,72.0,2.25,12.5,470.0,177.16,105.61
2016,3,17,9,0,874.0,75.0,2.3,13.0,519.0,247.35,164.16
2016,3,17,9,15,891.0,77.5,2.25,13.5,563.5,312.81,222.34
2016,3,17,9,30,908.0,80.0,2.2,14.0,608.0,379.33,281.58
2016,3,17,9,45,920.0,82.0,2.15,14.5,646.5,444.22,338.3
2016,3,17,10,0,932.0,84.0,2.1,15.0,685.0,508.98,392.91
2016,3,17,10,15,941.0,85.5,2.05,15.5,716.5,571.32,443.56
2016,3,17,10,30,950.0,87.0,2.0,16.0,748.0,632.61,491.36
2016,3,17,10,45,956.0,88.0,2.0,16.5,773.0,690.22,534.93
2016,3,17,11,0,962.0,89.0,2.0,17.0,798.0,745.9,575.61
2016,3,17,11,15,966.0,89.5,1.95,17.0,814.5,797.48,611.87
2016,3,17,11,30,970.0,90.0,1.9,17.0,831.0,846.45,644.31
2016,3,17,11,45,972.0,90.5,1.9,17.5,839.5,890.96,672.55
2016,3,17,12,0,974.0,91.0,1.9,18.0,848.0,932.29,698.31
2016,3,17,12,15,973.5,91.0,1.85,18.0,848.0,967.51,720.53
2016,3,17,12,30,973.0,91.0,1.8,18.0,848.0,999.02,740.21
2016,3,17,12,45,972.0,90.0,1.8,18.5,840.0,1025.13,755.6
2016,3,17,13,0,971.0,89.0,1.8,19.0,832.0,1047.23,768.46
2016,3,17,13,15,967.0,88.5,1.75,19.0,816.0,1062.85,777.98
2016,3,17,13,30,963.0,88.0,1.7,19.0,800.0,1074.25,784.98
2016,3,17,13,45,957.0,87.0,1.7,19.0,775.5,1078.8,788.62
2016,3,17,14,0,951.0,86.0,1.7,19.0,751.0,1079.07,789.82
2016,3,17,14,15,942.0,84.5,1.65,19.0,719.5,1071.46,785.42
2016,3,17,14,30,933.0,83.0,1.6,19.0,688.0,1059.71,778.64
2016,3,17,14,45,921.0,81.0,1.55,19.0,650.0,1040.29,767.13
2016,3,17,15,0,909.0,79.0,1.5,19.0,612.0,1017.07,753.37
2016,3,17,15,15,892.0,76.5,1.4,18.5,568.0,984.69,734.31
2016,3,17,15,30,875.0,74.0,1.3,18.0,524.0,949.13,713.13
2016,3,17,15,45,852.5,71.0,1.25,18.0,475.5,904.86,685.4
2016,3,17,16,0,830.0,68.0,1.2,18.0,427.0,867.99,662.4
2016,3,17,16,15,797.5,64.5,1.1,17.5,375.0,809.47,624.39
2016,3,17,16,30,765.0,61.0,1.0,17.0,323.0,749.97,584.79
2016,3,17,16,45,718.0,56.0,0.95,16.5,270.0,676.34,534.07
2016,3,17,17,0,671.0,51.0,0.9,16.0,217.0,603.85,481.76
2016,3,17,17,15,594.0,44.0,0.9,15.5,165.5,509.18,409.95
2016,3,17,17,30,517.0,37.0,0.9,15.0,114.0,419.65,337.29
2016,3,17,17,45,380.0,26.5,0.95,14.5,70.5,303.52,235.01
2016,3,17,18,0,243.0,16.0,1.0,14.0,27.0,178.75,17.97
2016,3,17,18,15,121.5,8.0,0.95,13.5,13.5,68.52,0.0
2016,3,17,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,18,6,15,101.0,8.5,2.0,6.5,12.5,7.26,0.0
2016,3,18,6,30,202.0,17.0,2.3,7.0,25.0,13.97,0.0
2016,3,18,6,45,344.0,28.0,2.6,8.0,67.5,22.91,14.04
2016,3,18,7,0,486.0,39.0,2.9,9.0,110.0,31.78,22.82
2016,3,18,7,15,567.0,46.5,2.85,9.0,161.5,37.4,28.32
2016,3,18,7,30,648.0,54.0,2.8,9.0,213.0,46.79,37.06
2016,3,18,7,45,697.5,59.5,2.75,9.5,266.5,50.86,40.72
2016,3,18,8,0,747.0,65.0,2.7,10.0,320.0,54.89,44.21
2016,3,18,8,15,781.0,69.0,2.7,10.5,372.0,57.52,46.36
2016,3,18,8,30,815.0,73.0,2.7,11.0,424.0,117.04,65.25
2016,3,18,8,45,837.5,77.0,2.7,11.5,473.0,180.51,109.43
2016,3,18,9,0,860.0,81.0,2.7,12.0,522.0,246.48,164.87
2016,3,18,9,15,877.5,83.5,2.7,12.0,566.0,315.42,226.61
2016,3,18,9,30,895.0,86.0,2.7,12.0,610.0,381.38,286.37
2016,3,18,9,45,906.0,89.0,2.75,12.5,648.5,446.02,343.67
2016,3,18,10,0,917.0,92.0,2.8,13.0,687.0,510.46,398.98
2016,3,18,10,15,926.5,93.5,2.8,13.0,719.0,572.3,451.08
2016,3,18,10,30,936.0,95.0,2.8,13.0,751.0,633.17,500.72
2016,3,18,10,45,942.0,96.5,2.8,13.5,775.5,690.59,545.24
2016,3,18,11,0,948.0,98.0,2.8,14.0,800.0,746.14,586.9
2016,3,18,11,15,952.5,98.5,2.8,14.0,817.0,797.52,624.77
2016,3,18,11,30,957.0,99.0,2.8,14.0,834.0,846.37,658.7
2016,3,18,11,45,956.0,101.0,2.85,14.5,842.0,889.5,687.39
2016,3,18,12,0,955.0,103.0,2.9,15.0,850.0,929.3,713.54
2016,3,18,12,15,955.0,103.0,2.9,15.0,850.0,964.45,737.3
2016,3,18,12,30,955.0,103.0,2.9,15.0,850.0,996.0,758.57
2016,3,18,12,45,947.0,106.0,2.9,15.0,840.5,1019.45,774.39
2016,3,18,13,0,939.0,109.0,2.9,15.0,831.0,1038.77,787.58
2016,3,18,13,15,934.5,108.0,2.9,15.0,814.5,1053.05,797.54
2016,3,18,13,30,930.0,107.0,2.9,15.0,798.0,1063.18,804.92
2016,3,18,13,45,923.0,106.0,2.95,15.0,773.5,1066.65,808.57
2016,3,18,14,0,916.0,105.0,3.0,15.0,749.0,1065.97,809.68
2016,3,18,14,15,906.0,103.0,3.05,15.0,717.5,1056.97,805.4
2016,3,18,14,30,896.0,101.0,3.1,15.0,686.0,1043.95,798.62
2016,3,18,14,45,887.0,97.0,3.15,15.0,648.5,1025.66,788.38
2016,3,18,15,0,878.0,93.0,3.2,15.0,611.0,1015.24,783.69
2016,3,18,15,15,860.5,90.5,3.2,14.5,567.0,982.65,764.66
2016,3,18,15,30,843.0,88.0,3.2,14.0,523.0,946.86,743.37
2016,3,18,15,45,741.0,95.0,3.2,13.5,451.5,846.4,675.06
2016,3,18,16,0,639.0,102.0,3.2,13.0,380.0,742.91,602.52
2016,3,18,16,15,592.5,100.5,3.0,12.5,334.0,680.19,557.67
2016,3,18,16,30,546.0,99.0,2.8,12.0,288.0,617.44,511.25
2016,3,18,16,45,509.5,86.5,2.6,11.5,240.5,551.48,460.77
2016,3,18,17,0,473.0,74.0,2.4,11.0,193.0,486.51,408.99
2016,3,18,17,15,410.0,61.5,2.3,10.0,147.0,404.15,340.78
2016,3,18,17,30,347.0,49.0,2.2,9.0,101.0,324.12,271.36
2016,3,18,17,45,173.5,37.0,2.15,8.5,63.0,187.91,150.11
2016,3,18,18,0,0.0,25.0,2.1,8.0,25.0,28.28,2.44
2016,3,18,18,15,0.0,12.5,2.1,7.5,12.5,10.67,0.0
2016,3,18,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.5,7.5,10.5,8.96,0.0
2016,3,19,6,30,0.0,21.0,1.7,8.0,21.0,16.91,0.31
2016,3,19,6,45,108.0,37.0,1.95,8.5,53.0,28.69,19.2
2016,3,19,7,0,216.0,53.0,2.2,9.0,85.0,40.02,30.25
2016,3,19,7,15,254.0,71.5,2.25,9.0,124.0,53.07,42.52
2016,3,19,7,30,292.0,90.0,2.3,9.0,163.0,65.65,54.15
2016,3,19,7,45,322.0,106.0,2.35,9.5,203.5,75.97,63.38
2016,3,19,8,0,352.0,122.0,2.4,10.0,244.0,85.87,72.03
2016,3,19,8,15,412.5,132.0,2.4,10.5,296.5,91.8,76.95
2016,3,19,8,30,473.0,142.0,2.4,11.0,349.0,136.41,93.55
2016,3,19,8,45,534.0,143.0,2.45,11.5,400.5,182.68,124.62
2016,3,19,9,0,595.0,144.0,2.5,12.0,452.0,238.34,168.95
2016,3,19,9,15,724.5,116.5,2.5,12.5,523.0,295.13,214.78
2016,3,19,9,30,854.0,89.0,2.5,13.0,594.0,371.33,278.27
2016,3,19,9,45,867.5,90.5,2.5,13.5,631.5,433.18,332.68
2016,3,19,10,0,881.0,92.0,2.5,14.0,669.0,495.12,385.49
2016,3,19,10,15,890.5,94.0,2.5,14.0,700.0,555.27,435.86
2016,3,19,10,30,900.0,96.0,2.5,14.0,731.0,614.54,483.91
2016,3,19,10,45,902.5,99.0,2.5,14.5,753.5,669.17,526.04
2016,3,19,11,0,905.0,102.0,2.5,15.0,776.0,721.72,565.23
2016,3,19,11,15,737.0,189.0,2.5,15.0,746.0,736.09,573.34
2016,3,19,11,30,569.0,276.0,2.5,15.0,716.0,721.26,559.92
2016,3,19,11,45,740.5,191.5,2.55,15.0,769.5,816.28,632.7
2016,3,19,12,0,912.0,107.0,2.6,15.0,823.0,897.43,689.59
2016,3,19,12,15,912.0,107.0,2.65,15.0,823.5,931.1,712.4
2016,3,19,12,30,912.0,107.0,2.7,15.0,824.0,961.31,733.28
2016,3,19,12,45,642.0,230.0,2.75,15.0,732.5,878.66,675.81
2016,3,19,13,0,372.0,353.0,2.8,15.0,641.0,739.56,571.73
2016,3,19,13,15,351.0,349.5,2.8,15.0,616.5,727.67,564.41
2016,3,19,13,30,330.0,346.0,2.8,15.0,592.0,713.31,554.34
2016,3,19,13,45,611.5,223.0,2.8,15.0,661.5,900.13,696.06
2016,3,19,14,0,893.0,100.0,2.8,15.0,731.0,1036.92,789.64
2016,3,19,14,15,884.5,98.0,2.8,15.0,701.0,1029.24,784.3
2016,3,19,14,30,876.0,96.0,2.8,15.0,671.0,1017.63,777.95
2016,3,19,14,45,868.0,92.5,2.8,15.0,635.0,1000.91,768.29
2016,3,19,15,0,860.0,89.0,2.8,15.0,599.0,980.47,756.22
2016,3,19,15,15,843.5,86.0,2.85,14.5,556.5,959.95,746.02
2016,3,19,15,30,827.0,83.0,2.9,14.0,514.0,924.78,725.41
2016,3,19,15,45,657.5,111.5,2.95,14.0,434.5,788.66,630.1
2016,3,19,16,0,488.0,140.0,3.0,14.0,355.0,641.91,523.25
2016,3,19,16,15,467.5,126.5,2.85,13.5,312.5,593.24,488.53
2016,3,19,16,30,447.0,113.0,2.7,13.0,270.0,544.03,451.73
2016,3,19,16,45,432.5,95.5,2.6,12.5,227.0,494.25,413.62
2016,3,19,17,0,418.0,78.0,2.5,12.0,184.0,443.85,373.35
2016,3,19,17,15,370.5,63.5,2.4,11.0,141.5,373.77,315.06
2016,3,19,17,30,323.0,49.0,2.3,10.0,99.0,307.25,256.95
2016,3,19,17,45,161.5,38.0,2.2,9.5,63.0,181.15,144.8
2016,3,19,18,0,0.0,27.0,2.1,9.0,27.0,31.5,6.9
2016,3,19,18,15,0.0,13.5,2.1,8.5,13.5,11.52,0.0
2016,3,19,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,1.1,7.5,9.0,7.68,0.0
2016,3,20,6,30,0.0,18.0,1.2,8.0,18.0,14.84,2.03
2016,3,20,6,45,37.0,37.5,1.35,9.0,43.0,29.52,20.08
2016,3,20,7,0,74.0,57.0,1.5,10.0,68.0,44.03,33.78
2016,3,20,7,15,90.5,79.0,1.65,10.0,98.0,59.73,48.38
2016,3,20,7,30,107.0,101.0,1.8,10.0,128.0,75.03,62.38
2016,3,20,7,45,117.0,123.0,2.0,10.5,159.0,89.87,75.56
2016,3,20,8,0,127.0,145.0,2.2,11.0,190.0,104.28,88.07
2016,3,20,8,15,149.5,167.5,2.25,11.5,228.0,119.08,100.68
2016,3,20,8,30,172.0,190.0,2.3,12.0,266.0,150.9,115.99
2016,3,20,8,45,212.5,209.0,2.4,12.5,313.0,186.63,141.6
2016,3,20,9,0,253.0,228.0,2.5,13.0,360.0,226.46,172.45
2016,3,20,9,15,552.0,159.0,2.65,13.5,479.0,280.24,207.69
2016,3,20,9,30,851.0,90.0,2.8,14.0,598.0,369.89,276.71
2016,3,20,9,45,616.0,184.5,2.95,14.5,564.5,408.76,316.2
2016,3,20,10,0,381.0,279.0,3.1,15.0,531.0,413.06,324.1
2016,3,20,10,15,382.0,294.0,3.3,15.0,556.0,454.44,358.21
2016,3,20,10,30,383.0,309.0,3.5,15.0,581.0,495.55,391.29
2016,3,20,10,45,258.5,340.0,3.7,15.5,526.5,471.03,371.68
2016,3,20,11,0,134.0,371.0,3.9,16.0,472.0,425.27,334.75
2016,3,20,11,15,71.0,289.0,4.1,16.0,343.0,306.79,242.71
2016,3,20,11,30,8.0,207.0,4.3,16.0,214.0,181.54,142.39
2016,3,20,11,45,4.0,169.5,4.55,16.0,173.0,146.48,114.29
2016,3,20,12,0,0.0,132.0,4.8,16.0,132.0,111.02,85.48
2016,3,20,12,15,0.0,77.5,4.9,16.0,77.5,64.65,47.66
2016,3,20,12,30,0.0,23.0,5.0,16.0,23.0,19.13,10.19
2016,3,20,12,45,4.5,119.5,5.15,16.0,123.0,104.76,80.74
2016,3,20,13,0,9.0,216.0,5.3,16.0,223.0,195.59,154.32
2016,3,20,13,15,8.5,213.0,5.3,15.5,219.5,193.15,152.64
2016,3,20,13,30,8.0,210.0,5.3,15.0,216.0,190.67,151.07
2016,3,20,13,45,6.5,195.5,5.35,15.0,200.5,176.35,139.63
2016,3,20,14,0,5.0,181.0,5.4,15.0,185.0,161.92,128.07
2016,3,20,14,15,2.5,120.5,5.3,14.5,122.5,104.29,81.19
2016,3,20,14,30,0.0,60.0,5.2,14.0,60.0,49.85,36.17
2016,3,20,14,45,0.0,82.5,5.15,14.0,82.5,68.62,51.96
2016,3,20,15,0,0.0,105.0,5.1,14.0,105.0,88.19,68.43
2016,3,20,15,15,0.0,112.0,4.85,13.5,112.0,94.87,74.33
2016,3,20,15,30,0.0,119.0,4.6,13.0,119.0,102.0,80.68
2016,3,20,15,45,0.0,79.0,4.45,13.0,79.0,65.59,50.21
2016,3,20,16,0,0.0,39.0,4.3,13.0,39.0,32.24,21.99
2016,3,20,16,15,0.0,34.5,4.0,12.5,34.5,28.49,18.92
2016,3,20,16,30,0.0,30.0,3.7,12.0,30.0,24.75,15.8
2016,3,20,16,45,0.0,25.0,3.45,12.0,25.0,20.6,12.24
2016,3,20,17,0,0.0,20.0,3.2,12.0,20.0,16.46,8.64
2016,3,20,17,15,0.0,15.0,2.95,11.5,15.0,12.33,5.03
2016,3,20,17,30,0.0,10.0,2.7,11.0,10.0,8.21,1.38
2016,3,20,17,45,0.0,6.5,2.5,11.0,6.5,5.33,0.0
2016,3,20,18,0,0.0,3.0,2.3,11.0,3.0,2.46,0.0
2016,3,20,18,15,0.0,1.5,2.25,10.5,1.5,1.28,0.0
2016,3,20,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,7.5,1.4,7.0,7.5,6.4,0.0
2016,3,21,6,30,0.0,15.0,1.5,7.0,15.0,12.37,2.16
2016,3,21,6,45,0.0,34.0,1.65,7.5,34.0,27.63,18.7
2016,3,21,7,0,0.0,53.0,1.8,8.0,53.0,42.37,32.64
2016,3,21,7,15,8.5,74.5,2.0,8.5,76.5,58.74,47.81
2016,3,21,7,30,17.0,96.0,2.2,9.0,100.0,74.96,62.57
2016,3,21,7,45,25.0,116.0,2.4,9.5,124.0,87.41,73.65
2016,3,21,8,0,33.0,136.0,2.6,10.0,148.0,101.38,85.83
2016,3,21,8,15,184.5,154.5,2.8,10.0,235.5,112.67,95.59
2016,3,21,8,30,336.0,173.0,3.0,10.0,323.0,150.6,110.5
2016,3,21,8,45,356.5,190.5,3.2,10.5,365.0,193.47,142.02
2016,3,21,9,0,377.0,208.0,3.4,11.0,407.0,239.25,179.5
2016,3,21,9,15,378.5,227.5,3.6,11.0,441.0,284.0,218.6
2016,3,21,9,30,380.0,247.0,3.8,11.0,475.0,329.1,258.05
2016,3,21,9,45,374.5,266.0,4.05,11.0,502.5,371.22,294.79
2016,3,21,10,0,369.0,285.0,4.3,11.0,530.0,412.63,330.34
2016,3,21,10,15,622.5,200.0,4.45,11.0,636.0,510.22,410.05
2016,3,21,10,30,876.0,115.0,4.6,11.0,742.0,622.06,501.62
2016,3,21,10,45,584.5,237.0,4.85,11.5,661.0,595.17,479.62
2016,3,21,11,0,293.0,359.0,5.1,12.0,580.0,531.64,426.8
2016,3,21,11,15,150.0,278.5,5.25,12.0,392.0,364.98,295.38
2016,3,21,11,30,7.0,198.0,5.4,12.0,204.0,172.92,137.68
2016,3,21,11,45,6.0,183.5,5.6,12.5,188.5,160.25,127.26
2016,3,21,12,0,5.0,169.0,5.8,13.0,173.0,147.35,116.46
2016,3,21,12,15,5.0,169.0,5.85,13.0,173.0,147.82,116.87
2016,3,21,12,30,5.0,169.0,5.9,13.0,173.0,148.26,117.25
2016,3,21,12,45,20.0,247.5,6.0,13.0,263.5,233.95,187.52
2016,3,21,13,0,35.0,326.0,6.1,13.0,354.0,344.77,276.7
2016,3,21,13,15,35.0,319.5,5.95,12.5,346.5,341.81,274.81
2016,3,21,13,30,35.0,313.0,5.8,12.0,339.0,338.61,272.98
2016,3,21,13,45,69.5,328.0,5.65,12.0,378.5,393.83,318.55
2016,3,21,14,0,104.0,343.0,5.5,12.0,418.0,450.58,364.8
2016,3,21,14,15,95.0,325.0,5.4,12.0,391.5,425.47,345.1
2016,3,21,14,30,86.0,307.0,5.3,12.0,365.0,399.75,325.08
2016,3,21,14,45,51.5,261.5,5.25,12.0,296.0,315.35,257.02
2016,3,21,15,0,17.0,216.0,5.2,12.0,227.0,212.95,172.98
2016,3,21,15,15,8.5,173.5,5.0,11.5,179.0,162.74,131.94
2016,3,21,15,30,0.0,131.0,4.8,11.0,131.0,113.5,90.92
2016,3,21,15,45,0.0,109.0,4.65,11.0,109.0,93.11,73.99
2016,3,21,16,0,0.0,87.0,4.5,11.0,87.0,72.87,57.01
2016,3,21,16,15,0.0,76.0,4.3,10.5,76.0,63.09,48.92
2016,3,21,16,30,0.0,65.0,4.1,10.0,65.0,53.86,41.2
2016,3,21,16,45,0.0,54.5,3.9,9.5,54.5,45.11,33.76
2016,3,21,17,0,0.0,44.0,3.7,9.0,44.0,36.37,26.2
2016,3,21,17,15,0.0,33.5,3.4,8.5,33.5,27.65,18.52
2016,3,21,17,30,0.0,23.0,3.1,8.0,23.0,18.95,10.77
2016,3,21,17,45,0.0,15.0,2.85,8.0,15.0,12.34,4.72
2016,3,21,18,0,0.0,7.0,2.6,8.0,7.0,5.74,0.0
2016,3,21,18,15,0.0,3.5,2.45,7.5,3.5,2.99,0.0
2016,3,21,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,6,15,127.5,11.5,1.4,4.5,20.0,9.82,0.0
2016,3,22,6,30,255.0,23.0,1.6,5.0,40.0,18.97,7.86
2016,3,22,6,45,388.0,33.5,1.85,6.0,85.5,27.36,18.71
2016,3,22,7,0,521.0,44.0,2.1,7.0,131.0,35.7,26.79
2016,3,22,7,15,595.5,51.0,2.25,7.5,183.5,40.8,31.72
2016,3,22,7,30,670.0,58.0,2.4,8.0,236.0,49.95,40.13
2016,3,22,7,45,717.5,63.0,2.55,8.5,290.0,53.51,43.28
2016,3,22,8,0,765.0,68.0,2.7,9.0,344.0,57.06,46.3
2016,3,22,8,15,796.5,71.5,2.7,9.0,396.5,63.4,51.87
2016,3,22,8,30,828.0,75.0,2.7,9.0,449.0,124.84,70.31
2016,3,22,8,45,851.5,77.5,2.7,9.5,498.0,188.19,115.77
2016,3,22,9,0,875.0,80.0,2.7,10.0,547.0,258.46,175.58
2016,3,22,9,15,891.5,82.5,2.7,10.0,591.0,323.89,235.07
2016,3,22,9,30,908.0,85.0,2.7,10.0,635.0,390.29,295.62
2016,3,22,9,45,923.0,85.5,2.75,10.5,674.0,455.06,353.26
2016,3,22,10,0,938.0,86.0,2.8,11.0,713.0,519.97,409.21
2016,3,22,10,15,946.0,87.0,2.75,11.0,744.0,581.51,461.18
2016,3,22,10,30,954.0,88.0,2.7,11.0,775.0,641.84,510.41
2016,3,22,10,45,961.5,88.5,2.7,11.5,799.5,699.89,555.54
2016,3,22,11,0,969.0,89.0,2.7,12.0,824.0,756.13,597.83
2016,3,22,11,15,972.5,89.5,2.7,12.0,840.5,807.36,635.1
2016,3,22,11,30,976.0,90.0,2.7,12.0,857.0,855.9,668.88
2016,3,22,11,45,735.5,201.0,2.75,12.0,782.5,822.77,643.85
2016,3,22,12,0,495.0,312.0,2.8,12.0,708.0,751.26,587.82
2016,3,22,12,15,324.5,357.5,2.85,12.0,617.0,653.23,513.61
2016,3,22,12,30,154.0,403.0,2.9,12.0,526.0,541.46,426.66
2016,3,22,12,45,290.5,366.5,3.0,12.0,596.0,661.24,521.3
2016,3,22,13,0,427.0,330.0,3.1,12.0,666.0,784.95,615.21
2016,3,22,13,15,286.5,353.0,3.15,12.0,577.0,666.61,525.27
2016,3,22,13,30,146.0,376.0,3.2,12.0,488.0,539.34,427.32
2016,3,22,13,45,200.0,359.5,3.3,12.0,507.0,582.28,463.27
2016,3,22,14,0,254.0,343.0,3.4,12.0,526.0,646.65,513.85
2016,3,22,14,15,240.5,329.5,3.4,12.0,496.5,600.56,479.89
2016,3,22,14,30,227.0,316.0,3.4,12.0,467.0,575.16,461.6
2016,3,22,14,45,291.5,285.0,3.45,12.0,468.0,628.81,505.64
2016,3,22,15,0,356.0,254.0,3.5,12.0,469.0,656.86,530.19
2016,3,22,15,15,196.0,233.0,3.3,11.5,350.0,450.86,369.14
2016,3,22,15,30,36.0,212.0,3.1,11.0,231.0,251.49,205.78
2016,3,22,15,45,431.5,142.0,2.95,11.0,337.0,601.74,498.82
2016,3,22,16,0,827.0,72.0,2.8,11.0,443.0,868.05,699.03
2016,3,22,16,15,429.5,104.5,2.55,10.5,295.5,529.81,441.28
2016,3,22,16,30,32.0,137.0,2.3,10.0,148.0,171.04,141.39
2016,3,22,16,45,353.5,96.0,2.05,10.0,190.5,429.49,364.77
2016,3,22,17,0,675.0,55.0,1.8,10.0,233.0,608.71,505.95
2016,3,22,17,15,601.5,48.5,1.8,9.0,180.5,522.61,436.82
2016,3,22,17,30,528.0,42.0,1.8,8.0,128.0,436.72,364.97
2016,3,22,17,45,399.5,32.0,1.8,7.5,83.0,318.97,260.83
2016,3,22,18,0,271.0,22.0,1.8,7.0,38.0,205.56,121.35
2016,3,22,18,15,135.5,11.0,1.85,6.5,19.0,77.4,0.0
2016,3,22,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,23,6,15,42.0,12.0,2.05,2.5,15.0,10.24,0.0
2016,3,23,6,30,84.0,24.0,2.3,3.0,30.0,18.98,8.96
2016,3,23,6,45,130.0,43.5,2.55,4.0,61.5,33.59,24.55
2016,3,23,7,0,176.0,63.0,2.8,5.0,93.0,47.82,38.1
2016,3,23,7,15,202.0,83.5,2.9,5.5,129.5,62.22,51.61
2016,3,23,7,30,228.0,104.0,3.0,6.0,166.0,76.16,64.42
2016,3,23,7,45,246.0,123.5,3.1,7.0,203.0,88.94,75.73
2016,3,23,8,0,264.0,143.0,3.2,8.0,240.0,101.27,86.35
2016,3,23,8,15,384.5,143.0,3.2,8.5,307.0,101.19,85.84
2016,3,23,8,30,505.0,143.0,3.2,9.0,374.0,142.72,97.45
2016,3,23,8,45,627.0,123.5,3.2,9.5,440.5,186.69,124.62
2016,3,23,9,0,749.0,104.0,3.2,10.0,507.0,247.68,172.11
2016,3,23,9,15,822.0,98.0,3.2,10.5,573.0,314.97,230.15
2016,3,23,9,30,895.0,92.0,3.2,11.0,639.0,392.9,297.62
2016,3,23,9,45,908.5,94.0,3.2,11.5,677.5,457.65,354.97
2016,3,23,10,0,922.0,96.0,3.2,12.0,716.0,522.44,410.55
2016,3,23,10,15,814.5,143.5,3.2,12.0,709.5,564.41,447.23
2016,3,23,10,30,707.0,191.0,3.2,12.0,703.0,593.57,471.8
2016,3,23,10,45,830.5,145.5,3.2,12.5,765.5,673.4,534.53
2016,3,23,11,0,954.0,100.0,3.2,13.0,828.0,757.26,598.82
2016,3,23,11,15,957.5,100.5,3.1,13.5,844.5,807.9,634.24
2016,3,23,11,30,961.0,101.0,3.0,14.0,861.0,855.9,665.84
2016,3,23,11,45,841.0,161.0,2.95,14.5,830.5,865.99,670.66
2016,3,23,12,0,721.0,221.0,2.9,15.0,800.0,863.39,666.07
2016,3,23,12,15,667.0,247.5,2.85,15.0,783.0,870.58,669.97
2016,3,23,12,30,613.0,274.0,2.8,15.0,766.0,868.34,667.16
2016,3,23,12,45,781.5,190.0,2.8,15.0,811.0,971.45,741.23
2016,3,23,13,0,950.0,106.0,2.8,15.0,856.0,1048.2,792.49
2016,3,23,13,15,945.5,105.5,2.75,15.0,839.0,1062.74,801.45
2016,3,23,13,30,941.0,105.0,2.7,15.0,822.0,1073.12,808.4
2016,3,23,13,45,931.5,105.0,2.65,15.0,796.5,1074.82,809.77
2016,3,23,14,0,922.0,105.0,2.6,15.0,771.0,1072.33,808.63
2016,3,23,14,15,912.0,103.5,2.5,15.0,738.5,1063.5,802.9
2016,3,23,14,30,902.0,102.0,2.4,15.0,706.0,1050.64,794.72
2016,3,23,14,45,730.0,146.5,2.35,15.0,618.0,944.17,723.89
2016,3,23,15,0,558.0,191.0,2.3,15.0,530.0,806.73,630.03
2016,3,23,15,15,602.0,162.0,2.2,14.5,504.0,818.21,641.61
2016,3,23,15,30,646.0,133.0,2.1,14.0,478.0,816.47,642.43
2016,3,23,15,45,718.0,109.0,2.05,14.0,460.0,840.16,660.88
2016,3,23,16,0,790.0,85.0,2.0,14.0,442.0,850.26,669.44
2016,3,23,16,15,756.0,80.5,1.8,13.5,389.5,789.92,627.43
2016,3,23,16,30,722.0,76.0,1.6,13.0,337.0,734.51,588.72
2016,3,23,16,45,669.5,70.5,1.4,12.5,283.5,657.52,532.64
2016,3,23,17,0,617.0,65.0,1.2,12.0,230.0,582.37,476.0
2016,3,23,17,15,540.0,57.0,1.2,11.0,178.0,489.11,404.54
2016,3,23,17,30,463.0,49.0,1.2,10.0,126.0,401.28,331.91
2016,3,23,17,45,334.0,36.5,1.3,9.0,82.0,283.4,230.5
2016,3,23,18,0,205.0,24.0,1.4,8.0,38.0,171.69,107.63
2016,3,23,18,15,102.5,12.0,1.45,7.5,19.0,61.56,0.0
2016,3,23,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,6,15,111.0,13.0,1.35,4.5,21.5,11.1,0.0
2016,3,24,6,30,222.0,26.0,1.6,5.0,43.0,21.31,11.43
2016,3,24,6,45,334.0,39.0,1.85,6.0,86.5,31.66,22.74
2016,3,24,7,0,446.0,52.0,2.1,7.0,130.0,41.78,32.4
2016,3,24,7,15,519.0,60.5,2.05,7.5,181.5,47.72,38.07
2016,3,24,7,30,592.0,69.0,2.0,8.0,233.0,53.58,43.45
2016,3,24,7,45,633.5,77.0,2.0,9.0,284.5,58.66,47.85
2016,3,24,8,0,675.0,85.0,2.0,10.0,336.0,63.57,51.95
2016,3,24,8,15,709.5,90.5,2.05,10.5,387.5,72.89,60.0
2016,3,24,8,30,744.0,96.0,2.1,11.0,439.0,131.22,77.58
2016,3,24,8,45,751.0,107.0,2.15,12.0,484.0,193.93,123.64
2016,3,24,9,0,758.0,118.0,2.2,13.0,529.0,257.44,177.27
2016,3,24,9,15,777.5,121.5,2.2,13.0,572.5,319.06,231.81
2016,3,24,9,30,797.0,125.0,2.2,13.0,616.0,385.45,290.25
2016,3,24,9,45,814.0,127.0,2.2,13.5,654.0,447.04,343.33
2016,3,24,10,0,831.0,129.0,2.2,14.0,692.0,509.35,395.32
2016,3,24,10,15,842.0,131.0,2.15,14.5,723.5,568.9,443.26
2016,3,24,10,30,853.0,133.0,2.1,15.0,755.0,627.88,488.94
2016,3,24,10,45,862.0,134.0,2.1,15.5,779.5,683.82,531.04
2016,3,24,11,0,871.0,135.0,2.1,16.0,804.0,738.37,570.79
2016,3,24,11,15,875.5,136.0,2.1,16.0,820.5,787.98,606.98
2016,3,24,11,30,880.0,137.0,2.1,16.0,837.0,835.26,639.77
2016,3,24,11,45,872.5,143.5,2.1,16.0,842.5,875.56,666.77
