Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,12,0,865.0,150.0,2.1,16.0,848.0,912.32,691.23
2016,3,24,12,15,865.0,150.0,2.1,16.0,848.0,945.68,713.31
2016,3,24,12,30,865.0,150.0,2.1,16.0,848.0,975.64,733.1
2016,3,24,12,45,888.5,135.0,2.15,16.5,845.5,1008.7,754.13
2016,3,24,13,0,912.0,120.0,2.2,17.0,843.0,1026.33,764.94
2016,3,24,13,15,722.5,200.5,2.2,17.0,766.0,964.68,724.39
2016,3,24,13,30,533.0,281.0,2.2,17.0,689.0,865.55,655.35
2016,3,24,13,45,712.0,197.5,2.25,17.0,725.0,975.5,735.41
2016,3,24,14,0,891.0,114.0,2.3,17.0,761.0,1050.79,785.81
2016,3,24,14,15,701.0,176.5,2.3,17.0,672.0,951.95,720.27
2016,3,24,14,30,511.0,239.0,2.3,17.0,583.0,819.03,628.85
2016,3,24,14,45,674.5,174.0,2.3,17.0,601.5,918.88,702.96
2016,3,24,15,0,838.0,109.0,2.3,17.0,620.0,993.07,754.04
2016,3,24,15,15,819.5,106.0,2.15,16.5,576.5,959.11,731.91
2016,3,24,15,30,801.0,103.0,2.0,16.0,533.0,922.11,708.73
2016,3,24,15,45,765.0,102.0,1.95,16.0,483.0,874.67,677.91
2016,3,24,16,0,729.0,101.0,1.9,16.0,433.0,819.99,641.61
2016,3,24,16,15,694.0,95.0,1.8,15.5,381.5,758.95,600.72
2016,3,24,16,30,659.0,89.0,1.7,15.0,330.0,697.45,558.37
2016,3,24,16,45,628.0,78.5,1.6,14.5,279.5,633.69,512.87
2016,3,24,17,0,597.0,68.0,1.5,14.0,229.0,570.19,465.66
2016,3,24,17,15,524.5,59.0,1.6,13.0,178.0,479.77,396.4
2016,3,24,17,30,452.0,50.0,1.7,12.0,127.0,394.48,326.05
2016,3,24,17,45,353.5,36.5,1.8,11.0,83.5,294.76,239.49
2016,3,24,18,0,255.0,23.0,1.9,10.0,40.0,199.55,131.87
2016,3,24,18,15,127.5,11.5,2.15,9.5,20.0,73.49,0.0
2016,3,24,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,6,15,135.5,14.0,0.95,5.5,24.5,11.95,0.0
2016,3,25,6,30,271.0,28.0,1.0,6.0,49.0,23.08,13.41
2016,3,25,6,45,367.5,41.0,1.1,6.5,93.5,33.38,24.34
2016,3,25,7,0,464.0,54.0,1.2,7.0,138.0,43.41,33.95
2016,3,25,7,15,534.5,62.5,1.35,7.0,189.5,49.3,39.63
2016,3,25,7,30,605.0,71.0,1.5,7.0,241.0,55.11,45.03
2016,3,25,7,45,467.5,105.0,1.7,7.5,252.5,75.92,63.79
2016,3,25,8,0,330.0,139.0,1.9,8.0,264.0,99.52,84.69
2016,3,25,8,15,549.0,115.0,1.95,8.5,356.5,88.41,66.33
2016,3,25,8,30,768.0,91.0,2.0,9.0,449.0,135.98,80.93
2016,3,25,8,45,804.0,90.0,2.05,10.0,499.0,194.73,122.78
2016,3,25,9,0,840.0,89.0,2.1,11.0,549.0,257.63,175.52
2016,3,25,9,15,856.5,91.5,2.1,11.5,592.5,321.68,232.81
2016,3,25,9,30,873.0,94.0,2.1,12.0,636.0,389.4,292.82
2016,3,25,9,45,888.0,95.0,2.15,13.0,674.0,452.53,347.36
2016,3,25,10,0,903.0,96.0,2.2,14.0,712.0,515.85,400.11
2016,3,25,10,15,912.0,97.5,2.2,14.5,743.5,576.36,449.33
2016,3,25,10,30,921.0,99.0,2.2,15.0,775.0,635.84,495.94
2016,3,25,10,45,923.5,102.5,2.25,15.5,798.5,691.7,538.46
2016,3,25,11,0,926.0,106.0,2.3,16.0,822.0,745.4,578.09
2016,3,25,11,15,930.5,107.0,2.3,16.0,838.0,795.87,614.5
2016,3,25,11,30,935.0,108.0,2.3,16.0,854.0,843.88,647.2
2016,3,25,11,45,937.5,108.0,2.35,16.5,862.5,886.6,675.12
2016,3,25,12,0,940.0,108.0,2.4,17.0,871.0,926.26,700.72
2016,3,25,12,15,940.0,108.0,2.4,17.0,870.5,960.43,723.34
2016,3,25,12,30,940.0,108.0,2.4,17.0,870.0,991.05,743.57
2016,3,25,12,45,948.5,101.5,2.45,17.0,864.0,1019.2,762.73
2016,3,25,13,0,957.0,95.0,2.5,17.0,858.0,1043.62,779.52
2016,3,25,13,15,953.5,94.5,2.5,17.0,841.5,1058.9,789.87
2016,3,25,13,30,950.0,94.0,2.5,17.0,825.0,1070.02,797.74
2016,3,25,13,45,945.5,92.0,2.5,17.0,800.5,1074.22,801.28
2016,3,25,14,0,941.0,90.0,2.5,17.0,776.0,1074.18,802.29
2016,3,25,14,15,932.0,88.5,2.45,17.0,744.0,1065.94,797.54
2016,3,25,14,30,923.0,87.0,2.4,17.0,712.0,1053.61,790.35
2016,3,25,14,45,911.0,85.0,2.4,17.0,673.5,1033.67,778.89
2016,3,25,15,0,899.0,83.0,2.4,17.0,635.0,1009.97,765.07
2016,3,25,15,15,883.0,80.5,2.35,16.5,591.0,978.18,746.7
2016,3,25,15,30,867.0,78.0,2.3,16.0,547.0,943.23,726.09
2016,3,25,15,45,842.5,76.0,2.25,16.0,498.0,908.26,703.95
2016,3,25,16,0,818.0,74.0,2.2,16.0,449.0,860.5,672.58
2016,3,25,16,15,787.5,70.0,2.05,15.5,397.0,803.04,634.12
2016,3,25,16,30,757.0,66.0,1.9,15.0,345.0,744.56,594.01
2016,3,25,16,45,709.5,61.5,1.8,14.5,291.5,671.24,541.92
2016,3,25,17,0,662.0,57.0,1.7,14.0,238.0,599.12,488.68
2016,3,25,17,15,592.0,50.5,1.7,13.0,186.0,516.05,425.52
2016,3,25,17,30,522.0,44.0,1.7,12.0,134.0,432.92,357.25
2016,3,25,17,45,404.5,33.5,1.75,11.0,89.0,321.63,261.61
2016,3,25,18,0,287.0,23.0,1.8,10.0,44.0,218.16,150.31
2016,3,25,18,15,143.5,11.5,1.85,9.5,22.0,81.3,0.0
2016,3,25,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,26,6,15,178.5,12.5,2.5,6.5,27.5,10.67,0.0
2016,3,26,6,30,357.0,25.0,2.7,7.0,55.0,20.53,11.59
2016,3,26,6,45,463.5,33.5,2.95,8.0,102.0,27.24,18.74
2016,3,26,7,0,570.0,42.0,3.2,9.0,149.0,36.91,27.81
2016,3,26,7,15,632.5,48.0,3.25,9.5,201.5,41.67,32.31
2016,3,26,7,30,695.0,54.0,3.3,10.0,254.0,46.4,36.6
2016,3,26,7,45,735.0,58.5,3.4,10.5,306.5,49.67,39.43
2016,3,26,8,0,775.0,63.0,3.5,11.0,359.0,52.9,42.14
2016,3,26,8,15,803.5,66.5,3.55,11.5,410.5,64.94,42.56
2016,3,26,8,30,832.0,70.0,3.6,12.0,462.0,126.57,69.41
2016,3,26,8,45,850.5,73.5,3.7,12.5,509.0,195.46,120.52
2016,3,26,9,0,869.0,77.0,3.8,13.0,556.0,260.16,176.01
2016,3,26,9,15,883.5,79.0,3.75,13.5,599.0,324.03,233.62
2016,3,26,9,30,898.0,81.0,3.7,14.0,642.0,388.6,291.75
2016,3,26,9,45,906.5,84.0,3.7,14.5,679.0,451.99,347.76
2016,3,26,10,0,915.0,87.0,3.7,15.0,716.0,514.83,401.51
2016,3,26,10,15,922.5,88.5,3.65,15.5,746.5,575.02,451.23
2016,3,26,10,30,930.0,90.0,3.6,16.0,777.0,633.98,498.18
2016,3,26,10,45,938.0,89.5,3.6,16.5,800.5,689.93,541.45
2016,3,26,11,0,946.0,89.0,3.6,17.0,824.0,744.12,582.09
2016,3,26,11,15,949.0,89.5,3.5,17.0,839.5,793.59,617.48
2016,3,26,11,30,952.0,90.0,3.4,17.0,855.0,840.38,649.5
2016,3,26,11,45,955.0,89.5,3.35,17.5,862.5,883.29,677.43
2016,3,26,12,0,958.0,89.0,3.3,18.0,870.0,923.09,702.86
2016,3,26,12,15,957.5,89.0,3.15,18.0,869.0,957.0,724.62
2016,3,26,12,30,957.0,89.0,3.0,18.0,868.0,987.24,743.7
2016,3,26,12,45,942.0,95.5,2.95,18.0,856.0,1006.91,756.43
2016,3,26,13,0,927.0,102.0,2.9,18.0,844.0,1022.2,766.4
2016,3,26,13,15,922.5,101.5,2.8,18.0,827.5,1035.99,775.02
2016,3,26,13,30,918.0,101.0,2.7,18.0,811.0,1045.72,781.02
2016,3,26,13,45,646.0,212.0,2.65,18.0,704.5,923.3,699.15
2016,3,26,14,0,374.0,323.0,2.6,18.0,598.0,744.34,569.73
2016,3,26,14,15,471.0,273.0,2.6,18.0,604.0,813.02,623.27
2016,3,26,14,30,568.0,223.0,2.6,18.0,610.0,858.26,658.52
2016,3,26,14,45,566.5,208.0,2.6,18.0,576.5,837.84,645.61
2016,3,26,15,0,565.0,193.0,2.6,18.0,543.0,814.43,631.19
2016,3,26,15,15,590.0,169.5,2.55,17.5,512.0,813.03,632.92
2016,3,26,15,30,615.0,146.0,2.5,17.0,481.0,799.82,626.14
2016,3,26,15,45,579.5,141.0,2.45,17.0,434.0,746.0,589.01
2016,3,26,16,0,544.0,136.0,2.4,17.0,387.0,683.24,544.99
2016,3,26,16,15,537.5,119.5,2.35,16.5,344.0,640.88,516.34
2016,3,26,16,30,531.0,103.0,2.3,16.0,301.0,604.98,491.7
2016,3,26,16,45,498.5,92.0,2.3,15.5,255.5,544.44,447.29
2016,3,26,17,0,466.0,81.0,2.3,15.0,210.0,478.62,396.64
2016,3,26,17,15,411.0,68.0,2.45,14.0,164.0,403.03,336.27
2016,3,26,17,30,356.0,55.0,2.6,13.0,118.0,331.68,276.13
2016,3,26,17,45,263.5,40.5,2.8,12.5,78.5,240.37,195.91
2016,3,26,18,0,171.0,26.0,3.0,12.0,39.0,155.71,109.2
2016,3,26,18,15,85.5,13.0,3.15,11.5,19.5,53.58,0.0
2016,3,26,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,6,15,165.0,14.0,2.55,7.5,29.0,11.34,0.0
2016,3,27,6,30,330.0,28.0,2.7,8.0,58.0,22.97,13.88
2016,3,27,6,45,435.0,38.0,2.9,8.5,105.0,30.8,21.94
2016,3,27,7,0,540.0,48.0,3.1,9.0,152.0,38.54,29.32
2016,3,27,7,15,606.0,54.5,3.1,9.5,205.0,43.13,33.65
2016,3,27,7,30,672.0,61.0,3.1,10.0,258.0,51.94,41.61
2016,3,27,7,45,706.0,68.5,3.1,10.5,310.0,57.33,46.32
2016,3,27,8,0,740.0,76.0,3.1,11.0,362.0,62.53,50.75
2016,3,27,8,15,771.0,80.0,3.2,11.0,414.0,75.64,51.14
2016,3,27,8,30,802.0,84.0,3.3,11.0,466.0,135.94,78.43
2016,3,27,8,45,823.5,88.0,3.4,11.5,514.5,198.6,124.66
2016,3,27,9,0,845.0,92.0,3.5,12.0,563.0,263.59,180.34
2016,3,27,9,15,862.0,94.5,3.6,12.0,606.5,328.12,238.81
2016,3,27,9,30,879.0,97.0,3.7,12.0,650.0,396.32,300.39
2016,3,27,9,45,891.0,99.5,3.85,12.5,688.0,459.8,356.72
2016,3,27,10,0,903.0,102.0,4.0,13.0,726.0,523.15,411.29
2016,3,27,10,15,912.0,103.5,4.05,13.0,757.5,583.65,462.6
2016,3,27,10,30,921.0,105.0,4.1,13.0,789.0,643.11,511.59
2016,3,27,10,45,927.0,106.5,4.2,13.5,813.0,699.34,555.98
2016,3,27,11,0,933.0,108.0,4.3,14.0,837.0,753.7,597.8
2016,3,27,11,15,937.0,109.0,4.3,14.0,853.5,804.01,635.49
2016,3,27,11,30,941.0,110.0,4.3,14.0,870.0,851.8,669.43
2016,3,27,11,45,942.5,111.0,4.35,14.0,877.5,894.78,700.04
2016,3,27,12,0,944.0,112.0,4.4,14.0,885.0,934.63,728.32
2016,3,27,12,15,944.0,112.0,4.4,14.0,885.0,968.85,752.15
2016,3,27,12,30,944.0,112.0,4.4,14.0,885.0,999.49,773.46
2016,3,27,12,45,719.0,213.5,4.4,14.5,799.0,936.41,727.69
2016,3,27,13,0,494.0,315.0,4.4,15.0,713.0,834.45,649.34
2016,3,27,13,15,714.0,212.0,4.4,14.5,774.0,967.91,752.05
2016,3,27,13,30,934.0,109.0,4.4,14.0,835.0,1070.58,824.75
2016,3,27,13,45,926.0,109.0,4.45,14.0,810.0,1073.44,827.34
2016,3,27,14,0,918.0,109.0,4.5,14.0,785.0,1072.16,828.08
2016,3,27,14,15,741.5,167.0,4.5,14.0,698.5,981.63,766.05
2016,3,27,14,30,565.0,225.0,4.5,14.0,612.0,856.96,677.62
2016,3,27,14,45,559.5,211.5,4.55,14.0,577.0,834.22,663.84
2016,3,27,15,0,554.0,198.0,4.6,14.0,542.0,808.66,647.24
2016,3,27,15,15,464.0,208.0,4.55,13.5,482.5,724.66,585.07
2016,3,27,15,30,374.0,218.0,4.5,13.0,423.0,621.37,507.31
2016,3,27,15,45,318.0,206.0,4.5,12.5,369.5,548.59,452.31
2016,3,27,16,0,262.0,194.0,4.5,12.0,316.0,477.58,397.12
2016,3,27,16,15,216.5,174.5,4.35,11.5,267.5,390.24,327.72
2016,3,27,16,30,171.0,155.0,4.2,11.0,219.0,324.54,274.09
2016,3,27,16,45,149.0,135.0,4.1,10.5,184.5,279.72,237.3
2016,3,27,17,0,127.0,115.0,4.0,10.0,150.0,236.21,200.61
2016,3,27,17,15,107.5,92.0,3.95,9.5,117.5,191.41,161.95
2016,3,27,17,30,88.0,69.0,3.9,9.0,85.0,147.45,123.01
2016,3,27,17,45,54.0,48.0,3.85,8.5,56.5,98.64,78.9
2016,3,27,18,0,20.0,27.0,3.8,8.0,28.0,41.22,26.04
2016,3,27,18,15,10.0,13.5,3.75,8.0,14.0,16.48,0.0
2016,3,27,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,6,15,204.5,14.0,3.5,4.5,33.5,11.33,0.0
2016,3,28,6,30,409.0,28.0,3.7,5.0,67.0,23.09,14.42
2016,3,28,6,45,521.0,35.5,3.95,5.5,117.5,31.55,22.95
2016,3,28,7,0,633.0,43.0,4.2,6.0,168.0,37.98,29.2
2016,3,28,7,15,693.5,48.5,4.4,6.0,223.0,42.38,33.44
2016,3,28,7,30,754.0,54.0,4.6,6.0,278.0,46.77,37.52
2016,3,28,7,45,795.0,57.5,4.8,6.5,333.0,49.35,39.74
2016,3,28,8,0,836.0,61.0,5.0,7.0,388.0,51.94,41.9
2016,3,28,8,15,862.5,64.0,5.05,7.5,441.0,73.95,48.35
2016,3,28,8,30,889.0,67.0,5.1,8.0,494.0,138.37,77.71
2016,3,28,8,45,908.5,69.0,5.15,8.5,543.0,203.92,127.02
2016,3,28,9,0,928.0,71.0,5.2,9.0,592.0,271.27,186.22
2016,3,28,9,15,941.0,73.0,5.2,9.0,636.0,338.28,248.68
2016,3,28,9,30,954.0,75.0,5.2,9.0,680.0,405.74,311.69
2016,3,28,9,45,964.0,76.5,5.25,9.5,718.0,471.68,371.79
2016,3,28,10,0,974.0,78.0,5.3,10.0,756.0,537.12,429.64
2016,3,28,10,15,980.5,79.5,5.3,10.0,786.5,599.9,484.27
2016,3,28,10,30,987.0,81.0,5.3,10.0,817.0,661.21,536.09
2016,3,28,10,45,990.5,82.0,5.35,10.5,840.5,718.4,582.36
2016,3,28,11,0,994.0,83.0,5.4,11.0,864.0,773.28,625.52
2016,3,28,11,15,996.5,84.0,5.45,11.0,879.5,824.87,664.48
2016,3,28,11,30,999.0,85.0,5.5,11.0,895.0,873.61,700.39
2016,3,28,11,45,998.5,86.0,5.55,11.0,902.0,916.82,732.03
2016,3,28,12,0,998.0,87.0,5.6,11.0,909.0,956.54,761.04
2016,3,28,12,15,578.5,252.5,5.55,11.0,729.0,796.62,639.11
2016,3,28,12,30,159.0,418.0,5.5,11.0,549.0,558.67,447.0
2016,3,28,12,45,332.0,367.0,5.45,11.0,636.5,699.15,560.88
2016,3,28,13,0,505.0,316.0,5.4,11.0,724.0,845.92,675.11
2016,3,28,13,15,475.0,317.5,5.3,11.0,695.5,832.09,663.56
2016,3,28,13,30,445.0,319.0,5.2,11.0,667.0,814.88,650.37
2016,3,28,13,45,260.0,332.5,5.1,11.0,534.5,631.59,508.14
2016,3,28,14,0,75.0,346.0,5.0,11.0,402.0,420.22,339.07
2016,3,28,14,15,37.5,240.5,4.85,11.0,268.5,269.7,218.9
2016,3,28,14,30,0.0,135.0,4.7,11.0,135.0,114.8,90.78
2016,3,28,14,45,7.0,175.0,4.6,11.0,179.0,159.55,128.62
2016,3,28,15,0,14.0,215.0,4.5,11.0,223.0,207.13,168.41
2016,3,28,15,15,366.5,166.0,4.3,10.5,368.0,579.51,480.87
2016,3,28,15,30,719.0,117.0,4.1,10.0,513.0,864.21,700.96
2016,3,28,15,45,775.5,96.5,3.95,10.0,489.0,869.09,703.84
2016,3,28,16,0,832.0,76.0,3.8,10.0,465.0,873.47,708.51
2016,3,28,16,15,801.5,72.5,3.4,9.5,412.5,816.09,666.94
2016,3,28,16,30,771.0,69.0,3.0,9.0,360.0,757.62,624.13
2016,3,28,16,45,730.5,63.5,2.7,9.0,306.5,688.02,571.09
2016,3,28,17,0,690.0,58.0,2.4,9.0,253.0,619.07,517.02
2016,3,28,17,15,622.5,51.5,2.3,8.0,199.5,536.26,452.29
2016,3,28,17,30,555.0,45.0,2.2,7.0,146.0,453.37,382.69
2016,3,28,17,45,442.0,35.5,2.1,6.5,99.0,344.53,286.74
2016,3,28,18,0,329.0,26.0,2.0,6.0,52.0,247.23,186.73
2016,3,28,18,15,164.5,13.0,2.05,5.5,26.0,92.44,0.0
2016,3,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,6,15,215.0,14.0,2.0,2.5,35.5,11.28,0.0
2016,3,29,6,30,430.0,28.0,2.4,3.0,71.0,25.12,16.56
2016,3,29,6,45,533.0,35.5,2.8,4.0,121.0,31.51,23.14
2016,3,29,7,0,636.0,43.0,3.2,5.0,171.0,37.92,29.31
2016,3,29,7,15,694.5,48.0,3.35,5.5,225.5,41.9,33.09
2016,3,29,7,30,753.0,53.0,3.5,6.0,280.0,45.89,36.71
2016,3,29,7,45,792.5,57.0,3.65,6.5,335.0,48.88,39.31
2016,3,29,8,0,832.0,61.0,3.8,7.0,390.0,58.02,47.43
2016,3,29,8,15,858.0,64.0,3.7,7.5,443.0,75.28,48.49
2016,3,29,8,30,884.0,67.0,3.6,8.0,496.0,139.34,78.32
2016,3,29,8,45,902.5,69.5,3.55,9.0,545.0,204.75,127.39
2016,3,29,9,0,921.0,72.0,3.5,10.0,594.0,271.86,185.62
2016,3,29,9,15,935.0,74.0,3.35,10.0,638.0,338.69,246.93
2016,3,29,9,30,949.0,76.0,3.2,10.0,682.0,406.1,308.56
2016,3,29,9,45,958.5,78.0,3.05,10.5,720.0,471.91,366.89
2016,3,29,10,0,968.0,80.0,2.9,11.0,758.0,537.19,422.57
2016,3,29,10,15,975.5,81.0,2.85,11.0,789.0,599.67,475.03
2016,3,29,10,30,983.0,82.0,2.8,11.0,820.0,660.78,524.62
2016,3,29,10,45,987.5,83.0,2.75,11.5,844.0,718.33,568.86
2016,3,29,11,0,992.0,84.0,2.7,12.0,868.0,773.69,609.93
2016,3,29,11,15,995.0,85.0,2.65,12.0,883.5,825.48,646.48
2016,3,29,11,30,998.0,86.0,2.6,12.0,899.0,874.48,679.95
2016,3,29,11,45,741.0,209.5,2.6,12.5,816.5,837.57,650.87
2016,3,29,12,0,484.0,333.0,2.6,13.0,734.0,761.3,590.08
2016,3,29,12,15,740.5,210.0,2.6,13.0,822.5,901.53,696.46
2016,3,29,12,30,997.0,87.0,2.6,13.0,911.0,1023.1,778.5
2016,3,29,12,45,992.5,88.0,2.6,13.0,901.0,1047.56,793.89
2016,3,29,13,0,988.0,89.0,2.6,13.0,891.0,1067.83,807.59
2016,3,29,13,15,503.0,181.5,2.55,13.0,589.5,726.06,569.18
2016,3,29,13,30,18.0,274.0,2.5,13.0,288.0,260.0,205.11
2016,3,29,13,45,200.5,300.0,2.5,13.0,449.5,513.84,409.98
2016,3,29,14,0,383.0,326.0,2.5,13.0,611.0,755.15,590.82
2016,3,29,14,15,195.0,260.5,2.45,13.0,405.5,493.95,393.18
2016,3,29,14,30,7.0,195.0,2.4,13.0,200.0,177.75,140.91
2016,3,29,14,45,5.5,185.5,2.4,13.0,189.0,167.99,133.95
2016,3,29,15,0,4.0,176.0,2.4,13.0,178.0,158.26,126.29
2016,3,29,15,15,236.5,187.0,2.3,12.5,318.0,452.79,371.18
2016,3,29,15,30,469.0,198.0,2.2,12.0,458.0,708.68,569.68
2016,3,29,15,45,234.5,127.5,2.15,12.0,257.5,372.81,308.38
2016,3,29,16,0,0.0,57.0,2.1,12.0,57.0,47.22,34.64
2016,3,29,16,15,0.0,50.5,1.9,11.5,50.5,41.79,30.42
2016,3,29,16,30,0.0,44.0,1.7,11.0,44.0,36.37,25.92
2016,3,29,16,45,345.5,51.0,1.55,11.0,149.5,366.55,312.76
2016,3,29,17,0,691.0,58.0,1.4,11.0,255.0,618.97,510.36
2016,3,29,17,15,624.5,51.5,1.4,10.0,202.0,531.61,441.15
2016,3,29,17,30,558.0,45.0,1.4,9.0,149.0,454.42,378.18
2016,3,29,17,45,441.0,35.5,1.45,8.0,101.5,343.08,283.09
2016,3,29,18,0,324.0,26.0,1.5,7.0,54.0,244.12,186.11
2016,3,29,18,15,162.0,13.0,1.6,6.5,27.0,91.0,0.0
2016,3,29,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,30,6,15,152.0,18.0,2.05,5.5,34.0,14.55,2.17
2016,3,30,6,30,304.0,36.0,2.3,6.0,68.0,29.55,20.37
2016,3,30,6,45,405.0,47.0,2.6,6.5,115.5,37.93,28.76
2016,3,30,7,0,506.0,58.0,2.9,7.0,163.0,46.19,36.63
2016,3,30,7,15,571.0,65.5,2.95,7.5,215.5,51.21,41.33
2016,3,30,7,30,636.0,73.0,3.0,8.0,268.0,56.17,45.79
2016,3,30,7,45,683.5,77.5,3.05,8.5,322.0,58.65,47.85
2016,3,30,8,0,731.0,82.0,3.1,9.0,376.0,61.15,49.86
2016,3,30,8,15,761.5,86.5,3.05,9.5,427.5,83.94,55.84
2016,3,30,8,30,792.0,91.0,3.0,10.0,479.0,144.05,85.05
2016,3,30,8,45,817.5,93.0,3.0,10.5,528.0,205.17,130.66
2016,3,30,9,0,843.0,95.0,3.0,11.0,577.0,269.09,185.55
2016,3,30,9,15,859.0,97.5,3.0,11.0,620.0,333.14,243.63
2016,3,30,9,30,875.0,100.0,3.0,11.0,663.0,400.74,304.47
2016,3,30,9,45,888.5,101.5,3.05,11.5,701.0,463.67,359.93
2016,3,30,10,0,902.0,103.0,3.1,12.0,739.0,526.6,413.65
2016,3,30,10,15,911.0,104.5,3.1,12.0,769.5,586.86,464.23
2016,3,30,10,30,920.0,106.0,3.1,12.0,800.0,646.06,512.41
2016,3,30,10,45,926.0,107.0,3.1,12.5,823.5,701.58,555.39
2016,3,30,11,0,932.0,108.0,3.1,13.0,847.0,755.2,595.62
2016,3,30,11,15,935.5,108.5,3.05,13.0,862.5,804.38,631.53
2016,3,30,11,30,939.0,109.0,3.0,13.0,878.0,850.97,663.74
2016,3,30,11,45,940.5,109.5,3.0,13.5,885.5,893.11,691.55
2016,3,30,12,0,942.0,110.0,3.0,14.0,893.0,932.1,716.89
2016,3,30,12,15,569.5,265.5,3.0,14.0,739.0,796.66,618.07
2016,3,30,12,30,197.0,421.0,3.0,14.0,585.0,595.99,463.64
2016,3,30,12,45,218.5,413.5,3.0,14.5,593.5,619.87,482.59
2016,3,30,13,0,240.0,406.0,3.0,15.0,602.0,643.47,499.89
2016,3,30,13,15,320.5,374.5,3.0,15.0,630.0,719.59,557.74
2016,3,30,13,30,401.0,343.0,3.0,15.0,658.0,776.55,601.18
2016,3,30,13,45,663.0,221.5,3.0,15.0,724.5,949.04,729.64
2016,3,30,14,0,925.0,100.0,3.0,15.0,791.0,1068.19,810.18
2016,3,30,14,15,721.5,172.5,3.0,15.0,698.0,966.02,740.78
2016,3,30,14,30,518.0,245.0,3.0,15.0,605.0,829.65,645.11
2016,3,30,14,45,700.5,168.5,3.05,15.0,627.0,936.04,725.43
2016,3,30,15,0,883.0,92.0,3.1,15.0,649.0,1002.3,772.52
2016,3,30,15,15,866.5,89.5,3.15,14.5,604.5,970.11,753.39
2016,3,30,15,30,850.0,87.0,3.2,14.0,560.0,945.58,740.37
2016,3,30,15,45,827.5,83.5,3.3,14.0,511.0,900.14,711.2
2016,3,30,16,0,805.0,80.0,3.4,14.0,462.0,852.44,679.98
2016,3,30,16,15,774.0,76.0,3.45,13.5,410.0,794.78,641.59
2016,3,30,16,30,743.0,72.0,3.5,13.0,358.0,736.17,601.33
2016,3,30,16,45,698.5,67.0,3.6,12.5,304.5,665.06,550.09
2016,3,30,17,0,654.0,62.0,3.7,12.0,251.0,600.19,501.59
2016,3,30,17,15,587.0,55.0,3.8,11.0,198.5,514.01,434.14
2016,3,30,17,30,520.0,48.0,3.9,10.0,146.0,432.45,365.29
2016,3,30,17,45,405.5,38.0,4.0,9.0,100.0,323.96,270.3
2016,3,30,18,0,291.0,28.0,4.1,8.0,54.0,227.46,176.38
2016,3,30,18,15,145.5,14.0,4.1,7.5,27.0,83.53,0.0
2016,3,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,31,6,15,161.0,18.5,2.3,7.0,36.5,14.9,3.87
2016,3,31,6,30,322.0,37.0,2.5,7.0,73.0,30.33,21.12
2016,3,31,6,45,416.5,48.5,2.7,7.5,121.0,39.12,29.76
2016,3,31,7,0,511.0,60.0,2.9,8.0,169.0,47.72,37.91
2016,3,31,7,15,574.5,68.0,2.9,8.0,221.5,53.08,42.96
2016,3,31,7,30,638.0,76.0,2.9,8.0,274.0,58.35,47.77
2016,3,31,7,45,685.5,80.5,2.95,8.5,328.0,60.75,49.73
2016,3,31,8,0,733.0,85.0,3.0,9.0,382.0,63.16,51.65
2016,3,31,8,15,763.0,89.0,3.0,9.5,433.5,87.07,57.68
2016,3,31,8,30,793.0,93.0,3.0,10.0,485.0,146.86,87.1
2016,3,31,8,45,822.0,93.5,3.0,10.5,534.5,207.45,132.32
2016,3,31,9,0,851.0,94.0,3.0,11.0,584.0,271.26,187.07
2016,3,31,9,15,866.5,96.5,3.0,11.5,627.0,335.62,245.03
2016,3,31,9,30,882.0,99.0,3.0,12.0,670.0,403.53,305.47
2016,3,31,9,45,898.0,99.0,3.0,12.5,708.5,466.63,360.73
2016,3,31,10,0,914.0,99.0,3.0,13.0,747.0,529.95,414.4
2016,3,31,10,15,922.0,100.0,3.0,13.0,777.5,589.78,464.42
2016,3,31,10,30,930.0,101.0,3.0,13.0,808.0,648.41,511.94
2016,3,31,10,45,937.5,101.0,3.05,13.5,831.5,704.35,555.25
2016,3,31,11,0,945.0,101.0,3.1,14.0,855.0,758.49,595.93
2016,3,31,11,15,948.0,102.0,3.2,14.0,870.0,808.17,632.58
2016,3,31,11,30,951.0,103.0,3.3,14.0,885.0,855.19,665.95
2016,3,31,11,45,953.5,102.5,3.4,14.5,892.5,897.48,694.51
2016,3,31,12,0,956.0,102.0,3.5,15.0,900.0,936.62,720.7
2016,3,31,12,15,955.5,102.0,3.6,15.0,899.0,970.25,744.33
2016,3,31,12,30,955.0,102.0,3.7,15.0,898.0,1000.22,765.51
2016,3,31,12,45,959.5,97.5,3.8,15.5,890.0,1026.45,782.76
2016,3,31,13,0,964.0,93.0,3.9,16.0,882.0,1048.82,797.42
2016,3,31,13,15,960.0,92.5,4.0,16.0,865.0,1063.15,808.27
2016,3,31,13,30,956.0,92.0,4.1,16.0,848.0,1073.29,816.49
2016,3,31,13,45,948.5,91.5,4.2,16.0,822.5,1075.66,819.65
2016,3,31,14,0,941.0,91.0,4.3,16.0,797.0,1073.8,820.15
2016,3,31,14,15,933.0,89.5,4.4,15.5,765.0,1066.1,818.66
2016,3,31,14,30,925.0,88.0,4.5,15.0,733.0,1054.31,814.69
2016,3,31,14,45,911.5,87.0,4.6,15.0,694.0,1033.62,803.03
2016,3,31,15,0,898.0,86.0,4.7,15.0,655.0,1009.25,788.82
2016,3,31,15,15,882.5,84.0,4.75,14.5,611.0,978.24,770.88
2016,3,31,15,30,867.0,82.0,4.8,14.0,567.0,944.08,750.5
2016,3,31,15,45,844.5,79.5,4.85,13.5,518.0,910.02,729.91
2016,3,31,16,0,822.0,77.0,4.9,13.0,469.0,863.09,699.36
2016,3,31,16,15,793.0,73.5,4.85,12.5,417.5,807.26,660.8
2016,3,31,16,30,764.0,70.0,4.8,12.0,366.0,750.3,620.44
2016,3,31,16,45,723.5,65.0,4.8,11.5,312.5,681.61,569.8
2016,3,31,17,0,683.0,60.0,4.8,11.0,259.0,613.57,517.76
2016,3,31,17,15,619.0,53.5,4.6,10.0,206.0,533.57,453.82
2016,3,31,17,30,555.0,47.0,4.4,9.0,153.0,453.2,385.04
2016,3,31,17,45,445.5,37.5,4.25,8.5,106.0,346.65,290.32
2016,3,31,18,0,336.0,28.0,4.1,8.0,59.0,251.44,197.25
2016,3,31,18,15,168.0,14.0,3.95,7.5,29.5,116.98,0.0
2016,3,31,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,1,6,15,191.0,17.0,2.5,6.5,39.5,13.6,4.02
2016,4,1,6,30,382.0,34.0,2.7,7.0,79.0,27.76,18.97
2016,4,1,6,45,474.0,43.5,2.95,7.5,127.5,35.03,26.12
2016,4,1,7,0,566.0,53.0,3.2,8.0,176.0,42.19,32.91
2016,4,1,7,15,624.0,59.5,3.25,8.5,229.0,46.65,37.03
2016,4,1,7,30,682.0,66.0,3.3,9.0,282.0,51.04,40.94
2016,4,1,7,45,720.0,71.0,3.35,9.5,335.0,58.9,47.86
2016,4,1,8,0,758.0,76.0,3.4,10.0,388.0,62.12,50.49
2016,4,1,8,15,785.5,80.0,3.4,10.5,439.0,82.11,52.08
2016,4,1,8,30,813.0,84.0,3.4,11.0,490.0,143.05,82.53
2016,4,1,8,45,833.0,87.0,3.4,11.5,537.5,205.31,129.65
2016,4,1,9,0,853.0,90.0,3.4,12.0,585.0,269.64,185.27
2016,4,1,9,15,867.5,92.5,3.4,12.0,628.0,337.45,246.43
2016,4,1,9,30,882.0,95.0,3.4,12.0,671.0,401.4,304.38
2016,4,1,9,45,892.5,97.5,3.45,12.5,707.5,464.1,359.68
2016,4,1,10,0,903.0,100.0,3.5,13.0,744.0,526.47,412.95
2016,4,1,10,15,911.0,101.5,3.5,13.0,774.5,586.05,463.02
2016,4,1,10,30,919.0,103.0,3.5,13.0,805.0,644.46,510.64
2016,4,1,10,45,924.5,104.0,3.5,13.5,828.0,699.38,553.25
2016,4,1,11,0,930.0,105.0,3.5,14.0,851.0,752.36,593.1
2016,4,1,11,15,933.5,106.0,3.45,14.0,866.0,801.68,629.12
2016,4,1,11,30,937.0,107.0,3.4,14.0,881.0,848.43,661.62
2016,4,1,11,45,938.0,107.5,3.4,14.5,888.0,889.86,689.06
2016,4,1,12,0,939.0,108.0,3.4,15.0,895.0,928.11,714.03
2016,4,1,12,15,938.5,108.0,3.35,15.0,894.0,961.19,736.25
2016,4,1,12,30,938.0,108.0,3.3,15.0,893.0,990.68,755.95
2016,4,1,12,45,941.5,104.5,3.3,15.0,885.5,1016.64,773.65
2016,4,1,13,0,945.0,101.0,3.3,15.0,878.0,1038.81,788.86
2016,4,1,13,15,941.0,100.0,3.3,15.0,861.0,1052.33,798.35
2016,4,1,13,30,937.0,99.0,3.3,15.0,844.0,1061.71,805.28
2016,4,1,13,45,931.5,98.0,3.35,15.0,819.0,1065.42,809.03
2016,4,1,14,0,926.0,97.0,3.4,15.0,794.0,1064.98,810.21
2016,4,1,14,15,917.5,95.5,3.45,15.0,762.5,1056.8,806.36
2016,4,1,14,30,909.0,94.0,3.5,15.0,731.0,1044.59,799.98
2016,4,1,14,45,898.0,92.0,3.55,15.0,692.5,1025.38,788.93
2016,4,1,15,0,887.0,90.0,3.6,15.0,654.0,1002.46,775.44
2016,4,1,15,15,871.5,87.5,3.65,14.5,610.0,971.03,757.42
2016,4,1,15,30,856.0,85.0,3.7,14.0,566.0,947.11,744.63
2016,4,1,15,45,835.5,81.5,3.75,13.5,518.0,903.3,717.31
2016,4,1,16,0,815.0,78.0,3.8,13.0,470.0,857.12,687.85
2016,4,1,16,15,786.0,74.5,3.75,12.5,418.0,801.5,650.15
2016,4,1,16,30,757.0,71.0,3.7,12.0,366.0,744.76,610.67
2016,4,1,16,45,716.5,66.0,3.65,11.5,313.0,676.34,560.86
2016,4,1,17,0,676.0,61.0,3.6,11.0,260.0,608.6,509.72
2016,4,1,17,15,613.0,54.5,3.4,10.5,207.5,529.7,446.86
2016,4,1,17,30,550.0,48.0,3.2,10.0,155.0,450.28,379.17
2016,4,1,17,45,447.0,38.5,3.05,9.5,107.5,347.95,289.39
2016,4,1,18,0,344.0,29.0,2.9,9.0,60.0,256.17,201.33
2016,4,1,18,15,172.0,14.5,2.85,8.5,30.0,120.07,0.0
2016,4,1,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,2,5,45,42.5,5.0,1.25,5.5,5.5,0.0,0.0
2016,4,2,6,0,85.0,10.0,1.3,6.0,11.0,8.54,0.0
2016,4,2,6,15,239.0,23.0,1.45,6.5,47.0,18.81,8.69
2016,4,2,6,30,393.0,36.0,1.6,7.0,83.0,29.41,20.56
2016,4,2,6,45,482.5,45.0,1.8,7.5,132.5,36.21,27.25
2016,4,2,7,0,572.0,54.0,2.0,8.0,182.0,42.93,33.62
2016,4,2,7,15,629.5,60.5,1.9,8.5,235.0,47.36,37.71
2016,4,2,7,30,687.0,67.0,1.8,9.0,288.0,51.73,41.58
2016,4,2,7,45,725.5,72.0,1.7,9.5,341.5,59.64,48.52
2016,4,2,8,0,764.0,77.0,1.6,10.0,395.0,62.85,51.14
2016,4,2,8,15,791.5,81.0,1.5,10.5,446.5,84.26,53.01
2016,4,2,8,30,819.0,85.0,1.4,11.0,498.0,145.61,83.95
2016,4,2,8,45,834.5,90.0,1.35,11.5,545.0,209.06,131.97
2016,4,2,9,0,850.0,95.0,1.3,12.0,592.0,274.06,187.51
2016,4,2,9,15,865.0,97.5,1.25,12.5,635.0,338.15,243.99
2016,4,2,9,30,880.0,100.0,1.2,13.0,678.0,405.74,302.47
2016,4,2,9,45,879.5,108.0,1.2,13.5,712.5,468.16,355.6
2016,4,2,10,0,879.0,116.0,1.2,14.0,747.0,529.06,405.47
2016,4,2,10,15,887.5,118.0,1.2,14.0,777.5,588.15,452.84
2016,4,2,10,30,896.0,120.0,1.2,14.0,808.0,646.18,497.78
2016,4,2,10,45,892.0,127.0,1.2,14.5,829.0,699.11,536.5
2016,4,2,11,0,888.0,134.0,1.2,15.0,850.0,749.34,571.96
2016,4,2,11,15,891.5,135.0,1.25,15.5,865.0,797.08,605.38
2016,4,2,11,30,895.0,136.0,1.3,16.0,880.0,842.38,634.75
2016,4,2,11,45,892.0,139.5,1.4,16.5,885.5,881.92,660.58
2016,4,2,12,0,889.0,143.0,1.5,17.0,891.0,918.22,684.16
2016,4,2,12,15,888.5,142.5,1.6,17.0,889.5,949.7,705.82
2016,4,2,12,30,888.0,142.0,1.7,17.0,888.0,977.76,725.32
2016,4,2,12,45,900.0,132.5,1.8,17.5,882.0,1005.39,743.25
2016,4,2,13,0,912.0,123.0,1.9,18.0,876.0,1029.45,758.88
2016,4,2,13,15,907.5,122.0,1.95,18.0,858.5,1042.23,768.09
2016,4,2,13,30,903.0,121.0,2.0,18.0,841.0,1050.98,774.98
2016,4,2,13,45,894.0,120.5,2.15,18.0,815.5,1051.68,778.19
2016,4,2,14,0,885.0,120.0,2.3,18.0,790.0,1048.35,778.92
2016,4,2,14,15,758.0,165.5,2.35,18.0,722.5,993.62,744.6
2016,4,2,14,30,631.0,211.0,2.4,18.0,655.0,912.77,692.5
2016,4,2,14,45,609.5,202.5,2.5,18.0,613.0,878.6,672.11
2016,4,2,15,0,588.0,194.0,2.6,18.0,571.0,833.73,643.45
2016,4,2,15,15,694.0,150.0,2.6,17.5,565.0,888.87,685.37
2016,4,2,15,30,800.0,106.0,2.6,17.0,559.0,918.31,708.59
2016,4,2,15,45,770.5,104.5,2.65,17.0,509.5,869.7,676.83
2016,4,2,16,0,741.0,103.0,2.7,17.0,460.0,825.72,648.54
2016,4,2,16,15,708.0,97.5,2.6,16.0,409.0,766.51,609.87
2016,4,2,16,30,675.0,92.0,2.5,15.0,358.0,706.72,569.7
2016,4,2,16,45,629.0,85.5,2.45,14.5,305.0,635.28,518.49
2016,4,2,17,0,583.0,79.0,2.4,14.0,252.0,565.21,466.43
2016,4,2,17,15,516.0,70.0,2.3,13.0,201.0,479.46,399.05
2016,4,2,17,30,449.0,61.0,2.2,12.0,150.0,398.17,331.8
2016,4,2,17,45,339.0,48.5,2.15,11.5,104.0,291.09,239.85
2016,4,2,18,0,229.0,36.0,2.1,11.0,58.0,199.92,156.15
2016,4,2,18,15,114.5,18.0,2.2,10.5,29.0,94.54,1.33
2016,4,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.5,1.8,4.5,6.5,0.0,0.0
2016,4,3,6,0,0.0,13.0,2.0,5.0,13.0,11.1,0.0
2016,4,3,6,15,185.0,26.5,2.1,5.5,50.0,20.57,10.8
2016,4,3,6,30,370.0,40.0,2.2,6.0,87.0,32.68,23.64
2016,4,3,6,45,467.0,49.0,2.3,6.5,137.0,39.35,30.25
2016,4,3,7,0,564.0,58.0,2.4,7.0,187.0,45.98,36.56
2016,4,3,7,15,282.0,80.5,2.35,7.5,145.0,58.38,47.91
2016,4,3,7,30,0.0,103.0,2.3,8.0,103.0,81.62,68.83
2016,4,3,7,45,1.5,121.0,2.3,8.5,122.0,95.31,80.79
2016,4,3,8,0,3.0,139.0,2.3,9.0,141.0,108.88,92.43
2016,4,3,8,15,79.5,182.5,2.3,9.5,223.5,136.66,109.82
2016,4,3,8,30,156.0,226.0,2.3,10.0,306.0,177.22,137.91
2016,4,3,8,45,507.5,160.5,2.3,11.0,453.5,201.88,141.07
2016,4,3,9,0,859.0,95.0,2.3,12.0,601.0,277.25,190.74
2016,4,3,9,15,874.0,97.5,2.3,12.5,644.5,341.87,248.38
2016,4,3,9,30,889.0,100.0,2.3,13.0,688.0,410.01,308.32
2016,4,3,9,45,899.5,102.5,2.35,13.5,725.0,473.09,362.97
2016,4,3,10,0,910.0,105.0,2.4,14.0,762.0,535.81,415.53
2016,4,3,10,15,918.5,106.5,2.4,14.0,792.5,595.99,465.0
2016,4,3,10,30,927.0,108.0,2.4,14.0,823.0,655.04,512.01
2016,4,3,10,45,931.5,110.0,2.45,14.5,846.0,710.53,554.21
2016,4,3,11,0,936.0,112.0,2.5,15.0,869.0,763.98,593.65
2016,4,3,11,15,780.5,198.0,2.55,15.0,837.0,782.89,605.17
2016,4,3,11,30,625.0,284.0,2.6,15.0,805.0,776.4,598.2
2016,4,3,11,45,580.5,307.5,2.65,15.5,794.5,792.0,608.07
2016,4,3,12,0,536.0,331.0,2.7,16.0,784.0,803.7,614.67
2016,4,3,12,15,511.5,336.5,2.75,16.0,768.5,811.81,620.51
2016,4,3,12,30,487.0,342.0,2.8,16.0,753.0,816.24,623.76
2016,4,3,12,45,708.5,230.5,2.9,16.5,822.0,942.2,716.81
2016,4,3,13,0,930.0,119.0,3.0,17.0,891.0,1042.69,783.32
2016,4,3,13,15,719.5,213.5,3.05,16.5,803.0,972.97,737.81
2016,4,3,13,30,509.0,308.0,3.1,16.0,715.0,865.48,662.21
2016,4,3,13,45,566.0,275.5,3.2,16.0,715.5,898.45,689.44
2016,4,3,14,0,623.0,243.0,3.3,16.0,716.0,933.82,717.1
2016,4,3,14,15,751.5,179.5,3.35,16.0,727.0,1002.0,766.12
2016,4,3,14,30,880.0,116.0,3.4,16.0,738.0,1052.0,801.38
2016,4,3,14,45,864.5,115.0,3.5,16.0,698.5,1029.6,788.09
2016,4,3,15,0,849.0,114.0,3.6,16.0,659.0,1003.58,772.95
2016,4,3,15,15,831.5,111.0,3.6,15.5,615.0,969.89,753.12
