Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,30,814.0,108.0,3.6,15.0,571.0,933.14,730.98
2016,4,3,15,45,792.5,103.0,3.6,14.5,522.0,887.55,702.21
2016,4,3,16,0,771.0,98.0,3.6,14.0,473.0,839.71,671.3
2016,4,3,16,15,739.5,93.5,3.45,13.5,421.0,787.82,635.96
2016,4,3,16,30,708.0,89.0,3.3,13.0,369.0,729.46,594.94
2016,4,3,16,45,666.0,82.0,3.2,12.5,316.0,659.34,543.93
2016,4,3,17,0,624.0,75.0,3.1,12.0,263.0,590.28,491.94
2016,4,3,17,15,558.0,67.0,2.95,11.0,210.5,504.74,424.38
2016,4,3,17,30,492.0,59.0,2.8,10.0,158.0,423.5,356.41
2016,4,3,17,45,391.0,47.0,2.7,9.5,110.5,322.21,268.21
2016,4,3,18,0,290.0,35.0,2.6,9.0,63.0,231.03,183.62
2016,4,3,18,15,145.0,17.5,2.6,8.5,31.5,108.76,19.46
2016,4,3,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.95,6.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,2.1,7.0,15.0,12.8,0.0
2016,4,4,6,15,200.0,27.0,2.2,7.5,53.5,20.98,11.53
2016,4,4,6,30,400.0,39.0,2.3,8.0,92.0,31.78,22.72
2016,4,4,6,45,492.5,48.0,2.4,8.5,142.5,38.52,29.29
2016,4,4,7,0,585.0,57.0,2.5,9.0,193.0,45.19,35.57
2016,4,4,7,15,642.5,63.5,2.4,9.5,247.5,49.56,39.55
2016,4,4,7,30,700.0,70.0,2.3,10.0,302.0,53.88,43.32
2016,4,4,7,45,740.5,74.5,2.25,11.0,356.5,61.55,49.92
2016,4,4,8,0,781.0,79.0,2.2,12.0,411.0,64.36,52.03
2016,4,4,8,15,807.5,82.5,2.25,12.5,463.0,88.36,54.28
2016,4,4,8,30,834.0,86.0,2.3,13.0,515.0,150.27,86.21
2016,4,4,8,45,853.0,89.5,2.4,13.5,563.0,214.07,134.65
2016,4,4,9,0,872.0,93.0,2.5,14.0,611.0,279.79,191.04
2016,4,4,9,15,886.0,95.5,2.55,14.5,653.5,348.6,251.82
2016,4,4,9,30,900.0,98.0,2.6,15.0,696.0,413.4,308.99
2016,4,4,9,45,908.5,100.5,2.7,15.5,732.5,476.2,363.36
2016,4,4,10,0,917.0,103.0,2.8,16.0,769.0,538.38,415.49
2016,4,4,10,15,924.5,105.0,2.75,16.0,799.5,598.73,464.83
2016,4,4,10,30,932.0,107.0,2.7,16.0,830.0,657.83,511.55
2016,4,4,10,45,935.0,109.5,2.7,16.5,852.0,712.95,553.06
2016,4,4,11,0,938.0,112.0,2.7,17.0,874.0,765.88,591.66
2016,4,4,11,15,941.0,112.5,2.7,17.0,889.0,814.59,626.5
2016,4,4,11,30,944.0,113.0,2.7,17.0,904.0,860.64,657.84
2016,4,4,11,45,943.5,114.5,2.7,17.5,910.5,901.87,684.3
2016,4,4,12,0,943.0,116.0,2.7,18.0,917.0,939.83,708.29
2016,4,4,12,15,942.5,116.0,2.65,18.0,915.5,972.91,729.73
2016,4,4,12,30,942.0,116.0,2.6,18.0,914.0,1002.39,748.7
2016,4,4,12,45,946.0,111.5,2.6,18.0,906.0,1027.86,765.51
2016,4,4,13,0,950.0,107.0,2.6,18.0,898.0,1049.49,779.89
2016,4,4,13,15,945.5,106.5,2.6,18.0,880.0,1062.99,789.07
2016,4,4,13,30,941.0,106.0,2.6,18.0,862.0,1072.34,795.76
2016,4,4,13,45,933.5,105.0,2.6,18.5,836.5,1073.94,796.08
2016,4,4,14,0,926.0,104.0,2.6,19.0,811.0,1071.35,793.91
2016,4,4,14,15,916.5,102.5,2.7,18.5,778.0,1062.05,791.67
2016,4,4,14,30,907.0,101.0,2.8,18.0,745.0,1048.74,786.91
2016,4,4,14,45,893.0,99.5,2.95,18.0,705.0,1027.03,775.59
2016,4,4,15,0,879.0,98.0,3.1,18.0,665.0,1001.72,761.79
2016,4,4,15,15,862.0,95.0,3.15,17.5,620.5,979.57,750.66
2016,4,4,15,30,845.0,92.0,3.2,17.0,576.0,942.66,729.17
2016,4,4,15,45,820.0,89.5,3.25,17.0,526.0,896.08,699.29
2016,4,4,16,0,795.0,87.0,3.3,17.0,476.0,847.4,667.46
2016,4,4,16,15,765.0,83.0,3.05,16.5,424.5,790.8,628.74
2016,4,4,16,30,735.0,79.0,2.8,16.0,373.0,733.19,588.5
2016,4,4,16,45,688.5,74.5,2.55,15.5,319.0,666.58,540.41
2016,4,4,17,0,642.0,70.0,2.3,15.0,265.0,596.57,488.21
2016,4,4,17,15,576.5,62.5,2.05,14.0,212.5,511.42,422.44
2016,4,4,17,30,511.0,55.0,1.8,13.0,160.0,430.67,356.12
2016,4,4,17,45,406.5,44.5,1.55,12.0,112.5,328.28,269.24
2016,4,4,18,0,302.0,34.0,1.3,11.0,65.0,236.31,186.32
2016,4,4,18,15,151.0,17.0,1.3,10.5,32.5,114.58,34.19
2016,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,5,5,45,76.0,7.0,2.15,5.5,9.5,5.97,0.0
2016,4,5,6,0,152.0,14.0,2.2,6.0,19.0,11.95,0.0
2016,4,5,6,15,306.0,26.0,2.35,6.5,59.5,21.28,12.22
2016,4,5,6,30,460.0,38.0,2.5,7.0,100.0,31.04,22.23
2016,4,5,6,45,542.0,46.5,2.65,8.0,151.5,37.44,28.41
2016,4,5,7,0,624.0,55.0,2.8,9.0,203.0,43.76,34.28
2016,4,5,7,15,678.5,60.5,2.85,9.5,257.5,51.68,41.46
2016,4,5,7,30,733.0,66.0,2.9,10.0,312.0,55.66,44.92
2016,4,5,7,45,774.5,69.0,3.0,10.5,367.5,57.51,46.36
2016,4,5,8,0,816.0,72.0,3.1,11.0,423.0,59.39,47.79
2016,4,5,8,15,841.0,75.5,3.15,11.5,475.0,85.68,50.85
2016,4,5,8,30,866.0,79.0,3.2,12.0,527.0,155.81,89.71
2016,4,5,8,45,885.0,81.0,3.25,13.0,575.5,219.77,138.4
2016,4,5,9,0,904.0,83.0,3.3,14.0,624.0,285.43,194.87
2016,4,5,9,15,917.5,85.5,3.4,14.5,667.5,351.27,253.93
2016,4,5,9,30,931.0,88.0,3.5,15.0,711.0,417.6,312.99
2016,4,5,9,45,940.5,89.5,3.65,15.5,748.0,481.63,368.98
2016,4,5,10,0,950.0,91.0,3.8,16.0,785.0,545.08,422.76
2016,4,5,10,15,957.0,92.5,3.9,16.0,815.0,606.34,473.87
2016,4,5,10,30,964.0,94.0,4.0,16.0,845.0,666.2,522.42
2016,4,5,10,45,968.5,94.5,4.1,16.5,868.0,721.88,565.53
2016,4,5,11,0,973.0,95.0,4.2,17.0,891.0,775.37,605.8
2016,4,5,11,15,976.0,95.5,4.2,17.0,905.5,825.33,641.71
2016,4,5,11,30,979.0,96.0,4.2,17.0,920.0,872.52,674.6
2016,4,5,11,45,980.5,96.0,4.2,17.5,927.0,915.0,702.61
2016,4,5,12,0,982.0,96.0,4.2,18.0,934.0,954.18,728.06
2016,4,5,12,15,981.5,96.0,4.1,18.0,932.5,988.09,750.52
2016,4,5,12,30,981.0,96.0,4.0,18.0,931.0,1018.25,770.32
2016,4,5,12,45,979.0,95.5,3.9,18.5,921.0,1042.59,784.65
2016,4,5,13,0,977.0,95.0,3.8,19.0,911.0,1062.86,796.22
2016,4,5,13,15,972.5,94.0,3.65,19.0,893.0,1075.97,804.18
2016,4,5,13,30,968.0,93.0,3.5,19.0,875.0,1084.8,809.41
2016,4,5,13,45,961.5,92.0,3.4,19.5,849.0,1087.32,809.48
2016,4,5,14,0,955.0,91.0,3.3,20.0,823.0,1085.57,806.93
2016,4,5,14,15,946.5,89.5,3.15,20.0,790.0,1076.97,801.15
2016,4,5,14,30,938.0,88.0,3.0,20.0,757.0,1064.25,792.84
2016,4,5,14,45,926.0,86.5,2.95,20.0,717.5,1044.01,780.69
2016,4,5,15,0,914.0,85.0,2.9,20.0,678.0,1020.0,766.2
2016,4,5,15,15,898.5,83.0,2.75,19.5,633.0,988.41,747.2
2016,4,5,15,30,883.0,81.0,2.6,19.0,588.0,953.64,726.01
2016,4,5,15,45,861.5,78.0,2.5,19.0,538.5,909.11,697.08
2016,4,5,16,0,840.0,75.0,2.4,19.0,489.0,871.76,672.96
2016,4,5,16,15,812.0,71.5,2.15,18.5,436.5,816.15,635.56
2016,4,5,16,30,784.0,68.0,1.9,18.0,384.0,759.34,596.69
2016,4,5,16,45,743.0,64.0,1.65,17.5,329.5,690.83,548.28
2016,4,5,17,0,702.0,60.0,1.4,17.0,275.0,623.02,498.91
2016,4,5,17,15,641.5,54.0,1.35,16.0,221.5,540.34,438.47
2016,4,5,17,30,581.0,48.0,1.3,15.0,168.0,466.52,380.08
2016,4,5,17,45,479.5,39.5,1.3,14.0,119.5,365.14,296.27
2016,4,5,18,0,378.0,31.0,1.3,13.0,71.0,273.85,215.18
2016,4,5,18,15,189.0,15.5,1.3,12.5,35.5,131.38,51.86
2016,4,5,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,5,45,72.0,7.5,1.2,9.0,10.5,6.4,0.0
2016,4,6,6,0,144.0,15.0,1.2,10.0,21.0,12.2,0.0
2016,4,6,6,15,289.5,27.5,1.35,11.0,61.0,22.43,13.21
2016,4,6,6,30,435.0,40.0,1.5,12.0,101.0,32.52,23.14
2016,4,6,6,45,521.5,48.0,1.65,13.0,152.0,38.45,28.76
2016,4,6,7,0,608.0,56.0,1.8,14.0,203.0,44.34,34.12
2016,4,6,7,15,662.0,62.0,1.9,14.5,257.5,48.37,37.69
2016,4,6,7,30,716.0,68.0,2.0,15.0,312.0,57.01,45.21
2016,4,6,7,45,754.0,72.0,2.15,15.5,366.5,59.51,47.19
2016,4,6,8,0,792.0,76.0,2.3,16.0,421.0,62.0,49.09
2016,4,6,8,15,818.0,80.0,2.35,16.5,473.0,89.27,52.57
2016,4,6,8,30,844.0,84.0,2.4,17.0,525.0,152.12,85.55
2016,4,6,8,45,864.0,86.5,2.5,17.5,573.0,215.86,133.6
2016,4,6,9,0,884.0,89.0,2.6,18.0,621.0,286.41,193.14
2016,4,6,9,15,898.0,91.5,2.65,18.5,664.5,351.19,249.97
2016,4,6,9,30,912.0,94.0,2.7,19.0,708.0,416.53,306.79
2016,4,6,9,45,922.5,95.5,2.75,19.5,745.5,479.86,360.68
2016,4,6,10,0,933.0,97.0,2.8,20.0,783.0,542.75,412.43
2016,4,6,10,15,940.5,98.5,2.75,20.0,813.0,603.32,461.17
2016,4,6,10,30,948.0,100.0,2.7,20.0,843.0,662.58,507.29
2016,4,6,10,45,952.5,101.5,2.7,20.5,866.0,718.32,548.6
2016,4,6,11,0,957.0,103.0,2.7,21.0,889.0,771.96,587.07
2016,4,6,11,15,959.5,104.0,2.65,21.0,903.5,821.3,621.06
2016,4,6,11,30,962.0,105.0,2.6,21.0,918.0,867.89,651.82
2016,4,6,11,45,962.0,106.0,2.55,21.5,924.5,909.46,677.54
2016,4,6,12,0,962.0,107.0,2.5,22.0,931.0,947.72,700.72
2016,4,6,12,15,961.0,106.5,2.5,22.0,929.0,980.13,721.67
2016,4,6,12,30,960.0,106.0,2.5,22.0,927.0,1008.83,740.2
2016,4,6,12,45,956.0,106.5,2.5,22.5,916.5,1031.85,753.65
2016,4,6,13,0,952.0,107.0,2.5,23.0,906.0,1050.85,764.57
2016,4,6,13,15,948.0,106.0,2.45,23.0,888.0,1064.18,772.89
2016,4,6,13,30,944.0,105.0,2.4,23.0,870.0,1073.34,778.72
2016,4,6,13,45,936.5,104.5,2.4,23.0,844.0,1075.34,780.75
2016,4,6,14,0,929.0,104.0,2.4,23.0,818.0,1073.16,780.37
2016,4,6,14,15,765.0,166.0,2.35,23.0,738.0,998.48,732.85
2016,4,6,14,30,601.0,228.0,2.3,23.0,658.0,890.25,662.36
2016,4,6,14,45,743.5,162.5,2.25,23.0,666.0,967.32,716.04
2016,4,6,15,0,886.0,97.0,2.2,23.0,674.0,1005.72,741.5
2016,4,6,15,15,656.5,158.0,2.1,23.0,570.0,857.84,643.58
2016,4,6,15,30,427.0,219.0,2.0,23.0,466.0,685.75,523.36
2016,4,6,15,45,371.5,209.5,1.9,23.0,411.5,594.32,459.84
2016,4,6,16,0,316.0,200.0,1.8,23.0,357.0,525.25,409.89
2016,4,6,16,15,347.0,172.0,1.65,22.5,327.0,510.38,401.86
2016,4,6,16,30,378.0,144.0,1.5,22.0,297.0,510.18,403.65
2016,4,6,16,45,351.0,128.5,1.35,21.5,255.0,456.19,363.64
2016,4,6,17,0,324.0,113.0,1.2,21.0,213.0,386.97,311.44
2016,4,6,17,15,294.0,94.0,1.2,20.0,172.0,329.93,267.65
2016,4,6,17,30,264.0,75.0,1.2,19.0,131.0,289.03,234.27
2016,4,6,17,45,214.0,56.5,1.2,18.5,93.0,223.87,179.27
2016,4,6,18,0,164.0,38.0,1.2,18.0,55.0,163.51,125.89
2016,4,6,18,15,82.0,19.0,1.2,18.0,27.5,71.4,30.38
2016,4,6,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,2.4,10.5,7.5,6.4,0.0
2016,4,7,6,0,0.0,15.0,2.5,11.0,15.0,12.38,0.0
2016,4,7,6,15,57.5,34.5,2.75,11.5,43.0,27.27,17.47
2016,4,7,6,30,115.0,54.0,3.0,12.0,71.0,41.08,30.72
2016,4,7,6,45,144.5,75.5,3.3,12.5,105.5,56.3,44.74
2016,4,7,7,0,174.0,97.0,3.6,13.0,140.0,71.05,58.09
2016,4,7,7,15,201.5,116.0,3.8,13.0,177.0,83.72,69.43
2016,4,7,7,30,229.0,135.0,4.0,13.0,214.0,95.98,80.18
2016,4,7,7,45,145.5,157.5,4.2,13.5,211.0,112.86,94.64
2016,4,7,8,0,62.0,180.0,4.4,14.0,208.0,130.61,109.63
2016,4,7,8,15,125.5,207.5,4.4,14.0,271.0,149.32,117.23
2016,4,7,8,30,189.0,235.0,4.4,14.0,334.0,187.7,143.14
2016,4,7,8,45,332.5,226.5,4.4,14.5,420.5,222.17,163.75
2016,4,7,9,0,476.0,218.0,4.4,15.0,507.0,275.91,202.86
2016,4,7,9,15,463.5,239.5,4.35,15.0,537.0,324.43,245.45
2016,4,7,9,30,451.0,261.0,4.3,15.0,567.0,371.44,286.32
2016,4,7,9,45,435.0,283.5,4.3,15.5,591.0,416.13,323.86
2016,4,7,10,0,419.0,306.0,4.3,16.0,615.0,458.8,358.56
2016,4,7,10,15,420.5,318.0,4.25,16.0,638.5,500.79,392.34
2016,4,7,10,30,422.0,330.0,4.2,16.0,662.0,542.35,425.0
2016,4,7,10,45,459.5,328.0,4.2,16.0,699.0,595.41,466.23
2016,4,7,11,0,497.0,326.0,4.2,16.0,736.0,650.84,508.61
2016,4,7,11,15,533.0,322.5,4.2,16.0,769.0,705.79,550.09
2016,4,7,11,30,569.0,319.0,4.2,16.0,802.0,761.99,591.9
2016,4,7,11,45,580.5,311.0,4.2,16.5,807.5,794.54,614.82
2016,4,7,12,0,592.0,303.0,4.2,17.0,813.0,825.35,636.33
2016,4,7,12,15,533.0,328.0,4.15,16.5,786.5,821.96,633.7
2016,4,7,12,30,474.0,353.0,4.1,16.0,760.0,812.97,627.14
2016,4,7,12,45,484.5,346.0,4.1,16.0,758.0,834.97,643.67
2016,4,7,13,0,495.0,339.0,4.1,16.0,756.0,854.81,658.47
2016,4,7,13,15,500.0,328.0,4.1,16.0,742.0,862.9,665.03
2016,4,7,13,30,505.0,317.0,4.1,16.0,728.0,868.25,669.81
2016,4,7,13,45,497.5,306.0,4.1,16.0,701.0,858.12,663.53
2016,4,7,14,0,490.0,295.0,4.1,16.0,674.0,845.05,655.34
2016,4,7,14,15,458.0,294.0,4.1,15.5,636.5,814.69,635.26
2016,4,7,14,30,426.0,293.0,4.1,15.0,599.0,781.98,613.4
2016,4,7,14,45,418.0,280.5,4.1,15.0,567.5,759.46,598.47
2016,4,7,15,0,410.0,268.0,4.1,15.0,536.0,715.02,567.72
2016,4,7,15,15,329.0,263.5,4.05,14.5,469.5,627.15,502.55
2016,4,7,15,30,248.0,259.0,4.0,14.0,403.0,541.14,437.26
2016,4,7,15,45,179.0,238.5,4.0,14.0,338.0,430.13,350.86
2016,4,7,16,0,110.0,218.0,4.0,14.0,273.0,342.55,280.5
2016,4,7,16,15,101.5,194.0,3.85,13.5,240.5,289.19,238.84
2016,4,7,16,30,93.0,170.0,3.7,13.0,208.0,254.24,211.21
2016,4,7,16,45,82.0,148.5,3.55,13.0,178.5,220.74,183.7
2016,4,7,17,0,71.0,127.0,3.4,13.0,149.0,187.8,156.16
2016,4,7,17,15,58.5,104.0,3.2,12.5,119.5,152.3,126.11
2016,4,7,17,30,46.0,81.0,3.0,12.0,90.0,117.35,95.86
2016,4,7,17,45,28.0,59.0,2.9,11.5,64.0,80.99,63.78
2016,4,7,18,0,10.0,37.0,2.8,11.0,38.0,40.23,27.91
2016,4,7,18,15,5.0,18.5,2.75,11.0,19.0,17.74,4.64
2016,4,7,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,7.0,1.3,8.5,7.0,5.97,0.0
2016,4,8,6,0,0.0,14.0,1.4,9.0,14.0,11.54,0.0
2016,4,8,6,15,20.0,34.0,1.65,9.5,37.0,27.32,17.92
2016,4,8,6,30,40.0,54.0,1.9,10.0,60.0,42.43,32.27
2016,4,8,6,45,55.0,76.5,2.15,10.5,88.0,58.87,47.46
2016,4,8,7,0,70.0,99.0,2.4,11.0,116.0,75.02,62.12
2016,4,8,7,15,85.5,120.5,2.45,11.0,147.0,88.0,73.76
2016,4,8,7,30,101.0,142.0,2.5,11.0,178.0,102.23,86.28
2016,4,8,7,45,51.5,142.0,2.55,11.5,160.5,106.65,89.76
2016,4,8,8,0,2.0,142.0,2.6,12.0,143.0,111.53,93.56
2016,4,8,8,15,38.5,186.0,2.6,12.0,206.0,138.59,110.81
2016,4,8,8,30,75.0,230.0,2.6,12.0,269.0,177.18,139.93
2016,4,8,8,45,50.0,231.0,2.65,12.5,258.5,183.69,145.44
2016,4,8,9,0,25.0,232.0,2.7,13.0,248.0,189.99,151.13
2016,4,8,9,15,40.5,265.5,2.75,13.0,293.0,219.88,174.66
2016,4,8,9,30,56.0,299.0,2.8,13.0,338.0,256.77,203.8
2016,4,8,9,45,63.5,320.5,2.9,13.5,367.0,284.08,225.02
2016,4,8,10,0,71.0,342.0,3.0,14.0,396.0,312.74,247.14
2016,4,8,10,15,71.0,356.0,3.05,14.0,411.5,332.63,262.68
2016,4,8,10,30,71.0,370.0,3.1,14.0,427.0,352.64,278.2
2016,4,8,10,45,95.0,392.0,3.15,14.0,469.5,395.2,311.34
2016,4,8,11,0,119.0,414.0,3.2,14.0,512.0,447.64,351.69
2016,4,8,11,15,177.0,421.5,3.3,14.0,571.0,509.89,400.02
2016,4,8,11,30,235.0,429.0,3.4,14.0,630.0,576.92,451.47
2016,4,8,11,45,269.5,425.0,3.5,14.5,656.5,629.56,490.36
2016,4,8,12,0,304.0,421.0,3.6,15.0,683.0,673.47,522.68
2016,4,8,12,15,397.0,387.5,3.65,15.0,729.5,742.38,575.48
2016,4,8,12,30,490.0,354.0,3.7,15.0,776.0,828.32,639.35
2016,4,8,12,45,448.0,361.5,3.75,15.5,744.0,814.33,627.36
2016,4,8,13,0,406.0,369.0,3.8,16.0,712.0,781.09,602.65
2016,4,8,13,15,577.0,283.0,3.85,16.0,760.0,893.4,688.27
2016,4,8,13,30,748.0,197.0,3.9,16.0,808.0,994.99,761.8
2016,4,8,13,45,603.5,252.0,3.95,16.0,735.5,914.06,704.44
2016,4,8,14,0,459.0,307.0,4.0,16.0,663.0,825.16,639.28
2016,4,8,14,15,231.0,233.5,4.05,15.5,412.5,495.26,394.88
2016,4,8,14,30,3.0,160.0,4.1,15.0,162.0,140.21,109.67
2016,4,8,14,45,1.5,143.5,4.15,15.0,144.5,123.93,97.0
2016,4,8,15,0,0.0,127.0,4.2,15.0,127.0,107.69,83.85
2016,4,8,15,15,0.0,141.5,4.2,14.5,142.0,121.36,95.53
2016,4,8,15,30,0.0,156.0,4.2,14.0,157.0,135.86,107.97
2016,4,8,15,45,0.0,132.0,4.2,14.0,132.5,113.74,89.96
2016,4,8,16,0,0.0,108.0,4.2,14.0,108.0,91.73,71.89
2016,4,8,16,15,0.0,94.5,4.1,13.5,94.5,79.68,62.15
2016,4,8,16,30,0.0,81.0,4.0,13.0,81.0,67.64,52.27
2016,4,8,16,45,0.0,69.0,3.9,12.5,69.0,57.2,43.63
2016,4,8,17,0,0.0,57.0,3.8,12.0,57.0,47.19,35.2
2016,4,8,17,15,0.0,45.5,3.6,11.5,45.5,37.61,27.0
2016,4,8,17,30,0.0,34.0,3.4,11.0,34.0,28.06,18.68
2016,4,8,17,45,0.0,24.0,3.25,11.0,24.0,19.78,11.32
2016,4,8,18,0,0.0,14.0,3.1,11.0,14.0,11.51,3.96
2016,4,8,18,15,0.0,7.0,3.0,10.5,7.0,5.74,0.0
2016,4,8,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,2.25,9.5,3.5,2.99,0.0
2016,4,9,6,0,0.0,7.0,2.3,10.0,7.0,5.75,0.0
2016,4,9,6,15,0.0,18.0,2.4,10.0,18.0,14.82,7.21
2016,4,9,6,30,0.0,29.0,2.5,10.0,29.0,23.93,15.81
2016,4,9,6,45,0.0,42.5,2.65,10.0,42.5,35.14,26.22
2016,4,9,7,0,0.0,56.0,2.8,10.0,56.0,46.32,36.5
2016,4,9,7,15,0.0,70.5,2.85,10.0,70.5,57.86,46.96
2016,4,9,7,30,0.0,85.0,2.9,10.0,85.0,69.31,57.17
2016,4,9,7,45,0.0,65.0,2.95,10.5,65.0,53.86,43.02
2016,4,9,8,0,0.0,45.0,3.0,11.0,45.0,37.23,27.88
2016,4,9,8,15,0.0,65.0,3.0,11.0,65.0,53.9,40.64
2016,4,9,8,30,0.0,85.0,3.0,11.0,85.0,70.63,54.7
2016,4,9,8,45,0.0,61.5,3.0,11.0,61.5,51.03,37.9
2016,4,9,9,0,0.0,38.0,3.0,11.0,38.0,31.5,21.21
2016,4,9,9,15,0.0,33.5,3.0,11.0,33.5,27.78,18.0
2016,4,9,9,30,0.0,29.0,3.0,11.0,29.0,24.06,14.79
2016,4,9,9,45,4.5,120.0,3.0,11.5,123.0,101.59,79.59
2016,4,9,10,0,9.0,211.0,3.0,12.0,217.0,178.32,142.04
2016,4,9,10,15,5.0,178.0,3.0,12.0,181.5,150.47,119.08
2016,4,9,10,30,1.0,145.0,3.0,12.0,146.0,121.46,95.24
2016,4,9,10,45,2.5,152.0,3.05,12.5,154.5,128.58,100.85
2016,4,9,11,0,4.0,159.0,3.1,13.0,163.0,135.91,106.56
2016,4,9,11,15,12.5,235.0,3.05,13.0,246.0,207.28,164.18
2016,4,9,11,30,21.0,311.0,3.0,13.0,329.0,281.03,222.53
2016,4,9,11,45,24.5,327.5,2.95,13.0,348.5,311.88,246.45
2016,4,9,12,0,28.0,344.0,2.9,13.0,368.0,334.25,263.78
2016,4,9,12,15,20.0,291.0,2.85,13.0,308.5,268.52,212.24
2016,4,9,12,30,12.0,238.0,2.8,13.0,249.0,215.21,170.08
2016,4,9,12,45,19.0,283.5,2.8,13.0,300.0,264.0,209.16
2016,4,9,13,0,26.0,329.0,2.8,13.0,351.0,332.72,263.08
2016,4,9,13,15,21.5,303.0,2.8,13.0,321.0,287.55,227.68
2016,4,9,13,30,17.0,277.0,2.8,13.0,291.0,260.1,206.3
2016,4,9,13,45,11.5,227.0,2.85,13.0,236.5,208.94,165.8
2016,4,9,14,0,6.0,177.0,2.9,13.0,182.0,158.04,124.93
2016,4,9,14,15,3.0,131.0,2.9,13.0,133.5,113.89,89.07
2016,4,9,14,30,0.0,85.0,2.9,13.0,85.0,70.83,53.59
2016,4,9,14,45,4.0,143.0,2.9,13.0,145.5,125.95,99.51
2016,4,9,15,0,8.0,201.0,2.9,13.0,206.0,185.02,148.14
2016,4,9,15,15,4.0,119.5,2.85,13.0,122.0,104.98,82.52
2016,4,9,15,30,0.0,38.0,2.8,13.0,38.0,31.48,21.05
2016,4,9,15,45,0.0,67.5,2.75,13.0,67.5,56.02,41.93
2016,4,9,16,0,0.0,97.0,2.7,13.0,97.0,81.46,63.54
2016,4,9,16,15,0.0,62.0,2.5,12.5,62.0,51.38,38.35
2016,4,9,16,30,0.0,27.0,2.3,12.0,27.0,22.28,13.6
2016,4,9,16,45,0.0,23.0,2.1,12.0,23.0,18.96,10.79
2016,4,9,17,0,0.0,19.0,1.9,12.0,19.0,15.65,7.95
2016,4,9,17,15,0.0,15.5,1.7,11.5,15.5,12.75,5.46
2016,4,9,17,30,0.0,12.0,1.5,11.0,12.0,9.86,2.93
2016,4,9,17,45,0.0,8.5,1.35,11.0,8.5,6.98,0.35
2016,4,9,18,0,0.0,5.0,1.2,11.0,5.0,4.1,0.0
2016,4,9,18,15,0.0,2.5,1.2,10.5,2.5,2.05,0.0
2016,4,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,9.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,1.8,9.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,5.5,1.9,9.0,5.5,4.51,0.0
2016,4,10,6,30,0.0,9.0,2.0,9.0,9.0,7.39,1.01
2016,4,10,6,45,0.0,13.5,2.1,9.5,13.5,11.1,4.46
2016,4,10,7,0,0.0,18.0,2.2,10.0,18.0,14.81,7.88
2016,4,10,7,15,0.0,22.5,2.2,10.0,22.5,18.54,11.28
2016,4,10,7,30,0.0,27.0,2.2,10.0,27.0,22.27,14.65
2016,4,10,7,45,0.0,42.5,2.2,10.5,42.5,35.13,26.18
2016,4,10,8,0,0.0,58.0,2.2,11.0,58.0,48.04,37.58
2016,4,10,8,15,0.0,94.0,2.2,11.0,94.0,77.62,60.81
2016,4,10,8,30,0.0,130.0,2.2,11.0,130.0,105.6,84.11
2016,4,10,8,45,0.0,131.0,2.2,11.0,131.0,107.1,85.05
2016,4,10,9,0,0.0,132.0,2.2,11.0,132.0,108.43,85.9
2016,4,10,9,15,0.0,125.0,2.25,11.0,125.0,103.26,81.37
2016,4,10,9,30,0.0,118.0,2.3,11.0,118.0,97.86,76.7
2016,4,10,9,45,2.0,144.0,2.35,11.5,146.0,120.04,94.7
2016,4,10,10,0,4.0,170.0,2.4,12.0,174.0,142.66,112.85
2016,4,10,10,15,4.5,168.0,2.45,12.0,172.0,141.98,112.11
2016,4,10,10,30,5.0,166.0,2.5,12.0,170.0,141.28,111.43
2016,4,10,10,45,2.5,142.0,2.55,12.0,144.0,120.23,94.11
2016,4,10,11,0,0.0,118.0,2.6,12.0,118.0,98.67,76.34
2016,4,10,11,15,0.0,123.5,2.65,12.0,123.5,103.42,80.21
2016,4,10,11,30,0.0,129.0,2.7,12.0,129.0,108.21,84.08
2016,4,10,11,45,8.0,207.5,2.8,12.5,215.0,182.22,144.15
2016,4,10,12,0,16.0,286.0,2.9,13.0,301.0,258.76,204.82
2016,4,10,12,15,14.5,269.0,3.0,13.0,282.5,243.85,192.88
2016,4,10,12,30,13.0,252.0,3.1,13.0,264.0,228.56,180.87
2016,4,10,12,45,12.5,247.5,3.25,13.0,259.0,225.11,178.29
2016,4,10,13,0,12.0,243.0,3.4,13.0,254.0,221.52,175.59
2016,4,10,13,15,6.0,173.0,3.5,13.0,178.5,153.46,120.84
2016,4,10,13,30,0.0,103.0,3.6,13.0,103.0,86.38,66.03
2016,4,10,13,45,5.0,159.5,3.7,13.0,163.5,140.98,111.14
2016,4,10,14,0,10.0,216.0,3.8,13.0,224.0,197.85,157.55
2016,4,10,14,15,5.0,176.5,3.8,12.5,180.5,156.88,124.52
2016,4,10,14,30,0.0,137.0,3.8,12.0,137.0,116.29,91.45
2016,4,10,14,45,0.0,143.0,3.8,12.0,143.0,121.9,96.33
2016,4,10,15,0,0.0,149.0,3.8,12.0,149.0,127.74,101.38
2016,4,10,15,15,0.0,151.5,3.75,11.5,151.5,130.59,104.21
2016,4,10,15,30,0.0,154.0,3.7,11.0,154.0,133.74,107.32
2016,4,10,15,45,6.0,165.0,3.7,11.0,168.0,151.26,122.56
2016,4,10,16,0,12.0,176.0,3.7,11.0,182.0,169.75,138.62
2016,4,10,16,15,17.0,165.0,3.6,10.5,173.0,164.92,135.48
2016,4,10,16,30,22.0,154.0,3.5,10.0,164.0,160.0,132.23
2016,4,10,16,45,16.5,134.0,3.45,10.0,140.5,136.61,112.59
2016,4,10,17,0,11.0,114.0,3.4,10.0,117.0,113.55,92.96
2016,4,10,17,15,5.5,93.5,3.15,9.5,95.0,90.23,72.95
2016,4,10,17,30,0.0,73.0,2.9,9.0,73.0,67.17,52.8
2016,4,10,17,45,0.0,52.5,2.65,9.0,52.5,47.49,35.37
2016,4,10,18,0,0.0,32.0,2.4,9.0,32.0,27.12,17.27
2016,4,10,18,15,0.0,18.0,2.25,8.5,18.0,14.85,4.79
2016,4,10,18,30,0.0,4.0,2.1,8.0,4.0,3.41,0.0
2016,4,10,18,45,0.0,2.0,2.0,8.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,45,68.0,12.0,0.9,7.5,16.5,10.24,0.0
2016,4,11,6,0,136.0,24.0,0.9,8.0,33.0,18.6,7.07
2016,4,11,6,15,249.0,39.0,1.05,8.5,73.5,30.04,20.83
2016,4,11,6,30,362.0,54.0,1.2,9.0,114.0,41.34,31.64
2016,4,11,6,45,442.0,64.5,1.35,9.5,163.5,50.96,40.65
2016,4,11,7,0,522.0,75.0,1.5,10.0,213.0,58.23,47.29
2016,4,11,7,15,573.5,82.5,1.55,10.0,265.0,62.7,51.31
2016,4,11,7,30,625.0,90.0,1.6,10.0,317.0,67.07,55.12
2016,4,11,7,45,656.5,97.5,1.65,10.5,368.0,71.08,58.41
2016,4,11,8,0,688.0,105.0,1.7,11.0,419.0,74.9,61.47
2016,4,11,8,15,407.5,174.5,1.7,11.0,366.0,133.36,97.61
2016,4,11,8,30,127.0,244.0,1.7,11.0,313.0,187.45,146.21
2016,4,11,8,45,92.0,256.5,1.75,11.5,308.5,208.26,163.64
2016,4,11,9,0,57.0,269.0,1.8,12.0,304.0,219.25,173.58
2016,4,11,9,15,40.5,265.5,1.8,12.5,291.0,220.01,174.38
2016,4,11,9,30,24.0,262.0,1.8,13.0,278.0,220.05,174.37
2016,4,11,9,45,107.5,315.5,1.8,13.5,395.5,299.29,235.62
2016,4,11,10,0,191.0,369.0,1.8,14.0,513.0,393.04,307.15
2016,4,11,10,15,110.0,344.0,1.8,14.0,427.5,346.72,271.73
2016,4,11,10,30,29.0,319.0,1.8,14.0,342.0,284.92,223.58
2016,4,11,10,45,453.0,226.5,1.85,14.0,606.0,505.44,398.8
2016,4,11,11,0,877.0,134.0,1.9,14.0,870.0,744.38,578.15
2016,4,11,11,15,880.5,135.0,1.9,14.0,884.0,790.77,610.07
2016,4,11,11,30,884.0,136.0,1.9,14.0,898.0,834.74,639.91
2016,4,11,11,45,451.5,220.0,1.95,14.5,609.0,606.06,471.9
2016,4,11,12,0,19.0,304.0,2.0,15.0,320.0,277.21,215.47
2016,4,11,12,15,20.0,311.5,2.05,15.0,329.5,286.68,224.17
2016,4,11,12,30,21.0,319.0,2.1,15.0,339.0,296.28,231.69
2016,4,11,12,45,21.5,314.5,2.2,15.0,334.0,294.5,230.53
2016,4,11,13,0,22.0,310.0,2.3,15.0,329.0,292.58,229.34
2016,4,11,13,15,21.5,304.0,2.35,15.0,322.5,288.16,226.14
2016,4,11,13,30,21.0,298.0,2.4,15.0,316.0,283.58,222.87
2016,4,11,13,45,20.5,289.5,2.5,15.0,306.5,276.51,217.72
2016,4,11,14,0,20.0,281.0,2.6,15.0,297.0,269.32,212.49
2016,4,11,14,15,34.5,298.5,2.65,14.5,324.5,323.72,256.4
2016,4,11,14,30,49.0,316.0,2.7,14.0,352.0,360.4,286.25
2016,4,11,14,45,48.5,300.0,2.8,14.0,334.0,345.31,275.11
2016,4,11,15,0,48.0,284.0,2.9,14.0,316.0,329.91,263.89
2016,4,11,15,15,47.5,265.0,2.9,14.0,295.5,310.82,249.62
2016,4,11,15,30,47.0,246.0,2.9,14.0,275.0,291.44,235.03
2016,4,11,15,45,24.0,199.5,2.95,14.0,214.5,202.79,163.62
2016,4,11,16,0,1.0,153.0,3.0,14.0,154.0,136.12,108.63
2016,4,11,16,15,7.0,150.5,2.95,13.5,154.0,140.76,113.44
2016,4,11,16,30,13.0,148.0,2.9,13.0,154.0,145.69,118.39
2016,4,11,16,45,8.0,129.0,2.9,13.0,133.0,124.06,100.4
2016,4,11,17,0,3.0,110.0,2.9,13.0,112.0,102.76,82.48
2016,4,11,17,15,224.5,89.5,2.7,12.5,140.5,271.18,229.49
2016,4,11,17,30,446.0,69.0,2.5,12.0,169.0,398.02,334.07
2016,4,11,17,45,365.5,56.0,2.35,11.5,123.5,308.46,256.23
2016,4,11,18,0,285.0,43.0,2.2,11.0,78.0,231.19,187.0
2016,4,11,18,15,162.0,26.5,2.2,10.5,44.5,133.62,90.21
2016,4,11,18,30,39.0,10.0,2.2,10.0,11.0,24.95,0.0
2016,4,11,18,45,19.5,5.0,2.2,9.5,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,2.6,7.5,1.0,0.85,0.0
2016,4,12,6,0,0.0,2.0,2.8,8.0,2.0,1.64,0.0
2016,4,12,6,15,0.0,5.0,2.85,8.0,5.0,4.1,0.0
2016,4,12,6,30,0.0,8.0,2.9,8.0,8.0,6.57,0.3
2016,4,12,6,45,0.0,11.5,3.0,8.5,11.5,9.45,2.99
2016,4,12,7,0,0.0,15.0,3.1,9.0,15.0,12.34,5.66
2016,4,12,7,15,0.0,18.5,3.1,9.5,18.5,15.23,8.28
2016,4,12,7,30,0.0,22.0,3.1,10.0,22.0,18.14,10.87
2016,4,12,7,45,0.0,42.5,3.1,10.5,42.5,35.14,26.15
2016,4,12,8,0,0.0,63.0,3.1,11.0,63.0,52.21,41.27
2016,4,12,8,15,0.0,78.0,3.1,11.0,78.0,64.76,49.84
2016,4,12,8,30,0.0,93.0,3.1,11.0,93.0,77.17,60.16
2016,4,12,8,45,0.0,118.5,3.1,11.5,118.5,97.46,76.86
2016,4,12,9,0,0.0,144.0,3.1,12.0,144.0,117.85,93.41
2016,4,12,9,15,0.0,146.5,3.1,12.0,146.5,120.37,95.22
2016,4,12,9,30,0.0,149.0,3.1,12.0,149.0,122.83,97.02
2016,4,12,9,45,35.0,249.0,3.15,12.5,275.5,217.14,173.02
2016,4,12,10,0,70.0,349.0,3.2,13.0,402.0,317.37,251.86
2016,4,12,10,15,86.0,371.0,3.3,13.0,438.5,352.32,279.07
2016,4,12,10,30,102.0,393.0,3.4,13.0,475.0,389.49,308.12
2016,4,12,10,45,111.5,407.0,3.5,13.0,499.0,417.81,330.16
2016,4,12,11,0,121.0,421.0,3.6,13.0,523.0,453.75,357.91
2016,4,12,11,15,215.0,419.5,3.65,13.0,604.5,535.29,421.88
2016,4,12,11,30,309.0,418.0,3.7,13.0,686.0,633.91,497.4
2016,4,12,11,45,205.0,427.0,3.8,13.0,605.5,564.63,443.57
2016,4,12,12,0,101.0,436.0,3.9,13.0,525.0,483.48,380.24
2016,4,12,12,15,105.0,432.5,3.95,13.0,524.5,491.79,387.29
2016,4,12,12,30,109.0,429.0,4.0,13.0,524.0,499.73,393.72
2016,4,12,12,45,107.0,424.0,4.05,13.0,516.5,500.03,394.21
2016,4,12,13,0,105.0,419.0,4.1,13.0,509.0,499.61,394.25
2016,4,12,13,15,273.0,376.5,4.1,13.0,604.5,666.72,525.49
2016,4,12,13,30,441.0,334.0,4.1,13.0,700.0,817.56,640.04
2016,4,12,13,45,431.0,331.0,4.15,13.0,679.5,812.47,636.14
2016,4,12,14,0,421.0,328.0,4.2,13.0,659.0,804.82,631.56
2016,4,12,14,15,500.5,285.0,4.25,13.0,663.0,844.46,664.36
2016,4,12,14,30,580.0,242.0,4.3,13.0,667.0,879.16,693.32
2016,4,12,14,45,572.5,227.5,4.35,13.0,629.0,852.82,675.97
2016,4,12,15,0,565.0,213.0,4.4,13.0,591.0,823.67,656.88
2016,4,12,15,15,646.0,176.0,4.4,12.5,581.0,861.44,688.58
2016,4,12,15,30,727.0,139.0,4.4,12.0,571.0,883.99,708.11
2016,4,12,15,45,688.5,129.5,4.45,12.0,512.0,819.55,662.68
2016,4,12,16,0,650.0,120.0,4.5,12.0,453.0,754.22,616.2
2016,4,12,16,15,552.0,128.0,4.45,11.5,390.5,657.25,544.62
2016,4,12,16,30,454.0,136.0,4.4,11.0,328.0,557.97,467.54
2016,4,12,16,45,402.0,129.5,4.35,11.0,282.5,492.08,414.96
2016,4,12,17,0,350.0,123.0,4.3,11.0,237.0,429.08,363.25
2016,4,12,17,15,307.5,105.5,4.15,10.5,192.5,349.18,297.24
2016,4,12,17,30,265.0,88.0,4.0,10.0,148.0,288.07,244.7
2016,4,12,17,45,207.0,68.5,3.85,9.5,108.0,218.65,183.45
2016,4,12,18,0,149.0,49.0,3.7,9.0,68.0,154.74,125.65
2016,4,12,18,15,74.5,29.0,3.7,8.5,38.5,85.26,58.07
2016,4,12,18,30,0.0,9.0,3.7,8.0,9.0,7.68,0.0
2016,4,12,18,45,0.0,4.5,3.7,8.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,76.5,14.0,2.2,6.5,19.5,11.95,0.0
2016,4,13,6,0,153.0,28.0,2.4,7.0,39.0,21.65,11.18
2016,4,13,6,15,269.5,42.5,2.55,7.5,81.5,32.68,23.42
2016,4,13,6,30,386.0,57.0,2.7,8.0,124.0,43.6,33.86
2016,4,13,6,45,473.0,65.5,2.9,8.5,176.0,51.65,41.46
2016,4,13,7,0,560.0,74.0,3.1,9.0,228.0,57.38,46.71
2016,4,13,7,15,611.5,81.0,3.1,9.5,281.5,61.57,50.37
2016,4,13,7,30,663.0,88.0,3.1,10.0,335.0,65.66,53.82
2016,4,13,7,45,700.5,93.5,3.15,10.5,388.5,68.41,55.99
2016,4,13,8,0,738.0,99.0,3.2,11.0,442.0,71.07,58.04
2016,4,13,8,15,764.0,103.0,3.25,11.5,493.0,104.89,63.96
2016,4,13,8,30,790.0,107.0,3.3,12.0,544.0,170.59,103.72
2016,4,13,8,45,811.0,110.0,3.35,12.5,591.5,231.33,151.33
2016,4,13,9,0,832.0,113.0,3.4,13.0,639.0,294.26,205.84
2016,4,13,9,15,846.5,116.0,3.4,13.0,680.5,357.06,262.33
2016,4,13,9,30,861.0,119.0,3.4,13.0,722.0,420.65,319.08
2016,4,13,9,45,885.0,114.0,3.4,13.5,761.5,483.72,373.45
2016,4,13,10,0,909.0,109.0,3.4,14.0,801.0,545.52,425.28
2016,4,13,10,15,916.0,110.5,3.45,14.0,830.0,603.99,473.91
2016,4,13,10,30,923.0,112.0,3.5,14.0,859.0,661.13,520.11
2016,4,13,10,45,926.5,114.0,3.55,14.0,880.5,714.84,562.48
2016,4,13,11,0,930.0,116.0,3.6,14.0,902.0,766.41,602.23
2016,4,13,11,15,932.5,117.0,3.65,14.0,916.0,814.0,637.39
2016,4,13,11,30,935.0,118.0,3.7,14.0,930.0,858.93,669.14
2016,4,13,11,45,934.0,119.0,3.75,14.5,935.0,898.11,695.33
2016,4,13,12,0,933.0,120.0,3.8,15.0,940.0,934.01,719.06
2016,4,13,12,15,932.0,120.0,3.85,15.0,938.0,965.55,741.02
2016,4,13,12,30,931.0,120.0,3.9,15.0,936.0,993.52,760.56
2016,4,13,12,45,925.0,122.0,3.95,15.0,925.0,1015.01,775.72
2016,4,13,13,0,919.0,124.0,4.0,15.0,914.0,1032.58,788.34
2016,4,13,13,15,915.0,123.0,4.0,15.0,896.0,1045.11,797.34
2016,4,13,13,30,911.0,122.0,4.0,15.0,878.0,1053.64,803.77
2016,4,13,13,45,899.0,123.5,4.05,15.0,851.5,1052.69,804.28
2016,4,13,14,0,887.0,125.0,4.1,15.0,825.0,1047.74,802.29
2016,4,13,14,15,878.0,123.5,4.1,14.5,792.5,1038.73,798.84
2016,4,13,14,30,869.0,122.0,4.1,14.0,760.0,1038.92,801.94
2016,4,13,14,45,658.0,190.0,4.15,14.0,659.0,905.17,709.59
2016,4,13,15,0,447.0,258.0,4.2,14.0,558.0,755.51,599.14
2016,4,13,15,15,621.5,187.5,4.15,13.5,575.0,848.68,675.35
2016,4,13,15,30,796.0,117.0,4.1,13.0,592.0,915.97,726.55
2016,4,13,15,45,772.0,113.5,4.1,13.0,543.5,876.14,699.24
2016,4,13,16,0,748.0,110.0,4.1,13.0,495.0,828.49,666.67
2016,4,13,16,15,718.5,105.0,3.95,12.5,443.5,772.71,628.06
2016,4,13,16,30,689.0,100.0,3.8,12.0,392.0,716.11,588.03
2016,4,13,16,45,646.0,93.5,3.7,11.5,339.0,646.78,537.23
2016,4,13,17,0,603.0,87.0,3.6,11.0,286.0,578.59,485.49
2016,4,13,17,15,543.0,78.5,3.4,10.5,233.5,498.06,420.43
2016,4,13,17,30,483.0,70.0,3.2,10.0,181.0,421.28,355.96
2016,4,13,17,45,386.5,58.5,3.0,9.5,132.5,322.26,270.51
2016,4,13,18,0,290.0,47.0,2.8,9.0,84.0,237.55,194.56
2016,4,13,18,15,165.5,29.5,2.7,8.5,48.5,140.65,101.11
2016,4,13,18,30,41.0,12.0,2.6,8.0,13.0,27.39,0.0
2016,4,13,18,45,20.5,6.0,2.55,7.5,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
