Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,5,45,102.5,15.0,2.0,6.5,22.5,12.8,0.0
2016,4,14,6,0,205.0,30.0,2.2,7.0,45.0,23.28,13.1
2016,4,14,6,15,328.0,42.5,2.35,7.0,90.0,34.68,25.34
2016,4,14,6,30,451.0,55.0,2.5,7.0,135.0,44.33,34.72
2016,4,14,6,45,527.5,63.5,2.65,7.5,187.5,50.2,40.32
2016,4,14,7,0,604.0,72.0,2.8,8.0,240.0,55.99,45.63
2016,4,14,7,15,653.0,78.0,2.9,8.0,294.5,59.52,48.8
2016,4,14,7,30,702.0,84.0,3.0,8.0,349.0,63.0,51.82
2016,4,14,7,45,680.0,94.0,3.1,8.5,381.0,68.36,56.36
2016,4,14,8,0,658.0,104.0,3.2,9.0,413.0,73.25,60.43
2016,4,14,8,15,737.0,103.5,3.25,9.5,485.0,104.7,64.53
2016,4,14,8,30,816.0,103.0,3.3,10.0,557.0,171.51,104.0
2016,4,14,8,45,618.5,177.0,3.35,10.5,537.5,241.02,168.7
2016,4,14,9,0,421.0,251.0,3.4,11.0,518.0,287.91,217.03
2016,4,14,9,15,646.5,184.5,3.45,11.0,625.5,344.24,259.43
2016,4,14,9,30,872.0,118.0,3.5,11.0,733.0,424.55,324.5
2016,4,14,9,45,735.5,185.0,3.55,11.5,721.5,472.86,369.06
2016,4,14,10,0,599.0,252.0,3.6,12.0,710.0,506.01,398.49
2016,4,14,10,15,369.5,328.5,3.7,12.0,614.5,478.33,379.17
2016,4,14,10,30,140.0,405.0,3.8,12.0,519.0,425.17,337.14
2016,4,14,10,45,130.0,415.0,3.9,12.5,523.0,441.05,349.14
2016,4,14,11,0,120.0,425.0,4.0,13.0,527.0,455.77,359.75
2016,4,14,11,15,176.5,432.5,4.1,13.0,585.0,517.09,407.86
2016,4,14,11,30,233.0,440.0,4.2,13.0,643.0,582.97,458.94
2016,4,14,11,45,232.0,441.0,4.35,13.0,644.5,599.07,471.43
2016,4,14,12,0,231.0,442.0,4.5,13.0,646.0,614.09,483.35
2016,4,14,12,15,143.5,423.5,4.6,13.0,550.0,531.51,419.45
2016,4,14,12,30,56.0,405.0,4.7,13.0,454.0,426.06,336.81
2016,4,14,12,45,58.0,400.5,4.85,13.5,451.0,428.89,339.21
2016,4,14,13,0,60.0,396.0,5.0,14.0,448.0,431.4,341.05
2016,4,14,13,15,195.0,394.0,5.05,13.5,557.5,587.15,465.95
2016,4,14,13,30,330.0,392.0,5.1,13.0,667.0,747.23,590.44
2016,4,14,13,45,345.0,374.5,5.15,13.0,654.5,751.6,594.53
2016,4,14,14,0,360.0,357.0,5.2,13.0,642.0,753.9,597.98
2016,4,14,14,15,609.5,243.5,5.2,13.0,703.0,914.86,724.87
2016,4,14,14,30,859.0,130.0,5.2,13.0,764.0,1036.82,814.12
2016,4,14,14,45,697.5,177.5,5.25,13.0,675.0,930.15,738.42
2016,4,14,15,0,536.0,225.0,5.3,13.0,586.0,806.45,647.8
2016,4,14,15,15,667.5,172.0,5.25,12.5,591.5,875.91,704.65
2016,4,14,15,30,799.0,119.0,5.2,12.0,597.0,919.9,739.85
2016,4,14,15,45,788.5,110.5,5.2,12.0,550.5,880.78,712.71
2016,4,14,16,0,778.0,102.0,5.2,12.0,504.0,838.84,683.68
2016,4,14,16,15,748.5,97.0,5.1,11.5,452.0,787.38,647.69
2016,4,14,16,30,719.0,92.0,5.0,11.0,400.0,729.83,606.3
2016,4,14,16,45,685.5,84.5,4.9,11.0,347.0,665.65,557.61
2016,4,14,17,0,652.0,77.0,4.8,11.0,294.0,601.86,508.02
2016,4,14,17,15,593.5,70.0,4.55,10.0,241.0,522.29,444.15
2016,4,14,17,30,535.0,63.0,4.3,9.0,188.0,446.35,380.22
2016,4,14,17,45,446.0,53.0,4.05,8.5,139.0,353.41,298.82
2016,4,14,18,0,357.0,43.0,3.8,8.0,90.0,268.71,222.0
2016,4,14,18,15,215.5,28.5,3.7,7.5,53.0,163.03,120.64
2016,4,14,18,30,74.0,14.0,3.6,7.0,16.0,42.8,0.0
2016,4,14,18,45,37.0,7.0,3.55,7.0,8.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,15,5,45,148.5,13.5,2.2,3.5,25.5,11.52,0.0
2016,4,15,6,0,297.0,27.0,2.4,4.0,51.0,22.22,12.89
2016,4,15,6,15,414.0,37.5,2.85,4.5,98.0,30.51,21.93
2016,4,15,6,30,531.0,48.0,3.3,5.0,145.0,38.71,29.89
2016,4,15,6,45,598.0,55.5,3.75,6.0,198.5,44.07,34.96
2016,4,15,7,0,665.0,63.0,4.2,7.0,252.0,49.35,39.73
2016,4,15,7,15,711.0,68.5,4.4,7.5,307.0,57.58,47.11
2016,4,15,7,30,757.0,74.0,4.6,8.0,362.0,61.31,50.27
2016,4,15,7,45,784.5,79.5,4.8,8.5,415.5,64.73,53.08
2016,4,15,8,0,812.0,85.0,5.0,9.0,469.0,68.01,55.72
2016,4,15,8,15,835.5,88.5,4.9,9.5,521.0,106.18,62.75
2016,4,15,8,30,859.0,92.0,4.8,10.0,573.0,169.27,100.31
2016,4,15,8,45,873.5,96.0,4.75,10.5,620.5,233.77,152.2
2016,4,15,9,0,888.0,100.0,4.7,11.0,668.0,304.36,214.38
2016,4,15,9,15,901.5,102.5,4.65,11.5,710.5,368.75,272.87
2016,4,15,9,30,915.0,105.0,4.6,12.0,753.0,433.59,331.12
2016,4,15,9,45,927.5,105.5,4.55,12.5,790.5,496.59,386.45
2016,4,15,10,0,940.0,106.0,4.5,13.0,828.0,559.31,439.72
2016,4,15,10,15,947.0,107.5,4.55,13.0,857.5,619.29,490.27
2016,4,15,10,30,954.0,109.0,4.6,13.0,887.0,677.86,538.32
2016,4,15,10,45,960.0,109.0,4.65,13.5,909.5,732.83,581.34
2016,4,15,11,0,966.0,109.0,4.7,14.0,932.0,785.76,621.65
2016,4,15,11,15,968.0,109.5,4.75,14.0,945.5,833.86,657.37
2016,4,15,11,30,970.0,110.0,4.8,14.0,959.0,879.13,689.86
2016,4,15,11,45,974.0,108.0,4.9,14.5,965.5,920.72,718.53
2016,4,15,12,0,978.0,106.0,5.0,15.0,972.0,959.16,744.81
2016,4,15,12,15,976.5,106.0,5.05,15.0,969.0,991.26,767.62
2016,4,15,12,30,975.0,106.0,5.1,15.0,966.0,1019.6,787.85
2016,4,15,12,45,976.0,103.0,5.15,15.5,955.5,1043.41,803.45
2016,4,15,13,0,977.0,100.0,5.2,16.0,945.0,1063.21,816.33
2016,4,15,13,15,972.0,99.0,5.2,16.0,926.0,1075.1,825.01
2016,4,15,13,30,967.0,98.0,5.2,16.0,907.0,1082.73,830.94
2016,4,15,13,45,962.0,96.0,5.25,16.0,881.0,1085.0,833.81
2016,4,15,14,0,957.0,94.0,5.3,16.0,855.0,1083.0,833.93
2016,4,15,14,15,948.5,92.5,5.25,16.0,821.5,1073.81,828.37
2016,4,15,14,30,940.0,91.0,5.2,16.0,788.0,1060.52,820.16
2016,4,15,14,45,929.0,89.5,5.2,16.0,748.0,1040.77,808.02
2016,4,15,15,0,918.0,88.0,5.2,16.0,708.0,1017.27,793.34
2016,4,15,15,15,903.5,85.5,5.0,16.0,663.5,985.63,771.38
2016,4,15,15,30,889.0,83.0,4.8,16.0,619.0,950.77,747.19
2016,4,15,15,45,870.5,80.0,4.65,16.0,569.5,908.66,718.16
2016,4,15,16,0,852.0,77.0,4.5,16.0,520.0,864.11,687.23
2016,4,15,16,15,827.0,74.0,4.2,15.5,467.5,820.53,657.13
2016,4,15,16,30,802.0,71.0,3.9,15.0,415.0,766.35,619.21
2016,4,15,16,45,770.0,66.0,3.6,14.5,361.5,703.18,573.69
2016,4,15,17,0,738.0,61.0,3.3,14.0,308.0,640.0,526.92
2016,4,15,17,15,686.5,55.5,3.05,13.0,254.0,563.23,468.86
2016,4,15,17,30,635.0,50.0,2.8,12.0,200.0,489.19,408.56
2016,4,15,17,45,556.5,42.5,2.55,11.5,149.5,400.34,332.55
2016,4,15,18,0,478.0,35.0,2.3,11.0,99.0,323.68,263.33
2016,4,15,18,15,331.0,24.0,2.25,10.5,59.0,214.2,159.42
2016,4,15,18,30,184.0,13.0,2.2,10.0,19.0,87.57,0.0
2016,4,15,18,45,92.0,6.5,2.2,9.5,9.5,5.55,0.0
2016,4,15,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,16,5,45,152.0,14.0,2.65,5.5,27.0,11.38,0.0
2016,4,16,6,0,304.0,28.0,2.9,6.0,54.0,23.01,13.77
2016,4,16,6,15,413.0,38.5,2.9,6.5,100.5,31.26,22.47
2016,4,16,6,30,522.0,49.0,2.9,7.0,147.0,39.38,30.3
2016,4,16,6,45,588.5,56.5,2.95,8.0,200.0,44.7,35.27
2016,4,16,7,0,655.0,64.0,3.0,9.0,253.0,49.94,39.96
2016,4,16,7,15,700.0,70.0,3.0,9.5,307.5,53.76,43.29
2016,4,16,7,30,745.0,76.0,3.0,10.0,362.0,62.65,51.08
2016,4,16,7,45,778.5,79.5,3.0,11.0,416.5,64.55,52.38
2016,4,16,8,0,812.0,83.0,3.0,12.0,471.0,66.43,53.65
2016,4,16,8,15,834.5,86.5,2.95,12.5,522.5,105.62,61.05
2016,4,16,8,30,857.0,90.0,2.9,13.0,574.0,168.45,98.22
2016,4,16,8,45,874.5,92.5,2.9,14.0,621.5,237.97,153.03
2016,4,16,9,0,892.0,95.0,2.9,15.0,669.0,302.47,208.54
2016,4,16,9,15,904.5,97.5,2.85,15.5,711.0,366.61,265.42
2016,4,16,9,30,917.0,100.0,2.8,16.0,753.0,431.08,321.79
2016,4,16,9,45,928.5,100.5,2.75,16.5,789.5,493.57,375.04
2016,4,16,10,0,940.0,101.0,2.7,17.0,826.0,555.67,426.08
2016,4,16,10,15,947.0,102.5,2.7,17.0,855.5,615.46,474.55
2016,4,16,10,30,954.0,104.0,2.7,17.0,885.0,673.85,520.42
2016,4,16,10,45,960.0,104.0,2.7,17.5,907.0,728.63,561.3
2016,4,16,11,0,966.0,104.0,2.7,18.0,929.0,781.37,599.43
2016,4,16,11,15,968.5,104.5,2.75,18.0,943.5,829.65,633.48
2016,4,16,11,30,971.0,105.0,2.8,18.0,958.0,875.16,664.56
2016,4,16,11,45,974.0,104.0,2.85,18.5,964.0,916.69,691.43
2016,4,16,12,0,977.0,103.0,2.9,19.0,970.0,955.05,715.94
2016,4,16,12,15,976.0,103.0,2.9,19.0,968.0,987.42,737.28
2016,4,16,12,30,975.0,103.0,2.9,19.0,966.0,1016.07,756.15
2016,4,16,12,45,973.5,102.0,2.9,19.5,955.5,1039.37,770.07
2016,4,16,13,0,972.0,101.0,2.9,20.0,945.0,1058.67,781.41
2016,4,16,13,15,968.0,100.5,2.85,20.0,926.5,1071.94,789.93
2016,4,16,13,30,964.0,100.0,2.8,20.0,908.0,1081.01,795.88
2016,4,16,13,45,958.0,98.5,2.75,20.0,882.0,1082.77,797.27
2016,4,16,14,0,952.0,97.0,2.7,20.0,856.0,1080.3,796.13
2016,4,16,14,15,944.0,95.5,2.65,20.0,823.0,1071.62,791.16
2016,4,16,14,30,936.0,94.0,2.6,20.0,790.0,1058.86,783.75
2016,4,16,14,45,927.0,91.5,2.55,20.0,751.0,1039.98,772.51
2016,4,16,15,0,918.0,89.0,2.5,20.0,712.0,1017.28,758.91
2016,4,16,15,15,903.5,87.0,2.35,20.0,667.5,986.23,738.8
2016,4,16,15,30,889.0,85.0,2.2,20.0,623.0,951.98,716.61
2016,4,16,15,45,872.5,81.5,2.1,20.0,574.0,911.12,690.45
2016,4,16,16,0,856.0,78.0,2.0,20.0,525.0,867.67,662.36
2016,4,16,16,15,830.5,74.5,1.85,19.5,472.0,822.9,633.78
2016,4,16,16,30,805.0,71.0,1.7,19.0,419.0,767.56,597.2
2016,4,16,16,45,766.5,67.5,1.6,18.5,364.5,701.13,552.25
2016,4,16,17,0,728.0,64.0,1.5,18.0,310.0,635.18,506.24
2016,4,16,17,15,675.5,58.5,1.45,17.0,256.0,558.16,451.04
2016,4,16,17,30,623.0,53.0,1.4,16.0,202.0,488.35,396.77
2016,4,16,17,45,520.0,47.0,1.35,15.0,150.0,388.19,315.46
2016,4,16,18,0,417.0,41.0,1.3,14.0,98.0,297.39,238.19
2016,4,16,18,15,208.5,30.5,1.3,13.5,59.0,160.98,118.8
2016,4,16,18,30,0.0,20.0,1.3,13.0,20.0,20.04,0.0
2016,4,16,18,45,0.0,10.0,1.3,13.0,10.0,8.54,0.0
2016,4,16,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,17,5,45,122.0,16.0,0.65,9.5,27.0,12.49,0.0
2016,4,17,6,0,244.0,32.0,0.7,10.0,54.0,24.85,15.38
2016,4,17,6,15,347.0,44.5,0.7,10.5,99.0,36.04,26.45
2016,4,17,6,30,450.0,57.0,0.7,11.0,144.0,45.56,35.43
2016,4,17,6,45,514.0,67.0,0.7,11.5,195.0,52.53,41.87
2016,4,17,7,0,578.0,77.0,0.7,12.0,246.0,59.3,47.9
2016,4,17,7,15,625.0,84.0,0.55,12.5,299.5,63.39,51.38
2016,4,17,7,30,672.0,91.0,0.4,13.0,353.0,67.38,54.64
2016,4,17,7,45,705.5,96.5,0.3,13.5,405.5,70.0,56.63
2016,4,17,8,0,739.0,102.0,0.2,14.0,458.0,72.53,58.5
2016,4,17,8,15,764.0,106.5,0.4,14.5,508.5,110.79,66.1
2016,4,17,8,30,789.0,111.0,0.6,15.0,559.0,176.76,106.31
2016,4,17,8,45,807.5,114.5,0.8,15.5,605.5,237.17,152.94
2016,4,17,9,0,826.0,118.0,1.0,16.0,652.0,299.43,205.62
2016,4,17,9,15,840.0,121.0,1.15,16.5,693.5,361.46,259.31
2016,4,17,9,30,854.0,124.0,1.3,17.0,735.0,424.22,312.95
2016,4,17,9,45,870.0,123.5,1.5,18.0,772.0,485.43,363.64
2016,4,17,10,0,886.0,123.0,1.7,19.0,809.0,546.99,412.93
2016,4,17,10,15,893.5,124.5,1.75,19.0,838.5,604.27,458.43
2016,4,17,10,30,901.0,126.0,1.8,19.0,868.0,660.31,501.67
2016,4,17,10,45,911.0,125.0,1.9,19.5,890.5,714.44,541.73
2016,4,17,11,0,921.0,124.0,2.0,20.0,913.0,767.03,579.61
2016,4,17,11,15,924.0,124.5,2.0,20.5,927.5,813.86,611.14
2016,4,17,11,30,927.0,125.0,2.0,21.0,942.0,858.1,639.07
2016,4,17,11,45,932.5,122.5,2.0,21.5,949.0,898.92,664.37
2016,4,17,12,0,938.0,120.0,2.0,22.0,956.0,936.84,687.48
2016,4,17,12,15,937.5,120.0,1.95,22.0,953.5,968.63,707.19
2016,4,17,12,30,937.0,120.0,1.9,22.0,951.0,996.87,724.55
2016,4,17,12,45,939.5,116.5,1.9,22.5,942.0,1020.85,738.39
2016,4,17,13,0,942.0,113.0,1.9,23.0,933.0,1041.04,749.86
2016,4,17,13,15,938.0,112.0,1.75,23.0,915.0,1053.45,755.83
2016,4,17,13,30,934.0,111.0,1.6,23.0,897.0,1061.78,759.24
2016,4,17,13,45,931.5,108.0,1.5,23.0,872.0,1065.38,760.55
2016,4,17,14,0,929.0,105.0,1.4,23.0,847.0,1064.83,759.42
2016,4,17,14,15,920.5,103.0,1.2,23.0,814.0,1055.21,750.92
2016,4,17,14,30,912.0,101.0,1.0,23.0,781.0,1041.58,739.97
2016,4,17,14,45,904.0,97.5,0.85,23.0,743.0,1022.86,726.93
2016,4,17,15,0,896.0,94.0,0.7,23.0,705.0,1000.37,711.65
2016,4,17,15,15,881.5,91.5,0.5,23.0,660.5,969.16,689.97
2016,4,17,15,30,867.0,89.0,0.3,23.0,616.0,934.84,666.64
2016,4,17,15,45,850.5,85.5,0.2,23.0,567.5,904.4,648.16
2016,4,17,16,0,834.0,82.0,0.1,23.0,519.0,861.12,621.73
2016,4,17,16,15,808.0,78.0,0.2,22.5,467.0,806.84,592.14
2016,4,17,16,30,782.0,74.0,0.3,22.0,415.0,751.3,560.92
2016,4,17,16,45,748.0,69.5,0.45,22.0,361.5,688.05,522.78
2016,4,17,17,0,714.0,65.0,0.6,22.0,308.0,625.0,482.78
2016,4,17,17,15,662.5,59.0,0.7,21.0,254.5,548.79,431.61
2016,4,17,17,30,611.0,53.0,0.8,20.0,201.0,479.64,380.8
2016,4,17,17,45,530.5,45.5,0.95,19.0,151.0,391.49,312.04
2016,4,17,18,0,450.0,38.0,1.1,18.0,101.0,310.73,244.91
2016,4,17,18,15,316.0,26.0,1.15,17.0,61.5,207.95,153.51
2016,4,17,18,30,182.0,14.0,1.2,16.0,22.0,106.23,0.0
2016,4,17,18,45,91.0,7.0,1.25,15.5,11.0,38.51,0.0
2016,4,17,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,18,5,45,160.0,15.0,1.05,9.5,30.0,12.13,0.0
2016,4,18,6,0,320.0,30.0,1.0,10.0,60.0,24.6,15.37
2016,4,18,6,15,423.5,40.5,1.1,10.5,107.0,32.79,23.6
2016,4,18,6,30,527.0,51.0,1.2,11.0,154.0,40.85,31.21
2016,4,18,6,45,595.0,58.0,1.35,12.0,207.5,45.74,35.69
2016,4,18,7,0,663.0,65.0,1.5,13.0,261.0,50.58,39.91
2016,4,18,7,15,706.5,70.0,1.3,13.5,315.5,58.45,46.77
2016,4,18,7,30,750.0,75.0,1.1,14.0,370.0,61.72,49.42
2016,4,18,7,45,781.0,79.5,0.95,15.0,424.0,64.38,51.37
2016,4,18,8,0,812.0,84.0,0.8,16.0,478.0,66.96,53.21
2016,4,18,8,15,834.5,87.5,0.65,17.0,529.0,108.2,61.06
2016,4,18,8,30,857.0,91.0,0.5,18.0,580.0,170.92,97.37
2016,4,18,8,45,873.5,93.5,0.4,19.0,627.5,240.19,149.94
2016,4,18,9,0,890.0,96.0,0.3,20.0,675.0,304.22,202.15
2016,4,18,9,15,902.5,98.5,0.45,20.5,716.5,368.08,256.31
2016,4,18,9,30,915.0,101.0,0.6,21.0,758.0,432.26,310.06
2016,4,18,9,45,926.5,101.5,0.8,21.5,794.5,494.46,361.32
2016,4,18,10,0,938.0,102.0,1.0,22.0,831.0,556.26,410.77
2016,4,18,10,15,944.0,103.0,1.05,22.0,860.0,614.78,456.08
2016,4,18,10,30,950.0,104.0,1.1,22.0,889.0,671.78,498.87
2016,4,18,10,45,954.5,105.0,1.15,22.5,910.5,726.03,537.48
2016,4,18,11,0,959.0,106.0,1.2,23.0,932.0,778.13,573.44
2016,4,18,11,15,961.5,106.5,1.15,23.0,945.5,825.93,604.23
2016,4,18,11,30,964.0,107.0,1.1,23.0,959.0,870.96,631.93
2016,4,18,11,45,965.0,107.5,1.1,23.0,965.0,911.8,657.32
2016,4,18,12,0,966.0,108.0,1.1,23.0,971.0,949.4,680.5
2016,4,18,12,15,965.0,107.5,1.05,23.0,968.0,980.85,698.82
2016,4,18,12,30,964.0,107.0,1.0,23.0,965.0,1008.6,714.76
2016,4,18,12,45,959.5,108.0,0.95,23.5,954.0,1030.71,725.78
2016,4,18,13,0,955.0,109.0,0.9,24.0,943.0,1048.81,734.37
2016,4,18,13,15,950.0,108.0,0.95,24.0,924.0,1060.3,742.63
2016,4,18,13,30,945.0,107.0,1.0,24.0,905.0,1067.63,748.62
2016,4,18,13,45,937.0,107.0,1.1,24.0,878.5,1068.86,752.15
2016,4,18,14,0,929.0,107.0,1.2,24.0,852.0,1065.97,753.32
2016,4,18,14,15,920.5,105.5,1.3,24.0,819.0,1056.88,750.8
2016,4,18,14,30,912.0,104.0,1.4,24.0,786.0,1043.82,745.89
2016,4,18,14,45,895.0,104.5,1.5,24.0,745.5,1020.72,734.71
2016,4,18,15,0,878.0,105.0,1.6,24.0,705.0,994.2,721.31
2016,4,18,15,15,862.5,102.0,1.65,23.5,660.5,973.06,711.93
2016,4,18,15,30,847.0,99.0,1.7,23.0,616.0,937.24,692.78
2016,4,18,15,45,817.0,99.5,1.75,23.0,565.0,889.45,664.17
2016,4,18,16,0,787.0,100.0,1.8,23.0,514.0,839.78,633.81
2016,4,18,16,15,708.0,100.0,1.8,22.5,445.0,751.62,576.65
2016,4,18,16,30,629.0,100.0,1.8,22.0,376.0,661.37,516.18
2016,4,18,16,45,563.0,103.0,1.8,21.5,326.0,587.81,465.42
2016,4,18,17,0,497.0,106.0,1.8,21.0,276.0,511.1,408.99
2016,4,18,17,15,455.0,92.0,1.75,19.5,228.0,443.04,358.73
2016,4,18,17,30,413.0,78.0,1.7,18.0,180.0,377.72,307.97
2016,4,18,17,45,346.0,63.5,1.7,17.0,134.5,300.48,244.48
2016,4,18,18,0,279.0,49.0,1.7,16.0,89.0,229.82,183.9
2016,4,18,18,15,139.5,34.0,1.75,15.0,54.0,120.62,89.46
2016,4,18,18,30,0.0,19.0,1.8,14.0,19.0,17.7,0.0
2016,4,18,18,45,0.0,9.5,1.85,13.5,9.5,8.11,0.0
2016,4,18,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,5,45,136.0,17.0,1.05,9.5,30.5,13.27,0.0
2016,4,19,6,0,272.0,34.0,1.0,10.0,61.0,27.89,18.36
2016,4,19,6,15,372.5,46.5,1.1,10.5,107.0,37.61,27.93
2016,4,19,6,30,473.0,59.0,1.2,11.0,153.0,47.09,36.84
2016,4,19,6,45,548.5,65.5,1.35,11.5,206.5,51.28,40.74
2016,4,19,7,0,624.0,72.0,1.5,12.0,260.0,55.51,44.49
2016,4,19,7,15,668.5,78.0,1.4,12.5,313.5,59.05,47.48
2016,4,19,7,30,713.0,84.0,1.3,13.0,367.0,62.51,50.31
2016,4,19,7,45,750.0,87.0,1.25,13.5,421.5,69.58,56.25
2016,4,19,8,0,787.0,90.0,1.2,14.0,476.0,70.89,57.07
2016,4,19,8,15,810.0,94.0,1.1,14.5,526.5,112.37,65.46
2016,4,19,8,30,833.0,98.0,1.0,15.0,577.0,173.95,102.16
2016,4,19,8,45,856.0,98.0,0.9,16.0,625.0,235.13,149.17
2016,4,19,9,0,879.0,98.0,0.8,17.0,673.0,303.62,205.94
2016,4,19,9,15,892.0,100.5,0.75,17.5,714.5,366.89,259.94
2016,4,19,9,30,905.0,103.0,0.7,18.0,756.0,430.55,313.12
2016,4,19,9,45,914.5,104.5,0.7,19.0,792.0,492.01,362.47
2016,4,19,10,0,924.0,106.0,0.7,20.0,828.0,552.9,409.24
2016,4,19,10,15,931.0,107.5,0.75,20.5,857.0,611.55,453.69
2016,4,19,10,30,938.0,109.0,0.8,21.0,886.0,668.84,495.56
2016,4,19,10,45,937.0,113.5,0.85,21.5,906.5,721.82,533.01
2016,4,19,11,0,936.0,118.0,0.9,22.0,927.0,772.24,567.59
2016,4,19,11,15,730.0,239.0,0.95,22.0,876.0,779.59,569.61
2016,4,19,11,30,524.0,360.0,1.0,22.0,825.0,757.73,551.95
2016,4,19,11,45,545.0,353.5,1.1,22.5,840.0,798.06,579.85
2016,4,19,12,0,566.0,347.0,1.2,23.0,855.0,837.53,606.16
2016,4,19,12,15,544.0,356.5,1.2,23.0,843.0,851.77,614.84
2016,4,19,12,30,522.0,366.0,1.2,23.0,831.0,862.5,621.47
2016,4,19,12,45,486.0,366.5,1.3,23.5,796.5,848.13,612.04
2016,4,19,13,0,450.0,367.0,1.4,24.0,762.0,829.72,600.11
2016,4,19,13,15,398.5,382.0,1.45,24.0,726.5,791.28,575.18
2016,4,19,13,30,347.0,397.0,1.5,24.0,691.0,765.31,558.03
2016,4,19,13,45,395.0,362.0,1.6,24.0,687.0,784.48,574.42
2016,4,19,14,0,443.0,327.0,1.7,24.0,683.0,820.09,600.96
2016,4,19,14,15,313.5,347.0,1.75,23.5,594.0,695.61,516.26
2016,4,19,14,30,184.0,367.0,1.8,23.0,505.0,568.96,427.63
2016,4,19,14,45,159.0,346.5,1.9,23.0,462.0,523.74,397.03
2016,4,19,15,0,134.0,326.0,2.0,23.0,419.0,478.04,364.87
2016,4,19,15,15,83.5,284.0,2.15,22.5,341.0,362.86,280.5
2016,4,19,15,30,33.0,242.0,2.3,22.0,263.0,269.71,209.67
2016,4,19,15,45,23.0,212.5,2.45,21.5,227.0,213.12,166.62
2016,4,19,16,0,13.0,183.0,2.6,21.0,191.0,175.7,137.62
2016,4,19,16,15,108.0,184.0,2.8,20.0,232.5,291.85,234.59
2016,4,19,16,30,203.0,185.0,3.0,19.0,274.0,370.36,300.5
2016,4,19,16,45,184.0,165.0,3.2,18.0,238.0,327.37,267.75
2016,4,19,17,0,165.0,145.0,3.4,17.0,202.0,285.37,235.19
2016,4,19,17,15,149.5,121.5,3.5,16.0,166.5,242.27,200.67
2016,4,19,17,30,134.0,98.0,3.6,15.0,131.0,199.89,165.55
2016,4,19,17,45,110.5,76.0,3.75,14.0,98.5,155.71,127.63
2016,4,19,18,0,87.0,54.0,3.9,13.0,66.0,113.07,90.08
2016,4,19,18,15,43.5,34.5,3.75,12.5,40.5,66.16,47.75
2016,4,19,18,30,0.0,15.0,3.6,12.0,15.0,12.38,0.0
2016,4,19,18,45,0.0,7.5,3.5,12.0,7.5,6.4,0.0
2016,4,19,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,20,5,45,172.0,16.5,1.15,8.0,34.5,13.31,0.83
2016,4,20,6,0,344.0,33.0,1.1,9.0,69.0,27.09,17.92
2016,4,20,6,15,445.5,43.5,1.25,9.5,117.5,35.23,25.97
2016,4,20,6,30,547.0,54.0,1.4,10.0,166.0,43.23,33.54
2016,4,20,6,45,609.0,61.5,1.6,11.0,219.5,48.42,38.26
2016,4,20,7,0,671.0,69.0,1.8,12.0,273.0,53.52,42.7
2016,4,20,7,15,713.5,74.5,1.8,12.5,328.0,56.83,45.48
2016,4,20,7,30,756.0,80.0,1.8,13.0,383.0,65.51,52.95
2016,4,20,7,45,784.0,84.5,1.8,13.5,436.5,68.0,54.84
2016,4,20,8,0,812.0,89.0,1.8,14.0,490.0,70.41,56.63
2016,4,20,8,15,833.5,92.5,1.8,14.5,540.5,113.52,65.41
2016,4,20,8,30,855.0,96.0,1.8,15.0,591.0,175.99,103.03
2016,4,20,8,45,875.0,97.5,1.8,16.0,638.5,239.06,152.23
2016,4,20,9,0,895.0,99.0,1.8,17.0,686.0,309.08,211.23
2016,4,20,9,15,906.5,100.5,1.85,17.0,727.0,372.05,266.77
2016,4,20,9,30,918.0,102.0,1.9,17.0,768.0,435.16,321.85
2016,4,20,9,45,935.5,99.0,1.95,17.5,805.5,497.21,374.04
2016,4,20,10,0,953.0,96.0,2.0,18.0,843.0,559.4,424.61
2016,4,20,10,15,958.5,97.0,2.05,18.0,871.5,618.18,471.8
2016,4,20,10,30,964.0,98.0,2.1,18.0,900.0,675.34,516.34
2016,4,20,10,45,966.0,99.5,2.2,18.5,920.0,728.79,556.21
2016,4,20,11,0,968.0,101.0,2.3,19.0,940.0,779.84,593.25
2016,4,20,11,15,969.5,102.0,2.4,19.0,953.5,827.45,626.76
2016,4,20,11,30,971.0,103.0,2.5,19.0,967.0,872.21,657.43
2016,4,20,11,45,957.5,112.5,2.6,19.5,968.5,909.33,681.5
2016,4,20,12,0,944.0,122.0,2.7,20.0,970.0,942.34,702.74
2016,4,20,12,15,942.5,122.0,2.75,20.0,967.0,973.19,723.44
2016,4,20,12,30,941.0,122.0,2.8,20.0,964.0,1000.44,741.78
2016,4,20,12,45,937.5,121.5,2.9,20.0,953.0,1021.57,756.64
2016,4,20,13,0,934.0,121.0,3.0,20.0,942.0,1038.79,769.08
2016,4,20,13,15,929.0,120.5,3.1,19.5,923.0,1050.54,779.59
2016,4,20,13,30,924.0,120.0,3.2,19.0,904.0,1058.25,787.65
2016,4,20,13,45,916.0,119.0,3.3,19.0,877.5,1058.37,789.38
2016,4,20,14,0,908.0,118.0,3.4,19.0,851.0,1054.42,788.62
2016,4,20,14,15,899.0,116.5,3.5,19.0,818.0,1044.95,784.32
2016,4,20,14,30,890.0,115.0,3.6,19.0,785.0,1031.59,777.54
2016,4,20,14,45,876.0,113.5,3.7,19.0,745.0,1009.52,764.95
2016,4,20,15,0,862.0,112.0,3.8,19.0,705.0,995.84,758.16
2016,4,20,15,15,846.5,109.0,3.85,18.5,660.5,963.42,739.5
2016,4,20,15,30,831.0,106.0,3.9,18.0,616.0,927.95,718.63
2016,4,20,15,45,811.5,102.0,3.95,17.5,567.5,884.85,692.05
2016,4,20,16,0,792.0,98.0,4.0,17.0,519.0,839.45,663.36
2016,4,20,16,15,669.5,111.0,3.85,16.5,442.5,729.79,585.56
2016,4,20,16,30,547.0,124.0,3.7,16.0,366.0,619.57,504.71
2016,4,20,16,45,507.0,117.0,3.6,15.5,319.5,550.89,453.49
2016,4,20,17,0,467.0,110.0,3.5,15.0,273.0,492.04,407.99
2016,4,20,17,15,432.0,95.0,3.15,14.0,226.0,429.11,358.17
2016,4,20,17,30,397.0,80.0,2.8,13.0,179.0,368.25,308.15
2016,4,20,17,45,343.0,64.5,2.45,12.5,135.5,298.28,248.02
2016,4,20,18,0,289.0,49.0,2.1,12.0,92.0,233.34,190.33
2016,4,20,18,15,144.5,35.5,1.95,11.5,57.0,123.5,94.22
2016,4,20,18,30,0.0,22.0,1.8,11.0,22.0,21.34,0.0
2016,4,20,18,45,0.0,11.0,1.65,10.5,11.0,9.39,0.0
2016,4,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,5,45,74.0,19.5,0.6,9.5,27.5,15.54,3.46
2016,4,21,6,0,148.0,39.0,0.6,10.0,55.0,30.32,20.79
2016,4,21,6,15,207.5,57.5,0.7,10.5,93.5,44.06,33.8
2016,4,21,6,30,267.0,76.0,0.8,11.0,132.0,56.29,45.14
2016,4,21,6,45,304.0,94.0,0.95,11.5,174.5,68.41,56.11
2016,4,21,7,0,341.0,112.0,1.1,12.0,217.0,80.06,66.38
2016,4,21,7,15,382.5,123.0,1.2,12.0,261.5,86.57,72.0
2016,4,21,7,30,424.0,134.0,1.3,12.0,306.0,92.83,77.29
2016,4,21,7,45,411.5,158.5,1.45,12.5,343.5,106.77,89.09
2016,4,21,8,0,399.0,183.0,1.6,13.0,381.0,119.9,99.98
2016,4,21,8,15,316.0,221.5,1.7,13.0,388.5,166.83,124.51
2016,4,21,8,30,233.0,260.0,1.8,13.0,396.0,212.79,160.39
2016,4,21,8,45,138.0,267.5,1.95,13.5,350.0,221.09,170.38
2016,4,21,9,0,43.0,275.0,2.1,14.0,304.0,220.62,173.63
2016,4,21,9,15,55.0,302.5,2.2,14.0,341.5,250.86,197.35
2016,4,21,9,30,67.0,330.0,2.3,14.0,379.0,283.26,222.71
2016,4,21,9,45,40.5,289.5,2.4,14.5,319.5,250.13,196.7
2016,4,21,10,0,14.0,249.0,2.5,15.0,260.0,211.2,165.79
2016,4,21,10,15,174.5,319.5,2.55,15.0,465.0,361.41,284.07
2016,4,21,10,30,335.0,390.0,2.6,15.0,670.0,532.2,413.99
2016,4,21,10,45,378.0,381.0,2.7,15.5,704.0,577.97,447.79
2016,4,21,11,0,421.0,372.0,2.8,16.0,738.0,631.2,487.32
2016,4,21,11,15,403.5,386.0,2.85,16.0,741.5,651.62,502.31
2016,4,21,11,30,386.0,400.0,2.9,16.0,745.0,674.51,518.93
2016,4,21,11,45,402.5,388.5,2.95,16.0,750.0,700.19,538.38
2016,4,21,12,0,419.0,377.0,3.0,16.0,755.0,735.5,564.38
2016,4,21,12,15,228.5,376.5,3.1,16.0,583.0,573.26,443.76
2016,4,21,12,30,38.0,376.0,3.2,16.0,411.0,378.81,294.1
2016,4,21,12,45,36.5,373.5,3.35,16.5,407.0,379.25,294.89
2016,4,21,13,0,35.0,371.0,3.5,17.0,403.0,379.33,294.7
2016,4,21,13,15,36.0,362.5,3.6,17.0,395.0,375.54,292.24
2016,4,21,13,30,37.0,354.0,3.7,17.0,387.0,371.39,289.55
2016,4,21,13,45,37.5,345.0,3.85,17.0,377.0,365.9,285.89
2016,4,21,14,0,38.0,336.0,4.0,17.0,367.0,360.1,282.02
2016,4,21,14,15,29.0,303.5,4.1,16.5,327.0,319.71,251.55
2016,4,21,14,30,20.0,271.0,4.2,16.0,287.0,260.49,205.9
2016,4,21,14,45,19.5,259.0,4.3,16.0,273.5,249.65,197.92
2016,4,21,15,0,19.0,247.0,4.4,16.0,260.0,238.75,189.75
2016,4,21,15,15,33.0,252.0,4.45,15.5,273.0,277.58,222.21
2016,4,21,15,30,47.0,257.0,4.5,15.0,286.0,298.88,240.73
2016,4,21,15,45,204.5,233.5,4.55,15.0,345.0,436.86,356.49
2016,4,21,16,0,362.0,210.0,4.6,15.0,404.0,564.17,460.69
2016,4,21,16,15,556.5,145.5,4.5,14.5,410.0,663.3,543.24
2016,4,21,16,30,751.0,81.0,4.4,14.0,416.0,729.77,596.44
2016,4,21,16,45,716.0,76.5,4.3,14.0,363.5,667.09,549.3
2016,4,21,17,0,681.0,72.0,4.2,14.0,311.0,608.83,505.26
2016,4,21,17,15,629.0,66.0,3.85,13.5,258.5,534.3,446.23
2016,4,21,17,30,577.0,60.0,3.5,13.0,206.0,462.83,387.02
2016,4,21,17,45,504.5,51.0,3.2,12.5,157.0,379.5,315.9
2016,4,21,18,0,432.0,42.0,2.9,12.0,108.0,302.72,247.75
2016,4,21,18,15,216.0,35.0,2.65,11.5,68.0,166.51,129.08
2016,4,21,18,30,0.0,28.0,2.4,11.0,28.0,30.65,5.44
2016,4,21,18,45,0.0,14.0,2.2,10.5,14.0,11.95,0.0
2016,4,21,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,22,5,45,78.5,19.5,3.6,9.5,28.0,15.58,4.58
2016,4,22,6,0,157.0,39.0,3.7,10.0,56.0,29.73,20.31
2016,4,22,6,15,206.0,57.0,3.65,10.0,93.0,43.76,33.58
2016,4,22,6,30,255.0,75.0,3.6,10.0,130.0,55.43,44.53
2016,4,22,6,45,278.5,95.0,3.6,10.5,169.5,70.67,58.37
2016,4,22,7,0,302.0,115.0,3.6,11.0,209.0,84.07,70.26
2016,4,22,7,15,328.5,131.5,3.75,11.0,251.0,94.85,79.72
2016,4,22,7,30,355.0,148.0,3.9,11.0,293.0,105.27,88.71
2016,4,22,7,45,321.0,177.0,4.1,11.0,321.5,121.93,103.09
2016,4,22,8,0,287.0,206.0,4.3,11.0,350.0,137.62,116.47
2016,4,22,8,15,550.5,152.5,4.5,11.0,463.0,132.92,90.44
2016,4,22,8,30,814.0,99.0,4.7,11.0,576.0,174.41,105.36
2016,4,22,8,45,661.0,164.0,4.95,11.5,571.0,242.71,168.14
2016,4,22,9,0,508.0,229.0,5.2,12.0,566.0,296.32,220.93
2016,4,22,9,15,290.5,282.5,5.45,12.0,477.5,305.28,238.04
2016,4,22,9,30,73.0,336.0,5.7,12.0,389.0,289.79,231.45
2016,4,22,9,45,46.0,308.5,5.95,12.5,342.5,266.8,213.18
2016,4,22,10,0,19.0,281.0,6.2,13.0,296.0,239.09,190.65
2016,4,22,10,15,17.5,277.5,6.3,13.0,291.5,238.12,189.77
2016,4,22,10,30,16.0,274.0,6.4,13.0,287.0,236.68,188.5
2016,4,22,10,45,9.0,208.5,6.55,13.0,216.5,179.8,142.42
2016,4,22,11,0,2.0,143.0,6.7,13.0,146.0,121.04,94.38
2016,4,22,11,15,44.0,291.5,6.65,12.5,331.5,284.45,227.92
2016,4,22,11,30,86.0,440.0,6.6,12.0,517.0,453.99,362.8
2016,4,22,11,45,52.0,372.0,6.55,12.0,419.0,372.2,297.57
2016,4,22,12,0,18.0,304.0,6.5,12.0,321.0,275.3,219.75
2016,4,22,12,15,50.5,372.5,6.5,11.5,419.0,381.91,306.2
2016,4,22,12,30,83.0,441.0,6.5,11.0,517.0,482.83,386.78
2016,4,22,12,45,47.5,338.5,6.5,11.0,382.0,355.47,285.76
2016,4,22,13,0,12.0,236.0,6.5,11.0,247.0,214.4,171.64
2016,4,22,13,15,12.5,244.5,6.3,11.0,256.0,223.31,179.12
2016,4,22,13,30,13.0,253.0,6.1,11.0,265.0,232.34,186.57
2016,4,22,13,45,181.5,312.0,5.95,11.0,460.0,495.67,403.08
2016,4,22,14,0,350.0,371.0,5.8,11.0,655.0,751.62,603.07
2016,4,22,14,15,253.0,371.0,5.65,11.0,572.0,657.98,528.57
2016,4,22,14,30,156.0,371.0,5.5,11.0,489.0,542.99,437.96
2016,4,22,14,45,82.0,286.5,5.4,11.0,348.5,358.6,291.93
2016,4,22,15,0,8.0,202.0,5.3,11.0,208.0,184.31,148.53
2016,4,22,15,15,22.5,225.5,5.3,11.0,240.0,222.04,180.78
2016,4,22,15,30,37.0,249.0,5.3,11.0,272.0,280.0,229.18
2016,4,22,15,45,222.0,225.0,5.3,11.0,345.5,461.51,383.12
2016,4,22,16,0,407.0,201.0,5.3,11.0,419.0,611.23,507.23
2016,4,22,16,15,307.5,194.5,5.2,10.5,350.0,489.22,409.57
2016,4,22,16,30,208.0,188.0,5.1,10.0,281.0,375.67,316.79
2016,4,22,16,45,197.0,166.5,5.0,10.0,246.0,336.85,285.49
2016,4,22,17,0,186.0,145.0,4.9,10.0,211.0,298.2,253.53
2016,4,22,17,15,174.0,122.0,4.55,9.5,176.0,257.19,219.13
2016,4,22,17,30,162.0,99.0,4.2,9.0,141.0,216.54,184.14
2016,4,22,17,45,135.5,78.0,3.9,8.5,107.5,170.65,143.5
2016,4,22,18,0,109.0,57.0,3.6,8.0,74.0,126.76,103.85
2016,4,22,18,15,62.0,38.0,3.35,7.5,47.0,78.19,59.51
2016,4,22,18,30,15.0,19.0,3.1,7.0,20.0,24.51,5.56
2016,4,22,18,45,7.5,9.5,2.85,7.0,10.0,10.74,0.0
2016,4,22,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,23,5,45,172.0,18.5,1.7,7.0,38.5,14.83,4.99
2016,4,23,6,0,344.0,37.0,1.9,8.0,77.0,30.27,21.09
2016,4,23,6,15,439.5,46.5,2.05,8.0,124.5,37.41,28.22
2016,4,23,6,30,535.0,56.0,2.2,8.0,172.0,44.48,34.99
2016,4,23,6,45,596.0,62.5,2.35,8.5,224.5,48.81,39.01
2016,4,23,7,0,657.0,69.0,2.5,9.0,277.0,53.1,42.81
2016,4,23,7,15,698.0,74.5,2.4,9.5,331.0,56.38,45.6
2016,4,23,7,30,739.0,80.0,2.3,10.0,385.0,64.99,53.07
2016,4,23,7,45,767.5,84.5,2.25,10.5,437.5,67.46,54.97
2016,4,23,8,0,796.0,89.0,2.2,11.0,490.0,69.85,56.77
2016,4,23,8,15,817.5,92.5,2.25,11.5,540.0,114.81,66.72
2016,4,23,8,30,839.0,96.0,2.3,12.0,590.0,176.05,104.81
2016,4,23,8,45,853.5,99.0,2.35,12.5,635.5,237.94,154.58
2016,4,23,9,0,868.0,102.0,2.4,13.0,681.0,306.13,213.75
2016,4,23,9,15,880.0,104.5,2.4,13.0,721.5,368.09,269.34
2016,4,23,9,30,892.0,107.0,2.4,13.0,762.0,430.32,324.55
2016,4,23,9,45,905.5,106.0,2.45,13.5,798.0,490.48,376.27
2016,4,23,10,0,919.0,105.0,2.5,14.0,834.0,550.44,426.16
2016,4,23,10,15,925.5,106.5,2.6,14.0,862.0,608.11,473.68
2016,4,23,10,30,932.0,108.0,2.7,14.0,890.0,664.37,518.8
2016,4,23,10,45,935.5,109.0,2.8,14.5,911.0,716.58,558.75
2016,4,23,11,0,939.0,110.0,2.9,15.0,932.0,766.6,596.02
2016,4,23,11,15,706.5,243.5,2.9,15.0,867.5,763.89,590.19
2016,4,23,11,30,474.0,377.0,2.9,15.0,803.0,730.22,561.56
2016,4,23,11,45,709.5,244.0,2.95,15.5,885.5,836.44,642.68
2016,4,23,12,0,945.0,111.0,3.0,16.0,968.0,931.16,708.63
2016,4,23,12,15,668.5,256.0,3.05,16.0,862.0,870.13,664.34
2016,4,23,12,30,392.0,401.0,3.1,16.0,756.0,759.48,580.49
2016,4,23,12,45,326.0,421.0,3.15,16.0,713.5,732.2,560.74
2016,4,23,13,0,260.0,441.0,3.2,16.0,671.0,701.05,537.32
2016,4,23,13,15,268.5,424.0,3.3,16.0,658.0,702.65,540.06
2016,4,23,13,30,277.0,407.0,3.4,16.0,645.0,702.46,541.37
2016,4,23,13,45,232.0,406.0,3.55,16.0,601.0,643.7,498.98
2016,4,23,14,0,187.0,405.0,3.7,16.0,557.0,602.63,468.88
2016,4,23,14,15,536.5,257.5,3.8,15.5,670.0,841.32,655.58
2016,4,23,14,30,886.0,110.0,3.9,15.0,783.0,1018.5,783.97
2016,4,23,14,45,592.5,211.5,4.0,15.0,652.5,851.88,666.66
2016,4,23,15,0,299.0,313.0,4.1,15.0,522.0,642.03,507.69
2016,4,23,15,15,297.0,293.0,4.1,14.5,489.5,615.42,491.21
2016,4,23,15,30,295.0,273.0,4.1,14.0,457.0,587.26,472.36
2016,4,23,15,45,147.5,198.0,4.1,14.0,290.0,343.17,280.49
2016,4,23,16,0,0.0,123.0,4.1,14.0,123.0,105.0,82.5
2016,4,23,16,15,0.0,97.5,4.05,13.5,97.5,81.91,63.81
2016,4,23,16,30,0.0,72.0,4.0,13.0,72.0,59.72,45.39
2016,4,23,16,45,0.0,63.0,4.0,13.0,63.0,52.2,39.15
2016,4,23,17,0,0.0,54.0,4.0,13.0,54.0,44.69,32.84
2016,4,23,17,15,260.0,62.5,3.9,12.5,129.5,268.03,228.32
2016,4,23,17,30,520.0,71.0,3.8,12.0,205.0,437.73,369.07
2016,4,23,17,45,433.0,62.0,3.7,11.5,156.0,348.68,292.1
2016,4,23,18,0,346.0,53.0,3.6,11.0,107.0,265.97,219.26
2016,4,23,18,15,230.5,38.0,3.55,10.5,68.0,175.86,138.42
2016,4,23,18,30,115.0,23.0,3.5,10.0,29.0,90.35,41.04
2016,4,23,18,45,57.5,11.5,3.5,9.5,14.5,29.93,0.0
2016,4,23,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
