Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,5.0,1.9,6.5,5.0,0.0,0.0
2016,4,24,5,30,0.0,10.0,2.2,7.0,10.0,8.54,0.0
2016,4,24,5,45,119.0,27.5,2.55,7.5,42.0,21.2,10.35
2016,4,24,6,0,238.0,45.0,2.9,8.0,74.0,34.46,24.86
2016,4,24,6,15,331.0,58.5,2.9,8.0,120.0,44.44,34.57
2016,4,24,6,30,424.0,72.0,2.9,8.0,166.0,54.26,43.89
2016,4,24,6,45,494.0,81.0,2.9,8.5,218.0,62.75,51.66
2016,4,24,7,0,564.0,90.0,2.9,9.0,270.0,68.36,56.61
2016,4,24,7,15,556.0,101.5,2.85,9.0,305.5,74.92,62.39
2016,4,24,7,30,548.0,113.0,2.8,9.0,341.0,81.0,67.63
2016,4,24,7,45,469.5,151.0,2.8,9.5,364.0,102.32,86.21
2016,4,24,8,0,391.0,189.0,2.8,10.0,387.0,122.94,103.85
2016,4,24,8,15,592.0,152.5,2.8,10.5,486.5,136.5,91.74
2016,4,24,8,30,793.0,116.0,2.8,11.0,586.0,185.56,115.05
2016,4,24,8,45,822.5,114.0,2.8,12.0,634.5,243.77,161.06
2016,4,24,9,0,852.0,112.0,2.8,13.0,683.0,305.07,213.76
2016,4,24,9,15,865.5,114.5,2.7,13.5,724.5,367.5,269.13
2016,4,24,9,30,879.0,117.0,2.6,14.0,766.0,433.2,326.09
2016,4,24,9,45,893.5,117.0,2.55,14.5,803.0,493.92,377.69
2016,4,24,10,0,908.0,117.0,2.5,15.0,840.0,554.59,427.48
2016,4,24,10,15,589.0,264.0,2.5,15.0,739.5,549.75,426.12
2016,4,24,10,30,270.0,411.0,2.5,15.0,639.0,508.36,393.95
2016,4,24,10,45,400.5,380.0,2.5,15.5,727.0,590.75,456.67
2016,4,24,11,0,531.0,349.0,2.5,16.0,815.0,688.63,528.7
2016,4,24,11,15,414.0,395.0,2.7,16.0,762.0,665.75,511.25
2016,4,24,11,30,297.0,441.0,2.9,16.0,709.0,638.41,490.37
2016,4,24,11,45,156.5,364.0,3.15,16.5,505.0,462.11,359.09
2016,4,24,12,0,16.0,287.0,3.4,17.0,301.0,258.52,200.69
2016,4,24,12,15,237.5,337.0,3.6,17.0,552.0,542.04,423.51
2016,4,24,12,30,459.0,387.0,3.8,17.0,803.0,819.42,627.44
2016,4,24,12,45,426.0,390.0,4.05,17.0,772.5,808.84,618.89
2016,4,24,13,0,393.0,393.0,4.3,17.0,742.0,781.1,600.28
2016,4,24,13,15,488.0,353.0,4.45,16.5,777.5,862.25,663.33
2016,4,24,13,30,583.0,313.0,4.6,16.0,813.0,928.0,714.97
2016,4,24,13,45,428.0,353.5,4.8,16.0,715.0,821.28,636.82
2016,4,24,14,0,273.0,394.0,5.0,16.0,617.0,696.76,544.16
2016,4,24,14,15,393.5,336.0,5.1,15.5,643.5,759.58,597.62
2016,4,24,14,30,514.0,278.0,5.2,15.0,670.0,839.13,661.85
2016,4,24,14,45,623.5,229.0,5.3,15.0,681.0,898.78,709.8
2016,4,24,15,0,733.0,180.0,5.4,15.0,692.0,947.92,747.94
2016,4,24,15,15,510.5,227.0,5.45,14.5,573.0,765.7,614.05
2016,4,24,15,30,288.0,274.0,5.5,14.0,454.0,580.93,470.79
2016,4,24,15,45,462.0,218.0,5.55,13.5,480.5,689.36,562.4
2016,4,24,16,0,636.0,162.0,5.6,13.0,507.0,774.24,633.74
2016,4,24,16,15,604.0,154.0,5.55,12.5,456.0,710.04,586.64
2016,4,24,16,30,572.0,146.0,5.5,12.0,405.0,653.23,544.35
2016,4,24,16,45,552.0,130.5,5.45,11.5,355.5,597.33,502.05
2016,4,24,17,0,532.0,115.0,5.4,11.0,306.0,541.15,458.22
2016,4,24,17,15,475.5,104.0,5.25,10.5,254.0,465.67,396.29
2016,4,24,17,30,419.0,93.0,5.1,10.0,202.0,394.3,335.87
2016,4,24,17,45,356.5,77.0,4.95,9.5,155.0,318.27,269.67
2016,4,24,18,0,294.0,61.0,4.8,9.0,108.0,248.23,206.74
2016,4,24,18,15,190.5,42.5,4.65,8.5,69.0,162.65,129.36
2016,4,24,18,30,87.0,24.0,4.5,8.0,30.0,72.7,36.43
2016,4,24,18,45,43.5,12.0,4.4,8.0,15.0,25.41,0.0
2016,4,24,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,4,25,5,15,75.0,5.5,3.6,3.5,7.5,0.0,0.0
2016,4,25,5,30,150.0,11.0,3.8,4.0,15.0,9.39,0.0
2016,4,25,5,45,309.5,22.0,4.05,4.5,53.0,18.02,8.62
2016,4,25,6,0,469.0,33.0,4.3,5.0,91.0,27.07,18.64
2016,4,25,6,15,555.5,40.0,4.55,5.5,141.0,35.3,26.62
2016,4,25,6,30,642.0,47.0,4.8,6.0,191.0,41.11,32.19
2016,4,25,6,45,694.0,53.0,5.05,6.5,245.5,45.78,36.52
2016,4,25,7,0,746.0,59.0,5.3,7.0,300.0,50.38,40.63
2016,4,25,7,15,783.0,63.0,5.4,7.5,355.5,53.16,42.98
2016,4,25,7,30,820.0,67.0,5.5,8.0,411.0,55.9,45.23
2016,4,25,7,45,846.5,70.0,5.65,8.5,465.0,65.01,53.17
2016,4,25,8,0,873.0,73.0,5.8,9.0,519.0,67.6,55.18
2016,4,25,8,15,892.0,76.0,5.8,9.5,570.0,117.17,66.44
2016,4,25,8,30,911.0,79.0,5.8,10.0,621.0,181.44,107.26
2016,4,25,8,45,926.5,80.5,5.8,10.5,668.5,245.81,160.22
2016,4,25,9,0,942.0,82.0,5.8,11.0,716.0,311.3,219.07
2016,4,25,9,15,952.5,84.0,5.8,11.0,757.5,376.44,279.55
2016,4,25,9,30,963.0,86.0,5.8,11.0,799.0,441.59,339.56
2016,4,25,9,45,971.5,87.0,5.85,11.5,834.5,504.76,396.1
2016,4,25,10,0,980.0,88.0,5.9,12.0,870.0,567.12,450.25
2016,4,25,10,15,985.0,89.0,5.9,12.0,898.5,626.46,501.14
2016,4,25,10,30,990.0,90.0,5.9,12.0,927.0,684.08,549.25
2016,4,25,10,45,994.5,90.5,5.9,12.5,948.5,738.96,592.89
2016,4,25,11,0,999.0,91.0,5.9,13.0,970.0,791.59,633.58
2016,4,25,11,15,1000.5,91.5,5.8,13.0,982.5,839.48,668.59
2016,4,25,11,30,1002.0,92.0,5.7,13.0,995.0,884.41,700.67
2016,4,25,11,45,1001.0,93.0,5.65,13.5,1000.0,924.6,727.9
2016,4,25,12,0,1000.0,94.0,5.6,14.0,1005.0,961.32,752.35
2016,4,25,12,15,998.5,93.5,5.45,14.0,1001.5,992.52,773.44
2016,4,25,12,30,997.0,93.0,5.3,14.0,998.0,1019.9,791.68
2016,4,25,12,45,987.0,97.5,5.2,14.5,985.0,1040.34,803.81
2016,4,25,13,0,977.0,102.0,5.1,15.0,972.0,1056.56,813.0
2016,4,25,13,15,973.0,101.5,4.95,15.0,953.0,1069.32,820.94
2016,4,25,13,30,969.0,101.0,4.8,15.0,934.0,1077.91,826.07
2016,4,25,13,45,963.0,99.5,4.65,15.0,907.5,1079.24,826.29
2016,4,25,14,0,957.0,98.0,4.5,15.0,881.0,1076.35,823.78
2016,4,25,14,15,949.5,96.5,4.4,15.0,848.0,1067.8,818.08
2016,4,25,14,30,942.0,95.0,4.3,15.0,815.0,1055.19,809.79
2016,4,25,14,45,932.0,93.0,4.2,15.0,775.5,1035.6,797.31
2016,4,25,15,0,922.0,91.0,4.1,15.0,736.0,1012.25,782.31
2016,4,25,15,15,908.5,88.5,4.0,15.0,691.5,981.4,762.17
2016,4,25,15,30,895.0,86.0,3.9,15.0,647.0,947.32,739.78
2016,4,25,15,45,878.5,83.0,3.8,15.0,598.0,906.94,712.84
2016,4,25,16,0,862.0,80.0,3.7,15.0,549.0,864.01,683.9
2016,4,25,16,15,838.0,76.5,3.5,14.5,496.5,820.28,654.78
2016,4,25,16,30,814.0,73.0,3.3,14.0,444.0,766.17,617.49
2016,4,25,16,45,780.0,69.5,3.15,13.5,389.5,703.3,573.06
2016,4,25,17,0,746.0,66.0,3.0,13.0,335.0,640.56,527.52
2016,4,25,17,15,698.0,61.0,2.8,12.0,281.0,567.11,472.1
2016,4,25,17,30,650.0,56.0,2.6,11.0,227.0,495.98,414.88
2016,4,25,17,45,572.0,49.0,2.45,10.5,175.0,412.39,344.15
2016,4,25,18,0,494.0,42.0,2.3,10.0,123.0,332.01,273.48
2016,4,25,18,15,370.5,32.0,2.35,9.5,80.0,234.76,186.64
2016,4,25,18,30,247.0,22.0,2.4,9.0,37.0,145.24,83.42
2016,4,25,18,45,123.5,11.0,2.45,8.5,18.5,52.33,0.0
2016,4,25,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,5,15,55.0,6.0,1.3,3.5,8.0,0.0,0.0
2016,4,26,5,30,110.0,12.0,1.3,4.0,16.0,10.24,0.0
2016,4,26,5,45,257.0,24.5,1.35,5.0,52.5,20.0,10.65
2016,4,26,6,0,404.0,37.0,1.4,6.0,89.0,30.16,21.44
2016,4,26,6,15,491.5,45.5,1.55,6.5,137.5,36.55,27.73
2016,4,26,6,30,579.0,54.0,1.7,7.0,186.0,42.87,33.73
2016,4,26,6,45,440.0,88.0,1.85,8.0,203.5,64.93,53.78
2016,4,26,7,0,301.0,122.0,2.0,9.0,221.0,88.55,74.78
2016,4,26,7,15,323.5,138.5,2.05,9.5,261.5,99.14,83.88
2016,4,26,7,30,346.0,155.0,2.1,10.0,302.0,109.35,92.47
2016,4,26,7,45,572.0,122.5,2.2,10.5,401.5,85.18,70.61
2016,4,26,8,0,798.0,90.0,2.3,11.0,501.0,70.29,57.09
2016,4,26,8,15,818.5,93.5,2.3,11.5,550.5,117.57,68.11
2016,4,26,8,30,839.0,97.0,2.3,12.0,600.0,178.53,106.62
2016,4,26,8,45,847.5,103.0,2.35,12.5,644.0,241.27,157.53
2016,4,26,9,0,856.0,109.0,2.4,13.0,688.0,304.55,212.95
2016,4,26,9,15,713.0,179.0,2.4,13.0,680.5,363.99,270.21
2016,4,26,9,30,570.0,249.0,2.4,13.0,673.0,409.72,313.43
2016,4,26,9,45,563.5,268.5,2.4,13.5,703.5,461.53,356.26
2016,4,26,10,0,557.0,288.0,2.4,14.0,734.0,512.19,396.73
2016,4,26,10,15,718.5,213.0,2.45,14.0,809.0,580.69,451.37
2016,4,26,10,30,880.0,138.0,2.5,14.0,884.0,656.59,511.54
2016,4,26,10,45,687.0,250.5,2.6,14.0,842.0,676.84,525.6
2016,4,26,11,0,494.0,363.0,2.7,14.0,800.0,672.83,520.78
2016,4,26,11,15,480.0,374.0,2.85,14.0,803.5,701.97,543.04
2016,4,26,11,30,466.0,385.0,3.0,14.0,807.0,728.63,562.97
2016,4,26,11,45,424.0,398.5,3.2,14.5,784.5,731.7,564.44
2016,4,26,12,0,382.0,412.0,3.4,15.0,762.0,722.04,556.86
2016,4,26,12,15,290.5,439.0,3.5,15.0,704.5,684.54,528.2
2016,4,26,12,30,199.0,466.0,3.6,15.0,647.0,626.99,484.66
2016,4,26,12,45,302.5,427.5,3.7,15.0,699.0,713.92,551.93
2016,4,26,13,0,406.0,389.0,3.8,15.0,751.0,787.97,608.54
2016,4,26,13,15,626.5,274.0,3.85,15.0,820.0,922.38,710.3
2016,4,26,13,30,847.0,159.0,3.9,15.0,889.0,1028.96,785.88
2016,4,26,13,45,850.5,150.5,3.95,15.0,866.0,1032.58,788.65
2016,4,26,14,0,854.0,142.0,4.0,15.0,843.0,1032.14,789.65
2016,4,26,14,15,845.0,140.0,4.05,15.0,811.0,1022.16,784.28
2016,4,26,14,30,836.0,138.0,4.1,15.0,779.0,1008.4,776.48
2016,4,26,14,45,827.5,133.5,4.15,15.0,741.5,988.74,764.7
2016,4,26,15,0,819.0,129.0,4.2,15.0,704.0,965.54,750.5
2016,4,26,15,15,803.0,125.5,4.2,14.5,660.5,932.89,730.71
2016,4,26,15,30,787.0,122.0,4.2,14.0,617.0,897.35,708.72
2016,4,26,15,45,766.5,118.0,4.2,14.0,569.5,860.14,683.99
2016,4,26,16,0,746.0,114.0,4.2,14.0,522.0,815.34,653.4
2016,4,26,16,15,668.5,115.0,4.2,13.5,454.5,726.68,590.63
2016,4,26,16,30,591.0,116.0,4.2,13.0,387.0,640.45,527.97
2016,4,26,16,45,609.0,102.0,4.25,12.5,352.0,613.98,510.64
2016,4,26,17,0,627.0,88.0,4.3,12.0,317.0,583.74,488.89
2016,4,26,17,15,575.0,80.5,4.2,11.0,265.0,510.0,430.52
2016,4,26,17,30,523.0,73.0,4.1,10.0,213.0,439.31,372.47
2016,4,26,17,45,445.5,63.5,4.0,9.5,164.0,355.42,300.36
2016,4,26,18,0,368.0,54.0,3.9,9.0,115.0,276.18,230.02
2016,4,26,18,15,257.5,39.5,3.85,8.5,75.0,187.97,150.62
2016,4,26,18,30,147.0,25.0,3.8,8.0,35.0,106.98,64.7
2016,4,26,18,45,73.5,12.5,3.8,8.0,17.5,36.15,0.0
2016,4,26,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,5,15,46.5,6.5,2.55,6.5,8.0,5.55,0.0
2016,4,27,5,30,93.0,13.0,2.8,7.0,16.0,11.1,0.0
2016,4,27,5,45,228.5,26.5,3.1,7.5,52.0,21.6,12.13
2016,4,27,6,0,364.0,40.0,3.4,8.0,88.0,32.5,23.34
2016,4,27,6,15,451.0,49.0,3.45,8.5,135.5,39.15,29.84
2016,4,27,6,30,538.0,58.0,3.5,9.0,183.0,45.71,36.02
2016,4,27,6,45,269.0,54.0,3.6,9.5,116.5,39.77,30.64
2016,4,27,7,0,0.0,50.0,3.7,10.0,50.0,41.35,31.98
2016,4,27,7,15,12.5,104.5,3.8,10.0,110.0,84.0,70.27
2016,4,27,7,30,25.0,159.0,3.9,10.0,170.0,122.53,104.25
2016,4,27,7,45,42.5,187.5,4.0,10.5,208.5,135.9,115.4
2016,4,27,8,0,60.0,216.0,4.1,11.0,247.0,153.78,130.36
2016,4,27,8,15,30.0,158.0,4.15,11.0,173.5,123.04,97.64
2016,4,27,8,30,0.0,100.0,4.2,11.0,100.0,82.89,64.69
2016,4,27,8,45,0.0,81.5,4.3,11.5,81.5,67.8,51.72
2016,4,27,9,0,0.0,63.0,4.4,12.0,63.0,52.38,38.55
2016,4,27,9,15,35.5,202.5,4.5,12.0,229.5,172.67,137.15
2016,4,27,9,30,71.0,342.0,4.6,12.0,396.0,293.08,233.56
2016,4,27,9,45,39.5,268.5,4.75,12.0,298.5,233.35,186.08
2016,4,27,10,0,8.0,195.0,4.9,12.0,201.0,164.85,130.76
2016,4,27,10,15,14.5,251.5,5.0,12.0,263.5,215.35,171.7
2016,4,27,10,30,21.0,308.0,5.1,12.0,326.0,267.22,213.19
2016,4,27,10,45,18.5,294.0,5.2,12.0,310.0,256.69,204.6
2016,4,27,11,0,16.0,280.0,5.3,12.0,294.0,245.44,195.53
2016,4,27,11,15,13.0,243.5,5.35,12.0,255.5,214.22,170.39
2016,4,27,11,30,10.0,207.0,5.4,12.0,217.0,182.13,144.44
2016,4,27,11,45,87.0,339.5,5.5,12.0,420.0,381.27,305.54
2016,4,27,12,0,164.0,472.0,5.6,12.0,623.0,576.84,457.84
2016,4,27,12,15,184.5,469.5,5.6,12.0,639.0,604.77,479.24
2016,4,27,12,30,205.0,467.0,5.6,12.0,655.0,632.83,501.29
2016,4,27,12,45,341.5,422.0,5.6,12.5,730.0,744.63,588.52
2016,4,27,13,0,478.0,377.0,5.6,13.0,805.0,859.2,675.43
2016,4,27,13,15,684.0,260.0,5.5,13.0,859.0,964.61,757.81
2016,4,27,13,30,890.0,143.0,5.4,13.0,913.0,1039.75,811.53
2016,4,27,13,45,583.0,270.0,5.35,13.0,768.5,893.81,704.37
2016,4,27,14,0,276.0,397.0,5.3,13.0,624.0,700.22,553.64
2016,4,27,14,15,198.5,385.0,5.15,13.0,545.5,593.69,472.65
2016,4,27,14,30,121.0,373.0,5.0,13.0,467.0,506.6,404.29
2016,4,27,14,45,67.0,302.0,4.9,13.0,354.0,358.21,288.07
2016,4,27,15,0,13.0,231.0,4.8,13.0,241.0,216.25,173.29
2016,4,27,15,15,6.5,122.0,4.65,13.0,127.0,109.17,85.92
2016,4,27,15,30,0.0,13.0,4.5,13.0,13.0,10.76,3.45
2016,4,27,15,45,121.5,126.0,4.4,13.0,192.5,253.56,210.44
2016,4,27,16,0,243.0,239.0,4.3,13.0,372.0,488.09,400.5
2016,4,27,16,15,307.5,204.0,4.05,12.5,356.5,496.0,409.15
2016,4,27,16,30,372.0,169.0,3.8,12.0,341.0,497.61,413.72
2016,4,27,16,45,501.5,129.0,3.55,12.0,331.0,553.86,461.08
2016,4,27,17,0,631.0,89.0,3.3,12.0,321.0,586.76,488.67
2016,4,27,17,15,579.5,81.5,3.15,11.5,268.5,513.24,429.88
2016,4,27,17,30,528.0,74.0,3.0,11.0,216.0,442.71,372.0
2016,4,27,17,45,464.5,63.0,2.9,10.5,167.5,365.14,306.16
2016,4,27,18,0,401.0,52.0,2.8,10.0,119.0,293.1,242.57
2016,4,27,18,15,289.5,38.5,2.8,9.5,78.0,202.84,162.14
2016,4,27,18,30,178.0,25.0,2.8,9.0,37.0,119.72,76.03
2016,4,27,18,45,89.0,12.5,2.85,9.0,18.5,41.43,0.0
2016,4,27,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,28,5,15,70.5,7.0,2.15,4.5,9.5,5.97,0.0
2016,4,28,5,30,141.0,14.0,2.4,5.0,19.0,11.37,0.0
2016,4,28,5,45,279.5,26.0,2.7,6.0,56.5,21.2,12.19
2016,4,28,6,0,418.0,38.0,3.0,7.0,94.0,30.89,22.07
2016,4,28,6,15,502.0,46.0,3.0,7.5,143.0,36.85,27.92
2016,4,28,6,30,586.0,54.0,3.0,8.0,192.0,42.76,33.5
2016,4,28,6,45,640.5,59.5,3.0,9.0,244.5,46.45,36.79
2016,4,28,7,0,695.0,65.0,3.0,10.0,297.0,54.54,43.91
2016,4,28,7,15,732.0,69.5,3.05,10.5,351.0,57.47,46.33
2016,4,28,7,30,769.0,74.0,3.1,11.0,405.0,60.33,48.63
2016,4,28,7,45,797.5,77.0,3.2,12.0,457.5,61.92,49.66
2016,4,28,8,0,826.0,80.0,3.3,13.0,510.0,63.47,50.63
2016,4,28,8,15,846.0,83.0,3.35,13.5,560.0,120.94,69.09
2016,4,28,8,30,866.0,86.0,3.4,14.0,610.0,182.28,107.77
2016,4,28,8,45,882.5,88.0,3.45,14.5,656.0,244.22,157.68
2016,4,28,9,0,899.0,90.0,3.5,15.0,702.0,307.44,212.96
2016,4,28,9,15,910.5,91.5,3.5,15.5,743.0,369.71,268.57
2016,4,28,9,30,922.0,93.0,3.5,16.0,784.0,432.11,323.53
2016,4,28,9,45,937.5,91.0,3.55,16.5,821.0,493.36,376.15
2016,4,28,10,0,953.0,89.0,3.6,17.0,858.0,554.54,427.08
2016,4,28,10,15,959.5,90.0,3.65,17.0,886.5,612.92,475.11
2016,4,28,10,30,966.0,91.0,3.7,17.0,915.0,669.8,520.61
2016,4,28,10,45,970.0,92.0,3.75,17.5,936.0,723.29,561.34
2016,4,28,11,0,974.0,93.0,3.8,18.0,957.0,774.55,599.28
2016,4,28,11,15,976.5,93.5,3.85,18.0,971.0,821.8,632.97
2016,4,28,11,30,979.0,94.0,3.9,18.0,985.0,866.27,663.92
2016,4,28,11,45,980.0,94.5,3.95,18.5,990.5,906.53,690.45
2016,4,28,12,0,981.0,95.0,4.0,19.0,996.0,943.54,714.54
2016,4,28,12,15,980.5,95.0,4.05,19.0,993.5,975.32,736.32
2016,4,28,12,30,980.0,95.0,4.1,19.0,991.0,1003.43,755.65
2016,4,28,12,45,976.5,96.0,4.15,19.0,980.0,1025.93,771.24
2016,4,28,13,0,973.0,97.0,4.2,19.0,969.0,1044.45,784.28
2016,4,28,13,15,969.5,96.0,4.2,19.0,950.5,1056.87,793.03
2016,4,28,13,30,966.0,95.0,4.2,19.0,932.0,1065.13,799.18
2016,4,28,13,45,960.0,94.5,4.2,19.0,906.5,1067.28,801.4
2016,4,28,14,0,954.0,94.0,4.2,19.0,881.0,1065.28,801.04
2016,4,28,14,15,947.0,92.5,4.15,19.0,848.5,1057.07,796.35
2016,4,28,14,30,940.0,91.0,4.1,19.0,816.0,1044.83,789.13
2016,4,28,14,45,927.5,90.5,4.1,19.0,776.5,1024.41,776.84
2016,4,28,15,0,915.0,90.0,4.1,19.0,737.0,1000.37,762.21
2016,4,28,15,15,902.0,88.0,4.1,18.5,693.0,970.7,745.13
2016,4,28,15,30,889.0,86.0,4.1,18.0,649.0,937.83,725.74
2016,4,28,15,45,865.5,85.5,4.15,18.0,599.0,894.33,697.52
2016,4,28,16,0,842.0,85.0,4.2,18.0,549.0,857.74,673.99
2016,4,28,16,15,818.0,81.5,4.25,17.0,497.5,805.86,641.35
2016,4,28,16,30,794.0,78.0,4.3,16.0,446.0,752.59,606.92
2016,4,28,16,45,754.0,75.5,4.35,15.5,391.0,687.25,561.1
2016,4,28,17,0,714.0,73.0,4.4,15.0,336.0,622.49,514.25
2016,4,28,17,15,666.5,67.5,4.45,14.0,283.0,554.2,462.43
2016,4,28,17,30,619.0,62.0,4.5,13.0,230.0,484.89,406.77
2016,4,28,17,45,540.5,55.0,4.55,12.0,178.5,399.05,334.73
2016,4,28,18,0,462.0,48.0,4.6,11.0,127.0,320.03,265.47
2016,4,28,18,15,346.0,36.5,4.55,10.5,84.5,226.53,181.66
2016,4,28,18,30,230.0,25.0,4.5,10.0,42.0,142.93,94.73
2016,4,28,18,45,115.0,12.5,4.5,9.5,21.0,50.3,0.0
2016,4,28,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.05,6.0,8.5,7.26,0.0
2016,4,29,5,30,0.0,17.0,2.3,6.0,17.0,13.84,0.0
2016,4,29,5,45,121.0,35.5,2.55,6.5,52.5,27.52,17.73
2016,4,29,6,0,242.0,54.0,2.8,7.0,88.0,41.01,31.18
2016,4,29,6,15,328.0,67.5,2.8,7.5,134.0,50.79,40.58
2016,4,29,6,30,414.0,81.0,2.8,8.0,180.0,60.39,49.54
2016,4,29,6,45,485.0,89.0,2.85,8.5,232.5,65.85,54.48
2016,4,29,7,0,556.0,97.0,2.9,9.0,285.0,72.99,60.75
2016,4,29,7,15,599.0,104.5,2.9,9.0,337.5,76.83,64.03
2016,4,29,7,30,642.0,112.0,2.9,9.0,390.0,80.53,67.12
2016,4,29,7,45,678.0,116.0,2.95,9.5,442.0,81.5,67.61
2016,4,29,8,0,714.0,120.0,3.0,10.0,494.0,82.49,68.1
2016,4,29,8,15,737.0,124.5,3.05,10.0,543.0,128.73,79.8
2016,4,29,8,30,760.0,129.0,3.1,10.0,592.0,186.37,117.33
2016,4,29,8,45,780.0,132.0,3.2,10.5,637.0,250.82,169.64
2016,4,29,9,0,800.0,135.0,3.3,11.0,682.0,310.6,221.91
2016,4,29,9,15,813.5,138.0,3.35,11.0,722.0,370.03,275.53
2016,4,29,9,30,827.0,141.0,3.4,11.0,762.0,430.13,329.22
2016,4,29,9,45,853.5,134.0,3.45,11.5,800.5,488.41,379.65
2016,4,29,10,0,880.0,127.0,3.5,12.0,839.0,548.17,429.86
2016,4,29,10,15,887.0,128.5,3.55,12.0,867.0,603.68,476.21
2016,4,29,10,30,894.0,130.0,3.6,12.0,895.0,657.9,520.29
2016,4,29,10,45,899.0,131.0,3.65,12.5,915.5,708.91,559.81
2016,4,29,11,0,904.0,132.0,3.7,13.0,936.0,757.97,596.8
2016,4,29,11,15,907.0,133.0,3.85,13.5,949.5,803.41,630.49
2016,4,29,11,30,910.0,134.0,4.0,14.0,963.0,846.36,660.28
2016,4,29,11,45,911.0,134.5,4.2,14.5,968.5,884.55,686.72
2016,4,29,12,0,912.0,135.0,4.4,15.0,974.0,919.76,711.34
2016,4,29,12,15,912.0,135.0,4.5,15.0,972.0,950.48,733.53
2016,4,29,12,30,912.0,135.0,4.6,15.0,970.0,977.85,753.45
2016,4,29,12,45,908.5,135.5,4.75,15.0,959.0,998.9,769.5
2016,4,29,13,0,905.0,136.0,4.9,15.0,948.0,1016.22,783.13
2016,4,29,13,15,901.0,134.5,4.9,15.0,930.5,1027.32,791.29
2016,4,29,13,30,897.0,133.0,4.9,15.0,913.0,1034.51,796.91
2016,4,29,13,45,889.5,132.5,4.95,15.5,887.0,1035.29,797.14
2016,4,29,14,0,882.0,132.0,5.0,16.0,861.0,1032.17,794.84
2016,4,29,14,15,873.5,130.0,5.0,15.5,828.5,1022.67,790.92
2016,4,29,14,30,865.0,128.0,5.0,15.0,796.0,1022.37,793.62
2016,4,29,14,45,853.0,125.5,5.0,15.0,757.5,1001.1,780.11
2016,4,29,15,0,841.0,123.0,5.0,15.0,719.0,976.33,764.3
2016,4,29,15,15,825.5,120.0,4.95,15.0,675.5,944.36,742.98
2016,4,29,15,30,810.0,117.0,4.9,15.0,632.0,909.43,719.52
2016,4,29,15,45,790.5,113.0,4.85,15.0,584.0,867.06,690.52
2016,4,29,16,0,771.0,109.0,4.8,15.0,536.0,822.48,659.67
2016,4,29,16,15,744.5,104.5,4.7,14.5,485.0,774.56,626.9
2016,4,29,16,30,718.0,100.0,4.6,14.0,434.0,720.73,589.05
2016,4,29,16,45,687.5,93.0,4.55,13.5,382.0,660.26,545.45
2016,4,29,17,0,657.0,86.0,4.5,13.0,330.0,599.94,500.34
2016,4,29,17,15,606.0,79.5,4.4,12.5,277.5,526.97,442.28
2016,4,29,17,30,555.0,73.0,4.3,12.0,225.0,456.86,384.49
2016,4,29,17,45,484.0,63.5,4.2,11.5,175.5,375.47,315.18
2016,4,29,18,0,413.0,54.0,4.1,11.0,126.0,300.18,248.72
2016,4,29,18,15,299.0,41.0,4.05,10.5,84.0,206.8,165.79
2016,4,29,18,30,185.0,28.0,4.0,10.0,42.0,127.41,86.53
2016,4,29,18,45,92.5,14.0,4.0,9.5,21.0,43.74,0.0
2016,4,29,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,8.5,3.1,7.5,11.5,7.26,0.0
2016,4,30,5,30,143.0,17.0,3.3,8.0,23.0,13.89,0.0
2016,4,30,5,45,277.5,29.5,3.5,8.5,62.0,24.1,14.88
2016,4,30,6,0,412.0,42.0,3.7,9.0,101.0,34.12,24.84
2016,4,30,6,15,495.0,50.5,4.0,9.5,150.5,40.36,30.88
2016,4,30,6,30,578.0,59.0,4.3,10.0,200.0,46.53,36.63
2016,4,30,6,45,634.5,65.0,4.6,10.5,253.5,50.45,40.16
2016,4,30,7,0,691.0,71.0,4.9,11.0,307.0,54.33,43.52
2016,4,30,7,15,728.0,76.0,5.1,11.5,360.5,62.38,50.51
2016,4,30,7,30,765.0,81.0,5.3,12.0,414.0,65.44,52.95
2016,4,30,7,45,793.5,84.0,5.5,12.5,467.0,66.81,53.86
2016,4,30,8,0,822.0,87.0,5.7,13.0,520.0,68.17,54.75
2016,4,30,8,15,841.5,90.5,5.75,13.5,570.0,119.17,67.38
2016,4,30,8,30,861.0,94.0,5.8,14.0,620.0,181.12,107.22
2016,4,30,8,45,878.0,95.5,5.85,14.5,666.0,249.49,162.88
2016,4,30,9,0,895.0,97.0,5.9,15.0,712.0,312.16,218.21
2016,4,30,9,15,906.0,99.0,5.9,15.0,752.0,374.32,274.93
2016,4,30,9,30,917.0,101.0,5.9,15.0,792.0,436.58,331.31
2016,4,30,9,45,931.0,99.0,5.95,15.5,828.0,496.85,384.34
2016,4,30,10,0,945.0,97.0,6.0,16.0,864.0,556.89,435.67
2016,4,30,10,15,951.0,98.0,5.95,16.5,892.0,614.47,483.3
2016,4,30,10,30,957.0,99.0,5.9,17.0,920.0,670.5,528.19
2016,4,30,10,45,961.0,99.5,5.9,17.5,940.5,723.03,569.21
2016,4,30,11,0,965.0,100.0,5.9,18.0,961.0,773.34,607.43
2016,4,30,11,15,967.0,100.5,5.8,18.0,973.5,819.74,641.26
2016,4,30,11,30,969.0,101.0,5.7,18.0,986.0,863.35,671.91
2016,4,30,11,45,969.5,101.0,5.65,18.5,991.0,902.3,697.85
2016,4,30,12,0,970.0,101.0,5.6,19.0,996.0,938.0,721.22
2016,4,30,12,15,969.0,101.0,5.45,19.0,992.5,968.95,741.86
2016,4,30,12,30,968.0,101.0,5.3,19.0,989.0,996.27,759.83
2016,4,30,12,45,965.5,100.5,5.2,19.5,978.0,1017.93,772.64
2016,4,30,13,0,963.0,100.0,5.1,20.0,967.0,1035.65,782.73
2016,4,30,13,15,959.0,99.5,5.0,20.0,948.5,1047.9,790.67
2016,4,30,13,30,955.0,99.0,4.9,20.0,930.0,1056.07,795.93
2016,4,30,13,45,951.0,97.0,4.8,20.5,905.0,1058.53,795.89
2016,4,30,14,0,947.0,95.0,4.7,21.0,880.0,1056.86,793.21
2016,4,30,14,15,940.0,93.5,4.6,21.0,847.5,1048.64,787.87
2016,4,30,14,30,933.0,92.0,4.5,21.0,815.0,1036.43,780.02
2016,4,30,14,45,923.5,90.0,4.45,21.0,776.5,1017.3,768.13
2016,4,30,15,0,914.0,88.0,4.4,21.0,738.0,994.48,754.01
2016,4,30,15,15,901.5,86.0,4.25,20.5,694.0,965.29,736.43
2016,4,30,15,30,889.0,84.0,4.1,20.0,650.0,932.89,716.61
2016,4,30,15,45,872.5,81.0,4.0,20.0,602.0,892.73,690.15
2016,4,30,16,0,856.0,78.0,3.9,20.0,554.0,850.07,661.76
2016,4,30,16,15,833.5,75.0,3.7,19.5,502.5,808.36,634.53
2016,4,30,16,30,811.0,72.0,3.5,19.0,451.0,756.48,599.43
2016,4,30,16,45,781.0,68.0,3.3,19.0,398.0,696.5,556.58
2016,4,30,17,0,751.0,64.0,3.1,19.0,345.0,636.36,512.74
2016,4,30,17,15,707.0,59.5,2.95,18.0,291.5,566.47,461.41
2016,4,30,17,30,663.0,55.0,2.8,17.0,238.0,498.56,408.28
2016,4,30,17,45,596.0,48.5,2.65,16.5,187.0,417.71,341.64
2016,4,30,18,0,529.0,42.0,2.5,16.0,136.0,346.21,279.84
2016,4,30,18,15,417.0,33.0,2.45,15.0,91.5,254.06,199.97
2016,4,30,18,30,305.0,24.0,2.4,14.0,47.0,173.17,119.21
2016,4,30,18,45,152.5,12.0,2.4,13.5,23.5,62.52,0.0
2016,4,30,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,1,5,15,81.5,9.0,1.8,7.5,12.5,7.68,0.0
2016,5,1,5,30,163.0,18.0,1.9,8.0,25.0,14.74,0.0
2016,5,1,5,45,296.0,29.5,2.05,9.0,64.5,24.06,14.99
2016,5,1,6,0,429.0,41.0,2.2,10.0,104.0,33.24,24.02
2016,5,1,6,15,510.0,49.0,2.15,10.5,153.0,39.12,29.69
2016,5,1,6,30,591.0,57.0,2.1,11.0,202.0,44.95,35.1
2016,5,1,6,45,643.0,63.0,2.1,12.0,255.0,48.92,38.58
2016,5,1,7,0,695.0,69.0,2.1,13.0,308.0,57.56,46.07
2016,5,1,7,15,731.5,73.5,1.9,13.5,361.5,60.37,48.33
2016,5,1,7,30,768.0,78.0,1.7,14.0,415.0,63.12,50.48
2016,5,1,7,45,794.0,81.5,1.5,14.5,467.0,64.92,51.76
2016,5,1,8,0,820.0,85.0,1.3,15.0,519.0,66.65,52.97
2016,5,1,8,15,839.0,88.0,1.2,15.5,568.5,117.67,65.28
2016,5,1,8,30,858.0,91.0,1.1,16.0,618.0,186.08,109.61
2016,5,1,8,45,872.5,93.5,1.05,17.0,663.0,247.3,157.64
2016,5,1,9,0,887.0,96.0,1.0,18.0,708.0,309.57,210.0
2016,5,1,9,15,898.0,98.0,1.0,18.5,748.0,371.12,262.85
2016,5,1,9,30,909.0,100.0,1.0,19.0,788.0,432.78,314.74
2016,5,1,9,45,917.5,101.5,1.0,19.5,822.5,492.78,363.76
2016,5,1,10,0,926.0,103.0,1.0,20.0,857.0,552.06,410.36
2016,5,1,10,15,932.0,104.5,0.95,20.5,884.5,608.99,453.03
2016,5,1,10,30,938.0,106.0,0.9,21.0,912.0,664.44,492.83
2016,5,1,10,45,941.5,106.5,0.9,21.5,932.5,715.7,528.75
2016,5,1,11,0,945.0,107.0,0.9,22.0,953.0,764.75,561.99
2016,5,1,11,15,947.5,107.5,0.8,22.0,965.5,810.65,590.79
2016,5,1,11,30,950.0,108.0,0.7,22.0,978.0,853.87,616.18
2016,5,1,11,45,950.5,108.5,0.65,22.5,983.0,892.59,637.85
2016,5,1,12,0,951.0,109.0,0.6,23.0,988.0,928.15,657.19
2016,5,1,12,15,950.0,109.0,0.6,23.0,985.0,958.59,675.46
2016,5,1,12,30,949.0,109.0,0.6,23.0,982.0,985.48,691.57
2016,5,1,12,45,947.0,108.0,0.6,23.0,971.0,1006.78,704.33
2016,5,1,13,0,945.0,107.0,0.6,23.0,960.0,1024.23,714.89
2016,5,1,13,15,941.0,106.5,0.75,23.0,941.5,1036.3,725.84
2016,5,1,13,30,937.0,106.0,0.9,23.0,923.0,1044.35,734.47
2016,5,1,13,45,930.5,105.0,1.05,23.0,897.0,1045.37,738.88
2016,5,1,14,0,924.0,104.0,1.2,23.0,871.0,1042.35,740.84
2016,5,1,14,15,916.0,102.5,1.35,23.0,839.0,1033.32,739.05
2016,5,1,14,30,908.0,101.0,1.5,23.0,807.0,1020.39,734.78
2016,5,1,14,45,896.0,100.0,1.65,23.0,768.0,1000.33,725.86
2016,5,1,15,0,884.0,99.0,1.8,23.0,729.0,976.77,714.53
2016,5,1,15,15,870.5,96.5,1.85,22.5,685.5,946.77,698.92
2016,5,1,15,30,857.0,94.0,1.9,22.0,642.0,913.71,681.12
2016,5,1,15,45,837.0,91.5,2.0,22.0,593.5,881.51,662.86
2016,5,1,16,0,817.0,89.0,2.1,22.0,545.0,837.07,635.86
2016,5,1,16,15,793.0,85.5,2.15,21.5,494.0,786.15,604.59
2016,5,1,16,30,769.0,82.0,2.2,21.0,443.0,733.91,571.54
2016,5,1,16,45,734.0,78.0,2.3,20.5,390.0,671.75,530.51
2016,5,1,17,0,699.0,74.0,2.4,20.0,337.0,613.34,490.75
2016,5,1,17,15,652.5,68.5,2.35,19.0,284.5,543.09,439.1
2016,5,1,17,30,606.0,63.0,2.3,18.0,232.0,475.31,386.81
2016,5,1,17,45,533.5,55.5,2.25,17.0,181.5,393.29,320.64
2016,5,1,18,0,461.0,48.0,2.2,16.0,131.0,317.57,256.75
2016,5,1,18,15,352.0,37.0,2.25,15.0,88.5,228.24,179.84
2016,5,1,18,30,243.0,26.0,2.3,14.0,46.0,150.92,105.58
2016,5,1,18,45,121.5,13.0,2.4,13.0,23.0,52.65,0.0
2016,5,1,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,2,5,15,62.0,10.0,1.15,7.0,13.0,8.54,0.0
2016,5,2,5,30,124.0,20.0,1.3,8.0,26.0,15.55,0.46
2016,5,2,5,45,243.0,34.0,1.5,9.0,64.0,26.33,17.09
2016,5,2,6,0,362.0,48.0,1.7,10.0,102.0,38.9,29.11
2016,5,2,6,15,443.5,57.5,1.75,10.5,150.0,45.7,35.63
2016,5,2,6,30,525.0,67.0,1.8,11.0,198.0,52.39,41.81
2016,5,2,6,45,575.5,75.0,1.85,11.5,249.5,57.5,46.36
2016,5,2,7,0,626.0,83.0,1.9,12.0,301.0,62.45,50.62
2016,5,2,7,15,664.5,89.0,1.85,12.5,353.5,65.64,53.2
2016,5,2,7,30,703.0,95.0,1.8,13.0,406.0,68.72,55.62
2016,5,2,7,45,729.5,100.5,1.75,13.5,457.0,71.17,57.44
2016,5,2,8,0,756.0,106.0,1.7,14.0,508.0,73.48,59.13
2016,5,2,8,15,777.0,110.0,1.65,14.5,557.0,129.45,77.11
2016,5,2,8,30,798.0,114.0,1.6,15.0,606.0,187.89,114.21
2016,5,2,8,45,813.5,117.5,1.6,15.5,650.5,247.21,161.38
2016,5,2,9,0,829.0,121.0,1.6,16.0,695.0,307.91,213.22
2016,5,2,9,15,841.0,123.5,1.55,16.0,734.5,367.84,265.59
2016,5,2,9,30,853.0,126.0,1.5,16.0,774.0,428.18,317.5
2016,5,2,9,45,691.5,215.5,1.5,16.5,756.0,477.05,359.95
2016,5,2,10,0,530.0,305.0,1.5,17.0,738.0,509.6,386.67
2016,5,2,10,15,718.0,213.0,1.5,17.5,820.0,578.14,439.01
2016,5,2,10,30,906.0,121.0,1.5,18.0,902.0,656.84,498.32
2016,5,2,10,45,909.5,122.5,1.5,18.5,922.0,707.44,534.71
2016,5,2,11,0,913.0,124.0,1.5,19.0,942.0,755.96,568.71
2016,5,2,11,15,915.5,124.5,1.5,19.5,954.5,800.61,598.72
2016,5,2,11,30,918.0,125.0,1.5,20.0,967.0,842.7,625.02
2016,5,2,11,45,917.0,126.0,1.55,20.5,971.5,879.6,648.17
2016,5,2,12,0,916.0,127.0,1.6,21.0,976.0,913.37,669.15
2016,5,2,12,15,915.5,127.0,1.7,21.0,973.0,943.44,689.58
2016,5,2,12,30,915.0,127.0,1.8,21.0,970.0,970.12,707.89
2016,5,2,12,45,909.0,128.5,1.9,21.0,958.5,989.54,721.62
2016,5,2,13,0,903.0,130.0,2.0,21.0,947.0,1005.16,733.08
2016,5,2,13,15,898.5,129.0,2.15,21.0,928.5,1016.01,742.22
2016,5,2,13,30,894.0,128.0,2.3,21.0,910.0,1022.97,748.98
2016,5,2,13,45,883.5,129.0,2.45,21.0,883.5,1022.1,750.79
2016,5,2,14,0,873.0,130.0,2.6,21.0,857.0,1017.39,750.21
2016,5,2,14,15,864.0,128.5,2.75,21.0,824.5,1007.86,746.53
2016,5,2,14,30,855.0,127.0,2.9,21.0,792.0,1007.44,748.96
2016,5,2,14,45,837.0,127.5,3.05,21.0,752.5,983.74,735.85
2016,5,2,15,0,819.0,128.0,3.2,21.0,713.0,956.77,720.6
2016,5,2,15,15,704.5,158.5,3.3,20.5,640.0,875.36,668.6
2016,5,2,15,30,590.0,189.0,3.4,20.0,567.0,786.87,609.87
2016,5,2,15,45,657.0,156.5,3.5,19.5,548.0,797.95,622.3
2016,5,2,16,0,724.0,124.0,3.6,19.0,529.0,800.63,627.75
2016,5,2,16,15,676.5,116.5,3.6,18.0,468.0,728.39,579.24
2016,5,2,16,30,629.0,109.0,3.6,17.0,407.0,656.85,530.18
2016,5,2,16,45,548.0,111.5,3.6,16.5,348.5,572.36,467.42
2016,5,2,17,0,467.0,114.0,3.6,16.0,290.0,485.7,400.45
2016,5,2,17,15,404.5,108.0,3.5,15.0,244.5,415.68,345.37
2016,5,2,17,30,342.0,102.0,3.4,14.0,199.0,350.39,292.16
2016,5,2,17,45,283.5,86.0,3.35,13.5,155.0,281.3,233.85
2016,5,2,18,0,225.0,70.0,3.3,13.0,111.0,207.52,170.23
2016,5,2,18,15,155.5,50.5,3.25,12.5,75.0,141.64,112.19
2016,5,2,18,30,86.0,31.0,3.2,12.0,39.0,82.66,57.56
2016,5,2,18,45,43.0,15.5,3.15,11.5,19.5,27.9,0.0
2016,5,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.25,8.5,3.5,2.99,0.0
2016,5,3,5,30,0.0,7.0,1.4,9.0,7.0,5.75,0.0
2016,5,3,5,45,0.0,18.5,1.6,9.5,18.5,15.24,7.57
2016,5,3,6,0,0.0,30.0,1.8,10.0,30.0,24.77,16.54
2016,5,3,6,15,0.0,44.0,1.7,10.0,44.0,36.4,27.35
2016,5,3,6,30,0.0,58.0,1.6,10.0,58.0,47.76,37.82
2016,5,3,6,45,0.0,73.0,1.5,10.5,73.0,59.64,48.48
2016,5,3,7,0,0.0,88.0,1.4,11.0,88.0,71.43,58.85
2016,5,3,7,15,238.5,114.0,1.4,11.0,220.0,82.58,68.58
2016,5,3,7,30,477.0,140.0,1.4,11.0,352.0,96.05,80.22
2016,5,3,7,45,330.5,188.0,1.4,11.5,343.5,128.07,107.71
2016,5,3,8,0,184.0,236.0,1.4,12.0,335.0,159.59,134.17
2016,5,3,8,15,247.5,250.5,1.55,12.5,396.5,181.63,137.42
2016,5,3,8,30,311.0,265.0,1.7,13.0,458.0,221.88,163.6
2016,5,3,8,45,355.5,275.5,1.85,13.5,511.0,263.9,194.86
2016,5,3,9,0,400.0,286.0,2.0,14.0,564.0,311.28,232.21
2016,5,3,9,15,349.0,319.0,2.15,14.0,571.5,348.38,265.34
2016,5,3,9,30,298.0,352.0,2.3,14.0,579.0,379.9,293.05
2016,5,3,9,45,322.5,362.5,2.45,14.5,618.5,423.24,327.39
2016,5,3,10,0,347.0,373.0,2.6,15.0,658.0,469.04,363.14
2016,5,3,10,15,328.0,393.0,2.55,15.0,669.0,500.3,387.54
2016,5,3,10,30,309.0,413.0,2.5,15.0,680.0,529.46,409.7
2016,5,3,10,45,309.5,423.5,2.5,15.5,696.5,561.78,433.26
2016,5,3,11,0,310.0,434.0,2.5,16.0,713.0,593.62,455.98
2016,5,3,11,15,264.5,451.5,2.35,16.0,692.0,596.47,456.78
2016,5,3,11,30,219.0,469.0,2.2,16.0,671.0,587.99,449.32
2016,5,3,11,45,325.0,436.5,2.1,16.5,737.5,671.0,510.06
2016,5,3,12,0,431.0,404.0,2.0,17.0,804.0,760.02,572.66
2016,5,3,12,15,237.5,407.0,1.95,17.0,627.5,602.34,457.47
2016,5,3,12,30,44.0,410.0,1.9,17.0,451.0,412.75,315.42
2016,5,3,12,45,125.5,436.0,1.85,17.0,550.0,535.01,408.47
2016,5,3,13,0,207.0,462.0,1.8,17.0,649.0,646.4,489.15
2016,5,3,13,15,263.5,439.5,1.85,17.0,673.5,704.83,531.46
2016,5,3,13,30,320.0,417.0,1.9,17.0,698.0,746.4,562.47
2016,5,3,13,45,344.5,395.0,1.95,17.0,690.0,755.4,570.32
2016,5,3,14,0,369.0,373.0,2.0,17.0,682.0,762.26,577.1
2016,5,3,14,15,324.0,371.0,2.1,17.0,634.0,718.9,547.27
2016,5,3,14,30,279.0,369.0,2.2,17.0,586.0,674.28,516.43
2016,5,3,14,45,290.0,347.0,2.35,17.0,563.0,662.13,510.48
2016,5,3,15,0,301.0,325.0,2.5,17.0,540.0,647.91,502.7
2016,5,3,15,15,352.5,290.5,2.6,16.5,528.0,656.01,513.1
2016,5,3,15,30,404.0,256.0,2.7,16.0,516.0,659.86,520.3
2016,5,3,15,45,413.0,232.0,2.8,16.0,481.0,651.24,515.89
2016,5,3,16,0,422.0,208.0,2.9,16.0,446.0,621.58,496.25
2016,5,3,16,15,333.0,202.5,2.95,15.5,379.0,510.48,413.0
2016,5,3,16,30,244.0,197.0,3.0,15.0,312.0,423.18,345.48
2016,5,3,16,45,243.5,173.0,3.1,14.5,276.5,387.22,319.18
2016,5,3,17,0,243.0,149.0,3.2,14.0,241.0,350.23,291.02
2016,5,3,17,15,210.0,132.0,3.15,13.5,203.0,299.17,249.57
2016,5,3,17,30,177.0,115.0,3.1,13.0,165.0,238.85,199.5
2016,5,3,17,45,147.0,93.5,3.05,13.0,129.5,190.39,157.8
2016,5,3,18,0,117.0,72.0,3.0,13.0,94.0,144.44,117.41
2016,5,3,18,15,76.5,51.0,2.9,12.5,63.5,96.85,75.43
2016,5,3,18,30,36.0,30.0,2.8,12.0,33.0,52.38,35.16
2016,5,3,18,45,18.0,15.0,2.7,11.5,16.5,23.24,0.0
2016,5,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
