Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,3.1,9.0,8.0,6.83,0.0
2016,5,4,5,30,0.0,16.0,3.1,9.0,16.0,13.2,1.94
2016,5,4,5,45,18.0,36.5,3.15,9.5,39.5,29.2,19.73
2016,5,4,6,0,36.0,57.0,3.2,10.0,63.0,44.53,34.18
2016,5,4,6,15,56.0,79.5,3.2,10.0,92.5,60.88,49.38
2016,5,4,6,30,76.0,102.0,3.2,10.0,122.0,76.98,64.13
2016,5,4,6,45,101.5,122.0,3.2,10.0,154.5,89.09,75.04
2016,5,4,7,0,127.0,142.0,3.2,10.0,187.0,102.55,86.92
2016,5,4,7,15,87.0,160.0,3.15,10.0,193.0,117.81,100.2
2016,5,4,7,30,47.0,178.0,3.1,10.0,199.0,129.58,110.2
2016,5,4,7,45,60.0,204.0,3.1,10.5,234.0,146.2,124.12
2016,5,4,8,0,73.0,230.0,3.1,11.0,269.0,162.38,137.44
2016,5,4,8,15,235.5,237.5,2.95,11.0,381.0,173.3,132.11
2016,5,4,8,30,398.0,245.0,2.8,11.0,493.0,221.56,161.26
2016,5,4,8,45,396.0,267.5,2.7,11.5,528.5,266.87,197.58
2016,5,4,9,0,394.0,290.0,2.6,12.0,564.0,312.28,235.51
2016,5,4,9,15,285.0,331.5,2.45,12.0,535.5,335.97,259.57
2016,5,4,9,30,176.0,373.0,2.3,12.0,507.0,350.8,274.58
2016,5,4,9,45,180.0,390.5,2.2,12.5,533.0,382.37,299.14
2016,5,4,10,0,184.0,408.0,2.1,13.0,559.0,414.5,323.52
2016,5,4,10,15,235.0,414.5,2.1,13.0,614.0,464.86,362.31
2016,5,4,10,30,286.0,421.0,2.1,13.0,669.0,521.25,405.25
2016,5,4,10,45,303.0,426.5,2.1,13.5,695.0,559.34,433.12
2016,5,4,11,0,320.0,432.0,2.1,14.0,721.0,598.36,461.31
2016,5,4,11,15,288.5,447.5,2.2,14.0,710.5,610.34,469.99
2016,5,4,11,30,257.0,463.0,2.3,14.0,700.0,619.24,476.37
2016,5,4,11,45,313.5,444.5,2.4,14.5,735.0,667.85,512.55
2016,5,4,12,0,370.0,426.0,2.5,15.0,770.0,718.38,549.49
2016,5,4,12,15,382.5,418.5,2.65,15.0,773.5,741.26,566.87
2016,5,4,12,30,395.0,411.0,2.8,15.0,777.0,762.81,583.55
2016,5,4,12,45,386.0,410.5,2.95,15.0,764.5,769.4,589.1
2016,5,4,13,0,377.0,410.0,3.1,15.0,752.0,773.71,593.15
2016,5,4,13,15,385.0,397.5,3.2,15.0,741.5,780.37,599.3
2016,5,4,13,30,393.0,385.0,3.3,15.0,731.0,784.92,604.02
2016,5,4,13,45,408.5,366.5,3.45,15.5,717.0,804.64,618.66
2016,5,4,14,0,424.0,348.0,3.6,16.0,703.0,807.11,621.33
2016,5,4,14,15,454.5,322.5,3.7,16.0,689.5,814.82,629.35
2016,5,4,14,30,485.0,297.0,3.8,16.0,676.0,819.28,635.14
2016,5,4,14,45,483.5,280.0,3.9,16.0,643.0,797.78,621.63
2016,5,4,15,0,482.0,263.0,4.0,16.0,610.0,773.67,606.33
2016,5,4,15,15,505.5,236.5,4.1,15.5,581.0,760.58,600.82
2016,5,4,15,30,529.0,210.0,4.2,15.0,552.0,743.66,592.33
2016,5,4,15,45,472.5,210.5,4.3,15.0,499.0,680.72,546.32
2016,5,4,16,0,416.0,211.0,4.4,15.0,446.0,618.69,500.25
2016,5,4,16,15,297.5,207.5,4.4,14.5,367.5,485.84,397.56
2016,5,4,16,30,179.0,204.0,4.4,14.0,289.0,362.66,298.97
2016,5,4,16,45,174.0,180.0,4.45,14.0,255.0,327.01,271.3
2016,5,4,17,0,169.0,156.0,4.5,14.0,221.0,291.01,242.5
2016,5,4,17,15,146.0,136.5,4.35,13.5,186.5,248.3,207.33
2016,5,4,17,30,123.0,117.0,4.2,13.0,152.0,207.37,172.88
2016,5,4,17,45,100.5,94.5,4.05,12.5,119.5,164.71,136.24
2016,5,4,18,0,78.0,72.0,3.9,12.0,87.0,123.77,100.38
2016,5,4,18,15,48.0,51.0,3.7,11.5,59.0,83.14,64.42
2016,5,4,18,30,18.0,30.0,3.5,11.0,31.0,37.89,24.37
2016,5,4,18,45,9.0,15.0,3.35,10.5,15.5,16.78,0.0
2016,5,4,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,11.5,10.5,1.85,8.5,11.5,8.96,0.0
2016,5,5,5,30,23.0,21.0,2.1,9.0,23.0,17.0,5.17
2016,5,5,5,45,77.5,41.0,2.35,9.5,53.0,32.1,22.36
2016,5,5,6,0,132.0,61.0,2.6,10.0,83.0,46.08,35.61
2016,5,5,6,15,172.0,81.5,2.75,10.0,120.0,60.56,49.11
2016,5,5,6,30,212.0,102.0,2.9,10.0,157.0,74.64,62.04
2016,5,5,6,45,237.0,123.0,3.05,10.5,197.0,88.49,74.35
2016,5,5,7,0,262.0,144.0,3.2,11.0,237.0,101.86,85.97
2016,5,5,7,15,296.0,157.5,3.2,11.0,278.5,110.36,93.21
2016,5,5,7,30,330.0,171.0,3.2,11.0,320.0,118.55,100.09
2016,5,5,7,45,259.0,205.0,3.2,11.5,330.5,136.72,115.4
2016,5,5,8,0,188.0,239.0,3.2,12.0,341.0,161.31,136.02
2016,5,5,8,15,236.0,256.0,3.15,12.0,396.0,191.59,146.59
2016,5,5,8,30,284.0,273.0,3.1,12.0,451.0,223.08,166.9
2016,5,5,8,45,152.0,263.0,3.1,12.5,359.0,221.85,171.14
2016,5,5,9,0,20.0,253.0,3.1,13.0,267.0,205.68,163.11
2016,5,5,9,15,17.0,250.5,3.1,13.0,263.5,206.18,163.44
2016,5,5,9,30,14.0,248.0,3.1,13.0,260.0,205.85,163.06
2016,5,5,9,45,73.0,327.5,3.1,13.5,388.0,291.69,230.16
2016,5,5,10,0,132.0,407.0,3.1,14.0,516.0,387.58,303.81
2016,5,5,10,15,72.5,331.0,3.15,14.0,391.5,310.04,243.91
2016,5,5,10,30,13.0,255.0,3.2,14.0,267.0,218.88,172.03
2016,5,5,10,45,15.0,277.0,3.25,14.5,291.5,239.96,188.49
2016,5,5,11,0,17.0,299.0,3.3,15.0,316.0,261.52,204.94
2016,5,5,11,15,18.5,311.5,3.35,15.0,329.0,275.2,215.54
2016,5,5,11,30,20.0,324.0,3.4,15.0,342.0,289.12,226.35
2016,5,5,11,45,21.0,325.0,3.5,15.5,344.5,292.95,228.94
2016,5,5,12,0,22.0,326.0,3.6,16.0,347.0,296.73,231.54
2016,5,5,12,15,20.0,319.0,3.6,16.0,338.0,290.76,226.9
2016,5,5,12,30,18.0,312.0,3.6,16.0,329.0,284.44,222.02
2016,5,5,12,45,14.5,266.5,3.65,16.5,280.5,242.15,188.8
2016,5,5,13,0,11.0,221.0,3.7,17.0,232.0,199.43,155.09
2016,5,5,13,15,9.0,195.5,3.65,17.0,204.0,175.53,136.33
2016,5,5,13,30,7.0,170.0,3.6,17.0,176.0,151.46,117.28
2016,5,5,13,45,3.5,145.0,3.6,17.0,148.0,126.26,97.13
2016,5,5,14,0,0.0,120.0,3.6,17.0,120.0,101.07,76.84
2016,5,5,14,15,4.0,159.0,3.55,16.5,162.0,139.23,108.11
2016,5,5,14,30,8.0,198.0,3.5,16.0,204.0,178.43,140.1
2016,5,5,14,45,14.0,228.5,3.5,16.0,239.0,212.98,168.12
2016,5,5,15,0,20.0,259.0,3.5,16.0,274.0,248.73,197.0
2016,5,5,15,15,10.5,207.0,3.4,15.5,215.0,190.78,151.08
2016,5,5,15,30,1.0,155.0,3.3,15.0,156.0,133.88,105.28
2016,5,5,15,45,6.0,172.0,3.25,15.0,175.5,154.95,123.11
2016,5,5,16,0,11.0,189.0,3.2,15.0,195.0,176.89,141.55
2016,5,5,16,15,188.0,184.0,3.1,14.5,274.5,350.08,288.01
2016,5,5,16,30,365.0,179.0,3.0,14.0,354.0,496.95,408.24
2016,5,5,16,45,489.0,138.5,2.95,14.0,344.0,547.95,450.28
2016,5,5,17,0,613.0,98.0,2.9,14.0,334.0,576.54,474.65
2016,5,5,17,15,564.5,90.0,2.6,13.5,282.5,505.86,418.52
2016,5,5,17,30,516.0,82.0,2.3,13.0,231.0,437.91,363.41
2016,5,5,17,45,445.0,72.5,2.05,12.5,182.5,354.71,294.23
2016,5,5,18,0,374.0,63.0,1.8,12.0,134.0,283.94,233.11
2016,5,5,18,15,277.5,48.5,1.65,11.5,92.5,202.67,162.21
2016,5,5,18,30,181.0,34.0,1.5,11.0,51.0,132.39,97.82
2016,5,5,18,45,90.5,17.0,1.35,10.5,25.5,60.16,0.0
2016,5,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,1.75,7.5,4.0,3.41,0.0
2016,5,6,5,30,0.0,8.0,1.9,8.0,8.0,6.57,0.0
2016,5,6,5,45,0.0,18.0,2.1,8.5,18.0,14.82,7.4
2016,5,6,6,0,0.0,28.0,2.3,9.0,28.0,23.1,15.18
2016,5,6,6,15,0.0,40.5,2.25,9.0,40.5,33.47,24.85
2016,5,6,6,30,0.0,53.0,2.2,9.0,53.0,43.87,34.45
2016,5,6,6,45,0.0,66.0,2.2,9.0,66.0,54.52,44.12
2016,5,6,7,0,0.0,79.0,2.2,9.0,79.0,64.89,53.39
2016,5,6,7,15,0.0,72.5,2.2,9.0,72.5,60.13,48.93
2016,5,6,7,30,0.0,66.0,2.2,9.0,66.0,54.71,43.88
2016,5,6,7,45,25.0,144.5,2.2,9.5,158.0,110.15,92.88
2016,5,6,8,0,50.0,223.0,2.2,10.0,250.0,158.43,134.37
2016,5,6,8,15,25.0,161.5,2.25,10.0,175.0,125.47,99.77
2016,5,6,8,30,0.0,100.0,2.3,10.0,100.0,82.97,64.83
2016,5,6,8,45,0.0,104.0,2.35,10.5,104.0,86.29,67.34
2016,5,6,9,0,0.0,108.0,2.4,11.0,108.0,89.61,69.8
2016,5,6,9,15,2.0,136.0,2.4,11.0,137.5,112.84,88.83
2016,5,6,9,30,4.0,164.0,2.4,11.0,167.0,136.4,107.96
2016,5,6,9,45,11.0,224.5,2.45,11.5,233.5,188.32,149.65
2016,5,6,10,0,18.0,285.0,2.5,12.0,300.0,241.36,191.47
2016,5,6,10,15,15.0,258.0,2.5,12.0,270.5,220.59,174.68
2016,5,6,10,30,12.0,231.0,2.5,12.0,241.0,198.66,157.1
2016,5,6,10,45,9.5,202.0,2.5,12.0,210.5,174.46,137.64
2016,5,6,11,0,7.0,173.0,2.5,12.0,180.0,149.52,117.48
2016,5,6,11,15,3.5,114.5,2.45,12.0,118.0,98.51,75.93
2016,5,6,11,30,0.0,56.0,2.4,12.0,56.0,46.87,33.36
2016,5,6,11,45,7.5,168.0,2.4,12.5,175.5,147.57,115.85
2016,5,6,12,0,15.0,280.0,2.4,13.0,295.0,250.72,197.62
2016,5,6,12,15,16.0,288.0,2.4,13.0,303.5,259.96,204.6
2016,5,6,12,30,17.0,296.0,2.4,13.0,312.0,269.28,211.95
2016,5,6,12,45,10.5,221.5,2.4,13.0,231.0,198.73,156.28
2016,5,6,13,0,4.0,147.0,2.4,13.0,150.0,128.17,99.72
2016,5,6,13,15,2.0,136.0,2.35,13.0,137.5,116.85,90.64
2016,5,6,13,30,0.0,125.0,2.3,13.0,125.0,105.43,81.35
2016,5,6,13,45,1.5,137.0,2.3,13.0,138.5,117.31,91.21
2016,5,6,14,0,3.0,149.0,2.3,13.0,152.0,129.32,101.14
2016,5,6,14,15,1.5,126.0,2.25,13.0,127.5,107.75,83.62
2016,5,6,14,30,0.0,103.0,2.2,13.0,103.0,86.28,66.1
2016,5,6,14,45,3.5,148.0,2.15,13.5,151.0,129.15,101.39
2016,5,6,15,0,7.0,193.0,2.1,14.0,199.0,173.63,137.51
2016,5,6,15,15,5.5,182.5,2.0,13.5,187.0,162.97,129.27
2016,5,6,15,30,4.0,172.0,1.9,13.0,175.0,152.36,121.14
2016,5,6,15,45,2.0,152.5,1.8,13.0,154.0,132.95,105.5
2016,5,6,16,0,0.0,133.0,1.7,13.0,133.0,113.65,89.84
2016,5,6,16,15,0.0,79.0,1.55,13.0,79.0,65.61,50.02
2016,5,6,16,30,0.0,25.0,1.4,13.0,25.0,20.65,12.05
2016,5,6,16,45,0.0,27.0,1.25,13.0,27.0,22.29,13.54
2016,5,6,17,0,0.0,29.0,1.1,13.0,29.0,23.93,15.02
2016,5,6,17,15,0.0,24.5,1.0,12.5,24.5,20.2,11.88
2016,5,6,17,30,0.0,20.0,0.9,12.0,20.0,16.47,8.7
2016,5,6,17,45,0.0,15.5,0.8,12.0,15.5,12.75,5.44
2016,5,6,18,0,0.0,11.0,0.7,12.0,11.0,9.03,2.16
2016,5,6,18,15,0.0,7.5,0.75,11.5,7.5,6.15,0.0
2016,5,6,18,30,0.0,4.0,0.8,11.0,4.0,3.28,0.0
2016,5,6,18,45,0.0,2.0,0.85,10.5,2.0,1.64,0.0
2016,5,6,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.55,7.5,6.0,5.12,0.0
2016,5,7,5,30,0.0,12.0,1.8,8.0,12.0,9.87,1.49
2016,5,7,5,45,0.0,26.5,2.1,8.5,26.5,21.88,13.66
2016,5,7,6,0,0.0,41.0,2.4,9.0,41.0,33.76,24.79
2016,5,7,6,15,0.0,58.5,2.45,9.0,58.5,47.51,37.58
2016,5,7,6,30,0.0,76.0,2.5,9.0,76.0,61.12,50.09
2016,5,7,6,45,0.0,95.5,2.55,9.5,95.5,76.03,63.43
2016,5,7,7,0,0.0,115.0,2.6,10.0,115.0,90.79,76.38
2016,5,7,7,15,0.0,103.0,2.65,10.5,103.0,83.3,69.31
2016,5,7,7,30,0.0,91.0,2.7,11.0,91.0,74.95,61.52
2016,5,7,7,45,138.0,160.5,2.75,11.5,236.0,116.18,97.45
2016,5,7,8,0,276.0,230.0,2.8,12.0,381.0,149.97,126.15
2016,5,7,8,15,153.0,237.0,2.8,12.0,322.5,175.08,135.67
2016,5,7,8,30,30.0,244.0,2.8,12.0,264.0,184.51,146.67
2016,5,7,8,45,32.5,263.5,2.85,12.5,286.0,203.97,161.69
2016,5,7,9,0,35.0,283.0,2.9,13.0,308.0,224.07,177.25
2016,5,7,9,15,20.5,231.0,2.85,13.0,246.0,192.63,152.31
2016,5,7,9,30,6.0,179.0,2.8,13.0,184.0,149.05,117.3
2016,5,7,9,45,8.0,200.5,2.8,13.5,207.5,168.0,132.28
2016,5,7,10,0,10.0,222.0,2.8,14.0,231.0,187.39,147.38
2016,5,7,10,15,5.0,160.5,2.8,14.0,165.0,135.99,105.92
2016,5,7,10,30,0.0,99.0,2.8,14.0,99.0,82.7,62.56
2016,5,7,10,45,12.0,220.0,2.8,14.5,231.0,190.94,149.83
2016,5,7,11,0,24.0,341.0,2.8,15.0,363.0,301.17,235.68
2016,5,7,11,15,18.0,286.0,2.75,15.0,302.5,253.24,197.95
2016,5,7,11,30,12.0,231.0,2.7,15.0,242.0,203.74,159.09
2016,5,7,11,45,6.0,153.0,2.65,15.5,158.5,133.61,103.07
2016,5,7,12,0,0.0,75.0,2.6,16.0,75.0,62.87,45.77
2016,5,7,12,15,0.0,92.5,2.55,16.0,92.5,77.66,57.83
2016,5,7,12,30,0.0,110.0,2.5,16.0,110.0,92.53,69.86
2016,5,7,12,45,5.5,161.0,2.5,16.0,166.5,141.45,109.37
2016,5,7,13,0,11.0,212.0,2.5,16.0,223.0,191.43,149.23
2016,5,7,13,15,5.5,165.5,2.5,16.0,171.0,145.82,112.83
2016,5,7,13,30,0.0,119.0,2.5,16.0,119.0,100.26,76.2
2016,5,7,13,45,0.0,112.5,2.55,16.0,112.5,94.64,71.8
2016,5,7,14,0,0.0,106.0,2.6,16.0,106.0,88.99,67.33
2016,5,7,14,15,4.0,150.0,2.6,15.5,153.0,131.24,101.99
2016,5,7,14,30,8.0,194.0,2.6,15.0,200.0,174.68,137.43
2016,5,7,14,45,6.5,186.0,2.65,15.0,191.0,166.26,130.78
2016,5,7,15,0,5.0,178.0,2.7,15.0,182.0,157.85,124.24
2016,5,7,15,15,9.5,198.5,2.65,14.5,205.0,181.61,144.18
2016,5,7,15,30,14.0,219.0,2.6,14.0,228.0,206.21,164.79
2016,5,7,15,45,7.0,187.0,2.6,14.0,191.5,169.98,135.57
2016,5,7,16,0,0.0,155.0,2.6,14.0,155.0,134.21,106.48
2016,5,7,16,15,0.0,122.0,2.55,13.5,122.0,103.99,82.02
2016,5,7,16,30,0.0,89.0,2.5,13.0,89.0,74.24,57.51
2016,5,7,16,45,0.0,87.0,2.5,13.0,87.0,72.79,56.53
2016,5,7,17,0,0.0,85.0,2.5,13.0,85.0,71.52,55.66
2016,5,7,17,15,0.0,72.0,2.4,12.5,72.0,60.1,46.16
2016,5,7,17,30,0.0,59.0,2.3,12.0,59.0,48.87,36.67
2016,5,7,17,45,0.0,46.5,2.2,12.0,46.5,38.46,27.65
2016,5,7,18,0,0.0,34.0,2.1,12.0,34.0,28.07,18.54
2016,5,7,18,15,0.0,23.5,2.0,11.5,23.5,19.37,10.84
2016,5,7,18,30,0.0,13.0,1.9,11.0,13.0,10.69,3.07
2016,5,7,18,45,0.0,6.5,1.8,10.5,6.5,5.33,0.0
2016,5,7,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,11.0,1.1,8.5,11.0,9.39,0.0
2016,5,8,5,30,0.0,22.0,1.3,9.0,22.0,18.05,7.88
2016,5,8,5,45,24.0,41.5,1.55,9.5,45.5,32.98,23.4
2016,5,8,6,0,48.0,61.0,1.8,10.0,69.0,47.62,37.12
2016,5,8,6,15,64.5,82.5,1.85,10.0,97.5,63.31,51.66
2016,5,8,6,30,81.0,104.0,1.9,10.0,126.0,76.95,64.12
2016,5,8,6,45,93.5,125.5,1.95,10.5,156.0,91.44,76.94
2016,5,8,7,0,106.0,147.0,2.0,11.0,186.0,105.54,89.12
2016,5,8,7,15,59.5,153.0,1.95,11.5,176.0,113.8,95.92
2016,5,8,7,30,13.0,159.0,1.9,12.0,166.0,123.47,103.83
2016,5,8,7,45,84.0,201.5,1.85,12.5,247.5,145.56,122.33
2016,5,8,8,0,155.0,244.0,1.8,13.0,329.0,163.5,136.96
2016,5,8,8,15,84.0,228.0,1.8,13.0,275.0,172.05,134.65
2016,5,8,8,30,13.0,212.0,1.8,13.0,221.0,168.39,133.49
2016,5,8,8,45,20.5,242.5,1.8,13.5,257.0,194.64,153.73
2016,5,8,9,0,28.0,273.0,1.8,14.0,293.0,215.46,169.44
2016,5,8,9,15,29.5,290.0,1.85,14.0,312.5,233.48,183.5
2016,5,8,9,30,31.0,307.0,1.9,14.0,332.0,251.95,197.89
2016,5,8,9,45,18.0,237.0,2.0,14.5,252.0,201.2,157.65
2016,5,8,10,0,5.0,167.0,2.1,15.0,172.0,140.63,109.2
2016,5,8,10,15,6.0,172.0,2.2,15.0,178.0,145.93,113.48
2016,5,8,10,30,7.0,177.0,2.3,15.0,184.0,151.35,117.75
2016,5,8,10,45,9.5,206.5,2.4,15.5,215.5,178.14,138.79
2016,5,8,11,0,12.0,236.0,2.5,16.0,247.0,205.46,160.01
2016,5,8,11,15,17.0,289.0,2.6,16.0,305.0,254.95,198.68
2016,5,8,11,30,22.0,342.0,2.7,16.0,363.0,305.73,237.84
2016,5,8,11,45,102.0,412.5,2.8,16.0,508.5,454.53,352.53
2016,5,8,12,0,182.0,483.0,2.9,16.0,654.0,595.69,457.6
2016,5,8,12,15,164.5,481.0,2.95,16.0,635.5,590.79,453.11
2016,5,8,12,30,147.0,479.0,3.0,16.0,617.0,583.89,448.04
2016,5,8,12,45,158.0,466.0,3.1,16.0,612.5,591.3,454.53
2016,5,8,13,0,169.0,453.0,3.2,16.0,608.0,597.8,460.33
2016,5,8,13,15,185.5,450.0,3.25,16.0,617.0,618.55,476.47
2016,5,8,13,30,202.0,447.0,3.3,16.0,626.0,638.66,492.1
2016,5,8,13,45,144.5,426.0,3.35,16.0,552.5,566.57,438.45
2016,5,8,14,0,87.0,405.0,3.4,16.0,479.0,473.21,368.43
2016,5,8,14,15,89.5,388.0,3.45,16.0,461.5,461.36,360.77
2016,5,8,14,30,92.0,371.0,3.5,16.0,444.0,448.84,352.24
2016,5,8,14,45,461.0,246.0,3.55,16.0,584.0,736.33,578.49
2016,5,8,15,0,830.0,121.0,3.6,16.0,724.0,952.03,735.5
2016,5,8,15,15,815.5,118.0,3.6,15.5,681.5,921.43,715.3
2016,5,8,15,30,801.0,115.0,3.6,15.0,639.0,887.93,694.92
2016,5,8,15,45,781.0,112.0,3.65,15.0,592.0,846.87,667.9
2016,5,8,16,0,761.0,109.0,3.7,15.0,545.0,803.69,639.04
2016,5,8,16,15,736.5,105.0,3.7,14.5,495.5,758.3,609.02
2016,5,8,16,30,712.0,101.0,3.7,14.0,446.0,707.48,574.3
2016,5,8,16,45,684.5,94.0,3.75,14.0,395.5,650.11,532.89
2016,5,8,17,0,657.0,87.0,3.8,14.0,345.0,592.68,489.64
2016,5,8,17,15,612.0,80.5,3.7,13.5,293.5,524.53,436.33
2016,5,8,17,30,567.0,74.0,3.6,13.0,242.0,458.73,383.04
2016,5,8,17,45,515.0,64.0,3.55,12.5,194.0,387.9,323.74
2016,5,8,18,0,463.0,54.0,3.5,12.0,146.0,321.26,265.65
2016,5,8,18,15,366.0,43.5,3.3,11.5,103.0,238.37,192.45
2016,5,8,18,30,269.0,33.0,3.1,11.0,60.0,166.01,125.94
2016,5,8,18,45,134.5,16.5,2.95,10.5,30.0,74.76,19.0
2016,5,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,5,15,71.0,14.5,2.1,7.0,19.5,12.38,0.0
2016,5,9,5,30,142.0,29.0,2.3,7.0,39.0,22.39,11.74
2016,5,9,5,45,249.5,43.5,2.55,7.5,79.0,33.37,23.98
2016,5,9,6,0,357.0,58.0,2.8,8.0,119.0,44.21,34.37
2016,5,9,6,15,431.5,68.5,2.8,8.0,167.0,51.81,41.66
2016,5,9,6,30,506.0,79.0,2.8,8.0,215.0,61.26,50.42
2016,5,9,6,45,260.0,104.0,2.85,8.5,174.5,76.61,64.19
2016,5,9,7,0,14.0,129.0,2.9,9.0,134.0,100.55,85.4
2016,5,9,7,15,36.0,158.0,2.9,9.5,173.5,116.56,99.17
2016,5,9,7,30,58.0,187.0,2.9,10.0,213.0,135.33,115.14
2016,5,9,7,45,60.0,209.0,2.9,10.5,239.5,149.46,126.8
2016,5,9,8,0,62.0,231.0,2.9,11.0,266.0,163.23,138.0
2016,5,9,8,15,99.5,261.5,2.9,11.5,322.5,192.6,152.0
2016,5,9,8,30,137.0,292.0,2.9,12.0,379.0,221.0,171.49
2016,5,9,8,45,134.0,314.0,2.9,12.5,404.0,249.49,193.86
2016,5,9,9,0,131.0,336.0,2.9,13.0,429.0,277.99,216.66
2016,5,9,9,15,86.0,331.5,2.9,13.0,394.0,280.22,220.22
2016,5,9,9,30,41.0,327.0,2.9,13.0,359.0,269.98,213.22
2016,5,9,9,45,142.5,366.5,2.95,13.5,484.0,347.72,272.86
2016,5,9,10,0,244.0,406.0,3.0,14.0,609.0,441.35,344.3
2016,5,9,10,15,210.0,424.5,3.05,14.0,603.0,456.72,356.39
2016,5,9,10,30,176.0,443.0,3.1,14.0,597.0,468.55,365.57
2016,5,9,10,45,182.0,447.5,3.15,14.5,610.0,492.1,383.08
2016,5,9,11,0,188.0,452.0,3.2,15.0,623.0,515.7,400.38
2016,5,9,11,15,560.5,285.0,3.25,15.5,804.5,677.48,526.9
2016,5,9,11,30,933.0,118.0,3.3,16.0,986.0,842.27,649.29
2016,5,9,11,45,933.0,119.0,3.35,16.5,990.5,879.96,673.25
2016,5,9,12,0,933.0,120.0,3.4,17.0,995.0,914.58,695.87
2016,5,9,12,15,932.5,119.5,3.45,17.0,992.5,944.2,716.3
2016,5,9,12,30,932.0,119.0,3.5,17.0,990.0,970.4,734.44
2016,5,9,12,45,929.0,119.0,3.6,17.0,979.0,991.19,749.32
2016,5,9,13,0,926.0,119.0,3.7,17.0,968.0,1008.23,761.81
2016,5,9,13,15,922.5,118.0,3.75,17.0,950.0,1019.99,770.51
2016,5,9,13,30,919.0,117.0,3.8,17.0,932.0,1027.85,776.74
2016,5,9,13,45,912.0,117.0,3.9,17.0,906.5,1029.34,779.19
2016,5,9,14,0,905.0,117.0,4.0,17.0,881.0,1026.92,779.16
2016,5,9,14,15,897.5,115.0,4.0,17.0,849.5,1018.08,774.23
2016,5,9,14,30,890.0,113.0,4.0,17.0,818.0,1005.43,766.88
2016,5,9,14,45,879.5,111.0,4.05,17.0,780.0,986.17,755.42
2016,5,9,15,0,869.0,109.0,4.1,17.0,742.0,963.44,741.63
2016,5,9,15,15,856.0,106.5,4.05,16.5,699.5,934.5,724.31
2016,5,9,15,30,843.0,104.0,4.0,16.0,657.0,912.72,712.02
2016,5,9,15,45,826.0,101.0,3.95,16.0,610.0,873.32,685.72
2016,5,9,16,0,809.0,98.0,3.9,16.0,563.0,831.54,657.61
2016,5,9,16,15,786.0,94.0,3.8,15.5,512.5,781.54,624.1
2016,5,9,16,30,763.0,90.0,3.7,15.0,462.0,730.17,588.99
2016,5,9,16,45,731.0,86.0,3.65,14.5,409.5,670.99,547.35
2016,5,9,17,0,699.0,82.0,3.6,14.0,357.0,615.62,507.19
2016,5,9,17,15,655.0,76.0,3.45,13.5,305.0,546.97,453.71
2016,5,9,17,30,611.0,70.0,3.3,13.0,253.0,480.5,400.12
2016,5,9,17,45,543.5,63.0,3.2,12.5,202.0,402.26,334.96
2016,5,9,18,0,476.0,56.0,3.1,12.0,151.0,329.54,272.06
2016,5,9,18,15,376.0,45.0,3.0,11.5,107.0,244.07,197.06
2016,5,9,18,30,276.0,34.0,2.9,11.0,63.0,169.45,129.13
2016,5,9,18,45,138.0,17.0,2.8,10.5,31.5,76.8,26.05
2016,5,9,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,10,5,15,92.0,14.0,2.35,7.5,21.0,11.95,0.0
2016,5,10,5,30,184.0,28.0,2.6,8.0,42.0,21.71,11.55
2016,5,10,5,45,298.5,40.0,2.85,8.5,83.0,32.49,23.15
2016,5,10,6,0,413.0,52.0,3.1,9.0,124.0,41.76,32.05
2016,5,10,6,15,221.5,76.0,3.05,9.5,116.5,57.36,46.43
2016,5,10,6,30,30.0,100.0,3.0,10.0,109.0,76.13,63.41
2016,5,10,6,45,38.0,121.0,3.0,10.5,134.0,90.95,76.52
2016,5,10,7,0,46.0,142.0,3.0,11.0,159.0,105.51,89.13
2016,5,10,7,15,170.5,162.5,2.85,11.5,239.0,116.58,98.41
2016,5,10,7,30,295.0,183.0,2.7,12.0,319.0,125.02,105.23
2016,5,10,7,45,536.0,142.0,2.6,13.0,425.0,95.92,79.1
2016,5,10,8,0,777.0,101.0,2.5,14.0,531.0,76.51,61.66
2016,5,10,8,15,797.0,104.5,2.35,14.5,579.0,128.57,74.89
2016,5,10,8,30,817.0,108.0,2.2,15.0,627.0,187.1,112.65
2016,5,10,8,45,834.5,110.0,2.1,16.0,671.5,246.17,159.57
2016,5,10,9,0,852.0,112.0,2.0,17.0,716.0,306.78,211.04
2016,5,10,9,15,863.5,114.0,2.0,17.5,756.0,371.06,266.49
2016,5,10,9,30,875.0,116.0,2.0,18.0,796.0,430.24,317.16
2016,5,10,9,45,877.5,121.5,2.0,18.5,828.0,487.98,365.39
2016,5,10,10,0,880.0,127.0,2.0,19.0,860.0,544.46,410.93
2016,5,10,10,15,887.0,128.5,2.0,19.5,887.0,598.93,453.36
2016,5,10,10,30,894.0,130.0,2.0,20.0,914.0,652.13,493.37
2016,5,10,10,45,903.0,128.5,2.05,20.5,935.5,702.76,530.61
2016,5,10,11,0,912.0,127.0,2.1,21.0,957.0,751.77,565.68
2016,5,10,11,15,915.0,127.5,2.15,21.0,970.0,796.15,597.67
2016,5,10,11,30,918.0,128.0,2.2,21.0,983.0,838.05,625.88
2016,5,10,11,45,922.5,126.0,2.3,21.5,989.5,876.38,650.71
2016,5,10,12,0,927.0,124.0,2.4,22.0,996.0,911.9,673.53
2016,5,10,12,15,927.0,124.0,2.45,22.0,993.5,942.26,693.73
2016,5,10,12,30,927.0,124.0,2.5,22.0,991.0,969.27,711.79
2016,5,10,12,45,929.5,121.0,2.55,22.5,982.0,992.33,725.92
2016,5,10,13,0,932.0,118.0,2.6,23.0,973.0,1011.75,737.74
2016,5,10,13,15,929.0,117.0,2.65,23.0,955.5,1024.05,746.49
2016,5,10,13,30,926.0,116.0,2.7,23.0,938.0,1032.43,752.91
2016,5,10,13,45,924.5,112.5,2.75,23.0,914.5,1035.79,756.27
2016,5,10,14,0,923.0,109.0,2.8,23.0,891.0,1035.13,757.2
2016,5,10,14,15,916.5,107.5,2.85,23.0,859.5,1027.64,753.86
2016,5,10,14,30,910.0,106.0,2.9,23.0,828.0,1016.28,748.18
2016,5,10,14,45,904.0,102.5,2.95,23.0,791.5,999.45,739.02
2016,5,10,15,0,898.0,99.0,3.0,23.0,755.0,978.91,727.48
2016,5,10,15,15,886.0,96.5,3.05,22.5,712.0,950.28,711.94
2016,5,10,15,30,874.0,94.0,3.1,22.0,669.0,918.51,694.15
2016,5,10,15,45,860.5,90.5,3.2,22.0,622.0,881.33,671.44
2016,5,10,16,0,847.0,87.0,3.3,22.0,575.0,850.18,652.65
2016,5,10,16,15,825.0,83.5,3.35,21.5,524.0,800.44,621.28
2016,5,10,16,30,803.0,80.0,3.4,21.0,473.0,749.18,588.18
2016,5,10,16,45,775.0,75.5,3.5,20.5,420.5,691.04,549.31
2016,5,10,17,0,747.0,71.0,3.6,20.0,368.0,632.6,508.95
2016,5,10,17,15,705.5,66.5,3.65,19.0,315.0,565.27,459.6
2016,5,10,17,30,664.0,62.0,3.7,18.0,262.0,502.66,411.24
2016,5,10,17,45,603.0,55.5,3.8,17.0,210.5,426.29,349.64
2016,5,10,18,0,542.0,49.0,3.9,16.0,159.0,354.82,289.23
2016,5,10,18,15,445.0,40.0,4.0,15.0,113.5,269.59,215.48
2016,5,10,18,30,348.0,31.0,4.1,14.0,68.0,194.76,147.75
2016,5,10,18,45,174.0,15.5,4.2,13.5,34.0,90.32,36.97
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,11,5,15,131.5,13.0,2.6,7.5,23.5,11.1,0.0
2016,5,11,5,30,263.0,26.0,2.8,8.0,47.0,21.34,11.56
2016,5,11,5,45,370.5,36.5,3.0,8.5,89.0,29.62,20.67
2016,5,11,6,0,478.0,47.0,3.2,9.0,131.0,37.78,28.49
2016,5,11,6,15,547.5,54.0,3.15,9.5,181.0,42.73,33.22
2016,5,11,6,30,617.0,61.0,3.1,10.0,231.0,47.63,37.7
2016,5,11,6,45,662.5,67.0,3.1,11.0,283.5,51.5,41.01
2016,5,11,7,0,708.0,73.0,3.1,12.0,336.0,60.24,48.57
2016,5,11,7,15,741.0,77.5,3.05,12.0,389.0,62.92,50.79
2016,5,11,7,30,774.0,82.0,3.0,12.0,442.0,65.53,52.91
2016,5,11,7,45,798.0,85.5,2.95,12.5,493.5,67.2,54.07
2016,5,11,8,0,822.0,89.0,2.9,13.0,545.0,68.79,55.16
2016,5,11,8,15,840.0,92.0,2.9,13.5,593.5,123.05,69.15
2016,5,11,8,30,858.0,95.0,2.9,14.0,642.0,190.83,114.48
2016,5,11,8,45,870.5,98.5,2.9,14.5,686.5,251.5,163.61
2016,5,11,9,0,883.0,102.0,2.9,15.0,731.0,312.98,217.17
2016,5,11,9,15,893.5,104.5,2.9,15.5,770.5,373.64,270.91
2016,5,11,9,30,904.0,107.0,2.9,16.0,810.0,434.35,323.87
2016,5,11,9,45,762.5,190.5,2.95,16.5,801.0,485.58,369.23
2016,5,11,10,0,621.0,274.0,3.0,17.0,792.0,526.62,403.42
2016,5,11,10,15,770.5,197.0,3.0,17.0,860.5,589.18,453.43
2016,5,11,10,30,920.0,120.0,3.0,17.0,929.0,659.26,508.92
2016,5,11,10,45,920.5,123.5,3.0,17.5,948.0,709.4,546.43
2016,5,11,11,0,921.0,127.0,3.0,18.0,967.0,757.2,581.22
2016,5,11,11,15,923.5,127.5,3.05,18.0,979.5,801.53,614.04
2016,5,11,11,30,926.0,128.0,3.1,18.0,992.0,843.31,642.92
2016,5,11,11,45,926.5,128.5,3.2,18.5,997.0,880.74,667.69
2016,5,11,12,0,927.0,129.0,3.3,19.0,1002.0,915.17,690.27
2016,5,11,12,15,926.5,128.5,3.35,19.0,999.0,944.68,710.44
2016,5,11,12,30,926.0,128.0,3.4,19.0,996.0,970.82,728.37
2016,5,11,12,45,933.0,121.5,3.5,19.5,988.0,994.84,743.88
2016,5,11,13,0,940.0,115.0,3.6,20.0,980.0,1015.23,757.0
2016,5,11,13,15,936.5,114.0,3.65,20.0,961.5,1027.09,765.62
2016,5,11,13,30,933.0,113.0,3.7,20.0,943.0,1035.0,771.8
2016,5,11,13,45,930.0,110.5,3.8,20.0,918.5,1037.89,775.18
2016,5,11,14,0,927.0,108.0,3.9,20.0,894.0,1036.76,776.03
2016,5,11,14,15,919.5,106.5,3.95,20.0,862.0,1028.27,771.76
2016,5,11,14,30,912.0,105.0,4.0,20.0,830.0,1015.91,765.05
2016,5,11,14,45,902.0,103.0,4.05,20.0,792.0,996.84,753.89
2016,5,11,15,0,892.0,101.0,4.1,20.0,754.0,974.2,740.38
2016,5,11,15,15,879.0,99.0,4.05,19.5,711.0,945.37,723.42
2016,5,11,15,30,866.0,97.0,4.0,19.0,668.0,913.47,704.26
2016,5,11,15,45,848.5,94.5,4.0,19.0,620.0,883.48,685.27
2016,5,11,16,0,831.0,92.0,4.0,19.0,572.0,841.32,657.44
2016,5,11,16,15,809.0,88.5,3.95,18.5,521.5,792.16,625.23
2016,5,11,16,30,787.0,85.0,3.9,18.0,471.0,741.51,591.33
2016,5,11,16,45,757.0,80.5,3.85,17.5,418.5,682.54,550.4
2016,5,11,17,0,727.0,76.0,3.8,17.0,366.0,623.44,508.31
2016,5,11,17,15,685.5,70.5,3.6,16.0,313.5,558.94,459.39
2016,5,11,17,30,644.0,65.0,3.4,15.0,261.0,493.41,407.75
2016,5,11,17,45,585.0,58.0,3.2,14.5,210.0,418.6,345.81
2016,5,11,18,0,526.0,51.0,3.0,14.0,159.0,348.51,285.47
2016,5,11,18,15,430.5,42.0,2.75,13.0,114.0,264.87,212.77
2016,5,11,18,30,335.0,33.0,2.5,12.0,69.0,191.35,146.34
2016,5,11,18,45,167.5,16.5,2.3,11.5,34.5,89.78,41.92
2016,5,11,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,12,5,15,96.0,14.5,2.4,7.5,22.5,12.38,0.0
2016,5,12,5,30,192.0,29.0,2.7,8.0,45.0,22.47,12.75
2016,5,12,5,45,291.0,42.5,3.0,8.5,85.5,32.73,23.47
2016,5,12,6,0,390.0,56.0,3.3,9.0,126.0,44.89,34.92
2016,5,12,6,15,461.0,65.5,3.35,9.5,174.5,51.48,41.14
2016,5,12,6,30,532.0,75.0,3.4,10.0,223.0,57.91,47.0
2016,5,12,6,45,578.5,83.0,3.45,10.5,274.0,62.78,51.26
2016,5,12,7,0,625.0,91.0,3.5,11.0,325.0,67.48,55.24
2016,5,12,7,15,661.0,97.0,3.5,11.5,377.0,70.43,57.56
2016,5,12,7,30,697.0,103.0,3.5,12.0,429.0,73.25,59.74
2016,5,12,7,45,722.5,108.0,3.55,12.5,479.5,75.12,61.04
2016,5,12,8,0,748.0,113.0,3.6,13.0,530.0,76.87,62.23
2016,5,12,8,15,768.0,117.0,3.55,13.5,577.5,135.42,81.79
2016,5,12,8,30,788.0,121.0,3.5,14.0,625.0,192.41,118.88
2016,5,12,8,45,805.5,123.5,3.45,14.5,669.0,249.99,165.24
2016,5,12,9,0,823.0,126.0,3.4,15.0,713.0,309.17,216.47
2016,5,12,9,15,835.0,128.5,3.35,15.5,752.0,367.9,268.29
2016,5,12,9,30,847.0,131.0,3.3,16.0,791.0,427.05,319.7
2016,5,12,9,45,862.5,129.0,3.3,16.5,826.0,485.97,369.64
2016,5,12,10,0,878.0,127.0,3.3,17.0,861.0,542.4,416.23
2016,5,12,10,15,884.0,128.5,3.3,17.0,887.5,596.04,460.1
2016,5,12,10,30,890.0,130.0,3.3,17.0,914.0,648.31,501.68
2016,5,12,10,45,894.0,131.0,3.35,17.5,933.5,697.3,538.93
2016,5,12,11,0,898.0,132.0,3.4,18.0,953.0,744.31,573.71
2016,5,12,11,15,900.5,132.5,3.4,18.0,965.5,787.64,605.9
2016,5,12,11,30,903.0,133.0,3.4,18.0,978.0,828.5,634.32
2016,5,12,11,45,903.0,134.0,3.4,18.5,982.5,865.11,658.16
2016,5,12,12,0,903.0,135.0,3.4,19.0,987.0,898.79,679.77
2016,5,12,12,15,902.0,135.0,3.45,19.0,984.0,927.65,699.59
2016,5,12,12,30,901.0,135.0,3.5,19.0,981.0,953.21,717.23
2016,5,12,12,45,882.5,145.0,3.55,19.5,966.0,968.12,726.32
2016,5,12,13,0,864.0,155.0,3.6,20.0,951.0,979.02,732.87
2016,5,12,13,15,860.0,154.0,3.65,20.0,933.0,1004.43,750.71
2016,5,12,13,30,856.0,153.0,3.7,20.0,915.0,1011.87,756.47
2016,5,12,13,45,849.5,151.0,3.8,20.0,890.5,1012.0,757.95
2016,5,12,14,0,843.0,149.0,3.9,20.0,866.0,1008.29,757.04
2016,5,12,14,15,834.5,147.0,3.95,19.5,834.5,998.85,753.49
2016,5,12,14,30,826.0,145.0,4.0,19.0,803.0,985.73,747.57
2016,5,12,14,45,817.0,141.0,4.05,19.0,766.0,966.45,736.08
2016,5,12,15,0,808.0,137.0,4.1,19.0,729.0,943.76,722.3
2016,5,12,15,15,793.0,133.5,4.1,18.5,687.0,912.72,703.77
2016,5,12,15,30,778.0,130.0,4.1,18.0,645.0,878.86,683.12
2016,5,12,15,45,763.5,124.0,4.15,18.0,599.5,840.18,657.77
2016,5,12,16,0,749.0,118.0,4.2,18.0,554.0,804.2,634.13
2016,5,12,16,15,724.0,113.5,4.2,17.5,504.0,754.04,600.68
2016,5,12,16,30,699.0,109.0,4.2,17.0,454.0,702.85,565.83
2016,5,12,16,45,672.0,101.5,4.2,16.5,403.5,646.04,525.86
2016,5,12,17,0,645.0,94.0,4.2,16.0,353.0,589.14,483.55
2016,5,12,17,15,600.0,87.5,4.15,15.0,301.5,521.74,432.0
2016,5,12,17,30,555.0,81.0,4.1,14.0,250.0,456.62,380.3
2016,5,12,17,45,496.5,71.0,4.1,13.5,201.5,382.98,318.99
2016,5,12,18,0,438.0,61.0,4.1,13.0,153.0,314.11,259.51
2016,5,12,18,15,345.0,49.5,4.0,12.0,109.5,230.62,186.73
2016,5,12,18,30,252.0,38.0,3.9,11.0,66.0,161.68,124.66
2016,5,12,18,45,126.0,19.0,3.85,10.5,33.0,76.14,38.52
2016,5,12,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,5,15,108.0,15.0,2.9,7.5,24.0,11.71,0.0
2016,5,13,5,30,216.0,30.0,3.2,8.0,48.0,23.29,13.64
2016,5,13,5,45,324.5,42.0,3.5,8.5,90.5,34.08,24.7
2016,5,13,6,0,433.0,54.0,3.8,9.0,133.0,43.31,33.51
2016,5,13,6,15,222.5,76.0,3.9,9.0,117.5,57.42,46.61
2016,5,13,6,30,12.0,98.0,4.0,9.0,102.0,76.85,64.32
2016,5,13,6,45,19.0,118.0,4.1,9.5,125.0,91.94,77.72
2016,5,13,7,0,26.0,138.0,4.2,10.0,148.0,103.15,87.38
2016,5,13,7,15,45.0,165.0,4.15,10.5,185.5,121.1,102.82
2016,5,13,7,30,64.0,192.0,4.1,11.0,223.0,138.58,117.58
2016,5,13,7,45,190.0,210.5,4.1,11.5,314.5,145.76,123.18
2016,5,13,8,0,316.0,229.0,4.1,12.0,406.0,149.75,125.96
2016,5,13,8,15,349.0,243.5,4.05,12.5,454.5,185.38,137.3
2016,5,13,8,30,382.0,258.0,4.0,13.0,503.0,227.11,165.31
2016,5,13,8,45,619.5,186.5,4.0,13.5,615.5,251.18,174.61
2016,5,13,9,0,857.0,115.0,4.0,14.0,728.0,309.63,216.77
2016,5,13,9,15,868.0,117.0,4.0,14.0,767.0,373.8,274.06
2016,5,13,9,30,879.0,119.0,4.0,14.0,806.0,432.82,326.8
2016,5,13,9,45,894.5,117.0,4.05,14.5,841.5,490.73,376.9
2016,5,13,10,0,910.0,115.0,4.1,15.0,877.0,548.62,425.53
2016,5,13,10,15,915.5,116.0,4.2,15.0,903.5,603.07,471.09
2016,5,13,10,30,921.0,117.0,4.3,15.0,930.0,656.03,514.4
2016,5,13,10,45,924.5,118.0,4.45,15.5,949.5,705.97,553.61
2016,5,13,11,0,928.0,119.0,4.6,16.0,969.0,753.8,590.32
2016,5,13,11,15,930.0,119.5,4.75,16.0,981.0,797.81,624.41
2016,5,13,11,30,932.0,120.0,4.9,16.0,993.0,839.21,654.7
2016,5,13,11,45,936.0,118.0,5.05,16.0,998.0,877.33,682.58
2016,5,13,12,0,940.0,116.0,5.2,16.0,1003.0,912.57,708.41
2016,5,13,12,15,939.0,116.0,5.35,16.0,1000.5,942.17,730.27
2016,5,13,12,30,938.0,116.0,5.5,16.0,998.0,968.34,749.8
2016,5,13,12,45,936.0,115.5,5.65,16.0,987.0,989.56,765.94
2016,5,13,13,0,934.0,115.0,5.8,16.0,976.0,1007.05,779.59
2016,5,13,13,15,930.5,114.0,5.85,15.5,958.5,1018.8,790.18
2016,5,13,13,30,927.0,113.0,5.9,15.0,941.0,1026.63,798.2
2016,5,13,13,45,923.5,111.0,6.0,15.0,916.5,1029.5,801.68
2016,5,13,14,0,920.0,109.0,6.1,15.0,892.0,1028.4,802.5
2016,5,13,14,15,913.0,107.5,6.1,14.5,861.0,1020.45,799.47
2016,5,13,14,30,906.0,106.0,6.1,14.0,830.0,1008.67,793.84
2016,5,13,14,45,899.5,103.0,6.1,14.0,793.0,992.02,783.28
2016,5,13,15,0,893.0,100.0,6.1,14.0,756.0,971.7,770.18
2016,5,13,15,15,880.5,97.5,6.0,13.5,713.5,942.82,751.73
2016,5,13,15,30,868.0,95.0,5.9,13.0,671.0,910.84,730.96
2016,5,13,15,45,856.5,91.0,5.85,13.0,625.0,875.17,706.25
2016,5,13,16,0,845.0,87.0,5.8,13.0,579.0,845.32,685.82
2016,5,13,16,15,824.5,84.0,5.65,12.5,529.0,797.67,652.47
2016,5,13,16,30,804.0,81.0,5.5,12.0,479.0,748.4,617.47
2016,5,13,16,45,782.5,75.5,5.35,12.0,428.0,694.11,576.86
2016,5,13,17,0,761.0,70.0,5.2,12.0,377.0,638.98,534.9
2016,5,13,17,15,722.0,65.5,5.0,11.5,324.0,572.96,482.55
2016,5,13,17,30,683.0,61.0,4.8,11.0,271.0,508.38,429.28
2016,5,13,17,45,632.5,54.0,4.65,10.5,220.5,436.45,368.13
2016,5,13,18,0,582.0,47.0,4.5,10.0,170.0,371.18,310.2
2016,5,13,18,15,491.5,39.5,4.25,9.5,123.5,288.77,236.2
2016,5,13,18,30,401.0,32.0,4.0,9.0,77.0,215.77,168.37
2016,5,13,18,45,200.5,16.0,3.75,8.5,38.5,100.79,56.28
2016,5,13,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
