Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,5,15,36.5,14.5,2.0,8.5,18.0,11.61,0.0
2016,5,14,5,30,73.0,29.0,2.3,9.0,36.0,22.73,13.31
2016,5,14,5,45,113.5,48.0,2.6,9.5,65.5,36.8,27.06
2016,5,14,6,0,154.0,67.0,2.9,10.0,95.0,50.53,39.88
2016,5,14,6,15,176.0,87.5,2.95,10.5,129.5,64.76,52.94
2016,5,14,6,30,198.0,108.0,3.0,11.0,164.0,78.53,65.32
2016,5,14,6,45,212.0,128.0,3.05,11.5,199.0,91.45,76.65
2016,5,14,7,0,226.0,148.0,3.1,12.0,234.0,103.89,87.31
2016,5,14,7,15,215.0,173.0,3.1,12.0,264.5,123.32,104.1
2016,5,14,7,30,204.0,198.0,3.1,12.0,295.0,138.22,116.71
2016,5,14,7,45,128.0,214.5,3.1,12.5,277.5,147.02,123.66
2016,5,14,8,0,52.0,231.0,3.1,13.0,260.0,163.44,137.09
2016,5,14,8,15,62.5,257.0,3.05,13.5,295.0,187.65,147.99
2016,5,14,8,30,73.0,283.0,3.0,14.0,330.0,214.3,167.57
2016,5,14,8,45,109.5,312.0,2.95,14.5,388.5,249.89,193.69
2016,5,14,9,0,146.0,341.0,2.9,15.0,447.0,284.41,219.42
2016,5,14,9,15,275.0,333.5,2.9,15.5,544.5,331.57,253.25
2016,5,14,9,30,404.0,326.0,2.9,16.0,642.0,398.93,304.21
2016,5,14,9,45,246.0,364.0,2.95,16.5,559.0,386.6,298.05
2016,5,14,10,0,88.0,402.0,3.0,17.0,476.0,361.62,279.89
2016,5,14,10,15,207.5,411.5,3.1,17.0,593.5,443.74,343.01
2016,5,14,10,30,327.0,421.0,3.2,17.0,711.0,540.28,416.25
2016,5,14,10,45,635.0,264.5,3.3,17.5,841.5,641.41,494.92
2016,5,14,11,0,943.0,108.0,3.4,18.0,972.0,754.24,581.76
2016,5,14,11,15,945.0,108.5,3.5,18.0,984.5,798.68,614.23
2016,5,14,11,30,947.0,109.0,3.6,18.0,997.0,840.46,643.58
2016,5,14,11,45,946.0,110.5,3.7,18.0,1001.0,877.87,669.76
2016,5,14,12,0,945.0,112.0,3.8,18.0,1005.0,912.14,693.73
2016,5,14,12,15,944.5,111.5,3.9,18.0,1002.5,941.76,714.49
2016,5,14,12,30,944.0,111.0,4.0,18.0,1000.0,967.96,732.97
2016,5,14,12,45,932.0,117.0,4.1,18.5,986.5,986.03,744.57
2016,5,14,13,0,920.0,123.0,4.2,19.0,973.0,1000.18,753.6
2016,5,14,13,15,916.5,122.0,4.3,18.5,955.0,1011.87,763.99
2016,5,14,13,30,913.0,121.0,4.4,18.0,937.0,1019.69,772.02
2016,5,14,13,45,906.5,120.0,4.55,18.0,912.0,1020.69,774.85
2016,5,14,14,0,900.0,119.0,4.7,18.0,887.0,1017.8,775.15
2016,5,14,14,15,892.0,117.5,4.8,18.0,855.0,1009.09,771.11
2016,5,14,14,30,884.0,116.0,4.9,18.0,823.0,996.64,764.58
2016,5,14,14,45,871.0,115.5,5.0,18.0,785.0,976.79,752.95
2016,5,14,15,0,858.0,115.0,5.1,18.0,747.0,953.61,739.0
2016,5,14,15,15,844.0,112.5,5.1,17.5,704.5,934.98,728.98
2016,5,14,15,30,830.0,110.0,5.1,17.0,662.0,902.13,708.7
2016,5,14,15,45,809.0,108.0,5.15,16.5,614.5,860.91,682.48
2016,5,14,16,0,788.0,106.0,5.2,16.0,567.0,817.56,654.28
2016,5,14,16,15,764.5,102.0,5.1,15.5,517.0,768.11,620.25
2016,5,14,16,30,741.0,98.0,5.0,15.0,467.0,721.24,587.65
2016,5,14,16,45,542.5,122.0,4.9,15.0,376.0,570.26,470.25
2016,5,14,17,0,344.0,146.0,4.8,15.0,285.0,411.09,341.47
2016,5,14,17,15,313.0,131.0,4.55,14.5,244.5,359.36,299.96
2016,5,14,17,30,282.0,116.0,4.3,14.0,204.0,309.71,258.83
2016,5,14,17,45,255.0,97.0,4.1,13.5,165.0,259.83,216.58
2016,5,14,18,0,228.0,78.0,3.9,13.0,126.0,212.04,174.96
2016,5,14,18,15,180.5,59.5,3.6,12.5,91.0,157.94,127.12
2016,5,14,18,30,133.0,41.0,3.3,12.0,56.0,108.52,82.76
2016,5,14,18,45,66.5,24.5,3.0,11.5,32.0,57.19,31.64
2016,5,14,19,0,0.0,8.0,2.7,11.0,8.0,6.83,0.0
2016,5,14,19,15,0.0,4.0,2.65,10.5,4.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,5,15,113.5,15.5,1.55,7.5,26.0,12.09,0.0
2016,5,15,5,30,227.0,31.0,1.8,8.0,52.0,24.06,14.66
2016,5,15,5,45,333.5,42.0,2.05,9.0,94.0,33.96,24.64
2016,5,15,6,0,440.0,53.0,2.3,10.0,136.0,42.34,32.57
2016,5,15,6,15,508.5,61.0,2.15,10.5,184.5,47.86,37.76
2016,5,15,6,30,577.0,69.0,2.0,11.0,233.0,53.29,42.67
2016,5,15,6,45,627.0,74.5,1.9,11.5,285.5,56.54,45.46
2016,5,15,7,0,677.0,80.0,1.8,12.0,338.0,59.75,48.11
2016,5,15,7,15,710.5,84.5,1.75,12.5,390.0,61.99,49.83
2016,5,15,7,30,744.0,89.0,1.7,13.0,442.0,70.1,56.69
2016,5,15,7,45,770.5,92.0,1.65,14.0,493.0,71.21,57.21
2016,5,15,8,0,797.0,95.0,1.6,15.0,544.0,72.28,57.71
2016,5,15,8,15,816.0,98.5,1.65,15.5,591.5,125.73,71.41
2016,5,15,8,30,835.0,102.0,1.7,16.0,639.0,184.84,109.39
2016,5,15,8,45,850.0,104.0,1.8,16.5,683.5,250.6,161.8
2016,5,15,9,0,865.0,106.0,1.9,17.0,728.0,310.14,212.84
2016,5,15,9,15,876.0,108.0,1.95,17.5,767.0,369.22,264.37
2016,5,15,9,30,887.0,110.0,2.0,18.0,806.0,428.41,315.24
2016,5,15,9,45,908.5,104.0,2.1,18.5,842.5,486.02,363.66
2016,5,15,10,0,930.0,98.0,2.2,19.0,879.0,544.11,411.06
2016,5,15,10,15,936.0,99.0,2.3,19.0,906.5,599.51,455.88
2016,5,15,10,30,942.0,100.0,2.4,19.0,934.0,653.44,498.37
2016,5,15,10,45,945.5,101.0,2.55,19.5,954.0,704.04,536.63
2016,5,15,11,0,949.0,102.0,2.7,20.0,974.0,752.47,572.35
2016,5,15,11,15,951.5,102.5,2.9,20.0,986.5,797.39,605.54
2016,5,15,11,30,954.0,103.0,3.1,20.0,999.0,839.68,635.41
2016,5,15,11,45,954.0,104.0,3.3,20.5,1004.0,877.58,660.93
2016,5,15,12,0,954.0,105.0,3.5,21.0,1009.0,912.37,684.22
2016,5,15,12,15,954.0,105.0,3.65,21.0,1006.5,943.01,705.67
2016,5,15,12,30,954.0,105.0,3.8,21.0,1004.0,970.22,724.88
2016,5,15,12,45,955.5,102.0,3.95,21.0,994.5,992.4,740.79
2016,5,15,13,0,957.0,99.0,4.1,21.0,985.0,1010.82,754.31
2016,5,15,13,15,954.0,98.5,4.2,21.0,967.5,1023.56,763.84
2016,5,15,13,30,951.0,98.0,4.3,21.0,950.0,1032.33,770.88
2016,5,15,13,45,946.0,97.0,4.4,21.0,925.0,1034.63,773.75
2016,5,15,14,0,941.0,96.0,4.5,21.0,900.0,1032.92,774.27
2016,5,15,14,15,934.0,95.0,4.55,20.5,868.5,1025.28,772.19
2016,5,15,14,30,927.0,94.0,4.6,20.0,837.0,1013.76,767.6
2016,5,15,14,45,918.0,92.5,4.7,20.0,799.5,995.99,757.74
2016,5,15,15,0,909.0,91.0,4.8,20.0,762.0,974.61,745.42
2016,5,15,15,15,897.0,89.0,4.9,19.5,719.0,946.42,729.74
2016,5,15,15,30,885.0,87.0,5.0,19.0,676.0,915.08,711.65
2016,5,15,15,45,868.5,84.5,5.1,18.5,629.0,876.26,687.89
2016,5,15,16,0,852.0,82.0,5.2,18.0,582.0,835.01,661.93
2016,5,15,16,15,831.5,79.0,5.2,17.5,531.5,787.74,630.47
2016,5,15,16,30,811.0,76.0,5.2,17.0,481.0,746.17,602.75
2016,5,15,16,45,779.5,73.5,5.25,16.5,428.5,687.91,561.8
2016,5,15,17,0,748.0,71.0,5.3,16.0,376.0,629.58,519.72
2016,5,15,17,15,709.0,66.5,5.15,15.0,323.5,564.3,469.55
2016,5,15,17,30,670.0,62.0,5.0,14.0,271.0,500.49,418.44
2016,5,15,17,45,608.0,56.5,4.9,13.5,220.0,427.51,357.05
2016,5,15,18,0,546.0,51.0,4.8,13.0,169.0,356.83,295.51
2016,5,15,18,15,456.0,42.5,4.55,12.5,123.0,275.48,223.43
2016,5,15,18,30,366.0,34.0,4.3,12.0,77.0,203.5,157.88
2016,5,15,18,45,218.5,22.0,4.1,11.5,44.5,115.18,70.53
2016,5,15,19,0,71.0,10.0,3.9,11.0,12.0,28.27,0.0
2016,5,15,19,15,35.5,5.0,3.8,10.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,16,5,15,125.0,15.0,1.7,8.5,26.5,11.72,0.0
2016,5,16,5,30,250.0,30.0,1.9,9.0,53.0,24.52,15.12
2016,5,16,5,45,346.0,41.0,2.1,9.5,94.5,33.07,23.83
2016,5,16,6,0,442.0,52.0,2.3,10.0,136.0,41.44,31.78
2016,5,16,6,15,508.5,60.0,2.2,10.5,184.5,46.99,36.98
2016,5,16,6,30,575.0,68.0,2.1,11.0,233.0,52.43,41.89
2016,5,16,6,45,621.0,74.0,2.05,12.0,284.0,56.05,44.92
2016,5,16,7,0,667.0,80.0,2.0,13.0,335.0,59.58,47.76
2016,5,16,7,15,700.5,85.0,2.15,13.5,387.0,62.16,49.77
2016,5,16,7,30,734.0,90.0,2.3,14.0,439.0,70.65,56.94
2016,5,16,7,45,761.0,93.0,2.45,15.0,489.5,71.72,57.43
2016,5,16,8,0,788.0,96.0,2.6,16.0,540.0,72.77,57.9
2016,5,16,8,15,807.0,99.0,2.65,16.5,587.5,125.3,71.15
2016,5,16,8,30,826.0,102.0,2.7,17.0,635.0,183.41,108.45
2016,5,16,8,45,842.5,103.5,2.8,17.5,679.5,248.52,160.36
2016,5,16,9,0,859.0,105.0,2.9,18.0,724.0,307.55,211.06
2016,5,16,9,15,870.0,107.0,2.95,18.5,763.0,366.17,262.46
2016,5,16,9,30,881.0,109.0,3.0,19.0,802.0,424.91,313.28
2016,5,16,9,45,898.0,106.0,3.05,19.5,837.5,482.38,361.83
2016,5,16,10,0,915.0,103.0,3.1,20.0,873.0,539.97,409.02
2016,5,16,10,15,921.0,104.0,3.15,20.5,900.0,594.56,452.51
2016,5,16,10,30,927.0,105.0,3.2,21.0,927.0,647.71,493.51
2016,5,16,10,45,931.5,105.5,3.25,21.5,947.0,697.81,531.07
2016,5,16,11,0,936.0,106.0,3.3,22.0,967.0,745.87,566.11
2016,5,16,11,15,939.0,106.5,3.35,22.0,980.0,790.58,598.56
2016,5,16,11,30,942.0,107.0,3.4,22.0,993.0,832.76,627.47
2016,5,16,11,45,944.0,106.5,3.5,22.5,998.0,870.54,652.22
2016,5,16,12,0,946.0,106.0,3.6,23.0,1003.0,905.35,674.81
2016,5,16,12,15,946.0,106.0,3.7,23.0,1001.0,935.73,695.66
2016,5,16,12,30,946.0,106.0,3.8,23.0,999.0,962.72,714.29
2016,5,16,12,45,944.5,105.5,3.9,23.0,988.5,984.33,729.4
2016,5,16,13,0,943.0,105.0,4.0,23.0,978.0,1002.22,742.16
2016,5,16,13,15,939.5,104.0,4.05,23.0,960.5,1013.89,750.6
2016,5,16,13,30,936.0,103.0,4.1,23.0,943.0,1021.62,756.59
2016,5,16,13,45,932.5,101.0,4.15,23.0,918.5,1024.36,759.43
2016,5,16,14,0,929.0,99.0,4.2,23.0,894.0,1023.12,759.79
2016,5,16,14,15,922.5,98.0,4.2,23.0,863.0,1016.06,756.12
2016,5,16,14,30,916.0,97.0,4.2,23.0,832.0,1005.16,750.05
2016,5,16,14,45,904.5,96.0,4.25,23.0,794.0,985.72,738.63
2016,5,16,15,0,893.0,95.0,4.3,23.0,756.0,962.79,724.94
2016,5,16,15,15,881.0,93.0,4.25,22.5,713.5,934.99,708.77
2016,5,16,15,30,869.0,91.0,4.2,22.0,671.0,904.1,690.39
2016,5,16,15,45,851.5,89.0,4.2,22.0,624.0,865.48,665.4
2016,5,16,16,0,834.0,87.0,4.2,22.0,577.0,833.01,644.6
2016,5,16,16,15,813.0,84.0,4.15,21.5,527.5,785.5,613.73
2016,5,16,16,30,792.0,81.0,4.1,21.0,478.0,736.45,581.25
2016,5,16,16,45,764.0,77.0,4.05,20.5,426.5,679.78,542.38
2016,5,16,17,0,736.0,73.0,4.0,20.0,375.0,622.82,502.31
2016,5,16,17,15,696.5,68.5,3.95,19.0,323.0,557.79,453.96
2016,5,16,17,30,657.0,64.0,3.9,18.0,271.0,497.08,406.88
2016,5,16,17,45,599.0,58.0,3.9,17.5,220.0,423.82,347.11
2016,5,16,18,0,541.0,52.0,3.9,17.0,169.0,355.07,288.74
2016,5,16,18,15,452.0,43.5,3.9,16.0,124.0,274.48,219.44
2016,5,16,18,30,363.0,35.0,3.9,15.0,79.0,203.12,156.01
2016,5,16,18,45,218.0,23.0,3.95,14.0,46.0,116.55,73.05
2016,5,16,19,0,73.0,11.0,4.0,13.0,13.0,29.66,0.0
2016,5,16,19,15,36.5,5.5,4.0,12.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,17,5,15,156.0,14.5,2.7,10.0,29.5,11.68,0.0
2016,5,17,5,30,312.0,29.0,3.0,11.0,59.0,23.75,14.42
2016,5,17,5,45,418.0,38.0,3.3,12.0,103.0,30.76,21.54
2016,5,17,6,0,524.0,47.0,3.6,13.0,147.0,37.7,28.05
2016,5,17,6,15,588.0,53.5,3.55,13.5,197.5,42.32,32.34
2016,5,17,6,30,652.0,60.0,3.5,14.0,248.0,46.88,36.42
2016,5,17,6,45,699.0,64.0,3.5,14.5,301.5,53.74,42.4
2016,5,17,7,0,746.0,68.0,3.5,15.0,355.0,56.44,44.58
2016,5,17,7,15,776.5,71.5,3.6,16.0,408.0,58.54,46.08
2016,5,17,7,30,807.0,75.0,3.7,17.0,461.0,60.59,47.51
2016,5,17,7,45,831.5,78.0,3.85,18.0,513.0,62.15,48.48
2016,5,17,8,0,856.0,81.0,4.0,19.0,565.0,72.6,57.07
2016,5,17,8,15,873.0,83.5,4.0,19.5,613.5,127.92,70.36
2016,5,17,8,30,890.0,86.0,4.0,20.0,662.0,188.52,108.72
2016,5,17,8,45,903.5,88.0,4.05,20.5,707.0,249.63,157.27
2016,5,17,9,0,917.0,90.0,4.1,21.0,752.0,311.6,210.45
2016,5,17,9,15,926.5,91.5,4.1,21.5,791.0,372.54,263.82
2016,5,17,9,30,936.0,93.0,4.1,22.0,830.0,433.34,316.38
2016,5,17,9,45,943.0,95.0,4.1,22.5,863.5,493.06,366.75
2016,5,17,10,0,950.0,97.0,4.1,23.0,897.0,551.87,414.78
2016,5,17,10,15,955.0,98.0,4.0,23.0,924.0,607.63,459.63
2016,5,17,10,30,960.0,99.0,3.9,23.0,951.0,661.78,501.88
2016,5,17,10,45,963.5,99.5,3.85,23.5,971.0,712.69,539.65
2016,5,17,11,0,967.0,100.0,3.8,24.0,991.0,761.38,574.68
2016,5,17,11,15,969.0,100.5,3.7,24.0,1003.0,806.56,606.46
2016,5,17,11,30,971.0,101.0,3.6,24.0,1015.0,849.03,634.63
2016,5,17,11,45,971.5,101.0,3.5,24.5,1019.5,886.96,658.12
2016,5,17,12,0,972.0,101.0,3.4,25.0,1024.0,921.73,679.17
2016,5,17,12,15,971.0,101.0,3.3,25.0,1021.0,951.89,698.28
2016,5,17,12,30,970.0,101.0,3.2,25.0,1018.0,978.53,714.97
2016,5,17,12,45,968.5,100.0,3.15,25.5,1007.0,1000.09,727.26
2016,5,17,13,0,967.0,99.0,3.1,26.0,996.0,1017.82,737.08
2016,5,17,13,15,963.5,98.0,3.05,26.0,978.0,1029.71,744.65
2016,5,17,13,30,960.0,97.0,3.0,26.0,960.0,1037.58,749.78
2016,5,17,13,45,954.0,96.5,3.0,26.0,934.0,1039.49,751.68
2016,5,17,14,0,948.0,96.0,3.0,26.0,908.0,1037.37,751.18
2016,5,17,14,15,941.0,94.5,3.0,26.0,876.0,1029.22,746.98
2016,5,17,14,30,934.0,93.0,3.0,26.0,844.0,1017.16,740.42
2016,5,17,14,45,924.5,91.5,3.0,26.0,806.5,998.88,729.95
2016,5,17,15,0,915.0,90.0,3.0,26.0,769.0,976.99,717.23
2016,5,17,15,15,903.0,88.0,2.95,26.0,726.0,948.77,699.98
2016,5,17,15,30,891.0,86.0,2.9,26.0,683.0,917.38,680.65
2016,5,17,15,45,876.0,83.0,2.85,26.0,635.5,879.24,656.72
2016,5,17,16,0,861.0,80.0,2.8,26.0,588.0,838.55,630.91
2016,5,17,16,15,841.0,77.5,2.75,25.5,538.0,792.09,602.01
2016,5,17,16,30,821.0,75.0,2.7,25.0,488.0,751.2,576.54
2016,5,17,16,45,793.5,71.5,2.65,24.5,435.5,694.48,539.13
2016,5,17,17,0,766.0,68.0,2.6,24.0,383.0,637.36,500.54
2016,5,17,17,15,728.0,63.5,2.4,23.0,330.5,572.13,453.55
2016,5,17,17,30,690.0,59.0,2.2,22.0,278.0,508.28,405.4
2016,5,17,17,45,633.0,54.0,2.05,21.0,227.0,435.02,348.0
2016,5,17,18,0,576.0,49.0,1.9,20.0,176.0,368.81,293.66
2016,5,17,18,15,490.5,41.0,1.95,19.0,129.5,288.62,226.58
2016,5,17,18,30,405.0,33.0,2.0,18.0,83.0,217.24,164.44
2016,5,17,18,45,260.5,22.0,2.05,17.5,49.0,130.2,82.63
2016,5,17,19,0,116.0,11.0,2.1,17.0,15.0,41.57,0.0
2016,5,17,19,15,58.0,5.5,2.05,16.5,7.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,142.0,15.5,1.5,11.5,29.0,12.49,0.0
2016,5,18,5,30,284.0,31.0,1.8,12.0,58.0,25.38,15.84
2016,5,18,5,45,383.5,41.0,2.15,13.0,101.0,33.11,23.55
2016,5,18,6,0,483.0,51.0,2.5,14.0,144.0,40.72,30.63
2016,5,18,6,15,547.0,58.0,2.55,14.5,193.5,45.55,35.1
2016,5,18,6,30,611.0,65.0,2.6,15.0,243.0,50.31,39.32
2016,5,18,6,45,654.0,71.0,2.65,15.5,294.5,54.04,42.49
2016,5,18,7,0,697.0,77.0,2.7,16.0,346.0,57.67,45.48
2016,5,18,7,15,728.5,81.5,2.65,16.5,398.0,65.47,52.05
2016,5,18,7,30,760.0,86.0,2.6,17.0,450.0,67.93,53.88
2016,5,18,7,45,783.5,89.5,2.6,18.0,500.0,69.46,54.78
2016,5,18,8,0,807.0,93.0,2.6,19.0,550.0,70.91,55.6
2016,5,18,8,15,824.5,96.0,2.6,19.5,597.5,124.23,68.89
2016,5,18,8,30,842.0,99.0,2.6,20.0,645.0,183.03,106.16
2016,5,18,8,45,855.5,101.5,2.6,21.0,688.5,249.18,158.03
2016,5,18,9,0,869.0,104.0,2.6,22.0,732.0,308.73,208.05
2016,5,18,9,15,879.0,105.5,2.6,22.5,770.5,367.09,258.37
2016,5,18,9,30,889.0,107.0,2.6,23.0,809.0,425.42,307.95
2016,5,18,9,45,901.0,106.5,2.65,23.5,842.5,482.86,355.61
2016,5,18,10,0,913.0,106.0,2.7,24.0,876.0,539.95,401.51
2016,5,18,10,15,918.0,107.0,2.8,24.0,902.5,593.79,444.6
2016,5,18,10,30,923.0,108.0,2.9,24.0,929.0,646.08,485.39
2016,5,18,10,45,924.5,110.0,3.0,24.5,947.5,695.17,521.83
2016,5,18,11,0,926.0,112.0,3.1,25.0,966.0,742.0,555.68
2016,5,18,11,15,928.0,113.0,3.2,25.0,978.0,785.94,587.67
2016,5,18,11,30,930.0,114.0,3.3,25.0,990.0,827.32,615.93
2016,5,18,11,45,928.0,115.5,3.4,25.5,993.5,863.17,639.08
2016,5,18,12,0,926.0,117.0,3.5,26.0,997.0,895.9,660.03
2016,5,18,12,15,925.0,117.0,3.55,26.0,994.5,924.94,679.47
2016,5,18,12,30,924.0,117.0,3.6,26.0,992.0,950.64,696.74
2016,5,18,12,45,921.0,117.0,3.7,26.5,981.0,971.02,709.47
2016,5,18,13,0,918.0,117.0,3.8,27.0,970.0,987.74,719.87
2016,5,18,13,15,914.5,116.0,3.9,26.5,952.5,999.28,729.86
2016,5,18,13,30,911.0,115.0,4.0,26.0,935.0,1006.98,737.51
2016,5,18,13,45,908.0,112.5,4.1,26.0,911.0,1009.81,740.67
2016,5,18,14,0,905.0,110.0,4.2,26.0,887.0,1008.73,741.42
2016,5,18,14,15,898.0,108.5,4.3,25.5,856.0,1000.93,739.29
2016,5,18,14,30,891.0,107.0,4.4,25.0,825.0,989.37,734.78
2016,5,18,14,45,879.0,106.5,4.5,25.0,787.5,970.44,723.94
2016,5,18,15,0,867.0,106.0,4.6,25.0,750.0,948.14,711.09
2016,5,18,15,15,854.5,103.5,4.65,24.5,708.0,920.02,695.33
2016,5,18,15,30,842.0,101.0,4.7,24.0,666.0,888.91,677.35
2016,5,18,15,45,824.0,98.5,4.8,23.5,619.5,859.45,660.64
2016,5,18,16,0,806.0,96.0,4.9,23.0,573.0,817.97,635.02
2016,5,18,16,15,784.5,92.5,4.85,22.0,524.0,770.48,604.98
2016,5,18,16,30,763.0,89.0,4.8,21.0,475.0,721.54,573.2
2016,5,18,16,45,741.0,83.0,4.8,20.0,425.0,668.26,537.52
2016,5,18,17,0,719.0,77.0,4.8,19.0,375.0,614.27,499.98
2016,5,18,17,15,680.5,72.0,4.7,18.0,323.5,552.94,453.51
2016,5,18,17,30,642.0,67.0,4.6,17.0,272.0,490.59,404.53
2016,5,18,17,45,591.5,60.0,4.5,16.5,222.5,421.16,347.18
2016,5,18,18,0,541.0,53.0,4.4,16.0,173.0,355.51,290.85
2016,5,18,18,15,455.5,44.5,4.35,15.0,127.5,276.62,222.53
2016,5,18,18,30,370.0,36.0,4.3,14.0,82.0,206.5,159.93
2016,5,18,18,45,234.5,24.0,4.3,13.5,48.5,124.18,82.05
2016,5,18,19,0,99.0,12.0,4.3,13.0,15.0,37.7,0.0
2016,5,18,19,15,49.5,6.0,4.35,12.5,7.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,5,15,127.0,17.5,4.6,8.0,30.0,13.64,0.0
2016,5,19,5,30,254.0,35.0,4.7,8.0,60.0,27.13,17.7
2016,5,19,5,45,362.5,45.0,4.8,8.5,103.5,36.42,26.97
2016,5,19,6,0,471.0,55.0,4.9,9.0,147.0,43.94,34.18
2016,5,19,6,15,536.5,62.5,5.0,9.5,196.5,49.03,38.97
2016,5,19,6,30,602.0,70.0,5.1,10.0,246.0,54.05,43.5
2016,5,19,6,45,532.5,93.5,5.2,10.5,271.5,69.91,57.65
2016,5,19,7,0,463.0,117.0,5.3,11.0,297.0,82.62,68.74
2016,5,19,7,15,518.0,121.5,5.05,11.5,349.5,85.0,70.47
2016,5,19,7,30,573.0,126.0,4.8,12.0,402.0,87.1,71.92
2016,5,19,7,45,568.5,144.5,4.6,12.5,443.0,97.12,80.31
2016,5,19,8,0,564.0,163.0,4.4,13.0,484.0,106.76,88.26
2016,5,19,8,15,538.5,189.0,4.3,13.5,516.5,158.48,108.46
2016,5,19,8,30,513.0,215.0,4.2,14.0,549.0,210.45,145.52
2016,5,19,8,45,706.0,157.0,4.15,14.5,650.0,245.84,165.99
2016,5,19,9,0,899.0,99.0,4.1,15.0,751.0,312.59,216.58
2016,5,19,9,15,909.5,101.0,4.05,15.5,790.5,373.12,270.54
2016,5,19,9,30,920.0,103.0,4.0,16.0,830.0,433.66,323.83
2016,5,19,9,45,919.0,110.0,4.0,17.0,861.5,492.71,374.02
2016,5,19,10,0,918.0,117.0,4.0,18.0,893.0,550.08,421.0
2016,5,19,10,15,923.5,118.5,4.05,18.0,920.0,604.93,466.17
2016,5,19,10,30,929.0,120.0,4.1,18.0,947.0,658.28,508.97
2016,5,19,10,45,934.0,120.0,4.2,18.5,967.0,708.41,547.46
2016,5,19,11,0,939.0,120.0,4.3,19.0,987.0,756.54,583.43
2016,5,19,11,15,941.0,120.5,4.35,19.0,999.0,800.68,616.75
2016,5,19,11,30,943.0,121.0,4.4,19.0,1011.0,842.21,645.95
2016,5,19,11,45,943.5,121.0,4.5,19.5,1015.5,879.34,670.97
2016,5,19,12,0,944.0,121.0,4.6,20.0,1020.0,913.45,693.78
2016,5,19,12,15,944.0,121.0,4.6,20.0,1017.5,943.95,714.65
2016,5,19,12,30,944.0,121.0,4.6,20.0,1015.0,971.1,733.23
2016,5,19,12,45,762.5,237.0,4.7,20.0,954.0,957.08,724.46
2016,5,19,13,0,581.0,353.0,4.8,20.0,893.0,912.0,689.6
2016,5,19,13,15,529.0,366.0,4.95,20.0,851.0,888.49,673.94
2016,5,19,13,30,477.0,379.0,5.1,20.0,809.0,861.1,655.16
2016,5,19,13,45,453.0,367.5,5.25,20.0,767.0,834.64,637.91
2016,5,19,14,0,429.0,356.0,5.4,20.0,725.0,805.31,618.39
2016,5,19,14,15,676.5,230.5,5.5,19.5,788.0,930.29,717.64
2016,5,19,14,30,924.0,105.0,5.6,19.0,851.0,1018.14,782.06
2016,5,19,14,45,911.0,105.0,5.75,18.5,812.5,998.48,771.64
2016,5,19,15,0,898.0,105.0,5.9,18.0,774.0,975.37,759.32
2016,5,19,15,15,718.5,161.5,5.9,17.0,677.5,873.06,689.82
2016,5,19,15,30,539.0,218.0,5.9,16.0,581.0,747.53,598.86
2016,5,19,15,45,682.5,159.5,5.9,15.5,586.0,806.86,649.08
2016,5,19,16,0,826.0,101.0,5.9,15.0,591.0,839.94,676.86
2016,5,19,16,15,676.0,126.0,5.9,14.0,504.0,723.03,592.09
2016,5,19,16,30,526.0,151.0,5.9,13.0,417.0,599.99,498.0
2016,5,19,16,45,573.0,121.5,5.9,12.5,383.5,589.5,492.96
2016,5,19,17,0,620.0,92.0,5.9,12.0,350.0,564.78,475.74
2016,5,19,17,15,558.5,93.5,5.8,11.5,302.0,497.22,420.69
2016,5,19,17,30,497.0,95.0,5.7,11.0,254.0,427.34,362.51
2016,5,19,17,45,451.0,83.0,5.6,10.5,208.0,362.87,307.46
2016,5,19,18,0,405.0,71.0,5.5,10.0,162.0,302.15,253.9
2016,5,19,18,15,335.5,57.5,5.4,9.5,120.0,233.29,192.18
2016,5,19,18,30,266.0,44.0,5.3,9.0,78.0,171.81,135.95
2016,5,19,18,45,133.0,30.0,5.2,9.0,47.0,95.72,65.25
2016,5,19,19,0,0.0,16.0,5.1,9.0,16.0,13.66,0.0
2016,5,19,19,15,0.0,8.0,5.1,9.0,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,5,15,147.0,16.5,3.8,6.5,31.5,13.3,0.07
2016,5,20,5,30,294.0,33.0,4.0,7.0,63.0,27.07,17.83
2016,5,20,5,45,404.0,42.0,4.2,7.5,107.5,33.95,24.9
2016,5,20,6,0,514.0,51.0,4.4,8.0,152.0,40.8,31.49
2016,5,20,6,15,578.0,57.5,4.45,8.5,202.5,45.28,35.73
2016,5,20,6,30,642.0,64.0,4.5,9.0,253.0,49.73,39.75
2016,5,20,6,45,473.0,104.0,4.55,9.5,258.0,75.1,62.54
2016,5,20,7,0,304.0,144.0,4.6,10.0,263.0,102.29,86.57
2016,5,20,7,15,289.0,169.5,4.5,10.5,295.5,117.26,99.35
2016,5,20,7,30,274.0,195.0,4.4,11.0,328.0,131.45,111.26
2016,5,20,7,45,324.0,208.5,4.35,11.5,381.5,139.14,117.34
2016,5,20,8,0,374.0,222.0,4.3,12.0,435.0,146.56,123.13
2016,5,20,8,15,628.0,156.0,4.3,12.0,550.0,142.79,93.07
2016,5,20,8,30,882.0,90.0,4.3,12.0,665.0,189.43,113.26
2016,5,20,8,45,628.5,198.5,4.3,12.5,622.5,259.07,181.22
2016,5,20,9,0,375.0,307.0,4.3,13.0,580.0,314.82,237.91
2016,5,20,9,15,280.5,347.0,4.45,13.0,557.0,340.28,263.24
2016,5,20,9,30,186.0,387.0,4.6,13.0,534.0,360.2,282.52
2016,5,20,9,45,184.0,404.5,4.75,13.5,555.5,389.26,305.84
2016,5,20,10,0,182.0,422.0,4.9,14.0,577.0,418.17,328.62
2016,5,20,10,15,567.0,262.5,5.05,14.0,764.5,521.71,411.62
2016,5,20,10,30,952.0,103.0,5.2,14.0,952.0,657.65,520.84
2016,5,20,10,45,562.0,288.0,5.35,14.0,792.0,607.31,480.48
2016,5,20,11,0,172.0,473.0,5.5,14.0,632.0,515.99,405.61
2016,5,20,11,15,243.0,466.0,5.6,14.0,694.0,577.21,454.32
2016,5,20,11,30,314.0,459.0,5.7,14.0,756.0,648.41,509.75
2016,5,20,11,45,636.5,285.0,5.85,14.0,890.5,786.0,621.23
2016,5,20,12,0,959.0,111.0,6.0,14.0,1025.0,916.19,721.31
2016,5,20,12,15,695.5,265.5,6.05,14.0,928.0,874.46,688.46
2016,5,20,12,30,432.0,420.0,6.1,14.0,831.0,799.45,626.62
2016,5,20,12,45,431.0,412.5,6.15,14.0,818.5,809.15,634.87
2016,5,20,13,0,430.0,405.0,6.2,14.0,806.0,816.32,640.92
2016,5,20,13,15,290.5,431.5,6.2,14.0,700.5,708.85,558.17
2016,5,20,13,30,151.0,458.0,6.2,14.0,595.0,592.12,466.89
2016,5,20,13,45,282.5,410.0,6.2,14.0,657.0,695.08,549.94
2016,5,20,14,0,414.0,362.0,6.2,14.0,719.0,795.52,629.14
2016,5,20,14,15,410.0,350.0,6.15,13.5,692.5,782.77,621.21
2016,5,20,14,30,406.0,338.0,6.1,13.0,666.0,767.66,612.0
2016,5,20,14,45,438.0,308.0,6.1,13.0,647.5,767.05,613.96
2016,5,20,15,0,470.0,278.0,6.1,13.0,629.0,762.8,613.21
2016,5,20,15,15,407.0,282.5,6.0,12.5,574.0,701.85,567.37
2016,5,20,15,30,344.0,287.0,5.9,12.0,519.0,625.23,509.2
2016,5,20,15,45,265.0,277.5,5.85,12.0,449.0,538.74,441.01
2016,5,20,16,0,186.0,268.0,5.8,12.0,379.0,438.23,360.57
2016,5,20,16,15,198.0,243.0,5.7,11.5,352.0,416.97,345.76
2016,5,20,16,30,210.0,218.0,5.6,11.0,325.0,393.96,329.06
2016,5,20,16,45,198.0,197.5,5.5,11.0,290.0,356.45,298.9
2016,5,20,17,0,186.0,177.0,5.4,11.0,255.0,319.2,268.55
2016,5,20,17,15,404.5,126.5,5.2,10.5,266.5,425.67,360.99
2016,5,20,17,30,623.0,76.0,5.0,10.0,278.0,488.72,414.63
2016,5,20,17,45,563.5,69.0,4.85,10.0,227.5,415.17,351.05
2016,5,20,18,0,504.0,62.0,4.7,10.0,177.0,346.2,290.05
2016,5,20,18,15,414.5,52.5,4.5,9.5,131.0,266.2,218.97
2016,5,20,18,30,325.0,43.0,4.3,9.0,85.0,195.22,154.62
2016,5,20,18,45,192.0,29.5,4.1,8.5,51.5,115.21,80.21
2016,5,20,19,0,59.0,16.0,3.9,8.0,18.0,30.02,0.0
2016,5,20,19,15,29.5,8.0,3.85,8.0,9.0,13.37,0.0
2016,5,20,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,21,5,15,25.5,17.5,2.4,7.0,20.5,14.35,1.35
2016,5,21,5,30,51.0,35.0,2.5,7.0,41.0,27.73,18.5
2016,5,21,5,45,82.0,55.0,2.65,7.5,69.0,42.52,32.64
2016,5,21,6,0,113.0,75.0,2.8,8.0,97.0,57.03,46.21
2016,5,21,6,15,132.0,96.5,2.85,8.0,129.5,72.11,60.18
2016,5,21,6,30,151.0,118.0,2.9,8.0,162.0,86.84,73.58
2016,5,21,6,45,167.5,138.0,2.95,8.5,196.0,100.32,85.45
2016,5,21,7,0,184.0,158.0,3.0,9.0,230.0,113.47,96.77
2016,5,21,7,15,194.0,181.0,3.1,9.5,266.5,127.85,108.98
2016,5,21,7,30,204.0,204.0,3.2,10.0,303.0,141.76,120.59
2016,5,21,7,45,161.0,229.0,3.3,10.5,312.5,155.42,131.81
2016,5,21,8,0,118.0,254.0,3.4,11.0,322.0,168.39,142.31
2016,5,21,8,15,59.0,186.0,3.45,11.0,220.0,144.35,113.81
2016,5,21,8,30,0.0,118.0,3.5,11.0,118.0,97.16,76.34
2016,5,21,8,45,24.5,214.5,3.55,11.5,232.5,169.35,134.53
2016,5,21,9,0,49.0,311.0,3.6,12.0,347.0,245.44,194.62
2016,5,21,9,15,52.0,331.0,3.65,11.5,371.0,267.74,212.59
2016,5,21,9,30,55.0,351.0,3.7,11.0,395.0,290.72,231.26
2016,5,21,9,45,66.0,375.5,3.8,11.0,430.0,321.09,255.25
2016,5,21,10,0,77.0,400.0,3.9,11.0,465.0,353.21,280.55
2016,5,21,10,15,71.5,408.5,3.9,11.0,470.5,366.0,290.54
2016,5,21,10,30,66.0,417.0,3.9,11.0,476.0,378.09,299.9
2016,5,21,10,45,95.0,442.0,3.95,11.0,529.5,424.91,336.59
2016,5,21,11,0,124.0,467.0,4.0,11.0,583.0,477.61,377.44
2016,5,21,11,15,94.0,457.0,3.95,11.0,545.5,455.62,359.92
2016,5,21,11,30,64.0,447.0,3.9,11.0,508.0,432.86,341.86
2016,5,21,11,45,48.5,422.0,3.85,11.0,469.0,405.63,320.66
2016,5,21,12,0,33.0,397.0,3.8,11.0,430.0,376.13,297.55
2016,5,21,12,15,156.0,434.0,3.75,11.0,583.5,533.14,421.5
2016,5,21,12,30,279.0,471.0,3.7,11.0,737.0,699.1,546.96
2016,5,21,12,45,175.0,458.5,3.7,11.0,624.5,592.12,464.81
2016,5,21,13,0,71.0,446.0,3.7,11.0,512.0,475.75,374.84
2016,5,21,13,15,199.0,438.0,3.7,11.0,619.0,611.41,482.14
2016,5,21,13,30,327.0,430.0,3.7,11.0,726.0,750.38,587.59
2016,5,21,13,45,319.5,418.0,3.7,11.0,701.0,738.3,578.5
2016,5,21,14,0,312.0,406.0,3.7,11.0,676.0,724.2,568.97
2016,5,21,14,15,562.0,281.0,3.65,11.0,745.0,861.67,677.28
2016,5,21,14,30,812.0,156.0,3.6,11.0,814.0,973.4,759.52
2016,5,21,14,45,538.5,251.5,3.6,11.0,680.0,805.01,636.58
2016,5,21,15,0,265.0,347.0,3.6,11.0,546.0,622.91,496.15
2016,5,21,15,15,355.0,300.0,3.55,11.0,550.0,653.97,524.58
2016,5,21,15,30,445.0,253.0,3.5,11.0,554.0,697.59,560.63
2016,5,21,15,45,399.5,246.5,3.45,11.0,503.0,640.1,517.24
2016,5,21,16,0,354.0,240.0,3.4,11.0,452.0,566.89,462.05
2016,5,21,16,15,263.5,230.5,3.4,11.0,381.0,472.61,388.09
2016,5,21,16,30,173.0,221.0,3.4,11.0,310.0,367.95,304.12
2016,5,21,16,45,165.0,200.0,3.4,11.0,277.5,334.34,277.98
2016,5,21,17,0,157.0,179.0,3.4,11.0,245.0,300.77,251.13
2016,5,21,17,15,366.0,131.5,3.25,10.5,258.0,405.48,341.2
2016,5,21,17,30,575.0,84.0,3.1,10.0,271.0,468.03,393.67
2016,5,21,17,45,527.5,74.0,3.0,10.0,222.5,400.21,335.83
2016,5,21,18,0,480.0,64.0,2.9,10.0,174.0,335.94,279.77
2016,5,21,18,15,396.5,53.5,2.65,9.5,129.5,258.94,212.04
2016,5,21,18,30,313.0,43.0,2.4,9.0,85.0,188.41,148.8
2016,5,21,18,45,197.0,29.0,2.2,8.5,51.5,115.76,81.39
2016,5,21,19,0,81.0,15.0,2.0,8.0,18.0,45.95,0.0
2016,5,21,19,15,40.5,7.5,1.95,7.5,9.0,15.38,0.0
2016,5,21,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,5,15,133.0,18.0,1.85,6.5,32.0,14.02,1.88
2016,5,22,5,30,266.0,36.0,2.1,7.0,64.0,27.9,18.72
2016,5,22,5,45,361.5,47.5,2.4,8.0,107.0,38.41,28.92
2016,5,22,6,0,457.0,59.0,2.7,9.0,150.0,47.06,37.06
2016,5,22,6,15,228.5,78.0,2.7,9.0,123.5,58.92,48.05
2016,5,22,6,30,0.0,97.0,2.7,9.0,97.0,76.61,64.09
2016,5,22,6,45,4.0,115.0,2.7,9.5,117.0,90.33,76.18
2016,5,22,7,0,8.0,133.0,2.7,10.0,137.0,103.97,87.96
2016,5,22,7,15,87.5,170.0,2.6,10.5,212.5,125.13,106.14
2016,5,22,7,30,167.0,207.0,2.5,11.0,288.0,142.88,121.01
2016,5,22,7,45,471.5,158.0,2.45,11.5,421.0,104.0,86.46
2016,5,22,8,0,776.0,109.0,2.4,12.0,554.0,81.31,66.25
2016,5,22,8,15,440.0,203.5,2.4,12.0,460.0,159.33,112.95
2016,5,22,8,30,104.0,298.0,2.4,12.0,366.0,227.13,177.52
2016,5,22,8,45,118.5,322.0,2.4,12.5,404.5,249.79,194.14
2016,5,22,9,0,133.0,346.0,2.4,13.0,443.0,282.72,219.59
2016,5,22,9,15,142.5,366.5,2.45,13.0,475.5,314.04,244.51
2016,5,22,9,30,152.0,387.0,2.5,13.0,508.0,346.77,270.51
2016,5,22,9,45,103.5,384.0,2.55,13.5,468.0,343.26,268.48
2016,5,22,10,0,55.0,381.0,2.6,14.0,428.0,328.26,256.91
2016,5,22,10,15,102.5,415.5,2.7,14.0,506.5,387.88,303.05
2016,5,22,10,30,150.0,450.0,2.8,14.0,585.0,452.79,352.69
2016,5,22,10,45,208.5,454.5,2.9,14.5,645.5,508.54,394.71
2016,5,22,11,0,267.0,459.0,3.0,15.0,706.0,571.22,441.51
2016,5,22,11,15,357.5,438.0,3.1,15.0,773.5,640.37,494.14
2016,5,22,11,30,448.0,417.0,3.2,15.0,841.0,718.55,552.7
2016,5,22,11,45,330.0,453.0,3.35,15.0,766.0,674.65,519.21
2016,5,22,12,0,212.0,489.0,3.5,15.0,691.0,617.84,476.15
2016,5,22,12,15,360.0,446.0,3.6,15.0,788.5,731.3,563.04
2016,5,22,12,30,508.0,403.0,3.7,15.0,886.0,851.05,651.59
2016,5,22,12,45,478.5,404.0,3.8,15.0,855.5,843.5,645.83
2016,5,22,13,0,449.0,405.0,3.9,15.0,825.0,832.31,638.39
2016,5,22,13,15,383.0,418.0,4.0,14.5,771.5,782.42,603.7
2016,5,22,13,30,317.0,431.0,4.1,14.0,718.0,740.93,574.39
2016,5,22,13,45,370.0,395.0,4.2,14.0,721.0,763.55,593.96
2016,5,22,14,0,423.0,359.0,4.3,14.0,724.0,799.74,622.89
2016,5,22,14,15,266.5,375.5,4.35,14.0,603.0,651.57,511.59
2016,5,22,14,30,110.0,392.0,4.4,14.0,482.0,481.84,380.81
2016,5,22,14,45,167.0,373.5,4.45,14.0,502.5,538.19,427.13
2016,5,22,15,0,224.0,355.0,4.5,14.0,523.0,573.27,456.42
2016,5,22,15,15,377.5,288.0,4.5,13.5,552.0,661.25,529.5
2016,5,22,15,30,531.0,221.0,4.5,13.0,581.0,741.24,595.45
2016,5,22,15,45,528.0,204.0,4.5,13.0,541.0,707.85,571.52
2016,5,22,16,0,525.0,187.0,4.5,13.0,501.0,672.25,546.3
2016,5,22,16,15,412.0,196.5,4.4,12.5,430.5,573.27,469.71
2016,5,22,16,30,299.0,206.0,4.3,12.0,360.0,464.77,384.09
2016,5,22,16,45,277.0,186.0,4.25,12.0,317.0,415.89,345.86
2016,5,22,17,0,255.0,166.0,4.2,12.0,274.0,367.76,307.28
2016,5,22,17,15,234.5,148.0,4.05,11.5,237.0,323.97,271.89
2016,5,22,17,30,214.0,130.0,3.9,11.0,200.0,281.38,236.68
2016,5,22,17,45,360.5,96.0,3.75,10.5,189.5,326.22,274.85
2016,5,22,18,0,507.0,62.0,3.6,10.0,179.0,347.3,290.17
2016,5,22,18,15,425.0,52.0,3.35,9.5,134.0,270.16,221.73
2016,5,22,18,30,343.0,42.0,3.1,9.0,89.0,201.33,159.51
2016,5,22,18,45,171.5,31.0,2.85,9.0,54.5,109.51,77.69
2016,5,22,19,0,0.0,20.0,2.6,9.0,20.0,18.41,0.0
2016,5,22,19,15,0.0,10.0,2.55,8.5,10.0,8.54,0.0
2016,5,22,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,23,5,15,73.5,18.5,2.2,7.5,26.0,14.79,2.85
2016,5,23,5,30,147.0,37.0,2.5,8.0,52.0,28.86,19.52
2016,5,23,5,45,201.0,53.5,2.8,8.5,87.0,40.32,30.58
2016,5,23,6,0,255.0,70.0,3.1,9.0,122.0,52.02,41.54
2016,5,23,6,15,290.0,87.5,3.1,9.5,162.0,63.93,52.47
2016,5,23,6,30,325.0,105.0,3.1,10.0,202.0,75.38,62.74
2016,5,23,6,45,357.0,118.5,3.15,10.5,244.0,83.63,69.91
2016,5,23,7,0,389.0,132.0,3.2,11.0,286.0,91.53,76.6
2016,5,23,7,15,409.5,149.5,3.2,11.5,331.0,101.5,84.99
2016,5,23,7,30,430.0,167.0,3.2,12.0,376.0,110.95,92.79
2016,5,23,7,45,602.0,135.5,3.2,12.5,462.0,90.99,74.84
2016,5,23,8,0,774.0,104.0,3.2,13.0,548.0,77.73,62.88
2016,5,23,8,15,792.5,107.5,3.2,13.5,595.0,128.54,75.49
2016,5,23,8,30,811.0,111.0,3.2,14.0,642.0,185.58,112.2
2016,5,23,8,45,821.0,116.0,3.25,14.5,684.5,243.96,159.3
2016,5,23,9,0,831.0,121.0,3.3,15.0,727.0,303.02,210.62
2016,5,23,9,15,842.0,123.0,3.3,15.0,765.0,360.62,262.06
2016,5,23,9,30,853.0,125.0,3.3,15.0,803.0,421.75,315.78
2016,5,23,9,45,869.5,122.5,3.35,15.5,837.5,477.6,363.73
2016,5,23,10,0,886.0,120.0,3.4,16.0,872.0,533.57,410.43
2016,5,23,10,15,891.5,121.0,3.5,16.0,898.5,586.12,454.13
2016,5,23,10,30,897.0,122.0,3.6,16.0,925.0,637.23,495.61
2016,5,23,10,45,901.0,123.0,3.7,16.5,944.0,685.76,533.14
2016,5,23,11,0,905.0,124.0,3.8,17.0,963.0,732.32,568.25
2016,5,23,11,15,907.5,124.5,3.95,17.0,975.5,775.24,601.22
2016,5,23,11,30,910.0,125.0,4.1,17.0,988.0,815.71,630.64
2016,5,23,11,45,910.5,125.5,4.25,17.0,992.5,851.97,656.61
2016,5,23,12,0,911.0,126.0,4.4,17.0,997.0,885.37,680.79
2016,5,23,12,15,910.5,126.0,4.5,17.0,994.5,914.46,701.76
2016,5,23,12,30,910.0,126.0,4.6,17.0,992.0,940.34,720.55
2016,5,23,12,45,885.5,140.0,4.7,17.0,976.0,953.38,730.49
2016,5,23,13,0,861.0,154.0,4.8,17.0,960.0,962.24,737.73
2016,5,23,13,15,857.0,153.0,4.85,16.5,942.5,973.22,747.64
2016,5,23,13,30,853.0,152.0,4.9,16.0,925.0,994.76,765.09
2016,5,23,13,45,846.5,151.0,5.0,16.0,900.5,996.05,767.4
2016,5,23,14,0,840.0,150.0,5.1,16.0,876.0,993.58,767.33
2016,5,23,14,15,831.5,147.5,5.1,16.0,845.0,983.92,761.57
2016,5,23,14,30,823.0,145.0,5.1,16.0,814.0,970.64,753.42
2016,5,23,14,45,817.5,139.5,5.1,16.0,779.0,953.56,742.68
2016,5,23,15,0,812.0,134.0,5.1,16.0,744.0,932.99,729.54
2016,5,23,15,15,798.0,131.0,5.0,15.5,702.5,903.9,711.02
2016,5,23,15,30,784.0,128.0,4.9,15.0,661.0,871.96,690.4
2016,5,23,15,45,772.0,121.5,4.8,15.0,616.5,835.42,665.01
2016,5,23,16,0,760.0,115.0,4.7,15.0,572.0,796.38,637.66
2016,5,23,16,15,737.0,111.0,4.6,14.5,523.0,753.03,608.07
2016,5,23,16,30,714.0,107.0,4.5,14.0,474.0,704.28,573.94
2016,5,23,16,45,442.0,141.0,4.4,14.0,360.5,503.9,416.0
2016,5,23,17,0,170.0,175.0,4.3,14.0,247.0,304.42,251.79
2016,5,23,17,15,156.0,154.0,4.15,13.5,213.5,266.42,221.56
2016,5,23,17,30,142.0,133.0,4.0,13.0,180.0,229.19,190.86
2016,5,23,17,45,129.5,111.0,3.85,13.0,148.0,192.48,159.62
2016,5,23,18,0,117.0,89.0,3.7,13.0,116.0,156.52,128.36
2016,5,23,18,15,219.5,66.5,3.55,12.5,102.0,180.88,146.91
2016,5,23,18,30,322.0,44.0,3.4,12.0,88.0,194.84,153.13
2016,5,23,18,45,209.5,30.0,3.25,11.5,54.0,120.58,85.61
2016,5,23,19,0,97.0,16.0,3.1,11.0,20.0,52.04,0.0
2016,5,23,19,15,48.5,8.0,3.1,10.5,10.0,17.57,0.0
2016,5,23,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
