Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,24,5,15,125.0,19.0,3.25,8.5,32.5,14.76,3.28
2016,5,24,5,30,250.0,38.0,3.4,9.0,65.0,29.34,19.88
2016,5,24,5,45,347.0,48.5,3.6,9.5,107.5,39.1,29.37
2016,5,24,6,0,444.0,59.0,3.8,10.0,150.0,46.87,36.75
2016,5,24,6,15,252.0,88.0,3.85,10.0,142.5,65.78,54.05
2016,5,24,6,30,60.0,117.0,3.9,10.0,135.0,87.83,73.93
2016,5,24,6,45,69.0,138.0,3.95,10.5,162.5,102.45,86.73
2016,5,24,7,0,78.0,159.0,4.0,11.0,190.0,116.83,99.05
2016,5,24,7,15,54.5,172.0,4.0,11.5,195.0,125.95,106.53
2016,5,24,7,30,31.0,185.0,4.0,12.0,200.0,134.77,113.64
2016,5,24,7,45,16.5,174.0,4.0,12.5,182.0,135.68,113.8
2016,5,24,8,0,2.0,163.0,4.0,13.0,164.0,128.9,107.34
2016,5,24,8,15,13.5,204.5,4.0,13.0,213.5,160.46,127.83
2016,5,24,8,30,25.0,246.0,4.0,13.0,263.0,193.86,153.97
2016,5,24,8,45,21.0,248.5,4.05,13.5,263.5,199.08,157.66
2016,5,24,9,0,17.0,251.0,4.1,14.0,264.0,203.38,160.74
2016,5,24,9,15,183.0,302.5,4.1,14.0,448.0,284.63,220.9
2016,5,24,9,30,349.0,354.0,4.1,14.0,632.0,392.98,303.67
2016,5,24,9,45,201.5,368.0,4.2,14.5,530.0,370.28,289.06
2016,5,24,10,0,54.0,382.0,4.3,15.0,428.0,328.13,257.21
2016,5,24,10,15,61.0,401.5,4.35,15.0,455.0,354.33,277.71
2016,5,24,10,30,68.0,421.0,4.4,15.0,482.0,381.64,298.79
2016,5,24,10,45,175.5,438.5,4.5,15.5,600.5,473.99,370.26
2016,5,24,11,0,283.0,456.0,4.6,16.0,719.0,578.5,449.63
2016,5,24,11,15,296.0,450.0,4.6,16.0,728.0,603.84,468.78
2016,5,24,11,30,309.0,444.0,4.6,16.0,737.0,628.99,488.02
2016,5,24,11,45,609.5,288.5,4.7,16.0,870.5,762.95,594.17
2016,5,24,12,0,910.0,133.0,4.8,16.0,1004.0,889.36,689.59
2016,5,24,12,15,909.5,133.0,4.8,16.0,1001.5,918.53,709.5
2016,5,24,12,30,909.0,133.0,4.8,16.0,999.0,944.5,727.74
2016,5,24,12,45,902.5,135.5,4.85,16.0,988.0,963.86,741.77
2016,5,24,13,0,896.0,138.0,4.9,16.0,977.0,979.59,753.41
2016,5,24,13,15,892.5,137.0,4.95,16.0,959.5,991.27,762.36
2016,5,24,13,30,889.0,136.0,5.0,16.0,942.0,999.22,768.85
2016,5,24,13,45,882.5,135.0,5.05,16.0,917.5,1000.51,770.84
2016,5,24,14,0,876.0,134.0,5.1,16.0,893.0,998.02,770.37
2016,5,24,14,15,868.0,132.0,5.1,15.5,862.0,989.37,766.81
2016,5,24,14,30,860.0,130.0,5.1,15.0,831.0,977.07,760.8
2016,5,24,14,45,852.0,126.5,5.1,15.0,794.5,971.61,758.32
2016,5,24,15,0,844.0,123.0,5.1,15.0,758.0,950.31,744.61
2016,5,24,15,15,830.5,120.5,5.05,14.5,716.0,921.69,726.8
2016,5,24,15,30,817.0,118.0,5.0,14.0,674.0,890.12,706.8
2016,5,24,15,45,801.0,114.0,4.95,14.0,628.0,851.98,680.52
2016,5,24,16,0,785.0,110.0,4.9,14.0,582.0,811.5,652.35
2016,5,24,16,15,762.5,106.0,4.85,13.5,533.0,763.64,619.54
2016,5,24,16,30,740.0,102.0,4.8,13.0,484.0,718.18,588.05
2016,5,24,16,45,711.5,96.5,4.75,13.0,433.0,661.84,546.45
2016,5,24,17,0,683.0,91.0,4.7,13.0,382.0,605.41,502.87
2016,5,24,17,15,643.0,85.5,4.6,12.5,331.0,541.72,452.74
2016,5,24,17,30,603.0,80.0,4.5,12.0,280.0,479.75,402.44
2016,5,24,17,45,549.5,72.0,4.4,11.5,230.5,409.62,343.76
2016,5,24,18,0,496.0,64.0,4.3,11.0,181.0,343.53,286.52
2016,5,24,18,15,413.5,54.5,4.1,10.5,136.0,267.3,219.25
2016,5,24,18,30,331.0,45.0,3.9,10.0,91.0,199.29,157.97
2016,5,24,18,45,210.0,31.5,3.75,10.0,56.5,122.43,88.24
2016,5,24,19,0,89.0,18.0,3.6,10.0,22.0,52.61,0.0
2016,5,24,19,15,44.5,9.0,3.5,9.5,11.0,17.54,0.0
2016,5,24,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,5,15,138.5,18.0,3.2,8.5,33.5,14.02,3.22
2016,5,25,5,30,277.0,36.0,3.3,9.0,67.0,29.43,20.01
2016,5,25,5,45,369.0,46.5,3.45,9.5,109.5,37.42,27.89
2016,5,25,6,0,461.0,57.0,3.6,10.0,152.0,45.24,35.29
2016,5,25,6,15,257.5,86.5,3.6,10.5,142.0,64.84,53.1
2016,5,25,6,30,54.0,116.0,3.6,11.0,132.0,87.23,73.11
2016,5,25,6,45,61.0,137.0,3.65,11.5,158.5,101.84,85.84
2016,5,25,7,0,68.0,158.0,3.7,12.0,185.0,116.19,98.09
2016,5,25,7,15,50.5,172.5,3.7,12.0,194.0,126.23,106.55
2016,5,25,7,30,33.0,187.0,3.7,12.0,203.0,135.99,114.67
2016,5,25,7,45,66.0,220.5,3.75,12.5,257.0,156.89,132.12
2016,5,25,8,0,99.0,254.0,3.8,13.0,311.0,177.04,148.67
2016,5,25,8,15,101.0,276.5,3.85,13.0,339.0,201.39,158.21
2016,5,25,8,30,103.0,299.0,3.9,13.0,367.0,227.36,177.49
2016,5,25,8,45,192.5,316.0,3.95,13.5,453.0,260.35,199.41
2016,5,25,9,0,282.0,333.0,4.0,14.0,539.0,305.56,232.48
2016,5,25,9,15,343.0,331.5,4.05,14.0,595.5,348.02,266.12
2016,5,25,9,30,404.0,330.0,4.1,14.0,652.0,392.69,302.33
2016,5,25,9,45,653.5,219.0,4.15,14.5,764.5,450.18,346.91
2016,5,25,10,0,903.0,108.0,4.2,15.0,877.0,531.22,411.72
2016,5,25,10,15,909.0,109.0,4.25,15.0,903.5,584.66,456.52
2016,5,25,10,30,915.0,110.0,4.3,15.0,930.0,636.71,499.17
2016,5,25,10,45,918.5,111.5,4.35,15.5,949.5,685.95,537.61
2016,5,25,11,0,922.0,113.0,4.4,16.0,969.0,733.14,573.5
2016,5,25,11,15,924.5,113.5,4.45,16.0,981.0,776.56,606.94
2016,5,25,11,30,927.0,114.0,4.5,16.0,993.0,817.49,636.4
2016,5,25,11,45,929.5,113.0,4.6,16.0,998.5,854.49,663.12
2016,5,25,12,0,932.0,112.0,4.7,16.0,1004.0,888.66,687.81
2016,5,25,12,15,931.5,111.5,4.75,16.0,1001.5,917.66,708.5
2016,5,25,12,30,931.0,111.0,4.8,16.0,999.0,943.36,726.91
2016,5,25,12,45,927.0,112.5,4.9,16.5,988.5,964.26,740.98
2016,5,25,13,0,923.0,114.0,5.0,17.0,978.0,981.52,752.58
2016,5,25,13,15,919.5,113.0,5.05,17.0,961.0,993.16,761.45
2016,5,25,13,30,916.0,112.0,5.1,17.0,944.0,1000.97,767.82
2016,5,25,13,45,911.0,111.0,5.2,17.0,919.5,1003.49,771.05
2016,5,25,14,0,906.0,110.0,5.3,17.0,895.0,1002.16,771.74
2016,5,25,14,15,899.0,108.5,5.3,17.0,864.5,994.58,767.45
2016,5,25,14,30,892.0,107.0,5.3,17.0,834.0,983.26,760.69
2016,5,25,14,45,885.0,104.0,5.35,17.0,798.0,966.71,750.71
2016,5,25,15,0,878.0,101.0,5.4,17.0,762.0,946.61,738.27
2016,5,25,15,15,866.0,98.5,5.4,16.5,720.5,919.04,721.57
2016,5,25,15,30,854.0,96.0,5.4,16.0,679.0,888.43,702.6
2016,5,25,15,45,841.0,92.5,5.4,16.0,634.0,853.02,678.62
2016,5,25,16,0,828.0,89.0,5.4,16.0,589.0,823.36,658.77
2016,5,25,16,15,808.0,86.0,5.35,15.5,540.0,777.44,627.52
2016,5,25,16,30,788.0,83.0,5.3,15.0,491.0,729.94,594.63
2016,5,25,16,45,761.5,79.5,5.25,14.5,440.5,675.75,555.93
2016,5,25,17,0,735.0,76.0,5.2,14.0,390.0,621.14,515.79
2016,5,25,17,15,698.0,71.5,5.1,13.5,338.5,558.44,466.44
2016,5,25,17,30,661.0,67.0,5.0,13.0,287.0,499.55,418.54
2016,5,25,17,45,605.5,61.5,4.9,12.5,237.0,428.64,359.14
2016,5,25,18,0,550.0,56.0,4.8,12.0,187.0,361.86,301.22
2016,5,25,18,15,470.5,48.0,4.6,11.5,141.0,286.04,234.12
2016,5,25,18,30,391.0,40.0,4.4,11.0,95.0,218.11,172.55
2016,5,25,18,45,195.5,32.0,4.2,10.5,59.5,117.89,85.32
2016,5,25,19,0,0.0,24.0,4.0,10.0,24.0,22.95,0.0
2016,5,25,19,15,0.0,12.0,3.95,9.5,12.0,10.24,0.0
2016,5,25,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,5,15,124.5,19.5,2.9,8.5,33.0,15.14,4.28
2016,5,26,5,30,249.0,39.0,3.0,9.0,66.0,30.07,20.61
2016,5,26,5,45,343.5,50.0,3.15,9.5,108.5,38.37,28.76
2016,5,26,6,0,438.0,61.0,3.3,10.0,151.0,48.43,38.17
2016,5,26,6,15,501.0,69.0,3.25,10.5,199.5,53.69,43.06
2016,5,26,6,30,564.0,77.0,3.2,11.0,248.0,58.86,47.67
2016,5,26,6,45,610.5,82.5,3.15,11.5,299.0,61.85,50.17
2016,5,26,7,0,657.0,88.0,3.1,12.0,350.0,64.79,52.54
2016,5,26,7,15,689.5,93.0,3.05,12.5,401.0,67.13,54.32
2016,5,26,7,30,722.0,98.0,3.0,13.0,452.0,69.37,55.98
2016,5,26,7,45,747.5,102.0,2.95,13.5,502.0,77.52,62.8
2016,5,26,8,0,773.0,106.0,2.9,14.0,552.0,78.98,63.71
2016,5,26,8,15,791.5,109.5,2.85,14.5,599.0,128.72,75.64
2016,5,26,8,30,810.0,113.0,2.8,15.0,646.0,185.51,111.71
2016,5,26,8,45,825.5,115.0,2.8,15.5,689.5,242.56,157.09
2016,5,26,9,0,841.0,117.0,2.8,16.0,733.0,300.9,207.27
2016,5,26,9,15,852.5,119.5,2.8,16.5,772.0,363.97,262.1
2016,5,26,9,30,864.0,122.0,2.8,17.0,811.0,421.69,312.14
2016,5,26,9,45,863.0,129.5,2.8,17.5,841.5,477.56,359.64
2016,5,26,10,0,862.0,137.0,2.8,18.0,872.0,531.87,404.33
2016,5,26,10,15,869.0,138.5,2.8,18.5,898.5,584.38,446.15
2016,5,26,10,30,876.0,140.0,2.8,19.0,925.0,635.69,485.69
2016,5,26,10,45,881.0,140.5,2.85,19.5,945.0,683.55,521.74
2016,5,26,11,0,886.0,141.0,2.9,20.0,965.0,729.59,555.49
2016,5,26,11,15,889.0,141.5,2.9,20.0,977.5,772.18,586.8
2016,5,26,11,30,892.0,142.0,2.9,20.0,990.0,812.44,615.25
2016,5,26,11,45,894.0,142.0,2.95,20.5,995.5,849.02,639.07
2016,5,26,12,0,896.0,142.0,3.0,21.0,1001.0,882.92,660.9
2016,5,26,12,15,896.0,141.5,3.05,21.0,998.5,911.82,680.53
2016,5,26,12,30,896.0,141.0,3.1,21.0,996.0,937.6,698.11
2016,5,26,12,45,905.0,133.5,3.2,21.5,989.5,962.13,713.89
2016,5,26,13,0,914.0,126.0,3.3,22.0,983.0,983.23,727.42
2016,5,26,13,15,910.5,125.0,3.45,22.0,965.5,994.99,736.61
2016,5,26,13,30,907.0,124.0,3.6,22.0,948.0,1002.96,743.46
2016,5,26,13,45,901.5,123.0,3.75,22.0,924.0,1005.18,746.63
2016,5,26,14,0,896.0,122.0,3.9,22.0,900.0,1003.58,747.4
2016,5,26,14,15,888.5,120.5,4.05,21.5,869.0,995.77,745.54
2016,5,26,14,30,881.0,119.0,4.2,21.0,838.0,984.26,741.26
2016,5,26,14,45,869.5,117.5,4.35,21.0,801.0,965.34,730.54
2016,5,26,15,0,858.0,116.0,4.5,21.0,764.0,943.08,717.75
2016,5,26,15,15,845.0,113.5,4.6,20.5,722.0,925.7,709.56
2016,5,26,15,30,832.0,111.0,4.7,20.0,680.0,894.39,691.44
2016,5,26,15,45,814.5,108.5,4.85,20.0,634.0,856.36,667.3
2016,5,26,16,0,797.0,106.0,5.0,20.0,588.0,816.04,641.12
2016,5,26,16,15,775.0,102.5,5.0,19.0,539.0,768.91,611.09
2016,5,26,16,30,753.0,99.0,5.0,18.0,490.0,720.36,579.3
2016,5,26,16,45,724.0,94.5,5.05,17.5,439.0,667.87,542.8
2016,5,26,17,0,695.0,90.0,5.1,17.0,388.0,611.88,501.56
2016,5,26,17,15,656.0,84.5,5.0,16.0,337.0,548.47,453.16
2016,5,26,17,30,617.0,79.0,4.9,15.0,286.0,486.65,404.31
2016,5,26,17,45,561.5,72.0,4.85,14.5,236.0,415.96,345.78
2016,5,26,18,0,506.0,65.0,4.8,14.0,186.0,349.41,288.74
2016,5,26,18,15,424.5,55.5,4.6,13.0,140.5,273.16,222.5
2016,5,26,18,30,343.0,46.0,4.4,12.0,95.0,204.97,161.82
2016,5,26,18,45,223.5,32.5,4.25,11.5,59.5,127.71,92.79
2016,5,26,19,0,104.0,19.0,4.1,11.0,24.0,58.48,7.33
2016,5,26,19,15,52.0,9.5,4.05,10.5,12.0,19.64,0.0
2016,5,26,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,27,4,45,15.0,4.5,1.45,6.5,4.5,0.0,0.0
2016,5,27,5,0,30.0,9.0,1.5,7.0,9.0,7.68,0.0
2016,5,27,5,15,149.0,23.5,1.65,7.5,38.5,18.24,6.74
2016,5,27,5,30,268.0,38.0,1.8,8.0,68.0,29.38,20.16
2016,5,27,5,45,364.5,48.5,2.0,9.0,111.5,39.04,29.46
2016,5,27,6,0,461.0,59.0,2.2,10.0,155.0,46.83,36.76
2016,5,27,6,15,523.0,66.5,2.15,10.5,204.0,51.79,41.36
2016,5,27,6,30,585.0,74.0,2.1,11.0,253.0,56.67,45.7
2016,5,27,6,45,630.5,79.5,2.1,12.0,304.0,59.77,48.21
2016,5,27,7,0,676.0,85.0,2.1,13.0,355.0,62.81,50.57
2016,5,27,7,15,707.5,90.0,2.1,13.5,406.5,65.25,52.44
2016,5,27,7,30,739.0,95.0,2.1,14.0,458.0,67.58,54.18
2016,5,27,7,45,764.5,98.0,2.1,15.0,508.0,74.87,60.11
2016,5,27,8,0,790.0,101.0,2.1,16.0,558.0,75.76,60.42
2016,5,27,8,15,808.0,104.0,2.1,16.5,605.0,125.65,72.08
2016,5,27,8,30,826.0,107.0,2.1,17.0,652.0,182.92,107.96
2016,5,27,8,45,841.5,109.0,2.15,18.0,695.5,240.82,153.23
2016,5,27,9,0,857.0,111.0,2.2,19.0,739.0,305.86,207.65
2016,5,27,9,15,867.5,113.0,2.15,19.5,777.0,363.5,257.47
2016,5,27,9,30,878.0,115.0,2.1,20.0,815.0,421.21,306.67
2016,5,27,9,45,891.0,113.5,2.1,20.5,849.0,477.26,353.39
2016,5,27,10,0,904.0,112.0,2.1,21.0,883.0,533.06,398.43
2016,5,27,10,15,910.0,113.0,2.1,21.5,909.5,586.51,440.21
2016,5,27,10,30,916.0,114.0,2.1,22.0,936.0,638.57,479.52
2016,5,27,10,45,921.5,114.0,2.1,23.0,956.0,687.9,514.62
2016,5,27,11,0,927.0,114.0,2.1,24.0,976.0,735.34,547.14
2016,5,27,11,15,929.5,114.5,2.15,24.0,988.5,778.93,578.53
2016,5,27,11,30,932.0,115.0,2.2,24.0,1001.0,820.02,606.2
2016,5,27,11,45,935.0,113.5,2.25,24.5,1007.0,857.16,629.64
2016,5,27,12,0,938.0,112.0,2.3,25.0,1013.0,891.47,651.05
2016,5,27,12,15,938.0,112.0,2.4,25.0,1010.5,921.53,671.3
2016,5,27,12,30,938.0,112.0,2.5,25.0,1008.0,948.31,689.48
2016,5,27,12,45,934.5,113.0,2.6,25.5,998.0,969.4,702.67
2016,5,27,13,0,931.0,114.0,2.7,26.0,988.0,986.84,713.57
2016,5,27,13,15,927.5,113.0,2.8,26.0,970.5,998.63,722.35
2016,5,27,13,30,924.0,112.0,2.9,26.0,953.0,1006.58,728.82
2016,5,27,13,45,919.0,111.5,3.0,26.0,929.0,1009.71,732.33
2016,5,27,14,0,914.0,111.0,3.1,26.0,905.0,1008.99,733.5
2016,5,27,14,15,907.5,109.5,3.15,26.0,874.5,1001.98,730.32
2016,5,27,14,30,901.0,108.0,3.2,26.0,844.0,991.2,724.83
2016,5,27,14,45,891.0,106.5,3.3,26.0,807.5,973.42,715.23
2016,5,27,15,0,881.0,105.0,3.4,26.0,771.0,952.18,703.37
2016,5,27,15,15,869.5,103.0,3.4,25.5,730.0,925.73,688.7
2016,5,27,15,30,858.0,101.0,3.4,25.0,689.0,896.23,671.91
2016,5,27,15,45,841.0,99.0,3.45,25.0,643.0,868.13,654.95
2016,5,27,16,0,824.0,97.0,3.5,25.0,597.0,828.15,629.6
2016,5,27,16,15,804.0,93.5,3.45,24.5,548.0,781.89,600.26
2016,5,27,16,30,784.0,90.0,3.4,24.0,499.0,734.03,569.28
2016,5,27,16,45,751.0,88.0,3.4,23.5,447.0,676.93,531.07
2016,5,27,17,0,718.0,86.0,3.4,23.0,395.0,622.91,493.41
2016,5,27,17,15,680.0,80.5,3.3,22.0,343.5,559.24,447.03
2016,5,27,17,30,642.0,75.0,3.2,21.0,292.0,497.05,400.01
2016,5,27,17,45,583.5,69.5,3.15,20.0,241.0,425.3,343.58
2016,5,27,18,0,525.0,64.0,3.1,19.0,190.0,357.87,288.36
2016,5,27,18,15,445.0,54.5,3.2,18.0,144.0,281.37,224.08
2016,5,27,18,30,365.0,45.0,3.3,17.0,98.0,212.77,164.64
2016,5,27,18,45,244.0,32.5,3.4,16.0,62.0,134.38,96.39
2016,5,27,19,0,123.0,20.0,3.5,15.0,26.0,65.28,13.6
2016,5,27,19,15,61.5,10.0,3.55,14.5,13.0,22.18,0.0
2016,5,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,10.0,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,10.0,10.0,8.54,0.0
2016,5,28,5,15,155.5,22.5,1.7,10.5,40.5,17.49,6.39
2016,5,28,5,30,311.0,35.0,2.0,11.0,71.0,28.53,19.18
2016,5,28,5,45,400.5,45.0,2.35,12.0,114.5,36.16,26.54
2016,5,28,6,0,490.0,55.0,2.7,13.0,158.0,43.65,33.47
2016,5,28,6,15,549.5,62.5,2.8,13.5,207.0,48.76,38.15
2016,5,28,6,30,609.0,70.0,2.9,14.0,256.0,53.76,42.56
2016,5,28,6,45,651.5,75.5,3.05,14.5,307.5,56.99,45.25
2016,5,28,7,0,694.0,81.0,3.2,15.0,359.0,60.14,47.8
2016,5,28,7,15,725.0,85.5,3.2,15.5,410.5,68.11,54.52
2016,5,28,7,30,756.0,90.0,3.2,16.0,462.0,70.45,56.25
2016,5,28,7,45,779.0,93.5,3.2,17.0,512.0,71.86,57.03
2016,5,28,8,0,802.0,97.0,3.2,18.0,562.0,73.19,57.74
2016,5,28,8,15,820.0,100.0,3.15,18.5,609.0,123.29,69.4
2016,5,28,8,30,838.0,103.0,3.1,19.0,656.0,181.18,105.44
2016,5,28,8,45,852.0,106.0,3.05,20.0,699.5,247.0,156.81
2016,5,28,9,0,866.0,109.0,3.0,21.0,743.0,306.15,206.48
2016,5,28,9,15,876.5,111.0,2.9,21.5,782.0,364.24,256.63
2016,5,28,9,30,887.0,113.0,2.8,22.0,821.0,422.38,306.17
2016,5,28,9,45,894.5,115.0,2.75,22.5,854.0,479.06,353.37
2016,5,28,10,0,902.0,117.0,2.7,23.0,887.0,534.98,398.41
2016,5,28,10,15,908.0,118.0,2.6,23.5,913.5,588.35,439.84
2016,5,28,10,30,914.0,119.0,2.5,24.0,940.0,640.32,478.7
2016,5,28,10,45,918.0,120.5,2.45,24.5,960.0,689.81,514.6
2016,5,28,11,0,922.0,122.0,2.4,25.0,980.0,737.32,547.92
2016,5,28,11,15,924.5,122.5,2.4,25.0,993.0,780.77,578.93
2016,5,28,11,30,927.0,123.0,2.4,25.0,1006.0,821.75,606.44
2016,5,28,11,45,928.0,123.0,2.4,25.5,1011.0,858.48,629.21
2016,5,28,12,0,929.0,123.0,2.4,26.0,1016.0,892.34,649.88
2016,5,28,12,15,929.0,123.5,2.45,26.0,1014.0,922.75,669.88
2016,5,28,12,30,929.0,124.0,2.5,26.0,1012.0,949.96,687.81
2016,5,28,12,45,915.5,131.0,2.55,26.5,998.5,967.33,698.08
2016,5,28,13,0,902.0,138.0,2.6,27.0,985.0,980.86,706.01
2016,5,28,13,15,898.5,137.0,2.65,27.0,968.0,992.72,714.39
2016,5,28,13,30,895.0,136.0,2.7,27.0,951.0,1000.84,720.51
2016,5,28,13,45,889.5,134.5,2.8,27.0,926.5,1002.78,723.27
2016,5,28,14,0,884.0,133.0,2.9,27.0,902.0,1000.92,723.75
2016,5,28,14,15,876.0,131.0,3.0,26.5,871.0,992.41,721.48
2016,5,28,14,30,868.0,129.0,3.1,26.0,840.0,980.22,716.91
2016,5,28,14,45,858.0,127.0,3.25,26.0,803.5,974.43,715.57
2016,5,28,15,0,848.0,125.0,3.4,26.0,767.0,953.03,703.86
2016,5,28,15,15,834.5,122.0,3.45,25.5,725.0,924.02,687.81
2016,5,28,15,30,821.0,119.0,3.5,25.0,683.0,892.06,669.62
2016,5,28,15,45,717.0,141.0,3.6,25.0,609.0,810.69,615.9
2016,5,28,16,0,613.0,163.0,3.7,25.0,535.0,726.04,558.27
2016,5,28,16,15,596.5,151.0,3.75,24.5,488.5,680.02,528.15
2016,5,28,16,30,580.0,139.0,3.8,24.0,442.0,632.74,496.08
2016,5,28,16,45,581.0,122.5,3.85,23.5,400.0,592.7,468.85
2016,5,28,17,0,582.0,106.0,3.9,23.0,358.0,550.39,438.98
2016,5,28,17,15,525.5,105.5,3.75,22.0,311.0,485.56,390.26
2016,5,28,17,30,469.0,105.0,3.6,21.0,264.0,418.91,338.75
2016,5,28,17,45,430.0,91.5,3.45,20.0,218.5,358.46,290.69
2016,5,28,18,0,391.0,78.0,3.3,19.0,173.0,300.99,243.26
2016,5,28,18,15,328.5,64.0,3.15,18.0,131.5,235.71,187.99
2016,5,28,18,30,266.0,50.0,3.0,17.0,90.0,176.85,136.91
2016,5,28,18,45,174.0,35.0,2.95,16.0,57.0,113.74,81.83
2016,5,28,19,0,82.0,20.0,2.9,15.0,24.0,48.95,12.17
2016,5,28,19,15,41.0,10.0,2.95,14.5,12.0,17.64,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,29,4,45,22.0,5.0,3.05,8.5,5.5,0.0,0.0
2016,5,29,5,0,44.0,10.0,3.2,9.0,11.0,8.54,0.0
2016,5,29,5,15,171.5,23.5,3.15,9.5,41.5,18.28,7.23
2016,5,29,5,30,299.0,37.0,3.1,10.0,72.0,30.22,20.75
2016,5,29,5,45,391.5,47.0,3.1,10.5,115.5,37.8,28.17
2016,5,29,6,0,484.0,57.0,3.1,11.0,159.0,45.23,35.18
2016,5,29,6,15,545.0,64.5,3.0,11.5,208.5,50.29,39.84
2016,5,29,6,30,606.0,72.0,2.9,12.0,258.0,55.25,44.24
2016,5,29,6,45,649.0,77.5,2.85,13.0,309.5,58.42,46.8
2016,5,29,7,0,692.0,83.0,2.8,14.0,361.0,61.52,49.21
2016,5,29,7,15,723.5,87.5,2.75,14.5,412.5,63.69,50.84
2016,5,29,7,30,755.0,92.0,2.7,15.0,464.0,71.89,57.73
2016,5,29,7,45,778.5,95.5,2.65,15.5,514.0,73.25,58.57
2016,5,29,8,0,802.0,99.0,2.6,16.0,564.0,74.54,59.36
2016,5,29,8,15,820.0,102.5,2.6,16.5,611.5,124.52,71.08
2016,5,29,8,30,838.0,106.0,2.6,17.0,659.0,182.72,107.44
2016,5,29,8,45,852.0,108.0,2.6,18.0,702.5,240.93,152.99
2016,5,29,9,0,866.0,110.0,2.6,19.0,746.0,306.18,207.74
2016,5,29,9,15,876.5,112.5,2.65,19.5,784.5,364.57,258.47
2016,5,29,9,30,887.0,115.0,2.7,20.0,823.0,423.05,308.74
2016,5,29,9,45,895.0,116.5,2.75,20.5,856.0,479.55,356.32
2016,5,29,10,0,903.0,118.0,2.8,21.0,889.0,535.34,401.89
2016,5,29,10,15,908.5,119.5,2.9,21.5,915.5,588.84,444.46
2016,5,29,10,30,914.0,121.0,3.0,22.0,942.0,640.91,484.64
2016,5,29,10,45,916.5,122.5,3.1,22.5,961.5,689.43,521.11
2016,5,29,11,0,919.0,124.0,3.2,23.0,981.0,735.84,555.08
2016,5,29,11,15,921.5,124.5,3.3,23.0,993.0,779.16,587.22
2016,5,29,11,30,924.0,125.0,3.4,23.0,1005.0,820.03,616.01
2016,5,29,11,45,922.5,126.5,3.5,23.5,1009.5,855.92,639.45
2016,5,29,12,0,921.0,128.0,3.6,24.0,1014.0,888.83,660.75
2016,5,29,12,15,921.0,128.0,3.7,24.0,1012.0,918.65,681.21
2016,5,29,12,30,921.0,128.0,3.8,24.0,1010.0,945.3,699.57
2016,5,29,12,45,912.0,132.5,3.9,24.0,998.0,964.41,712.97
2016,5,29,13,0,903.0,137.0,4.0,24.0,986.0,979.85,724.06
2016,5,29,13,15,899.5,136.0,4.05,24.0,969.0,991.73,732.62
2016,5,29,13,30,896.0,135.0,4.1,24.0,952.0,999.88,738.83
2016,5,29,13,45,891.5,133.0,4.15,24.0,928.0,1002.33,741.41
2016,5,29,14,0,887.0,131.0,4.2,24.0,904.0,1000.97,741.62
2016,5,29,14,15,879.5,129.5,4.2,23.5,873.0,993.44,739.01
2016,5,29,14,30,872.0,128.0,4.2,23.0,842.0,982.25,734.07
2016,5,29,14,45,863.5,124.5,4.25,23.0,806.0,964.5,723.66
2016,5,29,15,0,855.0,121.0,4.3,23.0,770.0,954.48,718.61
2016,5,29,15,15,842.0,118.5,4.3,22.5,728.5,926.41,702.31
2016,5,29,15,30,829.0,116.0,4.3,22.0,687.0,895.34,683.93
2016,5,29,15,45,814.0,112.0,4.3,22.0,641.0,858.09,659.76
2016,5,29,16,0,799.0,108.0,4.3,22.0,595.0,818.41,633.67
2016,5,29,16,15,777.0,104.5,4.3,21.5,546.0,771.41,603.18
2016,5,29,16,30,755.0,101.0,4.3,21.0,497.0,722.96,571.09
2016,5,29,16,45,728.0,96.0,4.3,21.0,446.5,671.54,535.05
2016,5,29,17,0,701.0,91.0,4.3,21.0,396.0,616.37,494.37
2016,5,29,17,15,662.0,85.5,4.25,20.0,344.5,552.86,447.41
2016,5,29,17,30,623.0,80.0,4.2,19.0,293.0,490.91,399.89
2016,5,29,17,45,570.5,72.5,4.2,18.0,243.0,421.2,344.32
2016,5,29,18,0,518.0,65.0,4.2,17.0,193.0,355.32,289.69
2016,5,29,18,15,438.0,56.0,4.15,16.0,147.0,279.75,225.25
2016,5,29,18,30,358.0,47.0,4.1,15.0,101.0,211.99,165.88
2016,5,29,18,45,241.0,34.0,4.05,14.5,64.5,134.9,98.28
2016,5,29,19,0,124.0,21.0,4.0,14.0,28.0,67.31,22.51
2016,5,29,19,15,62.0,10.5,4.0,13.5,14.0,22.75,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,30,4,45,29.0,5.5,1.7,7.5,6.0,0.0,0.0
2016,5,30,5,0,58.0,11.0,1.8,8.0,12.0,9.39,0.0
2016,5,30,5,15,192.0,23.5,1.9,8.5,43.0,19.24,8.2
2016,5,30,5,30,326.0,36.0,2.0,9.0,74.0,29.4,20.17
2016,5,30,5,45,418.5,45.5,2.15,10.0,118.5,36.61,27.2
2016,5,30,6,0,511.0,55.0,2.3,11.0,163.0,43.72,33.84
2016,5,30,6,15,571.0,61.5,2.3,11.5,212.5,48.08,37.86
2016,5,30,6,30,631.0,68.0,2.3,12.0,262.0,52.38,41.67
2016,5,30,6,45,674.5,72.5,2.3,13.0,314.0,54.98,43.74
2016,5,30,7,0,718.0,77.0,2.3,14.0,366.0,62.76,50.31
2016,5,30,7,15,747.5,81.0,2.3,14.5,417.5,64.94,51.94
2016,5,30,7,30,777.0,85.0,2.3,15.0,469.0,67.05,53.49
2016,5,30,7,45,800.5,88.5,2.35,16.0,519.5,68.63,54.44
2016,5,30,8,0,824.0,92.0,2.4,17.0,570.0,70.13,55.32
2016,5,30,8,15,840.5,94.5,2.4,17.5,617.0,119.97,66.59
2016,5,30,8,30,857.0,97.0,2.4,18.0,664.0,186.29,109.08
2016,5,30,8,45,870.0,99.5,2.45,19.0,707.5,244.86,154.64
2016,5,30,9,0,883.0,102.0,2.5,20.0,751.0,304.27,204.72
2016,5,30,9,15,893.0,104.0,2.5,20.5,789.5,362.99,255.6
2016,5,30,9,30,903.0,106.0,2.5,21.0,828.0,421.7,305.87
2016,5,30,9,45,913.0,105.5,2.55,22.0,861.5,478.31,352.71
2016,5,30,10,0,923.0,105.0,2.6,23.0,895.0,534.34,397.48
2016,5,30,10,15,928.5,106.5,2.65,23.5,921.0,588.7,440.19
2016,5,30,10,30,934.0,108.0,2.7,24.0,947.0,641.6,480.43
2016,5,30,10,45,937.5,108.5,2.75,24.5,966.5,690.74,516.77
2016,5,30,11,0,941.0,109.0,2.8,25.0,986.0,737.79,550.6
2016,5,30,11,15,943.0,109.5,2.8,25.5,998.5,781.48,580.94
2016,5,30,11,30,945.0,110.0,2.8,26.0,1011.0,822.59,607.23
2016,5,30,11,45,945.5,110.5,2.85,26.5,1016.0,859.79,630.75
2016,5,30,12,0,946.0,111.0,2.9,27.0,1021.0,894.03,652.14
2016,5,30,12,15,945.5,110.5,2.95,27.0,1018.5,923.44,671.55
2016,5,30,12,30,945.0,110.0,3.0,27.0,1016.0,949.52,688.83
2016,5,30,12,45,939.5,112.5,3.1,27.5,1005.0,970.33,701.73
2016,5,30,13,0,934.0,115.0,3.2,28.0,994.0,987.47,712.32
2016,5,30,13,15,930.5,114.0,3.3,28.0,976.5,999.41,721.08
2016,5,30,13,30,927.0,113.0,3.4,28.0,959.0,1007.5,727.52
2016,5,30,13,45,923.0,111.5,3.55,28.0,935.0,1010.75,731.33
2016,5,30,14,0,919.0,110.0,3.7,28.0,911.0,1010.11,732.75
2016,5,30,14,15,911.5,108.5,3.85,27.5,880.0,1002.24,731.02
2016,5,30,14,30,904.0,107.0,4.0,27.0,849.0,990.6,726.9
2016,5,30,14,45,895.5,104.5,4.15,27.0,813.0,973.3,717.61
2016,5,30,15,0,887.0,102.0,4.3,27.0,777.0,952.46,705.97
2016,5,30,15,15,875.0,100.0,4.45,26.5,735.0,925.57,691.55
2016,5,30,15,30,863.0,98.0,4.6,26.0,693.0,895.64,675.05
2016,5,30,15,45,848.5,95.0,4.75,25.5,647.0,859.57,654.27
2016,5,30,16,0,834.0,92.0,4.9,25.0,601.0,829.35,637.21
2016,5,30,16,15,814.0,89.0,4.95,24.0,552.0,783.56,609.24
2016,5,30,16,30,794.0,86.0,5.0,23.0,503.0,736.15,579.42
2016,5,30,16,45,767.0,82.5,5.05,22.5,452.0,681.67,542.39
2016,5,30,17,0,740.0,79.0,5.1,22.0,401.0,626.76,503.71
2016,5,30,17,15,704.5,74.0,5.0,21.0,350.0,564.53,457.38
2016,5,30,17,30,669.0,69.0,4.9,20.0,299.0,505.92,412.13
2016,5,30,17,45,616.5,63.5,4.8,19.5,248.5,436.5,355.79
2016,5,30,18,0,564.0,58.0,4.7,19.0,198.0,370.84,300.61
2016,5,30,18,15,488.0,50.5,4.5,18.0,151.5,296.53,237.21
2016,5,30,18,30,412.0,43.0,4.3,17.0,105.0,229.55,178.41
2016,5,30,18,45,290.0,32.0,4.15,16.5,67.5,151.44,110.02
2016,5,30,19,0,168.0,21.0,4.0,16.0,30.0,79.9,30.78
2016,5,30,19,15,84.0,10.5,3.95,15.5,15.0,27.67,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,32.5,5.5,2.8,8.5,6.0,0.0,0.0
2016,5,31,5,0,65.0,11.0,2.9,9.0,12.0,9.39,0.0
2016,5,31,5,15,202.0,23.5,2.85,9.5,44.0,19.24,8.33
2016,5,31,5,30,339.0,36.0,2.8,10.0,76.0,29.42,20.1
2016,5,31,5,45,430.0,44.5,2.8,10.5,120.0,35.8,26.41
2016,5,31,6,0,521.0,53.0,2.8,11.0,164.0,42.12,32.39
2016,5,31,6,15,580.5,59.5,2.7,12.0,213.5,46.55,36.41
2016,5,31,6,30,640.0,66.0,2.6,13.0,263.0,50.93,40.2
2016,5,31,6,45,681.5,71.0,2.55,14.0,315.0,53.94,42.64
2016,5,31,7,0,723.0,76.0,2.5,15.0,367.0,62.02,49.45
2016,5,31,7,15,753.0,80.0,2.5,15.5,418.5,64.24,51.12
2016,5,31,7,30,783.0,84.0,2.5,16.0,470.0,66.39,52.7
2016,5,31,7,45,805.5,87.0,2.5,17.0,520.5,67.64,53.37
2016,5,31,8,0,828.0,90.0,2.5,18.0,571.0,68.83,53.98
2016,5,31,8,15,845.0,93.0,2.55,18.5,618.5,118.71,65.34
2016,5,31,8,30,862.0,96.0,2.6,19.0,666.0,185.69,108.04
2016,5,31,8,45,875.5,98.0,2.65,20.0,710.0,244.25,153.37
2016,5,31,9,0,889.0,100.0,2.7,21.0,754.0,303.69,203.33
2016,5,31,9,15,899.0,102.0,2.7,21.5,793.0,362.68,254.35
2016,5,31,9,30,909.0,104.0,2.7,22.0,832.0,421.66,304.78
2016,5,31,9,45,917.5,105.0,2.75,23.0,865.0,479.0,352.13
2016,5,31,10,0,926.0,106.0,2.8,24.0,898.0,535.65,397.27
2016,5,31,10,15,932.0,107.5,2.85,24.5,925.0,590.42,440.21
2016,5,31,10,30,938.0,109.0,2.9,25.0,952.0,643.76,480.71
2016,5,31,10,45,942.0,109.5,2.95,25.5,972.5,693.4,517.36
2016,5,31,11,0,946.0,110.0,3.0,26.0,993.0,740.99,551.51
2016,5,31,11,15,949.0,110.5,3.05,26.5,1005.5,785.6,582.71
2016,5,31,11,30,952.0,111.0,3.1,27.0,1018.0,827.72,609.99
2016,5,31,11,45,953.5,111.0,3.15,27.5,1023.5,865.56,633.9
2016,5,31,12,0,955.0,111.0,3.2,28.0,1029.0,900.47,655.7
2016,5,31,12,15,954.5,110.5,3.2,28.5,1027.0,930.15,673.6
2016,5,31,12,30,954.0,110.0,3.2,29.0,1025.0,956.48,689.24
2016,5,31,12,45,956.0,107.5,3.25,29.5,1016.5,979.73,703.22
2016,5,31,13,0,958.0,105.0,3.3,30.0,1008.0,999.36,714.9
2016,5,31,13,15,955.0,104.5,3.4,30.0,991.0,1012.45,724.29
2016,5,31,13,30,952.0,104.0,3.5,30.0,974.0,1021.63,731.35
2016,5,31,13,45,948.0,103.0,3.6,30.0,950.0,1025.42,735.12
2016,5,31,14,0,944.0,102.0,3.7,30.0,926.0,1025.25,736.5
2016,5,31,14,15,937.5,100.5,3.8,29.5,895.5,1018.22,735.09
2016,5,31,14,30,931.0,99.0,3.9,29.0,865.0,1007.32,731.28
2016,5,31,14,45,922.5,97.5,4.0,29.0,828.5,990.76,722.38
2016,5,31,15,0,914.0,96.0,4.1,29.0,792.0,970.6,711.17
2016,5,31,15,15,903.0,94.0,4.1,28.5,750.0,944.15,696.61
2016,5,31,15,30,892.0,92.0,4.1,28.0,708.0,914.51,679.86
2016,5,31,15,45,878.0,89.5,4.15,27.5,662.0,878.71,658.99
2016,5,31,16,0,864.0,87.0,4.2,27.0,616.0,840.32,636.06
2016,5,31,16,15,845.0,84.5,4.2,26.0,567.0,803.14,614.62
2016,5,31,16,30,826.0,82.0,4.2,25.0,518.0,756.1,585.62
2016,5,31,16,45,801.0,78.5,4.25,24.5,466.5,701.96,549.79
2016,5,31,17,0,776.0,75.0,4.3,24.0,415.0,647.16,512.48
2016,5,31,17,15,741.5,70.5,4.2,23.0,362.5,584.68,467.07
2016,5,31,17,30,707.0,66.0,4.1,22.0,310.0,523.13,420.62
2016,5,31,17,45,658.5,61.0,4.05,21.0,258.5,456.89,368.54
2016,5,31,18,0,610.0,56.0,4.0,20.0,207.0,391.8,315.19
2016,5,31,18,15,534.5,48.5,3.85,19.0,159.5,315.33,250.68
2016,5,31,18,30,459.0,41.0,3.7,18.0,112.0,246.13,190.36
2016,5,31,18,45,337.0,31.0,3.55,17.0,73.0,166.41,120.96
2016,5,31,19,0,215.0,21.0,3.4,16.0,34.0,95.13,41.03
2016,5,31,19,15,107.5,10.5,3.35,15.5,17.0,32.94,0.0
2016,5,31,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,1,4,45,43.0,6.0,3.65,9.5,7.0,0.0,0.0
2016,6,1,5,0,86.0,12.0,3.8,10.0,14.0,10.24,0.0
2016,6,1,5,15,232.5,24.0,3.85,10.5,47.0,19.73,8.8
2016,6,1,5,30,379.0,36.0,3.9,11.0,80.0,29.53,20.12
2016,6,1,5,45,469.0,44.0,3.95,11.5,126.0,35.55,26.07
2016,6,1,6,0,559.0,52.0,4.0,12.0,172.0,41.53,31.72
2016,6,1,6,15,617.5,58.5,4.05,12.5,223.0,46.04,35.86
2016,6,1,6,30,676.0,65.0,4.1,13.0,274.0,50.49,39.79
2016,6,1,6,45,715.0,70.0,4.2,14.0,326.5,58.33,46.53
2016,6,1,7,0,754.0,75.0,4.3,15.0,379.0,61.59,49.07
2016,6,1,7,15,783.5,78.5,4.25,15.5,432.0,63.5,50.47
2016,6,1,7,30,813.0,82.0,4.2,16.0,485.0,65.37,51.8
2016,6,1,7,45,834.0,85.5,4.2,17.0,536.0,67.03,52.84
2016,6,1,8,0,855.0,89.0,4.2,18.0,587.0,68.6,53.79
2016,6,1,8,15,872.0,92.0,4.15,18.5,635.0,128.04,72.36
2016,6,1,8,30,889.0,95.0,4.1,19.0,683.0,187.97,108.95
2016,6,1,8,45,901.5,97.0,4.1,19.5,727.5,247.9,155.88
2016,6,1,9,0,914.0,99.0,4.1,20.0,772.0,308.58,207.72
2016,6,1,9,15,924.0,101.0,4.1,20.5,811.0,368.99,260.57
2016,6,1,9,30,934.0,103.0,4.1,21.0,850.0,429.36,312.88
2016,6,1,9,45,943.0,103.0,4.1,21.5,884.0,487.53,362.3
2016,6,1,10,0,952.0,103.0,4.1,22.0,918.0,544.99,409.64
2016,6,1,10,15,957.5,104.5,4.1,22.5,945.0,600.79,454.19
2016,6,1,10,30,963.0,106.0,4.1,23.0,972.0,655.07,496.12
2016,6,1,10,45,966.0,107.0,4.2,23.5,992.0,705.62,534.35
2016,6,1,11,0,969.0,108.0,4.3,24.0,1012.0,753.97,569.96
2016,6,1,11,15,971.5,108.5,4.35,24.0,1025.0,799.16,603.46
2016,6,1,11,30,974.0,109.0,4.4,24.0,1038.0,841.76,632.89
2016,6,1,11,45,974.0,109.5,4.5,24.5,1043.0,879.6,657.68
2016,6,1,12,0,974.0,110.0,4.6,25.0,1048.0,914.36,680.41
2016,6,1,12,15,973.5,110.0,4.65,25.0,1046.0,945.04,701.33
2016,6,1,12,30,973.0,110.0,4.7,25.0,1044.0,972.33,719.99
2016,6,1,12,45,961.0,116.5,4.8,25.0,1031.0,991.57,733.74
2016,6,1,13,0,949.0,123.0,4.9,25.0,1018.0,1006.88,745.01
2016,6,1,13,15,945.5,122.5,4.9,25.0,1000.5,1019.74,753.97
2016,6,1,13,30,942.0,122.0,4.9,25.0,983.0,1028.71,760.47
2016,6,1,13,45,936.0,121.5,4.95,25.0,958.0,1031.37,763.32
2016,6,1,14,0,930.0,121.0,5.0,25.0,933.0,1030.1,763.72
2016,6,1,14,15,923.0,119.5,4.95,25.0,902.0,1022.99,759.54
2016,6,1,14,30,916.0,118.0,4.9,25.0,871.0,1012.05,752.95
2016,6,1,14,45,906.0,116.5,4.9,25.0,834.0,994.54,742.48
2016,6,1,15,0,896.0,115.0,4.9,25.0,797.0,973.5,729.72
2016,6,1,15,15,883.5,112.5,4.85,24.5,755.0,945.75,713.48
2016,6,1,15,30,871.0,110.0,4.8,24.0,713.0,924.79,701.91
2016,6,1,15,45,856.0,107.0,4.75,23.5,666.0,887.8,679.08
2016,6,1,16,0,841.0,104.0,4.7,23.0,619.0,848.24,654.28
2016,6,1,16,15,820.5,100.5,4.6,22.5,569.5,801.34,623.59
2016,6,1,16,30,800.0,97.0,4.5,22.0,520.0,752.78,591.25
2016,6,1,16,45,773.5,92.5,4.45,21.5,468.0,697.33,553.47
2016,6,1,17,0,747.0,88.0,4.4,21.0,416.0,644.43,516.0
2016,6,1,17,15,710.0,83.0,4.25,20.0,363.5,580.98,469.08
2016,6,1,17,30,673.0,78.0,4.1,19.0,311.0,518.78,421.53
2016,6,1,17,45,621.5,71.5,3.95,18.0,259.5,448.46,365.65
2016,6,1,18,0,570.0,65.0,3.8,17.0,208.0,381.7,310.46
2016,6,1,18,15,491.0,56.5,3.65,16.0,160.0,304.41,244.84
2016,6,1,18,30,412.0,48.0,3.5,15.0,112.0,234.66,183.84
2016,6,1,18,45,291.0,36.0,3.35,14.5,73.0,155.65,114.72
2016,6,1,19,0,170.0,24.0,3.2,14.0,34.0,84.84,39.53
2016,6,1,19,15,85.0,12.0,3.3,13.0,17.0,29.24,0.0
2016,6,1,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,6,2,4,45,41.0,6.0,2.35,7.5,7.0,0.0,0.0
2016,6,2,5,0,82.0,12.0,2.5,8.0,14.0,10.24,0.0
2016,6,2,5,15,226.5,24.5,2.6,8.5,47.5,20.14,9.37
2016,6,2,5,30,371.0,37.0,2.7,9.0,81.0,30.36,21.06
2016,6,2,5,45,463.5,45.5,2.85,10.0,127.0,36.77,27.35
2016,6,2,6,0,556.0,54.0,3.0,11.0,173.0,43.12,33.3
2016,6,2,6,15,615.0,60.0,2.95,11.5,224.0,47.18,37.05
2016,6,2,6,30,674.0,66.0,2.9,12.0,275.0,51.21,40.61
2016,6,2,6,45,715.5,70.5,2.85,12.5,328.0,58.73,47.17
2016,6,2,7,0,757.0,75.0,2.8,13.0,381.0,61.61,49.49
2016,6,2,7,15,785.5,79.0,2.75,13.5,433.5,63.89,51.22
2016,6,2,7,30,814.0,83.0,2.7,14.0,486.0,66.09,52.86
2016,6,2,7,45,836.0,86.0,2.65,15.0,537.5,67.4,53.59
2016,6,2,8,0,858.0,89.0,2.6,16.0,589.0,68.64,54.26
2016,6,2,8,15,874.5,92.0,2.55,16.5,637.0,127.62,72.64
2016,6,2,8,30,891.0,95.0,2.5,17.0,685.0,187.57,109.19
2016,6,2,8,45,903.0,97.0,2.5,18.0,729.0,247.48,155.78
2016,6,2,9,0,915.0,99.0,2.5,19.0,773.0,308.07,207.02
2016,6,2,9,15,924.5,101.0,2.45,19.5,812.0,368.34,259.36
2016,6,2,9,30,934.0,103.0,2.4,20.0,851.0,428.51,310.97
2016,6,2,9,45,934.0,108.0,2.4,21.0,882.5,486.52,359.07
2016,6,2,10,0,934.0,113.0,2.4,22.0,914.0,542.96,404.09
2016,6,2,10,15,939.5,114.5,2.4,22.5,940.5,597.9,447.05
2016,6,2,10,30,945.0,116.0,2.4,23.0,967.0,651.35,487.42
2016,6,2,10,45,948.5,117.0,2.4,24.0,986.5,701.45,523.06
2016,6,2,11,0,952.0,118.0,2.4,25.0,1006.0,749.45,555.95
2016,6,2,11,15,954.0,118.5,2.35,25.5,1018.5,793.67,585.98
2016,6,2,11,30,956.0,119.0,2.3,26.0,1031.0,835.32,612.19
2016,6,2,11,45,956.5,119.0,2.3,26.5,1036.0,872.62,635.05
2016,6,2,12,0,957.0,119.0,2.3,27.0,1041.0,906.94,655.75
2016,6,2,12,15,956.0,118.5,2.3,27.0,1038.0,936.42,674.49
2016,6,2,12,30,955.0,118.0,2.3,27.0,1035.0,962.53,691.07
2016,6,2,12,45,958.5,114.0,2.3,27.5,1026.5,986.02,704.61
2016,6,2,13,0,962.0,110.0,2.3,28.0,1018.0,1005.89,715.84
2016,6,2,13,15,958.5,109.5,2.35,28.0,1000.5,1018.72,724.7
2016,6,2,13,30,955.0,109.0,2.4,28.0,983.0,1027.64,731.27
2016,6,2,13,45,950.0,108.0,2.45,28.5,958.5,1030.67,732.84
2016,6,2,14,0,945.0,107.0,2.5,29.0,934.0,1029.72,732.09
2016,6,2,14,15,938.0,105.5,2.55,29.0,902.5,1022.4,728.94
2016,6,2,14,30,931.0,104.0,2.6,29.0,871.0,1011.21,723.5
2016,6,2,14,45,922.0,102.0,2.65,29.5,834.0,993.83,712.78
2016,6,2,15,0,913.0,100.0,2.7,30.0,797.0,972.84,699.88
2016,6,2,15,15,901.5,98.0,2.75,29.5,755.0,946.12,686.08
2016,6,2,15,30,890.0,96.0,2.8,29.0,713.0,916.24,670.1
2016,6,2,15,45,874.5,93.5,2.9,29.0,666.5,879.35,648.31
2016,6,2,16,0,859.0,91.0,3.0,29.0,620.0,839.95,624.54
2016,6,2,16,15,839.5,88.0,3.05,28.5,570.0,802.21,602.45
2016,6,2,16,30,820.0,85.0,3.1,28.0,520.0,754.49,572.93
2016,6,2,16,45,793.5,81.5,3.15,27.5,468.0,699.57,537.61
2016,6,2,17,0,767.0,78.0,3.2,27.0,416.0,644.12,500.7
2016,6,2,17,15,731.5,73.5,3.2,25.5,363.5,581.45,457.4
2016,6,2,17,30,696.0,69.0,3.2,24.0,311.0,519.79,412.84
2016,6,2,17,45,646.0,63.5,3.25,23.0,260.0,452.94,361.35
2016,6,2,18,0,596.0,58.0,3.3,22.0,209.0,387.14,308.44
2016,6,2,18,15,521.0,50.5,3.3,20.5,161.0,311.64,246.17
2016,6,2,18,30,446.0,43.0,3.3,19.0,113.0,243.31,187.67
2016,6,2,18,45,327.5,32.5,3.35,18.0,74.0,164.87,120.06
2016,6,2,19,0,209.0,22.0,3.4,17.0,35.0,95.35,46.74
2016,6,2,19,15,104.5,11.0,3.45,16.0,17.5,32.79,0.0
2016,6,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
