Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,3,4,45,49.5,6.0,0.95,10.5,7.0,0.0,0.0
2016,6,3,5,0,99.0,12.0,0.9,11.0,14.0,10.24,0.0
2016,6,3,5,15,239.0,23.5,1.05,11.5,47.0,19.26,8.71
2016,6,3,5,30,379.0,35.0,1.2,12.0,80.0,28.62,19.32
2016,6,3,5,45,466.5,43.0,1.35,13.0,125.0,34.66,25.18
2016,6,3,6,0,554.0,51.0,1.5,14.0,170.0,40.65,30.72
2016,6,3,6,15,611.0,57.0,1.45,14.5,220.0,44.8,34.49
2016,6,3,6,30,668.0,63.0,1.4,15.0,270.0,48.89,38.07
2016,6,3,6,45,706.5,67.5,1.35,16.0,321.5,56.21,44.3
2016,6,3,7,0,745.0,72.0,1.3,17.0,373.0,59.13,46.52
2016,6,3,7,15,773.5,75.5,1.3,18.0,425.0,61.11,47.87
2016,6,3,7,30,802.0,79.0,1.3,19.0,477.0,63.03,49.15
2016,6,3,7,45,822.5,82.5,1.3,20.0,527.0,64.75,50.23
2016,6,3,8,0,843.0,86.0,1.3,21.0,577.0,66.37,51.22
2016,6,3,8,15,859.0,88.5,1.35,22.0,624.0,123.65,68.44
2016,6,3,8,30,875.0,91.0,1.4,23.0,671.0,182.13,102.78
2016,6,3,8,45,886.5,93.0,1.5,24.0,714.0,240.84,147.15
2016,6,3,9,0,898.0,95.0,1.6,25.0,757.0,300.2,195.96
2016,6,3,9,15,907.5,96.5,1.65,26.0,795.0,358.99,245.19
2016,6,3,9,30,917.0,98.0,1.7,27.0,833.0,417.7,293.61
2016,6,3,9,45,930.5,96.0,1.8,28.0,867.5,475.15,339.78
2016,6,3,10,0,944.0,94.0,1.9,29.0,902.0,532.37,384.19
2016,6,3,10,15,949.0,95.0,1.85,29.5,928.5,586.92,425.31
2016,6,3,10,30,954.0,96.0,1.8,30.0,955.0,639.91,463.75
2016,6,3,10,45,957.0,96.5,1.8,31.0,974.5,689.47,497.74
2016,6,3,11,0,960.0,97.0,1.8,32.0,994.0,736.84,528.98
2016,6,3,11,15,962.0,97.5,1.85,32.0,1006.5,781.12,559.76
2016,6,3,11,30,964.0,98.0,1.9,32.0,1019.0,822.79,586.53
2016,6,3,11,45,962.5,99.5,2.0,32.5,1023.5,859.78,609.35
2016,6,3,12,0,961.0,101.0,2.1,33.0,1028.0,893.65,630.07
2016,6,3,12,15,960.5,101.0,2.25,33.0,1025.5,923.81,650.16
2016,6,3,12,30,960.0,101.0,2.4,33.0,1023.0,950.63,668.19
2016,6,3,12,45,946.5,108.5,2.55,33.0,1010.0,969.11,681.08
2016,6,3,13,0,933.0,116.0,2.7,33.0,997.0,983.68,691.67
2016,6,3,13,15,929.5,115.0,2.8,32.5,980.0,995.77,701.82
2016,6,3,13,30,926.0,114.0,2.9,32.0,963.0,1004.02,709.73
2016,6,3,13,45,919.5,114.0,3.0,32.0,938.5,1006.53,712.74
2016,6,3,14,0,913.0,114.0,3.1,32.0,914.0,1005.21,713.48
2016,6,3,14,15,906.0,112.5,3.15,32.0,883.5,998.09,710.28
2016,6,3,14,30,899.0,111.0,3.2,32.0,853.0,987.23,704.85
2016,6,3,14,45,889.5,109.0,3.25,32.0,816.5,969.84,695.32
2016,6,3,15,0,880.0,107.0,3.3,32.0,780.0,948.97,683.63
2016,6,3,15,15,868.0,105.0,3.25,31.5,738.5,922.5,669.01
2016,6,3,15,30,856.0,103.0,3.2,31.0,697.0,893.0,652.36
2016,6,3,15,45,764.0,124.0,3.2,31.0,628.0,825.36,608.99
2016,6,3,16,0,672.0,145.0,3.2,31.0,559.0,754.64,562.91
2016,6,3,16,15,589.5,155.0,3.15,30.5,496.5,676.64,510.55
2016,6,3,16,30,507.0,165.0,3.1,30.0,434.0,594.54,453.29
2016,6,3,16,45,560.0,133.0,3.05,29.5,403.0,586.95,450.96
2016,6,3,17,0,613.0,101.0,3.0,29.0,372.0,565.57,437.86
2016,6,3,17,15,638.0,87.0,2.8,28.0,338.5,538.39,419.47
2016,6,3,17,30,663.0,73.0,2.6,27.0,305.0,506.9,396.79
2016,6,3,17,45,612.5,67.0,2.45,26.0,254.5,438.4,344.45
2016,6,3,18,0,562.0,61.0,2.3,25.0,204.0,373.42,292.92
2016,6,3,18,15,488.0,53.0,2.25,23.5,157.5,299.57,233.2
2016,6,3,18,30,414.0,45.0,2.2,22.0,111.0,232.8,177.16
2016,6,3,18,45,301.0,34.0,2.2,21.0,73.0,157.44,113.39
2016,6,3,19,0,188.0,23.0,2.2,20.0,35.0,90.81,45.95
2016,6,3,19,15,94.0,11.5,2.2,19.5,17.5,30.91,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,1.75,13.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,1.7,14.0,10.0,8.54,0.0
2016,6,4,5,15,57.5,26.0,1.8,14.0,33.0,20.81,9.81
2016,6,4,5,30,115.0,42.0,1.9,14.0,56.0,32.43,22.42
2016,6,4,5,45,147.5,61.0,2.0,14.5,87.0,46.23,35.16
2016,6,4,6,0,180.0,80.0,2.1,15.0,118.0,59.66,47.38
2016,6,4,6,15,201.5,100.0,2.1,15.5,153.5,73.29,59.52
2016,6,4,6,30,223.0,120.0,2.1,16.0,189.0,86.48,70.99
2016,6,4,6,45,242.5,138.0,2.1,16.5,225.5,97.97,80.72
2016,6,4,7,0,262.0,156.0,2.1,17.0,262.0,109.05,89.89
2016,6,4,7,15,205.5,184.5,2.1,17.5,275.0,130.25,107.56
2016,6,4,7,30,149.0,213.0,2.1,18.0,288.0,146.07,120.34
2016,6,4,7,45,90.5,218.5,2.1,18.5,265.5,156.42,128.36
2016,6,4,8,0,32.0,224.0,2.1,19.0,243.0,159.92,130.58
2016,6,4,8,15,34.0,244.5,2.1,19.5,266.5,177.88,137.44
2016,6,4,8,30,36.0,265.0,2.1,20.0,290.0,197.48,151.64
2016,6,4,8,45,48.0,294.5,2.15,20.5,329.0,225.19,172.0
2016,6,4,9,0,60.0,324.0,2.2,21.0,368.0,255.04,194.07
2016,6,4,9,15,55.0,337.0,2.3,21.5,379.0,270.87,205.99
2016,6,4,9,30,50.0,350.0,2.4,22.0,390.0,286.1,217.35
2016,6,4,9,45,132.5,386.5,2.5,22.5,499.0,349.96,264.11
2016,6,4,10,0,215.0,423.0,2.6,23.0,608.0,429.02,322.0
2016,6,4,10,15,165.0,436.0,2.65,23.0,580.5,430.38,323.43
2016,6,4,10,30,115.0,449.0,2.7,23.0,553.0,426.48,320.69
2016,6,4,10,45,92.0,446.5,2.8,23.0,530.5,422.56,317.94
2016,6,4,11,0,69.0,444.0,2.9,23.0,508.0,414.52,311.95
2016,6,4,11,15,64.0,444.5,2.95,23.0,505.0,419.38,315.54
2016,6,4,11,30,59.0,445.0,3.0,23.0,502.0,423.49,318.51
2016,6,4,11,45,37.0,363.0,3.1,23.0,399.0,342.07,258.46
2016,6,4,12,0,15.0,281.0,3.2,23.0,296.0,249.89,189.17
2016,6,4,12,15,157.0,376.0,3.25,23.0,527.5,475.98,361.48
2016,6,4,12,30,299.0,471.0,3.3,23.0,759.0,707.21,527.53
2016,6,4,12,45,366.5,442.5,3.35,23.5,791.5,756.31,561.43
2016,6,4,13,0,434.0,414.0,3.4,24.0,824.0,815.8,603.0
2016,6,4,13,15,307.0,439.5,3.35,24.5,727.0,722.23,534.73
2016,6,4,13,30,180.0,465.0,3.3,25.0,630.0,619.33,459.6
2016,6,4,13,45,150.0,449.5,3.25,25.5,585.0,581.11,432.01
2016,6,4,14,0,120.0,434.0,3.2,26.0,540.0,541.37,402.85
2016,6,4,14,15,237.0,402.0,3.15,26.0,601.5,642.97,478.7
2016,6,4,14,30,354.0,370.0,3.1,26.0,663.0,724.67,538.7
2016,6,4,14,45,357.5,351.0,3.05,26.5,635.5,708.27,526.82
2016,6,4,15,0,361.0,332.0,3.0,27.0,608.0,689.8,514.21
2016,6,4,15,15,587.5,224.5,2.95,27.0,645.5,806.13,601.16
2016,6,4,15,30,814.0,117.0,2.9,27.0,683.0,880.16,653.15
2016,6,4,15,45,802.5,112.0,2.9,27.0,639.0,845.6,630.85
2016,6,4,16,0,791.0,107.0,2.9,27.0,595.0,808.46,607.49
2016,6,4,16,15,770.5,103.0,2.9,26.5,547.0,762.77,579.08
2016,6,4,16,30,750.0,99.0,2.9,26.0,499.0,715.57,549.08
2016,6,4,16,45,726.5,93.5,2.95,25.5,449.5,666.33,517.15
2016,6,4,17,0,703.0,88.0,3.0,25.0,400.0,613.44,480.73
2016,6,4,17,15,667.0,83.0,3.0,24.0,349.5,552.74,437.42
2016,6,4,17,30,631.0,78.0,3.0,23.0,299.0,493.32,393.35
2016,6,4,17,45,585.0,70.5,3.0,22.0,250.0,427.13,342.16
2016,6,4,18,0,539.0,63.0,3.0,21.0,201.0,364.11,291.31
2016,6,4,18,15,467.0,54.5,3.0,20.0,155.5,291.81,231.14
2016,6,4,18,30,395.0,46.0,3.0,19.0,110.0,226.41,174.93
2016,6,4,18,45,290.0,34.5,3.0,18.0,72.5,154.3,112.88
2016,6,4,19,0,185.0,23.0,3.0,17.0,35.0,88.65,47.11
2016,6,4,19,15,92.5,11.5,3.1,16.5,17.5,30.62,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,5,4,45,46.5,6.0,2.45,9.5,7.0,0.0,0.0
2016,6,5,5,0,93.0,12.0,2.7,10.0,14.0,10.24,0.0
2016,6,5,5,15,221.5,24.0,2.8,10.5,46.5,19.64,9.2
2016,6,5,5,30,350.0,36.0,2.9,11.0,79.0,29.36,20.03
2016,6,5,5,45,435.5,45.0,3.05,11.5,123.0,36.16,26.65
2016,6,5,6,0,521.0,54.0,3.2,12.0,167.0,42.86,32.93
2016,6,5,6,15,578.0,60.5,3.2,12.5,216.0,47.25,36.96
2016,6,5,6,30,635.0,67.0,3.2,13.0,265.0,51.58,40.77
2016,6,5,6,45,675.5,72.5,3.2,14.0,316.5,54.91,43.49
2016,6,5,7,0,716.0,78.0,3.2,15.0,368.0,63.43,50.7
2016,6,5,7,15,745.0,82.0,3.2,15.5,419.0,65.58,52.29
2016,6,5,7,30,774.0,86.0,3.2,16.0,470.0,67.66,53.79
2016,6,5,7,45,796.0,89.5,3.2,16.5,520.0,69.19,54.81
2016,6,5,8,0,818.0,93.0,3.2,17.0,570.0,70.62,55.74
2016,6,5,8,15,835.0,96.0,3.25,17.5,617.0,116.97,65.52
2016,6,5,8,30,852.0,99.0,3.3,18.0,664.0,183.11,107.14
2016,6,5,8,45,864.5,101.5,3.35,19.0,707.0,241.01,151.88
2016,6,5,9,0,877.0,104.0,3.4,20.0,750.0,299.7,201.41
2016,6,5,9,15,887.0,105.5,3.5,20.5,788.5,357.46,251.86
2016,6,5,9,30,897.0,107.0,3.6,21.0,827.0,415.23,301.96
2016,6,5,9,45,911.5,105.0,3.75,22.0,861.5,472.08,349.61
2016,6,5,10,0,926.0,103.0,3.9,23.0,896.0,528.83,395.72
2016,6,5,10,15,931.0,104.0,4.0,23.0,922.5,582.5,439.63
2016,6,5,10,30,936.0,105.0,4.1,23.0,949.0,634.65,481.24
2016,6,5,10,45,939.0,106.5,4.25,23.5,968.5,684.22,519.05
2016,6,5,11,0,942.0,108.0,4.4,24.0,988.0,731.69,554.35
2016,6,5,11,15,944.5,108.5,4.5,24.0,1001.0,775.7,587.47
2016,6,5,11,30,947.0,109.0,4.6,24.0,1014.0,817.2,617.0
2016,6,5,11,45,947.0,109.5,4.7,24.5,1019.0,854.06,641.51
2016,6,5,12,0,947.0,110.0,4.8,25.0,1024.0,887.96,663.85
2016,6,5,12,15,947.0,110.0,4.8,25.0,1022.0,918.33,684.4
2016,6,5,12,30,947.0,110.0,4.8,25.0,1020.0,945.44,702.73
2016,6,5,12,45,937.5,114.5,4.8,25.0,1008.5,964.66,715.75
2016,6,5,13,0,928.0,119.0,4.8,25.0,997.0,980.12,726.35
2016,6,5,13,15,925.5,118.5,4.8,25.0,980.5,993.68,735.8
2016,6,5,13,30,923.0,118.0,4.8,25.0,964.0,1003.48,742.84
2016,6,5,13,45,920.0,116.0,4.8,25.0,941.5,1007.52,746.17
2016,6,5,14,0,917.0,114.0,4.8,25.0,919.0,1007.69,747.08
2016,6,5,14,15,910.5,112.5,4.75,25.0,889.0,1001.16,743.24
2016,6,5,14,30,904.0,111.0,4.7,25.0,859.0,990.86,737.04
2016,6,5,14,45,897.0,108.5,4.7,25.0,823.5,975.38,727.88
2016,6,5,15,0,890.0,106.0,4.7,25.0,788.0,956.33,716.42
2016,6,5,15,15,878.5,103.5,4.7,24.5,746.5,929.71,701.25
2016,6,5,15,30,867.0,101.0,4.7,24.0,705.0,900.0,683.89
2016,6,5,15,45,854.0,98.0,4.75,23.5,660.0,865.55,663.37
2016,6,5,16,0,841.0,95.0,4.8,23.0,615.0,836.87,646.7
2016,6,5,16,15,822.0,91.5,4.8,22.5,566.5,791.47,617.4
2016,6,5,16,30,803.0,88.0,4.8,22.0,518.0,744.33,586.4
2016,6,5,16,45,779.5,84.0,4.85,21.5,467.5,691.87,550.98
2016,6,5,17,0,756.0,80.0,4.9,21.0,417.0,638.66,513.75
2016,6,5,17,15,721.5,75.5,4.8,20.0,365.0,577.26,468.17
2016,6,5,17,30,687.0,71.0,4.7,19.0,313.0,519.25,423.55
2016,6,5,17,45,640.0,65.0,4.65,18.5,262.5,451.63,368.92
2016,6,5,18,0,593.0,59.0,4.6,18.0,212.0,387.14,314.9
2016,6,5,18,15,520.5,51.5,4.45,17.0,164.5,312.96,251.69
2016,6,5,18,30,448.0,44.0,4.3,16.0,117.0,245.63,192.53
2016,6,5,18,45,335.5,33.5,4.15,15.5,78.0,168.98,125.26
2016,6,5,19,0,223.0,23.0,4.0,15.0,39.0,101.73,56.83
2016,6,5,19,15,111.5,11.5,4.0,14.5,19.5,34.96,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,6,4,45,46.5,6.0,3.45,9.5,7.0,0.0,0.0
2016,6,6,5,0,93.0,12.0,3.5,10.0,14.0,10.24,0.0
2016,6,6,5,15,217.0,23.5,3.55,10.5,45.5,19.17,8.91
2016,6,6,5,30,341.0,35.0,3.6,11.0,77.0,28.44,19.23
2016,6,6,5,45,424.0,43.5,3.65,11.5,119.5,34.83,25.47
2016,6,6,6,0,507.0,52.0,3.7,12.0,162.0,41.13,31.38
2016,6,6,6,15,562.0,58.5,3.7,12.5,209.5,45.56,35.43
2016,6,6,6,30,617.0,65.0,3.7,13.0,257.0,49.9,39.26
2016,6,6,6,45,653.5,70.5,3.75,14.0,306.5,53.22,41.98
2016,6,6,7,0,690.0,76.0,3.8,15.0,356.0,61.56,49.04
2016,6,6,7,15,718.5,80.0,3.8,15.5,405.5,63.72,50.65
2016,6,6,7,30,747.0,84.0,3.8,16.0,455.0,65.81,52.18
2016,6,6,7,45,768.5,87.5,3.85,16.5,503.5,67.35,53.22
2016,6,6,8,0,790.0,91.0,3.9,17.0,552.0,68.79,54.17
2016,6,6,8,15,806.5,94.0,3.95,17.5,598.0,113.03,63.41
2016,6,6,8,30,823.0,97.0,4.0,18.0,644.0,177.37,103.91
2016,6,6,8,45,836.5,99.5,4.1,18.5,686.0,233.62,147.67
2016,6,6,9,0,850.0,102.0,4.2,19.0,728.0,290.8,196.53
2016,6,6,9,15,860.5,103.5,4.25,19.5,766.0,347.06,246.05
2016,6,6,9,30,871.0,105.0,4.3,20.0,804.0,403.42,295.34
2016,6,6,9,45,879.0,106.5,4.4,20.5,836.5,458.58,342.8
2016,6,6,10,0,887.0,108.0,4.5,21.0,869.0,513.09,388.45
2016,6,6,10,15,893.5,109.5,4.55,21.0,896.0,565.93,432.2
2016,6,6,10,30,900.0,111.0,4.6,21.0,923.0,617.5,473.86
2016,6,6,10,45,905.0,111.5,4.7,21.5,943.0,665.86,511.35
2016,6,6,11,0,910.0,112.0,4.8,22.0,963.0,712.38,546.53
2016,6,6,11,15,912.5,112.5,4.85,22.0,976.0,755.07,579.05
2016,6,6,11,30,915.0,113.0,4.9,22.0,989.0,795.35,608.21
2016,6,6,11,45,917.0,113.0,4.95,22.5,994.5,832.27,632.95
2016,6,6,12,0,919.0,113.0,5.0,23.0,1000.0,866.46,655.6
2016,6,6,12,15,919.0,113.0,5.0,23.0,998.5,896.06,675.98
2016,6,6,12,30,919.0,113.0,5.0,23.0,997.0,922.52,694.18
2016,6,6,12,45,912.0,116.0,5.05,23.0,986.0,942.08,708.02
2016,6,6,13,0,905.0,119.0,5.1,23.0,975.0,958.03,719.52
2016,6,6,13,15,902.0,118.0,5.1,23.0,959.0,970.35,728.28
2016,6,6,13,30,899.0,117.0,5.1,23.0,943.0,978.96,734.65
2016,6,6,13,45,894.5,115.5,5.15,23.0,919.5,981.92,737.66
2016,6,6,14,0,890.0,114.0,5.2,23.0,896.0,981.11,738.27
2016,6,6,14,15,883.0,112.5,5.25,22.5,866.5,974.17,736.27
2016,6,6,14,30,876.0,111.0,5.3,22.0,837.0,963.58,731.88
2016,6,6,14,45,867.0,109.5,5.35,22.0,801.5,947.56,722.34
2016,6,6,15,0,858.0,108.0,5.4,22.0,766.0,928.16,710.51
2016,6,6,15,15,846.0,105.5,5.4,21.5,725.5,901.71,694.81
2016,6,6,15,30,834.0,103.0,5.4,21.0,685.0,872.3,676.92
2016,6,6,15,45,818.5,101.0,5.4,20.5,640.5,846.66,661.63
2016,6,6,16,0,803.0,99.0,5.4,20.0,596.0,809.2,637.55
2016,6,6,16,15,783.5,95.5,5.35,19.5,548.5,764.64,607.71
2016,6,6,16,30,764.0,92.0,5.3,19.0,501.0,718.49,576.23
2016,6,6,16,45,737.0,88.5,5.3,18.5,451.5,665.51,539.13
2016,6,6,17,0,710.0,85.0,5.3,18.0,402.0,614.77,502.12
2016,6,6,17,15,675.5,80.0,5.2,17.0,352.0,554.87,456.73
2016,6,6,17,30,641.0,75.0,5.1,16.0,302.0,496.1,410.67
2016,6,6,17,45,592.5,69.0,5.1,15.5,253.0,429.86,356.26
2016,6,6,18,0,544.0,63.0,5.1,15.0,204.0,366.96,302.76
2016,6,6,18,15,474.0,55.0,4.95,14.5,158.5,295.85,240.82
2016,6,6,18,30,404.0,47.0,4.8,14.0,113.0,231.36,183.2
2016,6,6,18,45,300.5,35.5,4.7,13.5,75.5,159.15,119.28
2016,6,6,19,0,197.0,24.0,4.6,13.0,38.0,95.78,55.4
2016,6,6,19,15,98.5,12.0,4.55,12.5,19.0,32.51,0.0
2016,6,6,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,7,4,45,40.5,6.0,2.6,9.5,7.5,0.0,0.0
2016,6,7,5,0,81.0,12.0,2.8,10.0,15.0,10.24,0.0
2016,6,7,5,15,203.5,25.0,2.9,10.5,46.0,20.47,9.95
2016,6,7,5,30,326.0,38.0,3.0,11.0,77.0,31.01,21.49
2016,6,7,5,45,412.5,47.0,3.2,11.5,120.5,37.72,28.04
2016,6,7,6,0,499.0,56.0,3.4,12.0,164.0,44.34,34.26
2016,6,7,6,15,254.5,82.0,3.35,12.5,137.5,61.87,50.05
2016,6,7,6,30,10.0,108.0,3.3,13.0,111.0,84.55,70.16
2016,6,7,6,45,15.5,127.0,3.3,13.5,133.0,98.89,82.53
2016,6,7,7,0,21.0,146.0,3.3,14.0,155.0,113.14,94.6
2016,6,7,7,15,107.5,178.5,3.25,14.5,231.5,125.62,104.92
2016,6,7,7,30,194.0,211.0,3.2,15.0,308.0,145.67,121.58
2016,6,7,7,45,288.5,218.0,3.15,15.5,378.0,143.66,119.17
2016,6,7,8,0,383.0,225.0,3.1,16.0,448.0,148.06,122.27
2016,6,7,8,15,611.0,162.0,3.1,16.5,552.5,137.64,89.67
2016,6,7,8,30,839.0,99.0,3.1,17.0,657.0,180.04,105.68
2016,6,7,8,45,851.0,102.0,3.1,18.0,699.5,237.31,149.94
2016,6,7,9,0,863.0,105.0,3.1,19.0,742.0,295.34,198.94
2016,6,7,9,15,873.0,107.0,3.15,19.5,780.0,352.58,248.96
2016,6,7,9,30,883.0,109.0,3.2,20.0,818.0,409.86,298.63
2016,6,7,9,45,893.5,109.0,3.3,20.5,851.0,465.68,346.18
2016,6,7,10,0,904.0,109.0,3.4,21.0,884.0,521.07,392.04
2016,6,7,10,15,909.5,110.5,3.5,21.0,910.5,574.26,435.72
2016,6,7,10,30,915.0,112.0,3.6,21.0,937.0,626.07,477.2
2016,6,7,10,45,916.5,114.0,3.75,21.5,956.0,674.14,514.09
2016,6,7,11,0,918.0,116.0,3.9,22.0,975.0,720.04,548.45
2016,6,7,11,15,920.5,116.5,4.0,22.0,988.0,763.13,580.96
2016,6,7,11,30,923.0,117.0,4.1,22.0,1001.0,803.79,610.23
2016,6,7,11,45,924.0,117.5,4.25,22.0,1006.0,840.7,636.18
2016,6,7,12,0,925.0,118.0,4.4,22.0,1011.0,874.81,660.16
2016,6,7,12,15,925.0,118.0,4.5,22.0,1009.5,904.7,681.18
2016,6,7,12,30,925.0,118.0,4.6,22.0,1008.0,931.43,700.17
2016,6,7,12,45,929.5,113.5,4.7,22.0,1000.5,954.85,716.98
2016,6,7,13,0,934.0,109.0,4.8,22.0,993.0,974.78,731.52
2016,6,7,13,15,931.5,108.0,4.85,22.0,977.0,987.84,741.12
2016,6,7,13,30,929.0,107.0,4.9,22.0,961.0,997.11,748.3
2016,6,7,13,45,925.5,105.5,4.95,22.0,938.0,1001.09,752.04
2016,6,7,14,0,922.0,104.0,5.0,22.0,915.0,1001.2,753.31
2016,6,7,14,15,916.0,103.0,5.05,21.5,885.5,995.59,752.32
2016,6,7,14,30,910.0,102.0,5.1,21.0,856.0,986.23,748.88
2016,6,7,14,45,733.0,181.5,5.15,21.0,772.0,914.2,700.3
2016,6,7,15,0,556.0,261.0,5.2,21.0,688.0,815.7,629.42
2016,6,7,15,15,712.0,179.0,5.2,20.5,695.5,873.73,677.0
2016,6,7,15,30,868.0,97.0,5.2,20.0,703.0,895.98,695.5
2016,6,7,15,45,850.5,95.5,5.2,19.5,657.5,859.31,672.11
2016,6,7,16,0,833.0,94.0,5.2,19.0,612.0,828.64,653.16
2016,6,7,16,15,814.0,91.0,5.15,18.5,563.5,784.19,623.52
2016,6,7,16,30,795.0,88.0,5.1,18.0,515.0,738.03,592.2
2016,6,7,16,45,767.0,85.0,5.1,17.5,464.5,683.79,554.35
2016,6,7,17,0,739.0,82.0,5.1,17.0,414.0,629.16,514.85
2016,6,7,17,15,704.5,77.5,5.0,16.0,362.5,570.99,470.82
2016,6,7,17,30,670.0,73.0,4.9,15.0,311.0,511.54,424.25
2016,6,7,17,45,618.0,68.0,4.8,14.5,260.5,443.14,367.92
2016,6,7,18,0,566.0,63.0,4.7,14.0,210.0,378.32,312.72
2016,6,7,18,15,494.0,55.0,4.5,13.5,163.5,305.15,248.97
2016,6,7,18,30,422.0,47.0,4.3,13.0,117.0,238.76,189.65
2016,6,7,18,45,309.0,36.0,4.15,12.5,78.5,162.72,122.56
2016,6,7,19,0,196.0,25.0,4.0,12.0,40.0,95.3,56.53
2016,6,7,19,15,98.0,12.5,3.95,11.5,20.0,32.89,0.0
2016,6,7,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,8.5,3.15,8.5,8.5,0.0,0.0
2016,6,8,5,0,0.0,17.0,3.3,9.0,17.0,14.51,0.0
2016,6,8,5,15,201.0,26.0,3.45,9.5,50.5,20.24,9.87
2016,6,8,5,30,402.0,35.0,3.6,10.0,84.0,28.65,19.52
2016,6,8,5,45,488.5,42.0,3.8,10.5,129.0,33.89,24.74
2016,6,8,6,0,575.0,49.0,4.0,11.0,174.0,39.14,29.72
2016,6,8,6,15,342.5,86.0,4.05,11.5,166.0,63.03,51.3
2016,6,8,6,30,110.0,123.0,4.1,12.0,158.0,89.91,75.22
2016,6,8,6,45,117.5,144.5,4.15,12.5,187.5,104.0,87.4
2016,6,8,7,0,125.0,166.0,4.2,13.0,217.0,117.69,99.0
2016,6,8,7,15,467.0,120.5,4.25,13.0,347.5,83.26,68.4
2016,6,8,7,30,809.0,75.0,4.3,13.0,478.0,60.26,47.9
2016,6,8,7,45,714.5,112.0,4.4,13.5,494.5,76.47,61.87
2016,6,8,8,0,620.0,149.0,4.5,14.0,511.0,96.76,79.17
2016,6,8,8,15,748.5,118.0,4.55,14.5,590.5,124.43,75.8
2016,6,8,8,30,877.0,87.0,4.6,15.0,670.0,176.13,101.98
2016,6,8,8,45,887.5,90.0,4.65,15.5,712.5,235.18,148.55
2016,6,8,9,0,898.0,93.0,4.7,16.0,755.0,294.81,200.33
2016,6,8,9,15,907.0,94.5,4.75,16.0,793.0,353.25,253.12
2016,6,8,9,30,916.0,96.0,4.8,16.0,831.0,411.56,305.72
2016,6,8,9,45,911.5,104.5,4.85,16.5,861.0,469.07,356.22
2016,6,8,10,0,907.0,113.0,4.9,17.0,891.0,524.6,403.58
2016,6,8,10,15,715.0,236.5,4.95,17.0,861.5,565.98,438.52
2016,6,8,10,30,523.0,360.0,5.0,17.0,832.0,591.78,458.75
2016,6,8,10,45,505.5,379.5,5.05,17.5,844.0,628.55,486.55
2016,6,8,11,0,488.0,399.0,5.1,18.0,856.0,662.97,511.82
2016,6,8,11,15,515.5,393.0,5.2,18.0,881.5,707.54,546.02
2016,6,8,11,30,543.0,387.0,5.3,18.0,907.0,752.61,580.25
2016,6,8,11,45,734.5,255.0,5.4,18.5,962.5,820.68,634.17
2016,6,8,12,0,926.0,123.0,5.5,19.0,1018.0,879.01,677.8
2016,6,8,12,15,925.5,123.0,5.55,18.5,1016.0,908.61,700.17
2016,6,8,12,30,925.0,123.0,5.6,18.0,1014.0,935.03,720.54
2016,6,8,12,45,734.0,251.5,5.7,18.0,954.5,924.26,712.88
2016,6,8,13,0,543.0,380.0,5.8,18.0,895.0,883.77,679.3
2016,6,8,13,15,502.5,386.0,5.8,17.5,856.0,865.35,667.35
2016,6,8,13,30,462.0,392.0,5.8,17.0,817.0,843.37,652.6
2016,6,8,13,45,662.5,267.5,5.8,17.0,860.0,928.34,720.88
2016,6,8,14,0,863.0,143.0,5.8,17.0,903.0,982.31,761.12
2016,6,8,14,15,712.5,219.0,5.7,16.5,832.5,937.92,730.92
2016,6,8,14,30,562.0,295.0,5.6,16.0,762.0,863.33,675.51
2016,6,8,14,45,698.5,213.0,5.55,16.0,768.0,913.57,716.8
2016,6,8,15,0,835.0,131.0,5.5,16.0,774.0,941.53,737.74
2016,6,8,15,15,724.5,167.0,5.45,15.5,703.0,872.18,689.82
2016,6,8,15,30,614.0,203.0,5.4,15.0,632.0,796.15,635.63
2016,6,8,15,45,605.0,188.0,5.35,15.0,588.0,758.63,609.25
2016,6,8,16,0,596.0,173.0,5.3,15.0,544.0,718.86,580.7
2016,6,8,16,15,501.5,184.5,5.2,14.5,479.5,628.01,511.62
2016,6,8,16,30,407.0,196.0,5.1,14.0,415.0,549.08,450.27
2016,6,8,16,45,489.0,155.0,5.05,14.0,393.0,550.53,454.49
2016,6,8,17,0,571.0,114.0,5.0,14.0,371.0,550.45,456.52
2016,6,8,17,15,520.0,112.5,4.9,13.5,324.5,482.15,402.18
2016,6,8,17,30,469.0,111.0,4.8,13.0,278.0,425.06,355.64
2016,6,8,17,45,443.5,96.0,4.75,12.5,234.0,370.78,310.61
2016,6,8,18,0,418.0,81.0,4.7,12.0,190.0,317.98,265.27
2016,6,8,18,15,413.0,65.5,4.55,11.5,154.0,275.69,226.98
2016,6,8,18,30,408.0,50.0,4.4,11.0,118.0,236.35,189.44
2016,6,8,18,45,308.0,38.0,4.3,11.0,79.5,164.45,124.91
2016,6,8,19,0,208.0,26.0,4.2,11.0,41.0,100.35,61.14
2016,6,8,19,15,104.0,13.0,4.15,11.0,20.5,34.74,0.0
2016,6,8,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,9,4,45,47.0,6.5,3.65,8.5,8.0,5.55,0.0
2016,6,9,5,0,94.0,13.0,3.8,9.0,16.0,11.1,0.0
2016,6,9,5,15,224.5,25.0,3.95,9.5,48.0,20.5,10.1
2016,6,9,5,30,355.0,37.0,4.1,10.0,80.0,30.22,20.89
2016,6,9,5,45,438.0,45.5,4.3,10.5,124.0,36.57,27.12
2016,6,9,6,0,521.0,54.0,4.5,11.0,168.0,42.83,33.04
2016,6,9,6,15,578.5,60.5,4.5,11.5,217.0,47.24,37.09
2016,6,9,6,30,636.0,67.0,4.5,12.0,266.0,51.57,40.92
2016,6,9,6,45,672.5,73.0,4.55,12.5,316.5,55.23,44.03
2016,6,9,7,0,709.0,79.0,4.6,13.0,367.0,58.77,46.95
2016,6,9,7,15,738.5,83.0,4.6,13.5,418.0,66.24,53.29
2016,6,9,7,30,768.0,87.0,4.6,14.0,469.0,68.29,54.78
2016,6,9,7,45,789.5,91.0,4.6,14.5,518.5,70.13,56.08
2016,6,9,8,0,811.0,95.0,4.6,15.0,568.0,71.85,57.26
2016,6,9,8,15,828.0,98.0,4.55,15.0,615.0,115.1,65.88
2016,6,9,8,30,845.0,101.0,4.5,15.0,662.0,172.67,100.57
2016,6,9,8,45,858.0,103.5,4.45,15.5,705.5,238.11,152.05
2016,6,9,9,0,871.0,106.0,4.4,16.0,749.0,296.42,202.28
2016,6,9,9,15,881.0,108.0,4.4,16.5,787.5,354.1,253.54
2016,6,9,9,30,891.0,110.0,4.4,17.0,826.0,411.8,304.51
2016,6,9,9,45,899.5,111.5,4.4,17.5,859.0,468.31,353.47
2016,6,9,10,0,908.0,113.0,4.4,18.0,892.0,524.19,400.49
2016,6,9,10,15,914.0,114.0,4.4,18.0,918.5,577.51,444.97
2016,6,9,10,30,920.0,115.0,4.4,18.0,945.0,629.47,487.17
2016,6,9,10,45,924.5,115.5,4.45,18.5,965.0,678.52,525.3
2016,6,9,11,0,929.0,116.0,4.5,19.0,985.0,725.64,560.97
2016,6,9,11,15,931.5,116.5,4.55,19.0,998.0,769.21,594.33
2016,6,9,11,30,934.0,117.0,4.6,19.0,1011.0,810.33,624.38
2016,6,9,11,45,937.0,116.0,4.7,19.0,1017.0,848.0,651.31
2016,6,9,12,0,940.0,115.0,4.8,19.0,1023.0,882.93,676.27
2016,6,9,12,15,939.5,114.5,4.85,19.0,1021.0,912.41,697.06
2016,6,9,12,30,939.0,114.0,4.9,19.0,1019.0,938.64,715.64
2016,6,9,12,45,942.5,110.0,5.0,19.5,1011.0,961.89,731.15
2016,6,9,13,0,946.0,106.0,5.1,20.0,1003.0,981.61,744.24
2016,6,9,13,15,943.0,105.5,5.15,19.5,986.5,994.89,755.59
2016,6,9,13,30,940.0,105.0,5.2,19.0,970.0,1004.34,764.48
2016,6,9,13,45,937.5,102.5,5.3,19.0,947.0,1008.42,768.7
2016,6,9,14,0,935.0,100.0,5.4,19.0,924.0,1008.56,770.36
2016,6,9,14,15,928.5,98.5,5.45,19.0,893.5,1001.98,767.11
2016,6,9,14,30,922.0,97.0,5.5,19.0,863.0,991.59,761.35
2016,6,9,14,45,915.0,95.0,5.55,19.0,827.5,976.47,752.38
2016,6,9,15,0,908.0,93.0,5.6,19.0,792.0,957.75,740.94
2016,6,9,15,15,897.0,91.0,5.6,18.5,751.0,931.89,725.58
2016,6,9,15,30,886.0,89.0,5.6,18.0,710.0,902.87,707.88
2016,6,9,15,45,871.5,87.0,5.6,17.5,665.0,867.85,685.68
2016,6,9,16,0,857.0,85.0,5.6,17.0,620.0,830.3,661.38
2016,6,9,16,15,839.0,82.5,5.55,16.5,571.5,787.04,632.25
2016,6,9,16,30,821.0,80.0,5.5,16.0,523.0,748.97,606.67
2016,6,9,16,45,796.5,77.0,5.45,16.0,472.0,696.52,568.49
2016,6,9,17,0,772.0,74.0,5.4,16.0,421.0,643.35,529.18
2016,6,9,17,15,739.5,70.0,5.3,15.0,370.0,583.4,483.61
2016,6,9,17,30,707.0,66.0,5.2,14.0,319.0,524.18,436.99
2016,6,9,17,45,660.0,61.0,5.15,13.5,268.5,456.79,381.28
2016,6,9,18,0,613.0,56.0,5.1,13.0,218.0,394.65,327.91
2016,6,9,18,15,545.5,49.5,4.95,12.5,171.0,322.92,264.86
2016,6,9,18,30,478.0,43.0,4.8,12.0,124.0,257.42,205.6
2016,6,9,18,45,370.0,34.0,4.65,11.5,84.0,182.04,138.13
2016,6,9,19,0,262.0,25.0,4.5,11.0,44.0,116.8,72.64
2016,6,9,19,15,131.0,12.5,4.45,10.5,22.0,40.54,0.0
2016,6,9,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,10,4,45,75.0,6.0,3.95,8.5,8.5,5.12,0.0
2016,6,10,5,0,150.0,12.0,4.1,9.0,17.0,10.24,0.0
2016,6,10,5,15,283.0,22.0,4.25,9.5,50.5,17.98,8.18
2016,6,10,5,30,416.0,32.0,4.4,10.0,84.0,26.11,17.29
2016,6,10,5,45,497.0,39.5,4.55,11.0,128.0,31.87,22.87
2016,6,10,6,0,578.0,47.0,4.7,12.0,172.0,37.57,28.17
2016,6,10,6,15,630.0,52.0,4.7,12.5,221.0,44.65,34.61
2016,6,10,6,30,682.0,57.0,4.7,13.0,270.0,48.4,37.91
2016,6,10,6,45,715.0,62.0,4.75,13.5,320.5,51.91,40.89
2016,6,10,7,0,748.0,67.0,4.8,14.0,371.0,55.31,43.69
2016,6,10,7,15,774.0,70.5,4.8,14.5,421.5,57.4,45.29
2016,6,10,7,30,800.0,74.0,4.8,15.0,472.0,59.42,46.79
2016,6,10,7,45,817.5,77.5,4.8,15.5,520.0,61.22,48.1
2016,6,10,8,0,835.0,81.0,4.8,16.0,568.0,72.18,57.33
2016,6,10,8,15,850.5,83.5,4.8,16.5,614.5,115.08,65.13
2016,6,10,8,30,866.0,86.0,4.8,17.0,661.0,172.56,98.93
2016,6,10,8,45,876.0,89.0,4.85,17.5,703.5,230.77,144.36
2016,6,10,9,0,886.0,92.0,4.9,18.0,746.0,289.52,195.0
2016,6,10,9,15,896.0,94.0,4.95,18.5,784.5,347.85,246.78
2016,6,10,9,30,906.0,96.0,5.0,19.0,823.0,406.21,298.35
2016,6,10,9,45,913.0,97.5,5.05,19.5,855.5,462.73,347.5
2016,6,10,10,0,920.0,99.0,5.1,20.0,888.0,518.45,394.65
2016,6,10,10,15,926.0,100.0,5.15,20.0,915.5,572.23,439.74
2016,6,10,10,30,932.0,101.0,5.2,20.0,943.0,624.62,482.61
2016,6,10,10,45,936.5,102.0,5.3,20.0,963.5,674.48,522.71
2016,6,10,11,0,941.0,103.0,5.4,20.0,984.0,722.38,560.5
2016,6,10,11,15,944.0,103.5,5.45,20.0,997.5,766.67,594.74
2016,6,10,11,30,947.0,104.0,5.5,20.0,1011.0,808.51,625.27
2016,6,10,11,45,949.0,104.0,5.6,20.0,1017.5,846.53,652.66
2016,6,10,12,0,951.0,104.0,5.7,20.0,1024.0,881.72,677.98
2016,6,10,12,15,952.0,104.0,5.7,20.0,1023.0,913.08,700.04
2016,6,10,12,30,953.0,104.0,5.7,20.0,1022.0,941.24,719.84
2016,6,10,12,45,933.0,116.0,5.7,20.0,1008.0,958.06,731.7
2016,6,10,13,0,913.0,128.0,5.7,20.0,994.0,970.81,740.86
2016,6,10,13,15,910.5,127.5,5.7,20.0,978.0,984.54,750.81
2016,6,10,13,30,908.0,127.0,5.7,20.0,962.0,994.56,758.29
2016,6,10,13,45,907.0,123.5,5.7,20.0,940.0,999.39,762.29
2016,6,10,14,0,906.0,120.0,5.7,20.0,918.0,1000.36,763.77
2016,6,10,14,15,899.5,118.5,5.65,19.5,888.5,994.21,761.59
2016,6,10,14,30,893.0,117.0,5.6,19.0,859.0,984.34,756.96
2016,6,10,14,45,887.0,114.0,5.55,19.0,824.5,969.76,747.65
2016,6,10,15,0,881.0,111.0,5.5,19.0,790.0,951.61,735.95
2016,6,10,15,15,869.5,108.5,5.45,18.5,749.0,925.51,720.08
2016,6,10,15,30,858.0,106.0,5.4,18.0,708.0,896.34,701.99
2016,6,10,15,45,845.0,102.5,5.35,18.0,663.5,870.95,685.23
2016,6,10,16,0,832.0,99.0,5.3,18.0,619.0,833.38,659.5
2016,6,10,16,15,813.0,96.0,5.2,17.5,570.5,789.11,629.66
2016,6,10,16,30,794.0,93.0,5.1,17.0,522.0,743.1,598.13
2016,6,10,16,45,769.5,89.0,5.0,17.0,472.0,690.46,559.95
2016,6,10,17,0,745.0,85.0,4.9,17.0,422.0,637.14,520.14
2016,6,10,17,15,710.5,80.5,4.75,16.0,370.5,578.99,476.2
2016,6,10,17,30,676.0,76.0,4.6,15.0,319.0,519.31,429.59
2016,6,10,17,45,627.5,70.0,4.5,14.5,268.0,451.43,374.04
2016,6,10,18,0,579.0,64.0,4.4,14.0,217.0,386.78,319.28
2016,6,10,18,15,507.5,56.5,4.2,13.5,170.0,313.64,255.8
2016,6,10,18,30,436.0,49.0,4.0,13.0,123.0,247.12,196.51
2016,6,10,18,45,324.5,38.0,3.85,12.5,83.0,170.57,129.12
2016,6,10,19,0,213.0,27.0,3.7,12.0,43.0,103.74,65.02
2016,6,10,19,15,106.5,13.5,3.75,11.5,21.5,35.88,0.0
2016,6,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,40.5,6.5,0.9,7.5,8.0,5.55,0.0
2016,6,11,5,0,81.0,13.0,0.9,8.0,16.0,11.1,0.0
2016,6,11,5,15,208.5,26.0,1.05,9.0,48.0,21.36,10.86
2016,6,11,5,30,336.0,39.0,1.2,10.0,80.0,31.91,22.43
2016,6,11,5,45,429.0,47.5,1.35,11.0,124.5,38.22,28.59
2016,6,11,6,0,522.0,56.0,1.5,12.0,169.0,44.48,34.42
2016,6,11,6,15,579.5,62.5,1.6,12.5,218.5,48.82,38.39
2016,6,11,6,30,637.0,69.0,1.7,13.0,268.0,53.1,42.15
2016,6,11,6,45,680.5,73.5,1.8,14.0,320.0,55.69,44.18
2016,6,11,7,0,724.0,78.0,1.9,15.0,372.0,63.52,50.77
2016,6,11,7,15,753.0,82.0,2.0,16.0,423.5,65.68,52.26
2016,6,11,7,30,782.0,86.0,2.1,17.0,475.0,67.77,53.67
2016,6,11,7,45,804.5,89.0,2.25,18.0,525.0,68.97,54.28
2016,6,11,8,0,827.0,92.0,2.4,19.0,575.0,70.1,54.84
2016,6,11,8,15,843.0,95.0,2.45,19.5,621.5,112.56,62.68
2016,6,11,8,30,859.0,98.0,2.5,20.0,668.0,178.94,102.92
2016,6,11,8,45,872.0,100.0,2.6,21.0,711.5,236.78,146.56
2016,6,11,9,0,885.0,102.0,2.7,22.0,755.0,295.47,195.34
2016,6,11,9,15,894.5,104.0,2.65,22.5,793.0,353.72,245.42
2016,6,11,9,30,904.0,106.0,2.6,23.0,831.0,411.93,295.03
2016,6,11,9,45,907.0,110.0,2.6,23.5,862.5,468.63,342.44
2016,6,11,10,0,910.0,114.0,2.6,24.0,894.0,524.14,387.39
2016,6,11,10,15,915.0,115.0,2.45,24.0,920.5,577.04,429.24
2016,6,11,10,30,920.0,116.0,2.3,24.0,947.0,628.49,468.52
2016,6,11,10,45,923.5,117.0,2.2,24.5,966.5,677.32,503.84
2016,6,11,11,0,927.0,118.0,2.1,25.0,986.0,724.15,536.46
2016,6,11,11,15,929.0,119.0,2.0,25.5,998.5,767.73,565.71
2016,6,11,11,30,931.0,120.0,1.9,26.0,1011.0,808.85,591.56
2016,6,11,11,45,930.5,121.0,1.85,26.5,1016.0,845.39,613.42
2016,6,11,12,0,930.0,122.0,1.8,27.0,1021.0,879.04,633.1
2016,6,11,12,15,930.0,121.5,1.9,27.0,1019.5,908.83,652.96
2016,6,11,12,30,930.0,121.0,2.0,27.0,1018.0,935.45,670.85
2016,6,11,12,45,936.5,115.5,2.15,27.0,1011.0,960.1,688.08
2016,6,11,13,0,943.0,110.0,2.3,27.0,1004.0,981.29,703.18
2016,6,11,13,15,940.0,109.0,2.4,27.0,988.0,994.23,712.63
2016,6,11,13,30,937.0,108.0,2.5,27.0,972.0,1003.33,719.83
2016,6,11,13,45,932.0,107.5,2.7,27.0,948.5,1007.15,724.75
2016,6,11,14,0,927.0,107.0,2.9,27.0,925.0,1007.11,727.26
2016,6,11,14,15,920.5,106.0,2.95,27.0,895.5,1001.29,724.85
2016,6,11,14,30,914.0,105.0,3.0,27.0,866.0,991.69,720.15
2016,6,11,14,45,770.5,169.0,3.05,27.0,791.5,927.66,679.85
2016,6,11,15,0,627.0,233.0,3.1,27.0,717.0,858.24,634.46
2016,6,11,15,15,630.0,214.5,3.05,26.5,679.0,833.67,620.95
2016,6,11,15,30,633.0,196.0,3.0,26.0,641.0,805.83,604.72
2016,6,11,15,45,737.5,145.5,3.0,26.0,631.5,829.35,623.11
2016,6,11,16,0,842.0,95.0,3.0,26.0,622.0,837.25,630.08
2016,6,11,16,15,823.5,92.0,2.95,25.5,573.5,793.13,602.29
2016,6,11,16,30,805.0,89.0,2.9,25.0,525.0,747.24,573.16
2016,6,11,16,45,741.0,88.0,2.9,24.5,459.5,668.38,519.9
2016,6,11,17,0,677.0,87.0,2.9,24.0,394.0,594.61,467.95
2016,6,11,17,15,682.0,80.0,2.95,23.0,357.5,559.9,444.46
2016,6,11,17,30,687.0,73.0,3.0,22.0,321.0,522.75,417.6
2016,6,11,17,45,639.5,67.5,3.15,21.0,270.5,455.55,365.97
2016,6,11,18,0,592.0,62.0,3.3,20.0,220.0,391.45,314.55
2016,6,11,18,15,523.5,54.5,3.45,19.0,172.5,319.07,254.34
2016,6,11,18,30,455.0,47.0,3.6,18.0,125.0,253.01,197.32
2016,6,11,18,45,350.5,36.5,3.75,17.0,85.0,178.33,132.8
2016,6,11,19,0,246.0,26.0,3.9,16.0,45.0,114.11,71.43
2016,6,11,19,15,123.0,13.0,3.95,15.5,22.5,39.3,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,12,4,45,39.5,6.5,4.2,9.5,8.0,5.55,0.0
2016,6,12,5,0,79.0,13.0,4.4,10.0,16.0,11.1,0.0
2016,6,12,5,15,206.0,26.0,4.5,10.5,48.0,20.25,9.86
2016,6,12,5,30,333.0,39.0,4.6,11.0,80.0,31.9,22.26
2016,6,12,5,45,423.0,47.5,4.75,11.5,124.0,38.19,28.44
2016,6,12,6,0,513.0,56.0,4.9,12.0,168.0,44.42,34.32
2016,6,12,6,15,571.0,63.0,4.9,12.5,217.0,49.15,38.65
2016,6,12,6,30,629.0,70.0,4.9,13.0,266.0,53.79,42.74
2016,6,12,6,45,673.5,74.0,4.9,13.5,318.0,55.98,44.52
2016,6,12,7,0,718.0,78.0,4.9,14.0,370.0,63.45,50.91
2016,6,12,7,15,747.0,82.0,4.75,14.5,421.0,65.61,52.52
2016,6,12,7,30,776.0,86.0,4.6,15.0,472.0,67.69,54.04
2016,6,12,7,45,799.5,88.5,4.5,15.5,522.0,68.54,54.48
2016,6,12,8,0,823.0,91.0,4.4,16.0,572.0,69.37,54.89
2016,6,12,8,15,839.5,94.0,4.3,16.5,618.5,110.92,62.55
2016,6,12,8,30,856.0,97.0,4.2,17.0,665.0,177.14,103.13
2016,6,12,8,45,869.0,99.0,4.1,18.0,708.5,234.76,147.21
2016,6,12,9,0,882.0,101.0,4.0,19.0,752.0,293.23,196.59
2016,6,12,9,15,891.5,102.5,4.0,19.5,790.0,350.92,247.25
2016,6,12,9,30,901.0,104.0,4.0,20.0,828.0,408.56,297.6
2016,6,12,9,45,913.0,103.0,4.0,20.5,862.0,465.12,346.0
2016,6,12,10,0,925.0,102.0,4.0,21.0,896.0,521.37,392.76
2016,6,12,10,15,930.0,103.0,4.05,21.5,922.5,574.91,436.16
2016,6,12,10,30,935.0,104.0,4.1,22.0,949.0,626.98,477.06
2016,6,12,10,45,939.0,104.5,4.2,22.5,968.5,676.32,514.88
2016,6,12,11,0,943.0,105.0,4.3,23.0,988.0,723.65,550.21
2016,6,12,11,15,945.0,105.5,4.4,23.0,1001.0,767.37,583.18
2016,6,12,11,30,947.0,106.0,4.5,23.0,1014.0,808.55,612.82
2016,6,12,11,45,946.5,107.0,4.6,23.5,1019.0,845.53,637.52
2016,6,12,12,0,946.0,108.0,4.7,24.0,1024.0,879.54,660.05
2016,6,12,12,15,945.5,108.0,4.8,24.0,1021.5,909.6,681.15
2016,6,12,12,30,945.0,108.0,4.9,24.0,1019.0,936.42,700.09
2016,6,12,12,45,936.5,112.0,5.0,24.0,1008.0,956.29,714.38
2016,6,12,13,0,928.0,116.0,5.1,24.0,997.0,972.45,726.28
2016,6,12,13,15,924.5,115.0,5.1,24.0,980.0,984.86,735.04
2016,6,12,13,30,921.0,114.0,5.1,24.0,963.0,993.48,741.36
2016,6,12,13,45,915.5,113.5,5.2,24.0,939.5,996.87,745.02
2016,6,12,14,0,910.0,113.0,5.3,24.0,916.0,996.44,746.25
2016,6,12,14,15,903.5,111.5,5.3,23.5,886.5,990.28,744.48
2016,6,12,14,30,897.0,110.0,5.3,23.0,857.0,980.39,740.28
2016,6,12,14,45,888.0,108.0,5.35,23.0,821.0,963.98,730.56
2016,6,12,15,0,879.0,106.0,5.4,23.0,785.0,944.1,718.52
2016,6,12,15,15,867.5,104.0,5.35,22.5,744.5,918.61,703.35
2016,6,12,15,30,856.0,102.0,5.3,22.0,704.0,890.08,686.0
2016,6,12,15,45,842.0,99.0,5.25,22.0,659.5,855.42,662.86
2016,6,12,16,0,828.0,96.0,5.2,22.0,615.0,826.63,643.87
2016,6,12,16,15,808.5,93.0,5.15,21.5,566.5,782.19,614.57
2016,6,12,16,30,789.0,90.0,5.1,21.0,518.0,736.07,583.66
2016,6,12,16,45,764.0,86.0,5.05,20.5,468.0,683.37,547.22
2016,6,12,17,0,739.0,82.0,5.0,20.0,418.0,630.04,509.13
2016,6,12,17,15,704.5,77.5,4.85,19.0,367.0,569.64,463.94
2016,6,12,17,30,670.0,73.0,4.7,18.0,316.0,512.65,419.83
2016,6,12,17,45,621.0,67.5,4.6,17.5,265.5,445.45,365.36
2016,6,12,18,0,572.0,62.0,4.5,17.0,215.0,381.55,311.78
2016,6,12,18,15,503.5,54.5,4.35,16.0,168.5,310.22,250.99
2016,6,12,18,30,435.0,47.0,4.2,15.0,122.0,245.25,193.89
2016,6,12,18,45,330.5,36.5,4.05,14.5,83.0,171.65,129.27
2016,6,12,19,0,226.0,26.0,3.9,14.0,44.0,108.84,69.37
2016,6,12,19,15,113.0,13.0,3.9,13.5,22.0,37.09,0.0
