Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,4,45,46.5,6.5,3.7,9.0,8.0,5.55,0.0
2016,6,13,5,0,93.0,13.0,3.8,9.0,16.0,11.1,0.0
2016,6,13,5,15,215.5,25.0,3.9,9.5,47.5,20.48,10.08
2016,6,13,5,30,338.0,37.0,4.0,10.0,79.0,30.16,20.84
2016,6,13,5,45,426.5,45.5,4.15,10.5,122.5,36.52,27.08
2016,6,13,6,0,515.0,54.0,4.3,11.0,166.0,42.8,33.01
2016,6,13,6,15,571.0,60.5,4.3,11.5,214.5,47.19,37.04
2016,6,13,6,30,627.0,67.0,4.3,12.0,263.0,51.5,40.86
2016,6,13,6,45,670.5,71.0,4.3,12.5,314.0,53.77,42.72
2016,6,13,7,0,714.0,75.0,4.3,13.0,365.0,61.07,49.0
2016,6,13,7,15,743.0,79.0,4.3,13.5,416.0,63.31,50.7
2016,6,13,7,30,772.0,83.0,4.3,14.0,467.0,65.46,52.3
2016,6,13,7,45,797.5,85.0,4.3,14.5,517.0,66.08,52.54
2016,6,13,8,0,823.0,87.0,4.3,15.0,567.0,66.69,52.78
2016,6,13,8,15,840.0,89.5,4.4,15.5,614.0,116.13,67.41
2016,6,13,8,30,857.0,92.0,4.5,16.0,661.0,173.18,100.39
2016,6,13,8,45,871.5,93.5,4.6,16.5,705.0,230.68,144.83
2016,6,13,9,0,886.0,95.0,4.7,17.0,749.0,289.2,195.09
2016,6,13,9,15,896.5,97.0,4.8,17.0,788.0,347.67,247.56
2016,6,13,9,30,907.0,99.0,4.9,17.0,827.0,406.24,300.15
2016,6,13,9,45,919.5,98.0,5.0,17.5,861.5,463.26,350.07
2016,6,13,10,0,932.0,97.0,5.1,18.0,896.0,520.01,398.49
2016,6,13,10,15,938.0,98.0,5.2,18.0,924.0,574.39,444.6
2016,6,13,10,30,944.0,99.0,5.3,18.0,952.0,627.38,488.48
2016,6,13,10,45,948.5,100.0,5.4,18.0,973.0,677.82,529.42
2016,6,13,11,0,953.0,101.0,5.5,18.0,994.0,726.28,568.0
2016,6,13,11,15,956.0,101.5,5.65,18.0,1007.5,771.11,603.38
2016,6,13,11,30,959.0,102.0,5.8,18.0,1021.0,813.46,635.05
2016,6,13,11,45,958.5,103.5,5.95,18.0,1026.5,851.27,662.8
2016,6,13,12,0,958.0,105.0,6.1,18.0,1032.0,886.1,688.39
2016,6,13,12,15,958.0,105.0,6.15,18.0,1030.5,916.93,710.63
2016,6,13,12,30,958.0,105.0,6.2,18.0,1029.0,944.51,730.57
2016,6,13,12,45,953.5,106.5,6.3,18.0,1019.0,965.99,746.5
2016,6,13,13,0,949.0,108.0,6.4,18.0,1009.0,983.81,759.94
2016,6,13,13,15,946.0,107.5,6.35,18.0,992.5,997.37,769.64
2016,6,13,13,30,943.0,107.0,6.3,18.0,976.0,1007.1,776.74
2016,6,13,13,45,936.0,107.5,6.3,18.0,952.0,1010.14,779.55
2016,6,13,14,0,929.0,108.0,6.3,18.0,928.0,1009.31,779.78
2016,6,13,14,15,922.5,106.5,6.3,17.5,898.5,1003.1,777.87
2016,6,13,14,30,916.0,105.0,6.3,17.0,869.0,993.1,773.39
2016,6,13,14,45,735.0,184.0,6.3,17.0,780.5,917.01,719.79
2016,6,13,15,0,554.0,263.0,6.3,17.0,692.0,814.53,643.19
2016,6,13,15,15,712.0,182.0,6.2,16.5,703.0,875.79,694.11
2016,6,13,15,30,870.0,101.0,6.1,16.0,714.0,901.53,715.23
2016,6,13,15,45,857.0,97.5,6.1,15.5,669.0,866.91,692.64
2016,6,13,16,0,844.0,94.0,6.1,15.0,624.0,837.94,674.36
2016,6,13,16,15,825.5,91.0,6.05,14.5,575.5,793.87,644.21
2016,6,13,16,30,807.0,88.0,6.0,14.0,527.0,748.0,612.29
2016,6,13,16,45,789.5,82.5,6.0,14.0,477.5,698.51,576.09
2016,6,13,17,0,772.0,77.0,6.0,14.0,428.0,647.76,538.22
2016,6,13,17,15,739.5,72.5,5.9,13.5,376.5,587.35,490.82
2016,6,13,17,30,707.0,68.0,5.8,13.0,325.0,527.63,442.58
2016,6,13,17,45,660.5,63.5,5.75,12.5,274.0,463.27,388.91
2016,6,13,18,0,614.0,59.0,5.7,12.0,223.0,399.92,334.3
2016,6,13,18,15,547.5,52.0,5.55,11.5,176.0,327.91,270.74
2016,6,13,18,30,481.0,45.0,5.4,11.0,129.0,261.99,210.87
2016,6,13,18,45,367.0,36.0,5.3,11.0,88.0,184.06,140.91
2016,6,13,19,0,253.0,27.0,5.2,11.0,47.0,118.07,77.12
2016,6,13,19,15,126.5,13.5,5.15,10.5,23.5,40.72,0.0
2016,6,13,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,6,14,4,45,43.5,6.5,3.7,7.5,8.0,5.55,0.0
2016,6,14,5,0,87.0,13.0,3.8,8.0,16.0,11.1,0.0
2016,6,14,5,15,217.0,25.5,3.85,8.5,48.0,20.94,10.46
2016,6,14,5,30,347.0,38.0,3.9,9.0,80.0,31.08,21.74
2016,6,14,5,45,449.0,44.5,3.95,9.5,125.5,35.79,26.55
2016,6,14,6,0,551.0,51.0,4.0,10.0,171.0,40.61,31.17
2016,6,14,6,15,606.0,57.0,3.95,10.5,220.0,44.74,34.99
2016,6,14,6,30,661.0,63.0,3.9,11.0,269.0,48.81,38.6
2016,6,14,6,45,706.5,65.5,3.85,11.5,321.0,54.6,43.65
2016,6,14,7,0,752.0,68.0,3.8,12.0,373.0,56.14,44.8
2016,6,14,7,15,778.5,71.5,3.75,12.5,424.0,58.21,46.39
2016,6,14,7,30,805.0,75.0,3.7,13.0,475.0,60.22,47.89
2016,6,14,7,45,748.0,100.0,3.7,14.0,501.5,75.89,61.24
2016,6,14,8,0,691.0,125.0,3.7,15.0,528.0,82.38,66.4
2016,6,14,8,15,785.5,104.0,3.7,15.5,597.5,112.92,66.51
2016,6,14,8,30,880.0,83.0,3.7,16.0,667.0,169.14,96.11
2016,6,14,8,45,892.0,85.0,3.7,16.5,710.0,227.73,141.31
2016,6,14,9,0,904.0,87.0,3.7,17.0,753.0,287.07,192.16
2016,6,14,9,15,913.0,88.5,3.75,17.5,791.5,345.66,244.11
2016,6,14,9,30,922.0,90.0,3.8,18.0,830.0,404.15,295.74
2016,6,14,9,45,707.5,213.5,3.85,18.5,795.0,453.67,341.55
2016,6,14,10,0,493.0,337.0,3.9,19.0,760.0,487.83,371.3
2016,6,14,10,15,712.5,220.5,4.05,19.0,852.5,547.94,419.52
2016,6,14,10,30,932.0,104.0,4.2,19.0,945.0,623.6,480.32
2016,6,14,10,45,935.5,104.5,4.35,19.5,965.0,672.51,518.45
2016,6,14,11,0,939.0,105.0,4.5,20.0,985.0,719.38,554.34
2016,6,14,11,15,941.5,105.5,4.6,20.0,997.5,763.32,588.19
2016,6,14,11,30,944.0,106.0,4.7,20.0,1010.0,804.8,618.59
2016,6,14,11,45,945.0,106.0,4.85,20.0,1016.0,842.05,645.46
2016,6,14,12,0,946.0,106.0,5.0,20.0,1022.0,876.43,670.31
2016,6,14,12,15,945.5,106.0,5.1,19.5,1020.0,906.52,693.23
2016,6,14,12,30,945.0,106.0,5.2,19.0,1018.0,933.39,714.02
2016,6,14,12,45,945.0,104.5,5.3,19.0,1009.0,955.94,730.51
2016,6,14,13,0,945.0,103.0,5.4,19.0,1000.0,974.92,744.63
2016,6,14,13,15,941.5,102.5,5.5,18.5,984.0,987.91,756.18
2016,6,14,13,30,938.0,102.0,5.6,18.0,968.0,997.07,765.25
2016,6,14,13,45,931.0,102.5,5.75,17.5,944.0,1000.04,770.48
2016,6,14,14,0,924.0,103.0,5.9,17.0,920.0,999.17,773.16
2016,6,14,14,15,742.5,200.0,5.85,16.5,842.5,945.41,736.95
2016,6,14,14,30,561.0,297.0,5.8,16.0,765.0,862.7,675.81
2016,6,14,14,45,729.5,196.5,5.8,15.5,778.0,924.66,727.48
2016,6,14,15,0,898.0,96.0,5.8,15.0,791.0,950.92,748.96
2016,6,14,15,15,887.5,94.0,5.7,14.5,751.0,926.01,733.05
2016,6,14,15,30,877.0,92.0,5.6,14.0,711.0,897.95,715.08
2016,6,14,15,45,867.0,88.5,5.6,14.0,667.0,865.7,693.17
2016,6,14,16,0,857.0,85.0,5.6,14.0,623.0,830.64,669.06
2016,6,14,16,15,840.0,82.5,5.6,13.5,575.5,788.44,640.59
2016,6,14,16,30,823.0,80.0,5.6,13.0,528.0,751.34,615.62
2016,6,14,16,45,800.5,76.5,5.6,13.0,478.0,699.92,577.96
2016,6,14,17,0,778.0,73.0,5.6,13.0,428.0,647.62,539.01
2016,6,14,17,15,747.5,69.0,5.5,12.5,377.0,588.91,493.08
2016,6,14,17,30,717.0,65.0,5.4,12.0,326.0,530.72,446.05
2016,6,14,17,45,673.5,60.5,5.35,12.0,276.0,465.5,390.99
2016,6,14,18,0,630.0,56.0,5.3,12.0,226.0,404.94,338.07
2016,6,14,18,15,565.0,49.5,5.1,11.5,178.5,333.41,274.96
2016,6,14,18,30,500.0,43.0,4.9,11.0,131.0,267.79,215.35
2016,6,14,18,45,390.5,34.5,4.7,10.5,90.0,190.92,146.4
2016,6,14,19,0,281.0,26.0,4.5,10.0,49.0,125.76,83.08
2016,6,14,19,15,140.5,13.0,4.5,9.5,24.5,43.63,0.0
2016,6,14,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,8.0,4.0,7.0,8.0,0.0,0.0
2016,6,15,5,0,0.0,16.0,4.1,7.0,16.0,13.66,0.0
2016,6,15,5,15,174.0,27.0,4.2,7.5,48.5,20.94,10.47
2016,6,15,5,30,348.0,38.0,4.3,8.0,81.0,31.09,21.83
2016,6,15,5,45,446.0,45.0,4.45,9.0,125.5,36.21,26.96
2016,6,15,6,0,544.0,52.0,4.6,10.0,170.0,41.38,31.85
2016,6,15,6,15,599.5,58.0,4.7,10.5,219.0,45.47,35.64
2016,6,15,6,30,655.0,64.0,4.8,11.0,268.0,49.51,39.23
2016,6,15,6,45,700.5,67.0,4.9,11.5,320.0,55.75,44.67
2016,6,15,7,0,746.0,70.0,5.0,12.0,372.0,57.61,46.1
2016,6,15,7,15,409.0,137.5,5.1,12.5,306.5,93.44,77.59
2016,6,15,7,30,72.0,205.0,5.2,13.0,241.0,146.91,123.87
2016,6,15,7,45,459.5,142.5,5.3,13.5,407.5,93.96,77.14
2016,6,15,8,0,847.0,80.0,5.4,14.0,574.0,71.75,57.41
2016,6,15,8,15,862.0,82.5,5.5,14.0,620.5,111.38,63.93
2016,6,15,8,30,877.0,85.0,5.6,14.0,667.0,169.34,97.46
2016,6,15,8,45,890.5,86.0,5.7,14.5,710.0,227.35,142.63
2016,6,15,9,0,904.0,87.0,5.8,15.0,753.0,286.25,193.88
2016,6,15,9,15,912.5,88.5,5.85,15.0,791.5,344.68,247.16
2016,6,15,9,30,921.0,90.0,5.9,15.0,830.0,402.96,300.42
2016,6,15,9,45,924.0,94.0,6.0,15.5,861.5,460.45,351.7
2016,6,15,10,0,927.0,98.0,6.1,16.0,893.0,516.76,400.63
2016,6,15,10,15,932.5,99.0,6.15,16.0,920.0,570.64,447.04
2016,6,15,10,30,938.0,100.0,6.2,16.0,947.0,623.1,491.15
2016,6,15,10,45,691.5,252.5,6.3,16.5,885.0,640.42,503.23
2016,6,15,11,0,445.0,405.0,6.4,17.0,823.0,634.4,495.41
2016,6,15,11,15,465.0,392.5,6.45,17.0,834.0,666.8,521.17
2016,6,15,11,30,485.0,380.0,6.5,17.0,845.0,698.98,546.45
2016,6,15,11,45,719.0,241.5,6.55,17.0,935.0,792.0,621.82
2016,6,15,12,0,953.0,103.0,6.6,17.0,1025.0,878.93,688.36
2016,6,15,12,15,953.0,103.0,6.6,17.0,1024.0,909.66,710.32
2016,6,15,12,30,953.0,103.0,6.6,17.0,1023.0,937.14,730.16
2016,6,15,12,45,942.5,108.5,6.6,17.0,1011.5,956.84,744.43
2016,6,15,13,0,932.0,114.0,6.6,17.0,1000.0,972.77,756.1
2016,6,15,13,15,929.0,113.5,6.55,16.5,984.0,986.29,767.36
2016,6,15,13,30,926.0,113.0,6.5,16.0,968.0,996.04,776.07
2016,6,15,13,45,924.0,110.5,6.5,16.0,945.5,1000.98,780.27
2016,6,15,14,0,922.0,108.0,6.5,16.0,923.0,1002.05,781.84
2016,6,15,14,15,915.5,106.5,6.45,16.0,893.5,995.96,778.15
2016,6,15,14,30,909.0,105.0,6.4,16.0,864.0,986.1,771.91
2016,6,15,14,45,905.0,101.0,6.35,16.0,829.5,972.29,762.96
2016,6,15,15,0,901.0,97.0,6.3,16.0,795.0,954.77,751.45
2016,6,15,15,15,890.0,95.0,6.2,15.5,754.5,929.42,735.48
2016,6,15,15,30,879.0,93.0,6.1,15.0,714.0,900.93,717.2
2016,6,15,15,45,871.0,88.5,6.1,15.0,670.5,869.32,695.69
2016,6,15,16,0,863.0,84.0,6.1,15.0,627.0,834.75,671.88
2016,6,15,16,15,845.5,81.5,5.95,14.5,578.5,792.0,642.31
2016,6,15,16,30,828.0,79.0,5.8,14.0,530.0,754.32,616.32
2016,6,15,16,45,809.0,74.5,5.7,14.0,480.5,704.16,579.37
2016,6,15,17,0,790.0,70.0,5.6,14.0,431.0,652.83,541.03
2016,6,15,17,15,759.5,66.5,5.4,13.5,380.0,594.25,495.34
2016,6,15,17,30,729.0,63.0,5.2,13.0,329.0,536.15,448.4
2016,6,15,17,45,688.0,58.0,5.05,12.5,278.5,471.25,394.52
2016,6,15,18,0,647.0,53.0,4.9,12.0,228.0,408.66,340.71
2016,6,15,18,15,583.5,47.0,4.5,11.5,180.0,337.33,277.67
2016,6,15,18,30,520.0,41.0,4.1,11.0,132.0,273.95,219.83
2016,6,15,18,45,421.0,32.5,3.75,10.5,91.5,199.61,152.83
2016,6,15,19,0,322.0,24.0,3.4,10.0,51.0,136.11,90.34
2016,6,15,19,15,161.0,12.0,3.15,9.5,25.5,47.65,0.0
2016,6,15,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,7.5,8.0,0.0,0.0
2016,6,16,5,0,0.0,16.0,0.7,8.0,16.0,13.66,0.0
2016,6,16,5,15,185.5,25.5,0.7,8.5,48.0,19.82,9.57
2016,6,16,5,30,371.0,35.0,0.7,9.0,80.0,28.56,19.59
2016,6,16,5,45,453.5,42.5,0.75,10.0,123.5,34.16,25.1
2016,6,16,6,0,536.0,50.0,0.8,11.0,167.0,39.72,30.31
2016,6,16,6,15,591.0,56.0,0.7,11.5,215.0,43.86,34.12
2016,6,16,6,30,646.0,62.0,0.6,12.0,263.0,47.94,37.74
2016,6,16,6,45,678.0,68.5,0.5,12.5,312.5,56.72,45.43
2016,6,16,7,0,710.0,75.0,0.4,13.0,362.0,61.05,49.02
2016,6,16,7,15,559.0,124.5,0.4,13.5,369.0,87.84,72.22
2016,6,16,7,30,408.0,174.0,0.4,14.0,376.0,114.65,94.87
2016,6,16,7,45,605.0,133.0,0.4,14.5,467.5,88.85,72.1
2016,6,16,8,0,802.0,92.0,0.4,15.0,559.0,69.72,55.33
2016,6,16,8,15,547.0,190.5,0.45,15.5,520.5,147.78,101.42
2016,6,16,8,30,292.0,289.0,0.5,16.0,482.0,223.36,162.51
2016,6,16,8,45,268.5,315.0,0.55,16.5,502.0,259.37,189.87
2016,6,16,9,0,245.0,341.0,0.6,17.0,522.0,293.08,216.92
2016,6,16,9,15,163.5,357.0,0.7,17.0,480.5,307.85,231.96
2016,6,16,9,30,82.0,373.0,0.8,17.0,439.0,311.43,237.41
2016,6,16,9,45,499.5,236.0,0.95,17.5,662.0,384.23,287.74
2016,6,16,10,0,917.0,99.0,1.1,18.0,885.0,512.03,382.09
2016,6,16,10,15,922.0,100.0,1.25,18.5,911.5,565.15,424.1
2016,6,16,10,30,927.0,101.0,1.4,19.0,938.0,616.82,464.38
2016,6,16,10,45,930.5,102.0,1.55,19.5,958.0,665.89,501.66
2016,6,16,11,0,934.0,103.0,1.7,20.0,978.0,712.95,536.56
2016,6,16,11,15,710.0,258.5,1.9,20.0,929.0,731.23,547.43
2016,6,16,11,30,486.0,414.0,2.1,20.0,880.0,726.13,541.08
2016,6,16,11,45,515.5,388.5,2.3,20.5,885.5,755.56,563.06
2016,6,16,12,0,545.0,363.0,2.5,21.0,891.0,784.06,583.97
2016,6,16,12,15,744.0,232.5,2.7,21.0,951.5,862.83,644.56
2016,6,16,12,30,943.0,102.0,2.9,21.0,1012.0,926.95,689.58
2016,6,16,12,45,942.5,101.0,3.1,21.5,1003.5,949.47,704.43
2016,6,16,13,0,942.0,100.0,3.3,22.0,995.0,968.44,717.27
2016,6,16,13,15,939.0,99.0,3.45,22.0,978.5,981.41,727.23
2016,6,16,13,30,936.0,98.0,3.6,22.0,962.0,990.56,734.8
2016,6,16,13,45,932.5,96.5,3.8,22.0,939.5,994.89,739.62
2016,6,16,14,0,929.0,95.0,4.0,22.0,917.0,995.34,741.96
2016,6,16,14,15,923.0,93.5,4.1,21.5,887.5,989.54,741.02
2016,6,16,14,30,917.0,92.0,4.2,21.0,858.0,979.96,737.63
2016,6,16,14,45,910.5,89.5,4.35,21.0,823.5,965.13,729.61
2016,6,16,15,0,904.0,87.0,4.5,21.0,789.0,946.69,719.36
2016,6,16,15,15,893.5,85.5,4.55,20.5,748.5,922.21,705.77
2016,6,16,15,30,883.0,84.0,4.6,20.0,708.0,894.59,689.87
2016,6,16,15,45,872.5,81.0,4.7,20.0,664.0,862.3,669.52
2016,6,16,16,0,862.0,78.0,4.8,20.0,620.0,827.23,646.95
2016,6,16,16,15,845.0,75.5,4.8,19.5,572.5,784.89,619.44
2016,6,16,16,30,828.0,73.0,4.8,19.0,525.0,740.68,590.11
2016,6,16,16,45,808.0,69.5,4.8,18.5,475.5,691.47,556.45
2016,6,16,17,0,788.0,66.0,4.8,18.0,426.0,646.96,525.65
2016,6,16,17,15,758.0,62.5,4.65,17.5,375.5,588.86,481.64
2016,6,16,17,30,728.0,59.0,4.5,17.0,325.0,531.23,436.21
2016,6,16,17,45,689.0,54.5,4.4,16.5,275.5,468.17,385.03
2016,6,16,18,0,650.0,50.0,4.3,16.0,226.0,407.24,333.7
2016,6,16,18,15,589.0,44.5,3.95,15.5,179.0,337.55,273.26
2016,6,16,18,30,528.0,39.0,3.6,15.0,132.0,273.15,215.72
2016,6,16,18,45,432.5,31.0,3.25,14.5,91.5,202.18,152.44
2016,6,16,19,0,337.0,23.0,2.9,14.0,51.0,139.81,91.82
2016,6,16,19,15,168.5,11.5,2.65,13.5,25.5,49.09,0.0
2016,6,16,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,4,45,80.5,6.0,1.05,10.5,8.5,0.0,0.0
2016,6,17,5,0,161.0,12.0,1.1,11.0,17.0,10.24,0.0
2016,6,17,5,15,291.0,21.0,1.3,11.5,49.5,17.16,7.3
2016,6,17,5,30,421.0,30.0,1.5,12.0,82.0,24.46,15.71
2016,6,17,5,45,499.0,36.5,1.7,12.5,125.0,32.04,22.9
2016,6,17,6,0,577.0,43.0,1.9,13.0,168.0,37.42,27.96
2016,6,17,6,15,335.0,81.5,1.95,13.5,158.5,59.84,48.06
2016,6,17,6,30,93.0,120.0,2.0,14.0,149.0,87.91,72.83
2016,6,17,6,45,97.0,142.0,2.05,14.5,177.0,102.27,85.13
2016,6,17,7,0,101.0,164.0,2.1,15.0,205.0,116.21,96.83
2016,6,17,7,15,130.0,188.0,2.1,15.5,248.0,131.15,109.17
2016,6,17,7,30,159.0,212.0,2.1,16.0,291.0,145.64,120.93
2016,6,17,7,45,494.5,143.5,2.15,16.5,424.5,95.16,77.13
2016,6,17,8,0,830.0,75.0,2.2,17.0,558.0,68.21,53.64
2016,6,17,8,15,845.0,77.0,2.3,17.0,603.5,105.2,59.11
2016,6,17,8,30,860.0,79.0,2.4,17.0,649.0,161.64,90.63
2016,6,17,8,45,871.0,81.5,2.5,17.5,691.0,219.08,134.37
2016,6,17,9,0,882.0,84.0,2.6,18.0,733.0,277.19,183.71
2016,6,17,9,15,891.0,85.5,2.7,18.5,770.5,334.42,234.05
2016,6,17,9,30,900.0,87.0,2.8,19.0,808.0,391.59,284.14
2016,6,17,9,45,907.0,88.0,2.95,19.5,840.5,447.26,332.17
2016,6,17,10,0,914.0,89.0,3.1,20.0,873.0,502.16,378.26
2016,6,17,10,15,554.5,270.5,3.25,20.0,751.0,500.88,381.25
2016,6,17,10,30,195.0,452.0,3.4,20.0,629.0,470.75,358.41
2016,6,17,10,45,125.0,439.5,3.6,20.5,554.0,434.62,331.31
2016,6,17,11,0,55.0,427.0,3.8,21.0,479.0,389.11,296.35
2016,6,17,11,15,46.5,417.5,3.95,21.0,462.0,382.4,291.49
2016,6,17,11,30,38.0,408.0,4.1,21.0,445.0,374.34,285.45
2016,6,17,11,45,28.5,368.5,4.3,21.5,396.5,338.53,258.12
2016,6,17,12,0,19.0,329.0,4.5,22.0,348.0,293.57,223.78
2016,6,17,12,15,17.5,307.5,4.6,22.0,325.0,275.64,210.34
2016,6,17,12,30,16.0,286.0,4.7,22.0,302.0,257.19,196.39
2016,6,17,12,45,14.0,255.0,4.85,22.0,268.5,229.6,175.37
2016,6,17,13,0,12.0,224.0,5.0,22.0,235.0,201.59,153.88
2016,6,17,13,15,215.5,309.0,5.1,22.0,508.5,506.75,392.1
2016,6,17,13,30,419.0,394.0,5.2,22.0,782.0,801.22,608.22
2016,6,17,13,45,448.0,357.5,5.3,22.0,763.0,803.21,610.53
2016,6,17,14,0,477.0,321.0,5.4,22.0,744.0,801.86,612.08
2016,6,17,14,15,399.5,352.0,5.45,21.5,698.5,760.63,582.5
2016,6,17,14,30,322.0,383.0,5.5,21.0,653.0,704.02,541.73
2016,6,17,14,45,204.5,372.0,5.55,20.5,541.0,564.24,438.31
2016,6,17,15,0,87.0,361.0,5.6,20.0,429.0,425.54,332.17
2016,6,17,15,15,231.0,327.0,5.55,19.5,493.5,559.35,439.96
2016,6,17,15,30,375.0,293.0,5.5,19.0,558.0,650.19,513.48
2016,6,17,15,45,341.0,280.0,5.45,19.0,509.5,599.65,475.48
2016,6,17,16,0,307.0,267.0,5.4,19.0,461.0,549.36,437.77
2016,6,17,16,15,198.5,251.0,5.3,18.5,372.5,419.59,337.02
2016,6,17,16,30,90.0,235.0,5.2,18.0,284.0,298.0,239.78
2016,6,17,16,45,416.0,155.0,5.15,17.5,350.0,497.24,406.76
2016,6,17,17,0,742.0,75.0,5.1,17.0,416.0,625.76,513.06
2016,6,17,17,15,382.5,103.5,4.95,16.5,278.0,382.82,316.77
2016,6,17,17,30,23.0,132.0,4.8,16.0,140.0,131.74,105.81
2016,6,17,17,45,18.0,113.0,4.65,15.5,119.0,110.85,88.75
2016,6,17,18,0,13.0,94.0,4.5,15.0,98.0,90.35,71.49
2016,6,17,18,15,6.5,75.5,4.25,14.5,77.5,70.07,54.14
2016,6,17,18,30,0.0,57.0,4.0,14.0,57.0,50.32,37.07
2016,6,17,18,45,0.0,39.5,3.8,13.5,39.5,34.37,23.07
2016,6,17,19,0,0.0,22.0,3.6,13.0,22.0,18.17,8.33
2016,6,17,19,15,0.0,11.0,3.45,12.5,11.0,9.39,0.0
2016,6,17,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,4,45,73.0,6.0,1.55,9.5,8.0,0.0,0.0
2016,6,18,5,0,146.0,12.0,1.7,10.0,16.0,10.24,0.0
2016,6,18,5,15,280.0,21.5,1.8,10.5,48.5,17.58,7.59
2016,6,18,5,30,414.0,31.0,1.9,11.0,81.0,25.3,16.49
2016,6,18,5,45,496.5,38.0,2.05,11.5,125.5,30.68,21.77
2016,6,18,6,0,579.0,45.0,2.2,12.0,170.0,39.19,29.65
2016,6,18,6,15,632.5,50.0,2.25,12.5,219.0,43.03,33.18
2016,6,18,6,30,686.0,55.0,2.3,13.0,268.0,46.86,36.56
2016,6,18,6,45,723.5,58.5,2.35,14.0,319.0,49.3,38.51
2016,6,18,7,0,761.0,62.0,2.4,15.0,370.0,51.73,40.37
2016,6,18,7,15,788.5,65.5,2.35,15.5,421.5,53.99,42.13
2016,6,18,7,30,816.0,69.0,2.3,16.0,473.0,63.99,50.61
2016,6,18,7,45,836.5,72.0,2.3,16.5,523.0,66.39,52.4
2016,6,18,8,0,857.0,75.0,2.3,17.0,573.0,68.67,54.06
2016,6,18,8,15,873.0,77.0,2.25,17.5,620.5,106.03,59.28
2016,6,18,8,30,889.0,79.0,2.2,18.0,668.0,164.28,91.25
2016,6,18,8,45,902.0,81.0,2.15,18.5,712.0,223.48,135.83
2016,6,18,9,0,915.0,83.0,2.1,19.0,756.0,283.56,186.27
2016,6,18,9,15,924.5,84.5,2.05,19.0,795.5,342.87,238.23
2016,6,18,9,30,934.0,86.0,2.0,19.0,835.0,402.15,289.95
2016,6,18,9,45,939.0,89.0,1.95,19.5,868.0,460.44,339.19
2016,6,18,10,0,944.0,92.0,1.9,20.0,901.0,517.73,385.94
2016,6,18,10,15,950.0,93.0,1.85,20.5,928.5,572.74,429.26
2016,6,18,10,30,956.0,94.0,1.8,21.0,956.0,626.36,469.9
2016,6,18,10,45,961.0,94.0,1.8,21.5,977.5,676.92,507.21
2016,6,18,11,0,966.0,94.0,1.8,22.0,999.0,725.52,541.93
2016,6,18,11,15,969.0,94.5,1.8,22.0,1013.0,770.95,574.52
2016,6,18,11,30,972.0,95.0,1.8,22.0,1027.0,813.88,603.28
2016,6,18,11,45,974.0,95.0,1.8,22.5,1033.5,852.93,627.5
2016,6,18,12,0,976.0,95.0,1.8,23.0,1040.0,889.09,649.54
2016,6,18,12,15,976.0,95.0,1.85,23.0,1039.0,920.49,670.15
2016,6,18,12,30,976.0,95.0,1.9,23.0,1038.0,948.59,688.65
2016,6,18,12,45,977.0,93.5,2.0,23.5,1030.0,972.71,703.85
2016,6,18,13,0,978.0,92.0,2.1,24.0,1022.0,993.19,716.77
2016,6,18,13,15,975.5,91.5,2.15,24.0,1006.0,1007.62,726.74
2016,6,18,13,30,973.0,91.0,2.2,24.0,990.0,1018.12,734.39
2016,6,18,13,45,969.5,90.0,2.25,24.5,967.5,1023.21,737.31
2016,6,18,14,0,966.0,89.0,2.3,25.0,945.0,1024.3,737.85
2016,6,18,14,15,961.0,88.0,2.3,24.5,915.5,1019.99,737.45
2016,6,18,14,30,956.0,87.0,2.3,24.0,886.0,1011.75,734.7
2016,6,18,14,45,948.5,86.0,2.3,24.0,851.0,997.3,726.66
2016,6,18,15,0,941.0,85.0,2.3,24.0,816.0,979.17,716.37
2016,6,18,15,15,931.5,83.5,2.3,24.0,775.5,955.09,702.28
2016,6,18,15,30,922.0,82.0,2.3,24.0,735.0,927.68,686.04
2016,6,18,15,45,908.0,80.5,2.35,24.0,689.5,893.2,665.48
2016,6,18,16,0,894.0,79.0,2.4,24.0,644.0,856.02,642.91
2016,6,18,16,15,877.5,77.0,2.4,23.5,595.0,813.78,617.39
2016,6,18,16,30,861.0,75.0,2.4,23.0,546.0,769.53,590.02
2016,6,18,16,45,837.5,72.5,2.4,23.0,495.0,717.75,555.63
2016,6,18,17,0,814.0,70.0,2.4,23.0,444.0,670.93,524.17
2016,6,18,17,15,784.0,66.0,2.2,22.0,391.5,611.11,481.95
2016,6,18,17,30,754.0,62.0,2.0,21.0,339.0,551.67,438.07
2016,6,18,17,45,711.5,58.0,1.85,20.5,287.5,485.9,387.02
2016,6,18,18,0,669.0,54.0,1.7,20.0,236.0,422.46,335.86
2016,6,18,18,15,605.5,48.0,1.65,18.5,187.5,349.87,276.98
2016,6,18,18,30,542.0,42.0,1.6,17.0,139.0,285.25,221.98
2016,6,18,18,45,443.0,33.5,1.55,16.0,97.0,209.45,156.59
2016,6,18,19,0,344.0,25.0,1.5,15.0,55.0,144.76,95.58
2016,6,18,19,15,172.0,12.5,1.5,14.5,27.5,60.94,0.0
2016,6,18,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,19,4,45,85.5,6.0,1.3,10.5,8.5,0.0,0.0
2016,6,19,5,0,171.0,12.0,1.3,11.0,17.0,10.24,0.0
2016,6,19,5,15,309.0,21.5,1.55,12.0,51.0,17.65,7.49
2016,6,19,5,30,447.0,31.0,1.8,13.0,85.0,25.43,16.43
2016,6,19,5,45,528.0,37.5,2.1,14.0,130.0,33.11,23.67
2016,6,19,6,0,609.0,44.0,2.4,15.0,175.0,38.51,28.66
2016,6,19,6,15,660.5,49.0,2.45,15.5,225.0,42.42,32.21
2016,6,19,6,30,712.0,54.0,2.5,16.0,275.0,46.29,35.59
2016,6,19,6,45,746.5,58.0,2.6,17.0,326.0,49.16,37.9
2016,6,19,7,0,781.0,62.0,2.7,18.0,377.0,51.97,40.08
2016,6,19,7,15,806.5,65.0,2.75,18.5,428.5,53.87,41.5
2016,6,19,7,30,832.0,68.0,2.8,19.0,480.0,63.53,49.6
2016,6,19,7,45,850.0,71.0,2.85,20.0,529.0,65.93,51.26
2016,6,19,8,0,868.0,74.0,2.9,21.0,578.0,68.2,52.79
2016,6,19,8,15,882.5,76.0,2.8,21.5,625.0,105.1,57.7
2016,6,19,8,30,897.0,78.0,2.7,22.0,672.0,163.73,89.22
2016,6,19,8,45,907.0,81.0,2.65,22.5,715.0,223.56,133.72
2016,6,19,9,0,917.0,84.0,2.6,23.0,758.0,283.94,183.88
2016,6,19,9,15,925.5,85.5,2.45,23.5,796.5,343.09,234.62
2016,6,19,9,30,934.0,87.0,2.3,24.0,835.0,402.1,284.8
2016,6,19,9,45,947.0,84.0,2.2,24.5,869.5,459.12,332.22
2016,6,19,10,0,960.0,81.0,2.1,25.0,904.0,515.85,377.81
2016,6,19,10,15,965.0,82.0,1.95,25.5,931.0,571.08,420.35
2016,6,19,10,30,970.0,83.0,1.8,26.0,958.0,624.78,459.93
2016,6,19,10,45,973.0,84.0,1.7,26.5,978.5,675.5,496.02
2016,6,19,11,0,976.0,85.0,1.6,27.0,999.0,724.05,529.18
2016,6,19,11,15,978.5,85.5,1.6,27.0,1012.5,769.49,561.0
2016,6,19,11,30,981.0,86.0,1.6,27.0,1026.0,812.35,588.78
2016,6,19,11,45,979.0,88.5,1.65,27.5,1031.5,850.68,612.42
2016,6,19,12,0,977.0,91.0,1.7,28.0,1037.0,885.88,633.85
2016,6,19,12,15,977.0,91.0,1.85,28.0,1036.0,917.3,655.15
2016,6,19,12,30,977.0,91.0,2.0,28.0,1035.0,945.39,674.38
2016,6,19,12,45,963.0,99.5,2.15,28.0,1023.0,965.35,688.53
2016,6,19,13,0,949.0,108.0,2.3,28.0,1011.0,981.38,700.32
2016,6,19,13,15,946.5,107.0,2.4,28.0,995.0,995.24,710.36
2016,6,19,13,30,944.0,106.0,2.5,28.0,979.0,1005.28,718.1
2016,6,19,13,45,944.0,102.5,2.7,28.0,957.0,1011.35,724.41
2016,6,19,14,0,944.0,99.0,2.9,28.0,935.0,1013.44,728.26
2016,6,19,14,15,938.0,98.0,3.0,27.5,905.5,1008.41,728.21
2016,6,19,14,30,932.0,97.0,3.1,27.0,876.0,999.53,725.81
2016,6,19,14,45,927.5,93.5,3.25,27.0,841.5,985.65,719.18
2016,6,19,15,0,923.0,90.0,3.4,27.0,807.0,968.01,710.09
2016,6,19,15,15,913.0,88.5,3.5,27.0,767.0,943.89,696.34
2016,6,19,15,30,903.0,87.0,3.6,27.0,727.0,916.51,680.37
2016,6,19,15,45,892.0,84.0,3.7,27.0,682.5,883.5,660.46
2016,6,19,16,0,881.0,81.0,3.8,27.0,638.0,847.65,638.41
2016,6,19,16,15,864.5,78.5,3.8,26.5,590.0,805.29,612.3
2016,6,19,16,30,848.0,76.0,3.8,26.0,542.0,760.94,584.35
2016,6,19,16,45,825.0,73.5,3.85,25.5,491.0,716.43,555.92
2016,6,19,17,0,802.0,71.0,3.9,25.0,440.0,664.15,521.09
2016,6,19,17,15,772.0,67.5,3.75,24.0,388.5,605.45,479.52
2016,6,19,17,30,742.0,64.0,3.6,23.0,337.0,547.13,436.28
2016,6,19,17,45,698.0,60.0,3.45,22.5,286.0,481.04,384.52
2016,6,19,18,0,654.0,56.0,3.3,22.0,235.0,417.42,332.82
2016,6,19,18,15,590.5,49.5,3.15,21.0,186.5,347.24,274.66
2016,6,19,18,30,527.0,43.0,3.0,20.0,138.0,280.71,217.53
2016,6,19,18,45,430.0,34.5,2.9,19.0,96.5,206.36,153.43
2016,6,19,19,0,333.0,26.0,2.8,18.0,55.0,142.86,93.94
2016,6,19,19,15,166.5,13.0,2.8,17.5,27.5,60.45,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,20,4,45,87.0,6.5,2.4,8.5,9.0,0.0,0.0
2016,6,20,5,0,174.0,13.0,2.6,9.0,18.0,11.1,0.0
2016,6,20,5,15,319.0,22.5,2.6,9.5,53.0,18.57,8.17
2016,6,20,5,30,464.0,32.0,2.6,10.0,88.0,26.35,17.46
2016,6,20,5,45,550.5,38.0,2.65,10.5,134.5,33.68,24.54
2016,6,20,6,0,637.0,44.0,2.7,11.0,181.0,38.7,29.32
2016,6,20,6,15,689.0,49.0,2.6,12.0,232.0,42.65,32.9
2016,6,20,6,30,741.0,54.0,2.5,13.0,283.0,46.56,36.29
2016,6,20,6,45,778.5,57.0,2.45,14.0,336.0,48.72,38.0
2016,6,20,7,0,816.0,60.0,2.4,15.0,389.0,57.12,45.14
2016,6,20,7,15,841.5,63.0,2.4,16.0,441.5,59.95,47.26
2016,6,20,7,30,867.0,66.0,2.4,17.0,494.0,62.66,49.25
2016,6,20,7,45,887.0,68.0,2.45,18.0,545.0,64.49,50.44
2016,6,20,8,0,907.0,70.0,2.5,19.0,596.0,66.22,51.53
2016,6,20,8,15,921.0,72.0,2.55,19.5,644.0,103.75,56.47
2016,6,20,8,30,935.0,74.0,2.6,20.0,692.0,164.58,89.14
2016,6,20,8,45,946.5,75.0,2.65,21.0,736.5,225.49,134.32
2016,6,20,9,0,958.0,76.0,2.7,22.0,781.0,287.05,185.46
2016,6,20,9,15,966.5,77.5,2.7,22.5,820.0,348.51,238.59
2016,6,20,9,30,975.0,79.0,2.7,23.0,859.0,409.79,291.29
2016,6,20,9,45,972.0,86.0,2.75,24.0,890.5,470.14,341.57
2016,6,20,10,0,969.0,93.0,2.8,25.0,922.0,528.62,388.55
2016,6,20,10,15,973.5,94.0,2.75,25.5,949.5,584.24,432.17
2016,6,20,10,30,978.0,95.0,2.7,26.0,977.0,638.26,473.01
2016,6,20,10,45,981.0,95.5,2.7,27.0,997.0,689.13,509.41
2016,6,20,11,0,984.0,96.0,2.7,28.0,1017.0,737.82,542.94
2016,6,20,11,15,985.5,96.5,2.8,28.0,1030.0,783.07,575.82
2016,6,20,11,30,987.0,97.0,2.9,28.0,1043.0,825.64,604.96
2016,6,20,11,45,988.0,97.0,3.0,28.0,1048.5,864.58,630.97
2016,6,20,12,0,989.0,97.0,3.1,28.0,1054.0,900.51,654.93
2016,6,20,12,15,988.0,97.0,3.25,28.0,1052.0,931.6,676.02
2016,6,20,12,30,987.0,97.0,3.4,28.0,1050.0,959.27,694.94
2016,6,20,12,45,987.5,94.5,3.55,28.5,1041.0,982.41,709.57
2016,6,20,13,0,988.0,92.0,3.7,29.0,1032.0,1001.82,721.83
2016,6,20,13,15,985.0,91.5,3.85,28.5,1015.5,1016.04,733.73
2016,6,20,13,30,982.0,91.0,4.0,28.0,999.0,1026.3,743.26
2016,6,20,13,45,978.0,90.0,4.15,28.0,975.5,1031.1,747.91
2016,6,20,14,0,974.0,89.0,4.3,28.0,952.0,1031.86,750.08
2016,6,20,14,15,968.0,88.0,4.4,27.5,922.5,1026.7,749.7
2016,6,20,14,30,962.0,87.0,4.5,27.0,893.0,1017.59,746.85
2016,6,20,14,45,953.5,86.5,4.65,27.0,857.0,1002.81,739.31
2016,6,20,15,0,945.0,86.0,4.8,27.0,821.0,984.35,729.65
2016,6,20,15,15,935.0,84.5,4.8,26.5,780.0,959.87,716.19
2016,6,20,15,30,925.0,83.0,4.8,26.0,739.0,932.05,700.42
2016,6,20,15,45,910.5,82.0,4.85,25.5,693.5,897.73,680.38
2016,6,20,16,0,896.0,81.0,4.9,25.0,648.0,860.74,658.21
2016,6,20,16,15,789.5,98.0,4.85,24.0,569.5,774.52,601.05
2016,6,20,16,30,683.0,115.0,4.8,23.0,491.0,687.16,541.47
2016,6,20,16,45,471.0,149.5,4.8,22.5,397.5,532.91,425.02
2016,6,20,17,0,259.0,184.0,4.8,22.0,304.0,387.16,310.46
2016,6,20,17,15,325.0,151.5,4.65,21.0,284.0,384.61,311.61
2016,6,20,17,30,391.0,119.0,4.5,20.0,264.0,388.49,316.44
2016,6,20,17,45,367.5,104.5,4.4,19.0,224.5,339.84,277.59
2016,6,20,18,0,344.0,90.0,4.3,18.0,185.0,292.61,238.69
2016,6,20,18,15,308.0,75.0,4.15,17.0,147.0,240.72,194.6
2016,6,20,18,30,272.0,60.0,4.0,16.0,109.0,192.16,152.11
2016,6,20,18,45,225.0,44.0,3.9,15.5,76.5,142.19,107.64
2016,6,20,19,0,178.0,28.0,3.8,15.0,44.0,97.28,64.73
2016,6,20,19,15,89.0,14.0,3.8,14.5,22.0,41.58,0.0
2016,6,20,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,21,4,45,71.5,6.0,2.5,9.5,8.0,0.0,0.0
2016,6,21,5,0,143.0,12.0,2.7,10.0,16.0,10.24,0.0
2016,6,21,5,15,283.0,22.0,2.7,10.5,49.5,18.06,7.63
2016,6,21,5,30,423.0,32.0,2.7,11.0,83.0,26.22,17.24
2016,6,21,5,45,514.5,38.5,2.75,11.5,128.5,31.21,22.22
2016,6,21,6,0,606.0,45.0,2.8,12.0,174.0,39.39,29.81
2016,6,21,6,15,659.0,49.5,2.75,13.0,224.0,42.85,32.94
2016,6,21,6,30,712.0,54.0,2.7,14.0,274.0,46.31,35.91
2016,6,21,6,45,752.5,57.0,2.65,15.0,326.5,48.46,37.6
2016,6,21,7,0,793.0,60.0,2.6,16.0,379.0,50.63,39.24
2016,6,21,7,15,819.0,63.0,2.6,17.0,430.5,59.65,46.82
2016,6,21,7,30,845.0,66.0,2.6,18.0,482.0,62.33,48.77
2016,6,21,7,45,866.0,67.5,2.6,19.0,532.5,63.82,49.66
2016,6,21,8,0,887.0,69.0,2.6,20.0,583.0,65.21,50.47
2016,6,21,8,15,901.0,71.0,2.6,21.0,630.5,101.15,54.89
2016,6,21,8,30,915.0,73.0,2.6,22.0,678.0,160.74,86.3
2016,6,21,8,45,927.0,74.5,2.6,23.0,721.5,220.86,130.46
2016,6,21,9,0,939.0,76.0,2.6,24.0,765.0,281.74,180.52
2016,6,21,9,15,947.0,77.0,2.55,24.5,803.5,341.57,231.87
2016,6,21,9,30,955.0,78.0,2.5,25.0,842.0,401.17,282.73
2016,6,21,9,45,957.5,81.5,2.5,26.0,874.5,459.97,331.24
2016,6,21,10,0,960.0,85.0,2.5,27.0,907.0,517.5,376.97
2016,6,21,10,15,965.0,86.0,2.45,27.5,934.0,572.83,419.95
2016,6,21,10,30,970.0,87.0,2.4,28.0,961.0,626.64,460.24
2016,6,21,10,45,973.0,88.0,2.4,29.0,981.5,677.47,496.23
2016,6,21,11,0,976.0,89.0,2.4,30.0,1002.0,726.15,529.39
2016,6,21,11,15,978.0,89.5,2.4,30.5,1015.5,771.36,560.19
2016,6,21,11,30,980.0,90.0,2.4,31.0,1029.0,813.96,586.99
2016,6,21,11,45,980.0,90.5,2.45,31.5,1034.5,852.23,610.57
2016,6,21,12,0,980.0,91.0,2.5,32.0,1040.0,887.46,631.99
2016,6,21,12,15,979.5,91.0,2.6,32.0,1038.5,918.64,652.4
2016,6,21,12,30,979.0,91.0,2.7,32.0,1037.0,946.46,670.72
2016,6,21,12,45,972.5,94.0,2.85,32.0,1027.0,968.2,685.65
2016,6,21,13,0,966.0,97.0,3.0,32.0,1017.0,986.17,698.31
2016,6,21,13,15,963.0,96.5,3.15,32.0,1000.5,1000.21,708.6
2016,6,21,13,30,960.0,96.0,3.3,32.0,984.0,1010.36,716.57
2016,6,21,13,45,955.0,95.5,3.45,32.0,960.5,1014.69,720.97
2016,6,21,14,0,950.0,95.0,3.6,32.0,937.0,1015.08,723.0
2016,6,21,14,15,943.5,93.5,3.75,31.5,907.0,1009.08,722.53
2016,6,21,14,30,937.0,92.0,3.9,31.0,877.0,999.22,719.66
2016,6,21,14,45,929.0,91.0,4.1,31.0,841.5,984.69,712.64
2016,6,21,15,0,921.0,90.0,4.3,31.0,806.0,966.56,703.25
2016,6,21,15,15,910.5,88.0,4.45,30.0,765.5,941.55,691.78
2016,6,21,15,30,900.0,86.0,4.6,29.0,725.0,913.3,677.89
2016,6,21,15,45,887.0,84.0,4.75,28.5,680.0,879.82,659.3
2016,6,21,16,0,874.0,82.0,4.9,28.0,635.0,843.64,638.47
2016,6,21,16,15,857.0,79.5,5.0,27.0,587.0,801.17,613.69
2016,6,21,16,30,840.0,77.0,5.1,26.0,539.0,756.76,586.86
2016,6,21,16,45,818.5,74.0,5.2,25.5,489.0,713.16,558.73
2016,6,21,17,0,797.0,71.0,5.3,25.0,439.0,661.64,523.97
2016,6,21,17,15,767.5,67.5,5.3,23.5,387.5,603.52,483.48
2016,6,21,17,30,738.0,64.0,5.3,22.0,336.0,545.74,441.0
2016,6,21,17,45,697.5,59.0,5.3,21.0,285.5,480.68,390.03
2016,6,21,18,0,657.0,54.0,5.3,20.0,235.0,417.83,338.68
2016,6,21,18,15,595.5,48.5,5.15,19.0,187.0,347.26,278.9
2016,6,21,18,30,534.0,43.0,5.0,18.0,139.0,284.48,223.59
2016,6,21,18,45,437.0,34.5,4.85,17.0,97.5,209.6,157.91
2016,6,21,19,0,340.0,26.0,4.7,16.0,56.0,145.54,97.37
2016,6,21,19,15,170.0,13.0,4.65,15.5,28.0,61.74,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,83.0,6.0,4.2,8.5,8.5,0.0,0.0
2016,6,22,5,0,166.0,12.0,4.3,9.0,17.0,10.24,0.0
2016,6,22,5,15,311.0,21.5,4.3,9.5,51.0,17.7,7.26
2016,6,22,5,30,456.0,31.0,4.3,10.0,85.0,27.78,18.65
2016,6,22,5,45,539.0,37.5,4.3,10.5,131.0,33.2,24.07
2016,6,22,6,0,622.0,44.0,4.3,11.0,177.0,38.63,29.23
2016,6,22,6,15,674.5,49.0,4.3,11.5,227.5,42.56,32.86
2016,6,22,6,30,727.0,54.0,4.3,12.0,278.0,46.46,36.33
2016,6,22,6,45,762.0,57.5,4.3,13.0,329.5,48.96,38.35
2016,6,22,7,0,797.0,61.0,4.3,14.0,381.0,51.44,40.28
2016,6,22,7,15,822.5,64.5,4.3,14.5,433.0,60.74,48.26
2016,6,22,7,30,848.0,68.0,4.3,15.0,485.0,63.75,50.62
2016,6,22,7,45,866.5,70.5,4.35,16.0,535.0,65.85,52.05
2016,6,22,8,0,885.0,73.0,4.4,17.0,585.0,67.83,53.36
2016,6,22,8,15,899.0,75.0,4.4,17.5,632.5,102.92,57.6
2016,6,22,8,30,913.0,77.0,4.4,18.0,680.0,162.46,89.45
2016,6,22,8,45,924.0,79.0,4.45,18.5,723.5,222.72,134.82
2016,6,22,9,0,935.0,81.0,4.5,19.0,767.0,283.63,186.52
2016,6,22,9,15,943.5,82.5,4.55,19.5,805.5,343.84,239.72
2016,6,22,9,30,952.0,84.0,4.6,20.0,844.0,403.89,292.71
2016,6,22,9,45,958.5,84.5,4.65,20.5,877.5,461.95,343.16
2016,6,22,10,0,965.0,85.0,4.7,21.0,911.0,519.11,391.49
2016,6,22,10,15,969.5,86.0,4.75,21.0,938.0,574.48,437.8
2016,6,22,10,30,974.0,87.0,4.8,21.0,965.0,628.27,481.64
2016,6,22,10,45,977.5,87.5,4.9,21.5,985.5,679.23,521.43
2016,6,22,11,0,981.0,88.0,5.0,22.0,1006.0,728.07,558.59
2016,6,22,11,15,983.0,88.5,5.05,22.0,1019.5,773.52,593.34
2016,6,22,11,30,985.0,89.0,5.1,22.0,1033.0,816.36,624.03
2016,6,22,11,45,986.0,89.0,5.2,22.5,1039.0,855.2,650.28
2016,6,22,12,0,987.0,89.0,5.3,23.0,1045.0,891.03,674.28
2016,6,22,12,15,987.0,89.0,5.35,23.0,1043.5,922.86,696.49
2016,6,22,12,30,987.0,89.0,5.4,23.0,1042.0,951.34,716.38
2016,6,22,12,45,980.5,92.5,5.5,23.0,1032.5,973.76,732.5
2016,6,22,13,0,974.0,96.0,5.6,23.0,1023.0,992.4,746.13
2016,6,22,13,15,971.5,95.5,5.6,22.5,1007.0,1007.06,758.01
2016,6,22,13,30,969.0,95.0,5.6,22.0,991.0,1017.83,767.38
2016,6,22,13,45,964.0,94.5,5.7,22.0,968.0,1022.27,771.74
2016,6,22,14,0,959.0,94.0,5.8,22.0,945.0,1022.73,773.54
2016,6,22,14,15,954.0,93.0,5.8,21.5,916.0,1018.73,773.26
2016,6,22,14,30,949.0,92.0,5.8,21.0,887.0,1010.83,770.41
2016,6,22,14,45,941.0,91.0,5.85,21.0,851.5,996.26,761.86
2016,6,22,15,0,933.0,90.0,5.9,21.0,816.0,978.04,750.84
2016,6,22,15,15,923.5,88.0,5.9,20.5,775.5,953.8,736.78
2016,6,22,15,30,914.0,86.0,5.9,20.0,735.0,926.24,720.32
2016,6,22,15,45,902.0,84.0,5.9,19.5,690.0,893.35,699.9
2016,6,22,16,0,890.0,82.0,5.9,19.0,645.0,857.66,677.25
2016,6,22,16,15,873.0,79.5,5.85,18.5,596.5,814.73,648.73
