Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,16,30,856.0,77.0,5.8,18.0,548.0,769.8,618.34
2016,6,22,16,45,835.0,73.5,5.75,17.5,497.0,719.02,582.99
2016,6,22,17,0,814.0,70.0,5.7,17.0,446.0,673.01,550.63
2016,6,22,17,15,783.5,66.5,5.65,16.0,394.0,613.51,506.6
2016,6,22,17,30,753.0,63.0,5.6,15.0,342.0,554.4,460.67
2016,6,22,17,45,711.0,58.5,5.55,14.5,290.5,488.35,406.5
2016,6,22,18,0,669.0,54.0,5.5,14.0,239.0,424.6,352.29
2016,6,22,18,15,606.5,48.5,5.4,13.5,190.0,352.9,289.63
2016,6,22,18,30,544.0,43.0,5.3,13.0,141.0,289.07,231.78
2016,6,22,18,45,441.5,35.0,5.2,12.5,98.5,212.16,162.83
2016,6,22,19,0,339.0,27.0,5.1,12.0,56.0,146.6,100.01
2016,6,22,19,15,169.5,13.5,5.05,11.5,28.0,62.44,0.0
2016,6,22,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,6,23,4,45,79.5,6.0,3.45,7.5,8.0,0.0,0.0
2016,6,23,5,0,159.0,12.0,3.6,8.0,16.0,10.24,0.0
2016,6,23,5,15,304.0,21.5,3.6,8.5,50.0,17.7,7.16
2016,6,23,5,30,449.0,31.0,3.6,9.0,84.0,25.49,16.72
2016,6,23,5,45,538.0,37.0,3.65,10.0,130.5,32.76,23.73
2016,6,23,6,0,627.0,43.0,3.7,11.0,177.0,37.81,28.49
2016,6,23,6,15,679.5,48.0,3.7,11.5,227.5,41.77,32.16
2016,6,23,6,30,732.0,53.0,3.7,12.0,278.0,45.7,35.66
2016,6,23,6,45,770.0,56.0,3.75,13.0,330.5,47.88,37.4
2016,6,23,7,0,808.0,59.0,3.8,14.0,383.0,56.29,44.59
2016,6,23,7,15,833.5,62.0,3.8,14.5,435.0,59.12,46.83
2016,6,23,7,30,859.0,65.0,3.8,15.0,487.0,61.84,48.94
2016,6,23,7,45,879.0,67.0,3.8,16.0,538.0,63.68,50.16
2016,6,23,8,0,899.0,69.0,3.8,17.0,589.0,65.42,51.28
2016,6,23,8,15,913.0,71.0,3.8,17.5,636.5,100.16,55.37
2016,6,23,8,30,927.0,73.0,3.8,18.0,684.0,160.48,87.33
2016,6,23,8,45,938.5,74.5,3.8,19.0,728.0,221.26,132.6
2016,6,23,9,0,950.0,76.0,3.8,20.0,772.0,282.73,184.14
2016,6,23,9,15,958.0,77.0,3.8,20.5,811.0,343.24,237.26
2016,6,23,9,30,966.0,78.0,3.8,21.0,850.0,403.52,290.06
2016,6,23,9,45,968.0,82.0,3.85,22.0,882.5,463.19,340.7
2016,6,23,10,0,970.0,86.0,3.9,23.0,915.0,521.51,388.55
2016,6,23,10,15,973.5,87.0,3.95,23.5,941.5,576.68,433.14
2016,6,23,10,30,977.0,88.0,4.0,24.0,968.0,630.15,475.0
2016,6,23,10,45,978.0,89.5,4.1,24.5,987.0,680.59,513.46
2016,6,23,11,0,979.0,91.0,4.2,25.0,1006.0,728.69,549.15
2016,6,23,11,15,979.5,91.0,4.3,25.0,1018.0,772.67,582.17
2016,6,23,11,30,980.0,91.0,4.4,25.0,1030.0,813.9,611.25
2016,6,23,11,45,979.5,91.5,4.55,25.5,1035.0,851.89,636.48
2016,6,23,12,0,979.0,92.0,4.7,26.0,1040.0,886.81,659.69
2016,6,23,12,15,978.0,92.0,4.85,26.0,1037.5,917.65,681.44
2016,6,23,12,30,977.0,92.0,5.0,26.0,1035.0,945.12,700.97
2016,6,23,12,45,974.0,91.5,5.2,26.0,1025.5,966.81,717.05
2016,6,23,13,0,971.0,91.0,5.4,26.0,1016.0,984.75,730.72
2016,6,23,13,15,968.5,90.5,5.55,25.5,1000.0,999.32,743.41
2016,6,23,13,30,966.0,90.0,5.7,25.0,984.0,1010.01,753.64
2016,6,23,13,45,961.0,89.5,5.85,25.0,960.5,1014.39,758.22
2016,6,23,14,0,956.0,89.0,6.0,25.0,937.0,1014.8,760.25
2016,6,23,14,15,951.0,88.0,6.05,24.5,908.5,1010.77,760.25
2016,6,23,14,30,946.0,87.0,6.1,24.0,880.0,1002.84,757.72
2016,6,23,14,45,941.0,84.5,6.2,24.0,845.5,989.48,750.3
2016,6,23,15,0,936.0,82.0,6.3,24.0,811.0,972.35,740.33
2016,6,23,15,15,926.5,80.5,6.3,23.5,770.5,948.55,726.63
2016,6,23,15,30,917.0,79.0,6.3,23.0,730.0,921.43,710.55
2016,6,23,15,45,907.5,75.5,6.3,22.5,686.0,888.88,690.47
2016,6,23,16,0,898.0,72.0,6.3,22.0,642.0,853.34,668.04
2016,6,23,16,15,881.5,70.0,6.2,21.5,593.5,811.08,639.99
2016,6,23,16,30,865.0,68.0,6.1,21.0,545.0,766.78,610.09
2016,6,23,16,45,845.0,65.0,6.05,20.5,494.5,716.93,575.7
2016,6,23,17,0,825.0,62.0,6.0,20.0,444.0,665.9,539.76
2016,6,23,17,15,796.5,59.0,5.85,19.0,392.0,608.4,497.89
2016,6,23,17,30,768.0,56.0,5.7,18.0,340.0,555.88,457.16
2016,6,23,17,45,727.0,52.5,5.6,17.5,289.0,490.98,404.34
2016,6,23,18,0,686.0,49.0,5.5,17.0,238.0,428.28,351.45
2016,6,23,18,15,626.0,44.0,5.3,16.0,189.5,357.58,290.68
2016,6,23,18,30,566.0,39.0,5.1,15.0,141.0,291.95,232.19
2016,6,23,18,45,465.5,32.0,4.9,14.5,99.0,215.36,163.82
2016,6,23,19,0,365.0,25.0,4.7,14.0,57.0,152.57,103.33
2016,6,23,19,15,182.5,12.5,4.65,13.5,28.5,64.58,0.0
2016,6,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,24,4,45,76.5,5.5,3.35,8.5,7.5,0.0,0.0
2016,6,24,5,0,153.0,11.0,3.5,9.0,15.0,9.39,0.0
2016,6,24,5,15,299.5,21.0,3.5,9.5,49.0,17.27,6.62
2016,6,24,5,30,446.0,31.0,3.5,10.0,83.0,25.5,16.62
2016,6,24,5,45,528.5,37.5,3.5,10.5,128.5,33.19,24.05
2016,6,24,6,0,611.0,44.0,3.5,11.0,174.0,38.59,29.2
2016,6,24,6,15,665.0,49.0,3.4,11.5,224.0,42.51,32.83
2016,6,24,6,30,719.0,54.0,3.3,12.0,274.0,46.41,36.3
2016,6,24,6,45,754.0,58.5,3.25,13.0,326.0,49.68,39.01
2016,6,24,7,0,789.0,63.0,3.2,14.0,378.0,52.88,41.57
2016,6,24,7,15,815.5,66.0,3.05,14.5,430.0,54.78,43.01
2016,6,24,7,30,842.0,69.0,2.9,15.0,482.0,64.35,51.15
2016,6,24,7,45,861.0,72.0,2.8,16.0,532.5,66.78,52.86
2016,6,24,8,0,880.0,75.0,2.7,17.0,583.0,69.07,54.43
2016,6,24,8,15,894.5,77.0,2.65,17.5,630.5,102.39,57.99
2016,6,24,8,30,909.0,79.0,2.6,18.0,678.0,161.77,89.09
2016,6,24,8,45,920.0,81.5,2.6,19.0,722.0,222.2,133.79
2016,6,24,9,0,931.0,84.0,2.6,20.0,766.0,283.3,184.6
2016,6,24,9,15,939.5,85.5,2.6,20.5,805.0,343.35,236.79
2016,6,24,9,30,948.0,87.0,2.6,21.0,844.0,403.26,288.66
2016,6,24,9,45,956.5,87.0,2.6,22.0,878.0,461.63,337.56
2016,6,24,10,0,965.0,87.0,2.6,23.0,912.0,519.31,384.2
2016,6,24,10,15,969.5,88.0,2.65,23.5,939.0,574.78,428.4
2016,6,24,10,30,974.0,89.0,2.7,24.0,966.0,628.67,469.95
2016,6,24,10,45,977.5,89.5,2.75,25.0,986.5,679.74,507.16
2016,6,24,11,0,981.0,90.0,2.8,26.0,1007.0,728.69,541.58
2016,6,24,11,15,983.0,90.5,2.85,26.5,1020.5,774.27,573.67
2016,6,24,11,30,985.0,91.0,2.9,27.0,1034.0,817.22,601.79
2016,6,24,11,45,986.0,91.0,3.0,27.5,1040.0,856.19,626.73
2016,6,24,12,0,987.0,91.0,3.1,28.0,1046.0,892.16,649.51
2016,6,24,12,15,987.0,91.0,3.2,28.0,1045.0,924.13,670.88
2016,6,24,12,30,987.0,91.0,3.3,28.0,1044.0,952.76,690.09
2016,6,24,12,45,978.0,95.5,3.45,28.5,1033.5,974.01,703.5
2016,6,24,13,0,969.0,100.0,3.6,29.0,1023.0,991.4,714.48
2016,6,24,13,15,966.5,99.5,3.7,29.0,1007.0,1006.18,724.98
2016,6,24,13,30,964.0,99.0,3.8,29.0,991.0,1017.08,733.09
2016,6,24,13,45,960.0,98.0,3.9,29.0,968.0,1022.12,737.57
2016,6,24,14,0,956.0,97.0,4.0,29.0,945.0,1023.19,739.64
2016,6,24,14,15,950.5,96.0,4.05,28.5,916.0,1018.87,739.52
2016,6,24,14,30,945.0,95.0,4.1,28.0,887.0,1010.66,737.01
2016,6,24,14,45,937.5,93.5,4.15,28.0,852.0,996.21,729.05
2016,6,24,15,0,930.0,92.0,4.2,28.0,817.0,978.08,718.75
2016,6,24,15,15,920.5,90.0,4.25,27.5,776.5,954.02,705.95
2016,6,24,15,30,911.0,88.0,4.3,27.0,736.0,926.63,690.86
2016,6,24,15,45,898.0,86.0,4.35,27.0,691.0,893.03,670.06
2016,6,24,16,0,885.0,84.0,4.4,27.0,646.0,856.69,647.22
2016,6,24,16,15,868.5,81.5,4.4,26.5,597.5,814.4,621.02
2016,6,24,16,30,852.0,79.0,4.4,26.0,549.0,770.09,592.96
2016,6,24,16,45,829.5,76.0,4.45,25.5,498.0,725.45,564.25
2016,6,24,17,0,807.0,73.0,4.5,25.0,447.0,672.82,529.14
2016,6,24,17,15,777.0,69.5,4.5,24.0,395.0,613.93,487.84
2016,6,24,17,30,747.0,66.0,4.5,23.0,343.0,555.36,444.62
2016,6,24,17,45,704.0,61.5,4.55,22.0,291.5,488.94,393.51
2016,6,24,18,0,661.0,57.0,4.6,21.0,240.0,424.87,342.0
2016,6,24,18,15,597.5,51.0,4.6,19.5,191.0,354.8,283.97
2016,6,24,18,30,534.0,45.0,4.6,18.0,142.0,288.19,226.54
2016,6,24,18,45,432.0,36.5,4.65,17.0,99.5,211.23,159.5
2016,6,24,19,0,330.0,28.0,4.7,16.0,57.0,145.55,98.21
2016,6,24,19,15,165.0,14.0,4.7,15.0,28.5,62.33,0.0
2016,6,24,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,68.0,5.5,1.2,10.5,7.0,0.0,0.0
2016,6,25,5,0,136.0,11.0,1.2,11.0,14.0,9.39,0.0
2016,6,25,5,15,281.5,21.5,1.45,11.5,47.5,17.69,6.64
2016,6,25,5,30,427.0,32.0,1.7,12.0,81.0,26.31,17.18
2016,6,25,5,45,514.5,38.5,2.0,13.0,126.5,31.27,22.1
2016,6,25,6,0,602.0,45.0,2.3,14.0,172.0,39.44,29.58
2016,6,25,6,15,656.5,50.5,2.3,15.0,222.5,43.73,33.44
2016,6,25,6,30,711.0,56.0,2.3,16.0,273.0,47.99,37.1
2016,6,25,6,45,749.5,59.5,2.3,17.0,325.5,50.44,39.04
2016,6,25,7,0,788.0,63.0,2.3,18.0,378.0,52.88,40.89
2016,6,25,7,15,815.0,66.5,2.35,18.5,430.0,55.15,42.63
2016,6,25,7,30,842.0,70.0,2.4,19.0,482.0,65.03,50.91
2016,6,25,7,45,863.0,72.0,2.5,20.0,533.0,66.81,52.03
2016,6,25,8,0,884.0,74.0,2.6,21.0,584.0,68.48,53.05
2016,6,25,8,15,899.0,76.5,2.65,22.0,632.0,101.48,56.49
2016,6,25,8,30,914.0,79.0,2.7,23.0,680.0,161.53,87.07
2016,6,25,8,45,926.5,80.5,2.8,24.0,724.5,221.84,130.67
2016,6,25,9,0,939.0,82.0,2.9,25.0,769.0,282.96,180.57
2016,6,25,9,15,948.0,83.5,2.95,25.5,808.5,343.63,232.41
2016,6,25,9,30,957.0,85.0,3.0,26.0,848.0,404.2,284.06
2016,6,25,9,45,959.0,89.0,3.05,27.0,881.0,463.49,333.06
2016,6,25,10,0,961.0,93.0,3.1,28.0,914.0,521.46,379.33
2016,6,25,10,15,966.0,94.0,3.15,28.5,941.5,577.09,422.99
2016,6,25,10,30,971.0,95.0,3.2,29.0,969.0,631.2,464.08
2016,6,25,10,45,975.5,95.5,3.25,29.5,990.5,682.85,502.14
2016,6,25,11,0,980.0,96.0,3.3,30.0,1012.0,732.49,537.65
2016,6,25,11,15,982.0,96.5,3.4,30.0,1025.5,778.16,570.83
2016,6,25,11,30,984.0,97.0,3.5,30.0,1039.0,821.21,600.42
2016,6,25,11,45,984.5,97.5,3.6,30.5,1045.5,860.32,625.28
2016,6,25,12,0,985.0,98.0,3.7,31.0,1052.0,896.42,647.98
2016,6,25,12,15,985.0,98.0,3.8,31.0,1050.5,928.51,669.27
2016,6,25,12,30,985.0,98.0,3.9,31.0,1049.0,957.26,688.42
2016,6,25,12,45,984.0,97.0,4.05,31.0,1040.5,980.7,704.46
2016,6,25,13,0,983.0,96.0,4.2,31.0,1032.0,1000.43,718.21
2016,6,25,13,15,980.5,95.5,4.3,30.5,1016.0,1015.41,730.2
2016,6,25,13,30,978.0,95.0,4.4,30.0,1000.0,1026.45,739.83
2016,6,25,13,45,973.5,94.5,4.55,30.0,976.5,1031.61,744.6
2016,6,25,14,0,969.0,94.0,4.7,30.0,953.0,1032.76,746.99
2016,6,25,14,15,963.0,92.5,4.75,29.5,923.5,1027.45,746.41
2016,6,25,14,30,957.0,91.0,4.8,29.0,894.0,1018.17,743.37
2016,6,25,14,45,949.0,90.0,4.9,29.0,858.0,1003.68,735.86
2016,6,25,15,0,941.0,89.0,5.0,29.0,822.0,985.49,725.94
2016,6,25,15,15,931.0,87.5,5.0,28.5,781.5,961.34,712.77
2016,6,25,15,30,921.0,86.0,5.0,28.0,741.0,933.87,697.31
2016,6,25,15,45,908.5,84.0,5.05,28.0,695.5,900.49,676.63
2016,6,25,16,0,896.0,82.0,5.1,28.0,650.0,864.3,653.85
2016,6,25,16,15,879.0,79.5,5.1,27.0,601.5,821.27,628.3
2016,6,25,16,30,862.0,77.0,5.1,26.0,553.0,776.22,600.74
2016,6,25,16,45,840.5,74.0,5.1,25.5,501.5,725.48,567.21
2016,6,25,17,0,819.0,71.0,5.1,25.0,450.0,679.57,536.53
2016,6,25,17,15,789.5,67.0,4.95,24.0,398.0,619.93,494.04
2016,6,25,17,30,760.0,63.0,4.8,23.0,346.0,560.57,449.61
2016,6,25,17,45,719.5,58.5,4.7,22.0,294.0,495.0,398.69
2016,6,25,18,0,679.0,54.0,4.6,21.0,242.0,431.55,347.35
2016,6,25,18,15,616.5,48.5,4.4,20.0,193.0,359.21,286.73
2016,6,25,18,30,554.0,43.0,4.2,19.0,144.0,294.69,230.46
2016,6,25,18,45,455.0,35.0,4.05,18.0,101.0,218.23,163.94
2016,6,25,19,0,356.0,27.0,3.9,17.0,58.0,152.7,102.63
2016,6,25,19,15,178.0,13.5,3.9,16.5,29.0,65.1,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,26,4,45,68.0,5.5,2.7,9.5,7.0,0.0,0.0
2016,6,26,5,0,136.0,11.0,2.9,10.0,14.0,9.39,0.0
2016,6,26,5,15,277.5,21.0,2.9,10.5,46.5,17.26,6.14
2016,6,26,5,30,419.0,31.0,2.9,11.0,79.0,25.44,16.46
2016,6,26,5,45,504.5,38.0,2.9,11.5,123.5,30.83,21.83
2016,6,26,6,0,590.0,45.0,2.9,12.0,168.0,39.38,29.78
2016,6,26,6,15,643.5,50.0,2.8,13.0,217.5,43.23,33.27
2016,6,26,6,30,697.0,55.0,2.7,14.0,267.0,47.06,36.58
2016,6,26,6,45,734.0,59.0,2.65,15.0,318.5,49.9,38.89
2016,6,26,7,0,771.0,63.0,2.6,16.0,370.0,52.7,41.08
2016,6,26,7,15,797.5,66.5,2.5,17.0,421.5,54.94,42.71
2016,6,26,7,30,824.0,70.0,2.4,18.0,473.0,64.77,50.9
2016,6,26,7,45,844.0,72.5,2.35,19.0,523.0,66.84,52.28
2016,6,26,8,0,864.0,75.0,2.3,20.0,573.0,68.8,53.54
2016,6,26,8,15,879.0,77.5,2.3,21.0,620.0,100.34,56.62
2016,6,26,8,30,894.0,80.0,2.3,22.0,667.0,159.2,86.44
2016,6,26,8,45,905.5,82.0,2.3,23.0,710.5,218.51,129.32
2016,6,26,9,0,917.0,84.0,2.3,24.0,754.0,278.54,178.3
2016,6,26,9,15,926.0,85.5,2.3,24.5,793.0,337.97,229.02
2016,6,26,9,30,935.0,87.0,2.3,25.0,832.0,397.33,279.51
2016,6,26,9,45,944.0,86.5,2.35,26.0,865.5,454.85,326.97
2016,6,26,10,0,953.0,86.0,2.4,27.0,899.0,511.74,372.34
2016,6,26,10,15,957.5,87.0,2.4,27.5,926.0,566.64,415.23
2016,6,26,10,30,962.0,88.0,2.4,28.0,953.0,620.0,455.47
2016,6,26,10,45,965.0,89.0,2.45,29.0,973.5,670.66,491.69
2016,6,26,11,0,968.0,90.0,2.5,30.0,994.0,719.21,525.16
2016,6,26,11,15,969.5,90.5,2.55,30.5,1007.0,763.98,556.1
2016,6,26,11,30,971.0,91.0,2.6,31.0,1020.0,806.12,583.23
2016,6,26,11,45,970.5,92.0,2.65,31.5,1026.0,844.37,606.93
2016,6,26,12,0,970.0,93.0,2.7,32.0,1032.0,879.59,628.47
2016,6,26,12,15,969.5,93.0,2.8,32.0,1030.5,910.76,648.95
2016,6,26,12,30,969.0,93.0,2.9,32.0,1029.0,938.62,667.34
2016,6,26,12,45,956.5,99.5,3.05,32.5,1017.0,958.29,679.56
2016,6,26,13,0,944.0,106.0,3.2,33.0,1005.0,974.08,689.4
2016,6,26,13,15,941.0,105.5,3.35,32.5,989.0,988.23,701.13
2016,6,26,13,30,938.0,105.0,3.5,32.0,973.0,998.57,710.59
2016,6,26,13,45,933.5,104.0,3.7,32.0,950.0,1003.15,715.4
2016,6,26,14,0,929.0,103.0,3.9,32.0,927.0,1003.84,717.84
2016,6,26,14,15,922.5,102.0,4.05,31.5,898.0,998.77,717.82
2016,6,26,14,30,916.0,101.0,4.2,31.0,869.0,989.91,715.43
2016,6,26,14,45,907.5,99.5,4.4,31.0,834.0,974.93,707.92
2016,6,26,15,0,899.0,98.0,4.6,31.0,799.0,956.4,698.07
2016,6,26,15,15,888.5,96.0,4.7,30.5,758.5,932.07,685.35
2016,6,26,15,30,878.0,94.0,4.8,30.0,718.0,904.56,670.6
2016,6,26,15,45,863.5,92.0,4.9,30.0,673.5,870.56,649.86
2016,6,26,16,0,849.0,90.0,5.0,30.0,629.0,833.99,627.13
2016,6,26,16,15,831.5,87.0,5.05,29.0,581.0,799.21,607.58
2016,6,26,16,30,814.0,84.0,5.1,28.0,533.0,754.36,580.36
2016,6,26,16,45,790.0,81.0,5.15,27.5,483.0,703.02,546.6
2016,6,26,17,0,766.0,78.0,5.2,27.0,433.0,650.87,511.44
2016,6,26,17,15,735.0,74.0,5.15,26.0,382.0,592.43,469.72
2016,6,26,17,30,704.0,70.0,5.1,25.0,331.0,534.49,426.68
2016,6,26,17,45,661.0,65.0,5.05,24.0,281.0,471.65,378.02
2016,6,26,18,0,618.0,60.0,5.0,23.0,231.0,409.33,327.86
2016,6,26,18,15,554.5,53.0,4.9,22.0,183.5,338.08,268.63
2016,6,26,18,30,491.0,46.0,4.8,21.0,136.0,272.52,212.19
2016,6,26,18,45,395.5,37.0,4.75,20.0,95.0,199.55,149.19
2016,6,26,19,0,300.0,28.0,4.7,19.0,54.0,137.21,91.72
2016,6,26,19,15,150.0,14.0,4.7,18.0,27.0,59.07,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,27,4,45,60.0,5.0,2.1,10.5,6.5,0.0,0.0
2016,6,27,5,0,120.0,10.0,2.2,11.0,13.0,8.54,0.0
2016,6,27,5,15,259.5,20.5,2.2,11.5,45.0,16.81,5.53
2016,6,27,5,30,399.0,31.0,2.2,12.0,77.0,25.4,16.32
2016,6,27,5,45,484.0,38.5,2.2,12.5,121.0,31.17,22.03
2016,6,27,6,0,569.0,46.0,2.2,13.0,165.0,36.89,27.43
2016,6,27,6,15,624.0,51.5,2.2,14.0,214.0,44.38,34.16
2016,6,27,6,30,679.0,57.0,2.2,15.0,263.0,48.56,37.77
2016,6,27,6,45,716.5,61.0,2.2,16.0,314.0,51.32,39.99
2016,6,27,7,0,754.0,65.0,2.2,17.0,365.0,54.04,42.09
2016,6,27,7,15,781.5,68.5,2.15,18.0,416.0,56.21,43.65
2016,6,27,7,30,809.0,72.0,2.1,19.0,467.0,58.32,45.13
2016,6,27,7,45,829.0,75.0,2.05,20.0,516.5,68.28,53.3
2016,6,27,8,0,849.0,78.0,2.0,21.0,566.0,70.51,54.78
2016,6,27,8,15,865.0,80.0,2.05,22.0,613.0,100.52,57.2
2016,6,27,8,30,881.0,82.0,2.1,23.0,660.0,158.37,86.03
2016,6,27,8,45,893.0,84.0,2.15,24.5,703.5,217.03,127.86
2016,6,27,9,0,905.0,86.0,2.2,26.0,747.0,276.48,175.64
2016,6,27,9,15,914.5,88.0,2.3,27.0,786.0,335.77,225.39
2016,6,27,9,30,924.0,90.0,2.4,28.0,825.0,395.07,274.87
2016,6,27,9,45,923.0,96.0,2.5,29.0,856.5,452.9,322.19
2016,6,27,10,0,922.0,102.0,2.6,30.0,888.0,509.17,366.67
2016,6,27,10,15,927.5,103.0,2.65,30.5,915.5,563.18,408.55
2016,6,27,10,30,933.0,104.0,2.7,31.0,943.0,615.8,448.04
2016,6,27,10,45,938.0,104.5,2.8,32.0,964.0,666.12,483.89
2016,6,27,11,0,943.0,105.0,2.9,33.0,985.0,714.57,517.26
2016,6,27,11,15,945.5,105.5,2.95,33.0,999.0,759.19,549.02
2016,6,27,11,30,948.0,106.0,3.0,33.0,1013.0,801.36,577.71
2016,6,27,11,45,949.5,106.0,3.05,33.5,1020.0,839.72,601.48
2016,6,27,12,0,951.0,106.0,3.1,34.0,1027.0,875.25,623.2
2016,6,27,12,15,951.0,106.0,3.2,34.0,1026.0,906.53,643.68
2016,6,27,12,30,951.0,106.0,3.3,34.0,1025.0,934.62,662.14
2016,6,27,12,45,953.0,104.0,3.45,34.0,1017.5,959.31,678.81
2016,6,27,13,0,955.0,102.0,3.6,34.0,1010.0,980.49,693.34
2016,6,27,13,15,952.0,101.5,3.7,34.0,994.5,994.78,703.29
2016,6,27,13,30,949.0,101.0,3.8,34.0,979.0,1005.24,710.96
2016,6,27,13,45,945.5,100.0,3.95,34.0,956.5,1010.83,716.0
2016,6,27,14,0,942.0,99.0,4.1,34.0,934.0,1012.52,718.69
2016,6,27,14,15,936.0,97.5,4.2,33.5,905.0,1007.39,718.34
2016,6,27,14,30,930.0,96.0,4.3,33.0,876.0,998.41,715.63
2016,6,27,14,45,922.5,94.5,4.4,33.0,841.0,984.23,708.18
2016,6,27,15,0,915.0,93.0,4.5,33.0,806.0,966.43,698.45
2016,6,27,15,15,905.0,91.0,4.55,32.5,766.0,942.28,685.72
2016,6,27,15,30,895.0,89.0,4.6,32.0,726.0,914.87,670.77
2016,6,27,15,45,882.5,86.5,4.65,31.5,681.5,881.63,651.71
2016,6,27,16,0,870.0,84.0,4.7,31.0,637.0,845.65,630.78
2016,6,27,16,15,853.0,81.5,4.7,30.5,589.0,803.48,604.93
2016,6,27,16,30,836.0,79.0,4.7,30.0,541.0,759.36,577.28
2016,6,27,16,45,814.5,75.5,4.75,29.5,491.0,715.54,549.55
2016,6,27,17,0,793.0,72.0,4.8,29.0,441.0,663.65,515.25
2016,6,27,17,15,763.0,68.5,4.75,28.0,389.5,605.37,474.73
2016,6,27,17,30,733.0,65.0,4.7,27.0,338.0,547.46,432.37
2016,6,27,17,45,693.5,60.0,4.7,26.0,287.5,483.11,383.43
2016,6,27,18,0,654.0,55.0,4.7,25.0,237.0,420.84,333.97
2016,6,27,18,15,592.5,49.0,4.6,23.5,188.5,351.76,277.48
2016,6,27,18,30,531.0,43.0,4.5,22.0,140.0,286.21,221.72
2016,6,27,18,45,435.5,34.5,4.45,21.0,98.5,211.57,157.42
2016,6,27,19,0,340.0,26.0,4.4,20.0,57.0,147.57,98.2
2016,6,27,19,15,170.0,13.0,4.4,19.5,28.5,62.94,0.0
2016,6,27,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,45,46.0,5.0,3.15,10.5,6.0,0.0,0.0
2016,6,28,5,0,92.0,10.0,3.2,11.0,12.0,8.54,0.0
2016,6,28,5,15,226.0,21.5,3.2,11.5,43.0,17.65,5.76
2016,6,28,5,30,360.0,33.0,3.2,12.0,74.0,27.04,17.69
2016,6,28,5,45,447.0,41.0,3.2,12.5,117.0,33.11,23.72
2016,6,28,6,0,534.0,49.0,3.2,13.0,160.0,39.12,29.4
2016,6,28,6,15,590.5,55.0,3.15,13.5,208.5,43.29,33.24
2016,6,28,6,30,647.0,61.0,3.1,14.0,257.0,47.4,36.88
2016,6,28,6,45,688.5,65.5,3.05,15.0,308.0,54.65,43.1
2016,6,28,7,0,730.0,70.0,3.0,16.0,359.0,57.64,45.43
2016,6,28,7,15,758.5,74.0,2.95,17.0,410.0,60.02,47.16
2016,6,28,7,30,787.0,78.0,2.9,18.0,461.0,62.33,48.79
2016,6,28,7,45,810.0,80.5,2.85,19.0,511.0,63.41,49.34
2016,6,28,8,0,833.0,83.0,2.8,20.0,561.0,73.49,57.56
2016,6,28,8,15,849.5,85.5,2.8,21.0,608.0,102.61,59.86
2016,6,28,8,30,866.0,88.0,2.8,22.0,655.0,160.03,88.5
2016,6,28,8,45,879.5,89.5,2.8,23.0,699.0,217.82,130.01
2016,6,28,9,0,893.0,91.0,2.8,24.0,743.0,276.58,177.85
2016,6,28,9,15,903.0,93.0,2.8,24.5,782.0,335.41,228.09
2016,6,28,9,30,913.0,95.0,2.8,25.0,821.0,394.32,278.3
2016,6,28,9,45,923.0,94.5,2.8,26.0,855.0,451.2,325.32
2016,6,28,10,0,933.0,94.0,2.8,27.0,889.0,507.6,370.38
2016,6,28,10,15,938.5,95.5,2.9,27.5,916.5,562.53,413.76
2016,6,28,10,30,944.0,97.0,3.0,28.0,944.0,616.07,454.73
2016,6,28,10,45,948.0,97.5,3.1,28.5,965.0,666.28,492.11
2016,6,28,11,0,952.0,98.0,3.2,29.0,986.0,714.5,527.04
2016,6,28,11,15,954.5,98.5,3.3,29.0,1000.0,759.48,559.95
2016,6,28,11,30,957.0,99.0,3.4,29.0,1014.0,801.97,589.54
2016,6,28,11,45,958.0,99.5,3.5,29.5,1020.5,840.66,614.33
2016,6,28,12,0,959.0,100.0,3.6,30.0,1027.0,876.46,637.03
2016,6,28,12,15,959.0,100.0,3.7,30.0,1026.5,907.95,658.08
2016,6,28,12,30,959.0,100.0,3.8,30.0,1026.0,936.2,677.03
2016,6,28,12,45,951.0,104.0,3.95,30.0,1016.0,957.56,691.82
2016,6,28,13,0,943.0,108.0,4.1,30.0,1006.0,975.2,704.3
2016,6,28,13,15,940.5,107.5,4.2,30.0,990.5,989.94,714.74
2016,6,28,13,30,938.0,107.0,4.3,30.0,975.0,1000.9,722.84
2016,6,28,13,45,934.0,106.0,4.4,30.0,953.0,1006.1,727.34
2016,6,28,14,0,930.0,105.0,4.5,30.0,931.0,1007.42,729.47
2016,6,28,14,15,924.5,104.0,4.55,29.5,902.0,1003.44,729.48
2016,6,28,14,30,919.0,103.0,4.6,29.0,873.0,995.65,727.13
2016,6,28,14,45,911.5,101.0,4.65,29.0,838.5,981.19,719.07
2016,6,28,15,0,904.0,99.0,4.7,29.0,804.0,963.12,708.83
2016,6,28,15,15,894.0,97.0,4.7,28.5,764.0,939.26,695.8
2016,6,28,15,30,884.0,95.0,4.7,28.0,724.0,912.18,680.55
2016,6,28,15,45,872.0,92.0,4.75,27.5,680.0,879.18,661.47
2016,6,28,16,0,860.0,89.0,4.8,27.0,636.0,843.44,640.24
2016,6,28,16,15,843.0,86.5,4.75,26.0,588.0,801.64,615.06
2016,6,28,16,30,826.0,84.0,4.7,25.0,540.0,765.11,593.21
2016,6,28,16,45,805.0,80.0,4.7,24.5,490.0,714.42,559.62
2016,6,28,17,0,784.0,76.0,4.7,24.0,440.0,662.66,524.53
2016,6,28,17,15,753.5,72.0,4.65,23.0,388.5,603.79,482.6
2016,6,28,17,30,723.0,68.0,4.6,22.0,337.0,545.34,439.01
2016,6,28,17,45,682.0,63.0,4.6,21.0,286.5,480.53,388.75
2016,6,28,18,0,641.0,58.0,4.6,20.0,236.0,420.19,339.84
2016,6,28,18,15,578.0,51.5,4.6,19.0,188.0,348.48,279.83
2016,6,28,18,30,515.0,45.0,4.6,18.0,140.0,282.37,222.35
2016,6,28,18,45,417.5,36.5,4.6,17.0,98.0,207.75,157.21
2016,6,28,19,0,320.0,28.0,4.6,16.0,56.0,143.91,97.5
2016,6,28,19,15,160.0,14.0,4.55,15.0,28.0,61.85,0.0
2016,6,28,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,29,4,45,51.5,5.5,3.8,8.5,6.5,0.0,0.0
2016,6,29,5,0,103.0,11.0,3.9,9.0,13.0,9.39,0.0
2016,6,29,5,15,252.0,21.5,3.9,9.5,45.0,17.73,5.53
2016,6,29,5,30,401.0,32.0,3.9,10.0,77.0,26.33,17.2
2016,6,29,5,45,493.5,39.0,3.95,10.5,122.0,31.67,22.63
2016,6,29,6,0,586.0,46.0,4.0,11.0,167.0,40.31,30.71
2016,6,29,6,15,642.0,51.5,4.0,11.5,217.0,44.56,34.65
2016,6,29,6,30,698.0,57.0,4.0,12.0,267.0,48.77,38.41
2016,6,29,6,45,737.5,61.0,4.05,13.0,319.5,51.57,40.7
2016,6,29,7,0,777.0,65.0,4.1,14.0,372.0,54.35,42.88
2016,6,29,7,15,804.5,68.0,4.1,14.5,424.0,56.18,44.26
2016,6,29,7,30,832.0,71.0,4.1,15.0,476.0,57.98,45.58
2016,6,29,7,45,853.0,73.5,4.15,16.0,527.0,67.65,53.65
2016,6,29,8,0,874.0,76.0,4.2,17.0,578.0,69.63,54.94
2016,6,29,8,15,889.5,78.5,4.2,17.5,626.0,99.2,57.49
2016,6,29,8,30,905.0,81.0,4.2,18.0,674.0,158.83,87.63
2016,6,29,8,45,917.0,83.0,4.25,18.5,718.0,218.98,131.96
2016,6,29,9,0,929.0,85.0,4.3,19.0,762.0,279.92,183.2
2016,6,29,9,15,938.5,86.5,4.35,19.5,802.0,340.32,236.32
2016,6,29,9,30,948.0,88.0,4.4,20.0,842.0,400.7,289.47
2016,6,29,9,45,952.5,91.0,4.45,20.5,875.5,459.93,340.8
2016,6,29,10,0,957.0,94.0,4.5,21.0,909.0,518.12,389.84
2016,6,29,10,15,962.0,95.0,4.55,21.0,936.5,573.73,436.26
2016,6,29,10,30,967.0,96.0,4.6,21.0,964.0,627.84,480.27
2016,6,29,10,45,970.5,97.0,4.7,21.5,985.0,679.31,520.35
2016,6,29,11,0,974.0,98.0,4.8,22.0,1006.0,728.69,557.83
2016,6,29,11,15,976.0,98.5,4.85,22.0,1020.0,774.34,592.62
2016,6,29,11,30,978.0,99.0,4.9,22.0,1034.0,817.4,623.77
2016,6,29,11,45,978.5,100.0,5.0,22.5,1040.5,856.97,650.46
2016,6,29,12,0,979.0,101.0,5.1,23.0,1047.0,893.57,674.9
2016,6,29,12,15,979.0,101.0,5.15,23.0,1046.0,925.75,697.25
2016,6,29,12,30,979.0,101.0,5.2,23.0,1045.0,954.62,717.34
2016,6,29,12,45,975.0,102.0,5.3,23.0,1036.0,977.36,733.62
2016,6,29,13,0,971.0,103.0,5.4,23.0,1027.0,996.37,747.48
2016,6,29,13,15,968.5,102.5,5.45,22.5,1011.5,1011.53,759.99
2016,6,29,13,30,966.0,102.0,5.5,22.0,996.0,1022.79,770.03
2016,6,29,13,45,961.5,101.0,5.6,22.0,973.0,1027.7,774.72
2016,6,29,14,0,957.0,100.0,5.7,22.0,950.0,1028.62,776.84
2016,6,29,14,15,951.5,99.0,5.7,21.5,921.0,1024.61,776.56
2016,6,29,14,30,946.0,98.0,5.7,21.0,892.0,1016.69,773.73
2016,6,29,14,45,938.5,96.5,5.7,20.5,856.5,1002.52,766.67
2016,6,29,15,0,931.0,95.0,5.7,20.0,821.0,984.64,757.09
2016,6,29,15,15,921.5,93.0,5.7,19.5,780.5,960.81,743.34
2016,6,29,15,30,912.0,91.0,5.7,19.0,740.0,933.62,727.18
2016,6,29,15,45,898.5,89.0,5.7,18.5,694.5,899.76,706.09
2016,6,29,16,0,885.0,87.0,5.7,18.0,649.0,863.15,682.8
2016,6,29,16,15,868.0,84.5,5.65,17.5,600.5,820.59,654.58
2016,6,29,16,30,851.0,82.0,5.6,17.0,552.0,783.17,629.85
2016,6,29,16,45,829.0,78.5,5.55,16.5,501.0,731.4,593.81
2016,6,29,17,0,807.0,75.0,5.5,16.0,450.0,678.56,556.26
2016,6,29,17,15,776.5,71.5,5.4,15.0,397.5,619.29,512.35
2016,6,29,17,30,746.0,68.0,5.3,14.0,345.0,560.35,466.54
2016,6,29,17,45,702.0,63.0,5.25,13.5,293.0,492.68,411.19
2016,6,29,18,0,658.0,58.0,5.2,13.0,241.0,427.45,355.88
2016,6,29,18,15,594.0,52.0,5.05,12.5,192.0,357.19,294.37
2016,6,29,18,30,530.0,46.0,4.9,12.0,143.0,290.26,234.02
2016,6,29,18,45,425.5,37.5,4.8,11.5,100.0,212.13,164.07
2016,6,29,19,0,321.0,29.0,4.7,11.0,57.0,145.5,100.61
2016,6,29,19,15,160.5,14.5,4.65,10.5,28.5,62.7,0.0
2016,6,29,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,30,4,45,31.0,5.0,3.1,8.5,5.5,0.0,0.0
2016,6,30,5,0,62.0,10.0,3.2,9.0,11.0,8.54,0.0
2016,6,30,5,15,201.0,22.5,3.15,9.5,41.5,18.57,5.62
2016,6,30,5,30,340.0,35.0,3.1,10.0,72.0,28.82,19.32
2016,6,30,5,45,431.0,44.0,3.1,10.5,116.0,35.65,26.16
2016,6,30,6,0,522.0,53.0,3.1,11.0,160.0,42.4,32.57
2016,6,30,6,15,581.5,59.5,3.05,11.5,209.0,46.82,36.7
2016,6,30,6,30,641.0,66.0,3.0,12.0,258.0,51.2,40.61
2016,6,30,6,45,681.5,71.5,2.95,13.0,309.5,54.57,43.39
2016,6,30,7,0,722.0,77.0,2.9,14.0,361.0,63.09,50.65
2016,6,30,7,15,752.5,81.0,2.85,14.5,413.0,65.29,52.3
2016,6,30,7,30,783.0,85.0,2.8,15.0,465.0,67.43,53.87
2016,6,30,7,45,804.0,89.0,2.75,16.0,515.5,69.34,55.11
2016,6,30,8,0,825.0,93.0,2.7,17.0,566.0,71.14,56.24
2016,6,30,8,15,842.5,96.0,2.65,17.5,614.0,98.71,58.39
2016,6,30,8,30,860.0,99.0,2.6,18.0,662.0,165.21,94.55
2016,6,30,8,45,871.5,102.5,2.55,19.0,705.5,223.92,137.1
2016,6,30,9,0,883.0,106.0,2.5,20.0,749.0,283.4,185.96
2016,6,30,9,15,893.5,108.5,2.5,20.5,788.5,342.43,236.77
2016,6,30,9,30,904.0,111.0,2.5,21.0,828.0,401.61,287.63
2016,6,30,9,45,920.5,107.5,2.55,22.0,864.5,458.77,335.3
2016,6,30,10,0,937.0,104.0,2.6,23.0,901.0,516.05,381.58
2016,6,30,10,15,942.5,105.0,2.7,23.5,929.0,571.03,425.53
2016,6,30,10,30,948.0,106.0,2.8,24.0,957.0,624.6,467.03
2016,6,30,10,45,952.0,107.0,2.95,25.0,978.0,675.62,504.66
2016,6,30,11,0,956.0,108.0,3.1,26.0,999.0,724.65,539.67
2016,6,30,11,15,958.0,108.5,3.25,26.0,1013.0,769.7,573.14
2016,6,30,11,30,960.0,109.0,3.4,26.0,1027.0,812.21,603.53
2016,6,30,11,45,961.5,109.0,3.6,26.5,1033.5,851.24,629.31
2016,6,30,12,0,963.0,109.0,3.8,27.0,1040.0,887.4,653.01
2016,6,30,12,15,962.5,109.0,3.95,27.0,1039.0,918.86,674.56
2016,6,30,12,30,962.0,109.0,4.1,27.0,1038.0,947.04,693.97
2016,6,30,12,45,953.5,113.5,4.35,27.0,1027.5,968.71,709.66
2016,6,30,13,0,945.0,118.0,4.6,27.0,1017.0,986.64,723.02
2016,6,30,13,15,942.0,117.0,4.7,27.0,1001.0,1000.78,733.5
2016,6,30,13,30,939.0,116.0,4.8,27.0,985.0,1011.09,741.58
2016,6,30,13,45,934.0,115.0,4.95,27.0,962.0,1015.62,746.39
2016,6,30,14,0,929.0,114.0,5.1,27.0,939.0,1016.24,748.74
2016,6,30,14,15,922.5,112.5,5.1,26.5,909.5,1011.04,747.7
2016,6,30,14,30,916.0,111.0,5.1,26.0,880.0,1002.02,744.23
2016,6,30,14,45,907.5,109.0,5.2,26.0,844.5,986.85,735.96
2016,6,30,15,0,899.0,107.0,5.3,26.0,809.0,968.08,725.29
2016,6,30,15,15,887.5,105.0,5.25,25.5,768.0,943.1,710.82
2016,6,30,15,30,876.0,103.0,5.2,25.0,727.0,914.95,694.13
2016,6,30,15,45,862.5,100.0,5.2,25.0,682.0,880.98,672.23
2016,6,30,16,0,849.0,97.0,5.2,25.0,637.0,852.9,654.4
2016,6,30,16,15,830.0,94.0,5.15,24.5,588.5,808.78,625.96
2016,6,30,16,30,811.0,91.0,5.1,24.0,540.0,762.81,595.83
2016,6,30,16,45,788.0,87.0,5.1,23.5,489.0,711.15,561.17
2016,6,30,17,0,765.0,83.0,5.1,23.0,438.0,658.58,525.05
2016,6,30,17,15,732.5,78.5,5.0,22.0,386.5,598.5,481.35
2016,6,30,17,30,700.0,74.0,4.9,21.0,335.0,541.5,438.33
2016,6,30,17,45,657.0,68.5,4.8,20.5,284.0,476.04,386.26
2016,6,30,18,0,614.0,63.0,4.7,20.0,233.0,413.12,334.43
2016,6,30,18,15,548.0,56.0,4.6,19.0,185.0,340.61,273.7
2016,6,30,18,30,482.0,49.0,4.5,18.0,137.0,273.97,215.93
2016,6,30,18,45,381.5,39.0,4.45,17.0,95.5,198.2,150.17
2016,6,30,19,0,281.0,29.0,4.4,16.0,54.0,133.68,90.56
2016,6,30,19,15,140.5,14.5,4.45,15.5,27.0,57.9,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,1,5,15,156.5,17.5,4.05,9.5,34.5,14.08,2.49
2016,7,1,5,30,313.0,35.0,4.1,10.0,69.0,28.77,19.22
2016,7,1,5,45,406.5,44.0,4.2,11.0,112.0,35.58,26.01
2016,7,1,6,0,500.0,53.0,4.3,12.0,155.0,42.3,32.33
2016,7,1,6,15,560.5,60.0,4.3,12.5,203.5,47.1,36.78
2016,7,1,6,30,621.0,67.0,4.3,13.0,252.0,51.82,40.99
2016,7,1,6,45,664.0,72.0,4.3,13.5,303.0,54.79,43.5
2016,7,1,7,0,707.0,77.0,4.3,14.0,354.0,57.71,45.87
2016,7,1,7,15,737.5,81.0,4.2,14.5,405.5,65.13,52.17
2016,7,1,7,30,768.0,85.0,4.1,15.0,457.0,67.25,53.72
2016,7,1,7,45,791.5,88.5,4.1,16.0,507.0,68.83,54.67
2016,7,1,8,0,815.0,92.0,4.1,17.0,557.0,70.32,55.55
2016,7,1,8,15,832.5,95.0,4.1,17.5,605.0,96.88,57.5
2016,7,1,8,30,850.0,98.0,4.1,18.0,653.0,162.81,93.28
2016,7,1,8,45,864.5,100.0,4.1,18.5,697.0,220.42,135.29
2016,7,1,9,0,879.0,102.0,4.1,19.0,741.0,279.13,184.24
2016,7,1,9,15,889.5,104.0,4.1,19.5,780.5,337.55,235.27
2016,7,1,9,30,900.0,106.0,4.1,20.0,820.0,396.12,286.49
2016,7,1,9,45,909.0,107.0,4.2,21.0,854.0,453.27,335.17
2016,7,1,10,0,918.0,108.0,4.3,22.0,888.0,509.9,381.93
2016,7,1,10,15,924.0,109.5,4.35,22.5,916.0,564.6,426.42
2016,7,1,10,30,930.0,111.0,4.4,23.0,944.0,618.0,468.53
2016,7,1,10,45,935.0,111.5,4.5,23.5,965.5,668.47,507.45
2016,7,1,11,0,940.0,112.0,4.6,24.0,987.0,717.09,543.97
2016,7,1,11,15,942.5,112.5,4.7,24.0,1001.5,761.9,578.05
2016,7,1,11,30,945.0,113.0,4.8,24.0,1016.0,804.27,609.2
2016,7,1,11,45,947.0,113.0,4.9,24.5,1023.0,843.24,635.29
2016,7,1,12,0,949.0,113.0,5.0,25.0,1030.0,879.42,659.29
2016,7,1,12,15,949.0,113.0,5.05,25.0,1029.5,911.0,681.06
2016,7,1,12,30,949.0,113.0,5.1,25.0,1029.0,939.38,700.67
2016,7,1,12,45,943.5,115.5,5.2,25.0,1019.5,961.73,716.57
2016,7,1,13,0,938.0,118.0,5.3,25.0,1010.0,980.45,730.13
2016,7,1,13,15,935.5,117.0,5.35,25.0,994.5,995.0,740.64
2016,7,1,13,30,933.0,116.0,5.4,25.0,979.0,1005.76,748.71
2016,7,1,13,45,929.0,114.5,5.45,25.0,956.5,1010.75,753.04
2016,7,1,14,0,925.0,113.0,5.5,25.0,934.0,1011.85,754.89
2016,7,1,14,15,919.0,111.5,5.5,24.5,905.0,1007.16,754.13
2016,7,1,14,30,913.0,110.0,5.5,24.0,876.0,998.66,750.91
2016,7,1,14,45,905.0,108.0,5.5,24.0,841.0,984.0,742.09
2016,7,1,15,0,897.0,106.0,5.5,24.0,806.0,965.75,730.91
2016,7,1,15,15,886.0,104.0,5.45,23.5,765.5,941.28,716.59
2016,7,1,15,30,875.0,102.0,5.4,23.0,725.0,913.62,700.03
2016,7,1,15,45,861.0,99.5,5.4,22.5,680.0,879.79,679.29
2016,7,1,16,0,847.0,97.0,5.4,22.0,635.0,851.91,662.65
2016,7,1,16,15,828.5,94.0,5.35,21.0,586.5,808.27,635.33
2016,7,1,16,30,810.0,91.0,5.3,20.0,538.0,762.76,606.16
2016,7,1,16,45,785.0,87.5,5.25,19.5,487.5,710.2,569.91
2016,7,1,17,0,760.0,84.0,5.2,19.0,437.0,656.86,532.34
2016,7,1,17,15,727.0,79.5,5.15,18.0,385.0,596.63,487.83
2016,7,1,17,30,694.0,75.0,5.1,17.0,333.0,539.64,444.15
2016,7,1,17,45,647.5,69.5,5.05,16.5,282.0,472.4,389.81
2016,7,1,18,0,601.0,64.0,5.0,16.0,231.0,408.06,335.97
2016,7,1,18,15,534.5,56.5,4.85,15.0,183.0,335.34,273.97
2016,7,1,18,30,468.0,49.0,4.7,14.0,135.0,268.62,215.16
2016,7,1,18,45,365.0,39.0,4.55,13.5,94.0,192.64,147.98
2016,7,1,19,0,262.0,29.0,4.4,13.0,53.0,128.21,87.79
2016,7,1,19,15,131.0,14.5,4.3,12.5,26.5,55.69,0.0
2016,7,1,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,158.5,16.5,3.85,9.5,34.0,13.24,1.58
2016,7,2,5,30,317.0,33.0,4.0,10.0,68.0,27.05,17.69
2016,7,2,5,45,410.0,42.5,4.15,11.0,110.5,34.35,24.91
2016,7,2,6,0,503.0,52.0,4.3,12.0,153.0,41.53,31.63
2016,7,2,6,15,562.5,58.5,4.3,12.5,201.5,45.96,35.75
2016,7,2,6,30,622.0,65.0,4.3,13.0,250.0,50.33,39.65
2016,7,2,6,45,663.5,70.5,4.35,13.5,301.0,53.71,42.54
2016,7,2,7,0,705.0,76.0,4.4,14.0,352.0,57.01,45.25
2016,7,2,7,15,735.5,80.0,4.4,14.5,403.0,64.38,51.51
2016,7,2,7,30,766.0,84.0,4.4,15.0,454.0,66.52,53.09
2016,7,2,7,45,787.0,88.0,4.4,16.0,503.5,68.44,54.34
2016,7,2,8,0,808.0,92.0,4.4,17.0,553.0,70.24,55.49
2016,7,2,8,15,825.5,95.0,4.35,17.5,600.0,95.88,57.19
2016,7,2,8,30,843.0,98.0,4.3,18.0,647.0,153.15,85.87
2016,7,2,8,45,854.5,101.5,4.3,19.0,690.5,219.12,134.5
2016,7,2,9,0,866.0,105.0,4.3,20.0,734.0,277.63,182.91
2016,7,2,9,15,876.5,107.0,4.3,20.5,773.0,335.37,233.17
2016,7,2,9,30,887.0,109.0,4.3,21.0,812.0,393.28,283.66
2016,7,2,9,45,892.0,112.5,4.35,21.5,845.0,449.99,332.46
2016,7,2,10,0,897.0,116.0,4.4,22.0,878.0,505.81,379.22
2016,7,2,10,15,903.5,117.0,4.45,22.5,906.0,559.43,422.9
2016,7,2,10,30,910.0,118.0,4.5,23.0,934.0,611.82,464.31
2016,7,2,10,45,913.5,120.0,4.6,23.5,954.5,661.7,502.81
2016,7,2,11,0,917.0,122.0,4.7,24.0,975.0,709.67,538.89
2016,7,2,11,15,919.5,122.5,4.75,24.0,989.5,753.66,572.19
2016,7,2,11,30,922.0,123.0,4.8,24.0,1004.0,795.28,602.94
2016,7,2,11,45,922.5,124.0,4.9,24.5,1010.5,833.23,628.39
2016,7,2,12,0,923.0,125.0,5.0,25.0,1017.0,868.42,651.76
2016,7,2,12,15,923.0,125.0,5.1,25.0,1016.5,899.44,673.52
2016,7,2,12,30,923.0,125.0,5.2,25.0,1016.0,927.37,693.2
2016,7,2,12,45,926.5,122.0,5.3,25.0,1009.5,952.53,711.06
2016,7,2,13,0,930.0,119.0,5.4,25.0,1003.0,974.31,726.7
2016,7,2,13,15,927.0,118.0,5.45,24.5,987.5,988.34,738.34
2016,7,2,13,30,924.0,117.0,5.5,24.0,972.0,998.58,747.59
2016,7,2,13,45,918.5,117.0,5.55,24.0,949.5,1003.59,751.95
