Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,14,0,913.0,117.0,5.6,24.0,927.0,1004.78,753.86
2016,7,2,14,15,907.0,115.5,5.6,23.5,898.0,1000.2,753.14
2016,7,2,14,30,901.0,114.0,5.6,23.0,869.0,991.84,749.96
2016,7,2,14,45,891.5,112.5,5.65,23.0,834.0,976.47,740.89
2016,7,2,15,0,882.0,111.0,5.7,23.0,799.0,957.6,729.47
2016,7,2,15,15,871.0,109.0,5.65,22.5,759.0,933.45,715.23
2016,7,2,15,30,860.0,107.0,5.6,22.0,719.0,906.16,698.75
2016,7,2,15,45,845.0,104.5,5.6,21.5,674.5,881.18,684.13
2016,7,2,16,0,830.0,102.0,5.6,21.0,630.0,843.84,660.45
2016,7,2,16,15,811.0,99.0,5.55,20.5,582.0,800.3,631.72
2016,7,2,16,30,792.0,96.0,5.5,20.0,534.0,754.95,601.25
2016,7,2,16,45,766.5,92.5,5.5,19.5,483.5,702.62,565.16
2016,7,2,17,0,741.0,89.0,5.5,19.0,433.0,649.57,527.58
2016,7,2,17,15,708.0,84.0,5.4,18.0,381.5,592.4,484.97
2016,7,2,17,30,675.0,79.0,5.3,17.0,330.0,533.16,439.34
2016,7,2,17,45,628.0,73.0,5.2,16.5,279.0,465.85,384.76
2016,7,2,18,0,581.0,67.0,5.1,16.0,228.0,401.51,330.82
2016,7,2,18,15,516.0,59.0,4.95,15.0,180.5,329.86,269.67
2016,7,2,18,30,451.0,51.0,4.8,14.0,133.0,264.05,211.66
2016,7,2,18,45,352.5,40.0,4.65,13.5,92.5,189.48,145.66
2016,7,2,19,0,254.0,29.0,4.5,13.0,52.0,126.06,86.22
2016,7,2,19,15,127.0,14.5,4.4,12.5,26.0,54.79,0.0
2016,7,2,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,3,5,15,164.0,16.0,3.25,9.5,33.5,12.85,0.89
2016,7,3,5,30,328.0,32.0,3.4,10.0,67.0,26.24,16.94
2016,7,3,5,45,421.0,41.0,3.55,10.5,110.5,33.16,23.89
2016,7,3,6,0,514.0,50.0,3.7,11.0,154.0,39.98,30.37
2016,7,3,6,15,573.5,57.0,3.7,11.5,202.5,44.88,34.94
2016,7,3,6,30,633.0,64.0,3.7,12.0,251.0,49.69,39.25
2016,7,3,6,45,675.5,69.0,3.75,13.0,302.0,52.76,41.78
2016,7,3,7,0,718.0,74.0,3.8,14.0,353.0,60.78,48.61
2016,7,3,7,15,747.5,78.0,3.8,14.5,404.5,63.04,50.33
2016,7,3,7,30,777.0,82.0,3.8,15.0,456.0,65.24,51.97
2016,7,3,7,45,799.5,85.5,3.85,16.0,506.0,66.9,53.0
2016,7,3,8,0,822.0,89.0,3.9,17.0,556.0,68.46,53.95
2016,7,3,8,15,839.0,91.5,3.9,17.5,603.5,93.46,55.29
2016,7,3,8,30,856.0,94.0,3.9,18.0,651.0,159.52,90.6
2016,7,3,8,45,868.5,97.0,3.95,18.5,694.5,217.83,133.03
2016,7,3,9,0,881.0,100.0,4.0,19.0,738.0,277.04,182.4
2016,7,3,9,15,891.0,101.5,4.05,19.5,777.5,335.14,233.23
2016,7,3,9,30,901.0,103.0,4.1,20.0,817.0,393.32,284.25
2016,7,3,9,45,920.5,98.0,4.15,21.0,854.0,450.35,332.74
2016,7,3,10,0,940.0,93.0,4.2,22.0,891.0,507.8,380.15
2016,7,3,10,15,945.0,94.0,4.25,22.5,918.5,562.71,424.93
2016,7,3,10,30,950.0,95.0,4.3,23.0,946.0,616.17,467.17
2016,7,3,10,45,954.0,96.0,4.4,23.5,967.0,667.33,506.55
2016,7,3,11,0,958.0,97.0,4.5,24.0,988.0,716.51,543.5
2016,7,3,11,15,960.5,97.5,4.6,24.0,1002.0,762.04,578.09
2016,7,3,11,30,963.0,98.0,4.7,24.0,1016.0,805.07,609.25
2016,7,3,11,45,964.0,98.0,4.8,24.0,1023.0,843.84,636.42
2016,7,3,12,0,965.0,98.0,4.9,24.0,1030.0,879.69,661.52
2016,7,3,12,15,965.0,98.0,4.95,24.0,1029.0,911.62,683.6
2016,7,3,12,30,965.0,98.0,5.0,24.0,1028.0,940.28,703.44
2016,7,3,12,45,952.5,105.0,5.1,24.5,1017.0,960.77,716.68
2016,7,3,13,0,940.0,112.0,5.2,25.0,1006.0,977.38,727.37
2016,7,3,13,15,937.0,111.0,5.25,24.5,990.5,991.48,739.06
2016,7,3,13,30,934.0,110.0,5.3,24.0,975.0,1001.76,748.33
2016,7,3,13,45,929.0,110.0,5.35,24.0,952.0,1007.26,753.02
2016,7,3,14,0,924.0,110.0,5.4,24.0,929.0,1008.91,755.25
2016,7,3,14,15,917.5,108.5,5.4,23.5,900.0,1003.77,754.16
2016,7,3,14,30,911.0,107.0,5.4,23.0,871.0,994.82,750.62
2016,7,3,14,45,902.0,105.5,5.45,23.0,836.0,979.78,741.84
2016,7,3,15,0,893.0,104.0,5.5,23.0,801.0,961.18,730.69
2016,7,3,15,15,882.0,102.0,5.45,22.5,760.5,936.8,716.34
2016,7,3,15,30,871.0,100.0,5.4,22.0,720.0,909.24,699.75
2016,7,3,15,45,856.5,98.0,5.4,21.5,675.0,875.62,679.03
2016,7,3,16,0,842.0,96.0,5.4,21.0,630.0,847.99,662.46
2016,7,3,16,15,823.5,93.0,5.3,20.5,582.0,804.52,633.61
2016,7,3,16,30,805.0,90.0,5.2,20.0,534.0,759.18,603.08
2016,7,3,16,45,780.5,86.0,5.15,19.5,484.0,706.6,566.83
2016,7,3,17,0,756.0,82.0,5.1,19.0,434.0,653.23,529.24
2016,7,3,17,15,724.0,78.0,5.0,18.0,382.5,594.38,485.79
2016,7,3,17,30,692.0,74.0,4.9,17.0,331.0,538.62,442.99
2016,7,3,17,45,648.0,68.0,4.8,16.5,280.5,472.27,389.38
2016,7,3,18,0,604.0,62.0,4.7,16.0,230.0,408.59,336.13
2016,7,3,18,15,539.0,55.0,4.55,15.0,182.5,336.92,275.07
2016,7,3,18,30,474.0,48.0,4.4,14.0,135.0,271.07,217.01
2016,7,3,18,45,376.5,38.0,4.3,13.5,94.0,196.6,150.98
2016,7,3,19,0,279.0,28.0,4.2,13.0,53.0,133.1,90.85
2016,7,3,19,15,139.5,14.0,4.2,12.5,26.5,57.43,0.0
2016,7,3,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,4,5,15,174.5,15.5,3.55,9.5,33.5,12.46,0.14
2016,7,4,5,30,349.0,31.0,3.7,10.0,67.0,25.47,16.22
2016,7,4,5,45,443.0,39.0,3.85,10.5,110.5,31.6,22.48
2016,7,4,6,0,537.0,47.0,4.0,11.0,154.0,37.69,28.3
2016,7,4,6,15,595.0,53.0,4.0,11.5,202.5,41.92,32.26
2016,7,4,6,30,653.0,59.0,4.0,12.0,251.0,50.18,39.68
2016,7,4,6,45,696.0,63.0,4.0,13.0,302.5,52.88,41.88
2016,7,4,7,0,739.0,67.0,4.0,14.0,354.0,55.57,43.99
2016,7,4,7,15,768.0,70.5,3.95,14.5,405.5,57.68,45.61
2016,7,4,7,30,797.0,74.0,3.9,15.0,457.0,59.74,47.15
2016,7,4,7,45,820.0,76.5,3.85,15.5,507.5,60.94,47.93
2016,7,4,8,0,843.0,79.0,3.8,16.0,558.0,71.09,56.46
2016,7,4,8,15,859.5,81.5,3.8,16.5,605.5,96.21,57.78
2016,7,4,8,30,876.0,84.0,3.8,17.0,653.0,154.32,86.05
2016,7,4,8,45,889.5,85.5,3.85,18.0,697.0,212.85,128.4
2016,7,4,9,0,903.0,87.0,3.9,19.0,741.0,272.35,177.82
2016,7,4,9,15,913.0,88.5,3.95,19.5,780.5,331.59,229.75
2016,7,4,9,30,923.0,90.0,4.0,20.0,820.0,390.92,281.86
2016,7,4,9,45,923.5,95.5,4.1,20.5,852.5,449.28,332.46
2016,7,4,10,0,924.0,101.0,4.2,21.0,885.0,506.26,380.5
2016,7,4,10,15,930.0,102.5,4.3,21.5,913.0,561.37,425.6
2016,7,4,10,30,936.0,104.0,4.4,22.0,941.0,615.17,468.41
2016,7,4,10,45,940.5,104.5,4.5,22.5,962.5,665.72,507.62
2016,7,4,11,0,945.0,105.0,4.6,23.0,984.0,714.36,544.38
2016,7,4,11,15,947.5,106.0,4.7,23.0,998.5,759.9,579.14
2016,7,4,11,30,950.0,107.0,4.8,23.0,1013.0,802.99,610.78
2016,7,4,11,45,950.5,107.5,4.9,23.5,1019.5,841.49,636.66
2016,7,4,12,0,951.0,108.0,5.0,24.0,1026.0,877.11,660.38
2016,7,4,12,15,951.0,108.0,5.05,24.0,1025.5,908.83,682.36
2016,7,4,12,30,951.0,108.0,5.1,24.0,1025.0,937.35,702.14
2016,7,4,12,45,952.5,106.0,5.2,24.0,1017.5,962.01,719.69
2016,7,4,13,0,954.0,104.0,5.3,24.0,1010.0,983.15,734.94
2016,7,4,13,15,951.0,103.5,5.35,23.5,994.5,997.85,747.06
2016,7,4,13,30,948.0,103.0,5.4,23.0,979.0,1008.69,756.76
2016,7,4,13,45,944.5,101.5,5.45,23.0,957.0,1014.18,761.45
2016,7,4,14,0,941.0,100.0,5.5,23.0,935.0,1015.72,763.62
2016,7,4,14,15,934.5,99.0,5.5,22.5,905.5,1010.96,762.81
2016,7,4,14,30,928.0,98.0,5.5,22.0,876.0,1002.36,759.49
2016,7,4,14,45,920.0,96.5,5.5,22.0,841.0,988.03,750.83
2016,7,4,15,0,912.0,95.0,5.5,22.0,806.0,970.07,739.77
2016,7,4,15,15,901.5,93.0,5.45,21.5,765.5,945.75,725.44
2016,7,4,15,30,891.0,91.0,5.4,21.0,725.0,918.17,708.82
2016,7,4,15,45,877.0,89.0,5.4,21.0,680.0,884.45,686.66
2016,7,4,16,0,863.0,87.0,5.4,21.0,635.0,848.06,662.47
2016,7,4,16,15,845.5,84.0,5.35,20.5,586.5,805.22,634.39
2016,7,4,16,30,828.0,81.0,5.3,20.0,538.0,767.66,609.84
2016,7,4,16,45,804.5,78.0,5.3,19.5,487.5,716.19,574.63
2016,7,4,17,0,781.0,75.0,5.3,19.0,437.0,663.8,538.01
2016,7,4,17,15,749.5,71.0,5.2,18.0,385.5,604.3,494.48
2016,7,4,17,30,718.0,67.0,5.1,17.0,334.0,545.29,449.16
2016,7,4,17,45,673.5,62.5,5.0,16.5,283.0,479.07,395.51
2016,7,4,18,0,629.0,58.0,4.9,16.0,232.0,417.74,343.93
2016,7,4,18,15,565.5,51.5,4.75,15.0,184.0,346.08,282.71
2016,7,4,18,30,502.0,45.0,4.6,14.0,136.0,280.07,224.29
2016,7,4,18,45,401.0,36.0,4.45,13.5,94.5,203.83,156.52
2016,7,4,19,0,300.0,27.0,4.3,13.0,53.0,138.91,94.61
2016,7,4,19,15,150.0,13.5,4.2,12.5,26.5,59.57,0.0
2016,7,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,5,5,15,173.5,15.0,3.8,9.5,33.0,12.05,0.0
2016,7,5,5,30,347.0,30.0,3.9,10.0,66.0,24.62,15.43
2016,7,5,5,45,440.0,38.0,4.05,10.5,109.0,30.77,21.73
2016,7,5,6,0,533.0,46.0,4.2,11.0,152.0,36.89,27.57
2016,7,5,6,15,336.0,80.0,4.2,11.5,153.0,59.1,47.71
2016,7,5,6,30,139.0,114.0,4.2,12.0,154.0,84.13,70.09
2016,7,5,6,45,149.5,135.0,4.2,13.0,186.0,98.17,82.17
2016,7,5,7,0,160.0,156.0,4.2,14.0,218.0,111.84,93.64
2016,7,5,7,15,218.0,173.5,4.15,14.5,270.5,118.77,99.19
2016,7,5,7,30,276.0,191.0,4.1,15.0,323.0,129.26,107.71
2016,7,5,7,45,555.5,135.5,4.05,15.5,438.0,90.96,74.01
2016,7,5,8,0,835.0,80.0,4.0,16.0,553.0,71.61,56.9
2016,7,5,8,15,852.0,82.5,4.0,16.5,600.5,95.88,58.03
2016,7,5,8,30,869.0,85.0,4.0,17.0,648.0,153.65,85.91
2016,7,5,8,45,883.0,86.5,4.0,17.5,692.5,211.89,128.19
2016,7,5,9,0,897.0,88.0,4.0,18.0,737.0,271.17,177.8
2016,7,5,9,15,907.5,89.5,4.05,18.5,776.5,330.27,229.78
2016,7,5,9,30,918.0,91.0,4.1,19.0,816.0,389.51,282.02
2016,7,5,9,45,927.0,91.5,4.2,19.5,851.0,447.3,332.3
2016,7,5,10,0,936.0,92.0,4.3,20.0,886.0,504.54,380.84
2016,7,5,10,15,942.0,93.0,4.4,20.0,914.0,559.86,427.33
2016,7,5,10,30,948.0,94.0,4.5,20.0,942.0,613.83,471.6
2016,7,5,10,45,952.5,94.5,4.65,20.5,963.5,664.91,511.83
2016,7,5,11,0,957.0,95.0,4.8,21.0,985.0,714.05,549.59
2016,7,5,11,15,960.0,95.5,4.95,21.0,999.5,759.99,585.3
2016,7,5,11,30,963.0,96.0,5.1,21.0,1014.0,803.48,617.52
2016,7,5,11,45,964.0,97.0,5.25,21.0,1021.0,843.21,646.13
2016,7,5,12,0,965.0,98.0,5.4,21.0,1028.0,880.04,672.66
2016,7,5,12,15,965.5,98.0,5.45,21.0,1028.0,912.51,695.56
2016,7,5,12,30,966.0,98.0,5.5,21.0,1028.0,941.74,716.2
2016,7,5,12,45,958.5,101.5,5.6,21.0,1018.5,963.63,732.09
2016,7,5,13,0,951.0,105.0,5.7,21.0,1009.0,981.76,745.5
2016,7,5,13,15,949.0,104.5,5.7,20.5,994.0,997.41,758.16
2016,7,5,13,30,947.0,104.0,5.7,20.0,979.0,1009.25,768.33
2016,7,5,13,45,943.5,103.0,5.75,20.0,957.0,1015.29,773.47
2016,7,5,14,0,940.0,102.0,5.8,20.0,935.0,1017.41,776.05
2016,7,5,14,15,934.5,100.5,5.8,19.5,906.5,1013.17,775.55
2016,7,5,14,30,929.0,99.0,5.8,19.0,878.0,1005.06,772.49
2016,7,5,14,45,922.0,97.5,5.8,19.0,843.5,991.73,764.38
2016,7,5,15,0,915.0,96.0,5.8,19.0,809.0,974.72,753.8
2016,7,5,15,15,905.5,94.0,5.75,18.5,769.0,951.32,739.89
2016,7,5,15,30,896.0,92.0,5.7,18.0,729.0,924.61,723.61
2016,7,5,15,45,883.5,89.5,5.7,18.0,684.5,891.56,701.59
2016,7,5,16,0,871.0,87.0,5.7,18.0,640.0,855.72,677.44
2016,7,5,16,15,854.5,84.5,5.65,17.5,592.0,814.05,649.8
2016,7,5,16,30,838.0,82.0,5.6,17.0,544.0,777.61,625.75
2016,7,5,16,45,816.5,78.5,5.6,16.5,493.5,726.67,590.46
2016,7,5,17,0,795.0,75.0,5.6,16.0,443.0,674.63,553.62
2016,7,5,17,15,764.5,71.0,5.5,15.0,391.5,615.17,509.68
2016,7,5,17,30,734.0,67.0,5.4,14.0,340.0,556.08,463.71
2016,7,5,17,45,690.5,62.5,5.35,13.5,288.5,489.61,409.26
2016,7,5,18,0,647.0,58.0,5.3,13.0,237.0,427.92,356.74
2016,7,5,18,15,583.5,51.5,5.15,12.5,188.0,355.25,293.26
2016,7,5,18,30,520.0,45.0,5.0,12.0,139.0,288.19,232.76
2016,7,5,18,45,412.5,36.5,4.9,11.5,96.5,209.0,161.87
2016,7,5,19,0,305.0,28.0,4.8,11.0,54.0,141.74,97.18
2016,7,5,19,15,152.5,14.0,4.75,10.5,27.0,60.84,0.0
2016,7,5,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,5,15,152.5,16.0,3.95,10.0,31.5,12.91,0.0
2016,7,6,5,30,305.0,32.0,3.9,10.0,63.0,26.31,16.8
2016,7,6,5,45,403.0,40.5,3.9,10.5,105.0,32.78,23.49
2016,7,6,6,0,501.0,49.0,3.9,11.0,147.0,39.2,29.63
2016,7,6,6,15,561.5,55.5,3.8,11.5,195.0,43.71,33.87
2016,7,6,6,30,622.0,62.0,3.7,12.0,243.0,48.17,37.88
2016,7,6,6,45,663.5,67.0,3.65,12.5,293.5,51.27,40.54
2016,7,6,7,0,705.0,72.0,3.6,13.0,344.0,59.16,47.38
2016,7,6,7,15,735.5,76.0,3.55,13.5,395.0,61.48,49.17
2016,7,6,7,30,766.0,80.0,3.5,14.0,446.0,63.73,50.86
2016,7,6,7,45,789.5,83.0,3.5,14.5,496.0,65.08,51.76
2016,7,6,8,0,813.0,86.0,3.5,15.0,546.0,66.38,52.59
2016,7,6,8,15,830.5,89.0,3.5,15.5,593.0,89.53,53.72
2016,7,6,8,30,848.0,92.0,3.5,16.0,640.0,155.55,88.71
2016,7,6,8,45,863.5,93.0,3.55,16.5,684.5,212.6,130.01
2016,7,6,9,0,879.0,94.0,3.6,17.0,729.0,270.86,178.74
2016,7,6,9,15,889.5,96.0,3.65,17.5,768.5,329.39,230.22
2016,7,6,9,30,900.0,98.0,3.7,18.0,808.0,388.1,281.99
2016,7,6,9,45,910.5,98.0,3.8,18.5,842.5,445.25,331.72
2016,7,6,10,0,921.0,98.0,3.9,19.0,877.0,502.03,379.84
2016,7,6,10,15,927.0,99.0,4.0,19.5,905.0,556.68,424.92
2016,7,6,10,30,933.0,100.0,4.1,20.0,933.0,610.02,467.6
2016,7,6,10,45,938.0,100.0,4.25,20.5,954.5,660.41,506.99
2016,7,6,11,0,943.0,100.0,4.4,21.0,976.0,708.92,544.02
2016,7,6,11,15,946.0,100.5,4.55,21.0,990.5,754.38,579.22
2016,7,6,11,30,949.0,101.0,4.7,21.0,1005.0,797.42,611.18
2016,7,6,11,45,950.5,101.0,4.85,21.0,1012.0,836.28,639.08
2016,7,6,12,0,952.0,101.0,5.0,21.0,1019.0,872.3,664.97
2016,7,6,12,15,951.5,101.0,5.15,21.0,1018.0,903.63,687.59
2016,7,6,12,30,951.0,101.0,5.3,21.0,1017.0,931.71,708.02
2016,7,6,12,45,945.0,103.5,5.45,21.0,1007.5,953.75,724.33
2016,7,6,13,0,939.0,106.0,5.6,21.0,998.0,972.13,738.23
2016,7,6,13,15,935.5,105.5,5.7,21.0,982.0,986.24,748.99
2016,7,6,13,30,932.0,105.0,5.8,21.0,966.0,996.55,757.25
2016,7,6,13,45,927.0,104.0,5.9,21.0,943.5,1001.09,761.64
2016,7,6,14,0,922.0,103.0,6.0,21.0,921.0,1001.74,763.5
2016,7,6,14,15,915.0,102.0,6.0,20.5,891.5,996.62,762.34
2016,7,6,14,30,908.0,101.0,6.0,20.0,862.0,987.72,758.68
2016,7,6,14,45,900.0,99.0,6.0,20.0,827.0,973.11,749.62
2016,7,6,15,0,892.0,97.0,6.0,20.0,792.0,954.92,738.14
2016,7,6,15,15,881.0,95.0,5.95,19.5,752.0,930.51,723.43
2016,7,6,15,30,870.0,93.0,5.9,19.0,712.0,902.94,706.43
2016,7,6,15,45,858.0,90.0,5.85,18.5,668.0,870.38,685.72
2016,7,6,16,0,846.0,87.0,5.8,18.0,624.0,835.1,662.85
2016,7,6,16,15,828.5,84.5,5.7,17.5,576.5,793.34,634.7
2016,7,6,16,30,811.0,82.0,5.6,17.0,529.0,757.0,610.32
2016,7,6,16,45,790.5,78.0,5.5,16.5,479.5,707.21,575.29
2016,7,6,17,0,770.0,74.0,5.4,16.0,430.0,656.32,538.83
2016,7,6,17,15,739.5,70.0,5.3,15.0,379.5,597.92,495.55
2016,7,6,17,30,709.0,66.0,5.2,14.0,329.0,539.95,450.4
2016,7,6,17,45,668.0,61.0,5.1,13.5,279.0,475.56,397.52
2016,7,6,18,0,627.0,56.0,5.0,13.0,229.0,415.59,346.39
2016,7,6,18,15,564.0,50.0,4.85,12.5,181.5,344.78,284.53
2016,7,6,18,30,501.0,44.0,4.7,12.0,134.0,279.58,225.71
2016,7,6,18,45,402.5,35.0,4.6,11.5,93.0,204.15,157.97
2016,7,6,19,0,304.0,26.0,4.5,11.0,52.0,139.83,95.4
2016,7,6,19,15,152.0,13.0,4.45,10.5,26.0,49.01,0.0
2016,7,6,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,7,5,15,176.5,14.0,3.85,10.5,32.0,11.25,0.0
2016,7,7,5,30,353.0,28.0,3.9,11.0,64.0,22.97,13.81
2016,7,7,5,45,446.0,36.0,4.0,11.5,106.0,29.19,20.19
2016,7,7,6,0,539.0,44.0,4.1,12.0,148.0,35.36,26.06
2016,7,7,6,15,597.0,49.5,4.05,12.5,196.5,42.74,32.85
2016,7,7,6,30,655.0,55.0,4.0,13.0,245.0,46.95,36.63
2016,7,7,6,45,691.5,60.0,3.95,13.5,295.0,50.51,39.69
2016,7,7,7,0,728.0,65.0,3.9,14.0,345.0,53.98,42.59
2016,7,7,7,15,757.0,68.5,3.95,14.5,395.5,56.13,44.25
2016,7,7,7,30,786.0,72.0,4.0,15.0,446.0,58.23,45.84
2016,7,7,7,45,807.0,75.0,4.05,15.5,495.5,59.79,46.93
2016,7,7,8,0,828.0,78.0,4.1,16.0,545.0,70.2,55.71
2016,7,7,8,15,844.5,80.5,4.2,16.0,592.5,93.02,56.63
2016,7,7,8,30,861.0,83.0,4.3,16.0,640.0,150.31,84.1
2016,7,7,8,45,875.5,84.5,4.45,16.5,684.0,208.2,126.16
2016,7,7,9,0,890.0,86.0,4.6,17.0,728.0,267.2,175.82
2016,7,7,9,15,900.0,87.5,4.7,17.5,767.0,325.81,227.83
2016,7,7,9,30,910.0,89.0,4.8,18.0,806.0,384.53,280.18
2016,7,7,9,45,918.0,90.0,4.95,18.5,840.0,441.92,330.78
2016,7,7,10,0,926.0,91.0,5.1,19.0,874.0,498.7,379.64
2016,7,7,10,15,931.5,92.0,5.2,19.0,902.0,553.33,426.2
2016,7,7,10,30,937.0,93.0,5.3,19.0,930.0,606.6,470.51
2016,7,7,10,45,942.0,93.5,5.4,19.0,951.5,657.56,512.03
2016,7,7,11,0,947.0,94.0,5.5,19.0,973.0,706.66,551.23
2016,7,7,11,15,949.5,94.5,5.55,19.0,987.0,751.93,586.63
2016,7,7,11,30,952.0,95.0,5.6,19.0,1001.0,794.73,618.44
2016,7,7,11,45,953.5,95.0,5.65,19.0,1008.0,833.68,646.44
2016,7,7,12,0,955.0,95.0,5.7,19.0,1015.0,869.77,672.3
2016,7,7,12,15,955.0,95.0,5.7,19.0,1014.5,901.58,694.78
2016,7,7,12,30,955.0,95.0,5.7,19.0,1014.0,930.14,714.95
2016,7,7,12,45,946.0,100.0,5.7,19.0,1004.0,951.87,730.31
2016,7,7,13,0,937.0,105.0,5.7,19.0,994.0,969.86,743.13
2016,7,7,13,15,934.5,104.5,5.6,19.0,979.0,984.9,753.34
2016,7,7,13,30,932.0,104.0,5.5,19.0,964.0,996.17,760.97
2016,7,7,13,45,928.0,102.5,5.45,19.0,942.0,1001.19,764.7
2016,7,7,14,0,924.0,101.0,5.4,19.0,920.0,1002.31,765.88
2016,7,7,14,15,918.0,100.0,5.35,19.0,891.5,998.16,763.55
2016,7,7,14,30,912.0,99.0,5.3,19.0,863.0,990.2,758.73
2016,7,7,14,45,904.5,97.0,5.3,19.0,828.5,976.04,750.06
2016,7,7,15,0,897.0,95.0,5.3,19.0,794.0,958.26,738.99
2016,7,7,15,15,886.5,93.0,5.3,18.5,754.0,934.22,724.98
2016,7,7,15,30,876.0,91.0,5.3,18.0,714.0,906.98,708.64
2016,7,7,15,45,863.5,88.5,5.3,18.0,670.0,874.39,686.99
2016,7,7,16,0,851.0,86.0,5.3,18.0,626.0,839.09,663.27
2016,7,7,16,15,833.5,83.5,5.3,17.5,578.5,797.17,635.7
2016,7,7,16,30,816.0,81.0,5.3,17.0,531.0,760.63,611.77
2016,7,7,16,45,794.0,77.5,5.35,16.5,481.0,710.09,576.94
2016,7,7,17,0,772.0,74.0,5.4,16.0,431.0,658.56,540.58
2016,7,7,17,15,741.0,70.0,5.35,15.0,380.0,599.7,497.15
2016,7,7,17,30,710.0,66.0,5.3,14.0,329.0,541.31,451.78
2016,7,7,17,45,667.0,61.5,5.3,13.5,279.0,476.22,398.46
2016,7,7,18,0,624.0,57.0,5.3,13.0,229.0,415.86,347.06
2016,7,7,18,15,560.5,50.5,5.2,12.5,181.0,344.29,284.5
2016,7,7,18,30,497.0,44.0,5.1,12.0,133.0,278.41,225.04
2016,7,7,18,45,395.0,35.5,5.0,11.5,92.5,202.38,156.72
2016,7,7,19,0,293.0,27.0,4.9,11.0,52.0,137.76,93.72
2016,7,7,19,15,146.5,13.5,4.8,10.5,26.0,48.17,0.0
2016,7,7,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,5,15,178.0,13.5,3.9,10.5,31.0,10.85,0.0
2016,7,8,5,30,356.0,27.0,4.0,11.0,62.0,22.14,13.03
2016,7,8,5,45,449.0,34.0,4.1,11.5,104.0,27.56,18.73
2016,7,8,6,0,542.0,41.0,4.2,12.0,146.0,35.88,26.52
2016,7,8,6,15,598.5,46.5,4.1,12.5,193.0,40.2,30.57
2016,7,8,6,30,655.0,52.0,4.0,13.0,240.0,44.49,34.43
2016,7,8,6,45,690.0,56.5,3.95,13.5,289.5,47.72,37.21
2016,7,8,7,0,725.0,61.0,3.9,14.0,339.0,50.89,39.84
2016,7,8,7,15,752.5,64.5,3.85,14.5,389.0,53.13,41.6
2016,7,8,7,30,780.0,68.0,3.8,15.0,439.0,55.3,43.27
2016,7,8,7,45,801.5,70.5,3.75,15.5,487.5,64.83,51.35
2016,7,8,8,0,823.0,73.0,3.7,16.0,536.0,66.82,52.78
2016,7,8,8,15,838.5,75.5,3.65,16.5,582.5,88.9,53.55
2016,7,8,8,30,854.0,78.0,3.6,17.0,629.0,145.65,80.31
2016,7,8,8,45,868.0,79.0,3.6,17.5,672.0,202.62,121.38
2016,7,8,9,0,882.0,80.0,3.6,18.0,715.0,260.65,169.88
2016,7,8,9,15,891.5,81.5,3.65,18.5,753.5,318.6,220.92
2016,7,8,9,30,901.0,83.0,3.7,19.0,792.0,376.61,272.18
2016,7,8,9,45,908.5,84.0,3.75,20.0,825.0,433.27,320.9
2016,7,8,10,0,916.0,85.0,3.8,21.0,858.0,489.27,367.55
2016,7,8,10,15,921.5,86.0,3.85,21.0,885.5,543.36,412.69
2016,7,8,10,30,927.0,87.0,3.9,21.0,913.0,596.1,455.54
2016,7,8,10,45,930.0,88.5,4.0,21.5,934.0,646.16,494.44
2016,7,8,11,0,933.0,90.0,4.1,22.0,955.0,694.21,530.76
2016,7,8,11,15,935.5,90.5,4.2,22.0,969.0,738.88,564.83
2016,7,8,11,30,938.0,91.0,4.3,22.0,983.0,781.11,595.36
2016,7,8,11,45,939.0,91.5,4.45,22.5,990.0,819.58,621.39
2016,7,8,12,0,940.0,92.0,4.6,23.0,997.0,855.2,645.52
2016,7,8,12,15,940.5,91.5,4.7,23.0,996.5,886.52,667.59
2016,7,8,12,30,941.0,91.0,4.8,23.0,996.0,914.64,687.5
2016,7,8,12,45,937.5,92.5,4.9,23.5,988.0,937.7,702.62
2016,7,8,13,0,934.0,94.0,5.0,24.0,980.0,957.19,715.35
2016,7,8,13,15,931.5,93.5,5.1,23.5,965.5,972.01,727.88
2016,7,8,13,30,929.0,93.0,5.2,23.0,951.0,983.08,738.04
2016,7,8,13,45,925.5,92.0,5.35,23.0,929.5,988.87,743.65
2016,7,8,14,0,922.0,91.0,5.5,23.0,908.0,990.81,746.76
2016,7,8,14,15,916.5,90.0,5.55,23.0,880.0,986.99,745.36
2016,7,8,14,30,911.0,89.0,5.6,23.0,852.0,979.38,741.5
2016,7,8,14,45,904.5,87.5,5.65,23.0,818.0,966.57,734.16
2016,7,8,15,0,898.0,86.0,5.7,23.0,784.0,950.15,724.4
2016,7,8,15,15,888.5,84.0,5.7,22.5,745.0,926.9,711.03
2016,7,8,15,30,879.0,82.0,5.7,22.0,706.0,900.41,695.34
2016,7,8,15,45,868.0,79.5,5.75,22.0,663.0,868.95,674.91
2016,7,8,16,0,857.0,77.0,5.8,22.0,620.0,834.71,652.35
2016,7,8,16,15,841.0,74.5,5.7,21.5,573.0,793.74,625.24
2016,7,8,16,30,825.0,72.0,5.6,21.0,526.0,750.77,596.34
2016,7,8,16,45,805.0,69.0,5.6,20.5,477.0,702.45,563.32
2016,7,8,17,0,785.0,66.0,5.6,20.0,428.0,659.06,533.41
2016,7,8,17,15,756.0,62.5,5.4,19.5,378.0,601.63,490.73
2016,7,8,17,30,727.0,59.0,5.2,19.0,328.0,544.5,445.91
2016,7,8,17,45,688.0,54.5,5.05,18.5,278.0,481.02,394.65
2016,7,8,18,0,649.0,50.0,4.9,18.0,228.0,419.6,343.26
2016,7,8,18,15,588.0,44.5,4.7,17.0,181.0,348.94,283.08
2016,7,8,18,30,527.0,39.0,4.5,16.0,134.0,283.52,225.28
2016,7,8,18,45,431.5,31.5,4.35,15.5,93.0,211.65,161.06
2016,7,8,19,0,336.0,24.0,4.2,15.0,52.0,148.09,98.5
2016,7,8,19,15,168.0,12.0,4.2,14.5,26.0,52.39,0.0
2016,7,8,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,5,15,197.0,12.0,3.55,11.5,31.0,10.47,0.0
2016,7,9,5,30,394.0,24.0,3.6,12.0,62.0,21.45,12.29
2016,7,9,5,45,482.0,30.5,3.7,13.0,104.0,26.99,18.09
2016,7,9,6,0,570.0,37.0,3.8,14.0,146.0,32.55,23.32
2016,7,9,6,15,624.5,41.5,3.9,14.5,193.0,36.18,26.72
2016,7,9,6,30,679.0,46.0,4.0,15.0,240.0,39.82,29.97
2016,7,9,6,45,715.5,49.5,4.1,15.5,290.0,42.49,32.25
2016,7,9,7,0,752.0,53.0,4.2,16.0,340.0,51.1,39.71
2016,7,9,7,15,778.5,56.0,4.25,16.5,389.5,53.98,42.02
2016,7,9,7,30,805.0,59.0,4.3,17.0,439.0,56.77,44.2
2016,7,9,7,45,823.5,61.5,4.35,18.0,488.0,58.98,45.76
2016,7,9,8,0,842.0,64.0,4.4,19.0,537.0,61.08,47.21
2016,7,9,8,15,857.5,66.0,4.45,19.5,583.5,82.71,47.86
2016,7,9,8,30,873.0,68.0,4.5,20.0,630.0,140.14,74.35
2016,7,9,8,45,883.5,70.0,4.6,20.5,672.5,198.27,116.05
2016,7,9,9,0,894.0,72.0,4.7,21.0,715.0,257.08,165.07
2016,7,9,9,15,903.5,73.5,4.75,21.0,754.0,315.67,216.87
2016,7,9,9,30,913.0,75.0,4.8,21.0,793.0,374.33,269.16
2016,7,9,9,45,915.0,80.0,4.9,21.5,825.5,432.55,319.96
2016,7,9,10,0,917.0,85.0,5.0,22.0,858.0,489.57,368.43
2016,7,9,10,15,922.5,86.0,5.1,22.0,886.0,543.77,414.14
2016,7,9,10,30,928.0,87.0,5.2,22.0,914.0,596.63,457.65
2016,7,9,10,45,932.5,87.5,5.3,22.5,935.0,646.9,497.21
2016,7,9,11,0,937.0,88.0,5.4,23.0,956.0,695.28,534.32
2016,7,9,11,15,940.0,88.5,5.5,23.0,970.5,740.52,569.35
2016,7,9,11,30,943.0,89.0,5.6,23.0,985.0,783.35,600.77
2016,7,9,11,45,945.5,88.5,5.75,23.0,992.5,822.35,628.86
2016,7,9,12,0,948.0,88.0,5.9,23.0,1000.0,858.54,654.94
2016,7,9,12,15,948.0,88.0,6.0,23.0,1000.0,890.13,677.53
2016,7,9,12,30,948.0,88.0,6.1,23.0,1000.0,918.47,697.87
2016,7,9,12,45,946.5,88.0,6.25,23.0,992.0,942.09,715.24
2016,7,9,13,0,945.0,88.0,6.4,23.0,984.0,962.13,730.22
2016,7,9,13,15,942.5,87.5,6.45,22.5,969.5,977.06,742.69
2016,7,9,13,30,940.0,87.0,6.5,22.0,955.0,988.19,752.68
2016,7,9,13,45,937.0,85.5,6.6,22.0,933.5,993.96,757.87
2016,7,9,14,0,934.0,84.0,6.7,22.0,912.0,995.82,760.48
2016,7,9,14,15,929.0,83.0,6.7,21.5,884.0,992.4,760.48
2016,7,9,14,30,924.0,82.0,6.7,21.0,856.0,985.14,757.92
2016,7,9,14,45,918.0,80.5,6.75,21.0,822.0,972.61,750.52
2016,7,9,15,0,912.0,79.0,6.8,21.0,788.0,956.41,740.61
2016,7,9,15,15,903.5,77.5,6.75,20.5,749.5,934.35,727.51
2016,7,9,15,30,895.0,76.0,6.7,20.0,711.0,908.97,712.02
2016,7,9,15,45,885.0,73.5,6.7,19.5,668.5,877.95,692.56
2016,7,9,16,0,875.0,71.0,6.7,19.0,626.0,844.02,670.8
2016,7,9,16,15,862.0,69.0,6.6,18.5,580.0,805.51,645.0
2016,7,9,16,30,849.0,67.0,6.5,18.0,534.0,764.76,617.23
2016,7,9,16,45,831.5,64.0,6.4,17.5,485.5,717.38,583.97
2016,7,9,17,0,814.0,61.0,6.3,17.0,437.0,668.62,549.07
2016,7,9,17,15,789.0,58.5,6.1,16.5,387.0,614.33,508.73
2016,7,9,17,30,764.0,56.0,5.9,16.0,337.0,564.95,469.16
2016,7,9,17,45,726.5,52.0,5.75,15.5,287.0,501.16,416.82
2016,7,9,18,0,689.0,48.0,5.6,15.0,237.0,439.19,364.11
2016,7,9,18,15,631.5,43.0,5.35,14.0,189.0,368.67,302.94
2016,7,9,18,30,574.0,38.0,5.1,13.0,141.0,302.93,243.7
2016,7,9,18,45,472.0,31.0,4.85,12.5,98.0,223.9,172.33
2016,7,9,19,0,370.0,24.0,4.6,12.0,55.0,158.78,106.36
2016,7,9,19,15,185.0,12.0,4.5,11.5,27.5,56.79,0.0
2016,7,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,5,15,196.0,13.0,2.9,9.5,31.5,10.49,0.0
2016,7,10,5,30,392.0,26.0,3.0,10.0,63.0,21.45,12.33
2016,7,10,5,45,485.5,33.0,3.1,10.5,106.0,29.32,20.34
2016,7,10,6,0,579.0,40.0,3.2,11.0,149.0,35.26,26.06
2016,7,10,6,15,636.5,45.0,3.15,11.5,198.5,39.24,29.83
2016,7,10,6,30,694.0,50.0,3.1,12.0,248.0,43.22,33.43
2016,7,10,6,45,732.0,54.0,3.1,13.0,299.0,46.2,35.93
2016,7,10,7,0,770.0,58.0,3.1,14.0,350.0,49.13,38.3
2016,7,10,7,15,798.0,61.0,3.05,14.5,402.0,57.8,45.76
2016,7,10,7,30,826.0,64.0,3.0,15.0,454.0,60.57,47.92
2016,7,10,7,45,847.0,66.5,2.95,16.0,504.5,62.79,49.47
2016,7,10,8,0,868.0,69.0,2.9,17.0,555.0,64.89,50.9
2016,7,10,8,15,884.0,71.5,2.9,17.5,603.5,86.91,51.58
2016,7,10,8,30,900.0,74.0,2.9,18.0,652.0,146.54,79.07
2016,7,10,8,45,913.0,75.0,2.9,19.0,696.5,206.19,121.43
2016,7,10,9,0,926.0,76.0,2.9,20.0,741.0,266.77,171.3
2016,7,10,9,15,936.0,77.5,2.9,20.5,781.0,327.55,224.14
2016,7,10,9,30,946.0,79.0,2.9,21.0,821.0,388.42,277.12
2016,7,10,9,45,953.5,80.0,2.95,21.5,856.0,447.73,327.98
2016,7,10,10,0,961.0,81.0,3.0,22.0,891.0,506.32,376.79
2016,7,10,10,15,966.5,82.0,3.1,22.5,919.5,562.92,422.65
2016,7,10,10,30,972.0,83.0,3.2,23.0,948.0,618.08,465.95
2016,7,10,10,45,976.0,84.0,3.3,23.5,970.0,670.66,506.02
2016,7,10,11,0,980.0,85.0,3.4,24.0,992.0,721.21,543.47
2016,7,10,11,15,983.0,85.0,3.5,24.0,1006.5,767.95,578.41
2016,7,10,11,30,986.0,85.0,3.6,24.0,1021.0,812.15,609.37
2016,7,10,11,45,987.0,85.5,3.7,24.5,1028.5,852.51,635.8
2016,7,10,12,0,988.0,86.0,3.8,25.0,1036.0,889.85,659.98
2016,7,10,12,15,988.5,86.0,3.9,25.0,1036.0,923.14,682.64
2016,7,10,12,30,989.0,86.0,4.0,25.0,1036.0,953.09,703.07
2016,7,10,12,45,982.0,90.0,4.1,25.5,1027.0,976.56,717.83
2016,7,10,13,0,975.0,94.0,4.2,26.0,1018.0,996.21,730.1
2016,7,10,13,15,972.5,93.5,4.25,26.0,1003.0,1011.81,740.95
2016,7,10,13,30,970.0,93.0,4.3,26.0,988.0,1023.49,749.34
2016,7,10,13,45,967.0,92.0,4.35,26.0,966.0,1030.21,754.63
2016,7,10,14,0,964.0,91.0,4.4,26.0,944.0,1032.91,757.43
2016,7,10,14,15,959.0,90.0,4.35,26.0,915.0,1029.67,755.9
2016,7,10,14,30,954.0,89.0,4.3,26.0,886.0,1022.46,751.92
2016,7,10,14,45,947.0,87.5,4.3,26.0,851.0,1008.9,744.18
2016,7,10,15,0,940.0,86.0,4.3,26.0,816.0,991.57,734.07
2016,7,10,15,15,930.5,84.0,4.25,25.5,776.0,967.71,720.8
2016,7,10,15,30,921.0,82.0,4.2,25.0,736.0,940.44,705.23
2016,7,10,15,45,908.5,80.0,4.2,25.0,691.0,907.27,684.46
2016,7,10,16,0,896.0,78.0,4.2,25.0,646.0,871.24,661.61
2016,7,10,16,15,879.5,75.5,4.15,24.5,597.0,828.67,635.0
2016,7,10,16,30,863.0,73.0,4.1,24.0,548.0,784.0,606.51
2016,7,10,16,45,841.5,70.5,4.1,23.5,497.0,733.7,573.61
2016,7,10,17,0,820.0,68.0,4.1,23.0,446.0,688.42,543.68
2016,7,10,17,15,790.0,64.5,4.05,22.0,393.5,628.71,502.48
2016,7,10,17,30,760.0,61.0,4.0,21.0,341.0,569.28,458.56
2016,7,10,17,45,718.0,56.5,3.95,20.5,289.0,502.3,406.07
2016,7,10,18,0,676.0,52.0,3.9,20.0,237.0,437.58,353.28
2016,7,10,18,15,612.5,46.5,3.9,19.0,187.5,364.06,292.02
2016,7,10,18,30,549.0,41.0,3.9,18.0,138.0,295.9,232.83
2016,7,10,18,45,445.5,33.0,3.9,17.0,95.5,219.49,165.87
2016,7,10,19,0,342.0,25.0,3.9,16.0,53.0,151.19,98.95
2016,7,10,19,15,171.0,12.5,3.95,15.5,26.5,53.8,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,5,15,187.0,13.0,1.65,12.0,30.0,10.5,0.0
2016,7,11,5,30,374.0,26.0,2.0,13.0,60.0,21.44,12.03
2016,7,11,5,45,468.5,33.5,2.35,14.0,103.0,27.32,18.26
2016,7,11,6,0,563.0,41.0,2.7,15.0,146.0,36.1,26.34
2016,7,11,6,15,622.0,46.0,2.75,15.5,195.0,40.02,30.01
2016,7,11,6,30,681.0,51.0,2.8,16.0,244.0,43.96,33.53
2016,7,11,6,45,721.0,55.0,2.85,16.5,295.5,46.91,36.04
2016,7,11,7,0,761.0,59.0,2.9,17.0,347.0,49.82,38.43
2016,7,11,7,15,789.0,62.5,2.95,17.5,398.5,52.17,40.27
2016,7,11,7,30,817.0,66.0,3.0,18.0,450.0,61.84,48.44
2016,7,11,7,45,838.0,68.5,3.05,19.0,500.5,64.02,49.93
2016,7,11,8,0,859.0,71.0,3.1,20.0,551.0,66.08,51.31
2016,7,11,8,15,875.0,73.0,3.1,21.0,598.5,87.03,51.39
2016,7,11,8,30,891.0,75.0,3.1,22.0,646.0,145.84,77.71
2016,7,11,8,45,903.0,77.0,3.15,23.0,690.5,205.57,119.54
2016,7,11,9,0,915.0,79.0,3.2,24.0,735.0,266.14,168.69
2016,7,11,9,15,924.5,80.5,3.2,24.5,774.5,326.23,220.23
2016,7,11,9,30,934.0,82.0,3.2,25.0,814.0,386.37,271.9
2016,7,11,9,45,935.5,86.5,3.25,25.5,847.0,445.4,321.91
2016,7,11,10,0,937.0,91.0,3.3,26.0,880.0,503.14,369.41
2016,7,11,10,15,942.5,92.0,3.35,26.0,908.0,558.65,414.5
2016,7,11,10,30,948.0,93.0,3.4,26.0,936.0,612.76,457.26
2016,7,11,10,45,952.0,94.0,3.45,26.5,957.5,664.34,496.05
2016,7,11,11,0,956.0,95.0,3.5,27.0,979.0,713.95,532.26
2016,7,11,11,15,958.5,95.5,3.55,27.0,993.5,759.91,566.07
2016,7,11,11,30,961.0,96.0,3.6,27.0,1008.0,803.37,596.33
2016,7,11,11,45,962.5,96.0,3.65,27.5,1015.0,842.94,621.73
2016,7,11,12,0,964.0,96.0,3.7,28.0,1022.0,879.62,644.96
2016,7,11,12,15,964.0,96.0,3.8,28.0,1021.5,911.96,666.74
2016,7,11,12,30,964.0,96.0,3.9,28.0,1021.0,941.01,686.36
2016,7,11,12,45,965.0,94.0,4.05,28.0,1014.0,965.65,703.41
2016,7,11,13,0,966.0,92.0,4.2,28.0,1007.0,986.67,718.18
2016,7,11,13,15,963.5,91.5,4.3,28.0,992.0,1002.13,729.13
2016,7,11,13,30,961.0,91.0,4.4,28.0,977.0,1013.69,737.68
2016,7,11,13,45,957.0,90.5,4.55,28.0,955.0,1019.87,743.13
2016,7,11,14,0,953.0,90.0,4.7,28.0,933.0,1022.08,746.39
2016,7,11,14,15,948.0,89.0,4.8,27.5,904.5,1018.84,747.53
2016,7,11,14,30,943.0,88.0,4.9,27.0,876.0,1011.67,746.19
2016,7,11,14,45,936.0,87.0,5.05,27.0,841.5,998.75,739.96
2016,7,11,15,0,929.0,86.0,5.2,27.0,807.0,982.1,731.27
2016,7,11,15,15,920.0,84.5,5.25,26.5,767.5,959.44,719.24
2016,7,11,15,30,911.0,83.0,5.3,26.0,728.0,933.4,704.84
2016,7,11,15,45,899.5,80.5,5.35,25.5,684.0,900.79,685.73
2016,7,11,16,0,888.0,78.0,5.4,25.0,640.0,865.27,664.37
2016,7,11,16,15,872.5,76.0,5.35,24.5,592.0,824.35,638.31
2016,7,11,16,30,857.0,74.0,5.3,24.0,544.0,781.29,610.35
2016,7,11,16,45,837.0,70.5,5.25,23.5,493.5,731.15,576.7
2016,7,11,17,0,817.0,67.0,5.2,23.0,443.0,685.9,546.06
2016,7,11,17,15,788.5,64.0,5.05,22.0,391.5,627.91,505.25
2016,7,11,17,30,760.0,61.0,4.9,21.0,340.0,570.06,461.69
2016,7,11,17,45,721.0,56.0,4.8,20.5,288.5,504.19,409.44
2016,7,11,18,0,682.0,51.0,4.7,20.0,237.0,440.3,356.77
2016,7,11,18,15,619.0,45.5,4.45,19.0,187.5,366.67,294.7
2016,7,11,18,30,556.0,40.0,4.2,18.0,138.0,298.36,234.91
2016,7,11,18,45,455.5,32.0,4.0,17.0,95.5,222.49,168.05
2016,7,11,19,0,355.0,24.0,3.8,16.0,53.0,154.23,100.06
2016,7,11,19,15,177.5,12.0,3.9,15.0,26.5,55.14,0.0
2016,7,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,194.0,12.0,4.05,10.5,29.5,9.68,0.0
2016,7,12,5,30,388.0,24.0,4.1,11.0,59.0,21.54,12.08
2016,7,12,5,45,481.5,31.0,4.15,11.5,102.0,27.53,18.62
2016,7,12,6,0,575.0,38.0,4.2,12.0,145.0,33.53,24.36
2016,7,12,6,15,633.0,43.0,4.15,12.5,194.0,37.57,28.18
2016,7,12,6,30,691.0,48.0,4.1,13.0,243.0,41.6,31.83
2016,7,12,6,45,728.5,52.5,4.1,13.5,294.0,45.02,34.8
2016,7,12,7,0,766.0,57.0,4.1,14.0,345.0,48.37,37.62
2016,7,12,7,15,794.5,60.0,4.1,14.5,397.0,57.02,45.07
2016,7,12,7,30,823.0,63.0,4.1,15.0,449.0,59.82,47.26
2016,7,12,7,45,842.5,66.0,4.15,15.5,499.5,62.37,49.22
2016,7,12,8,0,862.0,69.0,4.2,16.0,550.0,64.79,51.04
2016,7,12,8,15,878.5,71.5,4.2,16.5,598.0,85.65,51.48
2016,7,12,8,30,895.0,74.0,4.2,17.0,646.0,145.1,78.7
2016,7,12,8,45,907.0,76.5,4.25,18.0,691.0,205.48,121.88
2016,7,12,9,0,919.0,79.0,4.3,19.0,736.0,266.71,172.7
2016,7,12,9,15,929.5,80.5,4.3,19.5,776.5,327.39,225.95
2016,7,12,9,30,940.0,82.0,4.3,20.0,817.0,388.23,279.53
2016,7,12,9,45,948.5,82.5,4.35,20.5,852.5,447.39,330.97
2016,7,12,10,0,957.0,83.0,4.4,21.0,888.0,505.94,380.51
2016,7,12,10,15,963.0,84.0,4.4,21.0,917.0,562.75,427.88
2016,7,12,10,30,969.0,85.0,4.4,21.0,946.0,618.18,472.83
2016,7,12,10,45,972.5,86.5,4.45,21.5,967.5,670.89,513.69
2016,7,12,11,0,976.0,88.0,4.5,22.0,989.0,721.54,551.84
2016,7,12,11,15,978.5,88.5,4.55,22.0,1004.0,768.36,587.41
2016,7,12,11,30,981.0,89.0,4.6,22.0,1019.0,812.63,619.01
2016,7,12,11,45,981.5,90.0,4.7,22.0,1026.5,853.03,647.46
2016,7,12,12,0,982.0,91.0,4.8,22.0,1034.0,890.41,673.74
2016,7,12,12,15,982.5,91.0,4.9,22.0,1034.0,923.73,697.2
2016,7,12,12,30,983.0,91.0,5.0,22.0,1034.0,953.7,718.4
2016,7,12,12,45,976.0,94.5,5.1,22.5,1024.5,976.73,733.44
2016,7,12,13,0,969.0,98.0,5.2,23.0,1015.0,995.93,745.94
2016,7,12,13,15,966.5,97.5,5.25,22.5,1000.0,1011.6,758.77
2016,7,12,13,30,964.0,97.0,5.3,22.0,985.0,1023.36,769.12
2016,7,12,13,45,960.0,96.0,5.4,22.0,963.0,1029.21,774.47
2016,7,12,14,0,956.0,95.0,5.5,22.0,941.0,1031.05,777.24
2016,7,12,14,15,950.5,94.0,5.5,22.0,911.5,1027.44,775.7
2016,7,12,14,30,945.0,93.0,5.5,22.0,882.0,1019.9,771.63
