Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,14,45,937.5,91.5,5.55,22.0,847.0,1006.03,763.7
2016,7,12,15,0,930.0,90.0,5.6,22.0,812.0,988.42,753.28
2016,7,12,15,15,920.0,88.5,5.55,21.5,771.5,964.88,739.6
2016,7,12,15,30,910.0,87.0,5.5,21.0,731.0,937.99,723.56
2016,7,12,15,45,897.5,84.5,5.45,20.5,686.0,904.56,702.8
2016,7,12,16,0,885.0,82.0,5.4,20.0,641.0,868.28,679.83
2016,7,12,16,15,867.5,79.5,5.3,19.5,592.0,825.22,651.41
2016,7,12,16,30,850.0,77.0,5.2,19.0,543.0,780.15,621.15
2016,7,12,16,45,828.0,74.0,5.1,19.0,492.0,736.09,590.06
2016,7,12,17,0,806.0,71.0,5.0,19.0,441.0,683.68,552.2
2016,7,12,17,15,775.0,67.0,4.85,18.5,388.5,623.17,507.74
2016,7,12,17,30,744.0,63.0,4.7,18.0,336.0,563.06,461.0
2016,7,12,17,45,701.0,58.5,4.6,17.5,284.5,496.11,407.31
2016,7,12,18,0,658.0,54.0,4.5,17.0,233.0,431.51,353.52
2016,7,12,18,15,592.5,48.0,4.3,16.0,183.5,359.64,292.29
2016,7,12,18,30,527.0,42.0,4.1,15.0,134.0,291.48,232.14
2016,7,12,18,45,421.0,33.5,3.95,14.5,92.0,211.89,161.54
2016,7,12,19,0,315.0,25.0,3.8,14.0,50.0,142.77,92.42
2016,7,12,19,15,157.5,12.5,3.75,13.5,25.0,50.61,0.0
2016,7,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,13,5,15,180.5,12.5,3.05,9.5,28.5,10.11,0.0
2016,7,13,5,30,361.0,25.0,3.0,10.0,57.0,20.6,11.25
2016,7,13,5,45,460.0,33.0,3.0,11.0,100.5,26.93,18.11
2016,7,13,6,0,559.0,41.0,3.0,12.0,144.0,36.15,26.7
2016,7,13,6,15,619.5,46.5,2.9,12.5,193.5,40.5,30.81
2016,7,13,6,30,680.0,52.0,2.8,13.0,243.0,44.84,34.74
2016,7,13,6,45,721.5,56.5,2.75,14.0,295.0,48.16,37.54
2016,7,13,7,0,763.0,61.0,2.7,15.0,347.0,51.43,40.19
2016,7,13,7,15,792.0,64.0,2.65,16.0,399.0,53.37,41.59
2016,7,13,7,30,821.0,67.0,2.6,17.0,451.0,62.57,49.29
2016,7,13,7,45,843.0,70.0,2.55,18.0,502.0,65.11,51.09
2016,7,13,8,0,865.0,73.0,2.5,19.0,553.0,67.52,52.76
2016,7,13,8,15,881.5,75.0,2.45,19.5,601.5,87.61,52.67
2016,7,13,8,30,898.0,77.0,2.4,20.0,650.0,147.04,79.16
2016,7,13,8,45,910.5,79.0,2.35,21.0,695.0,207.45,121.46
2016,7,13,9,0,923.0,81.0,2.3,22.0,740.0,268.75,171.23
2016,7,13,9,15,932.5,83.0,2.25,23.0,780.5,329.87,223.15
2016,7,13,9,30,942.0,85.0,2.2,24.0,821.0,391.03,274.88
2016,7,13,9,45,940.0,92.0,2.2,25.0,853.5,451.21,324.76
2016,7,13,10,0,938.0,99.0,2.2,26.0,886.0,509.73,371.46
2016,7,13,10,15,944.0,100.0,2.15,27.0,915.0,565.79,414.29
2016,7,13,10,30,950.0,101.0,2.1,28.0,944.0,620.51,454.32
2016,7,13,10,45,955.0,101.5,2.1,29.0,966.0,672.65,491.15
2016,7,13,11,0,960.0,102.0,2.1,30.0,988.0,722.89,525.27
2016,7,13,11,15,963.0,102.5,2.2,30.0,1003.0,769.61,558.73
2016,7,13,11,30,966.0,103.0,2.3,30.0,1018.0,813.86,588.93
2016,7,13,11,45,968.0,103.0,2.45,30.5,1025.5,854.26,614.66
2016,7,13,12,0,970.0,103.0,2.6,31.0,1033.0,891.77,638.36
2016,7,13,12,15,970.0,102.5,2.75,31.0,1033.0,924.1,659.95
2016,7,13,12,30,970.0,102.0,2.9,31.0,1033.0,953.09,679.45
2016,7,13,12,45,969.5,101.5,3.1,31.5,1025.5,978.16,695.48
2016,7,13,13,0,969.0,101.0,3.3,32.0,1018.0,999.57,709.21
2016,7,13,13,15,966.5,100.5,3.45,32.0,1002.0,1015.34,720.52
2016,7,13,13,30,964.0,100.0,3.6,32.0,986.0,1027.19,729.49
2016,7,13,13,45,960.0,98.5,3.75,32.0,963.5,1032.63,734.53
2016,7,13,14,0,956.0,97.0,3.9,32.0,941.0,1034.03,737.15
2016,7,13,14,15,949.5,96.0,4.0,31.5,911.5,1029.52,737.29
2016,7,13,14,30,943.0,95.0,4.1,31.0,882.0,1021.06,735.03
2016,7,13,14,45,935.0,93.5,4.25,31.0,846.5,1006.77,727.9
2016,7,13,15,0,927.0,92.0,4.4,31.0,811.0,988.76,718.38
2016,7,13,15,15,916.5,90.5,4.45,30.5,770.5,964.83,705.86
2016,7,13,15,30,906.0,89.0,4.5,30.0,730.0,937.56,691.08
2016,7,13,15,45,892.5,86.5,4.6,29.5,684.5,903.35,671.7
2016,7,13,16,0,879.0,84.0,4.7,29.0,639.0,866.35,650.39
2016,7,13,16,15,861.5,81.5,4.75,28.5,590.0,823.48,624.34
2016,7,13,16,30,844.0,79.0,4.8,28.0,541.0,778.6,596.37
2016,7,13,16,45,821.5,75.5,4.9,27.5,489.5,733.84,568.11
2016,7,13,17,0,799.0,72.0,5.0,27.0,438.0,680.67,532.91
2016,7,13,17,15,767.5,68.5,4.95,26.0,386.0,620.66,491.49
2016,7,13,17,30,736.0,65.0,4.9,25.0,334.0,561.07,447.62
2016,7,13,17,45,692.5,60.0,4.9,24.5,282.0,493.53,395.06
2016,7,13,18,0,649.0,55.0,4.9,24.0,230.0,428.4,342.34
2016,7,13,18,15,583.0,48.5,4.75,23.0,181.5,356.25,282.42
2016,7,13,18,30,517.0,42.0,4.6,22.0,133.0,287.71,223.46
2016,7,13,18,45,412.0,33.5,4.45,21.0,91.0,208.97,155.46
2016,7,13,19,0,307.0,25.0,4.3,20.0,49.0,140.16,87.56
2016,7,13,19,15,153.5,12.5,4.2,19.0,24.5,49.68,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,14,5,15,176.0,12.5,3.25,11.5,28.0,10.67,0.0
2016,7,14,5,30,352.0,25.0,3.2,12.0,56.0,20.62,10.97
2016,7,14,5,45,456.5,33.0,3.2,12.5,99.5,26.95,17.97
2016,7,14,6,0,561.0,41.0,3.2,13.0,143.0,36.2,26.61
2016,7,14,6,15,622.0,46.5,3.1,14.0,192.5,40.55,30.65
2016,7,14,6,30,683.0,52.0,3.0,15.0,242.0,44.89,34.49
2016,7,14,6,45,725.0,56.0,2.95,16.0,294.0,47.82,36.93
2016,7,14,7,0,767.0,60.0,2.9,17.0,346.0,50.73,39.24
2016,7,14,7,15,796.0,63.5,2.9,17.5,398.5,53.07,41.07
2016,7,14,7,30,825.0,67.0,2.9,18.0,451.0,62.62,49.14
2016,7,14,7,45,846.5,69.5,2.9,19.0,502.0,64.82,50.64
2016,7,14,8,0,868.0,72.0,2.9,20.0,553.0,66.9,52.02
2016,7,14,8,15,884.0,74.5,2.85,21.0,601.5,86.91,52.03
2016,7,14,8,30,900.0,77.0,2.8,22.0,650.0,146.85,78.42
2016,7,14,8,45,912.5,78.5,2.75,23.0,695.0,207.09,120.25
2016,7,14,9,0,925.0,80.0,2.7,24.0,740.0,268.21,169.61
2016,7,14,9,15,935.0,81.5,2.65,25.0,780.5,329.27,221.27
2016,7,14,9,30,945.0,83.0,2.6,26.0,821.0,390.42,272.83
2016,7,14,9,45,951.5,85.0,2.6,27.0,855.5,450.4,322.34
2016,7,14,10,0,958.0,87.0,2.6,28.0,890.0,509.57,369.47
2016,7,14,10,15,963.5,88.0,2.6,28.5,919.0,566.38,413.88
2016,7,14,10,30,969.0,89.0,2.6,29.0,948.0,621.76,455.66
2016,7,14,10,45,973.5,89.5,2.6,30.0,970.0,674.45,493.13
2016,7,14,11,0,978.0,90.0,2.6,31.0,992.0,725.16,527.8
2016,7,14,11,15,981.0,90.5,2.75,31.5,1007.0,772.59,561.0
2016,7,14,11,30,984.0,91.0,2.9,32.0,1022.0,817.5,590.39
2016,7,14,11,45,985.5,91.5,3.05,32.5,1030.0,858.53,616.41
2016,7,14,12,0,987.0,92.0,3.2,33.0,1038.0,896.58,640.32
2016,7,14,12,15,987.0,92.0,3.35,33.0,1038.0,929.76,662.33
2016,7,14,12,30,987.0,92.0,3.5,33.0,1038.0,959.56,682.2
2016,7,14,12,45,980.0,96.0,3.7,33.0,1028.5,983.27,698.56
2016,7,14,13,0,973.0,100.0,3.9,33.0,1019.0,1003.14,712.59
2016,7,14,13,15,970.5,99.5,4.0,32.5,1004.0,1018.99,725.04
2016,7,14,13,30,968.0,99.0,4.1,32.0,989.0,1030.91,735.16
2016,7,14,13,45,964.0,98.0,4.2,32.0,966.5,1036.9,740.16
2016,7,14,14,0,960.0,97.0,4.3,32.0,944.0,1038.86,742.74
2016,7,14,14,15,954.5,96.0,4.35,31.5,915.0,1035.34,743.18
2016,7,14,14,30,949.0,95.0,4.4,31.0,886.0,1027.85,741.2
2016,7,14,14,45,942.0,93.5,4.5,31.0,851.0,1014.49,734.32
2016,7,14,15,0,935.0,92.0,4.6,31.0,816.0,997.35,725.06
2016,7,14,15,15,925.0,90.0,4.6,30.5,775.0,973.21,712.16
2016,7,14,15,30,915.0,88.0,4.6,30.0,734.0,945.67,696.97
2016,7,14,15,45,902.0,85.5,4.65,29.5,689.0,911.67,677.62
2016,7,14,16,0,889.0,83.0,4.7,29.0,644.0,874.82,656.21
2016,7,14,16,15,872.0,80.5,4.7,28.0,595.0,832.03,631.29
2016,7,14,16,30,855.0,78.0,4.7,27.0,546.0,787.16,604.36
2016,7,14,16,45,833.0,75.0,4.75,26.5,494.5,742.93,576.3
2016,7,14,17,0,811.0,72.0,4.8,26.0,443.0,690.23,541.31
2016,7,14,17,15,779.5,68.0,4.7,24.5,390.0,629.05,500.01
2016,7,14,17,30,748.0,64.0,4.6,23.0,337.0,568.29,455.96
2016,7,14,17,45,703.5,59.5,4.6,22.0,284.5,500.11,403.48
2016,7,14,18,0,659.0,55.0,4.6,21.0,232.0,434.38,350.61
2016,7,14,18,15,592.5,49.0,4.55,19.5,183.0,362.02,290.6
2016,7,14,18,30,526.0,43.0,4.5,18.0,134.0,293.22,231.13
2016,7,14,18,45,415.5,34.0,4.45,17.0,91.5,211.23,159.49
2016,7,14,19,0,305.0,25.0,4.4,16.0,49.0,139.44,87.29
2016,7,14,19,15,152.5,12.5,4.4,15.5,24.5,49.53,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,5,15,164.0,13.0,3.6,10.5,27.0,11.1,0.0
2016,7,15,5,30,328.0,26.0,3.7,11.0,54.0,21.49,11.53
2016,7,15,5,45,434.0,34.0,3.85,11.5,97.0,27.75,18.72
2016,7,15,6,0,540.0,42.0,4.0,12.0,140.0,34.0,24.74
2016,7,15,6,15,603.5,48.0,4.0,12.5,189.0,41.76,31.92
2016,7,15,6,30,667.0,54.0,4.0,13.0,238.0,46.47,36.19
2016,7,15,6,45,711.0,58.0,4.0,14.0,290.5,49.32,38.57
2016,7,15,7,0,755.0,62.0,4.0,15.0,343.0,52.17,40.85
2016,7,15,7,15,785.0,66.0,3.9,15.5,395.5,54.83,42.97
2016,7,15,7,30,815.0,70.0,3.8,16.0,448.0,57.4,44.98
2016,7,15,7,45,839.0,72.0,3.75,17.0,499.5,66.4,52.44
2016,7,15,8,0,863.0,74.0,3.7,18.0,551.0,68.15,53.54
2016,7,15,8,15,879.5,76.5,3.7,18.5,599.5,87.65,53.52
2016,7,15,8,30,896.0,79.0,3.7,19.0,648.0,147.46,80.17
2016,7,15,8,45,910.0,80.5,3.7,20.0,693.5,207.81,122.58
2016,7,15,9,0,924.0,82.0,3.7,21.0,739.0,269.22,172.86
2016,7,15,9,15,933.5,83.5,3.75,21.5,779.5,330.19,225.86
2016,7,15,9,30,943.0,85.0,3.8,22.0,820.0,391.18,279.07
2016,7,15,9,45,950.0,87.0,3.85,22.5,855.0,451.35,330.72
2016,7,15,10,0,957.0,89.0,3.9,23.0,890.0,510.76,380.29
2016,7,15,10,15,963.0,90.0,3.95,23.5,919.0,567.87,426.56
2016,7,15,10,30,969.0,91.0,4.0,24.0,948.0,623.61,470.27
2016,7,15,10,45,973.5,91.5,4.1,25.0,970.5,676.41,509.62
2016,7,15,11,0,978.0,92.0,4.2,26.0,993.0,727.21,546.21
2016,7,15,11,15,980.5,92.5,4.25,26.0,1008.0,774.4,581.23
2016,7,15,11,30,983.0,93.0,4.3,26.0,1023.0,819.01,612.37
2016,7,15,11,45,985.0,92.5,4.4,26.5,1030.5,859.61,638.88
2016,7,15,12,0,987.0,92.0,4.5,27.0,1038.0,897.24,663.18
2016,7,15,12,15,987.0,92.5,4.55,27.0,1037.5,930.93,685.75
2016,7,15,12,30,987.0,93.0,4.6,27.0,1037.0,961.25,706.23
2016,7,15,12,45,981.5,95.5,4.7,27.5,1028.0,984.97,721.3
2016,7,15,13,0,976.0,98.0,4.8,28.0,1019.0,1004.86,733.9
2016,7,15,13,15,973.0,97.5,4.8,28.0,1003.5,1020.29,744.33
2016,7,15,13,30,970.0,97.0,4.8,28.0,988.0,1031.76,752.29
2016,7,15,13,45,967.0,95.5,4.85,28.0,965.5,1038.21,757.54
2016,7,15,14,0,964.0,94.0,4.9,28.0,943.0,1040.61,760.29
2016,7,15,14,15,958.0,92.5,4.9,27.5,913.5,1036.04,759.74
2016,7,15,14,30,952.0,91.0,4.9,27.0,884.0,1027.48,756.72
2016,7,15,14,45,944.0,89.5,4.95,27.0,848.5,1013.08,748.8
2016,7,15,15,0,936.0,88.0,5.0,27.0,813.0,994.91,738.46
2016,7,15,15,15,926.0,86.5,5.0,26.5,772.0,971.25,725.56
2016,7,15,15,30,916.0,85.0,5.0,26.0,731.0,944.2,710.33
2016,7,15,15,45,900.5,83.5,5.05,26.0,685.0,909.03,688.32
2016,7,15,16,0,885.0,82.0,5.1,26.0,639.0,871.18,664.27
2016,7,15,16,15,867.5,79.5,5.05,25.0,590.0,828.05,638.24
2016,7,15,16,30,850.0,77.0,5.0,24.0,541.0,782.89,610.22
2016,7,15,16,45,823.5,75.0,5.0,23.5,489.0,736.57,579.79
2016,7,15,17,0,797.0,73.0,5.0,23.0,437.0,682.13,542.62
2016,7,15,17,15,765.0,69.0,4.95,22.0,384.5,621.16,499.82
2016,7,15,17,30,733.0,65.0,4.9,21.0,332.0,560.66,454.52
2016,7,15,17,45,684.5,61.0,4.85,20.0,279.5,491.31,400.28
2016,7,15,18,0,636.0,57.0,4.8,19.0,227.0,427.51,348.16
2016,7,15,18,15,567.5,50.5,4.7,18.0,178.0,352.28,284.7
2016,7,15,18,30,499.0,44.0,4.6,17.0,129.0,283.25,224.24
2016,7,15,18,45,385.5,34.5,4.6,16.0,87.5,201.0,152.26
2016,7,15,19,0,272.0,25.0,4.6,15.0,46.0,128.92,79.54
2016,7,15,19,15,136.0,12.5,4.55,14.5,23.0,45.4,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,5,15,139.5,13.5,3.9,10.5,25.0,11.52,0.0
2016,7,16,5,30,279.0,27.0,4.0,11.0,50.0,22.32,11.95
2016,7,16,5,45,392.0,36.0,4.15,11.5,92.0,29.35,20.08
2016,7,16,6,0,505.0,45.0,4.3,12.0,134.0,36.35,26.81
2016,7,16,6,15,570.5,51.0,4.2,12.5,183.0,40.58,30.85
2016,7,16,6,30,636.0,57.0,4.1,13.0,232.0,44.82,34.71
2016,7,16,6,45,680.0,62.0,4.1,14.0,283.5,52.32,41.25
2016,7,16,7,0,724.0,67.0,4.1,15.0,335.0,55.8,44.06
2016,7,16,7,15,755.5,71.0,4.0,15.5,386.5,58.28,46.02
2016,7,16,7,30,787.0,75.0,3.9,16.0,438.0,60.71,47.88
2016,7,16,7,45,811.0,77.5,3.85,17.0,489.0,61.88,48.52
2016,7,16,8,0,835.0,80.0,3.8,18.0,540.0,71.66,56.57
2016,7,16,8,15,852.5,82.5,3.8,18.5,588.5,90.23,56.28
2016,7,16,8,30,870.0,85.0,3.8,19.0,637.0,148.66,82.22
2016,7,16,8,45,885.0,86.5,3.8,19.5,682.0,207.76,123.88
2016,7,16,9,0,900.0,88.0,3.8,20.0,727.0,268.05,173.57
2016,7,16,9,15,910.5,89.5,3.85,20.5,767.5,328.02,225.83
2016,7,16,9,30,921.0,91.0,3.9,21.0,808.0,388.17,278.45
2016,7,16,9,45,929.5,92.0,3.95,21.5,843.0,447.05,329.22
2016,7,16,10,0,938.0,93.0,4.0,22.0,878.0,505.36,378.12
2016,7,16,10,15,944.0,94.0,4.1,22.5,906.5,561.57,424.01
2016,7,16,10,30,950.0,95.0,4.2,23.0,935.0,616.44,467.43
2016,7,16,10,45,955.0,95.5,4.35,23.5,957.5,668.73,507.77
2016,7,16,11,0,960.0,96.0,4.5,24.0,980.0,719.11,545.75
2016,7,16,11,15,963.0,96.5,4.6,24.0,995.0,765.97,581.29
2016,7,16,11,30,966.0,97.0,4.7,24.0,1010.0,810.35,613.21
2016,7,16,11,45,968.5,97.0,4.8,24.5,1018.0,851.25,640.54
2016,7,16,12,0,971.0,97.0,4.9,25.0,1026.0,889.28,665.71
2016,7,16,12,15,971.5,97.0,5.0,25.0,1026.0,922.58,688.9
2016,7,16,12,30,972.0,97.0,5.1,25.0,1026.0,952.57,709.87
2016,7,16,12,45,968.5,98.5,5.2,25.0,1018.0,976.88,727.07
2016,7,16,13,0,965.0,100.0,5.3,25.0,1010.0,997.48,741.87
2016,7,16,13,15,963.0,99.5,5.35,25.0,995.5,1013.75,753.5
2016,7,16,13,30,961.0,99.0,5.4,25.0,981.0,1026.11,762.64
2016,7,16,13,45,959.0,97.0,5.45,25.0,959.5,1033.01,768.25
2016,7,16,14,0,957.0,95.0,5.5,25.0,938.0,1035.86,771.31
2016,7,16,14,15,952.0,94.0,5.5,24.5,909.5,1032.83,771.74
2016,7,16,14,30,947.0,93.0,5.5,24.0,881.0,1025.82,769.63
2016,7,16,14,45,941.0,91.0,5.5,24.0,846.5,1012.87,762.07
2016,7,16,15,0,935.0,89.0,5.5,24.0,812.0,996.11,752.03
2016,7,16,15,15,926.0,87.5,5.45,23.5,772.0,973.41,739.12
2016,7,16,15,30,917.0,86.0,5.4,23.0,732.0,947.28,723.84
2016,7,16,15,45,906.0,83.0,5.35,23.0,687.0,914.39,702.36
2016,7,16,16,0,895.0,80.0,5.3,23.0,642.0,878.51,678.71
2016,7,16,16,15,878.5,77.5,5.2,22.5,593.5,835.86,651.08
2016,7,16,16,30,862.0,75.0,5.1,22.0,545.0,791.09,621.58
2016,7,16,16,45,841.5,72.0,5.1,21.5,494.0,740.82,587.99
2016,7,16,17,0,821.0,69.0,5.1,21.0,443.0,695.61,557.49
2016,7,16,17,15,790.5,65.5,5.0,20.0,390.0,635.21,514.95
2016,7,16,17,30,760.0,62.0,4.9,19.0,337.0,575.1,469.52
2016,7,16,17,45,718.0,57.0,4.8,18.0,284.5,507.13,415.98
2016,7,16,18,0,676.0,52.0,4.7,17.0,232.0,441.42,361.96
2016,7,16,18,15,609.5,46.5,4.6,16.0,182.5,365.91,297.7
2016,7,16,18,30,543.0,41.0,4.5,15.0,133.0,299.23,238.4
2016,7,16,18,45,431.5,32.5,4.4,14.5,90.5,216.37,164.53
2016,7,16,19,0,320.0,24.0,4.3,14.0,48.0,142.91,86.84
2016,7,16,19,15,160.0,12.0,4.3,13.5,24.0,51.2,0.0
2016,7,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,17,5,15,161.0,12.5,4.2,10.5,25.5,10.67,0.0
2016,7,17,5,30,322.0,25.0,4.3,11.0,51.0,20.69,10.4
2016,7,17,5,45,433.5,32.5,4.45,11.5,93.5,26.55,17.6
2016,7,17,6,0,545.0,40.0,4.6,12.0,136.0,35.33,25.88
2016,7,17,6,15,608.0,46.0,4.55,12.5,185.0,40.12,30.42
2016,7,17,6,30,671.0,52.0,4.5,13.0,234.0,44.89,34.76
2016,7,17,6,45,713.5,56.0,4.5,14.0,286.0,47.79,37.21
2016,7,17,7,0,756.0,60.0,4.5,15.0,338.0,50.68,39.53
2016,7,17,7,15,786.0,63.5,4.55,15.0,390.5,53.02,41.47
2016,7,17,7,30,816.0,67.0,4.6,15.0,443.0,55.3,43.32
2016,7,17,7,45,839.0,69.0,4.7,15.5,494.0,64.35,50.99
2016,7,17,8,0,862.0,71.0,4.8,16.0,545.0,66.13,52.24
2016,7,17,8,15,878.5,73.5,4.85,16.5,593.5,84.86,52.16
2016,7,17,8,30,895.0,76.0,4.9,17.0,642.0,144.68,78.82
2016,7,17,8,45,909.0,77.0,4.95,17.5,687.5,204.69,121.6
2016,7,17,9,0,923.0,78.0,5.0,18.0,733.0,265.76,172.72
2016,7,17,9,15,932.5,79.5,5.05,18.5,773.0,326.75,226.77
2016,7,17,9,30,942.0,81.0,5.1,19.0,813.0,387.78,281.15
2016,7,17,9,45,945.5,84.5,5.2,19.5,847.0,447.76,333.96
2016,7,17,10,0,949.0,88.0,5.3,20.0,881.0,506.63,384.47
2016,7,17,10,15,954.5,89.0,5.4,20.0,909.5,563.19,432.53
2016,7,17,10,30,960.0,90.0,5.5,20.0,938.0,618.35,478.25
2016,7,17,10,45,963.0,91.5,5.6,20.5,960.0,670.74,519.75
2016,7,17,11,0,966.0,93.0,5.7,21.0,982.0,721.04,558.55
2016,7,17,11,15,968.5,93.5,5.8,21.0,996.5,767.85,595.03
2016,7,17,11,30,971.0,94.0,5.9,21.0,1011.0,812.11,627.62
2016,7,17,11,45,971.0,95.0,6.0,21.0,1018.0,852.14,656.4
2016,7,17,12,0,971.0,96.0,6.1,21.0,1025.0,889.13,682.95
2016,7,17,12,15,971.0,96.0,6.15,20.5,1024.5,922.04,707.73
2016,7,17,12,30,971.0,96.0,6.2,20.0,1024.0,951.61,730.24
2016,7,17,12,45,966.0,98.0,6.3,20.0,1015.0,975.04,747.37
2016,7,17,13,0,961.0,100.0,6.4,20.0,1006.0,994.71,761.96
2016,7,17,13,15,958.0,99.5,6.4,20.0,990.5,1009.99,773.02
2016,7,17,13,30,955.0,99.0,6.4,20.0,975.0,1021.36,781.46
2016,7,17,13,45,951.0,97.5,6.45,20.0,952.5,1026.8,786.2
2016,7,17,14,0,947.0,96.0,6.5,20.0,930.0,1028.22,788.29
2016,7,17,14,15,941.0,95.0,6.5,19.5,900.5,1024.23,787.99
2016,7,17,14,30,935.0,94.0,6.5,19.0,871.0,1016.32,785.07
2016,7,17,14,45,928.0,91.5,6.5,19.0,836.0,1001.96,776.17
2016,7,17,15,0,921.0,89.0,6.5,19.0,801.0,983.85,764.72
2016,7,17,15,15,911.0,87.5,6.45,18.5,760.0,960.41,750.74
2016,7,17,15,30,901.0,86.0,6.4,18.0,719.0,933.63,734.33
2016,7,17,15,45,888.0,83.5,6.4,17.5,674.0,899.87,712.99
2016,7,17,16,0,875.0,81.0,6.4,17.0,629.0,863.3,689.39
2016,7,17,16,15,857.5,78.5,6.35,16.5,580.5,820.41,660.54
2016,7,17,16,30,840.0,76.0,6.3,16.0,532.0,775.51,629.79
2016,7,17,16,45,818.0,72.5,6.25,15.5,481.5,731.12,598.93
2016,7,17,17,0,796.0,69.0,6.2,15.0,431.0,678.3,560.88
2016,7,17,17,15,765.0,65.5,6.1,14.5,379.0,618.57,516.03
2016,7,17,17,30,734.0,62.0,6.0,14.0,327.0,559.26,468.62
2016,7,17,17,45,691.0,57.0,5.9,13.5,275.5,491.9,412.98
2016,7,17,18,0,648.0,52.0,5.8,13.0,224.0,426.95,357.34
2016,7,17,18,15,581.0,46.0,5.6,12.5,175.5,352.06,291.4
2016,7,17,18,30,514.0,40.0,5.4,12.0,127.0,286.1,231.12
2016,7,17,18,45,402.5,31.5,5.25,11.5,85.5,204.84,157.56
2016,7,17,19,0,291.0,23.0,5.1,11.0,44.0,132.62,79.42
2016,7,17,19,15,145.5,11.5,5.05,10.5,22.0,47.14,0.0
2016,7,17,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,163.5,11.5,4.25,9.5,24.5,9.82,0.0
2016,7,18,5,30,327.0,23.0,4.4,10.0,49.0,18.97,8.84
2016,7,18,5,45,434.5,30.5,4.6,10.5,91.0,24.9,16.19
2016,7,18,6,0,542.0,38.0,4.8,11.0,133.0,33.55,24.38
2016,7,18,6,15,604.0,43.5,4.8,11.5,181.0,37.96,28.6
2016,7,18,6,30,666.0,49.0,4.8,12.0,229.0,42.37,32.63
2016,7,18,6,45,484.5,90.0,4.8,13.0,235.5,66.16,53.79
2016,7,18,7,0,303.0,131.0,4.8,14.0,242.0,94.27,78.34
2016,7,18,7,15,554.0,97.5,4.7,14.0,338.0,70.02,56.68
2016,7,18,7,30,805.0,64.0,4.6,14.0,434.0,60.22,47.84
2016,7,18,7,45,441.5,148.0,4.55,14.5,354.5,98.57,81.13
2016,7,18,8,0,78.0,232.0,4.5,15.0,275.0,163.78,136.81
2016,7,18,8,15,478.0,153.0,4.45,15.5,452.0,109.1,78.29
2016,7,18,8,30,878.0,74.0,4.4,16.0,629.0,141.38,77.1
2016,7,18,8,45,890.0,76.0,4.4,17.0,672.5,200.76,119.41
2016,7,18,9,0,902.0,78.0,4.4,18.0,716.0,261.01,169.56
2016,7,18,9,15,911.5,79.5,4.4,18.0,756.0,320.81,222.79
2016,7,18,9,30,921.0,81.0,4.4,18.0,796.0,380.67,276.53
2016,7,18,9,45,925.0,84.5,4.4,18.5,829.5,439.71,328.31
2016,7,18,10,0,929.0,88.0,4.4,19.0,863.0,497.73,377.76
2016,7,18,10,15,935.0,89.0,4.45,19.5,891.0,553.54,424.04
2016,7,18,10,30,941.0,90.0,4.5,20.0,919.0,608.03,467.84
2016,7,18,10,45,945.0,90.5,4.55,20.5,941.0,659.34,507.94
2016,7,18,11,0,949.0,91.0,4.6,21.0,963.0,708.66,545.43
2016,7,18,11,15,952.0,91.5,4.7,21.0,977.5,755.11,581.21
2016,7,18,11,30,955.0,92.0,4.8,21.0,992.0,799.09,613.2
2016,7,18,11,45,956.0,92.0,4.9,21.5,999.0,838.44,639.91
2016,7,18,12,0,957.0,92.0,5.0,22.0,1006.0,874.84,664.4
2016,7,18,12,15,957.5,92.0,5.05,22.0,1006.0,907.71,687.36
2016,7,18,12,30,958.0,92.0,5.1,22.0,1006.0,937.3,708.06
2016,7,18,12,45,959.0,90.0,5.2,22.0,999.0,962.02,725.78
2016,7,18,13,0,960.0,88.0,5.3,22.0,992.0,983.11,741.12
2016,7,18,13,15,958.0,87.5,5.35,21.5,977.5,999.11,754.24
2016,7,18,13,30,956.0,87.0,5.4,21.0,963.0,1011.23,764.88
2016,7,18,13,45,954.0,85.0,5.45,21.0,941.5,1017.87,770.4
2016,7,18,14,0,952.0,83.0,5.5,21.0,920.0,1020.48,773.34
2016,7,18,14,15,947.0,82.0,5.5,21.0,891.5,1017.24,772.03
2016,7,18,14,30,942.0,81.0,5.5,21.0,863.0,1010.06,768.18
2016,7,18,14,45,937.0,79.0,5.5,21.0,829.0,997.9,761.02
2016,7,18,15,0,932.0,77.0,5.5,21.0,795.0,981.92,751.34
2016,7,18,15,15,922.5,75.5,5.45,20.5,755.5,958.59,737.73
2016,7,18,15,30,913.0,74.0,5.4,20.0,716.0,931.86,721.73
2016,7,18,15,45,903.0,71.0,5.35,20.0,671.5,899.72,700.42
2016,7,18,16,0,893.0,68.0,5.3,20.0,627.0,864.55,676.89
2016,7,18,16,15,877.5,66.0,5.2,19.5,579.5,823.18,649.72
2016,7,18,16,30,862.0,64.0,5.1,19.0,532.0,779.65,620.62
2016,7,18,16,45,843.0,61.0,5.1,18.5,481.5,730.31,587.16
2016,7,18,17,0,824.0,58.0,5.1,18.0,431.0,679.66,551.97
2016,7,18,17,15,795.5,55.0,5.0,17.5,379.5,621.52,509.73
2016,7,18,17,30,767.0,52.0,4.9,17.0,328.0,563.62,464.86
2016,7,18,17,45,727.5,48.0,4.85,16.5,277.0,503.18,415.81
2016,7,18,18,0,688.0,44.0,4.8,16.0,226.0,439.65,362.37
2016,7,18,18,15,626.0,39.0,4.65,15.0,177.0,366.45,299.39
2016,7,18,18,30,564.0,34.0,4.5,14.0,128.0,298.64,238.6
2016,7,18,18,45,459.0,27.0,4.35,13.5,86.5,218.44,165.98
2016,7,18,19,0,354.0,20.0,4.2,13.0,45.0,146.48,84.19
2016,7,18,19,15,177.0,10.0,4.15,12.5,22.5,54.03,0.0
2016,7,18,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,19,5,15,191.5,10.5,3.4,9.5,25.0,8.96,0.0
2016,7,19,5,30,383.0,21.0,3.5,10.0,50.0,18.94,8.49
2016,7,19,5,45,485.0,27.5,3.65,10.5,92.5,24.56,15.87
2016,7,19,6,0,587.0,34.0,3.8,11.0,135.0,30.24,21.42
2016,7,19,6,15,647.0,39.0,3.8,11.5,184.0,34.41,25.41
2016,7,19,6,30,707.0,44.0,3.8,12.0,233.0,38.59,29.24
2016,7,19,6,45,746.0,47.5,3.8,13.0,285.0,41.36,31.61
2016,7,19,7,0,785.0,51.0,3.8,14.0,337.0,49.8,38.93
2016,7,19,7,15,812.5,53.5,3.75,14.5,389.0,52.44,41.06
2016,7,19,7,30,840.0,56.0,3.7,15.0,441.0,54.99,43.07
2016,7,19,7,45,859.5,59.0,3.7,15.5,491.5,57.7,45.18
2016,7,19,8,0,879.0,62.0,3.7,16.0,542.0,60.28,47.16
2016,7,19,8,15,894.0,64.0,3.7,16.5,590.0,78.33,46.95
2016,7,19,8,30,909.0,66.0,3.7,17.0,638.0,138.55,73.33
2016,7,19,8,45,919.5,68.0,3.75,17.5,682.5,199.54,116.81
2016,7,19,9,0,930.0,70.0,3.8,18.0,727.0,261.2,168.4
2016,7,19,9,15,939.0,71.5,3.85,18.5,767.0,322.5,222.5
2016,7,19,9,30,948.0,73.0,3.9,19.0,807.0,383.78,276.81
2016,7,19,9,45,949.5,77.5,3.95,19.5,840.5,444.17,329.52
2016,7,19,10,0,951.0,82.0,4.0,20.0,874.0,503.25,379.62
2016,7,19,10,15,956.0,83.0,4.05,20.0,902.5,559.74,426.93
2016,7,19,10,30,961.0,84.0,4.1,20.0,931.0,614.78,471.76
2016,7,19,10,45,963.5,85.5,4.15,20.5,952.0,667.0,512.29
2016,7,19,11,0,966.0,87.0,4.2,21.0,973.0,717.07,550.03
2016,7,19,11,15,968.5,87.5,4.25,21.0,987.5,763.94,585.57
2016,7,19,11,30,971.0,88.0,4.3,21.0,1002.0,808.26,616.98
2016,7,19,11,45,972.0,88.0,4.4,21.0,1009.5,848.23,644.95
2016,7,19,12,0,973.0,88.0,4.5,21.0,1017.0,885.19,670.97
2016,7,19,12,15,973.0,88.0,4.55,21.0,1016.5,918.13,693.82
2016,7,19,12,30,973.0,88.0,4.6,21.0,1016.0,947.7,714.37
2016,7,19,12,45,965.5,92.5,4.7,21.5,1006.5,971.26,729.81
2016,7,19,13,0,958.0,97.0,4.8,22.0,997.0,990.99,742.71
2016,7,19,13,15,955.0,96.0,4.85,22.0,982.0,1005.73,753.39
2016,7,19,13,30,952.0,95.0,4.9,22.0,967.0,1016.54,761.57
2016,7,19,13,45,950.0,93.0,4.95,22.5,945.5,1023.33,765.65
2016,7,19,14,0,948.0,91.0,5.0,23.0,924.0,1026.11,767.17
2016,7,19,14,15,942.5,90.0,5.0,22.5,895.0,1022.54,767.21
2016,7,19,14,30,937.0,89.0,5.0,22.0,866.0,1015.03,764.74
2016,7,19,14,45,931.0,86.5,5.05,22.0,831.5,1001.53,757.19
2016,7,19,15,0,925.0,84.0,5.1,22.0,797.0,984.22,747.14
2016,7,19,15,15,915.0,82.5,5.1,21.5,756.5,960.63,733.87
2016,7,19,15,30,905.0,81.0,5.1,21.0,716.0,933.67,718.24
2016,7,19,15,45,894.5,78.0,5.15,21.0,671.5,901.35,697.66
2016,7,19,16,0,884.0,75.0,5.2,21.0,627.0,866.06,674.81
2016,7,19,16,15,867.0,72.5,5.15,20.5,578.5,823.16,646.96
2016,7,19,16,30,850.0,70.0,5.1,20.0,530.0,778.2,617.21
2016,7,19,16,45,831.5,66.5,5.1,19.5,480.0,729.12,584.07
2016,7,19,17,0,813.0,63.0,5.1,19.0,430.0,678.7,549.18
2016,7,19,17,15,783.5,59.5,5.0,18.5,378.0,625.45,510.88
2016,7,19,17,30,754.0,56.0,4.9,18.0,326.0,566.23,464.86
2016,7,19,17,45,716.0,51.5,4.8,17.5,275.0,501.4,412.62
2016,7,19,18,0,678.0,47.0,4.7,17.0,224.0,438.5,359.85
2016,7,19,18,15,614.0,41.5,4.5,16.0,175.5,364.07,296.12
2016,7,19,18,30,550.0,36.0,4.3,15.0,127.0,295.21,234.77
2016,7,19,18,45,447.5,28.0,4.15,14.5,85.5,215.47,162.78
2016,7,19,19,0,345.0,20.0,4.0,14.0,44.0,143.39,78.91
2016,7,19,19,15,172.5,10.0,3.95,13.5,22.0,52.96,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,20,5,15,191.0,10.0,3.2,9.5,24.0,8.54,0.0
2016,7,20,5,30,382.0,20.0,3.3,10.0,48.0,18.02,7.43
2016,7,20,5,45,483.5,27.0,3.45,11.0,90.5,24.13,15.42
2016,7,20,6,0,585.0,34.0,3.6,12.0,133.0,30.26,21.33
2016,7,20,6,15,645.5,38.5,3.6,12.5,182.0,34.0,24.92
2016,7,20,6,30,706.0,43.0,3.6,13.0,231.0,37.78,28.39
2016,7,20,6,45,745.5,46.5,3.6,13.5,282.5,45.42,35.18
2016,7,20,7,0,785.0,50.0,3.6,14.0,334.0,49.03,38.25
2016,7,20,7,15,813.0,52.5,3.55,14.5,386.0,51.69,40.4
2016,7,20,7,30,841.0,55.0,3.5,15.0,438.0,54.27,42.44
2016,7,20,7,45,861.5,57.5,3.5,16.0,489.0,56.66,44.19
2016,7,20,8,0,882.0,60.0,3.5,17.0,540.0,58.94,45.82
2016,7,20,8,15,897.5,62.0,3.45,17.5,588.5,76.79,45.65
2016,7,20,8,30,913.0,64.0,3.4,18.0,637.0,137.32,71.92
2016,7,20,8,45,924.5,65.5,3.35,19.0,682.0,198.38,114.94
2016,7,20,9,0,936.0,67.0,3.3,20.0,727.0,260.23,165.96
2016,7,20,9,15,945.0,68.5,3.3,20.5,767.0,321.92,219.87
2016,7,20,9,30,954.0,70.0,3.3,21.0,807.0,383.6,273.93
2016,7,20,9,45,952.0,77.0,3.3,21.5,840.5,444.98,326.78
2016,7,20,10,0,950.0,84.0,3.3,22.0,874.0,504.67,376.61
2016,7,20,10,15,956.0,85.0,3.35,22.5,903.0,561.73,422.84
2016,7,20,10,30,962.0,86.0,3.4,23.0,932.0,617.42,466.5
2016,7,20,10,45,966.5,86.5,3.45,23.5,954.5,670.19,506.63
2016,7,20,11,0,971.0,87.0,3.5,24.0,977.0,720.97,544.12
2016,7,20,11,15,973.5,87.5,3.55,24.5,992.0,768.13,578.02
2016,7,20,11,30,976.0,88.0,3.6,25.0,1007.0,812.73,607.67
2016,7,20,11,45,978.5,87.5,3.7,25.5,1014.5,853.7,634.39
2016,7,20,12,0,981.0,87.0,3.8,26.0,1022.0,891.72,658.92
2016,7,20,12,15,981.0,87.0,3.85,26.0,1022.0,924.95,681.17
2016,7,20,12,30,981.0,87.0,3.9,26.0,1022.0,954.78,701.14
2016,7,20,12,45,981.0,86.0,4.0,26.5,1014.5,980.09,717.03
2016,7,20,13,0,981.0,85.0,4.1,27.0,1007.0,1001.69,730.5
2016,7,20,13,15,978.5,84.5,4.2,27.0,992.0,1017.58,741.76
2016,7,20,13,30,976.0,84.0,4.3,27.0,977.0,1029.48,750.57
2016,7,20,13,45,973.0,83.0,4.4,27.0,955.0,1036.35,756.24
2016,7,20,14,0,970.0,82.0,4.5,27.0,933.0,1039.14,759.41
2016,7,20,14,15,965.0,81.0,4.6,26.5,904.0,1035.92,760.32
2016,7,20,14,30,960.0,80.0,4.7,26.0,875.0,1028.67,759.08
2016,7,20,14,45,953.0,79.0,4.8,26.0,840.0,1015.54,752.47
2016,7,20,15,0,946.0,78.0,4.9,26.0,805.0,998.6,743.39
2016,7,20,15,15,937.0,76.5,4.95,25.5,764.5,975.51,731.26
2016,7,20,15,30,928.0,75.0,5.0,25.0,724.0,948.95,716.71
2016,7,20,15,45,916.5,72.5,5.05,24.5,679.5,915.67,697.36
2016,7,20,16,0,905.0,70.0,5.1,24.0,635.0,879.4,675.69
2016,7,20,16,15,889.0,68.0,5.1,23.0,586.0,837.2,650.45
2016,7,20,16,30,873.0,66.0,5.1,22.0,537.0,792.82,623.09
2016,7,20,16,45,853.0,63.0,5.1,21.5,486.0,742.24,589.29
2016,7,20,17,0,833.0,60.0,5.1,21.0,435.0,690.39,553.78
2016,7,20,17,15,804.0,57.0,5.0,20.0,382.5,631.43,512.53
2016,7,20,17,30,775.0,54.0,4.9,19.0,330.0,577.9,472.39
2016,7,20,17,45,734.5,50.0,4.85,18.5,278.0,511.16,418.96
2016,7,20,18,0,694.0,46.0,4.8,18.0,226.0,446.52,365.07
2016,7,20,18,15,629.5,40.5,4.65,17.0,177.0,370.95,300.61
2016,7,20,18,30,565.0,35.0,4.5,16.0,128.0,301.01,238.47
2016,7,20,18,45,458.0,27.5,4.4,15.5,86.0,219.2,164.74
2016,7,20,19,0,351.0,20.0,4.3,15.0,44.0,145.0,75.75
2016,7,20,19,15,175.5,10.0,4.3,14.0,22.0,53.81,0.0
2016,7,20,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,5,15,184.0,10.5,3.65,9.5,23.5,8.96,0.0
2016,7,21,5,30,368.0,21.0,3.8,10.0,47.0,18.99,7.66
2016,7,21,5,45,475.0,28.0,3.95,11.0,89.5,25.06,16.17
2016,7,21,6,0,582.0,35.0,4.1,12.0,132.0,31.16,22.1
2016,7,21,6,15,643.5,40.0,4.1,12.5,181.5,35.29,26.06
2016,7,21,6,30,705.0,45.0,4.1,13.0,231.0,39.43,29.86
2016,7,21,6,45,746.0,48.5,4.15,13.5,283.5,42.18,32.27
2016,7,21,7,0,787.0,52.0,4.2,14.0,336.0,50.51,39.57
2016,7,21,7,15,815.0,55.0,4.2,14.5,388.0,53.53,42.03
2016,7,21,7,30,843.0,58.0,4.2,15.0,440.0,56.44,44.35
2016,7,21,7,45,863.0,60.0,4.2,16.0,491.0,58.43,45.74
2016,7,21,8,0,883.0,62.0,4.2,17.0,542.0,60.33,47.03
2016,7,21,8,15,898.0,64.0,4.2,17.5,590.0,77.93,46.77
2016,7,21,8,30,913.0,66.0,4.2,18.0,638.0,138.56,73.02
2016,7,21,8,45,924.5,67.5,4.2,19.0,683.0,199.75,116.19
2016,7,21,9,0,936.0,69.0,4.2,20.0,728.0,261.72,167.44
2016,7,21,9,15,944.5,70.5,4.2,20.5,767.5,323.39,221.56
2016,7,21,9,30,953.0,72.0,4.2,21.0,807.0,384.98,275.83
2016,7,21,9,45,957.5,74.5,4.2,21.5,841.5,445.43,328.24
2016,7,21,10,0,962.0,77.0,4.2,22.0,876.0,504.86,378.29
2016,7,21,10,15,967.5,78.0,4.25,22.0,904.5,562.31,426.07
2016,7,21,10,30,973.0,79.0,4.3,22.0,933.0,618.32,471.38
2016,7,21,10,45,977.0,79.0,4.4,22.5,955.0,670.89,512.13
2016,7,21,11,0,981.0,79.0,4.5,23.0,977.0,721.39,550.29
2016,7,21,11,15,983.5,79.5,4.6,23.0,992.0,768.97,586.53
2016,7,21,11,30,986.0,80.0,4.7,23.0,1007.0,813.94,618.31
2016,7,21,11,45,988.0,80.0,4.85,23.5,1014.5,855.29,646.35
2016,7,21,12,0,990.0,80.0,5.0,24.0,1022.0,893.62,672.15
2016,7,21,12,15,990.5,80.0,5.15,24.0,1022.5,927.5,696.17
2016,7,21,12,30,991.0,80.0,5.3,24.0,1023.0,957.96,717.91
2016,7,21,12,45,983.0,85.0,5.45,24.0,1014.0,981.98,735.34
2016,7,21,13,0,975.0,90.0,5.6,24.0,1005.0,1002.08,750.23
2016,7,21,13,15,973.0,89.5,5.65,23.5,990.5,1018.47,763.57
2016,7,21,13,30,971.0,89.0,5.7,23.0,976.0,1030.9,774.39
2016,7,21,13,45,969.0,87.5,5.8,23.0,954.5,1038.29,780.75
2016,7,21,14,0,967.0,86.0,5.9,23.0,933.0,1041.6,784.5
2016,7,21,14,15,962.0,85.0,5.9,22.5,904.5,1038.46,784.85
2016,7,21,14,30,957.0,84.0,5.9,22.0,876.0,1031.29,782.61
2016,7,21,14,45,953.0,81.5,5.9,22.0,841.5,1019.47,775.73
2016,7,21,15,0,949.0,79.0,5.9,22.0,807.0,1003.72,766.26
2016,7,21,15,15,939.5,77.0,5.8,21.5,766.5,979.54,751.85
2016,7,21,15,30,930.0,75.0,5.7,21.0,726.0,951.87,735.01
2016,7,21,15,45,921.5,72.0,5.65,21.0,681.5,920.62,714.47
2016,7,21,16,0,913.0,69.0,5.6,21.0,637.0,886.19,691.61
2016,7,21,16,15,897.5,67.0,5.5,20.5,588.0,844.12,664.12
2016,7,21,16,30,882.0,65.0,5.4,20.0,539.0,799.8,634.66
2016,7,21,16,45,864.0,61.5,5.3,19.5,488.0,749.74,600.45
2016,7,21,17,0,846.0,58.0,5.2,19.0,437.0,698.2,564.47
2016,7,21,17,15,817.0,55.0,5.05,18.0,384.0,638.6,522.25
2016,7,21,17,30,788.0,52.0,4.9,17.0,331.0,579.21,477.38
2016,7,21,17,45,748.0,48.0,4.75,16.5,279.0,517.31,426.97
2016,7,21,18,0,708.0,44.0,4.6,16.0,227.0,452.24,372.12
2016,7,21,18,15,644.0,39.0,4.35,15.5,177.5,376.75,306.52
2016,7,21,18,30,580.0,34.0,4.1,15.0,128.0,306.8,243.42
2016,7,21,18,45,470.5,26.5,3.95,14.5,85.5,223.19,167.78
2016,7,21,19,0,361.0,19.0,3.8,14.0,43.0,147.1,72.46
2016,7,21,19,15,180.5,9.5,3.75,13.5,21.5,54.76,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,22,5,15,183.0,10.0,2.65,9.5,22.5,8.54,0.0
2016,7,22,5,30,366.0,20.0,2.8,10.0,45.0,18.07,6.49
2016,7,22,5,45,473.0,27.5,3.0,11.0,88.0,24.62,15.76
2016,7,22,6,0,580.0,35.0,3.2,12.0,131.0,31.18,22.11
2016,7,22,6,15,643.5,40.0,3.15,12.5,180.5,35.31,26.08
2016,7,22,6,30,707.0,45.0,3.1,13.0,230.0,39.46,29.9
2016,7,22,6,45,748.0,48.5,3.1,13.5,282.5,42.21,32.32
2016,7,22,7,0,789.0,52.0,3.1,14.0,335.0,50.51,39.58
2016,7,22,7,15,818.5,55.0,3.05,15.0,388.5,53.55,41.98
2016,7,22,7,30,848.0,58.0,3.0,16.0,442.0,56.49,44.23
2016,7,22,7,45,869.0,60.5,2.95,17.0,493.5,58.86,45.94
2016,7,22,8,0,890.0,63.0,2.9,18.0,545.0,61.12,47.53
2016,7,22,8,15,906.5,65.0,2.9,18.5,594.5,78.69,47.23
2016,7,22,8,30,923.0,67.0,2.9,19.0,644.0,140.1,73.55
2016,7,22,8,45,935.0,69.0,2.95,20.0,690.0,202.45,117.22
2016,7,22,9,0,947.0,71.0,3.0,21.0,736.0,265.67,169.01
2016,7,22,9,15,956.5,72.5,3.0,21.5,777.0,328.4,223.45
2016,7,22,9,30,966.0,74.0,3.0,22.0,818.0,391.17,278.01
2016,7,22,9,45,967.0,79.0,3.0,23.0,852.5,453.07,330.25
2016,7,22,10,0,968.0,84.0,3.0,24.0,887.0,513.57,379.5
2016,7,22,10,15,973.5,85.0,3.0,24.5,916.0,571.52,425.73
2016,7,22,10,30,979.0,86.0,3.0,25.0,945.0,628.02,469.23
2016,7,22,10,45,983.0,87.0,3.05,26.0,967.5,681.91,508.57
2016,7,22,11,0,987.0,88.0,3.1,27.0,990.0,733.73,545.03
2016,7,22,11,15,989.5,88.5,3.15,27.5,1005.0,781.77,578.84
2016,7,22,11,30,992.0,89.0,3.2,28.0,1020.0,827.2,608.3
2016,7,22,11,45,993.0,89.5,3.25,28.5,1027.5,868.64,634.48
2016,7,22,12,0,994.0,90.0,3.3,29.0,1035.0,907.0,658.38
