Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,12,15,994.0,90.0,3.4,29.0,1035.0,940.8,680.82
2016,7,22,12,30,994.0,90.0,3.5,29.0,1035.0,971.15,701.02
2016,7,22,12,45,991.5,90.0,3.6,29.5,1026.5,995.61,716.04
2016,7,22,13,0,989.0,90.0,3.7,30.0,1018.0,1016.23,728.62
2016,7,22,13,15,986.5,89.5,3.8,29.5,1002.5,1032.41,741.41
2016,7,22,13,30,984.0,89.0,3.9,29.0,987.0,1044.55,751.8
2016,7,22,13,45,978.5,89.0,4.0,29.0,963.5,1050.24,756.7
2016,7,22,14,0,973.0,89.0,4.1,29.0,940.0,1051.81,759.13
2016,7,22,14,15,967.0,88.0,4.2,28.5,910.5,1047.75,759.59
2016,7,22,14,30,961.0,87.0,4.3,28.0,881.0,1039.64,757.57
2016,7,22,14,45,953.0,86.0,4.4,28.0,845.0,1025.64,750.27
2016,7,22,15,0,945.0,85.0,4.5,28.0,809.0,1007.82,740.55
2016,7,22,15,15,934.5,83.0,4.55,27.5,767.5,982.83,727.28
2016,7,22,15,30,924.0,81.0,4.6,27.0,726.0,954.4,711.71
2016,7,22,15,45,911.5,79.0,4.65,27.0,680.5,920.93,691.3
2016,7,22,16,0,899.0,77.0,4.7,27.0,635.0,884.54,668.72
2016,7,22,16,15,882.0,74.5,4.75,26.0,585.5,841.08,643.54
2016,7,22,16,30,865.0,72.0,4.8,25.0,536.0,795.51,616.21
2016,7,22,16,45,842.5,69.0,4.85,24.5,484.5,743.27,582.09
2016,7,22,17,0,820.0,66.0,4.9,24.0,433.0,696.34,551.06
2016,7,22,17,15,789.0,62.5,4.9,23.0,380.0,635.29,509.25
2016,7,22,17,30,758.0,59.0,4.9,22.0,327.0,574.6,464.29
2016,7,22,17,45,712.5,54.5,4.9,21.0,274.0,504.85,410.05
2016,7,22,18,0,667.0,50.0,4.9,20.0,221.0,437.71,355.39
2016,7,22,18,15,597.5,44.0,4.8,19.0,171.5,360.2,289.86
2016,7,22,18,30,528.0,38.0,4.7,18.0,122.0,288.77,227.04
2016,7,22,18,45,409.0,29.5,4.65,17.0,80.5,206.92,154.09
2016,7,22,19,0,290.0,21.0,4.6,16.0,39.0,128.89,57.81
2016,7,22,19,15,145.0,10.5,4.5,15.5,19.5,46.5,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,23,5,15,161.5,10.0,1.6,10.0,21.0,8.54,0.0
2016,7,23,5,30,323.0,20.0,1.7,11.0,42.0,18.03,5.79
2016,7,23,5,45,437.5,28.5,1.85,12.0,84.5,25.48,16.38
2016,7,23,6,0,552.0,37.0,2.0,13.0,127.0,32.89,23.52
2016,7,23,6,15,618.0,42.5,1.9,13.5,176.5,37.34,27.79
2016,7,23,6,30,684.0,48.0,1.8,14.0,226.0,41.81,31.89
2016,7,23,6,45,728.0,52.0,1.75,15.0,278.5,44.86,34.49
2016,7,23,7,0,772.0,56.0,1.7,16.0,331.0,47.89,36.96
2016,7,23,7,15,802.0,59.0,1.7,17.5,383.5,56.23,43.91
2016,7,23,7,30,832.0,62.0,1.7,19.0,436.0,59.12,45.96
2016,7,23,7,45,854.0,64.5,1.75,20.5,488.0,61.43,47.48
2016,7,23,8,0,876.0,67.0,1.8,22.0,540.0,63.64,48.88
2016,7,23,8,15,892.5,69.0,1.9,23.0,589.0,80.75,48.32
2016,7,23,8,30,909.0,71.0,2.0,24.0,638.0,141.46,73.63
2016,7,23,8,45,921.5,73.0,2.15,25.5,683.5,203.19,115.62
2016,7,23,9,0,934.0,75.0,2.3,27.0,729.0,265.84,165.34
2016,7,23,9,15,943.5,76.5,2.4,27.5,769.5,327.94,217.8
2016,7,23,9,30,953.0,78.0,2.5,28.0,810.0,390.08,270.43
2016,7,23,9,45,960.0,79.5,2.65,29.0,845.5,450.99,320.62
2016,7,23,10,0,967.0,81.0,2.8,30.0,881.0,511.13,368.56
2016,7,23,10,15,972.5,81.5,2.9,30.5,910.0,568.66,413.61
2016,7,23,10,30,978.0,82.0,3.0,31.0,939.0,624.73,456.09
2016,7,23,10,45,982.5,82.5,3.1,32.0,961.5,678.48,494.58
2016,7,23,11,0,987.0,83.0,3.2,33.0,984.0,730.19,530.33
2016,7,23,11,15,989.5,83.5,3.3,33.0,999.0,778.24,564.76
2016,7,23,11,30,992.0,84.0,3.4,33.0,1014.0,823.66,594.92
2016,7,23,11,45,993.0,84.5,3.5,33.5,1021.5,865.09,620.9
2016,7,23,12,0,994.0,85.0,3.6,34.0,1029.0,903.43,644.67
2016,7,23,12,15,994.0,85.0,3.75,34.0,1028.5,937.19,667.0
2016,7,23,12,30,994.0,85.0,3.9,34.0,1028.0,967.49,687.13
2016,7,23,12,45,987.0,88.5,4.05,34.0,1019.0,991.18,703.09
2016,7,23,13,0,980.0,92.0,4.2,34.0,1010.0,1010.94,716.68
2016,7,23,13,15,977.5,91.5,4.3,33.5,994.5,1027.02,729.25
2016,7,23,13,30,975.0,91.0,4.4,33.0,979.0,1039.11,739.46
2016,7,23,13,45,971.0,90.0,4.55,33.0,956.5,1045.17,744.77
2016,7,23,14,0,967.0,89.0,4.7,33.0,934.0,1047.14,747.61
2016,7,23,14,15,961.5,88.0,4.75,32.5,905.0,1043.55,748.05
2016,7,23,14,30,956.0,87.0,4.8,32.0,876.0,1035.94,746.23
2016,7,23,14,45,948.5,86.0,4.9,32.0,840.5,1022.45,739.57
2016,7,23,15,0,941.0,85.0,5.0,32.0,805.0,1005.14,730.49
2016,7,23,15,15,931.0,83.0,5.0,31.5,764.0,980.66,717.45
2016,7,23,15,30,921.0,81.0,5.0,31.0,723.0,952.73,702.08
2016,7,23,15,45,907.5,79.5,5.05,30.5,677.0,918.97,683.0
2016,7,23,16,0,894.0,78.0,5.1,30.0,631.0,882.37,661.73
2016,7,23,16,15,876.5,75.5,5.1,29.0,581.5,838.61,636.14
2016,7,23,16,30,859.0,73.0,5.1,28.0,532.0,792.77,608.52
2016,7,23,16,45,835.5,70.0,5.1,27.5,480.5,739.94,573.95
2016,7,23,17,0,812.0,67.0,5.1,27.0,429.0,692.55,542.6
2016,7,23,17,15,780.5,63.5,5.1,25.5,376.0,631.42,502.07
2016,7,23,17,30,749.0,60.0,5.1,24.0,323.0,570.7,458.25
2016,7,23,17,45,702.5,55.5,5.1,23.0,270.5,500.69,404.06
2016,7,23,18,0,656.0,51.0,5.1,22.0,218.0,433.38,349.54
2016,7,23,18,15,585.5,44.5,5.0,21.0,168.5,355.28,283.91
2016,7,23,18,30,515.0,38.0,4.9,20.0,119.0,286.88,223.84
2016,7,23,18,45,393.5,29.0,4.85,19.0,78.0,200.89,148.01
2016,7,23,19,0,272.0,20.0,4.8,18.0,37.0,121.83,48.09
2016,7,23,19,15,136.0,10.0,4.7,17.5,18.5,43.79,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,5,15,143.5,10.5,3.3,10.5,19.5,8.96,0.0
2016,7,24,5,30,287.0,21.0,3.3,11.0,39.0,17.4,4.63
2016,7,24,5,45,404.0,29.5,3.3,11.5,80.5,24.18,15.22
2016,7,24,6,0,521.0,38.0,3.3,12.0,122.0,33.7,24.3
2016,7,24,6,15,590.0,44.5,3.25,13.0,171.5,38.96,29.26
2016,7,24,6,30,659.0,51.0,3.2,14.0,221.0,44.19,33.98
2016,7,24,6,45,704.5,55.5,3.15,15.0,273.5,47.52,36.83
2016,7,24,7,0,750.0,60.0,3.1,16.0,326.0,50.82,39.53
2016,7,24,7,15,782.0,63.5,3.05,17.0,379.0,53.16,41.3
2016,7,24,7,30,814.0,67.0,3.0,18.0,432.0,55.47,42.98
2016,7,24,7,45,837.0,70.0,3.0,19.0,483.5,64.97,50.85
2016,7,24,8,0,860.0,73.0,3.0,20.0,535.0,67.43,52.55
2016,7,24,8,15,877.5,75.0,3.0,21.0,584.5,84.14,51.81
2016,7,24,8,30,895.0,77.0,3.0,22.0,634.0,144.23,77.09
2016,7,24,8,45,908.5,79.0,3.05,23.0,679.5,205.45,119.36
2016,7,24,9,0,922.0,81.0,3.1,24.0,725.0,267.72,169.65
2016,7,24,9,15,932.0,83.0,3.1,24.5,766.0,329.79,222.78
2016,7,24,9,30,942.0,85.0,3.1,25.0,807.0,391.98,276.1
2016,7,24,9,45,949.0,86.5,3.15,26.0,842.5,452.44,326.54
2016,7,24,10,0,956.0,88.0,3.2,27.0,878.0,512.14,374.67
2016,7,24,10,15,962.0,89.0,3.25,27.5,907.5,569.91,420.41
2016,7,24,10,30,968.0,90.0,3.3,28.0,937.0,626.3,463.57
2016,7,24,10,45,972.0,91.0,3.4,28.5,959.0,679.84,503.48
2016,7,24,11,0,976.0,92.0,3.5,29.0,981.0,731.33,540.76
2016,7,24,11,15,978.5,92.5,3.55,29.5,996.5,779.08,574.27
2016,7,24,11,30,981.0,93.0,3.6,30.0,1012.0,824.22,603.55
2016,7,24,11,45,982.0,93.5,3.7,30.5,1019.5,865.42,629.78
2016,7,24,12,0,983.0,94.0,3.8,31.0,1027.0,903.56,653.78
2016,7,24,12,15,983.0,94.0,3.85,31.0,1026.5,937.17,675.78
2016,7,24,12,30,983.0,94.0,3.9,31.0,1026.0,967.36,695.52
2016,7,24,12,45,980.0,95.0,3.95,31.5,1018.0,992.19,710.4
2016,7,24,13,0,977.0,96.0,4.0,32.0,1010.0,1013.21,722.86
2016,7,24,13,15,974.0,95.5,4.05,32.0,994.0,1028.87,733.43
2016,7,24,13,30,971.0,95.0,4.1,32.0,978.0,1040.52,741.6
2016,7,24,13,45,967.0,94.0,4.2,32.0,955.5,1046.63,746.7
2016,7,24,14,0,963.0,93.0,4.3,32.0,933.0,1048.65,749.36
2016,7,24,14,15,957.0,92.0,4.35,31.5,903.0,1044.64,749.54
2016,7,24,14,30,951.0,91.0,4.4,31.0,873.0,1036.62,747.28
2016,7,24,14,45,943.5,89.0,4.5,31.0,837.5,1022.1,739.7
2016,7,24,15,0,936.0,87.0,4.6,31.0,802.0,1003.75,729.72
2016,7,24,15,15,925.5,85.5,4.6,30.5,760.5,979.45,716.79
2016,7,24,15,30,915.0,84.0,4.6,30.0,719.0,951.74,701.57
2016,7,24,15,45,902.0,81.5,4.7,29.5,673.5,917.4,682.42
2016,7,24,16,0,889.0,79.0,4.8,29.0,628.0,880.19,661.14
2016,7,24,16,15,871.0,76.5,4.8,28.0,578.5,836.12,635.37
2016,7,24,16,30,853.0,74.0,4.8,27.0,529.0,790.03,607.57
2016,7,24,16,45,830.0,70.5,4.85,26.5,477.0,737.15,573.2
2016,7,24,17,0,807.0,67.0,4.9,26.0,425.0,689.7,541.97
2016,7,24,17,15,774.5,63.5,4.85,24.5,372.0,628.03,500.75
2016,7,24,17,30,742.0,60.0,4.8,23.0,319.0,566.87,456.35
2016,7,24,17,45,695.0,55.5,4.8,22.0,266.5,496.82,402.02
2016,7,24,18,0,648.0,51.0,4.8,21.0,214.0,429.53,347.39
2016,7,24,18,15,576.5,44.5,4.8,20.0,165.0,351.26,281.55
2016,7,24,18,30,505.0,38.0,4.8,19.0,116.0,282.97,221.43
2016,7,24,18,45,382.5,29.0,4.8,18.0,75.5,197.11,145.23
2016,7,24,19,0,260.0,20.0,4.8,17.0,35.0,117.61,39.49
2016,7,24,19,15,130.0,10.0,4.8,16.0,17.5,42.29,0.0
2016,7,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,25,5,15,115.0,10.5,3.55,10.5,17.5,8.96,0.0
2016,7,25,5,30,230.0,21.0,3.6,11.0,35.0,17.35,3.71
2016,7,25,5,45,344.0,31.5,3.65,11.5,75.0,25.77,16.52
2016,7,25,6,0,458.0,42.0,3.7,12.0,115.0,34.06,24.59
2016,7,25,6,15,530.0,50.0,3.65,12.5,163.5,39.94,30.18
2016,7,25,6,30,602.0,58.0,3.6,13.0,212.0,45.72,35.49
2016,7,25,6,45,650.0,64.0,3.6,14.0,264.0,49.67,38.9
2016,7,25,7,0,698.0,70.0,3.6,15.0,316.0,53.53,42.1
2016,7,25,7,15,732.5,74.5,3.6,15.5,368.5,61.1,48.57
2016,7,25,7,30,767.0,79.0,3.6,16.0,421.0,63.81,50.66
2016,7,25,7,45,790.0,83.5,3.6,17.0,472.5,66.26,52.4
2016,7,25,8,0,813.0,88.0,3.6,18.0,524.0,68.59,54.0
2016,7,25,8,15,832.5,91.0,3.6,19.0,573.0,84.49,53.18
2016,7,25,8,30,852.0,94.0,3.6,20.0,622.0,143.63,78.91
2016,7,25,8,45,863.5,98.0,3.6,21.0,667.0,211.62,127.24
2016,7,25,9,0,875.0,102.0,3.6,22.0,712.0,272.5,176.71
2016,7,25,9,15,886.5,104.0,3.6,22.5,753.0,332.58,228.38
2016,7,25,9,30,898.0,106.0,3.6,23.0,794.0,392.97,280.47
2016,7,25,9,45,909.0,106.5,3.6,24.0,830.5,452.11,330.03
2016,7,25,10,0,920.0,107.0,3.6,25.0,867.0,510.96,377.73
2016,7,25,10,15,926.5,108.5,3.6,25.5,896.0,567.74,422.98
2016,7,25,10,30,933.0,110.0,3.6,26.0,925.0,623.27,465.76
2016,7,25,10,45,934.5,113.0,3.65,27.0,946.5,675.45,503.85
2016,7,25,11,0,936.0,116.0,3.7,28.0,968.0,725.47,539.07
2016,7,25,11,15,939.0,117.0,3.75,28.0,983.5,772.57,573.45
2016,7,25,11,30,942.0,118.0,3.8,28.0,999.0,817.26,604.65
2016,7,25,11,45,942.5,119.0,3.9,28.5,1006.0,857.39,630.5
2016,7,25,12,0,943.0,120.0,4.0,29.0,1013.0,894.58,654.2
2016,7,25,12,15,943.0,120.0,4.05,29.5,1013.0,927.39,674.6
2016,7,25,12,30,943.0,120.0,4.1,30.0,1013.0,956.93,692.75
2016,7,25,12,45,948.5,115.5,4.2,30.5,1007.5,983.91,709.47
2016,7,25,13,0,954.0,111.0,4.3,31.0,1002.0,1007.38,723.91
2016,7,25,13,15,951.0,110.0,4.35,31.0,986.5,1022.45,734.18
2016,7,25,13,30,948.0,109.0,4.4,31.0,971.0,1033.59,742.07
2016,7,25,13,45,943.5,108.5,4.45,31.0,948.0,1039.78,746.94
2016,7,25,14,0,939.0,108.0,4.5,31.0,925.0,1041.97,749.39
2016,7,25,14,15,932.5,106.5,4.55,30.5,896.0,1037.18,749.01
2016,7,25,14,30,926.0,105.0,4.6,30.0,867.0,1028.43,746.22
2016,7,25,14,45,919.0,103.0,4.7,30.0,831.5,1014.8,739.21
2016,7,25,15,0,912.0,101.0,4.8,30.0,796.0,997.41,730.05
2016,7,25,15,15,901.0,99.0,4.8,29.5,754.5,972.61,716.69
2016,7,25,15,30,890.0,97.0,4.8,29.0,713.0,944.49,701.06
2016,7,25,15,45,878.5,93.0,4.8,28.5,668.0,910.51,681.35
2016,7,25,16,0,867.0,89.0,4.8,28.0,623.0,873.61,659.42
2016,7,25,16,15,848.5,86.0,4.75,27.5,573.5,837.6,637.52
2016,7,25,16,30,830.0,83.0,4.7,27.0,524.0,790.75,607.62
2016,7,25,16,45,810.0,78.5,4.7,26.5,473.0,739.26,574.1
2016,7,25,17,0,790.0,74.0,4.7,26.0,422.0,686.51,538.86
2016,7,25,17,15,756.5,69.5,4.6,24.5,369.0,623.51,496.33
2016,7,25,17,30,723.0,65.0,4.5,23.0,316.0,561.15,450.94
2016,7,25,17,45,679.5,59.0,4.4,22.0,264.0,492.16,397.4
2016,7,25,18,0,636.0,53.0,4.3,21.0,212.0,425.65,343.43
2016,7,25,18,15,563.0,46.0,4.15,20.0,163.0,349.86,279.61
2016,7,25,18,30,490.0,39.0,4.0,19.0,114.0,278.01,216.88
2016,7,25,18,45,371.0,29.0,3.85,18.0,73.5,193.12,141.41
2016,7,25,19,0,252.0,19.0,3.7,17.0,33.0,113.68,29.46
2016,7,25,19,15,126.0,9.5,3.7,16.5,16.5,40.87,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,5,15,121.0,10.0,2.25,11.5,17.5,8.54,0.0
2016,7,26,5,30,242.0,20.0,2.4,12.0,35.0,16.53,2.2
2016,7,26,5,45,360.0,30.5,2.6,13.0,75.5,25.01,15.68
2016,7,26,6,0,478.0,41.0,2.8,14.0,116.0,33.36,23.74
2016,7,26,6,15,549.5,48.5,2.65,14.5,164.5,38.88,28.98
2016,7,26,6,30,621.0,56.0,2.5,15.0,213.0,44.34,33.97
2016,7,26,6,45,669.5,61.5,2.4,16.0,265.5,52.26,40.88
2016,7,26,7,0,718.0,67.0,2.3,17.0,318.0,56.16,44.08
2016,7,26,7,15,751.0,71.0,2.25,18.0,371.0,58.64,45.93
2016,7,26,7,30,784.0,75.0,2.2,19.0,424.0,61.07,47.67
2016,7,26,7,45,808.5,78.5,2.2,20.0,475.5,62.95,48.91
2016,7,26,8,0,833.0,82.0,2.2,21.0,527.0,64.76,50.07
2016,7,26,8,15,851.5,85.0,2.1,22.0,576.5,89.68,56.55
2016,7,26,8,30,870.0,88.0,2.0,23.0,626.0,149.32,81.69
2016,7,26,8,45,884.0,90.5,1.95,24.0,671.5,209.82,123.03
2016,7,26,9,0,898.0,93.0,1.9,25.0,717.0,271.43,172.07
2016,7,26,9,15,908.5,94.5,1.8,26.0,758.0,332.2,222.73
2016,7,26,9,30,919.0,96.0,1.7,27.0,799.0,393.13,273.19
2016,7,26,9,45,928.5,97.0,1.65,28.5,835.0,453.19,321.04
2016,7,26,10,0,938.0,98.0,1.6,30.0,871.0,512.79,366.44
2016,7,26,10,15,944.0,99.5,1.6,31.0,900.0,570.27,409.24
2016,7,26,10,30,950.0,101.0,1.6,32.0,929.0,626.41,449.27
2016,7,26,10,45,955.0,101.0,1.6,33.0,951.5,679.14,485.37
2016,7,26,11,0,960.0,101.0,1.6,34.0,974.0,729.93,518.74
2016,7,26,11,15,963.0,102.0,1.7,34.5,989.5,777.99,551.06
2016,7,26,11,30,966.0,103.0,1.8,35.0,1005.0,823.56,579.69
2016,7,26,11,45,968.5,102.0,1.9,35.5,1013.0,864.3,604.47
2016,7,26,12,0,971.0,101.0,2.0,36.0,1021.0,902.09,627.24
2016,7,26,12,15,971.0,101.0,2.15,36.0,1020.5,935.53,649.01
2016,7,26,12,30,971.0,101.0,2.3,36.0,1020.0,965.57,668.72
2016,7,26,12,45,964.0,104.5,2.5,36.0,1010.5,988.98,684.89
2016,7,26,13,0,957.0,108.0,2.7,36.0,1001.0,1008.54,698.79
2016,7,26,13,15,954.0,107.5,2.85,36.0,985.5,1024.11,709.91
2016,7,26,13,30,951.0,107.0,3.0,36.0,970.0,1035.74,718.73
2016,7,26,13,45,948.0,105.5,3.15,36.0,947.5,1042.37,724.61
2016,7,26,14,0,945.0,104.0,3.3,36.0,925.0,1044.97,728.14
2016,7,26,14,15,939.0,102.5,3.4,35.5,895.5,1040.59,728.59
2016,7,26,14,30,933.0,101.0,3.5,35.0,866.0,1032.23,726.7
2016,7,26,14,45,925.5,98.5,3.6,35.0,830.5,1017.43,719.35
2016,7,26,15,0,918.0,96.0,3.7,35.0,795.0,998.83,709.67
2016,7,26,15,15,907.0,94.0,3.75,34.5,754.0,973.83,697.04
2016,7,26,15,30,896.0,92.0,3.8,34.0,713.0,945.49,682.17
2016,7,26,15,45,883.0,89.5,3.9,34.0,667.0,911.62,662.44
2016,7,26,16,0,870.0,87.0,4.0,34.0,621.0,874.92,640.63
2016,7,26,16,15,851.5,84.0,4.05,33.0,571.5,830.41,615.54
2016,7,26,16,30,833.0,81.0,4.1,32.0,522.0,791.7,593.87
2016,7,26,16,45,809.5,77.0,4.15,31.5,470.5,737.91,559.81
2016,7,26,17,0,786.0,73.0,4.2,31.0,419.0,683.15,524.2
2016,7,26,17,15,752.0,69.0,4.15,29.5,366.0,620.51,483.24
2016,7,26,17,30,718.0,65.0,4.1,28.0,313.0,558.53,439.38
2016,7,26,17,45,671.0,59.5,4.1,27.0,260.5,488.17,386.18
2016,7,26,18,0,624.0,54.0,4.1,26.0,208.0,423.82,335.08
2016,7,26,18,15,550.0,46.5,4.05,24.5,159.5,344.53,270.49
2016,7,26,18,30,476.0,39.0,4.0,23.0,111.0,272.29,209.0
2016,7,26,18,45,356.0,28.5,3.95,22.0,71.0,187.24,134.26
2016,7,26,19,0,236.0,18.0,3.9,21.0,31.0,107.14,16.81
2016,7,26,19,15,118.0,9.0,3.85,20.5,15.5,38.4,0.0
2016,7,26,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,27,5,15,71.0,9.5,3.1,13.5,13.5,8.11,0.0
2016,7,27,5,30,142.0,19.0,3.1,14.0,27.0,14.81,0.2
2016,7,27,5,45,241.0,33.0,3.1,14.5,63.0,25.57,15.95
2016,7,27,6,0,340.0,47.0,3.1,15.0,99.0,37.99,27.64
2016,7,27,6,15,411.0,58.0,3.0,15.5,144.5,46.03,35.14
2016,7,27,6,30,482.0,69.0,2.9,16.0,190.0,53.83,42.21
2016,7,27,6,45,532.0,77.0,2.85,17.0,239.0,58.83,46.5
2016,7,27,7,0,582.0,85.0,2.8,18.0,288.0,63.68,50.48
2016,7,27,7,15,619.0,92.0,2.85,19.0,338.5,67.48,53.42
2016,7,27,7,30,656.0,99.0,2.9,20.0,389.0,71.11,56.15
2016,7,27,7,45,684.5,104.0,3.0,21.5,438.5,73.09,57.28
2016,7,27,8,0,713.0,109.0,3.1,23.0,488.0,74.95,58.29
2016,7,27,8,15,734.0,113.0,3.05,23.5,535.5,89.44,57.51
2016,7,27,8,30,755.0,117.0,3.0,24.0,583.0,150.85,86.97
2016,7,27,8,45,772.5,120.5,3.0,25.0,627.5,206.54,125.01
2016,7,27,9,0,790.0,124.0,3.0,26.0,672.0,264.03,170.52
2016,7,27,9,15,802.5,126.5,3.0,26.5,711.5,320.91,218.29
2016,7,27,9,30,815.0,129.0,3.0,27.0,751.0,378.46,266.71
2016,7,27,9,45,806.5,141.0,3.0,28.0,780.5,435.34,313.34
2016,7,27,10,0,798.0,153.0,3.0,29.0,810.0,490.18,356.68
2016,7,27,10,15,806.0,155.0,3.0,29.5,838.0,543.44,397.93
2016,7,27,10,30,814.0,157.0,3.0,30.0,866.0,595.94,437.27
2016,7,27,10,45,823.0,156.5,3.05,31.0,889.0,646.03,472.94
2016,7,27,11,0,832.0,156.0,3.1,32.0,912.0,694.93,506.6
2016,7,27,11,15,836.0,157.0,3.15,32.5,926.5,740.12,537.73
2016,7,27,11,30,840.0,158.0,3.2,33.0,941.0,783.27,566.75
2016,7,27,11,45,845.5,156.0,3.3,33.5,950.0,822.72,592.48
2016,7,27,12,0,851.0,154.0,3.4,34.0,959.0,849.28,608.8
2016,7,27,12,15,851.0,154.0,3.5,34.0,958.5,879.75,628.98
2016,7,27,12,30,851.0,154.0,3.6,34.0,958.0,907.28,647.24
2016,7,27,12,45,869.0,141.5,3.7,34.5,956.5,937.22,665.72
2016,7,27,13,0,887.0,129.0,3.8,35.0,955.0,964.03,682.12
2016,7,27,13,15,884.0,128.0,3.9,35.0,940.0,978.31,692.01
2016,7,27,13,30,881.0,127.0,4.0,35.0,925.0,988.89,699.74
2016,7,27,13,45,878.5,124.5,4.15,35.0,904.0,994.76,704.9
2016,7,27,14,0,876.0,122.0,4.3,35.0,883.0,996.82,707.77
2016,7,27,14,15,869.0,120.5,4.4,34.5,854.0,991.69,707.35
2016,7,27,14,30,862.0,119.0,4.5,34.0,825.0,982.83,704.67
2016,7,27,14,45,856.0,115.5,4.6,34.0,791.5,969.23,697.55
2016,7,27,15,0,850.0,112.0,4.7,34.0,758.0,952.02,688.16
2016,7,27,15,15,838.0,109.5,4.75,33.5,717.5,926.76,674.69
2016,7,27,15,30,826.0,107.0,4.8,33.0,677.0,908.86,666.24
2016,7,27,15,45,815.0,102.5,4.85,32.5,633.5,875.74,647.43
2016,7,27,16,0,804.0,98.0,4.9,32.0,590.0,839.84,626.53
2016,7,27,16,15,783.5,94.5,4.9,31.0,542.0,794.5,599.69
2016,7,27,16,30,763.0,91.0,4.9,30.0,494.0,747.47,571.04
2016,7,27,16,45,741.5,85.5,4.9,29.5,444.5,695.99,537.3
2016,7,27,17,0,720.0,80.0,4.9,29.0,395.0,643.57,502.06
2016,7,27,17,15,684.0,75.0,4.8,27.5,343.5,584.04,461.32
2016,7,27,17,30,648.0,70.0,4.7,26.0,292.0,522.79,416.74
2016,7,27,17,45,603.5,63.0,4.65,25.0,243.0,455.62,364.86
2016,7,27,18,0,559.0,56.0,4.6,24.0,194.0,391.37,313.01
2016,7,27,18,15,484.5,48.0,4.5,22.5,147.5,314.61,249.5
2016,7,27,18,30,410.0,40.0,4.4,21.0,101.0,245.05,189.65
2016,7,27,18,45,299.0,28.5,4.3,20.0,64.0,166.07,119.19
2016,7,27,19,0,188.0,17.0,4.2,19.0,27.0,90.4,2.81
2016,7,27,19,15,94.0,8.5,4.2,18.5,13.5,31.76,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,109.0,9.0,3.3,12.5,15.0,7.68,0.0
2016,7,28,5,30,218.0,18.0,3.3,13.0,30.0,14.8,0.0
2016,7,28,5,45,332.0,28.0,3.35,13.5,68.0,22.85,13.64
2016,7,28,6,0,446.0,38.0,3.4,14.0,106.0,30.79,21.42
2016,7,28,6,15,517.0,45.5,3.35,14.5,152.5,36.35,26.7
2016,7,28,6,30,588.0,53.0,3.3,15.0,199.0,41.83,31.72
2016,7,28,6,45,635.5,58.0,3.3,15.5,249.5,45.14,34.65
2016,7,28,7,0,683.0,63.0,3.3,16.0,300.0,52.67,41.19
2016,7,28,7,15,716.0,67.0,3.25,17.0,351.0,55.22,43.13
2016,7,28,7,30,749.0,71.0,3.2,18.0,402.0,57.71,44.97
2016,7,28,7,45,773.5,74.5,3.2,19.0,452.0,59.66,46.29
2016,7,28,8,0,798.0,78.0,3.2,20.0,502.0,61.53,47.52
2016,7,28,8,15,816.5,81.0,3.15,20.5,549.5,85.88,54.35
2016,7,28,8,30,835.0,84.0,3.1,21.0,597.0,143.4,79.07
2016,7,28,8,45,849.0,86.0,3.1,22.0,641.5,201.45,119.32
2016,7,28,9,0,863.0,88.0,3.1,23.0,686.0,260.61,167.27
2016,7,28,9,15,874.0,90.0,3.1,24.0,726.0,319.83,217.7
2016,7,28,9,30,885.0,92.0,3.1,25.0,766.0,379.33,268.28
2016,7,28,9,45,896.5,92.0,3.15,26.0,801.5,437.54,316.78
2016,7,28,10,0,908.0,92.0,3.2,27.0,837.0,495.53,363.53
2016,7,28,10,15,914.0,93.0,3.3,27.5,865.0,551.03,407.71
2016,7,28,10,30,920.0,94.0,3.4,28.0,893.0,605.24,449.5
2016,7,28,10,45,923.0,95.5,3.5,29.0,914.5,656.5,486.92
2016,7,28,11,0,926.0,97.0,3.6,30.0,936.0,705.73,521.64
2016,7,28,11,15,928.5,97.5,3.75,30.0,950.5,751.55,555.35
2016,7,28,11,30,931.0,98.0,3.9,30.0,965.0,794.9,585.36
2016,7,28,11,45,931.0,99.0,4.05,30.5,972.0,834.07,610.77
2016,7,28,12,0,931.0,100.0,4.2,31.0,979.0,870.28,634.03
2016,7,28,12,15,930.5,100.0,4.3,31.0,978.5,902.05,655.32
2016,7,28,12,30,930.0,100.0,4.4,31.0,978.0,930.52,674.46
2016,7,28,12,45,923.5,103.0,4.5,31.5,968.5,952.92,688.27
2016,7,28,13,0,917.0,106.0,4.6,32.0,959.0,971.61,699.71
2016,7,28,13,15,914.5,105.0,4.7,32.0,944.0,986.45,710.11
2016,7,28,13,30,912.0,104.0,4.8,32.0,929.0,997.49,718.51
2016,7,28,13,45,906.5,103.5,4.9,32.0,906.5,1002.27,722.99
2016,7,28,14,0,901.0,103.0,5.0,32.0,884.0,1003.17,725.11
2016,7,28,14,15,894.5,101.5,5.05,31.5,855.5,998.2,724.66
2016,7,28,14,30,888.0,100.0,5.1,31.0,827.0,989.43,721.83
2016,7,28,14,45,879.5,98.5,5.15,31.0,792.0,974.99,713.86
2016,7,28,15,0,871.0,97.0,5.2,31.0,757.0,956.99,703.61
2016,7,28,15,15,860.0,95.0,5.2,30.5,717.0,932.65,690.24
2016,7,28,15,30,849.0,93.0,5.2,30.0,677.0,905.13,674.68
2016,7,28,15,45,835.5,90.0,5.2,29.5,633.0,871.24,654.61
2016,7,28,16,0,822.0,87.0,5.2,29.0,589.0,834.7,632.49
2016,7,28,16,15,802.5,84.0,5.15,28.0,541.0,799.05,611.7
2016,7,28,16,30,783.0,81.0,5.1,27.0,493.0,752.78,582.84
2016,7,28,16,45,759.5,77.0,5.05,26.5,443.0,700.72,547.99
2016,7,28,17,0,736.0,73.0,5.0,26.0,393.0,647.86,511.76
2016,7,28,17,15,701.5,68.5,4.9,25.0,342.0,586.31,468.44
2016,7,28,17,30,667.0,64.0,4.8,24.0,291.0,525.63,422.91
2016,7,28,17,45,620.0,58.5,4.7,23.0,241.5,460.45,371.81
2016,7,28,18,0,573.0,53.0,4.6,22.0,192.0,395.84,319.04
2016,7,28,18,15,499.5,45.5,4.5,21.0,146.0,319.42,254.67
2016,7,28,18,30,426.0,38.0,4.4,20.0,100.0,250.12,194.08
2016,7,28,18,45,310.5,27.0,4.3,19.0,63.0,169.07,120.9
2016,7,28,19,0,195.0,16.0,4.2,18.0,26.0,91.14,0.0
2016,7,28,19,15,97.5,8.0,4.2,17.5,13.0,32.28,0.0
2016,7,28,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,5,15,76.0,8.5,3.3,12.5,12.5,7.26,0.0
2016,7,29,5,30,152.0,17.0,3.3,13.0,25.0,13.86,0.0
2016,7,29,5,45,250.0,30.5,3.35,13.5,60.5,24.87,15.22
2016,7,29,6,0,348.0,44.0,3.4,14.0,96.0,35.57,25.57
2016,7,29,6,15,420.5,54.0,3.4,14.5,141.0,42.87,32.45
2016,7,29,6,30,493.0,64.0,3.4,15.0,186.0,49.98,38.95
2016,7,29,6,45,536.0,73.0,3.4,16.0,234.0,55.87,44.07
2016,7,29,7,0,579.0,82.0,3.4,17.0,282.0,61.52,48.8
2016,7,29,7,15,616.5,88.5,3.35,17.5,332.0,65.03,51.64
2016,7,29,7,30,654.0,95.0,3.3,18.0,382.0,68.41,54.28
2016,7,29,7,45,675.5,102.0,3.25,19.0,430.0,71.75,56.74
2016,7,29,8,0,697.0,109.0,3.2,20.0,478.0,74.87,58.96
2016,7,29,8,15,719.0,113.5,3.2,21.0,525.5,89.45,58.33
2016,7,29,8,30,741.0,118.0,3.2,22.0,573.0,150.57,88.01
2016,7,29,8,45,753.0,124.0,3.2,23.0,616.0,206.5,126.9
2016,7,29,9,0,765.0,130.0,3.2,24.0,659.0,263.6,172.69
2016,7,29,9,15,778.5,133.0,3.2,24.5,698.5,319.83,220.2
2016,7,29,9,30,792.0,136.0,3.2,25.0,738.0,376.9,268.51
2016,7,29,9,45,832.0,122.5,3.25,26.0,780.5,435.05,315.92
2016,7,29,10,0,872.0,109.0,3.3,27.0,823.0,492.86,362.03
2016,7,29,10,15,878.5,110.0,3.4,27.5,851.0,546.95,405.04
2016,7,29,10,30,885.0,111.0,3.5,28.0,879.0,599.87,445.83
2016,7,29,10,45,887.0,114.0,3.6,29.0,900.0,650.22,482.54
2016,7,29,11,0,889.0,117.0,3.7,30.0,921.0,698.58,516.62
2016,7,29,11,15,892.0,117.5,3.8,30.0,936.0,743.41,549.46
2016,7,29,11,30,895.0,118.0,3.9,30.0,951.0,785.94,579.36
2016,7,29,11,45,895.0,119.5,4.0,30.5,957.5,824.47,604.19
2016,7,29,12,0,895.0,121.0,4.1,31.0,964.0,860.17,626.94
2016,7,29,12,15,895.0,121.0,4.2,31.0,964.0,891.59,648.04
2016,7,29,12,30,895.0,121.0,4.3,31.0,964.0,919.88,667.08
2016,7,29,12,45,904.5,113.5,4.4,31.5,960.0,946.64,683.79
2016,7,29,13,0,914.0,106.0,4.5,32.0,956.0,970.04,698.29
2016,7,29,13,15,911.5,105.5,4.55,32.0,941.0,985.32,708.73
2016,7,29,13,30,909.0,105.0,4.6,32.0,926.0,996.84,716.89
2016,7,29,13,45,904.0,104.0,4.7,32.0,903.5,1001.58,721.0
2016,7,29,14,0,899.0,103.0,4.8,32.0,881.0,1002.44,723.13
2016,7,29,14,15,892.5,102.0,4.85,31.5,852.5,997.98,723.03
2016,7,29,14,30,886.0,101.0,4.9,31.0,824.0,989.73,720.59
2016,7,29,14,45,878.0,99.0,4.95,31.0,789.0,975.24,712.64
2016,7,29,15,0,870.0,97.0,5.0,31.0,754.0,957.16,702.41
2016,7,29,15,15,859.0,95.0,5.0,30.5,714.0,932.79,689.09
2016,7,29,15,30,848.0,93.0,5.0,30.0,674.0,905.25,673.58
2016,7,29,15,45,834.0,90.0,5.0,29.5,630.0,870.87,653.27
2016,7,29,16,0,820.0,87.0,5.0,29.0,586.0,833.88,630.93
2016,7,29,16,15,801.0,84.0,5.0,28.0,538.0,798.69,610.79
2016,7,29,16,30,782.0,81.0,5.0,27.0,490.0,752.8,582.51
2016,7,29,16,45,757.5,77.0,5.0,26.5,440.0,699.94,547.31
2016,7,29,17,0,733.0,73.0,5.0,26.0,390.0,646.35,510.72
2016,7,29,17,15,698.0,68.5,4.9,25.0,339.0,584.5,467.15
2016,7,29,17,30,663.0,64.0,4.8,24.0,288.0,523.58,421.38
2016,7,29,17,45,614.0,58.5,4.7,23.0,238.5,457.4,369.44
2016,7,29,18,0,565.0,53.0,4.6,22.0,189.0,391.94,315.91
2016,7,29,18,15,490.5,45.0,4.5,21.0,143.0,314.79,250.89
2016,7,29,18,30,416.0,37.0,4.4,20.0,97.0,244.95,189.82
2016,7,29,18,45,298.0,26.5,4.35,19.0,60.5,164.12,116.24
2016,7,29,19,0,180.0,16.0,4.3,18.0,24.0,85.88,0.0
2016,7,29,19,15,90.0,8.0,4.25,17.5,12.0,30.35,0.0
2016,7,29,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,30,5,15,89.5,8.5,3.05,11.5,13.0,7.26,0.0
2016,7,30,5,30,179.0,17.0,3.1,12.0,26.0,13.95,0.0
2016,7,30,5,45,294.5,28.5,3.2,12.5,63.0,23.3,13.86
2016,7,30,6,0,410.0,40.0,3.3,13.0,100.0,32.45,22.91
2016,7,30,6,15,484.0,48.0,3.25,13.5,146.5,38.3,28.52
2016,7,30,6,30,558.0,56.0,3.2,14.0,193.0,44.08,33.85
2016,7,30,6,45,608.5,62.0,3.2,15.0,243.0,48.02,37.29
2016,7,30,7,0,659.0,68.0,3.2,16.0,293.0,51.9,40.52
2016,7,30,7,15,694.0,73.0,3.15,16.5,344.5,59.74,47.21
2016,7,30,7,30,729.0,78.0,3.1,17.0,396.0,62.82,49.63
2016,7,30,7,45,755.5,81.5,3.1,18.0,446.5,64.57,50.76
2016,7,30,8,0,782.0,85.0,3.1,19.0,497.0,66.26,51.81
2016,7,30,8,15,802.0,88.0,3.1,20.0,545.5,81.64,51.12
2016,7,30,8,30,822.0,91.0,3.1,21.0,594.0,139.28,76.21
2016,7,30,8,45,838.0,93.0,3.15,22.0,639.0,205.03,122.67
2016,7,30,9,0,854.0,95.0,3.2,23.0,684.0,264.27,170.57
2016,7,30,9,15,866.0,97.5,3.3,23.5,724.5,323.88,221.7
2016,7,30,9,30,878.0,100.0,3.4,24.0,765.0,383.91,273.35
2016,7,30,9,45,898.0,95.5,3.5,25.0,803.0,441.98,321.92
2016,7,30,10,0,918.0,91.0,3.6,26.0,841.0,500.64,369.51
2016,7,30,10,15,924.5,92.0,3.7,26.5,870.0,557.09,414.7
2016,7,30,10,30,931.0,93.0,3.8,27.0,899.0,612.29,457.49
2016,7,30,10,45,935.0,94.5,3.95,28.0,921.5,664.85,496.22
2016,7,30,11,0,939.0,96.0,4.1,29.0,944.0,715.46,532.3
2016,7,30,11,15,942.0,96.5,4.25,29.0,959.0,762.34,566.97
2016,7,30,11,30,945.0,97.0,4.4,29.0,974.0,806.74,597.73
2016,7,30,11,45,946.0,97.5,4.6,29.5,981.5,846.91,624.11
2016,7,30,12,0,947.0,98.0,4.8,30.0,989.0,884.11,648.78
2016,7,30,12,15,947.0,98.0,4.9,30.0,989.0,916.86,671.13
2016,7,30,12,30,947.0,98.0,5.0,30.0,989.0,946.27,691.29
2016,7,30,12,45,943.0,99.5,5.1,30.5,980.5,969.98,706.28
2016,7,30,13,0,939.0,101.0,5.2,31.0,972.0,989.95,718.86
2016,7,30,13,15,936.0,100.5,5.25,30.5,956.5,1005.1,731.0
2016,7,30,13,30,933.0,100.0,5.3,30.0,941.0,1016.36,740.77
2016,7,30,13,45,927.5,100.0,5.4,30.0,918.5,1021.76,745.68
2016,7,30,14,0,922.0,100.0,5.5,30.0,896.0,1023.22,748.14
2016,7,30,14,15,915.5,99.0,5.5,29.5,867.0,1018.71,747.63
2016,7,30,14,30,909.0,98.0,5.5,29.0,838.0,1010.32,744.69
2016,7,30,14,45,901.5,96.0,5.55,29.0,803.0,996.06,736.76
2016,7,30,15,0,894.0,94.0,5.6,29.0,768.0,978.12,726.43
2016,7,30,15,15,883.0,92.0,5.6,28.5,727.5,953.29,712.63
2016,7,30,15,30,872.0,90.0,5.6,28.0,687.0,925.2,696.55
2016,7,30,15,45,861.5,86.0,5.6,27.5,642.5,892.18,676.93
2016,7,30,16,0,851.0,82.0,5.6,27.0,598.0,856.24,655.06
2016,7,30,16,15,832.5,79.5,5.5,26.0,549.5,812.6,628.18
2016,7,30,16,30,814.0,77.0,5.4,25.0,501.0,774.87,605.12
2016,7,30,16,45,795.0,72.0,5.35,24.5,451.0,723.79,570.74
2016,7,30,17,0,776.0,67.0,5.3,24.0,401.0,671.45,534.71
2016,7,30,17,15,742.5,63.0,5.2,23.0,349.0,609.36,491.08
2016,7,30,17,30,709.0,59.0,5.1,22.0,297.0,547.98,444.73
2016,7,30,17,45,667.0,53.5,5.05,21.0,246.5,480.86,391.8
2016,7,30,18,0,625.0,48.0,5.0,20.0,196.0,416.17,338.33
2016,7,30,18,15,550.5,41.0,4.9,19.0,148.5,336.69,270.52
2016,7,30,18,30,476.0,34.0,4.8,18.0,101.0,267.85,209.04
2016,7,30,18,45,356.0,24.5,4.7,17.0,63.0,184.04,130.13
2016,7,30,19,0,236.0,15.0,4.6,16.0,25.0,102.24,0.0
2016,7,30,19,15,118.0,7.5,4.55,15.5,12.5,37.28,0.0
2016,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,31,5,15,141.5,7.5,2.25,10.5,14.5,6.4,0.0
2016,7,31,5,30,283.0,15.0,2.4,11.0,29.0,13.48,0.0
2016,7,31,5,45,405.0,23.5,2.6,11.5,68.5,21.03,11.91
2016,7,31,6,0,527.0,32.0,2.8,12.0,108.0,28.54,19.55
2016,7,31,6,15,597.0,37.5,2.75,12.5,156.5,33.11,24.01
2016,7,31,6,30,667.0,43.0,2.7,13.0,205.0,37.71,28.28
2016,7,31,6,45,711.0,47.5,2.7,13.5,257.0,41.26,31.48
2016,7,31,7,0,755.0,52.0,2.7,14.0,309.0,44.78,34.51
2016,7,31,7,15,786.0,55.0,2.65,15.0,361.0,53.0,41.55
2016,7,31,7,30,817.0,58.0,2.6,16.0,413.0,55.96,43.82
2016,7,31,7,45,838.5,61.0,2.6,17.0,464.5,58.68,45.85
2016,7,31,8,0,860.0,64.0,2.6,18.0,516.0,61.29,47.74
2016,7,31,8,15,877.0,66.0,2.6,18.5,564.5,77.96,47.41
2016,7,31,8,30,894.0,68.0,2.6,19.0,613.0,138.39,73.32
2016,7,31,8,45,904.5,71.0,2.6,20.0,658.0,200.24,116.87
2016,7,31,9,0,915.0,74.0,2.6,21.0,703.0,262.82,168.25
2016,7,31,9,15,925.0,75.5,2.65,21.5,743.5,324.59,221.82
2016,7,31,9,30,935.0,77.0,2.7,22.0,784.0,386.48,275.57
2016,7,31,9,45,932.5,83.5,2.8,23.0,817.0,447.15,326.89
2016,7,31,10,0,930.0,90.0,2.9,24.0,850.0,506.08,375.02
2016,7,31,10,15,936.0,91.5,2.95,24.5,878.5,563.41,420.77
2016,7,31,10,30,942.0,93.0,3.0,25.0,907.0,619.42,463.98
2016,7,31,10,45,939.5,98.0,3.15,26.0,927.0,671.5,502.28
2016,7,31,11,0,937.0,103.0,3.3,27.0,947.0,721.04,537.5
2016,7,31,11,15,939.5,103.5,3.4,27.0,962.0,767.63,571.75
2016,7,31,11,30,942.0,104.0,3.5,27.0,977.0,811.71,602.18
2016,7,31,11,45,937.0,108.0,3.65,27.5,982.5,850.22,627.26
2016,7,31,12,0,932.0,112.0,3.8,28.0,988.0,885.43,650.0
2016,7,31,12,15,932.0,112.0,3.85,28.0,987.5,917.97,671.67
2016,7,31,12,30,932.0,112.0,3.9,28.0,987.0,947.23,691.16
2016,7,31,12,45,934.0,109.5,4.0,28.5,980.0,972.54,706.96
2016,7,31,13,0,936.0,107.0,4.1,29.0,973.0,994.28,720.45
2016,7,31,13,15,933.0,106.5,4.2,29.0,958.0,1009.49,731.21
2016,7,31,13,30,930.0,106.0,4.3,29.0,943.0,1020.82,739.61
2016,7,31,13,45,924.5,105.5,4.4,29.0,920.0,1025.78,744.02
2016,7,31,14,0,919.0,105.0,4.5,29.0,897.0,1026.77,746.01
2016,7,31,14,15,912.0,103.5,4.55,28.5,867.5,1021.3,745.15
2016,7,31,14,30,905.0,102.0,4.6,28.0,838.0,1011.93,741.8
2016,7,31,14,45,897.5,100.0,4.7,28.0,802.5,997.74,734.56
2016,7,31,15,0,890.0,98.0,4.8,28.0,767.0,979.86,724.93
2016,7,31,15,15,878.5,95.5,4.85,27.5,726.0,954.07,711.05
2016,7,31,15,30,867.0,93.0,4.9,27.0,685.0,925.03,694.87
2016,7,31,15,45,855.5,89.5,5.0,26.5,640.5,891.8,675.95
2016,7,31,16,0,844.0,86.0,5.1,26.0,596.0,855.72,654.73
2016,7,31,16,15,824.5,83.0,5.1,25.0,547.0,819.26,633.58
2016,7,31,16,30,805.0,80.0,5.1,24.0,498.0,772.03,604.14
2016,7,31,16,45,783.0,75.5,5.1,23.0,447.5,719.49,570.04
2016,7,31,17,0,761.0,71.0,5.1,22.0,397.0,665.96,534.17
2016,7,31,17,15,726.0,66.5,5.05,21.0,344.5,602.74,489.4
2016,7,31,17,30,691.0,62.0,5.0,20.0,292.0,540.4,441.92
2016,7,31,17,45,643.5,56.0,4.95,19.0,241.5,470.14,386.01
2016,7,31,18,0,596.0,50.0,4.9,18.0,191.0,406.02,332.48
2016,7,31,18,15,518.5,43.0,4.75,17.0,143.5,326.87,264.38
2016,7,31,18,30,441.0,36.0,4.6,16.0,96.0,255.29,200.36
2016,7,31,18,45,314.5,25.0,4.5,15.0,59.0,169.32,118.81
2016,7,31,19,0,188.0,14.0,4.4,14.0,22.0,71.7,0.0
2016,7,31,19,15,94.0,7.0,4.3,13.5,11.0,5.97,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,1,5,15,121.5,7.5,2.3,10.5,13.0,6.4,0.0
2016,8,1,5,30,243.0,15.0,2.5,11.0,26.0,12.35,0.0
2016,8,1,5,45,367.0,24.0,2.75,11.5,64.5,21.44,12.11
2016,8,1,6,0,491.0,33.0,3.0,12.0,103.0,29.35,20.23
2016,8,1,6,15,563.5,39.5,3.0,12.5,150.5,34.72,25.42
2016,8,1,6,30,636.0,46.0,3.0,13.0,198.0,40.06,30.38
2016,8,1,6,45,681.5,50.5,3.0,14.0,249.0,43.48,33.39
2016,8,1,7,0,727.0,55.0,3.0,15.0,300.0,46.88,36.24
2016,8,1,7,15,759.5,58.5,2.95,15.5,352.0,49.33,38.23
2016,8,1,7,30,792.0,62.0,2.9,16.0,404.0,51.75,40.13
2016,8,1,7,45,816.0,64.5,2.9,16.5,455.5,60.81,47.82
2016,8,1,8,0,840.0,67.0,2.9,17.0,507.0,63.04,49.46
2016,8,1,8,15,857.5,69.5,2.9,17.5,555.5,79.85,49.35
2016,8,1,8,30,875.0,72.0,2.9,18.0,604.0,139.61,75.33
2016,8,1,8,45,889.5,73.5,2.9,19.0,649.5,199.99,117.87
2016,8,1,9,0,904.0,75.0,2.9,20.0,695.0,261.54,168.54
