Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,9,15,914.5,76.5,2.95,20.5,736.0,322.88,222.04
2016,8,1,9,30,925.0,78.0,3.0,21.0,777.0,384.4,275.78
2016,8,1,9,45,928.5,82.5,3.05,22.0,811.0,445.42,327.48
2016,8,1,10,0,932.0,87.0,3.1,23.0,845.0,505.36,376.52
2016,8,1,10,15,938.0,88.0,3.2,23.5,874.5,562.43,422.52
2016,8,1,10,30,944.0,89.0,3.3,24.0,904.0,618.16,466.01
2016,8,1,10,45,949.0,89.5,3.45,24.5,926.5,671.26,506.42
2016,8,1,11,0,954.0,90.0,3.6,25.0,949.0,722.43,544.31
2016,8,1,11,15,957.0,90.5,3.7,25.5,964.0,770.02,578.52
2016,8,1,11,30,960.0,91.0,3.8,26.0,979.0,815.09,608.27
2016,8,1,11,45,962.0,91.0,3.9,26.5,987.0,856.2,635.03
2016,8,1,12,0,964.0,91.0,4.0,27.0,995.0,894.32,659.58
2016,8,1,12,15,964.0,91.0,4.1,27.0,994.5,927.58,682.06
2016,8,1,12,30,964.0,91.0,4.2,27.0,994.0,957.41,702.29
2016,8,1,12,45,958.0,93.5,4.3,27.5,985.0,980.59,716.75
2016,8,1,13,0,952.0,96.0,4.4,28.0,976.0,999.91,728.73
2016,8,1,13,15,949.0,95.5,4.45,28.0,960.5,1015.19,739.32
2016,8,1,13,30,946.0,95.0,4.5,28.0,945.0,1026.52,747.48
2016,8,1,13,45,942.0,94.0,4.6,28.0,922.0,1032.35,752.47
2016,8,1,14,0,938.0,93.0,4.7,28.0,899.0,1034.17,755.25
2016,8,1,14,15,931.5,91.5,4.75,27.5,870.0,1028.96,754.76
2016,8,1,14,30,925.0,90.0,4.8,27.0,841.0,1019.78,751.81
2016,8,1,14,45,918.0,88.0,4.9,27.0,805.5,1005.68,744.56
2016,8,1,15,0,911.0,86.0,5.0,27.0,770.0,987.82,734.85
2016,8,1,15,15,900.0,84.5,5.05,26.5,729.0,963.08,721.6
2016,8,1,15,30,889.0,83.0,5.1,26.0,688.0,935.04,706.01
2016,8,1,15,45,877.0,80.0,5.15,25.5,643.0,901.2,686.25
2016,8,1,16,0,865.0,77.0,5.2,25.0,598.0,864.49,664.21
2016,8,1,16,15,846.5,74.5,5.2,24.0,549.0,820.23,637.4
2016,8,1,16,30,828.0,72.0,5.2,23.0,500.0,774.06,608.61
2016,8,1,16,45,805.0,68.5,5.25,22.0,449.0,728.73,579.91
2016,8,1,17,0,782.0,65.0,5.3,21.0,398.0,674.76,543.73
2016,8,1,17,15,748.5,61.0,5.2,20.0,345.5,612.26,499.25
2016,8,1,17,30,715.0,57.0,5.1,19.0,293.0,550.49,452.12
2016,8,1,17,45,666.5,52.0,5.1,18.0,242.0,479.66,395.53
2016,8,1,18,0,618.0,47.0,5.1,17.0,191.0,411.89,338.8
2016,8,1,18,15,541.0,40.5,5.0,16.0,143.5,331.95,269.56
2016,8,1,18,30,464.0,34.0,4.9,15.0,96.0,263.29,207.19
2016,8,1,18,45,331.5,24.0,4.8,14.0,58.5,174.11,120.55
2016,8,1,19,0,199.0,14.0,4.7,13.0,21.0,75.22,0.0
2016,8,1,19,15,99.5,7.0,4.65,12.5,10.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,2,5,15,112.0,7.5,3.1,9.5,12.5,6.4,0.0
2016,8,2,5,30,224.0,15.0,3.3,10.0,25.0,12.37,0.0
2016,8,2,5,45,354.0,24.5,3.5,10.5,63.5,20.13,10.91
2016,8,2,6,0,484.0,34.0,3.7,11.0,102.0,30.29,21.11
2016,8,2,6,15,560.5,40.5,3.7,11.5,150.5,35.63,26.32
2016,8,2,6,30,637.0,47.0,3.7,12.0,199.0,40.95,31.3
2016,8,2,6,45,687.0,51.5,3.7,13.0,251.5,44.38,34.33
2016,8,2,7,0,737.0,56.0,3.7,14.0,304.0,47.8,37.21
2016,8,2,7,15,771.0,59.5,3.65,14.5,357.0,50.25,39.2
2016,8,2,7,30,805.0,63.0,3.6,15.0,410.0,52.67,41.12
2016,8,2,7,45,831.0,66.0,3.55,16.0,462.5,62.06,49.01
2016,8,2,8,0,857.0,69.0,3.5,17.0,515.0,64.66,50.88
2016,8,2,8,15,875.5,71.0,3.45,17.5,565.0,81.62,50.48
2016,8,2,8,30,894.0,73.0,3.4,18.0,615.0,142.41,76.87
2016,8,2,8,45,909.0,75.0,3.4,19.0,662.0,204.55,120.78
2016,8,2,9,0,924.0,77.0,3.4,20.0,709.0,267.93,173.02
2016,8,2,9,15,935.0,78.5,3.45,20.5,750.5,330.77,227.9
2016,8,2,9,30,946.0,80.0,3.5,21.0,792.0,393.83,283.05
2016,8,2,9,45,950.0,84.0,3.55,22.0,827.5,456.0,335.85
2016,8,2,10,0,954.0,88.0,3.6,23.0,863.0,517.11,385.97
2016,8,2,10,15,960.5,89.0,3.65,23.5,893.0,575.76,433.19
2016,8,2,10,30,967.0,90.0,3.7,24.0,923.0,633.07,477.81
2016,8,2,10,45,972.5,90.0,3.75,24.5,946.5,687.31,518.79
2016,8,2,11,0,978.0,90.0,3.8,25.0,970.0,739.6,557.14
2016,8,2,11,15,981.5,90.5,3.85,25.0,985.5,788.71,593.2
2016,8,2,11,30,985.0,91.0,3.9,25.0,1001.0,835.26,624.91
2016,8,2,11,45,986.5,91.0,4.0,25.5,1009.0,877.01,652.09
2016,8,2,12,0,988.0,91.0,4.1,26.0,1017.0,915.65,676.96
2016,8,2,12,15,988.0,91.0,4.1,26.0,1016.5,949.71,699.48
2016,8,2,12,30,988.0,91.0,4.1,26.0,1016.0,980.26,719.62
2016,8,2,12,45,977.5,97.0,4.2,26.5,1005.5,1003.32,733.96
2016,8,2,13,0,967.0,103.0,4.3,27.0,995.0,1022.31,745.7
2016,8,2,13,15,963.5,102.0,4.35,27.0,978.5,1037.01,755.92
2016,8,2,13,30,960.0,101.0,4.4,27.0,962.0,1047.65,763.64
2016,8,2,13,45,955.0,100.0,4.45,27.0,938.5,1052.74,767.89
2016,8,2,14,0,950.0,99.0,4.5,27.0,915.0,1053.72,769.64
2016,8,2,14,15,943.0,98.0,4.55,26.5,884.5,1048.65,769.12
2016,8,2,14,30,936.0,97.0,4.6,26.0,854.0,1039.57,766.19
2016,8,2,14,45,927.0,95.5,4.65,26.0,817.0,1024.07,757.72
2016,8,2,15,0,918.0,94.0,4.7,26.0,780.0,1004.81,746.84
2016,8,2,15,15,906.0,92.0,4.7,25.5,738.0,978.51,732.33
2016,8,2,15,30,894.0,90.0,4.7,25.0,696.0,948.88,715.51
2016,8,2,15,45,879.0,87.5,4.75,24.5,649.5,912.83,694.48
2016,8,2,16,0,864.0,85.0,4.8,24.0,603.0,874.06,671.24
2016,8,2,16,15,843.5,82.0,4.8,23.5,552.5,836.0,647.83
2016,8,2,16,30,823.0,79.0,4.8,23.0,502.0,787.15,616.19
2016,8,2,16,45,796.0,75.5,4.85,22.5,449.5,731.1,578.83
2016,8,2,17,0,769.0,72.0,4.9,22.0,397.0,674.38,539.93
2016,8,2,17,15,732.0,67.5,4.85,21.0,344.0,609.23,493.92
2016,8,2,17,30,695.0,63.0,4.8,20.0,291.0,545.09,445.17
2016,8,2,17,45,640.0,57.5,4.8,19.0,239.0,473.66,388.37
2016,8,2,18,0,585.0,52.0,4.8,18.0,187.0,403.3,329.91
2016,8,2,18,15,502.0,44.5,4.7,17.0,139.0,321.22,259.4
2016,8,2,18,30,419.0,37.0,4.6,16.0,91.0,247.29,193.35
2016,8,2,18,45,277.0,25.5,4.55,15.0,54.5,154.31,103.74
2016,8,2,19,0,135.0,14.0,4.5,14.0,18.0,54.88,0.0
2016,8,2,19,15,67.5,7.0,4.45,13.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,3,5,15,75.5,7.5,2.25,10.5,10.5,6.4,0.0
2016,8,3,5,30,151.0,15.0,2.4,11.0,21.0,12.8,0.0
2016,8,3,5,45,286.5,26.5,2.6,11.5,58.5,21.76,11.99
2016,8,3,6,0,422.0,38.0,2.8,12.0,96.0,31.03,21.63
2016,8,3,6,15,503.0,46.0,2.65,12.5,143.5,36.98,27.4
2016,8,3,6,30,584.0,54.0,2.5,13.0,191.0,42.88,32.9
2016,8,3,6,45,638.5,59.0,2.35,14.0,243.0,46.18,35.8
2016,8,3,7,0,693.0,64.0,2.2,15.0,295.0,53.85,42.44
2016,8,3,7,15,729.5,68.5,2.15,15.5,348.0,56.8,44.84
2016,8,3,7,30,766.0,73.0,2.1,16.0,401.0,59.69,47.12
2016,8,3,7,45,793.5,76.5,2.05,17.0,453.5,61.64,48.45
2016,8,3,8,0,821.0,80.0,2.0,18.0,506.0,63.54,49.7
2016,8,3,8,15,840.5,82.5,2.0,19.0,555.5,79.9,49.05
2016,8,3,8,30,860.0,85.0,2.0,20.0,605.0,147.74,81.69
2016,8,3,8,45,875.5,87.5,2.0,21.0,651.5,208.53,124.05
2016,8,3,9,0,891.0,90.0,2.0,22.0,698.0,270.62,174.32
2016,8,3,9,15,902.5,92.0,2.1,22.5,739.5,332.27,227.13
2016,8,3,9,30,914.0,94.0,2.2,23.0,781.0,394.23,280.23
2016,8,3,9,45,924.5,94.5,2.3,24.0,817.0,454.68,330.52
2016,8,3,10,0,935.0,95.0,2.4,25.0,853.0,514.76,378.82
2016,8,3,10,15,941.5,96.5,2.5,25.5,883.0,572.94,424.78
2016,8,3,10,30,948.0,98.0,2.6,26.0,913.0,629.82,468.25
2016,8,3,10,45,953.5,98.0,2.75,27.0,936.0,683.29,507.19
2016,8,3,11,0,959.0,98.0,2.9,28.0,959.0,734.84,543.52
2016,8,3,11,15,962.0,98.5,3.1,28.5,974.0,782.9,577.75
2016,8,3,11,30,965.0,99.0,3.3,29.0,989.0,828.41,607.71
2016,8,3,11,45,967.5,99.0,3.55,29.5,997.0,870.33,635.24
2016,8,3,12,0,970.0,99.0,3.8,30.0,1005.0,909.29,660.64
2016,8,3,12,15,970.0,99.0,4.0,30.0,1005.0,942.94,683.55
2016,8,3,12,30,970.0,99.0,4.2,30.0,1005.0,973.13,704.25
2016,8,3,12,45,969.5,98.0,4.45,30.0,997.0,998.3,722.02
2016,8,3,13,0,969.0,97.0,4.7,30.0,989.0,1019.68,737.51
2016,8,3,13,15,966.5,96.5,4.85,29.5,973.5,1035.74,751.09
2016,8,3,13,30,964.0,96.0,5.0,29.0,958.0,1047.8,762.26
2016,8,3,13,45,961.0,94.5,5.2,29.0,935.5,1054.25,768.77
2016,8,3,14,0,958.0,93.0,5.4,29.0,913.0,1056.58,772.71
2016,8,3,14,15,952.0,92.0,5.5,28.5,883.5,1052.37,773.27
2016,8,3,14,30,946.0,91.0,5.6,28.0,854.0,1044.11,771.28
2016,8,3,14,45,939.5,89.0,5.7,27.5,818.5,1030.28,765.63
2016,8,3,15,0,933.0,87.0,5.8,27.0,783.0,1012.58,757.41
2016,8,3,15,15,922.5,85.0,5.8,26.0,741.5,987.32,744.87
2016,8,3,15,30,912.0,83.0,5.8,25.0,700.0,958.61,729.84
2016,8,3,15,45,898.5,80.5,5.8,24.5,653.5,923.34,708.58
2016,8,3,16,0,885.0,78.0,5.8,24.0,607.0,885.2,685.06
2016,8,3,16,15,866.0,75.5,5.7,23.0,557.0,839.77,656.76
2016,8,3,16,30,847.0,73.0,5.6,22.0,507.0,792.39,626.5
2016,8,3,16,45,820.5,70.0,5.6,21.0,454.0,744.17,595.33
2016,8,3,17,0,794.0,67.0,5.6,20.0,401.0,687.42,556.71
2016,8,3,17,15,758.0,63.0,5.45,19.0,347.0,622.45,509.96
2016,8,3,17,30,722.0,59.0,5.3,18.0,293.0,558.37,460.62
2016,8,3,17,45,667.0,54.0,5.2,17.0,240.5,483.05,399.85
2016,8,3,18,0,612.0,49.0,5.1,16.0,188.0,411.35,339.39
2016,8,3,18,15,529.0,41.5,4.95,15.0,139.5,331.22,269.47
2016,8,3,18,30,446.0,34.0,4.8,14.0,91.0,256.01,201.31
2016,8,3,18,45,301.5,23.5,4.7,13.5,54.0,160.67,105.52
2016,8,3,19,0,157.0,13.0,4.6,13.0,17.0,61.03,0.0
2016,8,3,19,15,78.5,6.5,4.55,12.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,8,4,5,15,86.0,7.0,3.65,9.5,10.5,5.97,0.0
2016,8,4,5,30,172.0,14.0,3.8,10.0,21.0,11.95,0.0
2016,8,4,5,45,309.5,25.0,3.95,10.5,58.5,20.55,10.83
2016,8,4,6,0,447.0,36.0,4.1,11.0,96.0,29.47,20.3
2016,8,4,6,15,527.5,43.5,4.1,11.5,144.5,35.1,25.81
2016,8,4,6,30,608.0,51.0,4.1,12.0,193.0,40.7,31.05
2016,8,4,6,45,407.5,88.5,4.1,13.0,194.0,65.04,52.81
2016,8,4,7,0,207.0,126.0,4.1,14.0,195.0,90.15,74.81
2016,8,4,7,15,213.5,149.0,4.1,14.5,230.5,104.37,86.96
2016,8,4,7,30,220.0,172.0,4.1,15.0,266.0,117.98,98.37
2016,8,4,7,45,530.5,123.0,4.1,15.5,387.5,85.1,69.24
2016,8,4,8,0,841.0,74.0,4.1,16.0,509.0,67.79,53.82
2016,8,4,8,15,859.5,77.0,4.15,16.5,559.0,85.58,53.9
2016,8,4,8,30,878.0,80.0,4.2,17.0,609.0,146.39,81.01
2016,8,4,8,45,893.5,81.5,4.3,17.5,655.5,207.59,124.81
2016,8,4,9,0,909.0,83.0,4.4,18.0,702.0,270.05,177.16
2016,8,4,9,15,919.0,84.5,4.5,18.5,742.5,331.98,232.0
2016,8,4,9,30,929.0,86.0,4.6,19.0,783.0,394.01,287.11
2016,8,4,9,45,934.5,89.0,4.75,19.5,818.0,455.23,340.73
2016,8,4,10,0,940.0,92.0,4.9,20.0,853.0,515.57,392.17
2016,8,4,10,15,945.0,93.0,5.0,20.0,881.5,572.87,440.52
2016,8,4,10,30,950.0,94.0,5.1,20.0,910.0,628.7,486.43
2016,8,4,10,45,954.5,94.0,5.2,20.5,931.5,681.65,528.03
2016,8,4,11,0,959.0,94.0,5.3,21.0,953.0,732.58,566.99
2016,8,4,11,15,960.5,95.0,5.35,21.0,967.0,779.99,603.3
2016,8,4,11,30,962.0,96.0,5.4,21.0,981.0,824.74,635.12
2016,8,4,11,45,962.0,96.5,5.45,21.0,987.5,864.99,663.58
2016,8,4,12,0,962.0,97.0,5.5,21.0,994.0,902.11,689.74
2016,8,4,12,15,961.5,97.0,5.5,21.0,993.5,935.05,712.62
2016,8,4,12,30,961.0,97.0,5.5,21.0,993.0,964.52,733.06
2016,8,4,12,45,953.5,100.0,5.55,21.0,982.5,986.84,748.91
2016,8,4,13,0,946.0,103.0,5.6,21.0,972.0,1005.24,762.16
2016,8,4,13,15,942.5,102.5,5.6,20.5,956.5,1020.05,774.25
2016,8,4,13,30,939.0,102.0,5.6,20.0,941.0,1030.9,783.79
2016,8,4,13,45,936.0,100.0,5.7,20.0,918.0,1036.7,789.18
2016,8,4,14,0,933.0,98.0,5.8,20.0,895.0,1038.45,791.95
2016,8,4,14,15,926.5,97.0,5.8,19.5,865.5,1033.77,791.28
2016,8,4,14,30,920.0,96.0,5.8,19.0,836.0,1025.14,788.02
2016,8,4,14,45,913.0,93.5,5.85,18.5,800.5,1010.5,781.0
2016,8,4,15,0,906.0,91.0,5.9,18.0,765.0,992.08,771.37
2016,8,4,15,15,894.5,89.0,5.85,17.5,723.5,966.28,755.87
2016,8,4,15,30,883.0,87.0,5.8,17.0,682.0,937.19,737.97
2016,8,4,15,45,869.0,84.5,5.8,16.5,636.5,902.13,715.92
2016,8,4,16,0,855.0,82.0,5.8,16.0,591.0,864.34,691.63
2016,8,4,16,15,835.5,79.0,5.7,15.5,541.5,818.79,660.71
2016,8,4,16,30,816.0,76.0,5.6,15.0,492.0,779.3,633.99
2016,8,4,16,45,791.0,72.5,5.55,14.5,440.0,724.93,595.55
2016,8,4,17,0,766.0,69.0,5.5,14.0,388.0,669.77,555.65
2016,8,4,17,15,730.0,64.5,5.4,13.5,335.5,605.32,507.09
2016,8,4,17,30,694.0,60.0,5.3,13.0,283.0,541.83,456.04
2016,8,4,17,45,642.0,54.5,5.2,12.5,232.0,468.99,395.16
2016,8,4,18,0,590.0,49.0,5.1,12.0,181.0,403.08,337.56
2016,8,4,18,15,507.5,41.0,4.95,11.5,133.5,320.36,263.91
2016,8,4,18,30,425.0,33.0,4.8,11.0,86.0,245.99,195.1
2016,8,4,18,45,284.0,22.0,4.7,10.5,50.5,151.62,96.65
2016,8,4,19,0,143.0,11.0,4.6,10.0,15.0,54.88,0.0
2016,8,4,19,15,71.5,5.5,4.5,10.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,5,5,15,70.5,7.0,2.35,9.5,9.5,0.0,0.0
2016,8,5,5,30,141.0,14.0,2.7,10.0,19.0,11.95,0.0
2016,8,5,5,45,280.5,25.5,3.05,10.5,56.0,20.98,10.91
2016,8,5,6,0,420.0,37.0,3.4,11.0,93.0,30.29,20.99
2016,8,5,6,15,502.5,45.5,3.35,11.5,141.0,36.68,27.2
2016,8,5,6,30,585.0,54.0,3.3,12.0,189.0,42.99,33.11
2016,8,5,6,45,297.5,83.5,3.3,12.5,152.5,60.69,49.02
2016,8,5,7,0,10.0,113.0,3.3,13.0,116.0,88.37,73.52
2016,8,5,7,15,24.0,137.5,3.25,13.5,147.0,106.43,89.1
2016,8,5,7,30,38.0,162.0,3.2,14.0,178.0,119.11,99.69
2016,8,5,7,45,53.5,188.5,3.15,14.5,214.0,136.32,114.02
2016,8,5,8,0,69.0,215.0,3.1,15.0,250.0,153.07,127.74
2016,8,5,8,15,196.5,231.5,3.05,15.5,346.5,163.06,126.8
2016,8,5,8,30,324.0,248.0,3.0,16.0,443.0,196.64,143.35
2016,8,5,8,45,612.0,168.0,2.95,16.5,570.5,211.51,140.31
2016,8,5,9,0,900.0,88.0,2.9,17.0,698.0,272.28,179.38
2016,8,5,9,15,911.0,90.0,2.9,17.5,740.0,334.49,234.03
2016,8,5,9,30,922.0,92.0,2.9,18.0,782.0,396.95,288.85
2016,8,5,9,45,923.0,97.5,2.95,18.5,816.0,458.04,341.65
2016,8,5,10,0,924.0,103.0,3.0,19.0,850.0,517.77,391.68
2016,8,5,10,15,931.0,104.0,3.05,19.5,879.5,575.46,438.46
2016,8,5,10,30,938.0,105.0,3.1,20.0,909.0,631.91,482.7
2016,8,5,10,45,944.0,105.0,3.2,20.5,932.0,685.43,523.6
2016,8,5,11,0,950.0,105.0,3.3,21.0,955.0,737.09,561.98
2016,8,5,11,15,953.5,106.0,3.35,21.5,970.5,785.74,596.97
2016,8,5,11,30,957.0,107.0,3.4,22.0,986.0,831.92,627.67
2016,8,5,11,45,959.5,106.5,3.5,22.5,994.0,873.29,654.81
2016,8,5,12,0,962.0,106.0,3.6,23.0,1002.0,911.71,679.75
2016,8,5,12,15,962.0,106.0,3.7,23.0,1001.5,945.26,702.64
2016,8,5,12,30,962.0,106.0,3.8,23.0,1001.0,975.38,723.26
2016,8,5,12,45,961.0,105.5,3.9,23.5,993.0,1000.51,739.17
2016,8,5,13,0,960.0,105.0,4.0,24.0,985.0,1021.88,752.63
2016,8,5,13,15,956.5,104.0,4.1,24.0,969.0,1036.46,763.19
2016,8,5,13,30,953.0,103.0,4.2,24.0,953.0,1046.99,771.26
2016,8,5,13,45,948.5,102.0,4.35,24.0,929.5,1052.48,776.47
2016,8,5,14,0,944.0,101.0,4.5,24.0,906.0,1053.87,779.14
2016,8,5,14,15,937.5,99.5,4.6,23.5,875.5,1048.68,779.11
2016,8,5,14,30,931.0,98.0,4.7,23.0,845.0,1039.47,776.66
2016,8,5,14,45,921.0,97.0,4.8,23.0,808.5,1023.45,768.15
2016,8,5,15,0,911.0,96.0,4.9,23.0,772.0,1003.72,757.18
2016,8,5,15,15,899.0,94.0,4.95,22.5,729.5,977.39,742.76
2016,8,5,15,30,887.0,92.0,5.0,22.0,687.0,947.74,725.96
2016,8,5,15,45,869.5,89.5,5.05,21.5,639.5,909.4,702.84
2016,8,5,16,0,852.0,87.0,5.1,21.0,592.0,868.5,677.57
2016,8,5,16,15,831.0,84.0,5.05,20.5,542.0,830.33,653.3
2016,8,5,16,30,810.0,81.0,5.0,20.0,492.0,781.25,620.61
2016,8,5,16,45,778.5,78.5,5.0,19.5,438.5,723.09,580.71
2016,8,5,17,0,747.0,76.0,5.0,19.0,385.0,664.61,539.53
2016,8,5,17,15,708.0,71.0,4.9,18.0,332.0,598.09,491.24
2016,8,5,17,30,669.0,66.0,4.8,17.0,279.0,536.37,443.32
2016,8,5,17,45,605.5,60.5,4.7,16.0,226.5,457.98,379.82
2016,8,5,18,0,542.0,55.0,4.6,15.0,174.0,384.35,317.61
2016,8,5,18,15,454.0,46.0,4.45,14.0,127.5,300.06,244.31
2016,8,5,18,30,366.0,37.0,4.3,13.0,81.0,224.63,176.07
2016,8,5,18,45,222.0,24.0,4.2,12.5,47.0,129.3,77.0
2016,8,5,19,0,78.0,11.0,4.1,12.0,13.0,34.2,0.0
2016,8,5,19,15,39.0,5.5,4.0,11.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,5,15,51.5,6.5,2.75,9.5,8.5,0.0,0.0
2016,8,6,5,30,103.0,13.0,3.0,10.0,17.0,11.1,0.0
2016,8,6,5,45,241.5,26.0,3.3,10.5,52.5,21.41,10.9
2016,8,6,6,0,380.0,39.0,3.6,11.0,88.0,31.95,22.4
2016,8,6,6,15,465.5,48.0,3.6,11.5,135.5,38.65,28.93
2016,8,6,6,30,551.0,57.0,3.6,12.0,183.0,45.25,35.12
2016,8,6,6,45,608.5,63.0,3.6,12.5,234.5,49.18,38.7
2016,8,6,7,0,666.0,69.0,3.6,13.0,286.0,53.08,42.09
2016,8,6,7,15,704.0,74.0,3.6,13.5,339.0,55.99,44.5
2016,8,6,7,30,742.0,79.0,3.6,14.0,392.0,64.14,51.47
2016,8,6,7,45,773.0,82.0,3.6,14.5,444.5,65.56,52.42
2016,8,6,8,0,804.0,85.0,3.6,15.0,497.0,66.98,53.35
2016,8,6,8,15,824.0,88.0,3.6,15.5,546.5,84.14,53.03
2016,8,6,8,30,844.0,91.0,3.6,16.0,596.0,143.82,80.37
2016,8,6,8,45,861.0,93.0,3.65,17.0,642.5,211.47,129.52
2016,8,6,9,0,878.0,95.0,3.7,18.0,689.0,273.02,180.56
2016,8,6,9,15,889.5,97.0,3.75,18.5,730.5,334.24,234.33
2016,8,6,9,30,901.0,99.0,3.8,19.0,772.0,395.76,288.41
2016,8,6,9,45,912.5,99.5,3.9,19.5,808.0,456.18,340.68
2016,8,6,10,0,924.0,100.0,4.0,20.0,844.0,516.36,391.27
2016,8,6,10,15,930.5,101.0,4.1,20.5,873.5,573.83,438.26
2016,8,6,10,30,937.0,102.0,4.2,21.0,903.0,629.99,482.75
2016,8,6,10,45,941.5,103.0,4.35,21.5,925.5,683.36,523.96
2016,8,6,11,0,946.0,104.0,4.5,22.0,948.0,734.77,562.82
2016,8,6,11,15,948.5,104.5,4.55,22.0,963.0,782.13,598.53
2016,8,6,11,30,951.0,105.0,4.6,22.0,978.0,826.91,629.96
2016,8,6,11,45,952.5,105.5,4.7,22.0,985.0,868.15,658.93
2016,8,6,12,0,954.0,106.0,4.8,22.0,992.0,906.39,685.77
2016,8,6,12,15,953.5,106.0,4.85,22.0,991.5,939.27,708.53
2016,8,6,12,30,953.0,106.0,4.9,22.0,991.0,968.7,728.96
2016,8,6,12,45,943.0,111.0,5.0,22.5,980.0,990.54,743.17
2016,8,6,13,0,933.0,116.0,5.1,23.0,969.0,1008.43,754.78
2016,8,6,13,15,929.5,115.0,5.15,22.5,953.0,1022.73,766.73
2016,8,6,13,30,926.0,114.0,5.2,22.0,937.0,1033.1,776.21
2016,8,6,13,45,921.0,112.5,5.3,22.0,913.5,1037.5,780.66
2016,8,6,14,0,916.0,111.0,5.4,22.0,890.0,1037.89,782.55
2016,8,6,14,15,909.0,109.5,5.45,21.5,860.0,1032.31,781.7
2016,8,6,14,30,902.0,108.0,5.5,21.0,830.0,1022.83,778.3
2016,8,6,14,45,893.5,105.5,5.55,21.0,794.0,1006.96,769.05
2016,8,6,15,0,885.0,103.0,5.6,21.0,758.0,987.4,757.34
2016,8,6,15,15,872.5,101.0,5.6,20.5,716.0,961.03,742.02
2016,8,6,15,30,860.0,99.0,5.6,20.0,674.0,931.46,724.38
2016,8,6,15,45,845.5,95.5,5.7,19.5,628.0,905.24,709.61
2016,8,6,16,0,831.0,92.0,5.8,19.0,582.0,865.93,685.06
2016,8,6,16,15,810.0,88.5,5.75,18.0,532.5,818.6,654.74
2016,8,6,16,30,789.0,85.0,5.7,17.0,483.0,769.54,622.47
2016,8,6,16,45,762.5,80.5,5.7,16.5,431.0,713.58,583.16
2016,8,6,17,0,736.0,76.0,5.7,16.0,379.0,657.0,542.38
2016,8,6,17,15,697.0,71.0,5.6,15.0,326.5,590.87,493.22
2016,8,6,17,30,658.0,66.0,5.5,14.0,274.0,529.69,444.65
2016,8,6,17,45,600.5,59.5,5.4,13.5,222.5,454.14,381.51
2016,8,6,18,0,543.0,53.0,5.3,13.0,171.0,382.87,319.56
2016,8,6,18,15,453.5,44.0,5.2,12.5,124.5,297.82,244.18
2016,8,6,18,30,364.0,35.0,5.1,12.0,78.0,221.93,174.29
2016,8,6,18,45,218.0,22.5,5.0,11.5,44.5,125.42,69.45
2016,8,6,19,0,72.0,10.0,4.9,11.0,11.0,31.44,0.0
2016,8,6,19,15,36.0,5.0,4.8,10.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,8,7,5,15,76.5,6.0,3.35,8.5,8.5,0.0,0.0
2016,8,7,5,30,153.0,12.0,3.5,9.0,17.0,10.24,0.0
2016,8,7,5,45,301.0,23.0,3.7,9.5,54.0,18.94,8.68
2016,8,7,6,0,449.0,34.0,3.9,10.0,91.0,27.92,18.91
2016,8,7,6,15,533.0,41.5,3.85,10.5,139.5,33.63,24.54
2016,8,7,6,30,617.0,49.0,3.8,11.0,188.0,42.78,33.03
2016,8,7,6,45,670.0,54.0,3.8,12.0,240.5,46.51,36.38
2016,8,7,7,0,723.0,59.0,3.8,13.0,293.0,50.25,39.56
2016,8,7,7,15,758.5,63.0,3.75,13.5,347.0,52.98,41.82
2016,8,7,7,30,794.0,67.0,3.7,14.0,401.0,55.67,43.98
2016,8,7,7,45,820.5,70.0,3.65,14.5,453.5,57.45,45.29
2016,8,7,8,0,847.0,73.0,3.6,15.0,506.0,67.2,53.56
2016,8,7,8,15,866.0,75.5,3.55,15.5,556.0,85.74,53.58
2016,8,7,8,30,885.0,78.0,3.5,16.0,606.0,146.93,81.26
2016,8,7,8,45,900.0,80.0,3.5,17.0,653.0,209.09,125.91
2016,8,7,9,0,915.0,82.0,3.5,18.0,700.0,272.48,178.75
2016,8,7,9,15,926.0,83.5,3.5,18.5,741.5,335.32,234.07
2016,8,7,9,30,937.0,85.0,3.5,19.0,783.0,398.37,289.54
2016,8,7,9,45,942.0,88.5,3.55,19.5,818.5,460.51,343.27
2016,8,7,10,0,947.0,92.0,3.6,20.0,854.0,521.68,394.55
2016,8,7,10,15,953.5,93.0,3.65,20.5,883.5,580.39,442.26
2016,8,7,10,30,960.0,94.0,3.7,21.0,913.0,637.74,487.33
2016,8,7,10,45,965.0,94.5,3.8,21.5,936.0,692.13,528.96
2016,8,7,11,0,970.0,95.0,3.9,22.0,959.0,744.53,567.93
2016,8,7,11,15,973.0,95.5,3.95,22.5,974.5,793.27,602.82
2016,8,7,11,30,976.0,96.0,4.0,23.0,990.0,839.4,633.35
2016,8,7,11,45,978.0,96.0,4.1,23.5,997.5,881.47,660.99
2016,8,7,12,0,980.0,96.0,4.2,24.0,1005.0,920.46,686.33
2016,8,7,12,15,980.0,96.0,4.25,24.0,1005.0,954.47,709.27
2016,8,7,12,30,980.0,96.0,4.3,24.0,1005.0,984.95,729.84
2016,8,7,12,45,979.0,95.5,4.4,24.5,997.0,1010.35,745.89
2016,8,7,13,0,978.0,95.0,4.5,25.0,989.0,1031.89,759.42
2016,8,7,13,15,975.5,94.5,4.55,25.0,973.0,1048.03,770.65
2016,8,7,13,30,973.0,94.0,4.6,25.0,957.0,1060.09,779.55
2016,8,7,13,45,970.0,92.5,4.65,25.0,934.0,1066.48,784.89
2016,8,7,14,0,967.0,91.0,4.7,25.0,911.0,1068.69,787.67
2016,8,7,14,15,961.0,89.5,4.7,24.5,881.0,1063.74,787.02
2016,8,7,14,30,955.0,88.0,4.7,24.0,851.0,1054.68,783.81
2016,8,7,14,45,948.0,86.0,4.75,24.0,814.5,1040.04,775.9
2016,8,7,15,0,941.0,84.0,4.8,24.0,778.0,1021.48,765.47
2016,8,7,15,15,930.0,82.5,4.8,23.5,735.5,995.9,751.42
2016,8,7,15,30,919.0,81.0,4.8,23.0,693.0,966.88,734.97
2016,8,7,15,45,905.0,78.5,4.85,22.5,646.5,930.67,713.77
2016,8,7,16,0,891.0,76.0,4.9,22.0,600.0,891.6,690.26
2016,8,7,16,15,872.0,73.5,4.85,21.5,549.0,845.65,660.79
2016,8,7,16,30,853.0,71.0,4.8,21.0,498.0,797.74,629.42
2016,8,7,16,45,827.5,67.5,4.8,20.5,445.0,749.18,597.17
2016,8,7,17,0,802.0,64.0,4.8,20.0,392.0,691.94,557.52
2016,8,7,17,15,765.0,60.0,4.7,19.0,338.0,625.6,510.28
2016,8,7,17,30,728.0,56.0,4.6,18.0,284.0,560.27,460.54
2016,8,7,17,45,672.0,51.0,4.55,17.0,231.0,483.77,399.08
2016,8,7,18,0,616.0,46.0,4.5,16.0,178.0,411.05,337.77
2016,8,7,18,15,526.5,38.5,4.35,15.0,130.0,323.46,261.63
2016,8,7,18,30,437.0,31.0,4.2,14.0,82.0,249.6,193.39
2016,8,7,18,45,218.5,15.5,4.05,13.5,41.0,116.39,56.73
2016,8,7,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,8,5,15,69.0,5.5,2.3,9.5,7.5,0.0,0.0
2016,8,8,5,30,138.0,11.0,2.5,10.0,15.0,9.39,0.0
2016,8,8,5,45,284.5,22.0,2.75,10.5,51.0,18.07,7.57
2016,8,8,6,0,431.0,33.0,3.0,11.0,87.0,27.05,18.02
2016,8,8,6,15,515.0,40.5,2.9,11.5,134.5,32.76,23.65
2016,8,8,6,30,599.0,48.0,2.8,12.0,182.0,41.83,32.04
2016,8,8,6,45,649.5,53.5,2.7,13.0,233.0,45.97,35.75
2016,8,8,7,0,700.0,59.0,2.6,14.0,284.0,50.07,39.26
2016,8,8,7,15,736.0,63.0,2.55,14.5,337.0,52.77,41.48
2016,8,8,7,30,772.0,67.0,2.5,15.0,390.0,55.44,43.61
2016,8,8,7,45,796.5,71.0,2.5,16.0,441.5,57.89,45.41
2016,8,8,8,0,821.0,75.0,2.5,17.0,493.0,60.24,47.09
2016,8,8,8,15,840.5,78.0,2.5,17.5,542.5,86.93,54.28
2016,8,8,8,30,860.0,81.0,2.5,18.0,592.0,147.04,81.54
2016,8,8,8,45,875.0,83.0,2.55,19.0,638.0,207.78,124.79
2016,8,8,9,0,890.0,85.0,2.6,20.0,684.0,269.75,175.88
2016,8,8,9,15,901.5,87.0,2.7,20.5,725.5,331.7,229.75
2016,8,8,9,30,913.0,89.0,2.8,21.0,767.0,393.97,283.86
2016,8,8,9,45,925.5,88.5,2.9,22.0,804.0,454.71,335.08
2016,8,8,10,0,938.0,88.0,3.0,23.0,841.0,515.27,384.44
2016,8,8,10,15,944.5,89.0,3.1,23.5,870.5,573.49,431.11
2016,8,8,10,30,951.0,90.0,3.2,24.0,900.0,630.37,475.24
2016,8,8,10,45,955.0,91.0,3.35,24.5,922.5,684.1,515.9
2016,8,8,11,0,959.0,92.0,3.5,25.0,945.0,735.77,553.95
2016,8,8,11,15,962.0,92.5,3.65,25.0,960.0,784.0,589.43
2016,8,8,11,30,965.0,93.0,3.8,25.0,975.0,829.66,620.96
2016,8,8,11,45,965.5,94.0,3.95,25.5,982.5,870.98,648.13
2016,8,8,12,0,966.0,95.0,4.1,26.0,990.0,909.18,673.01
2016,8,8,12,15,966.0,95.0,4.25,26.0,989.5,942.73,696.01
2016,8,8,12,30,966.0,95.0,4.4,26.0,989.0,972.79,716.73
2016,8,8,12,45,964.5,95.0,4.6,26.0,981.0,997.84,734.57
2016,8,8,13,0,963.0,95.0,4.8,26.0,973.0,1019.08,750.52
2016,8,8,13,15,960.5,94.5,4.9,25.5,957.0,1034.93,763.75
2016,8,8,13,30,958.0,94.0,5.0,25.0,941.0,1046.77,774.52
2016,8,8,13,45,954.5,92.5,5.15,25.0,918.0,1052.48,780.26
2016,8,8,14,0,951.0,91.0,5.3,25.0,895.0,1054.08,783.41
2016,8,8,14,15,944.5,90.0,5.35,25.0,865.0,1049.12,781.51
2016,8,8,14,30,938.0,89.0,5.4,25.0,835.0,1040.14,777.06
2016,8,8,14,45,931.0,86.5,5.5,25.0,799.0,1025.01,768.96
2016,8,8,15,0,924.0,84.0,5.6,25.0,763.0,1006.02,758.29
2016,8,8,15,15,913.0,82.5,5.6,24.5,721.5,980.64,744.08
2016,8,8,15,30,902.0,81.0,5.6,24.0,680.0,951.88,727.48
2016,8,8,15,45,889.0,78.0,5.65,23.5,633.5,916.32,706.26
2016,8,8,16,0,876.0,75.0,5.7,23.0,587.0,877.88,682.71
2016,8,8,16,15,856.5,72.5,5.6,22.0,537.0,831.88,653.84
2016,8,8,16,30,837.0,70.0,5.5,21.0,487.0,784.02,623.02
2016,8,8,16,45,813.5,66.0,5.45,20.5,435.0,736.91,591.1
2016,8,8,17,0,790.0,62.0,5.4,20.0,383.0,681.03,551.72
2016,8,8,17,15,753.0,58.0,5.3,19.0,329.5,615.17,504.28
2016,8,8,17,30,716.0,54.0,5.2,18.0,276.0,550.38,454.47
2016,8,8,17,45,663.5,49.0,5.1,17.0,224.0,476.57,394.47
2016,8,8,18,0,611.0,44.0,5.0,16.0,172.0,406.26,334.54
2016,8,8,18,15,521.0,37.0,4.9,15.0,125.0,319.28,258.47
2016,8,8,18,30,431.0,30.0,4.8,14.0,78.0,246.06,190.03
2016,8,8,18,45,215.5,15.0,4.7,13.5,39.0,113.93,46.8
2016,8,8,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,9,5,15,75.0,5.5,2.4,9.5,7.0,0.0,0.0
2016,8,9,5,30,150.0,11.0,2.5,10.0,14.0,9.39,0.0
2016,8,9,5,45,300.0,21.0,2.7,10.5,50.0,17.28,6.52
2016,8,9,6,0,450.0,31.0,2.9,11.0,86.0,25.46,16.58
2016,8,9,6,15,533.5,38.0,2.7,11.5,133.5,33.56,24.34
2016,8,9,6,30,617.0,45.0,2.5,12.0,181.0,39.37,29.82
2016,8,9,6,45,667.0,50.0,2.35,13.0,233.0,43.21,33.28
2016,8,9,7,0,717.0,55.0,2.2,14.0,285.0,47.03,36.56
2016,8,9,7,15,752.5,59.0,2.0,14.5,337.5,49.87,38.92
2016,8,9,7,30,788.0,63.0,1.8,15.0,390.0,52.66,41.18
2016,8,9,7,45,812.5,66.0,1.65,16.0,442.0,61.73,48.79
2016,8,9,8,0,837.0,69.0,1.5,17.0,494.0,64.32,50.64
2016,8,9,8,15,856.0,71.5,1.4,17.5,543.5,83.49,50.95
2016,8,9,8,30,875.0,74.0,1.3,18.0,593.0,144.14,78.36
2016,8,9,8,45,890.5,75.5,1.2,19.0,639.0,205.48,121.8
2016,8,9,9,0,906.0,77.0,1.1,20.0,685.0,268.11,172.86
2016,8,9,9,15,916.5,78.5,1.05,20.5,726.0,330.33,226.12
2016,8,9,9,30,927.0,80.0,1.0,21.0,767.0,392.71,279.08
2016,8,9,9,45,936.5,81.0,0.95,22.0,803.0,454.18,329.17
2016,8,9,10,0,946.0,82.0,0.9,23.0,839.0,515.15,376.7
2016,8,9,10,15,952.0,83.0,0.9,23.5,868.5,573.53,421.35
2016,8,9,10,30,958.0,84.0,0.9,24.0,898.0,630.51,463.21
2016,8,9,10,45,963.0,84.0,0.9,24.5,920.5,684.33,501.33
2016,8,9,11,0,968.0,84.0,0.9,25.0,943.0,736.15,536.72
2016,8,9,11,15,970.5,84.5,1.05,25.5,958.0,784.35,569.85
2016,8,9,11,30,973.0,85.0,1.2,26.0,973.0,829.9,599.33
2016,8,9,11,45,974.0,85.5,1.35,26.5,980.0,871.39,625.98
2016,8,9,12,0,975.0,86.0,1.5,27.0,987.0,909.74,650.47
2016,8,9,12,15,975.0,86.0,1.75,27.5,986.5,943.43,673.13
2016,8,9,12,30,975.0,86.0,2.0,28.0,986.0,973.6,693.44
2016,8,9,12,45,966.5,90.5,2.25,28.5,976.0,996.68,709.22
2016,8,9,13,0,958.0,95.0,2.5,29.0,966.0,1015.75,722.45
2016,8,9,13,15,955.0,94.0,2.75,29.0,950.0,1030.5,734.43
2016,8,9,13,30,952.0,93.0,3.0,29.0,934.0,1041.21,743.91
2016,8,9,13,45,947.0,92.5,3.25,29.0,911.0,1046.39,749.95
2016,8,9,14,0,942.0,92.0,3.5,29.0,888.0,1047.5,753.46
2016,8,9,14,15,935.5,91.0,3.7,28.5,857.5,1042.5,754.24
2016,8,9,14,30,929.0,90.0,3.9,28.0,827.0,1033.51,752.5
2016,8,9,14,45,919.5,89.0,4.1,28.0,790.5,1017.65,744.81
2016,8,9,15,0,910.0,88.0,4.3,28.0,754.0,998.07,734.66
2016,8,9,15,15,898.5,86.0,4.4,27.5,712.5,971.84,720.91
2016,8,9,15,30,887.0,84.0,4.5,27.0,671.0,942.29,704.82
2016,8,9,15,45,870.5,82.0,4.6,26.5,624.0,905.04,683.39
2016,8,9,16,0,854.0,80.0,4.7,26.0,577.0,865.2,660.0
2016,8,9,16,15,834.5,77.5,4.75,25.5,527.5,819.88,631.91
2016,8,9,16,30,815.0,75.0,4.8,25.0,478.0,780.75,607.7
2016,8,9,16,45,786.5,71.5,4.85,24.5,425.5,723.25,569.38
2016,8,9,17,0,758.0,68.0,4.9,24.0,373.0,665.25,529.65
2016,8,9,17,15,719.5,63.5,4.85,23.0,320.5,598.98,482.85
2016,8,9,17,30,681.0,59.0,4.8,22.0,268.0,533.92,433.48
2016,8,9,17,45,621.5,53.5,4.75,21.0,216.5,460.23,374.57
2016,8,9,18,0,562.0,48.0,4.7,20.0,165.0,388.03,314.21
2016,8,9,18,15,469.0,39.5,4.6,19.0,118.5,300.85,239.34
2016,8,9,18,30,376.0,31.0,4.5,18.0,72.0,223.43,168.77
2016,8,9,18,45,188.0,15.5,4.4,17.0,36.0,103.64,30.9
2016,8,9,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,5,15,46.0,5.0,2.9,10.5,6.0,0.0,0.0
2016,8,10,5,30,92.0,10.0,3.0,11.0,12.0,8.54,0.0
2016,8,10,5,45,232.0,22.0,3.2,11.5,45.5,18.08,6.43
2016,8,10,6,0,372.0,34.0,3.4,12.0,79.0,27.83,18.49
2016,8,10,6,15,459.5,43.0,3.35,12.5,125.0,34.67,25.18
2016,8,10,6,30,547.0,52.0,3.3,13.0,171.0,41.41,31.5
2016,8,10,6,45,597.0,59.5,3.25,13.5,221.5,46.58,36.21
2016,8,10,7,0,647.0,67.0,3.2,14.0,272.0,51.61,40.63
2016,8,10,7,15,686.5,72.0,3.15,14.5,324.5,54.57,43.08
2016,8,10,7,30,726.0,77.0,3.1,15.0,377.0,62.63,49.97
2016,8,10,7,45,751.5,82.0,3.1,16.0,428.0,65.51,52.09
2016,8,10,8,0,777.0,87.0,3.1,17.0,479.0,68.25,54.07
2016,8,10,8,15,798.5,90.5,3.1,17.5,528.5,86.84,54.34
2016,8,10,8,30,820.0,94.0,3.1,18.0,578.0,145.81,81.98
2016,8,10,8,45,834.0,98.0,3.1,19.0,623.5,206.4,125.65
2016,8,10,9,0,848.0,102.0,3.1,20.0,669.0,268.31,176.79
2016,8,10,9,15,861.0,104.0,3.1,20.5,710.5,334.28,233.51
2016,8,10,9,30,874.0,106.0,3.1,21.0,752.0,395.06,286.11
2016,8,10,9,45,892.0,104.0,3.1,22.0,790.0,455.08,336.35
2016,8,10,10,0,910.0,102.0,3.1,23.0,828.0,515.53,385.22
2016,8,10,10,15,917.0,103.0,3.1,23.5,858.0,572.79,430.8
2016,8,10,10,30,924.0,104.0,3.1,24.0,888.0,628.82,473.86
2016,8,10,10,45,928.0,105.5,3.15,24.5,910.5,681.9,513.54
2016,8,10,11,0,932.0,107.0,3.2,25.0,933.0,732.99,550.6
2016,8,10,11,15,935.5,108.0,3.3,25.5,948.0,781.1,584.81
2016,8,10,11,30,939.0,109.0,3.4,26.0,963.0,826.75,614.77
2016,8,10,11,45,940.5,109.5,3.5,26.5,970.5,867.71,641.24
2016,8,10,12,0,942.0,110.0,3.6,27.0,978.0,905.68,665.52
2016,8,10,12,15,942.0,110.0,3.7,27.0,978.0,938.72,687.75
2016,8,10,12,30,942.0,110.0,3.8,27.0,978.0,968.36,707.77
2016,8,10,12,45,942.5,108.5,3.95,27.5,970.5,993.48,723.75
2016,8,10,13,0,943.0,107.0,4.1,28.0,963.0,1014.89,737.35
2016,8,10,13,15,940.0,106.5,4.2,28.0,947.0,1030.09,748.18
2016,8,10,13,30,937.0,106.0,4.3,28.0,931.0,1041.33,756.58
2016,8,10,13,45,931.5,105.5,4.45,28.0,907.5,1046.08,761.23
2016,8,10,14,0,926.0,105.0,4.6,28.0,884.0,1046.79,763.42
2016,8,10,14,15,919.0,103.5,4.6,27.5,853.5,1040.92,762.04
2016,8,10,14,30,912.0,102.0,4.6,27.0,823.0,1031.09,758.34
2016,8,10,14,45,903.0,100.0,4.7,27.0,786.5,1014.86,749.88
2016,8,10,15,0,894.0,98.0,4.8,27.0,750.0,994.93,738.99
2016,8,10,15,15,881.5,96.0,4.8,26.5,708.0,968.08,724.12
2016,8,10,15,30,869.0,94.0,4.8,26.0,666.0,937.99,706.99
2016,8,10,15,45,853.5,91.0,4.8,25.5,619.5,900.98,684.92
2016,8,10,16,0,838.0,88.0,4.8,25.0,573.0,870.63,667.29
2016,8,10,16,15,817.0,84.5,4.7,24.0,522.5,822.75,637.58
2016,8,10,16,30,796.0,81.0,4.6,23.0,472.0,773.12,606.04
2016,8,10,16,45,768.5,76.5,4.6,22.5,420.0,715.77,567.38
2016,8,10,17,0,741.0,72.0,4.6,22.0,368.0,657.89,527.24
2016,8,10,17,15,700.5,67.0,4.5,21.0,315.0,590.2,478.8
2016,8,10,17,30,660.0,62.0,4.4,20.0,262.0,527.54,430.56
2016,8,10,17,45,601.5,55.5,4.3,19.0,211.0,451.08,369.13
2016,8,10,18,0,543.0,49.0,4.2,18.0,160.0,379.09,308.54
2016,8,10,18,15,448.0,40.0,4.1,17.0,113.5,291.3,232.79
2016,8,10,18,30,353.0,31.0,4.0,16.0,67.0,213.56,161.16
2016,8,10,18,45,176.5,15.5,3.95,15.5,33.5,98.61,15.7
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,11,5,15,34.5,4.0,2.15,9.5,5.0,0.0,0.0
2016,8,11,5,30,69.0,8.0,2.4,10.0,10.0,6.83,0.0
2016,8,11,5,45,201.0,21.5,2.65,10.5,42.0,17.63,5.47
2016,8,11,6,0,333.0,35.0,2.9,11.0,74.0,28.65,19.23
2016,8,11,6,15,422.0,45.5,2.9,11.5,120.0,36.67,27.05
2016,8,11,6,30,511.0,56.0,2.9,12.0,166.0,44.52,34.41
2016,8,11,6,45,566.5,63.5,2.9,13.0,216.5,49.55,38.95
2016,8,11,7,0,622.0,71.0,2.9,14.0,267.0,54.48,43.19
2016,8,11,7,15,663.0,77.0,2.9,14.5,319.5,58.02,46.16
2016,8,11,7,30,704.0,83.0,2.9,15.0,372.0,61.46,48.94
2016,8,11,7,45,732.5,88.0,2.95,16.0,423.5,69.86,55.91
2016,8,11,8,0,761.0,93.0,3.0,17.0,475.0,72.47,57.73
2016,8,11,8,15,783.5,96.5,3.0,17.5,525.0,91.14,57.86
2016,8,11,8,30,806.0,100.0,3.0,18.0,575.0,149.4,85.36
2016,8,11,8,45,822.5,103.5,3.05,19.0,621.0,209.31,128.48
2016,8,11,9,0,839.0,107.0,3.1,20.0,667.0,270.85,179.21
2016,8,11,9,15,852.5,109.5,3.15,20.5,708.5,332.13,232.28
2016,8,11,9,30,866.0,112.0,3.2,21.0,750.0,397.66,288.5
2016,8,11,9,45,881.0,111.5,3.3,22.0,787.5,457.33,338.58
2016,8,11,10,0,896.0,111.0,3.4,23.0,825.0,517.14,387.17
2016,8,11,10,15,903.5,112.5,3.45,23.5,855.0,574.49,432.97
2016,8,11,10,30,911.0,114.0,3.5,24.0,885.0,630.69,476.38
2016,8,11,10,45,917.0,114.5,3.6,25.0,908.0,683.74,515.33
2016,8,11,11,0,923.0,115.0,3.7,26.0,931.0,734.99,551.72
