Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,11,15,927.0,116.0,3.75,26.0,946.5,783.21,586.96
2016,8,11,11,30,931.0,117.0,3.8,26.0,962.0,829.04,618.3
2016,8,11,11,45,934.0,116.5,3.85,26.5,970.0,870.15,644.73
2016,8,11,12,0,937.0,116.0,3.9,27.0,978.0,908.38,669.01
2016,8,11,12,15,937.5,116.0,3.95,27.0,978.0,941.82,691.28
2016,8,11,12,30,938.0,116.0,4.0,27.0,978.0,971.89,711.34
2016,8,11,12,45,927.0,121.5,4.1,27.5,967.0,992.97,724.37
2016,8,11,13,0,916.0,127.0,4.2,28.0,956.0,1010.08,734.89
2016,8,11,13,15,912.5,126.0,4.25,28.0,940.0,1024.18,744.74
2016,8,11,13,30,909.0,125.0,4.3,28.0,924.0,1034.38,752.19
2016,8,11,13,45,907.5,122.0,4.35,28.5,901.5,1040.6,755.69
2016,8,11,14,0,906.0,119.0,4.4,29.0,879.0,1042.82,756.76
2016,8,11,14,15,898.5,117.5,4.45,28.5,848.5,1036.63,755.53
2016,8,11,14,30,891.0,116.0,4.5,28.0,818.0,1026.54,751.92
2016,8,11,14,45,884.0,112.0,4.55,28.0,782.0,1010.44,742.97
2016,8,11,15,0,877.0,108.0,4.6,28.0,746.0,990.58,731.57
2016,8,11,15,15,864.0,105.5,4.6,27.5,703.5,963.03,716.35
2016,8,11,15,30,851.0,103.0,4.6,27.0,661.0,942.99,706.21
2016,8,11,15,45,836.5,99.0,4.65,26.5,615.0,905.64,684.45
2016,8,11,16,0,822.0,95.0,4.7,26.0,569.0,865.58,660.55
2016,8,11,16,15,799.0,91.5,4.7,25.0,518.0,816.37,630.67
2016,8,11,16,30,776.0,88.0,4.7,24.0,467.0,765.56,598.88
2016,8,11,16,45,747.5,83.0,4.7,23.5,415.0,707.45,559.62
2016,8,11,17,0,719.0,78.0,4.7,23.0,363.0,652.73,521.83
2016,8,11,17,15,676.5,72.5,4.6,22.0,310.0,584.06,472.21
2016,8,11,17,30,634.0,67.0,4.5,21.0,257.0,517.2,420.84
2016,8,11,17,45,572.5,59.5,4.4,20.0,205.5,438.83,357.95
2016,8,11,18,0,511.0,52.0,4.3,19.0,154.0,365.25,296.18
2016,8,11,18,15,414.0,41.5,4.15,18.0,108.5,276.38,219.72
2016,8,11,18,30,317.0,31.0,4.0,17.0,63.0,197.99,147.41
2016,8,11,18,45,158.5,15.5,3.9,16.0,31.5,91.07,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,17.5,3.2,10.5,36.0,14.09,2.53
2016,8,12,6,0,324.0,35.0,3.4,11.0,72.0,28.7,19.19
2016,8,12,6,15,414.0,45.5,3.4,11.5,117.5,36.7,27.04
2016,8,12,6,30,504.0,56.0,3.4,12.0,163.0,44.55,34.41
2016,8,12,6,45,564.5,63.0,3.4,13.0,214.5,49.21,38.63
2016,8,12,7,0,625.0,70.0,3.4,14.0,266.0,53.81,42.59
2016,8,12,7,15,666.0,76.0,3.35,14.5,318.5,57.39,45.59
2016,8,12,7,30,707.0,82.0,3.3,15.0,371.0,60.86,48.41
2016,8,12,7,45,738.0,86.0,3.3,16.0,423.0,68.48,54.71
2016,8,12,8,0,769.0,90.0,3.3,17.0,475.0,70.46,56.0
2016,8,12,8,15,791.5,93.5,3.25,18.0,525.0,89.85,56.3
2016,8,12,8,30,814.0,97.0,3.2,19.0,575.0,148.69,84.07
2016,8,12,8,45,831.5,99.5,3.15,20.0,621.0,208.6,127.09
2016,8,12,9,0,849.0,102.0,3.1,21.0,667.0,270.22,177.77
2016,8,12,9,15,862.0,104.5,3.15,21.5,708.5,336.69,234.75
2016,8,12,9,30,875.0,107.0,3.2,22.0,750.0,398.08,287.7
2016,8,12,9,45,891.5,105.5,3.3,23.0,788.0,458.11,337.94
2016,8,12,10,0,908.0,104.0,3.4,24.0,826.0,518.42,386.76
2016,8,12,10,15,915.0,105.5,3.5,24.5,855.5,576.14,432.82
2016,8,12,10,30,922.0,107.0,3.6,25.0,885.0,632.63,476.46
2016,8,12,10,45,926.0,108.0,3.75,25.5,907.0,685.35,516.22
2016,8,12,11,0,930.0,109.0,3.9,26.0,929.0,736.05,553.46
2016,8,12,11,15,933.5,109.5,4.0,26.5,944.0,783.75,587.44
2016,8,12,11,30,937.0,110.0,4.1,27.0,959.0,828.97,617.18
2016,8,12,11,45,938.5,110.5,4.25,27.5,966.5,869.91,643.94
2016,8,12,12,0,940.0,111.0,4.4,28.0,974.0,907.86,668.52
2016,8,12,12,15,940.0,111.0,4.5,28.0,973.5,940.87,690.81
2016,8,12,12,30,940.0,111.0,4.6,28.0,973.0,970.47,710.84
2016,8,12,12,45,945.5,106.5,4.75,28.0,966.5,997.27,729.81
2016,8,12,13,0,951.0,102.0,4.9,28.0,960.0,1020.45,746.49
2016,8,12,13,15,948.0,101.5,5.0,27.5,944.0,1035.64,759.2
2016,8,12,13,30,945.0,101.0,5.1,27.0,928.0,1046.82,769.49
2016,8,12,13,45,941.0,99.5,5.2,27.0,905.0,1051.9,774.36
2016,8,12,14,0,937.0,98.0,5.3,27.0,882.0,1052.88,776.69
2016,8,12,14,15,930.5,96.5,5.3,26.5,851.5,1047.27,775.59
2016,8,12,14,30,924.0,95.0,5.3,26.0,821.0,1037.66,771.96
2016,8,12,14,45,915.5,93.5,5.3,25.5,784.5,1022.15,764.48
2016,8,12,15,0,907.0,92.0,5.3,25.0,748.0,1002.89,754.54
2016,8,12,15,15,895.0,90.0,5.2,24.5,706.0,976.07,738.72
2016,8,12,15,30,883.0,88.0,5.1,24.0,664.0,945.95,720.63
2016,8,12,15,45,868.0,85.0,5.0,24.0,617.0,908.81,696.15
2016,8,12,16,0,853.0,82.0,4.9,24.0,570.0,868.97,669.69
2016,8,12,16,15,831.5,79.0,4.8,23.5,520.0,829.76,644.79
2016,8,12,16,30,810.0,76.0,4.7,23.0,470.0,779.68,611.63
2016,8,12,16,45,782.0,72.0,4.6,22.5,417.0,721.87,572.13
2016,8,12,17,0,754.0,68.0,4.5,22.0,364.0,663.54,531.28
2016,8,12,17,15,713.0,63.5,4.3,21.0,311.0,595.41,482.26
2016,8,12,17,30,672.0,59.0,4.1,20.0,258.0,528.74,431.07
2016,8,12,17,45,611.0,52.5,3.95,19.5,206.5,453.5,369.73
2016,8,12,18,0,550.0,46.0,3.8,19.0,155.0,379.66,307.02
2016,8,12,18,15,451.5,37.0,3.65,18.0,109.0,289.82,229.7
2016,8,12,18,30,353.0,28.0,3.5,17.0,63.0,210.71,155.07
2016,8,12,18,45,176.5,14.0,3.4,16.5,31.5,95.2,0.0
2016,8,12,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,5,45,170.5,16.5,3.3,11.5,35.5,13.28,1.23
2016,8,13,6,0,341.0,33.0,3.4,12.0,71.0,27.06,17.61
2016,8,13,6,15,432.0,42.5,3.3,12.5,117.0,34.3,24.78
2016,8,13,6,30,523.0,52.0,3.2,13.0,163.0,41.44,31.48
2016,8,13,6,45,582.0,58.5,3.15,14.0,213.5,45.85,35.47
2016,8,13,7,0,641.0,65.0,3.1,15.0,264.0,50.22,39.23
2016,8,13,7,15,681.5,70.5,3.1,16.0,316.5,53.58,41.97
2016,8,13,7,30,722.0,76.0,3.1,17.0,369.0,61.98,49.02
2016,8,13,7,45,751.5,80.0,3.1,18.0,421.0,64.19,50.55
2016,8,13,8,0,781.0,84.0,3.1,19.0,473.0,66.32,51.99
2016,8,13,8,15,802.5,87.0,3.05,20.0,522.5,86.23,52.41
2016,8,13,8,30,824.0,90.0,3.0,21.0,572.0,145.33,80.21
2016,8,13,8,45,841.5,92.5,3.0,22.0,618.0,205.87,123.54
2016,8,13,9,0,859.0,95.0,3.0,23.0,664.0,273.89,178.94
2016,8,13,9,15,871.0,97.0,3.0,24.0,705.5,334.69,230.75
2016,8,13,9,30,883.0,99.0,3.0,25.0,747.0,395.86,282.53
2016,8,13,9,45,902.0,95.5,3.05,26.0,785.0,455.73,332.0
2016,8,13,10,0,921.0,92.0,3.1,27.0,823.0,516.07,380.17
2016,8,13,10,15,928.0,93.5,3.15,27.5,852.5,574.41,425.96
2016,8,13,10,30,935.0,95.0,3.2,28.0,882.0,631.49,469.27
2016,8,13,10,45,939.5,95.5,3.3,28.5,904.5,684.64,508.6
2016,8,13,11,0,944.0,96.0,3.4,29.0,927.0,735.77,545.37
2016,8,13,11,15,947.0,96.5,3.5,29.5,942.0,783.58,578.4
2016,8,13,11,30,950.0,97.0,3.6,30.0,957.0,828.83,607.62
2016,8,13,11,45,952.0,97.5,3.7,30.5,964.0,870.5,634.17
2016,8,13,12,0,954.0,98.0,3.8,31.0,971.0,909.17,658.53
2016,8,13,12,15,954.0,98.0,3.95,31.0,970.5,942.41,680.84
2016,8,13,12,30,954.0,98.0,4.1,31.0,970.0,972.17,700.94
2016,8,13,12,45,940.0,105.0,4.25,31.0,958.0,992.13,714.75
2016,8,13,13,0,926.0,112.0,4.4,31.0,946.0,1007.94,726.03
2016,8,13,13,15,922.5,111.5,4.45,31.0,930.0,1022.36,736.0
2016,8,13,13,30,919.0,111.0,4.5,31.0,914.0,1032.85,743.56
2016,8,13,13,45,915.5,109.0,4.6,31.0,891.0,1037.82,748.0
2016,8,13,14,0,912.0,107.0,4.7,31.0,868.0,1038.77,750.0
2016,8,13,14,15,904.5,105.5,4.7,30.5,837.5,1032.26,748.34
2016,8,13,14,30,897.0,104.0,4.7,30.0,807.0,1021.83,744.3
2016,8,13,14,45,889.5,101.0,4.75,30.0,771.0,1005.92,735.67
2016,8,13,15,0,882.0,98.0,4.8,30.0,735.0,986.29,724.67
2016,8,13,15,15,869.5,96.0,4.75,29.5,692.5,959.4,709.57
2016,8,13,15,30,857.0,94.0,4.7,29.0,650.0,929.33,692.29
2016,8,13,15,45,843.5,90.0,4.7,29.0,604.0,902.86,676.37
2016,8,13,16,0,830.0,86.0,4.7,29.0,558.0,863.29,651.31
2016,8,13,16,15,807.5,82.5,4.6,28.5,508.0,814.11,619.98
2016,8,13,16,30,785.0,79.0,4.5,28.0,458.0,763.32,587.09
2016,8,13,16,45,759.0,74.0,4.4,27.5,406.5,706.71,549.32
2016,8,13,17,0,733.0,69.0,4.3,27.0,355.0,649.51,510.13
2016,8,13,17,15,691.0,64.5,4.15,25.5,302.0,581.5,463.26
2016,8,13,17,30,649.0,60.0,4.0,24.0,249.0,518.78,416.49
2016,8,13,17,45,589.5,53.0,3.9,23.0,198.5,441.5,355.22
2016,8,13,18,0,530.0,46.0,3.8,22.0,148.0,368.91,294.84
2016,8,13,18,15,428.5,37.0,3.75,21.0,103.0,278.69,218.01
2016,8,13,18,30,327.0,28.0,3.7,20.0,58.0,199.57,143.04
2016,8,13,18,45,163.5,14.0,3.7,19.0,29.0,72.98,0.0
2016,8,13,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,14,5,45,162.0,16.5,3.25,11.5,34.0,13.31,0.26
2016,8,14,6,0,324.0,33.0,3.3,12.0,68.0,27.08,17.54
2016,8,14,6,15,416.5,43.0,3.3,12.5,113.5,34.72,25.12
2016,8,14,6,30,509.0,53.0,3.3,13.0,159.0,42.24,32.18
2016,8,14,6,45,567.5,60.5,3.3,14.0,210.0,47.38,36.83
2016,8,14,7,0,626.0,68.0,3.3,15.0,261.0,52.42,41.19
2016,8,14,7,15,667.5,73.5,3.3,16.0,313.5,55.69,43.83
2016,8,14,7,30,709.0,79.0,3.3,17.0,366.0,58.88,46.31
2016,8,14,7,45,737.5,84.0,3.35,18.0,417.5,67.09,53.08
2016,8,14,8,0,766.0,89.0,3.4,19.0,469.0,69.82,55.02
2016,8,14,8,15,788.0,92.5,3.4,19.5,518.5,90.26,55.77
2016,8,14,8,30,810.0,96.0,3.4,20.0,568.0,149.0,83.99
2016,8,14,8,45,825.0,100.0,3.45,21.0,614.0,209.52,127.76
2016,8,14,9,0,840.0,104.0,3.5,22.0,660.0,271.49,178.81
2016,8,14,9,15,853.0,106.5,3.5,23.0,701.0,337.4,234.76
2016,8,14,9,30,866.0,109.0,3.5,24.0,742.0,398.44,286.59
2016,8,14,9,45,871.5,113.5,3.55,25.0,776.5,458.18,336.28
2016,8,14,10,0,877.0,118.0,3.6,26.0,811.0,517.1,383.58
2016,8,14,10,15,884.5,119.5,3.65,26.5,840.5,573.69,428.24
2016,8,14,10,30,892.0,121.0,3.7,27.0,870.0,629.15,470.61
2016,8,14,10,45,893.0,124.5,3.75,27.5,891.0,680.77,508.85
2016,8,14,11,0,894.0,128.0,3.8,28.0,912.0,730.21,544.43
2016,8,14,11,15,897.5,128.5,3.85,28.5,927.0,776.62,577.01
2016,8,14,11,30,901.0,129.0,3.9,29.0,942.0,820.65,605.98
2016,8,14,11,45,901.0,130.5,3.95,29.5,948.5,860.16,631.13
2016,8,14,12,0,901.0,132.0,4.0,30.0,955.0,896.71,654.1
2016,8,14,12,15,901.0,132.0,4.05,30.0,954.5,928.81,675.33
2016,8,14,12,30,901.0,132.0,4.1,30.0,954.0,957.63,694.42
2016,8,14,12,45,916.5,121.0,4.15,30.5,950.5,987.12,712.56
2016,8,14,13,0,932.0,110.0,4.2,31.0,947.0,1013.14,728.39
2016,8,14,13,15,928.5,109.0,4.25,31.0,930.5,1027.09,737.96
2016,8,14,13,30,925.0,108.0,4.3,31.0,914.0,1037.06,745.18
2016,8,14,13,45,912.0,111.0,4.35,31.0,888.0,1037.74,746.58
2016,8,14,14,0,899.0,114.0,4.4,31.0,862.0,1034.42,745.61
2016,8,14,14,15,891.0,112.5,4.45,30.5,831.5,1027.46,743.93
2016,8,14,14,30,883.0,111.0,4.5,30.0,801.0,1016.63,739.87
2016,8,14,14,45,867.5,111.5,4.6,30.0,762.5,996.81,728.78
2016,8,14,15,0,852.0,112.0,4.7,30.0,724.0,985.44,723.5
2016,8,14,15,15,838.0,109.5,4.75,29.5,682.0,956.73,707.92
2016,8,14,15,30,824.0,107.0,4.8,29.0,640.0,924.89,690.17
2016,8,14,15,45,803.0,104.5,4.85,28.5,592.5,883.71,665.76
2016,8,14,16,0,782.0,102.0,4.9,28.0,545.0,840.25,639.37
2016,8,14,16,15,758.0,98.0,4.9,27.0,495.0,790.53,608.95
2016,8,14,16,30,734.0,94.0,4.9,26.0,445.0,743.89,579.99
2016,8,14,16,45,700.5,89.0,4.9,25.5,393.0,683.26,538.7
2016,8,14,17,0,667.0,84.0,4.9,25.0,341.0,622.82,496.4
2016,8,14,17,15,622.0,77.5,4.85,23.5,289.0,553.17,446.28
2016,8,14,17,30,577.0,71.0,4.8,22.0,237.0,485.67,394.96
2016,8,14,17,45,513.0,62.0,4.75,21.0,187.5,406.59,331.1
2016,8,14,18,0,449.0,53.0,4.7,20.0,138.0,332.72,268.77
2016,8,14,18,15,349.0,41.0,4.6,19.0,94.5,244.08,192.32
2016,8,14,18,30,249.0,29.0,4.5,18.0,51.0,166.76,117.93
2016,8,14,18,45,124.5,14.5,4.45,17.0,25.5,58.8,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,5,45,188.0,15.5,3.4,10.5,35.5,12.53,0.0
2016,8,15,6,0,376.0,31.0,3.6,11.0,71.0,25.54,16.21
2016,8,15,6,15,472.0,40.0,3.6,11.5,118.5,32.5,23.22
2016,8,15,6,30,568.0,49.0,3.6,12.0,166.0,39.38,29.74
2016,8,15,6,45,629.0,54.5,3.6,12.5,218.5,43.18,33.28
2016,8,15,7,0,690.0,60.0,3.6,13.0,271.0,51.12,40.37
2016,8,15,7,15,730.0,65.0,3.5,13.5,325.0,54.59,43.31
2016,8,15,7,30,770.0,70.0,3.4,14.0,379.0,58.0,46.11
2016,8,15,7,45,799.0,73.0,3.35,15.0,432.5,59.69,47.23
2016,8,15,8,0,828.0,76.0,3.3,16.0,486.0,61.35,48.32
2016,8,15,8,15,849.0,79.0,3.25,16.5,536.5,91.59,56.21
2016,8,15,8,30,870.0,82.0,3.2,17.0,587.0,153.14,85.88
2016,8,15,8,45,886.5,84.0,3.2,18.0,634.0,215.47,131.36
2016,8,15,9,0,903.0,86.0,3.2,19.0,681.0,279.19,184.56
2016,8,15,9,15,915.0,88.0,3.2,19.5,723.5,342.74,240.23
2016,8,15,9,30,927.0,90.0,3.2,20.0,766.0,406.62,295.93
2016,8,15,9,45,940.0,89.5,3.25,21.0,803.5,468.98,348.59
2016,8,15,10,0,953.0,89.0,3.3,22.0,841.0,531.17,399.26
2016,8,15,10,15,959.5,90.5,3.35,22.5,871.0,591.13,447.22
2016,8,15,10,30,966.0,92.0,3.4,23.0,901.0,649.71,492.49
2016,8,15,10,45,970.5,92.5,3.5,24.0,924.0,704.51,532.74
2016,8,15,11,0,975.0,93.0,3.6,25.0,947.0,757.2,570.12
2016,8,15,11,15,978.0,93.5,3.7,25.5,962.0,806.46,604.31
2016,8,15,11,30,981.0,94.0,3.8,26.0,977.0,853.05,634.81
2016,8,15,11,45,982.5,94.0,3.95,26.5,984.0,895.08,662.19
2016,8,15,12,0,984.0,94.0,4.1,27.0,991.0,933.91,687.25
2016,8,15,12,15,984.0,94.0,4.2,27.0,990.5,968.06,710.22
2016,8,15,12,30,984.0,94.0,4.3,27.0,990.0,998.61,730.83
2016,8,15,12,45,976.0,98.0,4.4,27.5,979.5,1021.9,745.26
2016,8,15,13,0,968.0,102.0,4.5,28.0,969.0,1041.11,757.1
2016,8,15,13,15,965.0,101.0,4.55,28.0,952.5,1055.98,767.43
2016,8,15,13,30,962.0,100.0,4.6,28.0,936.0,1066.72,775.24
2016,8,15,13,45,956.0,99.5,4.7,28.0,911.5,1070.85,779.44
2016,8,15,14,0,950.0,99.0,4.8,28.0,887.0,1070.82,781.26
2016,8,15,14,15,943.0,98.0,4.8,27.5,856.0,1065.11,780.2
2016,8,15,14,30,936.0,97.0,4.8,27.0,825.0,1055.33,776.64
2016,8,15,14,45,926.5,95.0,4.85,27.0,787.5,1037.99,767.07
2016,8,15,15,0,917.0,93.0,4.9,27.0,750.0,1016.84,755.06
2016,8,15,15,15,904.5,91.0,4.9,26.5,706.5,989.15,739.79
2016,8,15,15,30,892.0,89.0,4.9,26.0,663.0,958.14,722.19
2016,8,15,15,45,875.5,86.5,4.9,25.5,615.5,919.76,699.33
2016,8,15,16,0,859.0,84.0,4.9,25.0,568.0,888.04,680.89
2016,8,15,16,15,837.0,81.0,4.8,24.0,516.5,838.8,650.37
2016,8,15,16,30,815.0,78.0,4.7,23.0,465.0,787.81,617.98
2016,8,15,16,45,784.5,74.0,4.65,22.5,411.5,727.53,576.96
2016,8,15,17,0,754.0,70.0,4.6,22.0,358.0,666.91,534.56
2016,8,15,17,15,711.0,65.0,4.5,21.0,304.0,596.44,483.94
2016,8,15,17,30,668.0,60.0,4.4,20.0,250.0,531.62,433.8
2016,8,15,17,45,602.5,53.0,4.3,19.0,198.0,449.66,367.46
2016,8,15,18,0,537.0,46.0,4.2,18.0,146.0,372.97,302.37
2016,8,15,18,15,428.5,36.5,4.05,17.0,100.0,278.31,220.13
2016,8,15,18,30,320.0,27.0,3.9,16.0,54.0,194.14,135.11
2016,8,15,18,45,160.0,13.5,3.75,15.0,27.0,71.13,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,5,45,153.5,16.5,3.15,10.5,32.0,13.39,0.0
2016,8,16,6,0,307.0,33.0,3.4,11.0,64.0,27.19,17.5
2016,8,16,6,15,403.5,43.0,3.35,11.5,109.5,34.81,25.24
2016,8,16,6,30,500.0,53.0,3.3,12.0,155.0,42.33,32.36
2016,8,16,6,45,561.0,61.0,3.3,13.0,206.0,47.86,37.4
2016,8,16,7,0,622.0,69.0,3.3,14.0,257.0,53.28,42.13
2016,8,16,7,15,665.0,74.5,3.25,14.5,310.0,56.52,44.85
2016,8,16,7,30,708.0,80.0,3.2,15.0,363.0,59.7,47.43
2016,8,16,7,45,738.5,85.0,3.2,16.0,415.5,68.0,54.34
2016,8,16,8,0,769.0,90.0,3.2,17.0,468.0,70.74,56.29
2016,8,16,8,15,791.5,93.5,3.2,17.5,518.0,92.51,57.37
2016,8,16,8,30,814.0,97.0,3.2,18.0,568.0,151.73,86.51
2016,8,16,8,45,831.0,100.0,3.2,19.0,614.0,212.29,130.75
2016,8,16,9,0,848.0,103.0,3.2,20.0,660.0,274.52,182.39
2016,8,16,9,15,861.0,105.5,3.25,20.5,702.0,341.01,239.73
2016,8,16,9,30,874.0,108.0,3.3,21.0,744.0,402.69,293.14
2016,8,16,9,45,876.0,114.0,3.35,22.0,777.5,462.73,343.61
2016,8,16,10,0,878.0,120.0,3.4,23.0,811.0,521.57,391.29
2016,8,16,10,15,885.5,121.5,3.45,23.5,840.5,578.37,436.49
2016,8,16,10,30,893.0,123.0,3.5,24.0,870.0,634.03,479.35
2016,8,16,10,45,898.5,124.0,3.6,25.0,892.5,686.64,517.84
2016,8,16,11,0,904.0,125.0,3.7,26.0,915.0,737.45,553.77
2016,8,16,11,15,907.5,126.0,3.75,26.0,930.0,784.76,588.29
2016,8,16,11,30,911.0,127.0,3.8,26.0,945.0,829.67,619.06
2016,8,16,11,45,913.0,127.0,3.9,26.5,952.5,869.89,645.15
2016,8,16,12,0,915.0,127.0,4.0,27.0,960.0,907.2,669.1
2016,8,16,12,15,915.0,127.0,4.05,27.0,959.0,939.66,690.79
2016,8,16,12,30,915.0,127.0,4.1,27.0,958.0,968.78,710.27
2016,8,16,12,45,907.5,130.0,4.2,27.5,947.5,990.21,723.58
2016,8,16,13,0,900.0,133.0,4.3,28.0,937.0,1007.81,734.46
2016,8,16,13,15,896.5,132.0,4.35,28.0,920.5,1021.56,744.11
2016,8,16,13,30,893.0,131.0,4.4,28.0,904.0,1031.44,751.39
2016,8,16,13,45,889.5,128.0,4.5,28.0,881.0,1035.4,755.24
2016,8,16,14,0,886.0,125.0,4.6,28.0,858.0,1035.37,756.67
2016,8,16,14,15,878.0,123.5,4.6,27.5,827.0,1028.46,754.63
2016,8,16,14,30,870.0,122.0,4.6,27.0,796.0,1017.71,750.32
2016,8,16,14,45,862.0,118.5,4.65,27.0,759.5,1013.56,749.46
2016,8,16,15,0,854.0,115.0,4.7,27.0,723.0,992.86,737.62
2016,8,16,15,15,840.0,112.0,4.7,26.5,680.5,963.38,721.03
2016,8,16,15,30,826.0,109.0,4.7,26.0,638.0,930.74,702.21
2016,8,16,15,45,810.5,104.5,4.7,25.5,591.5,892.06,679.01
2016,8,16,16,0,795.0,100.0,4.7,25.0,545.0,850.79,653.68
2016,8,16,16,15,771.0,96.0,4.7,24.0,494.5,800.48,622.66
2016,8,16,16,30,747.0,92.0,4.7,23.0,444.0,753.16,593.05
2016,8,16,16,45,716.5,86.5,4.7,22.5,392.0,693.6,552.28
2016,8,16,17,0,686.0,81.0,4.7,22.0,340.0,633.97,510.28
2016,8,16,17,15,639.5,74.5,4.6,21.0,287.5,562.3,457.34
2016,8,16,17,30,593.0,68.0,4.5,20.0,235.0,492.92,403.19
2016,8,16,17,45,526.5,59.5,4.4,19.0,184.5,412.05,337.28
2016,8,16,18,0,460.0,51.0,4.3,18.0,134.0,336.6,273.0
2016,8,16,18,15,352.5,39.0,4.2,17.0,90.5,243.74,192.26
2016,8,16,18,30,245.0,27.0,4.1,16.0,47.0,160.08,107.07
2016,8,16,18,45,122.5,13.5,4.05,15.5,23.5,57.11,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,5,45,133.5,16.5,2.95,11.5,30.0,12.89,0.0
2016,8,17,6,0,267.0,33.0,3.2,12.0,60.0,27.16,17.27
2016,8,17,6,15,362.0,44.0,3.2,12.5,103.5,35.58,25.77
2016,8,17,6,30,457.0,55.0,3.2,13.0,147.0,43.83,33.54
2016,8,17,6,45,519.5,63.5,3.25,14.0,197.0,49.64,38.82
2016,8,17,7,0,582.0,72.0,3.3,15.0,247.0,55.33,43.77
2016,8,17,7,15,626.0,78.0,3.3,15.5,299.0,58.8,46.68
2016,8,17,7,30,670.0,84.0,3.3,16.0,351.0,62.19,49.43
2016,8,17,7,45,702.0,89.0,3.3,17.0,402.0,64.64,51.19
2016,8,17,8,0,734.0,94.0,3.3,18.0,453.0,66.99,52.83
2016,8,17,8,15,757.5,98.0,3.3,18.5,502.5,95.2,59.63
2016,8,17,8,30,781.0,102.0,3.3,19.0,552.0,152.82,88.29
2016,8,17,8,45,798.5,105.5,3.3,20.0,597.5,211.87,131.37
2016,8,17,9,0,816.0,109.0,3.3,21.0,643.0,272.68,181.62
2016,8,17,9,15,830.0,111.5,3.35,21.5,684.5,333.2,233.97
2016,8,17,9,30,844.0,114.0,3.4,22.0,726.0,394.5,286.76
2016,8,17,9,45,864.5,111.0,3.45,23.0,764.5,456.82,338.45
2016,8,17,10,0,885.0,108.0,3.5,24.0,803.0,516.75,386.76
2016,8,17,10,15,892.5,109.5,3.55,24.5,832.5,573.81,432.11
2016,8,17,10,30,900.0,111.0,3.6,25.0,862.0,629.73,475.11
2016,8,17,10,45,905.0,112.5,3.7,26.0,884.0,682.66,513.77
2016,8,17,11,0,910.0,114.0,3.8,27.0,906.0,733.73,549.82
2016,8,17,11,15,913.5,114.5,3.85,27.5,921.0,780.75,582.81
2016,8,17,11,30,917.0,115.0,3.9,28.0,936.0,825.33,611.77
2016,8,17,11,45,918.5,115.5,4.0,28.5,943.5,865.63,637.76
2016,8,17,12,0,920.0,116.0,4.1,29.0,951.0,902.98,661.59
2016,8,17,12,15,920.0,116.0,4.15,29.0,950.0,935.41,683.14
2016,8,17,12,30,920.0,116.0,4.2,29.0,949.0,964.45,702.46
2016,8,17,12,45,906.0,123.0,4.3,29.5,937.0,983.59,714.17
2016,8,17,13,0,892.0,130.0,4.4,30.0,925.0,998.67,723.34
2016,8,17,13,15,888.5,129.0,4.45,30.0,908.5,1012.18,732.8
2016,8,17,13,30,885.0,128.0,4.5,30.0,892.0,1021.85,739.9
2016,8,17,13,45,880.0,126.0,4.6,30.0,868.5,1025.14,743.27
2016,8,17,14,0,875.0,124.0,4.7,30.0,845.0,1024.5,744.36
2016,8,17,14,15,867.0,122.5,4.75,29.5,814.0,1017.49,742.78
2016,8,17,14,30,859.0,121.0,4.8,29.0,783.0,1006.7,738.86
2016,8,17,14,45,849.5,118.0,4.9,29.0,746.5,1001.6,737.72
2016,8,17,15,0,840.0,115.0,5.0,29.0,710.0,980.06,725.65
2016,8,17,15,15,825.0,112.0,5.0,28.5,667.5,949.76,708.45
2016,8,17,15,30,810.0,109.0,5.0,28.0,625.0,916.39,689.07
2016,8,17,15,45,793.0,105.0,5.05,27.5,578.5,877.21,665.75
2016,8,17,16,0,776.0,101.0,5.1,27.0,532.0,835.58,640.33
2016,8,17,16,15,750.5,96.5,5.05,26.0,482.0,783.9,607.91
2016,8,17,16,30,725.0,92.0,5.0,25.0,432.0,735.51,577.13
2016,8,17,16,45,692.5,86.5,5.0,24.0,380.5,675.15,536.71
2016,8,17,17,0,660.0,81.0,5.0,23.0,329.0,614.97,495.03
2016,8,17,17,15,612.5,74.5,4.85,21.5,277.0,543.71,442.67
2016,8,17,17,30,565.0,68.0,4.7,20.0,225.0,474.9,389.28
2016,8,17,17,45,496.0,59.0,4.6,19.0,175.5,393.32,322.4
2016,8,17,18,0,427.0,50.0,4.5,18.0,126.0,317.57,257.59
2016,8,17,18,15,320.5,38.0,4.4,17.0,84.0,227.08,178.54
2016,8,17,18,30,214.0,26.0,4.3,16.0,42.0,144.2,91.4
2016,8,17,18,45,107.0,13.0,4.25,15.5,21.0,50.87,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,5,45,113.0,16.5,2.95,11.5,27.5,12.86,0.0
2016,8,18,6,0,226.0,33.0,3.2,12.0,55.0,25.56,15.78
2016,8,18,6,15,319.0,46.0,3.2,12.5,98.0,35.39,25.57
2016,8,18,6,30,412.0,59.0,3.2,13.0,141.0,47.06,36.39
2016,8,18,6,45,470.5,69.5,3.2,13.5,189.5,54.28,43.04
2016,8,18,7,0,529.0,80.0,3.2,14.0,238.0,61.28,49.25
2016,8,18,7,15,574.5,87.5,3.15,14.5,289.0,65.58,52.89
2016,8,18,7,30,620.0,95.0,3.1,15.0,340.0,69.75,56.31
2016,8,18,7,45,647.5,102.5,3.05,16.0,389.5,73.54,59.19
2016,8,18,8,0,675.0,110.0,3.0,17.0,439.0,77.12,61.84
2016,8,18,8,15,700.5,115.0,2.95,18.0,488.0,98.91,63.48
2016,8,18,8,30,726.0,120.0,2.9,19.0,537.0,154.74,91.89
2016,8,18,8,45,740.0,126.5,2.9,20.0,581.0,212.82,134.56
2016,8,18,9,0,754.0,133.0,2.9,21.0,625.0,272.39,183.6
2016,8,18,9,15,769.5,136.0,2.9,21.5,665.5,335.44,237.15
2016,8,18,9,30,785.0,139.0,2.9,22.0,706.0,394.34,287.27
2016,8,18,9,45,755.5,163.0,2.95,23.0,731.0,449.02,333.03
2016,8,18,10,0,726.0,187.0,3.0,24.0,756.0,503.22,376.24
2016,8,18,10,15,736.0,190.0,3.05,24.5,785.0,557.38,418.41
2016,8,18,10,30,746.0,193.0,3.1,25.0,814.0,611.14,458.98
2016,8,18,10,45,740.5,202.5,3.2,26.0,832.5,659.84,493.81
2016,8,18,11,0,735.0,212.0,3.3,27.0,851.0,706.34,525.95
2016,8,18,11,15,740.0,213.5,3.4,27.0,866.0,751.23,558.48
2016,8,18,11,30,745.0,215.0,3.5,27.0,881.0,794.32,589.24
2016,8,18,11,45,740.5,220.0,3.65,27.5,886.0,830.8,613.95
2016,8,18,12,0,736.0,225.0,3.8,28.0,891.0,864.46,636.41
2016,8,18,12,15,736.0,224.5,3.85,28.0,890.5,893.99,656.82
2016,8,18,12,30,736.0,224.0,3.9,28.0,890.0,920.54,674.89
2016,8,18,12,45,744.5,217.0,4.0,28.5,884.5,945.6,690.72
2016,8,18,13,0,753.0,210.0,4.1,29.0,879.0,967.53,704.5
2016,8,18,13,15,748.5,208.0,4.15,29.0,863.0,978.53,712.32
2016,8,18,13,30,744.0,206.0,4.2,29.0,847.0,985.89,717.95
2016,8,18,13,45,736.0,204.0,4.3,29.0,823.5,986.11,719.33
2016,8,18,14,0,728.0,202.0,4.4,29.0,800.0,982.68,718.48
2016,8,18,14,15,718.0,198.5,4.45,28.5,769.5,972.07,714.19
2016,8,18,14,30,708.0,195.0,4.5,28.0,739.0,957.98,707.69
2016,8,18,14,45,695.5,190.0,4.6,28.0,703.0,936.47,695.1
2016,8,18,15,0,683.0,185.0,4.7,28.0,667.0,911.81,680.71
2016,8,18,15,15,665.0,179.5,4.75,27.5,625.5,878.36,661.21
2016,8,18,15,30,647.0,174.0,4.8,27.0,584.0,842.37,639.73
2016,8,18,15,45,627.0,166.0,4.85,26.5,539.0,799.67,613.16
2016,8,18,16,0,607.0,158.0,4.9,26.0,494.0,755.12,584.8
2016,8,18,16,15,577.5,149.5,4.9,25.0,445.0,692.86,543.71
2016,8,18,16,30,548.0,141.0,4.9,24.0,396.0,638.71,507.03
2016,8,18,16,45,513.0,130.0,4.95,23.0,346.5,577.46,463.76
2016,8,18,17,0,478.0,119.0,5.0,22.0,297.0,517.28,419.72
2016,8,18,17,15,429.0,106.5,4.9,21.0,247.5,447.11,365.64
2016,8,18,17,30,380.0,94.0,4.8,20.0,198.0,380.32,312.27
2016,8,18,17,45,318.5,77.5,4.7,19.0,152.0,305.2,250.09
2016,8,18,18,0,257.0,61.0,4.6,18.0,106.0,235.87,190.68
2016,8,18,18,15,178.5,42.0,4.5,17.0,68.0,161.41,125.5
2016,8,18,18,30,100.0,23.0,4.4,16.0,30.0,88.81,50.56
2016,8,18,18,45,50.0,11.5,4.35,15.5,15.0,28.38,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,19,5,45,77.0,16.0,3.1,11.5,23.5,12.43,0.0
2016,8,19,6,0,154.0,32.0,3.3,12.0,47.0,24.61,14.83
2016,8,19,6,15,233.0,49.5,3.3,12.5,87.5,37.63,27.5
2016,8,19,6,30,312.0,67.0,3.3,13.0,128.0,50.33,39.28
2016,8,19,6,45,371.0,81.0,3.35,13.5,175.0,60.07,48.18
2016,8,19,7,0,430.0,95.0,3.4,14.0,222.0,69.52,56.58
2016,8,19,7,15,476.0,105.5,3.35,14.5,272.0,76.19,62.28
2016,8,19,7,30,522.0,116.0,3.3,15.0,322.0,82.63,67.65
2016,8,19,7,45,553.5,126.0,3.25,16.0,371.0,88.35,72.12
2016,8,19,8,0,585.0,136.0,3.2,17.0,420.0,94.48,76.87
2016,8,19,8,15,612.5,143.0,3.15,17.5,468.0,115.66,78.73
2016,8,19,8,30,640.0,150.0,3.1,18.0,516.0,167.78,106.21
2016,8,19,8,45,656.5,158.0,3.1,19.0,559.5,222.3,146.27
2016,8,19,9,0,673.0,166.0,3.1,20.0,603.0,278.77,192.45
2016,8,19,9,15,689.5,170.5,3.15,20.5,643.5,334.33,239.75
2016,8,19,9,30,706.0,175.0,3.2,21.0,684.0,391.29,288.0
2016,8,19,9,45,700.0,188.5,3.25,22.0,714.0,446.97,333.92
2016,8,19,10,0,694.0,202.0,3.3,23.0,744.0,501.14,376.98
2016,8,19,10,15,704.5,205.5,3.4,23.5,773.0,554.46,418.77
2016,8,19,10,30,715.0,209.0,3.5,24.0,802.0,607.54,459.17
2016,8,19,10,45,719.5,213.0,3.6,24.5,823.5,656.7,495.65
2016,8,19,11,0,724.0,217.0,3.7,25.0,845.0,704.54,530.25
2016,8,19,11,15,729.0,218.5,3.8,25.0,859.5,749.04,562.87
2016,8,19,11,30,734.0,220.0,3.9,25.0,874.0,791.77,593.75
2016,8,19,11,45,734.5,222.0,4.05,25.5,880.5,829.26,619.56
2016,8,19,12,0,735.0,224.0,4.2,26.0,887.0,864.23,643.29
2016,8,19,12,15,735.0,224.0,4.3,26.0,886.5,894.16,664.46
2016,8,19,12,30,735.0,224.0,4.4,26.0,886.0,921.13,683.26
2016,8,19,12,45,735.5,221.0,4.55,26.5,878.0,942.52,697.04
2016,8,19,13,0,736.0,218.0,4.7,27.0,870.0,960.6,709.09
2016,8,19,13,15,731.0,216.5,4.75,26.5,854.0,971.38,718.51
2016,8,19,13,30,726.0,215.0,4.8,26.0,838.0,978.58,725.73
2016,8,19,13,45,716.0,213.5,4.9,26.0,813.5,977.17,726.25
2016,8,19,14,0,706.0,212.0,5.0,26.0,789.0,972.14,724.5
2016,8,19,14,15,695.5,208.0,5.05,25.5,758.5,960.48,719.46
2016,8,19,14,30,685.0,204.0,5.1,25.0,728.0,945.41,712.18
2016,8,19,14,45,668.5,200.5,5.15,24.5,691.5,921.59,698.89
2016,8,19,15,0,652.0,197.0,5.2,24.0,655.0,894.78,683.46
2016,8,19,15,15,633.5,190.5,5.2,23.5,613.5,860.17,662.1
2016,8,19,15,30,615.0,184.0,5.2,23.0,572.0,823.13,638.8
2016,8,19,15,45,588.5,177.5,5.2,22.5,526.0,769.11,602.82
2016,8,19,16,0,562.0,171.0,5.2,22.0,480.0,722.24,571.13
2016,8,19,16,15,532.5,161.5,5.15,21.0,431.5,668.61,534.49
2016,8,19,16,30,503.0,152.0,5.1,20.0,383.0,614.86,496.76
2016,8,19,16,45,461.5,140.5,5.1,19.5,333.5,549.69,448.14
2016,8,19,17,0,420.0,129.0,5.1,19.0,284.0,486.27,399.49
2016,8,19,17,15,373.0,114.0,5.0,18.0,235.5,417.25,345.33
2016,8,19,17,30,326.0,99.0,4.9,17.0,187.0,351.56,291.93
2016,8,19,17,45,264.0,80.0,4.8,16.5,141.5,263.79,218.13
2016,8,19,18,0,202.0,61.0,4.7,16.0,96.0,195.12,158.35
2016,8,19,18,15,136.5,40.0,4.6,15.5,60.0,127.53,98.46
2016,8,19,18,30,71.0,19.0,4.5,15.0,24.0,60.2,28.93
2016,8,19,18,45,35.5,9.5,4.4,14.5,12.0,21.28,0.0
2016,8,19,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,20,5,45,58.0,15.0,2.85,11.5,20.5,11.99,0.0
2016,8,20,6,0,116.0,30.0,3.1,12.0,41.0,23.56,13.78
2016,8,20,6,15,185.0,50.0,3.1,12.5,80.0,38.51,28.23
2016,8,20,6,30,254.0,70.0,3.1,13.0,119.0,52.22,40.93
2016,8,20,6,45,309.0,87.0,3.1,13.5,165.0,63.94,51.61
2016,8,20,7,0,364.0,104.0,3.1,14.0,211.0,75.27,61.67
2016,8,20,7,15,408.5,118.0,3.1,14.5,260.0,84.06,69.23
2016,8,20,7,30,453.0,132.0,3.1,15.0,309.0,92.52,76.33
2016,8,20,7,45,487.0,143.0,3.1,15.5,357.5,98.57,81.18
2016,8,20,8,0,521.0,154.0,3.1,16.0,406.0,104.36,85.73
2016,8,20,8,15,548.5,163.0,3.1,16.5,453.0,126.45,88.86
2016,8,20,8,30,576.0,172.0,3.1,17.0,500.0,176.47,116.18
2016,8,20,8,45,597.5,179.5,3.15,18.0,544.0,228.95,154.71
2016,8,20,9,0,619.0,187.0,3.2,19.0,588.0,282.7,198.39
2016,8,20,9,15,636.0,192.5,3.3,19.5,628.0,336.05,243.71
2016,8,20,9,30,653.0,198.0,3.4,20.0,668.0,390.99,290.19
2016,8,20,9,45,686.0,192.5,3.5,21.0,707.5,445.47,334.76
2016,8,20,10,0,719.0,187.0,3.6,22.0,747.0,502.55,380.22
2016,8,20,10,15,729.0,190.0,3.75,22.5,775.5,556.42,422.92
2016,8,20,10,30,739.0,193.0,3.9,23.0,804.0,609.91,464.13
2016,8,20,10,45,746.5,194.5,4.05,23.5,826.0,659.87,501.73
2016,8,20,11,0,754.0,196.0,4.2,24.0,848.0,708.64,537.57
2016,8,20,11,15,758.5,197.5,4.35,24.0,862.5,753.78,571.14
2016,8,20,11,30,763.0,199.0,4.5,24.0,877.0,797.0,602.95
2016,8,20,11,45,766.5,199.0,4.7,24.5,884.5,835.87,630.63
2016,8,20,12,0,770.0,199.0,4.9,25.0,892.0,865.28,651.16
2016,8,20,12,15,770.0,198.5,5.0,25.0,891.0,894.65,671.88
2016,8,20,12,30,770.0,198.0,5.1,25.0,890.0,921.0,690.56
2016,8,20,12,45,747.0,210.0,5.25,25.0,875.5,943.98,707.36
2016,8,20,13,0,724.0,222.0,5.4,25.0,861.0,954.41,715.7
2016,8,20,13,15,719.0,220.0,5.45,24.5,845.0,964.49,724.8
2016,8,20,13,30,714.0,218.0,5.5,24.0,829.0,971.0,731.62
2016,8,20,13,45,712.5,212.0,5.55,24.0,807.0,973.35,734.29
2016,8,20,14,0,711.0,206.0,5.6,24.0,785.0,972.12,734.66
2016,8,20,14,15,700.5,202.5,5.6,23.5,755.0,960.88,729.39
2016,8,20,14,30,690.0,199.0,5.6,23.0,725.0,946.21,721.88
2016,8,20,14,45,683.5,191.0,5.65,22.5,690.5,927.49,711.88
2016,8,20,15,0,677.0,183.0,5.7,22.0,656.0,905.52,699.59
2016,8,20,15,15,659.0,177.5,5.65,21.5,615.0,871.98,678.42
2016,8,20,15,30,641.0,172.0,5.6,21.0,574.0,835.94,655.31
2016,8,20,15,45,626.0,162.0,5.6,20.5,530.0,795.71,629.12
2016,8,20,16,0,611.0,152.0,5.6,20.0,486.0,753.4,601.0
2016,8,20,16,15,581.5,144.0,5.5,19.0,437.5,698.88,563.87
2016,8,20,16,30,552.0,136.0,5.4,18.0,389.0,637.08,519.91
2016,8,20,16,45,522.0,124.5,5.35,17.5,340.0,578.86,476.48
2016,8,20,17,0,492.0,113.0,5.3,17.0,291.0,521.3,432.25
2016,8,20,17,15,442.5,100.5,5.15,16.5,241.5,450.02,375.13
2016,8,20,17,30,393.0,88.0,5.0,16.0,192.0,382.18,319.0
2016,8,20,17,45,333.0,72.5,4.9,15.5,147.0,308.4,256.11
2016,8,20,18,0,273.0,57.0,4.8,15.0,102.0,240.33,196.16
2016,8,20,18,15,188.0,38.5,4.65,14.5,64.0,162.44,126.32
2016,8,20,18,30,103.0,20.0,4.5,14.0,26.0,84.0,35.32
2016,8,20,18,45,51.5,10.0,4.35,13.5,13.0,27.62,0.0
2016,8,20,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,21,5,45,80.0,15.5,3.7,10.5,22.5,13.23,0.0
2016,8,21,6,0,160.0,31.0,3.9,11.0,45.0,23.9,13.91
2016,8,21,6,15,244.0,47.5,4.0,11.5,85.5,36.24,26.3
2016,8,21,6,30,328.0,64.0,4.1,12.0,126.0,48.3,37.57
2016,8,21,6,45,395.5,76.0,4.2,13.0,174.0,56.76,45.3
2016,8,21,7,0,463.0,88.0,4.3,14.0,222.0,65.02,52.58
2016,8,21,7,15,509.5,97.5,4.2,14.5,272.5,71.18,57.87
2016,8,21,7,30,556.0,107.0,4.1,15.0,323.0,78.44,63.99
2016,8,21,7,45,594.5,113.5,4.1,15.5,373.5,81.22,66.08
2016,8,21,8,0,633.0,120.0,4.1,16.0,424.0,83.91,68.04
2016,8,21,8,15,659.5,125.5,4.05,16.5,472.0,106.89,70.33
2016,8,21,8,30,686.0,131.0,4.0,17.0,520.0,160.93,99.14
2016,8,21,8,45,709.0,135.0,3.95,18.0,566.0,216.6,140.38
