Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,9,0,732.0,139.0,3.9,19.0,612.0,274.87,188.62
2016,8,21,9,15,748.0,142.5,3.9,19.5,652.5,333.0,238.95
2016,8,21,9,30,764.0,146.0,3.9,20.0,693.0,395.91,292.72
2016,8,21,9,45,745.5,164.5,3.95,20.5,720.5,449.89,338.99
2016,8,21,10,0,727.0,183.0,4.0,21.0,748.0,504.55,383.98
2016,8,21,10,15,737.0,186.0,4.1,21.5,777.0,558.86,427.23
2016,8,21,10,30,747.0,189.0,4.2,22.0,806.0,612.76,468.92
2016,8,21,10,45,758.5,189.0,4.3,22.5,829.0,664.38,507.87
2016,8,21,11,0,770.0,189.0,4.4,23.0,852.0,712.3,543.28
2016,8,21,11,15,774.5,190.0,4.55,23.0,867.0,756.6,576.76
2016,8,21,11,30,779.0,191.0,4.7,23.0,882.0,798.95,608.41
2016,8,21,11,45,785.0,189.5,4.85,23.5,890.0,838.16,636.26
2016,8,21,12,0,791.0,188.0,5.0,24.0,898.0,875.03,661.23
2016,8,21,12,15,791.0,188.0,5.1,24.0,897.0,905.36,682.65
2016,8,21,12,30,791.0,188.0,5.2,24.0,896.0,932.61,702.02
2016,8,21,12,45,796.5,182.5,5.35,24.0,889.5,956.64,719.6
2016,8,21,13,0,802.0,177.0,5.5,24.0,883.0,977.37,735.05
2016,8,21,13,15,797.5,175.5,5.6,23.5,866.5,988.75,745.4
2016,8,21,13,30,793.0,174.0,5.7,23.0,850.0,996.4,753.4
2016,8,21,13,45,788.5,170.5,5.85,23.0,826.5,998.3,756.43
2016,8,21,14,0,784.0,167.0,6.0,23.0,803.0,996.43,757.01
2016,8,21,14,15,774.0,164.5,6.0,22.5,772.5,986.3,752.55
2016,8,21,14,30,764.0,162.0,6.0,22.0,742.0,981.18,751.77
2016,8,21,14,45,751.5,158.0,6.05,21.5,705.5,959.89,739.97
2016,8,21,15,0,739.0,154.0,6.1,21.0,669.0,935.34,725.9
2016,8,21,15,15,721.5,149.5,6.05,20.5,626.5,902.3,705.12
2016,8,21,15,30,704.0,145.0,6.0,20.0,584.0,866.62,682.29
2016,8,21,15,45,630.5,154.0,5.95,19.5,525.0,791.85,630.25
2016,8,21,16,0,557.0,163.0,5.9,19.0,466.0,709.73,571.47
2016,8,21,16,15,551.5,144.0,5.75,18.5,419.0,665.6,540.63
2016,8,21,16,30,546.0,125.0,5.6,18.0,372.0,627.7,513.61
2016,8,21,16,45,530.0,115.5,5.5,17.5,331.5,574.69,474.15
2016,8,21,17,0,514.0,106.0,5.4,17.0,291.0,529.49,439.57
2016,8,21,17,15,463.0,95.0,5.25,16.0,241.0,457.91,382.77
2016,8,21,17,30,412.0,84.0,5.1,15.0,191.0,389.88,326.82
2016,8,21,17,45,340.5,69.5,4.95,14.5,144.5,309.45,257.89
2016,8,21,18,0,269.0,55.0,4.8,14.0,98.0,236.01,193.02
2016,8,21,18,15,182.5,37.0,4.7,13.5,61.0,158.33,122.68
2016,8,21,18,30,96.0,19.0,4.6,13.0,24.0,78.78,23.15
2016,8,21,18,45,48.0,9.5,4.5,12.5,12.0,25.87,0.0
2016,8,21,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,22,5,45,72.5,15.0,3.7,10.5,21.5,12.8,0.0
2016,8,22,6,0,145.0,30.0,3.9,11.0,43.0,23.11,13.03
2016,8,22,6,15,227.5,47.5,3.95,11.5,83.0,36.19,26.21
2016,8,22,6,30,310.0,65.0,4.0,12.0,123.0,48.96,38.13
2016,8,22,6,45,371.0,78.5,4.1,12.5,170.0,58.4,46.85
2016,8,22,7,0,432.0,92.0,4.2,13.0,217.0,67.59,55.07
2016,8,22,7,15,479.0,102.5,4.1,13.5,266.5,74.33,60.9
2016,8,22,7,30,526.0,113.0,4.0,14.0,316.0,80.85,66.39
2016,8,22,7,45,561.0,121.5,3.9,14.5,365.5,86.91,71.35
2016,8,22,8,0,596.0,130.0,3.8,15.0,415.0,90.74,74.28
2016,8,22,8,15,623.0,137.0,3.75,15.5,463.0,114.3,77.17
2016,8,22,8,30,650.0,144.0,3.7,16.0,511.0,167.28,106.08
2016,8,22,8,45,669.5,150.0,3.7,17.0,555.0,221.71,146.71
2016,8,22,9,0,689.0,156.0,3.7,18.0,599.0,278.39,193.73
2016,8,22,9,15,705.5,160.0,3.75,18.5,639.0,334.68,242.38
2016,8,22,9,30,722.0,164.0,3.8,19.0,679.0,392.31,291.91
2016,8,22,9,45,740.0,164.5,3.9,20.0,715.0,448.89,339.09
2016,8,22,10,0,758.0,165.0,4.0,21.0,751.0,506.33,385.51
2016,8,22,10,15,767.5,167.0,4.1,21.5,779.5,561.72,429.72
2016,8,22,10,30,777.0,169.0,4.2,22.0,808.0,614.83,470.99
2016,8,22,10,45,786.5,169.0,4.35,22.5,830.5,665.42,509.45
2016,8,22,11,0,796.0,169.0,4.5,23.0,853.0,714.88,546.31
2016,8,22,11,15,800.5,169.5,4.65,23.0,867.5,759.67,580.23
2016,8,22,11,30,805.0,170.0,4.8,23.0,882.0,802.39,612.23
2016,8,22,11,45,811.0,168.0,4.95,23.5,889.5,841.8,639.44
2016,8,22,12,0,817.0,166.0,5.1,24.0,897.0,878.75,664.48
2016,8,22,12,15,817.0,165.5,5.25,24.0,896.0,909.09,686.23
2016,8,22,12,30,817.0,165.0,5.4,24.0,895.0,936.24,705.88
2016,8,22,12,45,779.5,185.5,5.55,24.0,876.5,944.81,712.8
2016,8,22,13,0,742.0,206.0,5.7,24.0,858.0,958.54,723.53
2016,8,22,13,15,738.0,204.0,5.75,23.5,842.0,969.58,733.34
2016,8,22,13,30,734.0,202.0,5.8,23.0,826.0,977.02,740.86
2016,8,22,13,45,734.5,195.5,5.9,23.0,804.5,980.65,744.73
2016,8,22,14,0,735.0,189.0,6.0,23.0,783.0,980.63,746.24
2016,8,22,14,15,725.0,185.5,6.0,22.5,753.0,969.62,741.11
2016,8,22,14,30,715.0,182.0,6.0,22.0,723.0,955.14,733.67
2016,8,22,14,45,708.0,175.0,6.05,22.0,688.5,936.46,722.2
2016,8,22,15,0,701.0,168.0,6.1,22.0,654.0,914.5,708.44
2016,8,22,15,15,683.5,163.0,6.05,21.0,612.5,881.45,688.93
2016,8,22,15,30,666.0,158.0,6.0,20.0,571.0,845.83,667.34
2016,8,22,15,45,648.5,150.0,6.0,19.5,526.5,804.64,640.25
2016,8,22,16,0,631.0,142.0,6.0,19.0,482.0,761.46,611.28
2016,8,22,16,15,601.5,134.5,5.9,18.5,433.5,706.77,572.69
2016,8,22,16,30,572.0,127.0,5.8,18.0,385.0,651.49,532.89
2016,8,22,16,45,537.0,117.0,5.7,17.5,335.5,582.39,480.76
2016,8,22,17,0,502.0,107.0,5.6,17.0,286.0,522.14,434.0
2016,8,22,17,15,451.0,95.5,5.35,16.0,236.5,450.48,376.8
2016,8,22,17,30,400.0,84.0,5.1,15.0,187.0,382.43,320.53
2016,8,22,17,45,333.0,69.0,4.9,14.5,141.0,304.71,253.69
2016,8,22,18,0,266.0,54.0,4.7,14.0,95.0,233.55,190.59
2016,8,22,18,15,177.5,35.5,4.5,13.5,58.5,154.47,118.55
2016,8,22,18,30,89.0,17.0,4.3,13.0,22.0,71.96,7.83
2016,8,22,18,45,44.5,8.5,4.1,12.5,11.0,23.71,0.0
2016,8,22,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,23,5,45,92.5,14.5,2.8,11.5,22.0,12.38,0.0
2016,8,23,6,0,185.0,29.0,3.1,12.0,44.0,22.47,12.17
2016,8,23,6,15,278.5,43.5,3.15,12.5,85.5,33.44,23.65
2016,8,23,6,30,372.0,58.0,3.2,13.0,127.0,44.22,33.75
2016,8,23,6,45,442.0,68.5,3.3,13.5,176.0,53.77,42.53
2016,8,23,7,0,512.0,79.0,3.4,14.0,225.0,60.85,48.87
2016,8,23,7,15,559.5,87.0,3.35,14.5,276.0,65.56,52.9
2016,8,23,7,30,607.0,95.0,3.3,15.0,327.0,70.12,56.68
2016,8,23,7,45,645.0,100.0,3.25,16.0,378.5,72.23,58.1
2016,8,23,8,0,683.0,105.0,3.2,17.0,430.0,74.3,59.45
2016,8,23,8,15,708.5,110.0,3.15,17.5,479.0,100.02,62.7
2016,8,23,8,30,734.0,115.0,3.1,18.0,528.0,156.77,93.17
2016,8,23,8,45,756.5,118.0,3.1,18.5,574.0,220.16,140.86
2016,8,23,9,0,779.0,121.0,3.1,19.0,620.0,279.72,190.65
2016,8,23,9,15,794.0,124.0,3.1,19.5,661.0,339.21,242.28
2016,8,23,9,30,809.0,127.0,3.1,20.0,702.0,399.67,294.33
2016,8,23,9,45,809.5,135.0,3.15,21.0,735.0,458.73,343.66
2016,8,23,10,0,810.0,143.0,3.2,22.0,768.0,516.63,390.26
2016,8,23,10,15,818.5,145.0,3.25,22.5,797.0,572.48,434.42
2016,8,23,10,30,827.0,147.0,3.3,23.0,826.0,627.51,476.55
2016,8,23,10,45,834.0,148.0,3.35,23.5,848.0,679.62,515.32
2016,8,23,11,0,841.0,149.0,3.4,24.0,870.0,730.21,551.92
2016,8,23,11,15,845.0,150.0,3.5,24.5,884.5,776.84,585.02
2016,8,23,11,30,849.0,151.0,3.6,25.0,899.0,821.22,615.35
2016,8,23,11,45,851.5,151.0,3.7,25.5,906.0,860.98,641.27
2016,8,23,12,0,854.0,151.0,3.8,26.0,913.0,897.94,665.14
2016,8,23,12,15,853.5,151.0,3.9,26.0,911.5,929.24,686.43
2016,8,23,12,30,853.0,151.0,4.0,26.0,910.0,957.2,705.56
2016,8,23,12,45,847.5,152.0,4.15,26.0,900.0,977.97,720.27
2016,8,23,13,0,842.0,153.0,4.3,26.0,890.0,994.98,732.64
2016,8,23,13,15,837.5,152.0,4.4,26.0,873.0,1007.11,741.63
2016,8,23,13,30,833.0,151.0,4.5,26.0,856.0,1015.39,748.25
2016,8,23,13,45,825.5,149.5,4.65,26.0,831.5,1016.27,750.66
2016,8,23,14,0,818.0,148.0,4.8,26.0,807.0,1013.26,750.88
2016,8,23,14,15,808.5,145.5,4.9,25.5,775.5,1003.34,747.69
2016,8,23,14,30,799.0,143.0,5.0,25.0,744.0,989.7,742.08
2016,8,23,14,45,786.5,139.5,5.1,24.5,707.0,968.39,731.24
2016,8,23,15,0,774.0,136.0,5.2,24.0,670.0,943.68,718.02
2016,8,23,15,15,757.5,132.5,5.25,23.5,627.5,918.78,704.23
2016,8,23,15,30,741.0,129.0,5.3,23.0,585.0,884.32,683.54
2016,8,23,15,45,720.5,123.5,5.35,22.5,538.5,841.27,656.42
2016,8,23,16,0,700.0,118.0,5.4,22.0,492.0,796.24,627.39
2016,8,23,16,15,671.0,112.5,5.35,21.0,442.5,742.21,591.8
2016,8,23,16,30,642.0,107.0,5.3,20.0,393.0,687.42,554.72
2016,8,23,16,45,606.5,99.0,5.3,19.5,342.5,624.3,509.23
2016,8,23,17,0,571.0,91.0,5.3,19.0,292.0,561.82,462.35
2016,8,23,17,15,518.5,82.0,5.15,18.0,241.5,487.48,404.07
2016,8,23,17,30,466.0,73.0,5.0,17.0,191.0,416.26,345.99
2016,8,23,17,45,394.5,60.5,4.9,16.0,144.0,330.55,273.72
2016,8,23,18,0,323.0,48.0,4.8,15.0,97.0,256.69,208.7
2016,8,23,18,15,219.0,32.5,4.65,14.5,60.0,170.8,129.65
2016,8,23,18,30,115.0,17.0,4.5,14.0,23.0,82.47,0.0
2016,8,23,18,45,57.5,8.5,4.4,13.5,11.5,28.49,0.0
2016,8,23,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,5,45,136.0,13.0,2.85,10.5,24.5,11.1,0.0
2016,8,24,6,0,272.0,26.0,3.2,11.0,49.0,21.44,11.1
2016,8,24,6,15,377.5,37.5,3.2,11.5,93.0,30.55,21.18
2016,8,24,6,30,483.0,49.0,3.2,12.0,137.0,39.47,29.64
2016,8,24,6,45,552.0,56.5,3.25,12.5,188.5,44.72,34.6
2016,8,24,7,0,621.0,64.0,3.3,13.0,240.0,49.92,39.29
2016,8,24,7,15,665.5,69.5,3.25,13.5,293.0,53.31,42.21
2016,8,24,7,30,710.0,75.0,3.2,14.0,346.0,56.64,44.97
2016,8,24,7,45,743.0,79.0,3.15,14.5,398.5,64.0,51.22
2016,8,24,8,0,776.0,83.0,3.1,15.0,451.0,66.21,52.86
2016,8,24,8,15,799.0,87.0,3.1,15.5,501.0,94.84,56.6
2016,8,24,8,30,822.0,91.0,3.1,16.0,551.0,155.66,89.27
2016,8,24,8,45,839.5,93.5,3.1,17.0,597.5,217.06,135.71
2016,8,24,9,0,857.0,96.0,3.1,18.0,644.0,285.23,193.06
2016,8,24,9,15,870.0,98.0,3.15,18.5,685.5,347.1,247.49
2016,8,24,9,30,883.0,100.0,3.2,19.0,727.0,409.42,301.91
2016,8,24,9,45,898.5,99.5,3.25,20.0,764.5,471.01,353.77
2016,8,24,10,0,914.0,99.0,3.3,21.0,802.0,532.73,403.91
2016,8,24,10,15,921.0,100.0,3.4,21.5,831.0,590.96,450.6
2016,8,24,10,30,928.0,101.0,3.5,22.0,860.0,647.88,494.79
2016,8,24,10,45,933.5,101.5,3.6,22.5,882.5,701.82,535.47
2016,8,24,11,0,939.0,102.0,3.7,23.0,905.0,753.8,573.6
2016,8,24,11,15,942.0,102.5,3.8,23.0,919.5,801.73,608.08
2016,8,24,11,30,945.0,103.0,3.9,23.0,934.0,847.02,639.37
2016,8,24,11,45,946.0,104.0,4.0,23.5,940.5,888.31,666.45
2016,8,24,12,0,947.0,105.0,4.1,24.0,947.0,926.46,691.21
2016,8,24,12,15,946.5,105.0,4.15,24.0,945.5,958.99,713.18
2016,8,24,12,30,946.0,105.0,4.2,24.0,944.0,987.96,732.78
2016,8,24,12,45,926.0,115.0,4.3,24.5,929.0,1004.74,743.15
2016,8,24,13,0,906.0,125.0,4.4,25.0,914.0,1017.07,750.73
2016,8,24,13,15,901.5,124.0,4.5,25.0,897.0,1029.37,759.91
2016,8,24,13,30,897.0,123.0,4.6,25.0,880.0,1037.71,766.76
2016,8,24,13,45,890.0,122.0,4.7,25.0,855.0,1039.57,769.67
2016,8,24,14,0,883.0,121.0,4.8,25.0,830.0,1037.45,770.12
2016,8,24,14,15,874.0,119.5,4.9,24.5,798.0,1028.86,767.94
2016,8,24,14,30,865.0,118.0,5.0,24.0,766.0,1016.46,763.29
2016,8,24,14,45,853.5,115.5,5.1,24.0,728.0,1009.24,760.73
2016,8,24,15,0,842.0,113.0,5.2,24.0,690.0,985.63,746.99
2016,8,24,15,15,826.5,110.0,5.2,23.5,647.0,954.14,728.59
2016,8,24,15,30,811.0,107.0,5.2,23.0,604.0,919.61,707.93
2016,8,24,15,45,792.5,103.0,5.25,22.5,556.5,878.33,682.53
2016,8,24,16,0,774.0,99.0,5.3,22.0,509.0,834.7,655.0
2016,8,24,16,15,747.0,94.5,5.2,21.0,458.0,785.98,623.65
2016,8,24,16,30,720.0,90.0,5.1,20.0,407.0,731.47,587.21
2016,8,24,16,45,685.5,84.0,5.1,19.5,355.0,668.54,542.6
2016,8,24,17,0,651.0,78.0,5.1,19.0,303.0,606.02,496.88
2016,8,24,17,15,598.0,70.5,4.95,18.0,251.0,529.67,438.05
2016,8,24,17,30,545.0,63.0,4.8,17.0,199.0,456.42,378.59
2016,8,24,17,45,467.5,53.5,4.7,16.0,150.0,370.02,305.7
2016,8,24,18,0,390.0,44.0,4.6,15.0,101.0,290.5,235.66
2016,8,24,18,15,266.5,30.5,4.45,14.5,62.0,193.17,144.94
2016,8,24,18,30,143.0,17.0,4.3,14.0,23.0,93.75,0.0
2016,8,24,18,45,71.5,8.5,4.2,13.5,11.5,7.26,0.0
2016,8,24,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,5,45,121.5,13.0,2.8,10.5,22.5,11.1,0.0
2016,8,25,6,0,243.0,26.0,3.1,11.0,45.0,21.45,10.72
2016,8,25,6,15,347.0,38.0,3.15,11.5,88.0,30.94,21.47
2016,8,25,6,30,451.0,50.0,3.2,12.0,131.0,40.23,30.29
2016,8,25,6,45,519.5,58.0,3.25,13.0,181.0,45.79,35.47
2016,8,25,7,0,588.0,66.0,3.3,14.0,231.0,51.28,40.34
2016,8,25,7,15,634.0,72.0,3.3,14.5,283.0,54.94,43.49
2016,8,25,7,30,680.0,78.0,3.3,15.0,335.0,58.53,46.47
2016,8,25,7,45,717.0,81.5,3.3,15.5,387.5,60.18,47.66
2016,8,25,8,0,754.0,85.0,3.3,16.0,440.0,67.47,53.76
2016,8,25,8,15,778.0,88.5,3.3,16.5,490.0,95.93,57.34
2016,8,25,8,30,802.0,92.0,3.3,17.0,540.0,155.22,89.32
2016,8,25,8,45,825.0,93.0,3.3,18.0,587.0,215.25,134.49
2016,8,25,9,0,848.0,94.0,3.3,19.0,634.0,282.71,190.96
2016,8,25,9,15,862.0,96.5,3.35,19.5,676.0,344.73,245.34
2016,8,25,9,30,876.0,99.0,3.4,20.0,718.0,407.35,299.81
2016,8,25,9,45,890.0,99.0,3.5,20.5,755.0,468.32,351.82
2016,8,25,10,0,904.0,99.0,3.6,21.0,792.0,529.27,402.26
2016,8,25,10,15,912.0,100.0,3.65,21.5,822.0,587.52,448.95
2016,8,25,10,30,920.0,101.0,3.7,22.0,852.0,644.58,493.19
2016,8,25,10,45,927.5,101.0,3.8,22.5,875.0,698.99,534.32
2016,8,25,11,0,935.0,101.0,3.9,23.0,898.0,751.63,573.02
2016,8,25,11,15,939.0,101.5,3.95,23.0,913.5,800.11,607.67
2016,8,25,11,30,943.0,102.0,4.0,23.0,929.0,846.05,639.25
2016,8,25,11,45,946.5,102.0,4.1,23.5,936.5,888.35,667.07
2016,8,25,12,0,950.0,102.0,4.2,24.0,944.0,927.67,692.65
2016,8,25,12,15,950.0,102.0,4.25,24.0,942.5,960.66,714.94
2016,8,25,12,30,950.0,102.0,4.3,24.0,941.0,990.1,734.88
2016,8,25,12,45,943.5,104.0,4.4,24.5,930.5,1011.7,748.47
2016,8,25,13,0,937.0,106.0,4.5,25.0,920.0,1029.3,759.5
2016,8,25,13,15,933.5,105.5,4.55,24.5,903.0,1043.2,770.95
2016,8,25,13,30,930.0,105.0,4.6,24.0,886.0,1053.07,780.12
2016,8,25,13,45,924.0,103.5,4.7,24.0,861.0,1055.28,783.3
2016,8,25,14,0,918.0,102.0,4.8,24.0,836.0,1053.37,783.94
2016,8,25,14,15,910.0,100.5,4.9,23.5,804.0,1045.39,782.24
2016,8,25,14,30,902.0,99.0,5.0,23.0,772.0,1033.44,777.97
2016,8,25,14,45,891.0,97.0,5.1,23.0,734.0,1014.08,767.17
2016,8,25,15,0,880.0,95.0,5.2,23.0,696.0,991.07,753.91
2016,8,25,15,15,866.0,93.0,5.25,22.5,652.5,961.72,737.31
2016,8,25,15,30,852.0,91.0,5.3,22.0,609.0,939.78,725.84
2016,8,25,15,45,833.0,88.0,5.35,21.5,561.0,898.13,700.15
2016,8,25,16,0,814.0,85.0,5.4,21.0,513.0,854.07,672.35
2016,8,25,16,15,788.5,81.0,5.4,20.0,462.0,801.07,638.37
2016,8,25,16,30,763.0,77.0,5.4,19.0,411.0,746.76,602.45
2016,8,25,16,45,728.0,72.5,5.4,18.5,358.0,683.44,557.34
2016,8,25,17,0,693.0,68.0,5.4,18.0,305.0,624.55,514.24
2016,8,25,17,15,642.0,62.0,5.25,17.0,252.5,549.67,456.9
2016,8,25,17,30,591.0,56.0,5.1,16.0,200.0,477.68,397.98
2016,8,25,17,45,511.5,47.5,4.95,15.0,150.5,389.15,322.67
2016,8,25,18,0,432.0,39.0,4.8,14.0,101.0,307.87,250.29
2016,8,25,18,15,301.5,27.0,4.6,13.5,61.5,206.72,153.03
2016,8,25,18,30,171.0,15.0,4.4,13.0,22.0,85.22,0.0
2016,8,25,18,45,85.5,7.5,4.25,12.5,11.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,26,5,45,122.0,13.0,2.2,10.5,22.0,11.1,0.0
2016,8,26,6,0,244.0,26.0,2.5,11.0,44.0,21.53,10.33
2016,8,26,6,15,352.0,37.5,2.6,11.5,87.5,30.61,21.13
2016,8,26,6,30,460.0,49.0,2.7,12.0,131.0,39.5,29.63
2016,8,26,6,45,230.0,70.5,2.85,13.0,111.5,53.69,42.51
2016,8,26,7,0,0.0,92.0,3.0,14.0,92.0,72.47,59.19
2016,8,26,7,15,5.5,111.0,2.95,14.5,113.5,86.94,71.81
2016,8,26,7,30,11.0,130.0,2.9,15.0,135.0,101.3,84.08
2016,8,26,7,45,62.0,164.5,2.9,15.5,193.5,120.8,100.58
2016,8,26,8,0,113.0,199.0,2.9,16.0,252.0,137.31,114.22
2016,8,26,8,15,256.5,204.0,2.9,16.5,341.5,148.26,111.68
2016,8,26,8,30,400.0,209.0,2.9,17.0,431.0,186.27,130.97
2016,8,26,8,45,621.5,155.0,2.9,17.5,533.5,221.17,148.07
2016,8,26,9,0,843.0,101.0,2.9,18.0,636.0,283.11,192.12
2016,8,26,9,15,856.5,103.0,2.95,18.5,677.5,345.34,246.76
2016,8,26,9,30,870.0,105.0,3.0,19.0,719.0,411.12,303.62
2016,8,26,9,45,869.5,112.5,3.05,20.0,752.0,471.61,354.52
2016,8,26,10,0,869.0,120.0,3.1,21.0,785.0,530.59,402.3
2016,8,26,10,15,877.0,122.0,3.2,21.5,814.0,588.07,448.08
2016,8,26,10,30,885.0,124.0,3.3,22.0,843.0,644.45,491.57
2016,8,26,10,45,885.0,128.0,3.4,22.5,863.5,695.95,530.19
2016,8,26,11,0,885.0,132.0,3.5,23.0,884.0,745.14,566.08
2016,8,26,11,15,889.0,132.5,3.6,23.0,898.5,791.83,600.51
2016,8,26,11,30,893.0,133.0,3.7,23.0,913.0,836.13,631.13
2016,8,26,11,45,890.5,135.5,3.85,23.5,918.0,874.25,656.33
2016,8,26,12,0,888.0,138.0,4.0,24.0,923.0,909.18,679.26
2016,8,26,12,15,887.5,138.0,4.15,24.0,921.5,940.32,700.91
2016,8,26,12,30,887.0,138.0,4.3,24.0,920.0,968.1,720.36
2016,8,26,12,45,890.0,134.5,4.45,24.5,912.0,992.36,736.1
2016,8,26,13,0,893.0,131.0,4.6,25.0,904.0,1013.05,749.69
2016,8,26,13,15,888.5,130.0,4.7,24.5,886.0,1025.11,760.53
2016,8,26,13,30,884.0,129.0,4.8,24.0,868.0,1033.26,769.0
2016,8,26,13,45,874.5,129.0,4.95,24.0,842.5,1033.47,771.22
2016,8,26,14,0,865.0,129.0,5.1,24.0,817.0,1043.36,780.14
2016,8,26,14,15,856.0,127.0,5.15,23.5,785.0,1034.07,776.93
2016,8,26,14,30,847.0,125.0,5.2,23.0,753.0,1020.9,771.3
2016,8,26,14,45,833.5,122.5,5.3,23.0,714.5,998.9,758.54
2016,8,26,15,0,820.0,120.0,5.4,23.0,676.0,973.41,743.37
2016,8,26,15,15,803.5,116.5,5.4,22.5,633.0,940.57,723.77
2016,8,26,15,30,787.0,113.0,5.4,22.0,590.0,904.78,701.93
2016,8,26,15,45,766.0,109.0,5.4,21.5,542.0,861.57,674.48
2016,8,26,16,0,745.0,105.0,5.4,21.0,494.0,821.89,649.22
2016,8,26,16,15,716.5,100.0,5.3,20.0,443.5,767.26,613.09
2016,8,26,16,30,688.0,95.0,5.2,19.0,393.0,711.76,575.43
2016,8,26,16,45,650.5,88.5,5.15,18.5,341.0,646.92,528.57
2016,8,26,17,0,613.0,82.0,5.1,18.0,289.0,582.8,480.82
2016,8,26,17,15,558.0,73.5,4.85,17.0,237.5,505.39,419.79
2016,8,26,17,30,503.0,65.0,4.6,16.0,186.0,431.36,358.88
2016,8,26,17,45,423.0,54.0,4.45,15.5,138.0,343.81,283.87
2016,8,26,18,0,343.0,43.0,4.3,15.0,90.0,263.66,212.53
2016,8,26,18,15,223.5,28.0,4.1,14.5,53.5,168.94,120.62
2016,8,26,18,30,104.0,13.0,3.9,14.0,17.0,55.06,0.0
2016,8,26,18,45,52.0,6.5,3.75,13.5,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,27,5,45,87.5,12.5,2.3,10.5,19.0,10.67,0.0
2016,8,27,6,0,175.0,25.0,2.6,11.0,38.0,19.43,8.26
2016,8,27,6,15,274.0,40.5,2.75,11.5,79.5,31.24,21.62
2016,8,27,6,30,373.0,56.0,2.9,12.0,121.0,42.84,32.56
2016,8,27,6,45,221.0,82.0,3.1,12.5,124.0,61.32,49.38
2016,8,27,7,0,69.0,108.0,3.3,13.0,127.0,81.19,67.17
2016,8,27,7,15,83.0,129.5,3.25,13.5,157.0,96.34,80.42
2016,8,27,7,30,97.0,151.0,3.2,14.0,187.0,107.84,90.17
2016,8,27,7,45,210.5,165.0,3.2,14.5,258.5,113.76,94.86
2016,8,27,8,0,324.0,179.0,3.2,15.0,330.0,123.09,102.43
2016,8,27,8,15,532.5,147.5,3.2,15.5,428.0,121.11,83.28
2016,8,27,8,30,741.0,116.0,3.2,16.0,526.0,162.43,97.89
2016,8,27,8,45,763.5,119.0,3.25,17.0,572.5,221.15,142.5
2016,8,27,9,0,786.0,122.0,3.3,18.0,619.0,286.94,197.56
2016,8,27,9,15,801.0,125.5,3.35,18.5,660.5,347.57,250.46
2016,8,27,9,30,816.0,129.0,3.4,19.0,702.0,409.15,303.71
2016,8,27,9,45,836.5,127.0,3.45,19.5,740.0,469.25,354.59
2016,8,27,10,0,857.0,125.0,3.5,20.0,778.0,530.23,404.66
2016,8,27,10,15,865.0,126.5,3.55,20.5,807.0,586.59,449.78
2016,8,27,10,30,873.0,128.0,3.6,21.0,836.0,642.01,492.72
2016,8,27,10,45,875.0,131.5,3.7,21.5,856.5,693.85,531.86
2016,8,27,11,0,877.0,135.0,3.8,22.0,877.0,743.58,568.39
2016,8,27,11,15,880.5,135.5,3.9,22.0,891.5,789.58,602.63
2016,8,27,11,30,884.0,136.0,4.0,22.0,906.0,833.17,633.0
2016,8,27,11,45,883.5,137.5,4.1,22.5,911.5,871.73,658.47
2016,8,27,12,0,883.0,139.0,4.2,23.0,917.0,907.25,681.71
2016,8,27,12,15,882.0,139.0,4.3,23.0,915.0,937.76,702.8
2016,8,27,12,30,881.0,139.0,4.4,23.0,913.0,964.89,721.66
2016,8,27,12,45,878.0,138.5,4.55,23.5,903.0,986.14,735.63
2016,8,27,13,0,875.0,138.0,4.7,24.0,893.0,1003.71,747.49
2016,8,27,13,15,870.0,137.0,4.75,23.5,875.0,1015.04,757.46
2016,8,27,13,30,865.0,136.0,4.8,23.0,857.0,1022.51,765.05
2016,8,27,13,45,856.0,135.5,4.9,23.0,831.5,1036.54,776.18
2016,8,27,14,0,847.0,135.0,5.0,23.0,806.0,1032.79,775.41
2016,8,27,14,15,837.5,133.0,5.05,22.5,774.0,1022.96,771.89
2016,8,27,14,30,828.0,131.0,5.1,22.0,742.0,1009.31,765.88
2016,8,27,14,45,815.0,128.0,5.15,22.0,704.0,987.36,752.7
2016,8,27,15,0,802.0,125.0,5.2,22.0,666.0,961.94,737.17
2016,8,27,15,15,785.0,121.5,5.2,21.5,622.5,928.83,717.29
2016,8,27,15,30,768.0,118.0,5.2,21.0,579.0,892.82,695.19
2016,8,27,15,45,749.0,112.5,5.2,20.5,532.5,856.19,672.38
2016,8,27,16,0,730.0,107.0,5.2,20.0,486.0,811.32,643.19
2016,8,27,16,15,701.0,102.0,5.15,19.0,435.5,756.65,607.08
2016,8,27,16,30,672.0,97.0,5.1,18.0,385.0,701.19,569.41
2016,8,27,16,45,638.5,89.0,5.05,17.5,334.0,638.22,523.69
2016,8,27,17,0,605.0,81.0,5.0,17.0,283.0,575.72,476.89
2016,8,27,17,15,550.0,72.5,4.85,16.0,231.5,498.64,415.93
2016,8,27,17,30,495.0,64.0,4.7,15.0,180.0,424.96,355.03
2016,8,27,17,45,421.0,52.5,4.6,14.5,133.5,340.88,282.38
2016,8,27,18,0,347.0,41.0,4.5,14.0,87.0,263.71,212.86
2016,8,27,18,15,224.0,26.5,4.35,13.5,51.0,165.72,114.42
2016,8,27,18,30,101.0,12.0,4.2,13.0,15.0,52.87,0.0
2016,8,27,18,45,50.5,6.0,4.05,12.5,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,5,45,114.0,12.0,1.65,9.5,20.0,10.24,0.0
2016,8,28,6,0,228.0,24.0,1.8,10.0,40.0,19.84,7.98
2016,8,28,6,15,335.5,36.5,1.9,10.5,83.0,29.83,20.45
2016,8,28,6,30,443.0,49.0,2.0,11.0,126.0,39.58,29.78
2016,8,28,6,45,315.5,77.5,2.1,12.0,141.5,57.55,46.12
2016,8,28,7,0,188.0,106.0,2.2,13.0,157.0,77.08,63.5
2016,8,28,7,15,211.0,125.0,2.1,13.5,194.0,89.54,74.38
2016,8,28,7,30,234.0,144.0,2.0,14.0,231.0,101.56,84.61
2016,8,28,7,45,492.5,117.0,1.95,14.5,334.5,82.32,67.32
2016,8,28,8,0,751.0,90.0,1.9,15.0,438.0,71.44,57.46
2016,8,28,8,15,775.5,94.0,1.9,15.5,488.5,102.89,62.15
2016,8,28,8,30,800.0,98.0,1.9,16.0,539.0,162.77,95.46
2016,8,28,8,45,821.0,100.5,1.9,17.0,586.0,223.78,141.77
2016,8,28,9,0,842.0,103.0,1.9,18.0,633.0,286.95,194.78
2016,8,28,9,15,856.0,105.5,1.95,18.5,674.5,349.83,249.47
2016,8,28,9,30,870.0,108.0,2.0,19.0,716.0,416.07,306.07
2016,8,28,9,45,893.0,103.5,2.1,20.0,755.5,477.31,356.87
2016,8,28,10,0,916.0,99.0,2.2,21.0,795.0,539.36,406.58
2016,8,28,10,15,923.0,100.5,2.35,21.5,824.0,598.28,453.25
2016,8,28,10,30,930.0,102.0,2.5,22.0,853.0,655.87,497.46
2016,8,28,10,45,932.5,104.5,2.65,22.5,874.5,709.82,537.73
2016,8,28,11,0,935.0,107.0,2.8,23.0,896.0,761.53,575.32
2016,8,28,11,15,938.0,107.5,2.9,23.5,910.5,809.37,608.0
2016,8,28,11,30,941.0,108.0,3.0,24.0,925.0,854.56,637.54
2016,8,28,11,45,941.0,109.5,3.2,24.5,931.0,895.36,664.5
2016,8,28,12,0,941.0,111.0,3.4,25.0,937.0,932.94,689.19
2016,8,28,12,15,940.5,110.5,3.55,25.0,935.0,964.76,711.05
2016,8,28,12,30,940.0,110.0,3.7,25.0,933.0,993.0,730.61
2016,8,28,12,45,953.5,100.5,3.85,25.5,927.5,1021.68,749.09
2016,8,28,13,0,967.0,91.0,4.0,26.0,922.0,1046.63,765.13
2016,8,28,13,15,963.5,90.5,4.1,26.0,904.5,1060.55,775.26
2016,8,28,13,30,960.0,90.0,4.2,26.0,887.0,1070.31,782.89
2016,8,28,13,45,953.5,89.5,4.3,26.0,861.5,1072.84,786.0
2016,8,28,14,0,947.0,89.0,4.4,26.0,836.0,1071.16,786.56
2016,8,28,14,15,939.5,88.0,4.45,25.5,804.0,1063.75,784.75
2016,8,28,14,30,932.0,87.0,4.5,25.0,772.0,1052.27,780.42
2016,8,28,14,45,921.0,85.5,4.55,25.0,733.0,1032.75,769.3
2016,8,28,15,0,910.0,84.0,4.6,25.0,694.0,1009.48,755.99
2016,8,28,15,15,896.5,82.0,4.6,24.5,650.0,979.65,739.28
2016,8,28,15,30,883.0,80.0,4.6,24.0,606.0,946.57,720.25
2016,8,28,15,45,864.5,77.5,4.6,23.5,557.5,905.28,695.27
2016,8,28,16,0,846.0,75.0,4.6,23.0,509.0,861.56,668.2
2016,8,28,16,15,821.0,71.5,4.55,22.0,457.5,817.61,641.39
2016,8,28,16,30,796.0,68.0,4.5,21.0,406.0,762.98,605.96
2016,8,28,16,45,760.5,64.0,4.5,20.5,352.0,698.47,561.1
2016,8,28,17,0,725.0,60.0,4.5,20.0,298.0,634.21,514.84
2016,8,28,17,15,673.0,54.5,4.35,19.0,245.0,557.38,457.16
2016,8,28,17,30,621.0,49.0,4.2,18.0,192.0,483.28,397.33
2016,8,28,17,45,537.0,41.5,4.1,17.0,142.0,396.55,323.93
2016,8,28,18,0,453.0,34.0,4.0,16.0,92.0,313.17,249.62
2016,8,28,18,15,307.0,22.5,3.9,15.0,53.5,199.57,130.33
2016,8,28,18,30,161.0,11.0,3.8,14.0,15.0,77.22,0.0
2016,8,28,18,45,80.5,5.5,3.75,13.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,29,5,45,48.5,11.5,2.8,10.0,15.0,9.82,0.0
2016,8,29,6,0,97.0,23.0,3.1,11.0,30.0,18.18,6.07
2016,8,29,6,15,150.5,41.0,3.2,11.5,62.0,31.79,21.96
2016,8,29,6,30,204.0,59.0,3.3,12.0,94.0,45.13,34.52
2016,8,29,6,45,232.5,78.5,3.45,12.5,131.5,59.02,47.29
2016,8,29,7,0,261.0,98.0,3.6,13.0,169.0,72.49,59.42
2016,8,29,7,15,284.0,116.0,3.6,13.5,208.0,84.54,70.0
2016,8,29,7,30,307.0,134.0,3.6,14.0,247.0,96.18,79.97
2016,8,29,7,45,543.5,106.0,3.6,14.5,342.0,76.08,61.89
2016,8,29,8,0,780.0,78.0,3.6,15.0,437.0,62.88,49.98
2016,8,29,8,15,803.0,81.0,3.6,15.5,487.0,95.63,55.08
2016,8,29,8,30,826.0,84.0,3.6,16.0,537.0,156.31,89.22
2016,8,29,8,45,845.0,86.0,3.6,16.5,583.0,223.91,141.82
2016,8,29,9,0,864.0,88.0,3.6,17.0,629.0,286.8,195.94
2016,8,29,9,15,876.5,90.0,3.6,17.5,670.5,349.13,251.33
2016,8,29,9,30,889.0,92.0,3.6,18.0,712.0,411.83,306.48
2016,8,29,9,45,908.5,89.0,3.65,19.0,750.0,473.54,358.8
2016,8,29,10,0,928.0,86.0,3.7,20.0,788.0,535.72,409.66
2016,8,29,10,15,935.0,87.0,3.7,20.5,817.0,594.7,457.02
2016,8,29,10,30,942.0,88.0,3.7,21.0,846.0,652.31,501.69
2016,8,29,10,45,946.5,88.5,3.75,22.0,868.0,706.2,541.33
2016,8,29,11,0,951.0,89.0,3.8,23.0,890.0,757.95,578.09
2016,8,29,11,15,954.0,89.5,3.85,23.0,904.0,806.22,611.86
2016,8,29,11,30,957.0,90.0,3.9,23.0,918.0,851.78,643.11
2016,8,29,11,45,958.5,90.5,4.0,23.5,924.5,893.19,670.26
2016,8,29,12,0,960.0,91.0,4.1,24.0,931.0,931.39,695.05
2016,8,29,12,15,960.0,90.5,4.2,24.0,929.5,963.86,717.25
2016,8,29,12,30,960.0,90.0,4.3,24.0,928.0,992.68,737.07
2016,8,29,12,45,947.5,96.0,4.4,24.5,915.5,1012.59,749.54
2016,8,29,13,0,935.0,102.0,4.5,25.0,903.0,1028.26,759.33
2016,8,29,13,15,931.5,101.0,4.6,24.5,885.5,1041.26,770.7
2016,8,29,13,30,928.0,100.0,4.7,24.0,868.0,1050.2,779.75
2016,8,29,13,45,923.0,98.5,4.8,24.0,843.0,1052.98,783.34
2016,8,29,14,0,918.0,97.0,4.9,24.0,818.0,1051.66,784.37
2016,8,29,14,15,910.5,95.5,4.95,23.5,786.5,1043.75,782.27
2016,8,29,14,30,903.0,94.0,5.0,23.0,755.0,1031.87,777.64
2016,8,29,14,45,894.5,91.0,5.1,23.0,717.0,1013.37,767.46
2016,8,29,15,0,886.0,88.0,5.2,23.0,679.0,991.13,754.75
2016,8,29,15,15,872.0,86.0,5.2,22.5,636.0,961.2,737.43
2016,8,29,15,30,858.0,84.0,5.2,22.0,593.0,928.15,717.81
2016,8,29,15,45,843.0,80.0,5.2,21.5,545.5,888.84,693.49
2016,8,29,16,0,828.0,76.0,5.2,21.0,498.0,856.27,673.75
2016,8,29,16,15,803.0,72.5,5.1,20.5,447.0,803.53,638.25
2016,8,29,16,30,778.0,69.0,5.0,20.0,396.0,749.46,601.09
2016,8,29,16,45,745.5,64.5,4.95,19.5,343.5,687.3,556.99
2016,8,29,17,0,713.0,60.0,4.9,19.0,291.0,625.19,511.45
2016,8,29,17,15,660.0,54.5,4.7,18.0,238.0,548.15,452.68
2016,8,29,17,30,607.0,49.0,4.5,17.0,185.0,478.74,395.53
2016,8,29,17,45,521.5,41.0,4.35,16.5,136.0,386.69,316.52
2016,8,29,18,0,436.0,33.0,4.2,16.0,87.0,302.82,240.56
2016,8,29,18,15,218.0,23.0,4.1,15.0,50.0,155.49,92.72
2016,8,29,18,30,0.0,13.0,4.0,14.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,3.9,13.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,30,5,45,85.5,10.5,3.5,11.5,16.5,8.96,0.0
2016,8,30,6,0,171.0,21.0,3.6,12.0,33.0,16.39,4.09
2016,8,30,6,15,239.5,36.5,3.55,12.5,68.5,28.16,18.65
2016,8,30,6,30,308.0,52.0,3.5,13.0,104.0,39.64,29.5
2016,8,30,6,45,348.0,67.5,3.5,13.5,145.5,50.65,39.65
2016,8,30,7,0,388.0,83.0,3.5,14.0,187.0,61.27,49.22
2016,8,30,7,15,413.0,98.0,3.45,14.5,230.0,71.03,57.78
2016,8,30,7,30,438.0,113.0,3.4,15.0,273.0,80.37,65.78
2016,8,30,7,45,387.5,143.0,3.35,16.0,300.5,98.24,80.91
2016,8,30,8,0,337.0,173.0,3.3,17.0,328.0,119.8,98.9
2016,8,30,8,15,601.0,121.5,3.3,17.5,435.0,109.51,70.61
2016,8,30,8,30,865.0,70.0,3.3,18.0,542.0,158.14,88.26
2016,8,30,8,45,882.0,71.5,3.3,19.0,588.5,220.85,136.49
2016,8,30,9,0,899.0,73.0,3.3,20.0,635.0,284.98,191.12
2016,8,30,9,15,911.0,75.0,3.35,20.5,676.5,349.12,247.65
2016,8,30,9,30,923.0,77.0,3.4,21.0,718.0,413.56,303.8
2016,8,30,9,45,932.0,78.0,3.45,22.0,753.5,475.85,356.2
2016,8,30,10,0,941.0,79.0,3.5,23.0,789.0,537.5,406.12
2016,8,30,10,15,947.5,80.0,3.55,23.5,818.0,596.85,453.26
2016,8,30,10,30,954.0,81.0,3.6,24.0,847.0,654.74,497.71
2016,8,30,10,45,959.0,81.5,3.7,24.5,869.0,709.47,538.63
2016,8,30,11,0,964.0,82.0,3.8,25.0,891.0,762.08,576.88
2016,8,30,11,15,967.0,82.5,3.85,25.5,905.0,810.82,609.18
2016,8,30,11,30,970.0,83.0,3.9,26.0,919.0,856.81,639.12
2016,8,30,11,45,972.5,82.0,3.95,26.5,925.0,897.93,665.46
2016,8,30,12,0,975.0,81.0,4.0,27.0,931.0,935.81,689.41
2016,8,30,12,15,974.5,81.0,4.1,27.0,929.0,968.59,711.53
2016,8,30,12,30,974.0,81.0,4.2,27.0,927.0,997.65,731.23
2016,8,30,12,45,970.0,82.0,4.3,27.5,917.0,1020.58,745.51
2016,8,30,13,0,966.0,83.0,4.4,28.0,907.0,1039.46,757.21
2016,8,30,13,15,962.5,82.5,4.5,27.5,889.0,1053.07,768.65
2016,8,30,13,30,959.0,82.0,4.6,27.0,871.0,1062.5,777.54
2016,8,30,13,45,954.5,80.5,4.7,27.0,846.0,1065.59,781.33
2016,8,30,14,0,950.0,79.0,4.8,27.0,821.0,1064.46,782.53
2016,8,30,14,15,942.5,78.0,4.85,26.5,789.0,1056.68,780.66
2016,8,30,14,30,935.0,77.0,4.9,26.0,757.0,1044.83,776.24
2016,8,30,14,45,925.0,75.0,4.95,26.0,718.5,1025.3,765.21
2016,8,30,15,0,915.0,73.0,5.0,26.0,680.0,1001.99,751.7
2016,8,30,15,15,901.5,71.5,5.05,25.5,636.5,972.31,735.34
2016,8,30,15,30,888.0,70.0,5.1,25.0,593.0,939.4,716.6
2016,8,30,15,45,871.0,67.5,5.15,24.5,545.0,899.01,692.33
2016,8,30,16,0,854.0,65.0,5.2,24.0,497.0,856.1,665.85
2016,8,30,16,15,830.0,62.0,5.15,23.0,445.5,804.33,633.05
2016,8,30,16,30,806.0,59.0,5.1,22.0,394.0,751.21,598.35
2016,8,30,16,45,773.0,55.5,5.1,21.5,341.0,696.99,560.73
2016,8,30,17,0,740.0,52.0,5.1,21.0,288.0,634.76,515.55
2016,8,30,17,15,688.0,47.5,5.0,20.0,235.5,558.63,458.13
2016,8,30,17,30,636.0,43.0,4.9,19.0,183.0,485.34,398.73
2016,8,30,17,45,551.5,36.0,4.8,18.0,134.0,393.28,320.4
2016,8,30,18,0,467.0,29.0,4.7,17.0,85.0,308.79,243.72
2016,8,30,18,15,233.5,14.5,4.6,16.5,42.5,147.49,76.45
2016,8,30,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,31,5,45,168.0,9.5,3.7,11.5,20.0,8.11,0.0
2016,8,31,6,0,336.0,19.0,3.9,12.0,40.0,17.18,3.55
2016,8,31,6,15,453.5,27.0,3.95,12.5,84.5,24.16,15.14
2016,8,31,6,30,571.0,35.0,4.0,13.0,129.0,31.16,21.97
2016,8,31,6,45,636.5,40.5,4.05,13.5,180.5,35.69,26.3
2016,8,31,7,0,702.0,46.0,4.1,14.0,232.0,40.23,30.45
2016,8,31,7,15,744.5,50.0,4.1,14.5,285.5,43.34,33.18
