Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,7,30,787.0,54.0,4.1,15.0,339.0,46.44,35.79
2016,8,31,7,45,815.5,57.0,4.1,15.5,392.0,55.01,43.16
2016,8,31,8,0,844.0,60.0,4.1,16.0,445.0,57.89,45.44
2016,8,31,8,15,864.5,62.5,4.1,16.5,495.5,94.65,51.67
2016,8,31,8,30,885.0,65.0,4.1,17.0,546.0,157.87,87.54
2016,8,31,8,45,899.5,67.5,4.15,18.0,592.0,222.15,137.61
2016,8,31,9,0,914.0,70.0,4.2,19.0,638.0,287.56,193.95
2016,8,31,9,15,925.5,71.5,4.25,19.5,680.0,352.09,251.42
2016,8,31,9,30,937.0,73.0,4.3,20.0,722.0,416.8,308.43
2016,8,31,9,45,941.0,77.0,4.35,20.5,756.5,480.31,363.1
2016,8,31,10,0,945.0,81.0,4.4,21.0,791.0,542.65,414.99
2016,8,31,10,15,951.5,82.0,4.45,21.0,820.0,602.28,464.0
2016,8,31,10,30,958.0,83.0,4.5,21.0,849.0,660.44,510.47
2016,8,31,10,45,962.0,84.0,4.6,21.5,871.0,715.23,552.37
2016,8,31,11,0,966.0,85.0,4.7,22.0,893.0,767.78,591.51
2016,8,31,11,15,969.0,85.5,4.8,22.0,907.0,816.66,626.25
2016,8,31,11,30,972.0,86.0,4.9,22.0,921.0,862.76,658.77
2016,8,31,11,45,972.5,87.0,5.0,22.5,927.0,904.3,686.62
2016,8,31,12,0,973.0,88.0,5.1,23.0,933.0,942.51,712.01
2016,8,31,12,15,972.5,88.0,5.15,22.5,931.0,975.31,736.16
2016,8,31,12,30,972.0,88.0,5.2,22.0,929.0,1004.39,757.9
2016,8,31,12,45,964.5,91.0,5.3,22.0,918.0,1026.09,773.61
2016,8,31,13,0,957.0,94.0,5.4,22.0,907.0,1043.66,786.67
2016,8,31,13,15,953.0,93.0,5.45,22.0,888.5,1056.22,796.1
2016,8,31,13,30,949.0,92.0,5.5,22.0,870.0,1064.6,802.88
2016,8,31,13,45,943.5,91.0,5.55,22.0,844.5,1067.28,805.96
2016,8,31,14,0,938.0,90.0,5.6,22.0,819.0,1065.78,806.39
2016,8,31,14,15,929.5,89.0,5.6,21.5,786.5,1057.11,803.31
2016,8,31,14,30,921.0,88.0,5.6,21.0,754.0,1044.41,797.62
2016,8,31,14,45,911.0,85.5,5.6,21.0,715.5,1024.53,785.5
2016,8,31,15,0,901.0,83.0,5.6,21.0,677.0,1000.9,770.87
2016,8,31,15,15,886.5,81.0,5.55,20.5,632.5,969.95,752.28
2016,8,31,15,30,872.0,79.0,5.5,20.0,588.0,935.86,731.36
2016,8,31,15,45,854.5,75.5,5.5,20.0,539.5,894.23,703.71
2016,8,31,16,0,837.0,72.0,5.5,20.0,491.0,850.14,673.98
2016,8,31,16,15,810.5,69.0,5.4,19.5,439.5,805.57,644.24
2016,8,31,16,30,784.0,66.0,5.3,19.0,388.0,750.5,605.95
2016,8,31,16,45,750.0,61.0,5.25,18.5,335.0,686.16,559.71
2016,8,31,17,0,716.0,56.0,5.2,18.0,282.0,622.06,512.07
2016,8,31,17,15,660.5,51.0,5.0,17.5,229.0,543.79,450.74
2016,8,31,17,30,605.0,46.0,4.8,17.0,176.0,468.63,387.73
2016,8,31,17,45,515.5,38.5,4.65,16.5,127.5,379.76,310.36
2016,8,31,18,0,426.0,31.0,4.5,16.0,79.0,295.0,231.98
2016,8,31,18,15,213.0,15.5,4.4,15.5,39.5,140.55,57.81
2016,8,31,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,1,5,45,158.5,9.5,3.25,10.5,19.0,8.11,0.0
2016,9,1,6,0,317.0,19.0,3.5,11.0,38.0,17.2,2.36
2016,9,1,6,15,438.5,27.5,3.45,11.5,82.5,24.63,15.54
2016,9,1,6,30,560.0,36.0,3.4,12.0,127.0,32.05,22.84
2016,9,1,6,45,626.5,42.0,3.4,13.0,178.5,36.96,27.49
2016,9,1,7,0,693.0,48.0,3.4,14.0,230.0,41.86,31.91
2016,9,1,7,15,476.0,92.5,3.35,14.5,230.0,67.92,55.04
2016,9,1,7,30,259.0,137.0,3.3,15.0,230.0,97.53,80.89
2016,9,1,7,45,550.0,100.0,3.25,15.5,337.5,72.09,58.17
2016,9,1,8,0,841.0,63.0,3.2,16.0,445.0,59.96,47.25
2016,9,1,8,15,606.0,136.0,3.15,16.5,427.0,122.31,80.78
2016,9,1,8,30,371.0,209.0,3.1,17.0,409.0,191.47,136.36
2016,9,1,8,45,644.5,140.5,3.1,17.5,525.0,221.26,147.71
2016,9,1,9,0,918.0,72.0,3.1,18.0,641.0,291.43,197.3
2016,9,1,9,15,930.0,74.0,3.15,18.5,683.0,356.88,255.34
2016,9,1,9,30,942.0,76.0,3.2,19.0,725.0,422.58,312.88
2016,9,1,9,45,951.0,77.5,3.25,19.5,761.0,486.51,367.52
2016,9,1,10,0,960.0,79.0,3.3,20.0,797.0,549.77,419.76
2016,9,1,10,15,966.5,80.0,3.4,20.5,826.5,610.24,468.24
2016,9,1,10,30,973.0,81.0,3.5,21.0,856.0,669.2,513.96
2016,9,1,10,45,977.5,81.5,3.65,21.5,878.0,724.6,555.87
2016,9,1,11,0,982.0,82.0,3.8,22.0,900.0,777.76,594.91
2016,9,1,11,15,984.5,82.5,3.95,22.0,914.0,826.93,629.35
2016,9,1,11,30,987.0,83.0,4.1,22.0,928.0,873.23,661.6
2016,9,1,11,45,987.0,84.0,4.25,22.5,934.0,914.86,689.18
2016,9,1,12,0,987.0,85.0,4.4,23.0,940.0,953.07,714.27
2016,9,1,12,15,986.5,85.0,4.55,22.5,937.5,986.22,738.96
2016,9,1,12,30,986.0,85.0,4.7,22.0,935.0,1015.58,761.53
2016,9,1,12,45,976.5,89.0,4.85,22.0,923.0,1036.68,777.18
2016,9,1,13,0,967.0,93.0,5.0,22.0,911.0,1053.51,790.16
2016,9,1,13,15,963.5,92.0,5.0,22.0,893.0,1066.63,799.49
2016,9,1,13,30,960.0,91.0,5.0,22.0,875.0,1075.54,806.15
2016,9,1,13,45,955.0,90.0,5.0,22.0,849.5,1078.71,809.15
2016,9,1,14,0,950.0,89.0,5.0,22.0,824.0,1077.65,809.51
2016,9,1,14,15,942.0,87.5,4.95,21.5,791.0,1068.78,805.95
2016,9,1,14,30,934.0,86.0,4.9,21.0,758.0,1055.82,799.79
2016,9,1,14,45,925.5,83.5,4.9,21.0,719.5,1037.18,788.78
2016,9,1,15,0,917.0,81.0,4.9,21.0,681.0,1014.7,775.24
2016,9,1,15,15,683.0,145.5,4.9,20.5,575.5,867.05,674.79
2016,9,1,15,30,449.0,210.0,4.9,20.0,470.0,694.79,549.78
2016,9,1,15,45,649.5,140.5,4.9,19.5,482.0,798.89,633.59
2016,9,1,16,0,850.0,71.0,4.9,19.0,494.0,860.53,681.58
2016,9,1,16,15,824.0,68.0,4.8,18.5,441.5,815.87,651.34
2016,9,1,16,30,798.0,65.0,4.7,18.0,389.0,760.64,613.18
2016,9,1,16,45,757.5,61.5,4.65,17.5,335.0,692.51,564.36
2016,9,1,17,0,717.0,58.0,4.6,17.0,281.0,625.06,514.33
2016,9,1,17,15,660.0,52.5,4.45,16.0,227.5,544.93,452.59
2016,9,1,17,30,603.0,47.0,4.3,15.0,174.0,468.0,388.72
2016,9,1,17,45,501.0,39.5,4.2,14.5,124.5,372.43,305.49
2016,9,1,18,0,399.0,32.0,4.1,14.0,75.0,281.56,221.01
2016,9,1,18,15,199.5,16.0,4.0,13.5,37.5,133.51,33.98
2016,9,1,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,2,5,45,107.0,10.0,2.2,10.0,16.0,8.54,0.0
2016,9,2,6,0,214.0,20.0,2.4,11.0,32.0,16.55,0.57
2016,9,2,6,15,337.5,30.5,2.4,11.5,73.5,24.94,15.74
2016,9,2,6,30,461.0,41.0,2.4,12.0,115.0,33.23,23.87
2016,9,2,6,45,531.5,49.0,2.4,12.5,164.5,39.09,29.45
2016,9,2,7,0,602.0,57.0,2.4,13.0,214.0,44.86,34.74
2016,9,2,7,15,649.5,62.5,2.25,13.5,265.5,48.43,37.89
2016,9,2,7,30,697.0,68.0,2.1,14.0,317.0,56.59,45.0
2016,9,2,7,45,727.0,73.0,2.0,15.0,368.0,59.75,47.46
2016,9,2,8,0,757.0,78.0,1.9,16.0,419.0,62.82,49.78
2016,9,2,8,15,781.0,81.5,1.85,16.5,468.5,99.15,56.64
2016,9,2,8,30,805.0,85.0,1.8,17.0,518.0,159.22,91.59
2016,9,2,8,45,820.5,88.5,1.8,18.0,562.5,220.51,139.11
2016,9,2,9,0,836.0,92.0,1.8,19.0,607.0,283.22,192.24
2016,9,2,9,15,849.5,94.5,1.85,19.5,648.0,349.38,249.38
2016,9,2,9,30,863.0,97.0,1.9,20.0,689.0,411.47,302.63
2016,9,2,9,45,517.5,229.0,2.0,21.0,589.5,416.57,314.1
2016,9,2,10,0,172.0,361.0,2.1,22.0,490.0,381.13,289.62
2016,9,2,10,15,549.0,224.5,2.2,22.5,656.5,504.48,383.39
2016,9,2,10,30,926.0,88.0,2.3,23.0,823.0,648.46,491.31
2016,9,2,10,45,930.0,89.0,2.4,23.5,844.5,701.67,529.97
2016,9,2,11,0,934.0,90.0,2.5,24.0,866.0,752.73,566.66
2016,9,2,11,15,937.0,91.0,2.6,24.5,880.0,800.66,598.42
2016,9,2,11,30,940.0,92.0,2.7,25.0,894.0,845.92,627.87
2016,9,2,11,45,941.0,92.5,2.85,25.5,899.5,886.16,654.05
2016,9,2,12,0,942.0,93.0,3.0,26.0,905.0,923.18,677.97
2016,9,2,12,15,941.5,93.0,3.1,26.0,903.5,954.98,699.37
2016,9,2,12,30,941.0,93.0,3.2,26.0,902.0,983.15,718.47
2016,9,2,12,45,923.5,102.0,3.35,26.0,888.0,1000.72,731.13
2016,9,2,13,0,906.0,111.0,3.5,26.0,874.0,1013.95,741.14
2016,9,2,13,15,902.0,110.0,3.6,26.0,856.5,1025.85,750.11
2016,9,2,13,30,898.0,109.0,3.7,26.0,839.0,1033.78,756.63
2016,9,2,13,45,893.5,107.0,3.85,26.0,814.0,1036.12,760.03
2016,9,2,14,0,889.0,105.0,4.0,26.0,789.0,1034.46,760.97
2016,9,2,14,15,880.5,103.0,4.15,25.5,757.0,1024.76,758.24
2016,9,2,14,30,872.0,101.0,4.3,25.0,725.0,1011.21,753.05
2016,9,2,14,45,861.5,98.5,4.45,25.0,687.0,991.35,742.18
2016,9,2,15,0,851.0,96.0,4.6,25.0,649.0,967.95,729.14
2016,9,2,15,15,835.5,93.0,4.7,24.5,605.5,946.82,718.93
2016,9,2,15,30,820.0,90.0,4.8,24.0,562.0,911.21,698.48
2016,9,2,15,45,801.0,86.5,4.95,23.5,515.0,868.99,673.34
2016,9,2,16,0,782.0,83.0,5.1,23.0,468.0,824.5,645.92
2016,9,2,16,15,753.5,79.0,5.1,22.0,417.0,769.27,610.26
2016,9,2,16,30,725.0,75.0,5.1,21.0,366.0,713.06,572.77
2016,9,2,16,45,687.5,69.0,5.2,20.5,314.0,651.29,528.93
2016,9,2,17,0,650.0,63.0,5.3,20.0,262.0,586.14,480.63
2016,9,2,17,15,589.0,57.0,5.2,19.0,210.5,506.12,418.1
2016,9,2,17,30,528.0,51.0,5.1,18.0,159.0,430.16,354.74
2016,9,2,17,45,430.0,41.5,5.1,17.0,112.5,333.03,271.23
2016,9,2,18,0,332.0,32.0,5.1,16.0,66.0,245.69,189.88
2016,9,2,18,15,166.0,16.0,5.0,15.0,33.0,116.12,1.26
2016,9,2,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,3,5,45,90.5,10.0,3.35,9.5,14.5,8.54,0.0
2016,9,3,6,0,181.0,20.0,3.6,10.0,29.0,16.57,0.0
2016,9,3,6,15,306.5,32.0,3.6,10.5,70.5,26.24,16.81
2016,9,3,6,30,432.0,44.0,3.6,11.0,112.0,35.73,26.14
2016,9,3,6,45,503.0,53.5,3.6,11.5,161.0,42.67,32.75
2016,9,3,7,0,574.0,63.0,3.6,12.0,210.0,49.46,39.0
2016,9,3,7,15,624.5,69.0,3.5,12.5,262.5,53.21,42.32
2016,9,3,7,30,675.0,75.0,3.4,13.0,315.0,56.91,45.47
2016,9,3,7,45,704.0,82.0,3.35,14.0,366.0,61.01,48.77
2016,9,3,8,0,733.0,89.0,3.3,15.0,417.0,64.92,51.84
2016,9,3,8,15,758.5,93.0,3.3,15.5,467.0,107.72,64.25
2016,9,3,8,30,784.0,97.0,3.3,16.0,517.0,167.08,99.41
2016,9,3,8,45,800.0,101.5,3.3,16.5,562.0,228.11,147.52
2016,9,3,9,0,816.0,106.0,3.3,17.0,607.0,290.69,201.5
2016,9,3,9,15,830.5,108.5,3.35,17.5,648.5,352.47,256.03
2016,9,3,9,30,845.0,111.0,3.4,18.0,690.0,415.02,310.55
2016,9,3,9,45,878.5,102.0,3.45,18.5,730.5,478.14,363.99
2016,9,3,10,0,912.0,93.0,3.5,19.0,771.0,540.93,415.8
2016,9,3,10,15,919.0,94.5,3.65,19.0,799.5,599.68,464.09
2016,9,3,10,30,926.0,96.0,3.8,19.0,828.0,657.06,510.05
2016,9,3,10,45,930.5,97.0,4.0,19.5,849.5,710.73,551.26
2016,9,3,11,0,935.0,98.0,4.2,20.0,871.0,762.29,589.88
2016,9,3,11,15,937.5,98.5,4.4,20.0,884.0,809.53,624.12
2016,9,3,11,30,940.0,99.0,4.6,20.0,897.0,854.04,656.31
2016,9,3,11,45,940.0,99.5,4.8,20.5,902.5,893.53,683.59
2016,9,3,12,0,940.0,100.0,5.0,21.0,908.0,929.72,708.52
2016,9,3,12,15,939.0,100.0,5.15,20.5,905.5,961.07,732.6
2016,9,3,12,30,938.0,100.0,5.3,20.0,903.0,988.78,754.35
2016,9,3,12,45,924.5,105.5,5.45,20.0,889.5,1006.46,767.84
2016,9,3,13,0,911.0,111.0,5.6,20.0,876.0,1019.93,778.6
2016,9,3,13,15,907.0,110.5,5.65,20.0,858.0,1032.37,788.11
2016,9,3,13,30,903.0,110.0,5.7,20.0,840.0,1040.82,795.03
2016,9,3,13,45,899.0,107.0,5.8,20.0,815.5,1042.54,797.82
2016,9,3,14,0,895.0,104.0,5.9,20.0,791.0,1040.2,797.98
2016,9,3,14,15,887.0,102.5,5.85,19.5,759.0,1031.47,794.38
2016,9,3,14,30,879.0,101.0,5.8,19.0,727.0,1018.87,788.23
2016,9,3,14,45,725.0,149.0,5.75,18.5,647.0,932.88,729.77
2016,9,3,15,0,571.0,197.0,5.7,18.0,567.0,816.57,647.9
2016,9,3,15,15,702.5,143.0,5.6,17.5,566.0,883.89,700.75
2016,9,3,15,30,834.0,89.0,5.5,17.0,565.0,923.45,732.15
2016,9,3,15,45,817.0,84.5,5.45,17.0,517.5,881.37,703.01
2016,9,3,16,0,800.0,80.0,5.4,17.0,470.0,836.85,672.22
2016,9,3,16,15,771.5,76.5,5.35,16.5,419.0,781.57,634.1
2016,9,3,16,30,743.0,73.0,5.3,16.0,368.0,725.27,594.29
2016,9,3,16,45,699.5,68.5,5.25,15.5,315.0,655.41,542.64
2016,9,3,17,0,656.0,64.0,5.2,15.0,262.0,591.75,494.1
2016,9,3,17,15,593.5,57.5,5.05,14.0,210.0,509.7,428.51
2016,9,3,17,30,531.0,51.0,4.9,13.0,158.0,431.85,362.18
2016,9,3,17,45,414.0,42.0,4.8,12.5,110.0,323.98,267.46
2016,9,3,18,0,297.0,33.0,4.7,12.0,62.0,227.51,175.77
2016,9,3,18,15,148.5,16.5,4.6,11.5,31.0,106.78,0.0
2016,9,3,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,4,5,45,47.5,9.5,2.15,8.5,12.0,8.11,0.0
2016,9,4,6,0,95.0,19.0,2.3,9.0,24.0,14.75,0.0
2016,9,4,6,15,205.5,36.5,2.35,9.5,63.0,28.12,18.39
2016,9,4,6,30,316.0,54.0,2.4,10.0,102.0,41.26,31.15
2016,9,4,6,45,392.5,66.5,2.45,11.0,150.5,50.35,39.69
2016,9,4,7,0,469.0,79.0,2.5,12.0,199.0,59.25,47.77
2016,9,4,7,15,524.0,88.5,2.35,12.5,250.5,67.85,55.42
2016,9,4,7,30,579.0,98.0,2.2,13.0,302.0,73.56,60.29
2016,9,4,7,45,624.0,103.5,2.05,13.5,355.0,75.95,62.1
2016,9,4,8,0,669.0,109.0,1.9,14.0,408.0,78.34,63.85
2016,9,4,8,15,698.0,114.5,1.8,14.5,457.5,114.97,71.73
2016,9,4,8,30,727.0,120.0,1.7,15.0,507.0,172.94,106.66
2016,9,4,8,45,756.0,121.0,1.65,15.5,554.5,231.13,151.76
2016,9,4,9,0,785.0,122.0,1.6,16.0,602.0,296.96,207.08
2016,9,4,9,15,801.0,125.5,1.65,16.5,643.5,358.31,260.3
2016,9,4,9,30,817.0,129.0,1.7,17.0,685.0,420.71,313.6
2016,9,4,9,45,866.0,112.5,1.75,17.5,729.5,481.55,364.15
2016,9,4,10,0,915.0,96.0,1.8,18.0,774.0,546.42,416.45
2016,9,4,10,15,922.0,97.5,1.95,18.5,802.5,605.4,463.29
2016,9,4,10,30,929.0,99.0,2.1,19.0,831.0,663.0,507.64
2016,9,4,10,45,933.0,100.5,2.25,19.5,852.5,717.0,548.11
2016,9,4,11,0,937.0,102.0,2.4,20.0,874.0,768.83,585.98
2016,9,4,11,15,940.0,102.5,2.6,20.5,887.5,816.59,618.85
2016,9,4,11,30,943.0,103.0,2.8,21.0,901.0,861.65,649.22
2016,9,4,11,45,943.0,104.0,3.0,21.5,906.5,901.77,676.04
2016,9,4,12,0,943.0,105.0,3.2,22.0,912.0,938.6,700.53
2016,9,4,12,15,942.5,104.5,3.3,22.0,910.0,970.04,722.04
2016,9,4,12,30,942.0,104.0,3.4,22.0,908.0,997.82,741.19
2016,9,4,12,45,944.5,101.0,3.5,22.5,898.5,1022.1,756.66
2016,9,4,13,0,947.0,98.0,3.6,23.0,889.0,1042.53,769.65
2016,9,4,13,15,943.0,97.5,3.65,23.0,871.0,1055.23,778.81
2016,9,4,13,30,939.0,97.0,3.7,23.0,853.0,1063.8,785.47
2016,9,4,13,45,932.0,96.5,3.8,23.0,826.5,1065.18,787.99
2016,9,4,14,0,925.0,96.0,3.9,23.0,800.0,1062.43,787.99
2016,9,4,14,15,916.5,94.0,3.95,23.0,767.5,1052.34,782.95
2016,9,4,14,30,908.0,92.0,4.0,23.0,735.0,1038.25,775.42
2016,9,4,14,45,896.0,90.5,4.05,23.0,696.0,1017.37,763.47
2016,9,4,15,0,884.0,89.0,4.1,23.0,657.0,992.9,749.16
2016,9,4,15,15,869.0,86.5,4.1,22.5,612.5,960.89,730.83
2016,9,4,15,30,854.0,84.0,4.1,22.0,568.0,936.27,717.51
2016,9,4,15,45,833.5,81.0,4.15,21.5,519.5,892.23,690.62
2016,9,4,16,0,813.0,78.0,4.2,21.0,471.0,845.9,661.66
2016,9,4,16,15,784.5,74.0,4.3,20.5,419.0,789.49,624.83
2016,9,4,16,30,756.0,70.0,4.4,20.0,367.0,732.06,586.24
2016,9,4,16,45,714.0,65.5,4.5,19.5,313.5,662.85,537.3
2016,9,4,17,0,672.0,61.0,4.6,19.0,260.0,599.36,490.67
2016,9,4,17,15,609.5,54.5,4.7,18.0,207.5,516.63,426.75
2016,9,4,17,30,547.0,48.0,4.8,17.0,155.0,438.16,361.4
2016,9,4,17,45,439.0,38.5,4.9,16.0,107.5,334.45,271.93
2016,9,4,18,0,331.0,29.0,5.0,15.0,60.0,241.92,181.82
2016,9,4,18,15,165.5,14.5,5.0,14.0,30.0,90.28,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,5,45,94.0,9.0,1.6,8.5,13.5,7.68,0.0
2016,9,5,6,0,188.0,18.0,1.8,9.0,27.0,14.9,0.0
2016,9,5,6,15,317.5,29.5,1.85,9.5,68.0,24.21,14.93
2016,9,5,6,30,447.0,41.0,1.9,10.0,109.0,33.37,24.11
2016,9,5,6,45,526.0,49.0,2.0,11.0,159.0,39.24,29.73
2016,9,5,7,0,605.0,57.0,2.1,12.0,209.0,45.06,35.05
2016,9,5,7,15,655.0,62.5,2.0,12.5,262.0,48.65,38.25
2016,9,5,7,30,705.0,68.0,1.9,13.0,315.0,56.86,45.44
2016,9,5,7,45,741.5,72.0,1.85,14.0,367.5,59.33,47.31
2016,9,5,8,0,778.0,76.0,1.8,15.0,420.0,61.79,49.11
2016,9,5,8,15,802.5,79.0,1.8,16.0,470.5,101.89,57.21
2016,9,5,8,30,827.0,82.0,1.8,17.0,521.0,163.25,93.72
2016,9,5,8,45,846.5,84.5,1.85,18.0,567.5,226.08,142.82
2016,9,5,9,0,866.0,87.0,1.9,19.0,614.0,295.32,201.29
2016,9,5,9,15,879.5,89.0,1.95,19.5,655.5,358.45,256.36
2016,9,5,9,30,893.0,91.0,2.0,20.0,697.0,422.03,310.97
2016,9,5,9,45,909.5,89.5,2.1,21.0,734.0,484.19,362.38
2016,9,5,10,0,926.0,88.0,2.2,22.0,771.0,546.47,412.0
2016,9,5,10,15,933.5,89.0,2.3,22.5,800.0,605.78,458.46
2016,9,5,10,30,941.0,90.0,2.4,23.0,829.0,663.73,502.37
2016,9,5,10,45,946.5,91.0,2.5,24.0,851.0,718.74,541.78
2016,9,5,11,0,952.0,92.0,2.6,25.0,873.0,771.67,578.42
2016,9,5,11,15,955.0,92.5,2.7,25.5,887.0,819.93,609.98
2016,9,5,11,30,958.0,93.0,2.8,26.0,901.0,865.42,639.35
2016,9,5,11,45,959.0,93.5,2.9,26.5,907.0,906.27,665.38
2016,9,5,12,0,960.0,94.0,3.0,27.0,913.0,943.83,689.08
2016,9,5,12,15,959.5,94.0,3.1,27.0,910.5,976.05,710.61
2016,9,5,12,30,959.0,94.0,3.2,27.0,908.0,1004.57,729.81
2016,9,5,12,45,943.0,101.5,3.35,27.5,894.0,1022.29,741.04
2016,9,5,13,0,927.0,109.0,3.5,28.0,880.0,1035.62,749.59
2016,9,5,13,15,922.5,108.5,3.65,27.5,861.5,1047.62,760.45
2016,9,5,13,30,918.0,108.0,3.8,27.0,843.0,1055.55,768.85
2016,9,5,13,45,909.5,107.0,3.95,27.0,816.5,1054.8,770.27
2016,9,5,14,0,901.0,106.0,4.1,27.0,790.0,1049.96,769.21
2016,9,5,14,15,891.5,104.5,4.2,26.5,756.5,1039.55,765.81
2016,9,5,14,30,882.0,103.0,4.3,26.0,723.0,1025.25,759.97
2016,9,5,14,45,868.0,101.0,4.45,26.0,683.5,1002.12,747.06
2016,9,5,15,0,854.0,99.0,4.6,26.0,644.0,987.16,739.84
2016,9,5,15,15,837.0,96.5,4.6,25.5,599.5,953.4,720.34
2016,9,5,15,30,820.0,94.0,4.6,25.0,555.0,916.66,698.69
2016,9,5,15,45,799.0,90.0,4.7,24.5,506.5,871.69,671.63
2016,9,5,16,0,778.0,86.0,4.8,24.0,458.0,824.55,642.36
2016,9,5,16,15,747.0,81.5,4.75,23.0,406.5,766.39,604.62
2016,9,5,16,30,716.0,77.0,4.7,22.0,355.0,712.42,568.84
2016,9,5,16,45,677.0,70.5,4.7,21.5,302.5,644.8,520.43
2016,9,5,17,0,638.0,64.0,4.7,21.0,250.0,578.18,470.89
2016,9,5,17,15,573.0,57.0,4.55,20.0,198.5,494.57,405.31
2016,9,5,17,30,508.0,50.0,4.4,19.0,147.0,415.47,339.31
2016,9,5,17,45,406.5,39.0,4.3,18.0,101.0,315.82,253.61
2016,9,5,18,0,305.0,28.0,4.2,17.0,55.0,226.55,164.28
2016,9,5,18,15,152.5,14.0,4.1,16.0,27.5,83.57,0.0
2016,9,5,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,6,5,45,100.5,8.0,1.3,9.5,12.5,6.83,0.0
2016,9,6,6,0,201.0,16.0,1.4,10.0,25.0,13.17,0.0
2016,9,6,6,15,333.0,27.0,1.45,10.5,66.0,22.13,12.97
2016,9,6,6,30,465.0,38.0,1.5,11.0,107.0,30.96,21.85
2016,9,6,6,45,544.0,45.5,1.6,12.0,157.5,36.54,27.19
2016,9,6,7,0,623.0,53.0,1.7,13.0,208.0,42.1,32.26
2016,9,6,7,15,672.0,58.0,1.6,14.0,261.0,49.44,38.73
2016,9,6,7,30,721.0,63.0,1.5,15.0,314.0,53.05,41.71
2016,9,6,7,45,755.5,67.0,1.4,16.0,366.5,55.67,43.72
2016,9,6,8,0,790.0,71.0,1.3,17.0,419.0,58.26,45.64
2016,9,6,8,15,814.0,74.0,1.3,18.0,469.0,99.98,54.42
2016,9,6,8,30,838.0,77.0,1.3,19.0,519.0,162.03,91.35
2016,9,6,8,45,856.0,79.5,1.35,20.5,565.5,230.62,144.44
2016,9,6,9,0,874.0,82.0,1.4,22.0,612.0,294.73,197.88
2016,9,6,9,15,887.0,84.5,1.55,23.0,653.5,358.55,252.38
2016,9,6,9,30,900.0,87.0,1.7,24.0,695.0,422.78,306.19
2016,9,6,9,45,905.0,91.0,1.9,25.0,729.0,484.87,356.96
2016,9,6,10,0,910.0,95.0,2.1,26.0,763.0,545.91,405.08
2016,9,6,10,15,917.5,96.0,2.15,26.5,792.0,604.45,449.9
2016,9,6,10,30,925.0,97.0,2.2,27.0,821.0,661.66,492.19
2016,9,6,10,45,931.0,98.0,2.25,28.0,843.0,716.28,530.25
2016,9,6,11,0,937.0,99.0,2.3,29.0,865.0,768.91,565.62
2016,9,6,11,15,940.0,99.5,2.3,29.0,878.5,816.57,596.79
2016,9,6,11,30,943.0,100.0,2.3,29.0,892.0,861.51,625.71
2016,9,6,11,45,944.0,100.0,2.35,29.5,897.5,901.36,650.21
2016,9,6,12,0,945.0,100.0,2.4,30.0,903.0,937.95,672.43
2016,9,6,12,15,945.0,100.0,2.55,30.0,901.0,970.2,694.07
2016,9,6,12,30,945.0,100.0,2.7,30.0,899.0,998.82,713.5
2016,9,6,12,45,937.0,102.5,2.85,30.5,887.0,1018.63,725.98
2016,9,6,13,0,929.0,105.0,3.0,31.0,875.0,1034.34,736.0
2016,9,6,13,15,925.0,104.5,3.15,31.0,856.5,1046.72,745.54
2016,9,6,13,30,921.0,104.0,3.3,31.0,838.0,1055.03,752.68
2016,9,6,13,45,914.5,102.5,3.45,31.0,812.0,1055.61,755.08
2016,9,6,14,0,908.0,101.0,3.6,31.0,786.0,1052.09,755.05
2016,9,6,14,15,899.5,99.5,3.65,30.5,753.0,1042.51,752.07
2016,9,6,14,30,891.0,98.0,3.7,30.0,720.0,1029.01,746.7
2016,9,6,14,45,878.0,96.0,3.8,30.0,681.0,1006.61,734.49
2016,9,6,15,0,865.0,94.0,3.9,30.0,642.0,980.7,719.99
2016,9,6,15,15,848.5,91.5,3.85,29.5,597.5,958.55,708.5
2016,9,6,15,30,832.0,89.0,3.8,29.0,553.0,921.94,687.21
2016,9,6,15,45,810.0,85.5,3.75,28.5,504.0,876.28,659.54
2016,9,6,16,0,788.0,82.0,3.7,28.0,455.0,828.48,629.94
2016,9,6,16,15,757.5,77.5,3.6,27.0,403.0,770.37,593.3
2016,9,6,16,30,727.0,73.0,3.5,26.0,351.0,711.45,554.93
2016,9,6,16,45,684.5,67.5,3.4,25.5,298.5,646.48,509.59
2016,9,6,17,0,642.0,62.0,3.3,25.0,246.0,578.29,460.02
2016,9,6,17,15,576.0,54.5,3.1,23.5,194.0,493.22,395.87
2016,9,6,17,30,510.0,47.0,2.9,22.0,142.0,412.91,330.97
2016,9,6,17,45,404.0,36.5,2.7,21.0,96.5,311.35,245.14
2016,9,6,18,0,298.0,26.0,2.5,20.0,51.0,218.36,150.27
2016,9,6,18,15,149.0,13.0,2.65,19.5,25.5,80.92,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,5,45,93.5,7.5,1.2,13.5,11.5,6.4,0.0
2016,9,7,6,0,187.0,15.0,1.2,14.0,23.0,12.31,0.0
2016,9,7,6,15,318.0,27.0,1.5,15.0,63.5,22.15,12.52
2016,9,7,6,30,449.0,39.0,1.8,16.0,104.0,31.8,22.05
2016,9,7,6,45,526.5,47.5,2.1,17.0,154.5,38.14,27.96
2016,9,7,7,0,604.0,56.0,2.4,18.0,205.0,44.38,33.55
2016,9,7,7,15,654.0,62.0,2.45,18.5,257.5,48.38,37.05
2016,9,7,7,30,704.0,68.0,2.5,19.0,310.0,56.98,44.44
2016,9,7,7,45,738.5,72.5,2.65,20.0,362.5,59.82,46.59
2016,9,7,8,0,773.0,77.0,2.8,21.0,415.0,62.61,48.63
2016,9,7,8,15,797.5,80.5,2.75,21.5,465.0,105.07,57.92
2016,9,7,8,30,822.0,84.0,2.7,22.0,515.0,166.65,94.85
2016,9,7,8,45,840.0,87.0,2.65,23.0,561.0,229.43,143.51
2016,9,7,9,0,858.0,90.0,2.6,24.0,607.0,298.18,200.85
2016,9,7,9,15,871.5,92.0,2.5,24.5,648.5,360.95,254.71
2016,9,7,9,30,885.0,94.0,2.4,25.0,690.0,424.18,307.96
2016,9,7,9,45,895.0,95.5,2.35,26.0,725.0,485.61,357.63
2016,9,7,10,0,905.0,97.0,2.3,27.0,760.0,546.53,404.82
2016,9,7,10,15,912.0,98.5,2.2,27.5,788.5,604.99,448.87
2016,9,7,10,30,919.0,100.0,2.1,28.0,817.0,662.07,490.13
2016,9,7,10,45,924.5,101.0,2.05,29.0,838.0,716.09,526.89
2016,9,7,11,0,930.0,102.0,2.0,30.0,859.0,768.08,560.81
2016,9,7,11,15,933.0,102.5,1.9,30.5,873.0,815.45,589.47
2016,9,7,11,30,936.0,103.0,1.8,31.0,887.0,860.11,615.54
2016,9,7,11,45,938.0,102.5,1.75,31.5,892.5,900.04,638.57
2016,9,7,12,0,940.0,102.0,1.7,32.0,898.0,936.78,659.28
2016,9,7,12,15,939.5,102.0,1.7,32.0,895.5,968.4,678.54
2016,9,7,12,30,939.0,102.0,1.7,32.0,893.0,996.37,695.58
2016,9,7,12,45,915.5,113.5,1.7,32.5,876.5,1010.43,702.74
2016,9,7,13,0,892.0,125.0,1.7,33.0,860.0,1019.87,707.32
2016,9,7,13,15,887.5,124.0,1.75,33.0,841.5,1030.91,715.16
2016,9,7,13,30,883.0,123.0,1.8,33.0,823.0,1037.99,720.74
2016,9,7,13,45,875.5,121.5,1.9,33.0,797.0,1037.54,722.58
2016,9,7,14,0,868.0,120.0,2.0,33.0,771.0,1046.33,730.28
2016,9,7,14,15,857.5,118.0,2.15,33.0,737.5,1034.29,725.83
2016,9,7,14,30,847.0,116.0,2.3,33.0,704.0,1018.39,719.16
2016,9,7,14,45,832.5,113.5,2.45,33.0,665.0,994.17,707.2
2016,9,7,15,0,818.0,111.0,2.6,33.0,626.0,966.49,692.93
2016,9,7,15,15,799.0,108.0,2.75,32.5,581.0,930.63,674.52
2016,9,7,15,30,780.0,105.0,2.9,32.0,536.0,891.97,653.84
2016,9,7,15,45,753.5,101.0,3.05,31.5,487.0,848.57,629.42
2016,9,7,16,0,727.0,97.0,3.2,31.0,438.0,797.88,599.26
2016,9,7,16,15,692.5,92.0,3.25,30.0,387.0,737.81,562.2
2016,9,7,16,30,658.0,87.0,3.3,29.0,336.0,677.45,523.53
2016,9,7,16,45,608.0,80.5,3.35,28.5,283.5,603.36,472.07
2016,9,7,17,0,558.0,74.0,3.4,28.0,231.0,531.2,419.67
2016,9,7,17,15,486.0,64.5,3.4,26.5,180.5,443.08,352.62
2016,9,7,17,30,414.0,55.0,3.4,25.0,130.0,360.2,286.09
2016,9,7,17,45,303.5,41.5,3.45,24.0,86.5,256.49,199.26
2016,9,7,18,0,193.0,28.0,3.5,23.0,43.0,162.83,104.15
2016,9,7,18,15,96.5,14.0,3.5,22.0,21.5,57.07,0.0
2016,9,7,18,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,8,5,45,48.5,7.5,2.75,11.5,9.5,6.4,0.0
2016,9,8,6,0,97.0,15.0,2.9,12.0,19.0,12.8,0.0
2016,9,8,6,15,216.0,30.5,3.05,12.5,56.5,23.66,13.71
2016,9,8,6,30,335.0,46.0,3.2,13.0,94.0,37.54,27.31
2016,9,8,6,45,419.5,57.0,3.35,14.0,142.5,45.6,34.9
2016,9,8,7,0,504.0,68.0,3.5,15.0,191.0,53.49,42.05
2016,9,8,7,15,558.5,76.0,3.5,15.5,242.0,58.55,46.53
2016,9,8,7,30,613.0,84.0,3.5,16.0,293.0,63.5,50.75
2016,9,8,7,45,652.0,90.0,3.5,16.5,344.5,66.67,53.29
2016,9,8,8,0,691.0,96.0,3.5,17.0,396.0,69.76,55.7
2016,9,8,8,15,718.5,100.5,3.5,17.5,445.5,110.73,65.5
2016,9,8,8,30,746.0,105.0,3.5,18.0,495.0,169.22,101.75
2016,9,8,8,45,767.0,109.0,3.5,19.0,540.5,234.13,152.92
2016,9,8,9,0,788.0,113.0,3.5,20.0,586.0,295.83,205.25
2016,9,8,9,15,804.0,116.0,3.55,20.5,627.0,357.04,258.57
2016,9,8,9,30,820.0,119.0,3.6,21.0,668.0,419.25,311.98
2016,9,8,9,45,829.5,122.0,3.65,21.5,702.5,479.29,362.43
2016,9,8,10,0,839.0,125.0,3.7,22.0,737.0,538.99,410.98
2016,9,8,10,15,848.0,127.0,3.8,22.5,765.5,596.92,456.74
2016,9,8,10,30,857.0,129.0,3.9,23.0,794.0,653.89,500.37
2016,9,8,10,45,863.5,130.0,4.0,23.5,815.5,707.07,540.01
2016,9,8,11,0,870.0,131.0,4.1,24.0,837.0,752.64,573.38
2016,9,8,11,15,873.5,131.5,4.15,24.0,850.5,798.12,606.13
2016,9,8,11,30,877.0,132.0,4.2,24.0,864.0,841.11,635.73
2016,9,8,11,45,880.0,132.0,4.3,24.5,869.5,880.55,661.66
2016,9,8,12,0,883.0,132.0,4.4,25.0,875.0,917.09,685.46
2016,9,8,12,15,882.0,131.5,4.5,25.0,872.5,946.42,705.65
2016,9,8,12,30,881.0,131.0,4.6,25.0,870.0,972.28,723.81
2016,9,8,12,45,874.5,132.5,4.7,25.0,858.5,991.26,737.53
2016,9,8,13,0,868.0,134.0,4.8,25.0,847.0,1006.41,748.87
2016,9,8,13,15,863.0,133.0,4.85,25.0,828.5,1030.11,765.71
2016,9,8,13,30,858.0,132.0,4.9,25.0,810.0,1036.7,771.17
2016,9,8,13,45,851.5,130.0,5.0,25.0,784.0,1036.65,772.88
2016,9,8,14,0,845.0,128.0,5.1,25.0,758.0,1032.61,772.1
2016,9,8,14,15,834.5,125.5,5.1,24.5,725.0,1020.0,766.42
2016,9,8,14,30,824.0,123.0,5.1,24.0,692.0,1003.59,758.3
2016,9,8,14,45,811.5,119.5,5.1,24.0,653.5,980.37,744.07
2016,9,8,15,0,799.0,116.0,5.1,24.0,615.0,953.71,727.53
2016,9,8,15,15,780.0,112.5,5.1,23.5,570.5,917.51,705.7
2016,9,8,15,30,761.0,109.0,5.1,23.0,526.0,884.83,686.19
2016,9,8,15,45,738.0,103.5,5.1,22.5,478.5,837.53,655.82
2016,9,8,16,0,715.0,98.0,5.1,22.0,431.0,788.43,623.59
2016,9,8,16,15,681.0,92.5,5.0,21.0,379.5,728.49,583.18
2016,9,8,16,30,647.0,87.0,4.9,20.0,328.0,668.28,541.32
2016,9,8,16,45,601.5,79.5,4.85,19.5,276.5,596.88,488.41
2016,9,8,17,0,556.0,72.0,4.8,19.0,225.0,527.14,434.63
2016,9,8,17,15,485.5,62.0,4.6,18.0,175.0,439.67,363.43
2016,9,8,17,30,415.0,52.0,4.4,17.0,125.0,357.47,293.48
2016,9,8,17,45,310.0,38.5,4.25,16.5,82.5,258.23,206.04
2016,9,8,18,0,205.0,25.0,4.1,16.0,40.0,163.4,99.01
2016,9,8,18,15,102.5,12.5,4.0,15.5,20.0,58.51,0.0
2016,9,8,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,9,5,45,61.0,7.0,2.1,9.5,9.5,0.0,0.0
2016,9,9,6,0,122.0,14.0,2.3,10.0,19.0,11.95,0.0
2016,9,9,6,15,254.0,28.0,2.35,10.5,57.0,23.01,13.09
2016,9,9,6,30,386.0,42.0,2.4,11.0,95.0,34.31,24.66
2016,9,9,6,45,470.0,51.0,2.45,12.0,144.0,40.87,30.97
2016,9,9,7,0,554.0,60.0,2.5,13.0,193.0,47.37,36.93
2016,9,9,7,15,607.5,66.5,2.45,13.5,245.0,51.57,40.7
2016,9,9,7,30,661.0,73.0,2.4,14.0,297.0,55.72,44.26
2016,9,9,7,45,700.5,77.5,2.35,15.0,349.5,58.19,46.15
2016,9,9,8,0,740.0,82.0,2.3,16.0,402.0,66.17,52.79
2016,9,9,8,15,766.5,85.5,2.25,16.5,451.5,109.36,62.81
2016,9,9,8,30,793.0,89.0,2.2,17.0,501.0,169.35,100.01
2016,9,9,8,45,603.0,159.0,2.2,18.0,488.5,236.97,162.16
2016,9,9,9,0,413.0,229.0,2.2,19.0,476.0,281.5,206.59
2016,9,9,9,15,639.0,164.0,2.2,19.5,576.0,339.98,249.23
2016,9,9,9,30,865.0,99.0,2.2,20.0,676.0,423.28,313.81
2016,9,9,9,45,877.5,100.0,2.2,21.0,711.5,484.34,363.91
2016,9,9,10,0,890.0,101.0,2.2,22.0,747.0,545.18,411.92
2016,9,9,10,15,897.5,102.5,2.2,22.5,775.5,603.14,456.77
2016,9,9,10,30,905.0,104.0,2.2,23.0,804.0,659.81,499.04
2016,9,9,10,45,913.0,104.0,2.25,24.0,826.0,713.91,537.34
2016,9,9,11,0,921.0,104.0,2.3,25.0,848.0,766.21,573.1
2016,9,9,11,15,924.5,104.5,2.35,25.5,861.5,813.52,603.78
2016,9,9,11,30,928.0,105.0,2.4,26.0,875.0,858.17,632.15
2016,9,9,11,45,931.5,104.0,2.45,27.0,881.0,898.51,656.09
2016,9,9,12,0,935.0,103.0,2.5,28.0,887.0,935.76,677.71
2016,9,9,12,15,934.5,103.0,2.6,28.0,884.5,967.1,698.54
2016,9,9,12,30,934.0,103.0,2.7,28.0,882.0,994.81,717.13
2016,9,9,12,45,916.5,110.5,2.8,28.5,867.5,1010.26,726.53
2016,9,9,13,0,899.0,118.0,2.9,29.0,853.0,1021.34,733.35
2016,9,9,13,15,894.5,117.0,3.05,29.0,834.0,1032.2,742.08
2016,9,9,13,30,890.0,116.0,3.2,29.0,815.0,1039.06,748.39
2016,9,9,13,45,885.0,113.5,3.4,29.0,789.5,1039.79,751.34
2016,9,9,14,0,880.0,111.0,3.6,29.0,764.0,1036.52,751.82
2016,9,9,14,15,870.0,109.0,3.75,28.5,731.0,1024.77,748.04
2016,9,9,14,30,860.0,107.0,3.9,28.0,698.0,1021.65,750.05
2016,9,9,14,45,848.5,104.0,4.05,28.0,659.0,999.45,737.98
2016,9,9,15,0,837.0,101.0,4.2,28.0,620.0,973.7,723.62
2016,9,9,15,15,818.5,98.0,4.3,27.0,575.0,937.8,704.8
2016,9,9,15,30,800.0,95.0,4.4,26.0,530.0,899.05,683.65
2016,9,9,15,45,777.0,91.0,4.55,25.5,481.5,852.4,655.41
2016,9,9,16,0,754.0,87.0,4.7,25.0,433.0,803.76,625.32
2016,9,9,16,15,720.0,82.0,4.8,24.0,381.5,748.18,590.05
2016,9,9,16,30,686.0,77.0,4.9,23.0,330.0,687.27,549.36
2016,9,9,16,45,638.5,71.0,5.05,22.0,277.5,614.76,498.06
2016,9,9,17,0,591.0,65.0,5.2,21.0,225.0,544.04,445.51
2016,9,9,17,15,517.0,56.5,5.15,19.5,174.5,454.55,374.23
2016,9,9,17,30,443.0,48.0,5.1,18.0,124.0,370.64,303.45
2016,9,9,17,45,324.0,36.0,5.05,17.0,81.0,263.65,209.38
2016,9,9,18,0,205.0,24.0,5.0,16.0,38.0,159.96,84.53
2016,9,9,18,15,102.5,12.0,4.85,15.0,19.0,57.98,0.0
2016,9,9,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.5,6.5,2.95,9.5,8.0,0.0,0.0
2016,9,10,6,0,77.0,13.0,3.1,10.0,16.0,11.1,0.0
2016,9,10,6,15,201.0,28.5,3.2,10.5,52.5,22.12,12.09
2016,9,10,6,30,325.0,44.0,3.3,11.0,89.0,35.93,26.03
2016,9,10,6,45,408.0,55.0,3.45,11.5,136.0,44.03,33.81
2016,9,10,7,0,491.0,66.0,3.6,12.0,183.0,51.95,41.16
2016,9,10,7,15,547.5,74.0,3.55,12.5,234.0,57.07,45.77
2016,9,10,7,30,604.0,82.0,3.5,13.0,285.0,62.08,50.12
2016,9,10,7,45,643.0,88.5,3.45,14.0,336.0,65.66,52.96
2016,9,10,8,0,682.0,95.0,3.4,15.0,387.0,69.15,55.64
2016,9,10,8,15,710.5,99.5,3.4,15.5,436.0,111.86,66.52
2016,9,10,8,30,739.0,104.0,3.4,16.0,485.0,170.06,103.46
2016,9,10,8,45,760.0,108.0,3.4,17.0,530.5,234.53,154.94
2016,9,10,9,0,781.0,112.0,3.4,18.0,576.0,295.86,207.44
2016,9,10,9,15,585.5,192.0,3.45,18.5,553.5,343.7,255.65
2016,9,10,9,30,390.0,272.0,3.5,19.0,531.0,370.6,283.33
2016,9,10,9,45,613.0,197.5,3.55,20.0,629.0,446.01,341.1
2016,9,10,10,0,836.0,123.0,3.6,21.0,727.0,538.6,412.7
2016,9,10,10,15,845.0,124.5,3.7,21.5,755.5,595.89,457.95
2016,9,10,10,30,854.0,126.0,3.8,22.0,784.0,652.2,501.22
2016,9,10,10,45,860.0,127.5,3.9,23.0,805.0,705.26,539.84
2016,9,10,11,0,866.0,129.0,4.0,24.0,826.0,750.7,572.03
