Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,11,15,869.5,130.0,4.1,24.0,839.5,796.35,604.94
2016,9,10,11,30,873.0,131.0,4.2,24.0,853.0,839.53,634.89
2016,9,10,11,45,874.5,131.0,4.35,24.5,858.0,877.44,660.02
2016,9,10,12,0,876.0,131.0,4.5,25.0,863.0,912.33,682.94
2016,9,10,12,15,875.5,131.0,4.6,25.0,860.5,942.24,703.85
2016,9,10,12,30,875.0,131.0,4.7,25.0,858.0,968.74,722.55
2016,9,10,12,45,868.0,132.5,4.8,25.5,846.0,986.95,734.3
2016,9,10,13,0,861.0,134.0,4.9,26.0,834.0,1014.47,752.45
2016,9,10,13,15,855.5,133.0,4.95,26.0,815.0,1024.27,759.86
2016,9,10,13,30,850.0,132.0,5.0,26.0,796.0,1030.08,764.88
2016,9,10,13,45,843.5,129.5,5.1,26.0,770.0,1029.22,766.04
2016,9,10,14,0,837.0,127.0,5.2,26.0,744.0,1024.39,764.71
2016,9,10,14,15,826.0,125.0,5.2,25.5,711.0,1011.65,758.94
2016,9,10,14,30,815.0,123.0,5.2,25.0,678.0,995.16,750.76
2016,9,10,14,45,802.0,119.0,5.25,24.5,639.5,970.76,737.55
2016,9,10,15,0,789.0,115.0,5.3,24.0,601.0,942.96,721.95
2016,9,10,15,15,769.5,111.5,5.3,23.5,556.5,906.26,699.59
2016,9,10,15,30,750.0,108.0,5.3,23.0,512.0,873.29,679.68
2016,9,10,15,45,725.5,103.0,5.3,22.5,464.5,825.38,648.62
2016,9,10,16,0,701.0,98.0,5.3,22.0,417.0,775.81,615.76
2016,9,10,16,15,665.0,92.5,5.2,21.0,366.0,714.51,573.96
2016,9,10,16,30,629.0,87.0,5.1,20.0,315.0,653.12,530.8
2016,9,10,16,45,580.0,79.0,5.05,19.5,264.0,579.06,475.26
2016,9,10,17,0,531.0,71.0,5.0,19.0,213.0,507.03,418.86
2016,9,10,17,15,456.5,61.0,4.85,18.0,163.5,417.98,345.73
2016,9,10,17,30,382.0,51.0,4.7,17.0,114.0,334.6,274.17
2016,9,10,17,45,270.0,36.5,4.55,16.0,73.0,231.4,182.74
2016,9,10,18,0,158.0,22.0,4.4,15.0,32.0,130.67,53.29
2016,9,10,18,15,79.0,11.0,4.3,14.5,16.0,46.11,0.0
2016,9,10,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,11,5,45,24.5,5.5,3.65,10.5,6.5,0.0,0.0
2016,9,11,6,0,49.0,11.0,3.8,11.0,13.0,9.39,0.0
2016,9,11,6,15,150.5,29.5,3.95,11.0,47.0,22.77,12.23
2016,9,11,6,30,252.0,48.0,4.1,11.0,81.0,36.7,26.63
2016,9,11,6,45,332.5,62.0,4.25,11.5,127.0,46.93,36.36
2016,9,11,7,0,413.0,76.0,4.4,12.0,173.0,56.96,45.63
2016,9,11,7,15,469.5,86.0,4.3,12.5,222.5,63.78,51.77
2016,9,11,7,30,526.0,96.0,4.2,13.0,272.0,72.44,59.35
2016,9,11,7,45,569.0,103.5,4.15,14.0,322.0,76.3,62.39
2016,9,11,8,0,612.0,111.0,4.1,15.0,372.0,80.07,65.24
2016,9,11,8,15,642.0,117.0,4.05,15.5,420.0,121.39,76.28
2016,9,11,8,30,672.0,123.0,4.0,16.0,468.0,176.71,111.86
2016,9,11,8,45,534.5,177.0,3.95,16.5,467.0,237.0,166.8
2016,9,11,9,0,397.0,231.0,3.9,17.0,466.0,281.62,210.1
2016,9,11,9,15,378.0,255.0,3.9,17.5,491.0,324.3,246.82
2016,9,11,9,30,359.0,279.0,3.9,18.0,516.0,364.86,280.97
2016,9,11,9,45,589.5,202.0,3.9,18.5,615.5,440.42,339.61
2016,9,11,10,0,820.0,125.0,3.9,19.0,715.0,533.64,413.0
2016,9,11,10,15,829.0,127.0,3.95,19.5,743.0,590.5,458.25
2016,9,11,10,30,838.0,129.0,4.0,20.0,771.0,646.43,501.53
2016,9,11,10,45,845.5,129.5,4.1,20.5,792.5,698.78,541.11
2016,9,11,11,0,853.0,130.0,4.2,21.0,814.0,749.48,578.47
2016,9,11,11,15,856.5,130.5,4.3,21.5,827.0,788.13,605.87
2016,9,11,11,30,860.0,131.0,4.4,22.0,840.0,830.27,634.29
2016,9,11,11,45,862.5,131.0,4.5,22.5,845.5,868.47,659.93
2016,9,11,12,0,865.0,131.0,4.6,23.0,851.0,903.76,683.44
2016,9,11,12,15,864.0,131.0,4.75,23.0,848.0,932.8,704.36
2016,9,11,12,30,863.0,131.0,4.9,23.0,845.0,958.44,723.08
2016,9,11,12,45,867.5,126.0,5.05,23.0,836.0,980.81,739.7
2016,9,11,13,0,872.0,121.0,5.2,23.0,827.0,999.58,754.02
2016,9,11,13,15,867.0,120.0,5.35,22.5,808.0,1009.4,763.89
2016,9,11,13,30,862.0,119.0,5.5,22.0,789.0,1015.32,771.34
2016,9,11,13,45,855.0,117.5,5.65,21.5,763.0,1014.8,774.51
2016,9,11,14,0,848.0,116.0,5.8,21.0,737.0,1023.42,784.26
2016,9,11,14,15,837.5,114.0,5.85,20.5,704.5,1010.99,778.73
2016,9,11,14,30,827.0,112.0,5.9,20.0,672.0,994.79,770.74
2016,9,11,14,45,814.0,109.0,6.0,19.5,633.5,971.28,757.89
2016,9,11,15,0,801.0,106.0,6.1,19.0,595.0,944.37,742.54
2016,9,11,15,15,782.0,102.5,6.05,18.5,551.0,907.87,719.23
2016,9,11,15,30,763.0,99.0,6.0,18.0,507.0,868.67,693.74
2016,9,11,15,45,741.0,94.0,6.0,17.5,459.5,822.54,662.94
2016,9,11,16,0,719.0,89.0,6.0,17.0,412.0,780.11,634.38
2016,9,11,16,15,684.5,84.0,5.9,16.0,362.0,720.16,592.36
2016,9,11,16,30,650.0,79.0,5.8,15.0,312.0,660.04,548.93
2016,9,11,16,45,605.0,71.5,5.7,14.5,261.5,588.94,494.07
2016,9,11,17,0,560.0,64.0,5.6,14.0,211.0,519.59,438.52
2016,9,11,17,15,486.0,55.5,5.45,13.5,162.0,431.58,363.71
2016,9,11,17,30,412.0,47.0,5.3,13.0,113.0,349.16,290.51
2016,9,11,17,45,295.5,34.0,5.15,12.5,72.0,244.62,194.58
2016,9,11,18,0,179.0,21.0,5.0,12.0,31.0,139.12,33.71
2016,9,11,18,15,89.5,10.5,4.85,11.5,15.5,50.49,0.0
2016,9,11,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,41.5,7.0,4.3,9.5,8.0,0.0,0.0
2016,9,12,6,0,83.0,14.0,4.5,10.0,16.0,11.95,0.0
2016,9,12,6,15,230.0,27.5,4.65,10.0,53.5,22.76,11.88
2016,9,12,6,30,377.0,41.0,4.8,10.0,91.0,33.67,24.01
2016,9,12,6,45,468.5,50.0,4.95,10.5,140.0,40.27,30.52
2016,9,12,7,0,560.0,59.0,5.1,11.0,189.0,46.84,36.7
2016,9,12,7,15,616.5,65.0,5.05,11.5,241.5,50.7,40.22
2016,9,12,7,30,673.0,71.0,5.0,12.0,294.0,54.56,43.58
2016,9,12,7,45,713.0,75.0,4.95,12.5,346.5,56.75,45.34
2016,9,12,8,0,753.0,79.0,4.9,13.0,399.0,64.25,51.77
2016,9,12,8,15,780.0,83.0,4.85,13.5,449.0,111.9,64.27
2016,9,12,8,30,807.0,87.0,4.8,14.0,499.0,173.4,104.17
2016,9,12,8,45,829.0,89.0,4.75,14.5,545.5,235.48,155.0
2016,9,12,9,0,851.0,91.0,4.7,15.0,592.0,299.74,211.75
2016,9,12,9,15,626.0,178.5,4.7,15.5,561.0,351.12,264.9
2016,9,12,9,30,401.0,266.0,4.7,16.0,530.0,372.26,289.24
2016,9,12,9,45,656.0,180.5,4.7,16.5,639.0,454.11,353.79
2016,9,12,10,0,911.0,95.0,4.7,17.0,748.0,554.76,434.24
2016,9,12,10,15,919.0,96.5,4.7,17.5,776.5,614.08,482.25
2016,9,12,10,30,927.0,98.0,4.7,18.0,805.0,672.09,527.8
2016,9,12,10,45,935.5,97.0,4.75,18.5,827.5,726.56,569.61
2016,9,12,11,0,944.0,96.0,4.8,19.0,850.0,779.16,608.62
2016,9,12,11,15,947.5,96.5,4.85,19.0,863.5,827.26,642.9
2016,9,12,11,30,951.0,97.0,4.9,19.0,877.0,872.62,675.02
2016,9,12,11,45,953.5,96.5,5.0,19.0,883.0,913.18,703.93
2016,9,12,12,0,956.0,96.0,5.1,19.0,889.0,950.49,730.55
2016,9,12,12,15,956.0,96.0,5.15,19.0,886.0,982.62,753.21
2016,9,12,12,30,956.0,96.0,5.2,19.0,883.0,1011.05,773.36
2016,9,12,12,45,950.5,97.5,5.3,19.0,871.5,1031.96,788.81
2016,9,12,13,0,945.0,99.0,5.4,19.0,860.0,1048.77,801.62
2016,9,12,13,15,728.0,189.5,5.45,18.5,767.5,967.23,747.02
2016,9,12,13,30,511.0,280.0,5.5,18.0,675.0,847.53,660.62
2016,9,12,13,45,515.0,267.5,5.6,18.0,654.0,845.81,661.8
2016,9,12,14,0,519.0,255.0,5.7,18.0,633.0,841.2,660.37
2016,9,12,14,15,520.5,241.5,5.7,17.5,606.0,830.05,655.05
2016,9,12,14,30,522.0,228.0,5.7,17.0,579.0,816.01,647.69
2016,9,12,14,45,524.0,212.5,5.7,16.5,547.5,797.38,637.02
2016,9,12,15,0,526.0,197.0,5.7,16.0,516.0,775.9,624.2
2016,9,12,15,15,525.5,180.5,5.65,15.5,479.0,748.04,606.26
2016,9,12,15,30,525.0,164.0,5.6,15.0,442.0,717.54,586.13
2016,9,12,15,45,676.5,118.0,5.6,14.5,441.0,798.56,651.52
2016,9,12,16,0,828.0,72.0,5.6,14.0,440.0,849.99,693.64
2016,9,12,16,15,796.0,68.5,5.5,13.5,387.0,790.15,650.58
2016,9,12,16,30,764.0,65.0,5.4,13.0,334.0,729.54,606.27
2016,9,12,16,45,714.0,60.0,5.3,12.5,279.5,652.8,547.57
2016,9,12,17,0,664.0,55.0,5.2,12.0,225.0,577.67,487.74
2016,9,12,17,15,587.0,48.0,4.95,11.5,172.5,490.53,414.28
2016,9,12,17,30,510.0,41.0,4.7,11.0,120.0,403.74,336.54
2016,9,12,17,45,357.0,31.0,4.5,10.5,75.5,276.8,219.35
2016,9,12,18,0,204.0,21.0,4.3,10.0,31.0,149.37,0.0
2016,9,12,18,15,102.0,10.5,4.25,9.5,15.5,56.2,0.0
2016,9,12,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,5,45,29.5,5.5,1.5,9.5,6.5,0.0,0.0
2016,9,13,6,0,59.0,11.0,1.7,10.0,13.0,9.39,0.0
2016,9,13,6,15,181.5,27.5,1.9,10.5,48.0,21.35,10.33
2016,9,13,6,30,304.0,44.0,2.1,11.0,83.0,33.95,24.13
2016,9,13,6,45,388.0,57.0,2.3,11.5,130.5,43.62,33.38
2016,9,13,7,0,472.0,70.0,2.5,12.0,178.0,55.54,44.34
2016,9,13,7,15,529.5,79.0,2.5,12.5,229.0,61.3,49.56
2016,9,13,7,30,587.0,88.0,2.5,13.0,280.0,66.93,54.46
2016,9,13,7,45,630.0,94.0,2.55,13.5,331.5,69.98,56.92
2016,9,13,8,0,673.0,100.0,2.6,14.0,383.0,72.99,59.28
2016,9,13,8,15,702.0,105.0,2.6,14.5,432.0,118.85,71.89
2016,9,13,8,30,731.0,110.0,2.6,15.0,481.0,177.23,109.9
2016,9,13,8,45,755.0,113.5,2.6,15.5,527.0,237.0,158.12
2016,9,13,9,0,779.0,117.0,2.6,16.0,573.0,303.38,215.12
2016,9,13,9,15,629.5,176.0,2.65,16.5,561.0,351.57,262.5
2016,9,13,9,30,480.0,235.0,2.7,17.0,549.0,381.82,292.49
2016,9,13,9,45,400.5,277.0,2.75,17.5,549.0,412.12,318.79
2016,9,13,10,0,321.0,319.0,2.8,18.0,549.0,435.27,337.68
2016,9,13,10,15,385.0,309.0,2.8,18.0,595.0,488.29,379.26
2016,9,13,10,30,449.0,299.0,2.8,18.0,641.0,553.09,429.04
2016,9,13,10,45,669.5,210.0,2.8,18.5,734.5,657.87,508.99
2016,9,13,11,0,890.0,121.0,2.8,19.0,828.0,764.67,588.97
2016,9,13,11,15,893.0,121.5,2.7,19.5,841.0,810.33,618.62
2016,9,13,11,30,896.0,122.0,2.6,20.0,854.0,853.37,645.79
2016,9,13,11,45,906.5,117.0,2.55,20.5,861.5,894.66,671.7
2016,9,13,12,0,917.0,112.0,2.5,21.0,869.0,933.25,695.44
2016,9,13,12,15,672.0,223.0,2.4,21.0,776.5,869.8,651.07
2016,9,13,12,30,427.0,334.0,2.3,21.0,684.0,766.79,574.64
2016,9,13,12,45,416.5,336.5,2.2,21.5,674.5,775.4,579.81
2016,9,13,13,0,406.0,339.0,2.1,22.0,665.0,764.42,571.0
2016,9,13,13,15,409.0,328.0,2.0,22.0,649.5,766.9,572.97
2016,9,13,13,30,412.0,317.0,1.9,22.0,634.0,786.21,585.88
2016,9,13,13,45,408.0,308.5,1.85,22.0,613.5,760.88,569.35
2016,9,13,14,0,404.0,300.0,1.8,22.0,593.0,752.42,564.37
2016,9,13,14,15,401.0,286.5,1.75,22.0,566.0,737.17,554.8
2016,9,13,14,30,398.0,273.0,1.7,22.0,539.0,719.79,543.86
2016,9,13,14,45,620.0,184.0,1.7,22.0,570.0,869.96,652.62
2016,9,13,15,0,842.0,95.0,1.7,22.0,601.0,971.5,719.97
2016,9,13,15,15,823.5,92.0,1.7,21.5,556.0,935.13,698.14
2016,9,13,15,30,805.0,89.0,1.7,21.0,511.0,895.94,675.75
2016,9,13,15,45,780.5,85.0,1.75,21.0,462.0,847.47,645.91
2016,9,13,16,0,756.0,81.0,1.8,21.0,413.0,797.14,614.12
2016,9,13,16,15,721.0,76.0,1.8,20.5,361.5,735.16,573.78
2016,9,13,16,30,686.0,71.0,1.8,20.0,310.0,678.27,535.75
2016,9,13,16,45,634.5,65.0,1.85,19.5,258.0,602.68,482.3
2016,9,13,17,0,583.0,59.0,1.9,19.0,206.0,529.35,427.86
2016,9,13,17,15,505.5,50.5,1.8,18.0,156.0,438.14,355.42
2016,9,13,17,30,428.0,42.0,1.7,17.0,106.0,353.09,283.66
2016,9,13,17,45,299.0,29.5,1.6,16.5,65.5,241.85,182.78
2016,9,13,18,0,170.0,17.0,1.5,16.0,25.0,126.61,0.0
2016,9,13,18,15,85.0,8.5,1.75,15.5,12.5,7.26,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,45,28.0,5.0,0.9,9.5,5.5,0.0,0.0
2016,9,14,6,0,56.0,10.0,0.9,10.0,11.0,8.54,0.0
2016,9,14,6,15,178.5,26.0,1.1,10.5,45.5,20.2,8.97
2016,9,14,6,30,301.0,42.0,1.3,11.0,80.0,32.45,22.79
2016,9,14,6,45,387.0,54.5,1.55,12.0,127.0,43.93,33.57
2016,9,14,7,0,473.0,67.0,1.8,13.0,174.0,53.12,42.0
2016,9,14,7,15,531.0,75.5,1.75,13.5,224.5,58.57,46.93
2016,9,14,7,30,589.0,84.0,1.7,14.0,275.0,63.93,51.58
2016,9,14,7,45,630.5,90.5,1.7,14.5,326.5,67.46,54.48
2016,9,14,8,0,672.0,97.0,1.7,15.0,378.0,70.92,57.23
2016,9,14,8,15,701.5,102.0,1.6,15.5,427.0,117.8,70.39
2016,9,14,8,30,731.0,107.0,1.5,16.0,476.0,176.23,108.38
2016,9,14,8,45,754.5,110.5,1.45,17.0,522.0,235.88,155.85
2016,9,14,9,0,778.0,114.0,1.4,18.0,568.0,301.97,211.38
2016,9,14,9,15,794.5,117.5,1.4,18.5,608.5,363.34,264.1
2016,9,14,9,30,811.0,121.0,1.4,19.0,649.0,425.76,316.6
2016,9,14,9,45,855.0,108.0,1.4,19.5,691.5,487.09,366.56
2016,9,14,10,0,899.0,95.0,1.4,20.0,734.0,551.29,417.16
2016,9,14,10,15,907.0,96.5,1.4,20.5,762.0,609.91,461.91
2016,9,14,10,30,915.0,98.0,1.4,21.0,790.0,667.24,504.06
2016,9,14,10,45,922.0,98.0,1.45,21.5,811.5,720.95,542.68
2016,9,14,11,0,929.0,98.0,1.5,22.0,833.0,772.71,578.55
2016,9,14,11,15,722.5,203.0,1.6,22.5,780.5,768.48,572.18
2016,9,14,11,30,516.0,308.0,1.7,23.0,728.0,730.85,542.6
2016,9,14,11,45,529.0,300.5,1.85,23.5,733.0,762.06,565.13
2016,9,14,12,0,542.0,293.0,2.0,24.0,738.0,791.75,585.79
2016,9,14,12,15,543.0,291.5,2.15,24.0,735.5,814.58,602.57
2016,9,14,12,30,544.0,290.0,2.3,24.0,733.0,834.99,617.75
2016,9,14,12,45,541.5,286.0,2.45,24.5,722.5,846.95,626.1
2016,9,14,13,0,539.0,282.0,2.6,25.0,712.0,856.1,632.64
2016,9,14,13,15,540.5,273.5,2.75,25.0,695.5,861.71,638.29
2016,9,14,13,30,542.0,265.0,2.9,25.0,679.0,864.44,642.11
2016,9,14,13,45,724.0,181.0,3.05,25.0,714.5,975.0,720.5
2016,9,14,14,0,906.0,97.0,3.2,25.0,750.0,1049.05,770.52
2016,9,14,14,15,896.5,95.5,3.3,24.5,716.0,1037.63,766.06
2016,9,14,14,30,887.0,94.0,3.4,24.0,682.0,1022.32,759.88
2016,9,14,14,45,875.0,91.0,3.5,24.0,642.5,998.96,746.89
2016,9,14,15,0,863.0,88.0,3.6,24.0,603.0,972.07,731.54
2016,9,14,15,15,845.5,85.5,3.65,23.5,558.0,948.07,719.16
2016,9,14,15,30,828.0,83.0,3.7,23.0,513.0,909.88,696.79
2016,9,14,15,45,804.5,79.0,3.8,23.0,464.0,861.65,665.98
2016,9,14,16,0,781.0,75.0,3.9,23.0,415.0,811.45,633.13
2016,9,14,16,15,746.5,71.0,3.85,22.0,363.0,750.3,593.08
2016,9,14,16,30,712.0,67.0,3.8,21.0,311.0,688.69,551.2
2016,9,14,16,45,662.5,61.0,3.8,20.5,258.5,618.49,500.02
2016,9,14,17,0,613.0,55.0,3.8,20.0,206.0,545.5,444.18
2016,9,14,17,15,533.0,47.0,3.7,19.0,155.5,451.99,368.86
2016,9,14,17,30,453.0,39.0,3.6,18.0,105.0,364.97,294.05
2016,9,14,17,45,316.0,27.5,3.55,17.0,64.0,249.38,185.77
2016,9,14,18,0,179.0,16.0,3.5,16.0,23.0,105.69,0.0
2016,9,14,18,15,89.5,8.0,3.55,15.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,15,5,45,59.0,5.0,1.75,8.5,6.0,0.0,0.0
2016,9,15,6,0,118.0,10.0,1.9,9.0,12.0,8.54,0.0
2016,9,15,6,15,272.0,21.5,2.05,9.5,49.0,17.68,6.6
2016,9,15,6,30,426.0,33.0,2.2,10.0,86.0,27.08,18.1
2016,9,15,6,45,512.0,41.5,2.35,11.0,134.5,33.58,24.44
2016,9,15,7,0,598.0,50.0,2.5,12.0,183.0,40.03,30.42
2016,9,15,7,15,652.0,55.5,2.45,12.5,235.5,47.69,37.37
2016,9,15,7,30,706.0,61.0,2.4,13.0,288.0,51.77,40.94
2016,9,15,7,45,742.0,65.0,2.35,14.0,340.0,54.44,43.06
2016,9,15,8,0,778.0,69.0,2.3,15.0,392.0,57.09,45.08
2016,9,15,8,15,803.5,72.5,2.25,15.5,441.5,109.03,59.49
2016,9,15,8,30,829.0,76.0,2.2,16.0,491.0,171.5,100.43
2016,9,15,8,45,847.5,78.5,2.15,17.0,537.0,239.35,155.45
2016,9,15,9,0,866.0,81.0,2.1,18.0,583.0,303.43,210.75
2016,9,15,9,15,880.0,83.0,2.05,19.0,624.0,366.92,265.94
2016,9,15,9,30,894.0,85.0,2.0,20.0,665.0,430.87,320.07
2016,9,15,9,45,907.5,85.0,2.0,21.0,700.5,493.05,371.01
2016,9,15,10,0,921.0,85.0,2.0,22.0,736.0,554.99,419.67
2016,9,15,10,15,928.5,86.0,1.95,22.5,764.0,613.92,464.75
2016,9,15,10,30,936.0,87.0,1.9,23.0,792.0,671.43,507.02
2016,9,15,10,45,941.0,87.5,1.9,24.0,813.0,725.1,544.33
2016,9,15,11,0,946.0,88.0,1.9,25.0,834.0,776.58,578.07
2016,9,15,11,15,949.5,88.5,2.05,25.0,847.0,824.49,610.69
2016,9,15,11,30,953.0,89.0,2.2,25.0,860.0,869.63,641.33
2016,9,15,11,45,954.0,89.5,2.35,25.5,865.0,909.67,667.21
2016,9,15,12,0,955.0,90.0,2.5,26.0,870.0,946.37,690.81
2016,9,15,12,15,954.5,90.0,2.65,26.0,867.0,977.67,712.24
2016,9,15,12,30,954.0,90.0,2.8,26.0,864.0,1005.23,731.36
2016,9,15,12,45,939.5,96.0,2.95,26.0,849.5,1021.96,743.6
2016,9,15,13,0,925.0,102.0,3.1,26.0,835.0,1034.35,753.26
2016,9,15,13,15,920.5,101.0,3.2,26.0,816.0,1044.76,761.4
2016,9,15,13,30,916.0,100.0,3.3,26.0,797.0,1051.08,767.06
2016,9,15,13,45,909.0,99.0,3.45,26.0,770.0,1050.77,769.03
2016,9,15,14,0,902.0,98.0,3.6,26.0,743.0,1046.39,768.52
2016,9,15,14,15,892.5,96.0,3.65,25.5,709.5,1034.31,763.85
2016,9,15,14,30,883.0,94.0,3.7,25.0,676.0,1018.35,756.77
2016,9,15,14,45,869.5,92.0,3.8,25.0,636.0,994.66,743.46
2016,9,15,15,0,856.0,90.0,3.9,25.0,596.0,978.9,735.54
2016,9,15,15,15,838.0,87.0,3.95,24.5,551.0,942.56,714.62
2016,9,15,15,30,820.0,84.0,4.0,24.0,506.0,903.34,691.52
2016,9,15,15,45,795.0,80.5,4.05,24.0,457.0,854.51,659.89
2016,9,15,16,0,770.0,77.0,4.1,24.0,408.0,803.81,626.34
2016,9,15,16,15,734.0,72.5,4.1,23.0,356.0,741.04,585.19
2016,9,15,16,30,698.0,68.0,4.1,22.0,304.0,683.25,546.17
2016,9,15,16,45,646.0,62.0,4.2,21.5,251.5,606.8,490.25
2016,9,15,17,0,594.0,56.0,4.3,21.0,199.0,532.68,433.4
2016,9,15,17,15,510.0,47.5,4.25,19.5,149.0,436.75,356.33
2016,9,15,17,30,426.0,39.0,4.2,18.0,99.0,347.74,279.99
2016,9,15,17,45,284.0,27.0,4.2,17.0,59.5,229.32,166.12
2016,9,15,18,0,142.0,15.0,4.2,16.0,20.0,85.64,0.0
2016,9,15,18,15,71.0,7.5,4.15,15.0,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,16,6,15,201.0,17.0,1.5,9.5,41.0,13.67,3.29
2016,9,16,6,30,402.0,34.0,1.6,10.0,82.0,27.93,18.79
2016,9,16,6,45,492.0,42.0,1.75,11.0,130.5,33.96,24.76
2016,9,16,7,0,582.0,50.0,1.9,12.0,179.0,39.98,30.38
2016,9,16,7,15,637.5,56.0,1.7,12.5,231.0,44.15,34.2
2016,9,16,7,30,693.0,62.0,1.5,13.0,283.0,52.53,41.64
2016,9,16,7,45,730.5,66.5,1.35,14.0,335.0,55.56,44.07
2016,9,16,8,0,768.0,71.0,1.2,15.0,387.0,58.55,46.39
2016,9,16,8,15,794.0,74.5,1.1,15.5,437.0,111.12,61.14
2016,9,16,8,30,820.0,78.0,1.0,16.0,487.0,173.11,101.78
2016,9,16,8,45,839.5,80.5,0.9,17.0,532.5,235.95,152.27
2016,9,16,9,0,859.0,83.0,0.8,18.0,578.0,304.42,210.04
2016,9,16,9,15,665.0,158.5,0.7,19.0,558.0,353.16,257.15
2016,9,16,9,30,471.0,234.0,0.6,20.0,538.0,380.87,283.74
2016,9,16,9,45,693.0,161.0,0.55,21.0,635.0,459.9,341.79
2016,9,16,10,0,915.0,88.0,0.5,22.0,732.0,555.87,411.4
2016,9,16,10,15,758.0,165.5,0.5,23.0,712.5,590.96,435.69
2016,9,16,10,30,601.0,243.0,0.5,24.0,693.0,603.77,442.94
2016,9,16,10,45,611.0,243.5,0.5,25.5,712.0,651.06,473.49
2016,9,16,11,0,621.0,244.0,0.5,27.0,731.0,695.05,500.33
2016,9,16,11,15,620.0,249.5,0.7,27.5,742.5,733.91,527.58
2016,9,16,11,30,619.0,255.0,0.9,28.0,754.0,770.66,553.09
2016,9,16,11,45,619.5,257.0,1.15,28.5,758.5,803.31,576.31
2016,9,16,12,0,620.0,259.0,1.4,29.0,763.0,833.55,597.66
2016,9,16,12,15,621.0,257.0,1.55,29.0,760.0,858.04,615.3
2016,9,16,12,30,622.0,255.0,1.7,29.0,757.0,879.75,631.17
2016,9,16,12,45,616.5,253.5,1.9,29.5,745.5,892.73,640.61
2016,9,16,13,0,611.0,252.0,2.1,30.0,734.0,902.43,647.95
2016,9,16,13,15,767.5,174.5,2.2,30.0,764.5,993.22,708.73
2016,9,16,13,30,924.0,97.0,2.3,30.0,795.0,1056.17,749.18
2016,9,16,13,45,917.0,96.0,2.4,30.0,768.0,1055.76,750.39
2016,9,16,14,0,910.0,95.0,2.5,30.0,741.0,1051.26,749.83
2016,9,16,14,15,900.5,93.0,2.55,29.5,707.5,1039.0,745.51
2016,9,16,14,30,891.0,91.0,2.6,29.0,674.0,1022.85,738.85
2016,9,16,14,45,878.0,88.5,2.7,29.0,634.0,998.82,726.2
2016,9,16,15,0,865.0,86.0,2.8,29.0,594.0,971.31,711.25
2016,9,16,15,15,847.0,83.5,2.85,28.5,548.5,946.55,699.0
2016,9,16,15,30,829.0,81.0,2.9,28.0,503.0,907.69,677.1
2016,9,16,15,45,804.5,77.5,3.0,28.0,454.0,859.01,647.17
2016,9,16,16,0,780.0,74.0,3.1,28.0,405.0,808.43,615.22
2016,9,16,16,15,744.5,69.5,3.15,27.0,353.0,745.74,575.73
2016,9,16,16,30,709.0,65.0,3.2,26.0,301.0,682.71,534.27
2016,9,16,16,45,656.0,59.5,3.3,25.0,248.0,610.68,484.07
2016,9,16,17,0,603.0,54.0,3.4,24.0,195.0,536.15,428.97
2016,9,16,17,15,518.5,45.5,3.5,22.5,145.0,439.58,353.0
2016,9,16,17,30,434.0,37.0,3.6,21.0,95.0,350.1,277.2
2016,9,16,17,45,287.0,25.0,3.7,20.0,56.0,226.15,155.2
2016,9,16,18,0,140.0,13.0,3.8,19.0,17.0,82.73,0.0
2016,9,16,18,15,70.0,6.5,3.85,18.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,17,6,15,198.0,16.5,1.65,10.5,39.5,13.28,2.34
2016,9,17,6,30,396.0,33.0,1.7,11.0,79.0,27.11,17.92
2016,9,17,6,45,489.0,41.0,1.8,11.5,127.5,33.17,23.97
2016,9,17,7,0,582.0,49.0,1.9,12.0,176.0,39.23,29.7
2016,9,17,7,15,637.5,55.0,1.75,13.0,228.0,47.27,36.92
2016,9,17,7,30,693.0,61.0,1.6,14.0,280.0,51.77,40.79
2016,9,17,7,45,731.5,65.0,1.5,15.0,332.0,54.44,42.9
2016,9,17,8,0,770.0,69.0,1.4,16.0,384.0,57.1,44.93
2016,9,17,8,15,796.5,72.0,1.25,16.5,433.5,110.56,60.05
2016,9,17,8,30,823.0,75.0,1.1,17.0,483.0,172.39,100.72
2016,9,17,8,45,624.0,145.0,1.0,18.0,471.0,240.01,163.75
2016,9,17,9,0,425.0,215.0,0.9,19.0,459.0,282.62,206.47
2016,9,17,9,15,658.0,149.5,0.8,20.0,557.5,344.82,250.81
2016,9,17,9,30,891.0,84.0,0.7,21.0,656.0,431.38,315.37
2016,9,17,9,45,904.0,84.5,0.65,22.5,691.5,493.55,363.36
2016,9,17,10,0,917.0,85.0,0.6,24.0,727.0,555.45,408.76
2016,9,17,10,15,924.0,86.0,0.6,24.5,754.5,613.83,451.54
2016,9,17,10,30,931.0,87.0,0.6,25.0,782.0,670.73,491.59
2016,9,17,10,45,936.5,87.5,0.6,26.0,803.0,724.4,526.96
2016,9,17,11,0,942.0,88.0,0.6,27.0,824.0,775.94,558.79
2016,9,17,11,15,945.0,88.5,0.7,27.5,836.5,823.17,588.42
2016,9,17,11,30,948.0,89.0,0.8,28.0,849.0,867.6,616.05
2016,9,17,11,45,949.5,89.0,0.95,29.0,853.5,907.23,640.05
2016,9,17,12,0,951.0,89.0,1.1,30.0,858.0,943.54,661.8
2016,9,17,12,15,950.5,89.0,1.25,30.5,854.5,974.53,681.51
2016,9,17,12,30,950.0,89.0,1.4,31.0,851.0,1001.8,698.95
2016,9,17,12,45,939.0,92.5,1.55,31.5,837.5,1018.93,710.24
2016,9,17,13,0,928.0,96.0,1.7,32.0,824.0,1031.82,719.1
2016,9,17,13,15,923.0,95.5,1.85,32.0,804.0,1042.03,727.89
2016,9,17,13,30,918.0,95.0,2.0,32.0,784.0,1048.15,734.29
2016,9,17,13,45,911.0,93.5,2.15,32.0,757.0,1046.99,736.34
2016,9,17,14,0,904.0,92.0,2.3,32.0,730.0,1041.75,736.0
2016,9,17,14,15,894.0,90.0,2.4,31.5,696.5,1028.85,731.91
2016,9,17,14,30,884.0,88.0,2.5,31.0,663.0,1012.09,725.46
2016,9,17,14,45,869.5,86.5,2.7,31.0,622.5,987.74,713.62
2016,9,17,15,0,855.0,85.0,2.9,31.0,582.0,960.02,699.39
2016,9,17,15,15,836.5,82.0,3.0,30.5,537.0,934.21,686.8
2016,9,17,15,30,818.0,79.0,3.1,30.0,492.0,894.41,664.57
2016,9,17,15,45,790.0,76.5,3.25,29.5,442.5,844.07,634.96
2016,9,17,16,0,762.0,74.0,3.4,29.0,393.0,792.07,603.26
2016,9,17,16,15,726.0,69.5,3.45,28.0,341.5,729.53,563.5
2016,9,17,16,30,690.0,65.0,3.5,27.0,290.0,666.74,521.83
2016,9,17,16,45,636.0,59.0,3.55,26.0,238.5,594.28,470.72
2016,9,17,17,0,582.0,53.0,3.6,25.0,187.0,519.29,414.74
2016,9,17,17,15,496.0,44.5,3.6,23.5,138.0,422.84,338.25
2016,9,17,17,30,410.0,36.0,3.6,22.0,89.0,333.71,262.3
2016,9,17,17,45,263.0,23.5,3.65,21.0,51.5,208.23,133.46
2016,9,17,18,0,116.0,11.0,3.7,20.0,14.0,68.61,0.0
2016,9,17,18,15,58.0,5.5,3.65,19.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,6,15,206.5,15.5,0.65,12.5,39.0,12.48,1.06
2016,9,18,6,30,413.0,31.0,0.6,13.0,78.0,25.49,16.33
2016,9,18,6,45,503.5,38.5,0.6,14.0,126.0,31.22,22.01
2016,9,18,7,0,594.0,46.0,0.6,15.0,174.0,40.21,30.22
2016,9,18,7,15,649.0,51.5,0.55,16.0,226.0,44.44,33.99
2016,9,18,7,30,704.0,57.0,0.5,17.0,278.0,48.64,37.57
2016,9,18,7,45,740.5,61.0,0.45,18.0,329.5,51.43,39.77
2016,9,18,8,0,777.0,65.0,0.4,19.0,381.0,54.19,41.88
2016,9,18,8,15,802.5,68.5,0.6,20.0,430.0,109.48,57.74
2016,9,18,8,30,828.0,72.0,0.8,21.0,479.0,171.94,98.42
2016,9,18,8,45,622.5,144.0,1.0,22.5,466.5,240.11,161.17
2016,9,18,9,0,417.0,216.0,1.2,24.0,454.0,282.19,203.07
2016,9,18,9,15,655.0,148.0,1.3,25.0,552.5,343.83,246.81
2016,9,18,9,30,893.0,80.0,1.4,26.0,651.0,429.95,311.34
2016,9,18,9,45,910.5,78.0,1.5,27.0,687.0,491.98,360.69
2016,9,18,10,0,928.0,76.0,1.6,28.0,723.0,554.13,408.39
2016,9,18,10,15,796.5,144.0,1.6,29.0,714.5,596.33,438.51
2016,9,18,10,30,665.0,212.0,1.6,30.0,706.0,622.6,455.35
2016,9,18,10,45,808.5,146.0,1.65,31.0,762.5,697.97,508.43
2016,9,18,11,0,952.0,80.0,1.7,32.0,819.0,776.38,561.07
2016,9,18,11,15,955.0,80.0,1.7,32.5,831.5,823.36,589.33
2016,9,18,11,30,958.0,80.0,1.7,33.0,844.0,867.47,615.6
2016,9,18,11,45,959.0,80.5,1.75,33.5,848.5,907.34,639.4
2016,9,18,12,0,960.0,81.0,1.8,34.0,853.0,943.84,660.94
2016,9,18,12,15,959.5,80.5,1.75,34.0,849.5,974.34,678.87
2016,9,18,12,30,959.0,80.0,1.7,34.0,846.0,1001.05,694.44
2016,9,18,12,45,952.5,82.0,1.7,34.5,833.5,1020.87,705.08
2016,9,18,13,0,946.0,84.0,1.7,35.0,821.0,1036.56,713.35
2016,9,18,13,15,941.5,83.5,1.7,35.0,802.0,1047.22,720.22
2016,9,18,13,30,937.0,83.0,1.7,35.0,783.0,1053.73,724.8
2016,9,18,13,45,931.0,81.5,1.7,35.0,756.0,1053.37,725.48
2016,9,18,14,0,925.0,80.0,1.7,35.0,729.0,1048.85,723.92
2016,9,18,14,15,915.5,78.5,1.75,34.5,695.5,1036.69,720.12
2016,9,18,14,30,906.0,77.0,1.8,34.0,662.0,1020.6,714.07
2016,9,18,14,45,893.5,75.5,1.9,34.0,622.0,997.73,703.06
2016,9,18,15,0,881.0,74.0,2.0,34.0,582.0,971.34,689.8
2016,9,18,15,15,863.5,71.5,2.05,33.5,537.0,935.55,671.25
2016,9,18,15,30,846.0,69.0,2.1,33.0,492.0,896.93,650.56
2016,9,18,15,45,822.0,66.0,2.2,33.0,443.0,849.2,622.52
2016,9,18,16,0,798.0,63.0,2.3,33.0,394.0,808.86,598.7
2016,9,18,16,15,764.0,59.5,2.1,32.0,342.5,748.18,560.34
2016,9,18,16,30,730.0,56.0,1.9,31.0,291.0,687.12,520.41
2016,9,18,16,45,677.5,51.0,1.75,30.0,238.5,610.02,467.44
2016,9,18,17,0,625.0,46.0,1.6,29.0,186.0,535.06,413.21
2016,9,18,17,15,539.5,39.0,1.65,27.5,137.0,438.33,340.46
2016,9,18,17,30,454.0,32.0,1.7,26.0,88.0,355.9,271.37
2016,9,18,17,45,296.5,21.0,1.8,25.0,50.0,221.79,126.07
2016,9,18,18,0,139.0,10.0,1.9,24.0,12.0,79.32,0.0
2016,9,18,18,15,69.5,5.0,2.1,23.0,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,19,6,15,177.0,16.0,2.05,15.5,36.0,12.9,0.2
2016,9,19,6,30,354.0,32.0,2.3,16.0,72.0,26.24,16.58
2016,9,19,6,45,440.5,42.5,2.55,17.0,118.5,34.34,24.33
2016,9,19,7,0,527.0,53.0,2.8,18.0,165.0,42.27,31.55
2016,9,19,7,15,585.5,60.0,2.6,18.5,216.0,47.05,35.86
2016,9,19,7,30,644.0,67.0,2.4,19.0,267.0,51.77,39.94
2016,9,19,7,45,683.0,72.0,2.25,20.0,317.5,54.74,42.29
2016,9,19,8,0,722.0,77.0,2.1,21.0,368.0,62.88,49.01
2016,9,19,8,15,565.5,127.0,2.05,22.0,372.5,132.56,83.84
2016,9,19,8,30,409.0,177.0,2.0,23.0,377.0,186.69,127.6
2016,9,19,8,45,403.0,198.5,1.95,24.5,411.0,233.94,164.53
2016,9,19,9,0,397.0,220.0,1.9,26.0,445.0,280.61,201.89
2016,9,19,9,15,423.5,229.5,1.9,27.0,485.0,328.69,239.56
2016,9,19,9,30,450.0,239.0,1.9,28.0,525.0,379.67,278.84
2016,9,19,9,45,511.5,231.0,1.9,29.0,572.5,435.4,320.55
2016,9,19,10,0,573.0,223.0,1.9,30.0,620.0,496.88,365.58
2016,9,19,10,15,579.0,229.5,1.95,30.5,644.5,544.3,400.37
2016,9,19,10,30,585.0,236.0,2.0,31.0,669.0,591.15,433.82
2016,9,19,10,45,748.0,168.5,2.05,32.0,737.0,680.88,496.98
2016,9,19,11,0,911.0,101.0,2.1,33.0,805.0,768.12,556.68
2016,9,19,11,15,914.0,101.5,2.2,33.0,817.5,814.08,586.48
2016,9,19,11,30,917.0,102.0,2.3,33.0,830.0,857.32,614.68
2016,9,19,11,45,919.0,102.0,2.45,33.5,834.5,896.28,639.14
2016,9,19,12,0,921.0,102.0,2.6,34.0,839.0,932.07,661.46
2016,9,19,12,15,920.0,102.0,2.7,34.0,835.5,961.76,680.86
2016,9,19,12,30,919.0,102.0,2.8,34.0,832.0,987.8,698.07
2016,9,19,12,45,914.5,102.5,2.95,34.0,820.0,1007.24,711.68
2016,9,19,13,0,910.0,103.0,3.1,34.0,808.0,1022.73,722.99
2016,9,19,13,15,905.0,102.0,3.25,34.0,788.5,1032.07,730.59
2016,9,19,13,30,900.0,101.0,3.4,34.0,769.0,1037.36,735.84
2016,9,19,13,45,893.5,99.0,3.55,34.0,742.0,1035.95,737.02
2016,9,19,14,0,887.0,97.0,3.7,34.0,715.0,1030.52,735.81
2016,9,19,14,15,876.5,95.0,3.8,33.5,681.0,1017.07,730.77
2016,9,19,14,30,866.0,93.0,3.9,33.0,647.0,999.84,723.38
2016,9,19,14,45,854.0,90.0,4.05,33.0,608.0,976.27,710.69
2016,9,19,15,0,842.0,87.0,4.2,33.0,569.0,960.52,703.16
2016,9,19,15,15,823.0,84.0,4.25,32.0,524.0,923.16,683.38
2016,9,19,15,30,804.0,81.0,4.3,31.0,479.0,883.06,661.41
2016,9,19,15,45,781.0,76.5,4.35,30.5,430.5,834.95,632.01
2016,9,19,16,0,758.0,72.0,4.4,30.0,382.0,784.98,600.54
2016,9,19,16,15,720.5,67.5,4.35,29.0,330.5,721.25,558.92
2016,9,19,16,30,683.0,63.0,4.3,28.0,279.0,657.42,515.54
2016,9,19,16,45,632.0,56.5,4.25,27.5,228.0,586.95,464.06
2016,9,19,17,0,581.0,50.0,4.2,27.0,177.0,513.75,407.86
2016,9,19,17,15,491.0,41.5,4.05,25.5,128.5,414.95,329.0
2016,9,19,17,30,401.0,33.0,3.9,24.0,80.0,324.11,250.43
2016,9,19,17,45,200.5,16.5,3.8,23.0,40.0,159.3,76.54
2016,9,19,18,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,20,6,15,191.5,16.0,3.75,12.5,36.5,12.97,0.0
2016,9,20,6,30,383.0,32.0,3.9,13.0,73.0,26.4,16.85
2016,9,20,6,45,488.5,39.5,4.1,13.5,122.0,32.1,22.69
2016,9,20,7,0,594.0,47.0,4.3,14.0,171.0,37.86,28.14
2016,9,20,7,15,651.0,52.5,4.25,14.5,223.5,45.41,34.99
2016,9,20,7,30,708.0,58.0,4.2,15.0,276.0,49.6,38.68
2016,9,20,7,45,748.5,61.5,4.2,15.5,328.0,52.01,40.66
2016,9,20,8,0,789.0,65.0,4.2,16.0,380.0,54.43,42.6
2016,9,20,8,15,814.0,68.0,4.15,16.5,429.5,112.34,60.14
2016,9,20,8,30,839.0,71.0,4.1,17.0,479.0,180.25,107.04
2016,9,20,8,45,858.0,73.0,4.1,18.0,524.5,243.15,158.92
2016,9,20,9,0,877.0,75.0,4.1,19.0,570.0,307.62,215.34
2016,9,20,9,15,890.5,77.0,4.1,19.5,610.0,371.57,272.22
2016,9,20,9,30,904.0,79.0,4.1,20.0,650.0,435.87,328.28
2016,9,20,9,45,911.0,81.5,4.15,21.0,683.5,497.73,380.19
2016,9,20,10,0,918.0,84.0,4.2,22.0,717.0,558.64,429.35
2016,9,20,10,15,924.5,85.5,4.2,22.5,744.5,617.15,475.61
2016,9,20,10,30,931.0,87.0,4.2,23.0,772.0,674.12,519.17
2016,9,20,10,45,937.0,87.0,4.25,23.5,792.0,727.52,558.97
2016,9,20,11,0,943.0,87.0,4.3,24.0,812.0,778.79,595.17
2016,9,20,11,15,945.5,87.5,4.35,24.0,824.5,825.49,627.51
2016,9,20,11,30,948.0,88.0,4.4,24.0,837.0,869.32,657.66
2016,9,20,11,45,757.0,179.5,4.5,24.5,779.5,850.87,643.55
