Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,12,0,566.0,271.0,4.6,25.0,722.0,797.34,602.2
2016,9,20,12,15,566.0,269.0,4.65,25.0,718.5,818.74,618.27
2016,9,20,12,30,566.0,267.0,4.7,25.0,715.0,837.57,632.11
2016,9,20,12,45,564.5,262.5,4.8,25.5,703.5,849.7,640.4
2016,9,20,13,0,563.0,258.0,4.9,26.0,692.0,858.97,646.78
2016,9,20,13,15,564.0,249.5,4.95,25.5,675.0,863.57,652.5
2016,9,20,13,30,565.0,241.0,5.0,25.0,658.0,865.22,656.31
2016,9,20,13,45,557.5,235.5,5.1,25.0,634.5,858.57,653.2
2016,9,20,14,0,550.0,230.0,5.2,25.0,611.0,849.02,648.16
2016,9,20,14,15,589.0,203.5,5.25,24.5,593.5,860.06,660.11
2016,9,20,14,30,628.0,177.0,5.3,24.0,576.0,876.75,674.91
2016,9,20,14,45,625.5,163.5,5.35,24.0,540.0,853.73,660.28
2016,9,20,15,0,623.0,150.0,5.4,24.0,504.0,827.51,643.53
2016,9,20,15,15,720.5,113.0,5.35,23.5,490.0,866.36,674.59
2016,9,20,15,30,818.0,76.0,5.3,23.0,476.0,889.28,694.01
2016,9,20,15,45,789.5,73.0,5.3,22.5,426.5,837.68,659.98
2016,9,20,16,0,761.0,70.0,5.3,22.0,377.0,784.51,624.36
2016,9,20,16,15,723.5,65.5,5.2,21.0,326.0,720.67,580.31
2016,9,20,16,30,686.0,61.0,5.1,20.0,275.0,656.77,534.5
2016,9,20,16,45,628.0,55.5,5.05,19.5,223.0,582.09,477.29
2016,9,20,17,0,570.0,50.0,5.0,19.0,171.0,505.45,415.7
2016,9,20,17,15,477.0,41.5,4.9,18.0,123.5,405.26,331.47
2016,9,20,17,30,384.0,33.0,4.8,17.0,76.0,313.27,247.62
2016,9,20,17,45,192.0,16.5,4.75,16.5,38.0,152.74,54.71
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,6,15,172.5,16.5,4.7,11.0,34.5,13.42,0.0
2016,9,21,6,30,345.0,33.0,4.9,11.0,69.0,27.26,17.61
2016,9,21,6,45,454.5,41.0,5.1,11.5,117.5,33.28,23.89
2016,9,21,7,0,564.0,49.0,5.3,12.0,166.0,39.36,29.7
2016,9,21,7,15,623.0,55.0,5.35,12.5,217.5,43.54,33.59
2016,9,21,7,30,682.0,61.0,5.4,13.0,269.0,51.92,41.07
2016,9,21,7,45,726.5,64.5,5.5,13.5,321.5,54.23,42.98
2016,9,21,8,0,771.0,68.0,5.6,14.0,374.0,56.58,44.86
2016,9,21,8,15,797.5,71.0,5.6,14.5,423.0,114.6,62.88
2016,9,21,8,30,824.0,74.0,5.6,15.0,472.0,176.65,105.77
2016,9,21,8,45,442.5,156.5,5.7,15.5,372.5,213.26,153.55
2016,9,21,9,0,61.0,239.0,5.8,16.0,273.0,204.96,161.94
2016,9,21,9,15,99.5,266.0,5.85,16.0,326.5,246.19,194.64
2016,9,21,9,30,138.0,293.0,5.9,16.0,380.0,294.64,233.45
2016,9,21,9,45,354.5,256.5,6.0,16.5,496.5,382.15,302.28
2016,9,21,10,0,571.0,220.0,6.1,17.0,613.0,495.56,392.6
2016,9,21,10,15,577.0,227.0,6.1,17.0,637.0,543.22,431.73
2016,9,21,10,30,583.0,234.0,6.1,17.0,661.0,590.32,469.75
2016,9,21,10,45,564.0,253.5,6.15,17.5,675.5,630.88,500.73
2016,9,21,11,0,545.0,273.0,6.2,18.0,690.0,668.44,528.66
2016,9,21,11,15,556.0,270.0,6.15,18.0,701.5,705.52,557.26
2016,9,21,11,30,567.0,267.0,6.1,18.0,713.0,741.41,584.63
2016,9,21,11,45,567.5,269.0,6.05,18.0,717.5,771.77,607.34
2016,9,21,12,0,568.0,271.0,6.0,18.0,722.0,799.96,628.25
2016,9,21,12,15,571.0,268.5,6.05,18.0,719.5,823.61,646.31
2016,9,21,12,30,574.0,266.0,6.1,18.0,717.0,844.83,662.58
2016,9,21,12,45,574.5,261.5,6.15,18.0,707.0,858.99,673.77
2016,9,21,13,0,575.0,257.0,6.2,18.0,697.0,870.34,683.0
2016,9,21,13,15,760.0,174.0,6.25,18.0,740.5,987.68,770.88
2016,9,21,13,30,945.0,91.0,6.3,18.0,784.0,1071.75,831.3
2016,9,21,13,45,942.0,89.0,6.4,18.0,758.0,1073.77,834.08
2016,9,21,14,0,939.0,87.0,6.5,18.0,732.0,1071.59,834.53
2016,9,21,14,15,930.0,85.5,6.5,18.0,698.5,1059.77,827.68
2016,9,21,14,30,921.0,84.0,6.5,18.0,665.0,1043.95,818.17
2016,9,21,14,45,910.5,81.5,6.55,18.0,625.0,1021.53,804.35
2016,9,21,15,0,900.0,79.0,6.6,18.0,585.0,995.44,787.94
2016,9,21,15,15,881.5,76.5,6.55,17.5,538.5,958.22,764.26
2016,9,21,15,30,863.0,74.0,6.5,17.0,492.0,928.36,745.85
2016,9,21,15,45,842.0,69.5,6.45,17.0,442.5,880.28,712.06
2016,9,21,16,0,821.0,65.0,6.4,17.0,393.0,830.04,676.12
2016,9,21,16,15,784.0,61.0,6.25,16.5,339.5,765.19,628.9
2016,9,21,16,30,747.0,57.0,6.1,16.0,286.0,700.08,579.92
2016,9,21,16,45,695.5,51.0,6.0,15.5,232.5,621.65,518.37
2016,9,21,17,0,644.0,45.0,5.9,15.0,179.0,545.22,455.41
2016,9,21,17,15,547.0,37.5,5.7,14.0,128.5,439.38,365.1
2016,9,21,17,30,450.0,30.0,5.5,13.0,78.0,340.86,271.9
2016,9,21,17,45,225.0,15.0,5.35,12.5,39.0,167.19,27.11
2016,9,21,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,22,6,15,174.0,16.0,3.0,8.5,33.5,13.04,0.0
2016,9,22,6,30,348.0,32.0,3.3,9.0,67.0,26.46,16.98
2016,9,22,6,45,448.0,41.0,3.6,10.0,114.5,33.32,24.07
2016,9,22,7,0,548.0,50.0,3.9,11.0,162.0,40.15,30.53
2016,9,22,7,15,609.0,56.5,3.85,11.5,213.5,44.68,34.76
2016,9,22,7,30,670.0,63.0,3.8,12.0,265.0,49.17,38.78
2016,9,22,7,45,714.0,67.0,3.8,12.5,317.0,56.19,44.92
2016,9,22,8,0,758.0,71.0,3.8,13.0,369.0,59.12,47.32
2016,9,22,8,15,786.5,74.5,3.7,13.5,419.0,117.68,65.78
2016,9,22,8,30,815.0,78.0,3.6,14.0,469.0,179.78,108.91
2016,9,22,8,45,629.5,140.5,3.5,15.0,460.0,243.47,170.32
2016,9,22,9,0,444.0,203.0,3.4,16.0,451.0,283.78,212.37
2016,9,22,9,15,461.0,213.5,3.4,16.5,487.0,332.11,253.4
2016,9,22,9,30,478.0,224.0,3.4,17.0,523.0,382.2,295.25
2016,9,22,9,45,704.0,153.0,3.4,17.5,619.5,465.57,361.02
2016,9,22,10,0,930.0,82.0,3.4,18.0,716.0,565.28,439.82
2016,9,22,10,15,937.0,83.0,3.4,18.5,744.0,624.18,486.47
2016,9,22,10,30,944.0,84.0,3.4,19.0,772.0,681.53,530.54
2016,9,22,10,45,950.0,84.5,3.45,19.5,792.5,735.92,571.25
2016,9,22,11,0,956.0,85.0,3.5,20.0,813.0,788.15,608.08
2016,9,22,11,15,959.0,85.0,3.5,20.0,825.0,835.16,640.48
2016,9,22,11,30,962.0,85.0,3.5,20.0,837.0,879.26,670.61
2016,9,22,11,45,964.0,84.5,3.55,20.5,841.5,918.88,696.42
2016,9,22,12,0,966.0,84.0,3.6,21.0,846.0,955.12,719.77
2016,9,22,12,15,965.5,84.0,3.55,21.0,842.0,986.07,740.18
2016,9,22,12,30,965.0,84.0,3.5,21.0,838.0,1013.21,758.04
2016,9,22,12,45,961.0,84.5,3.45,21.5,826.0,1033.62,769.95
2016,9,22,13,0,957.0,85.0,3.4,22.0,814.0,1049.9,779.23
2016,9,22,13,15,952.5,84.0,3.35,22.0,794.0,1059.79,785.92
2016,9,22,13,30,948.0,83.0,3.3,22.0,774.0,1065.45,790.04
2016,9,22,13,45,941.5,81.5,3.25,22.0,746.5,1064.27,789.87
2016,9,22,14,0,935.0,80.0,3.2,22.0,719.0,1058.88,787.17
2016,9,22,14,15,925.5,78.5,3.2,22.0,684.5,1046.34,780.4
2016,9,22,14,30,916.0,77.0,3.2,22.0,650.0,1029.84,771.19
2016,9,22,14,45,902.5,75.5,3.2,22.0,609.5,1005.54,756.9
2016,9,22,15,0,889.0,74.0,3.2,22.0,569.0,977.75,740.31
2016,9,22,15,15,870.5,71.5,3.3,21.5,523.0,940.58,719.37
2016,9,22,15,30,852.0,69.0,3.4,21.0,477.0,900.64,696.09
2016,9,22,15,45,821.5,67.0,3.55,20.5,426.5,857.69,670.34
2016,9,22,16,0,791.0,65.0,3.7,20.0,376.0,803.08,635.24
2016,9,22,16,15,752.5,61.0,3.75,19.5,323.5,738.01,590.61
2016,9,22,16,30,714.0,57.0,3.8,19.0,271.0,672.88,544.06
2016,9,22,16,45,647.5,52.0,3.9,18.5,218.0,585.64,478.12
2016,9,22,17,0,581.0,47.0,4.0,18.0,165.0,508.39,416.5
2016,9,22,17,15,480.5,38.5,4.1,17.0,117.0,403.05,328.3
2016,9,22,17,30,380.0,30.0,4.2,16.0,69.0,306.97,237.94
2016,9,22,17,45,190.0,15.0,4.3,15.0,34.5,145.76,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,6,15,204.0,13.5,1.45,9.0,34.0,10.94,0.0
2016,9,23,6,30,408.0,27.0,1.7,10.0,68.0,22.3,13.25
2016,9,23,6,45,503.0,35.0,2.0,11.0,115.0,31.09,21.98
2016,9,23,7,0,598.0,43.0,2.3,12.0,162.0,37.86,28.36
2016,9,23,7,15,654.5,48.0,2.4,13.0,213.5,41.76,31.94
2016,9,23,7,30,711.0,53.0,2.5,14.0,265.0,45.67,35.35
2016,9,23,7,45,746.0,57.5,2.6,15.0,316.0,48.96,38.07
2016,9,23,8,0,781.0,62.0,2.7,16.0,367.0,53.54,41.85
2016,9,23,8,15,806.5,65.0,2.8,16.5,416.0,112.9,60.03
2016,9,23,8,30,832.0,68.0,2.9,17.0,465.0,180.25,107.25
2016,9,23,8,45,850.5,70.5,3.05,18.0,509.5,242.97,159.25
2016,9,23,9,0,869.0,73.0,3.2,19.0,554.0,307.21,215.45
2016,9,23,9,15,882.0,75.0,3.2,19.5,594.0,370.43,271.48
2016,9,23,9,30,895.0,77.0,3.2,20.0,634.0,433.94,326.55
2016,9,23,9,45,760.5,137.5,3.25,20.5,628.5,479.39,366.81
2016,9,23,10,0,626.0,198.0,3.3,21.0,623.0,511.0,393.42
2016,9,23,10,15,778.5,139.0,3.3,21.5,689.0,587.31,452.95
2016,9,23,10,30,931.0,80.0,3.3,22.0,755.0,670.47,516.68
2016,9,23,10,45,936.0,80.5,3.35,22.5,774.5,723.39,555.72
2016,9,23,11,0,941.0,81.0,3.4,23.0,794.0,774.09,590.99
2016,9,23,11,15,943.5,81.5,3.45,23.0,806.0,820.39,622.87
2016,9,23,11,30,946.0,82.0,3.5,23.0,818.0,863.82,652.56
2016,9,23,11,45,945.5,82.5,3.55,23.5,821.0,901.62,676.95
2016,9,23,12,0,945.0,83.0,3.6,24.0,824.0,935.96,698.86
2016,9,23,12,15,943.5,83.0,3.65,24.0,819.5,965.24,718.7
2016,9,23,12,30,942.0,83.0,3.7,24.0,815.0,990.74,736.1
2016,9,23,12,45,936.5,83.5,3.75,24.0,802.0,1009.07,748.83
2016,9,23,13,0,931.0,84.0,3.8,24.0,789.0,1023.31,759.05
2016,9,23,13,15,926.0,83.5,3.8,24.0,769.0,1032.79,765.96
2016,9,23,13,30,921.0,83.0,3.8,24.0,749.0,1038.18,770.35
2016,9,23,13,45,912.5,82.0,3.8,24.0,721.5,1035.32,769.48
2016,9,23,14,0,904.0,81.0,3.8,24.0,694.0,1028.4,766.16
2016,9,23,14,15,893.5,79.5,3.85,23.5,660.0,1014.87,760.43
2016,9,23,14,30,883.0,78.0,3.9,23.0,626.0,997.53,752.26
2016,9,23,14,45,870.0,76.0,3.95,23.0,586.5,973.42,738.08
2016,9,23,15,0,857.0,74.0,4.0,23.0,547.0,945.93,721.6
2016,9,23,15,15,838.5,71.5,4.05,22.5,502.5,909.35,700.05
2016,9,23,15,30,820.0,69.0,4.1,22.0,458.0,880.26,683.5
2016,9,23,15,45,792.0,66.0,4.15,22.0,409.0,828.95,649.3
2016,9,23,16,0,764.0,63.0,4.2,22.0,360.0,776.12,613.31
2016,9,23,16,15,725.5,59.0,4.25,21.0,309.0,712.03,570.01
2016,9,23,16,30,687.0,55.0,4.3,20.0,258.0,648.02,524.75
2016,9,23,16,45,628.0,49.5,4.35,19.5,207.0,567.14,463.03
2016,9,23,17,0,569.0,44.0,4.4,19.0,156.0,495.28,405.09
2016,9,23,17,15,469.0,36.0,4.5,18.0,109.5,391.83,317.99
2016,9,23,17,30,369.0,28.0,4.6,17.0,63.0,297.86,226.59
2016,9,23,17,45,184.5,14.0,4.75,16.0,31.5,139.51,0.0
2016,9,23,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,24,6,15,215.0,12.5,1.95,12.0,33.0,11.03,0.0
2016,9,24,6,30,430.0,25.0,2.3,13.0,66.0,22.52,13.06
2016,9,24,6,45,526.0,32.0,2.65,14.0,114.0,28.5,19.37
2016,9,24,7,0,622.0,39.0,3.0,15.0,162.0,34.53,25.01
2016,9,24,7,15,678.5,44.0,3.05,15.5,214.0,38.59,28.77
2016,9,24,7,30,735.0,49.0,3.1,16.0,266.0,42.65,32.37
2016,9,24,7,45,771.5,52.5,3.2,16.5,317.5,45.32,34.62
2016,9,24,8,0,808.0,56.0,3.3,17.0,369.0,56.38,44.18
2016,9,24,8,15,833.0,58.5,3.35,18.0,418.0,116.57,61.53
2016,9,24,8,30,858.0,61.0,3.4,19.0,467.0,179.58,104.83
2016,9,24,8,45,877.0,63.0,3.45,20.0,512.5,243.5,157.71
2016,9,24,9,0,896.0,65.0,3.5,21.0,558.0,308.99,214.77
2016,9,24,9,15,909.0,66.5,3.55,21.5,598.5,373.28,271.61
2016,9,24,9,30,922.0,68.0,3.6,22.0,639.0,437.82,327.45
2016,9,24,9,45,935.0,68.0,3.65,23.0,673.5,500.93,379.76
2016,9,24,10,0,948.0,68.0,3.7,24.0,708.0,563.65,429.75
2016,9,24,10,15,955.0,68.5,3.7,24.5,735.5,622.72,475.9
2016,9,24,10,30,962.0,69.0,3.7,25.0,763.0,680.18,519.28
2016,9,24,10,45,967.5,69.5,3.7,25.5,783.0,734.75,559.18
2016,9,24,11,0,973.0,70.0,3.7,26.0,803.0,787.05,594.53
2016,9,24,11,15,975.5,70.5,3.65,26.5,815.5,834.52,625.15
2016,9,24,11,30,978.0,71.0,3.6,27.0,828.0,879.0,653.31
2016,9,24,11,45,979.5,71.0,3.6,27.5,832.0,918.9,678.33
2016,9,24,12,0,981.0,71.0,3.6,28.0,836.0,955.34,700.84
2016,9,24,12,15,980.0,71.0,3.55,28.0,832.0,985.87,720.42
2016,9,24,12,30,979.0,71.0,3.5,28.0,828.0,1012.49,737.47
2016,9,24,12,45,968.0,75.5,3.5,28.5,814.0,1030.66,747.96
2016,9,24,13,0,957.0,80.0,3.5,29.0,800.0,1044.5,755.81
2016,9,24,13,15,952.0,79.5,3.45,29.0,780.0,1054.18,762.26
2016,9,24,13,30,947.0,79.0,3.4,29.0,760.0,1059.66,766.2
2016,9,24,13,45,940.0,78.0,3.4,29.5,732.5,1058.3,764.83
2016,9,24,14,0,933.0,77.0,3.4,30.0,705.0,1052.78,761.02
2016,9,24,14,15,923.0,75.5,3.35,29.5,670.5,1039.5,755.08
2016,9,24,14,30,913.0,74.0,3.3,29.0,636.0,1022.29,746.76
2016,9,24,14,45,899.5,72.0,3.25,29.0,595.5,997.18,731.88
2016,9,24,15,0,886.0,70.0,3.2,29.0,555.0,968.57,714.8
2016,9,24,15,15,867.0,67.5,3.15,28.5,509.0,930.79,692.93
2016,9,24,15,30,848.0,65.0,3.1,28.0,463.0,890.29,668.95
2016,9,24,15,45,821.5,62.0,3.05,28.0,413.5,839.94,636.44
2016,9,24,16,0,795.0,59.0,3.0,28.0,364.0,797.09,608.53
2016,9,24,16,15,756.5,55.5,2.6,27.0,312.0,732.61,564.73
2016,9,24,16,30,718.0,52.0,2.2,26.0,260.0,668.16,519.35
2016,9,24,16,45,658.0,46.5,1.85,25.0,208.0,585.35,458.51
2016,9,24,17,0,598.0,41.0,1.5,24.0,156.0,505.48,396.73
2016,9,24,17,15,494.5,33.5,1.55,22.5,108.5,398.14,311.88
2016,9,24,17,30,391.0,26.0,1.6,21.0,61.0,308.86,223.4
2016,9,24,17,45,195.5,13.0,1.65,20.0,30.5,119.44,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,216.0,12.5,2.3,12.5,32.5,10.67,0.0
2016,9,25,6,30,432.0,25.0,2.6,13.0,65.0,22.58,12.93
2016,9,25,6,45,531.0,32.5,2.95,14.0,113.5,29.03,19.78
2016,9,25,7,0,630.0,40.0,3.3,15.0,162.0,35.49,25.84
2016,9,25,7,15,687.5,45.0,3.15,16.0,214.5,39.53,29.53
2016,9,25,7,30,745.0,50.0,3.0,17.0,267.0,43.59,33.06
2016,9,25,7,45,781.5,53.5,2.85,18.0,319.0,46.24,35.21
2016,9,25,8,0,818.0,57.0,2.7,19.0,371.0,58.28,45.48
2016,9,25,8,15,843.0,59.5,2.6,20.0,420.5,119.21,62.56
2016,9,25,8,30,868.0,62.0,2.5,21.0,470.0,182.93,106.15
2016,9,25,8,45,885.5,64.5,2.4,22.0,515.5,247.65,159.16
2016,9,25,9,0,903.0,67.0,2.3,23.0,561.0,313.74,215.87
2016,9,25,9,15,915.5,68.5,2.3,23.5,601.0,378.35,271.97
2016,9,25,9,30,928.0,70.0,2.3,24.0,641.0,443.11,326.83
2016,9,25,9,45,941.0,70.0,2.35,25.0,675.5,506.6,378.28
2016,9,25,10,0,954.0,70.0,2.4,26.0,710.0,569.68,427.34
2016,9,25,10,15,960.5,70.5,2.4,26.5,737.5,628.78,472.28
2016,9,25,10,30,967.0,71.0,2.4,27.0,765.0,686.2,514.38
2016,9,25,10,45,970.0,72.5,2.45,28.0,784.5,740.31,551.89
2016,9,25,11,0,973.0,74.0,2.5,29.0,804.0,791.92,584.76
2016,9,25,11,15,975.5,74.5,2.45,29.5,815.5,839.4,614.14
2016,9,25,11,30,978.0,75.0,2.4,30.0,827.0,883.87,641.07
2016,9,25,11,45,978.0,75.5,2.35,31.0,830.5,923.03,662.81
2016,9,25,12,0,978.0,76.0,2.3,32.0,834.0,958.63,681.94
2016,9,25,12,15,976.5,76.0,2.15,32.0,829.5,988.62,699.02
2016,9,25,12,30,975.0,76.0,2.0,32.0,825.0,1014.68,713.46
2016,9,25,12,45,968.5,77.5,1.95,32.5,812.0,1033.63,723.17
2016,9,25,13,0,962.0,79.0,1.9,33.0,799.0,1048.37,730.39
2016,9,25,13,15,957.0,78.0,1.8,33.0,778.5,1057.42,735.07
2016,9,25,13,30,952.0,77.0,1.7,33.0,758.0,1062.21,737.31
2016,9,25,13,45,942.0,77.5,1.6,33.0,729.5,1059.55,735.19
2016,9,25,14,0,932.0,78.0,1.5,33.0,701.0,1052.75,730.77
2016,9,25,14,15,921.5,76.5,1.45,33.0,666.0,1038.91,723.08
2016,9,25,14,30,911.0,75.0,1.4,33.0,631.0,1021.15,713.23
2016,9,25,14,45,894.5,73.5,1.4,33.0,589.5,993.68,698.35
2016,9,25,15,0,878.0,72.0,1.4,33.0,548.0,962.85,681.45
2016,9,25,15,15,858.0,70.0,1.4,32.5,502.5,924.94,661.33
2016,9,25,15,30,838.0,68.0,1.4,32.0,457.0,884.43,639.21
2016,9,25,15,45,808.5,65.0,1.45,32.0,406.5,841.26,614.16
2016,9,25,16,0,779.0,62.0,1.5,32.0,356.0,786.52,580.64
2016,9,25,16,15,738.5,58.0,1.35,31.0,304.5,720.19,538.35
2016,9,25,16,30,698.0,54.0,1.2,30.0,253.0,654.04,494.35
2016,9,25,16,45,633.0,48.5,1.05,29.0,201.0,568.18,433.89
2016,9,25,17,0,568.0,43.0,0.9,28.0,149.0,492.31,377.26
2016,9,25,17,15,460.5,34.0,0.95,27.0,102.0,382.98,291.85
2016,9,25,17,30,353.0,25.0,1.0,26.0,55.0,281.94,192.63
2016,9,25,17,45,176.5,12.5,1.1,25.5,27.5,108.24,0.0
2016,9,25,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,6,15,142.0,14.5,1.3,15.0,27.5,12.38,0.0
2016,9,26,6,30,284.0,29.0,1.4,16.0,55.0,23.94,13.62
2016,9,26,6,45,387.5,40.5,1.5,17.0,100.5,32.97,22.89
2016,9,26,7,0,491.0,52.0,1.6,18.0,146.0,41.82,31.02
2016,9,26,7,15,556.5,60.0,1.5,18.5,197.0,47.41,36.13
2016,9,26,7,30,622.0,68.0,1.4,19.0,248.0,52.92,40.96
2016,9,26,7,45,666.0,74.0,1.3,20.0,299.0,56.62,43.97
2016,9,26,8,0,710.0,80.0,1.2,21.0,350.0,64.48,50.45
2016,9,26,8,15,741.0,84.5,1.05,22.0,399.5,121.67,67.36
2016,9,26,8,30,772.0,89.0,0.9,23.0,449.0,187.02,112.12
2016,9,26,8,45,793.5,92.5,0.75,24.0,494.5,248.34,160.68
2016,9,26,9,0,815.0,96.0,0.6,25.0,540.0,311.79,212.68
2016,9,26,9,15,831.5,99.0,0.65,26.0,580.5,374.93,264.59
2016,9,26,9,30,848.0,102.0,0.7,27.0,621.0,438.97,315.66
2016,9,26,9,45,860.0,104.5,0.8,28.5,655.0,501.07,363.06
2016,9,26,10,0,872.0,107.0,0.9,30.0,689.0,562.93,408.21
2016,9,26,10,15,880.5,108.5,0.95,30.5,717.0,618.91,448.87
2016,9,26,10,30,889.0,110.0,1.0,31.0,745.0,674.95,488.14
2016,9,26,10,45,896.0,111.0,1.05,32.0,765.0,727.98,523.09
2016,9,26,11,0,903.0,112.0,1.1,33.0,785.0,779.1,555.38
2016,9,26,11,15,906.5,112.5,1.25,33.5,797.5,824.85,584.26
2016,9,26,11,30,910.0,113.0,1.4,34.0,810.0,867.92,611.23
2016,9,26,11,45,912.0,113.0,1.55,34.5,814.0,906.32,635.13
2016,9,26,12,0,914.0,113.0,1.7,35.0,818.0,941.52,656.97
2016,9,26,12,15,913.0,113.0,1.9,35.0,813.5,970.63,676.99
2016,9,26,12,30,912.0,113.0,2.1,35.0,809.0,996.09,694.86
2016,9,26,12,45,932.5,101.0,2.3,35.0,803.0,1025.5,715.27
2016,9,26,13,0,953.0,89.0,2.5,35.0,797.0,1051.15,733.41
2016,9,26,13,15,948.0,88.0,2.7,35.0,776.5,1060.19,741.47
2016,9,26,13,30,943.0,87.0,2.9,35.0,756.0,1065.0,747.18
2016,9,26,13,45,935.5,85.5,3.1,35.0,728.0,1062.49,748.45
2016,9,26,14,0,928.0,84.0,3.3,35.0,700.0,1055.81,747.24
2016,9,26,14,15,917.0,82.5,3.4,34.5,665.0,1041.52,742.05
2016,9,26,14,30,906.0,81.0,3.5,34.0,630.0,1023.33,734.47
2016,9,26,14,45,892.0,78.5,3.6,34.0,589.0,997.17,720.25
2016,9,26,15,0,878.0,76.0,3.7,34.0,548.0,967.55,703.74
2016,9,26,15,15,858.0,73.5,3.7,33.5,501.5,929.01,681.96
2016,9,26,15,30,838.0,71.0,3.7,33.0,455.0,897.92,664.87
2016,9,26,15,45,810.0,67.5,3.7,32.5,405.0,845.29,632.65
2016,9,26,16,0,782.0,64.0,3.7,32.0,355.0,791.06,598.46
2016,9,26,16,15,741.0,59.5,3.3,30.5,303.0,723.47,554.11
2016,9,26,16,30,700.0,55.0,2.9,29.0,251.0,656.08,507.87
2016,9,26,16,45,637.0,49.0,2.55,28.0,199.0,570.95,445.23
2016,9,26,17,0,574.0,43.0,2.2,27.0,147.0,488.8,381.49
2016,9,26,17,15,465.5,33.5,2.15,25.5,100.0,385.33,297.68
2016,9,26,17,30,357.0,24.0,2.1,24.0,53.0,280.23,185.35
2016,9,26,17,45,178.5,12.0,2.05,23.0,26.5,108.69,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,27,6,15,157.5,13.5,1.4,15.0,27.5,11.52,0.0
2016,9,27,6,30,315.0,27.0,1.5,16.0,55.0,22.31,12.04
2016,9,27,6,45,408.5,38.5,1.65,17.0,99.5,31.4,21.49
2016,9,27,7,0,502.0,50.0,1.8,18.0,144.0,40.29,29.66
2016,9,27,7,15,566.5,58.0,1.8,18.5,195.0,45.95,34.83
2016,9,27,7,30,631.0,66.0,1.8,19.0,246.0,51.52,39.73
2016,9,27,7,45,667.5,73.0,1.8,20.0,296.0,55.97,43.41
2016,9,27,8,0,704.0,80.0,1.8,21.0,346.0,65.43,51.28
2016,9,27,8,15,735.0,84.5,1.7,22.0,395.0,122.25,67.93
2016,9,27,8,30,766.0,89.0,1.6,23.0,444.0,187.21,112.89
2016,9,27,8,45,785.5,93.5,1.5,24.0,488.5,248.55,162.13
2016,9,27,9,0,805.0,98.0,1.4,25.0,533.0,311.79,214.87
2016,9,27,9,15,822.0,101.0,1.4,25.5,573.5,374.49,267.54
2016,9,27,9,30,839.0,104.0,1.4,26.0,614.0,438.16,319.63
2016,9,27,9,45,886.5,91.5,1.4,27.0,656.5,502.76,369.83
2016,9,27,10,0,934.0,79.0,1.4,28.0,699.0,569.6,419.86
2016,9,27,10,15,941.5,80.0,1.4,28.5,726.5,628.73,463.35
2016,9,27,10,30,949.0,81.0,1.4,29.0,754.0,686.33,504.16
2016,9,27,10,45,949.5,84.0,1.45,30.0,772.5,739.35,539.73
2016,9,27,11,0,950.0,87.0,1.5,31.0,791.0,789.73,571.13
2016,9,27,11,15,953.0,87.5,1.6,31.5,803.0,836.66,600.51
2016,9,27,11,30,956.0,88.0,1.7,32.0,815.0,880.7,627.79
2016,9,27,11,45,953.5,89.5,1.8,32.5,818.0,918.02,650.61
2016,9,27,12,0,951.0,91.0,1.9,33.0,821.0,951.73,671.11
2016,9,27,12,15,950.0,90.5,1.95,33.0,816.0,980.92,689.62
2016,9,27,12,30,949.0,90.0,2.0,33.0,811.0,1006.3,705.86
2016,9,27,12,45,952.5,86.5,2.15,33.5,800.0,1028.72,720.11
2016,9,27,13,0,956.0,83.0,2.3,34.0,789.0,1047.19,732.02
2016,9,27,13,15,950.5,82.0,2.4,33.5,768.0,1055.55,740.32
2016,9,27,13,30,945.0,81.0,2.5,33.0,747.0,1059.68,746.3
2016,9,27,13,45,934.0,81.0,2.6,33.0,718.0,1055.25,745.64
2016,9,27,14,0,923.0,81.0,2.7,33.0,689.0,1046.71,742.61
2016,9,27,14,15,912.5,79.5,2.75,33.0,654.0,1032.8,735.87
2016,9,27,14,30,902.0,78.0,2.8,33.0,619.0,1015.02,726.82
2016,9,27,14,45,886.5,76.0,2.9,33.0,578.0,987.94,712.3
2016,9,27,15,0,871.0,74.0,3.0,33.0,537.0,957.5,695.53
2016,9,27,15,15,850.5,71.5,3.1,32.5,491.0,918.54,674.31
2016,9,27,15,30,830.0,69.0,3.2,32.0,445.0,887.08,657.66
2016,9,27,15,45,803.0,65.0,3.3,31.5,395.5,834.88,626.27
2016,9,27,16,0,776.0,61.0,3.4,31.0,346.0,781.08,592.76
2016,9,27,16,15,734.5,56.5,3.4,29.5,294.5,713.35,549.65
2016,9,27,16,30,693.0,52.0,3.4,28.0,243.0,645.95,504.35
2016,9,27,16,45,630.0,46.0,3.4,27.0,191.5,561.33,442.2
2016,9,27,17,0,567.0,40.0,3.4,26.0,140.0,479.92,378.66
2016,9,27,17,15,456.0,31.0,3.55,24.5,94.0,367.95,286.7
2016,9,27,17,30,345.0,22.0,3.7,23.0,48.0,267.82,166.12
2016,9,27,17,45,172.5,11.0,3.9,22.0,24.0,104.31,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,141.0,13.5,2.8,12.5,25.5,11.52,0.0
2016,9,28,6,30,282.0,27.0,2.9,13.0,51.0,22.31,11.89
2016,9,28,6,45,387.5,38.0,3.05,13.5,95.5,30.97,21.38
2016,9,28,7,0,493.0,49.0,3.2,14.0,140.0,39.49,29.42
2016,9,28,7,15,558.5,56.0,3.2,14.5,190.0,44.36,33.99
2016,9,28,7,30,624.0,63.0,3.2,15.0,240.0,49.21,38.33
2016,9,28,7,45,670.5,68.0,3.25,16.0,290.5,52.33,40.91
2016,9,28,8,0,717.0,73.0,3.3,17.0,341.0,66.46,53.07
2016,9,28,8,15,747.0,77.0,3.25,17.5,389.5,123.02,69.3
2016,9,28,8,30,777.0,81.0,3.2,18.0,438.0,183.33,111.94
2016,9,28,8,45,799.5,84.0,3.2,19.0,483.0,244.67,162.8
2016,9,28,9,0,822.0,87.0,3.2,20.0,528.0,308.21,217.84
2016,9,28,9,15,838.0,89.5,3.2,20.5,567.5,370.99,272.86
2016,9,28,9,30,854.0,92.0,3.2,21.0,607.0,434.56,327.3
2016,9,28,9,45,868.5,92.5,3.2,22.0,641.5,496.2,377.91
2016,9,28,10,0,883.0,93.0,3.2,23.0,676.0,556.7,425.73
2016,9,28,10,15,891.5,94.5,3.25,23.5,703.5,614.25,470.58
2016,9,28,10,30,900.0,96.0,3.3,24.0,731.0,670.52,513.02
2016,9,28,10,45,902.5,98.5,3.4,24.5,749.5,722.11,551.0
2016,9,28,11,0,905.0,101.0,3.5,25.0,768.0,771.36,585.7
2016,9,28,11,15,908.5,101.5,3.6,25.5,780.0,816.86,615.92
2016,9,28,11,30,912.0,102.0,3.7,26.0,792.0,859.66,644.02
2016,9,28,11,45,911.5,103.0,3.85,26.5,795.5,896.67,668.24
2016,9,28,12,0,911.0,104.0,4.0,27.0,799.0,930.33,690.13
2016,9,28,12,15,910.0,103.5,4.1,27.0,794.5,958.48,709.44
2016,9,28,12,30,909.0,103.0,4.2,27.0,790.0,982.98,726.42
2016,9,28,12,45,908.0,101.5,4.35,27.0,778.0,1002.62,740.59
2016,9,28,13,0,907.0,100.0,4.5,27.0,766.0,1018.39,752.38
2016,9,28,13,15,901.0,99.0,4.6,27.0,745.5,1025.83,758.53
2016,9,28,13,30,895.0,98.0,4.7,27.0,725.0,1029.22,762.56
2016,9,28,13,45,886.5,96.5,4.8,27.0,697.0,1025.49,762.04
2016,9,28,14,0,878.0,95.0,4.9,27.0,669.0,1017.8,759.05
2016,9,28,14,15,866.0,93.0,4.95,26.5,634.0,1002.11,751.93
2016,9,28,14,30,854.0,91.0,5.0,26.0,599.0,994.5,750.42
2016,9,28,14,45,840.5,87.5,5.1,25.5,559.0,967.95,736.31
2016,9,28,15,0,827.0,84.0,5.2,25.0,519.0,938.04,719.76
2016,9,28,15,15,804.5,81.0,5.2,24.0,473.5,897.05,695.84
2016,9,28,15,30,782.0,78.0,5.2,23.0,428.0,853.58,669.6
2016,9,28,15,45,755.0,73.0,5.2,22.5,380.0,801.38,634.92
2016,9,28,16,0,728.0,68.0,5.2,22.0,332.0,747.69,598.13
2016,9,28,16,15,683.0,63.0,5.1,21.0,281.0,677.91,548.43
2016,9,28,16,30,638.0,58.0,5.0,20.0,230.0,615.09,501.93
2016,9,28,16,45,572.0,50.5,4.95,19.0,180.0,529.1,434.61
2016,9,28,17,0,506.0,43.0,4.9,18.0,130.0,447.23,366.9
2016,9,28,17,15,388.5,33.0,4.85,17.0,86.0,333.67,267.36
2016,9,28,17,30,271.0,23.0,4.8,16.0,42.0,221.26,125.3
2016,9,28,17,45,135.5,11.5,4.8,15.0,21.0,84.22,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,29,6,15,158.0,13.0,3.45,9.5,25.5,11.1,0.0
2016,9,29,6,30,316.0,26.0,3.6,10.0,51.0,21.58,11.1
2016,9,29,6,45,427.0,35.5,3.75,10.5,97.0,29.04,19.92
2016,9,29,7,0,538.0,45.0,3.9,11.0,143.0,36.46,27.05
2016,9,29,7,15,603.0,51.0,3.85,11.5,193.5,40.73,31.13
2016,9,29,7,30,668.0,57.0,3.8,12.0,244.0,48.98,38.6
2016,9,29,7,45,710.5,62.0,3.8,12.5,295.0,52.56,41.72
2016,9,29,8,0,753.0,67.0,3.8,13.0,346.0,63.36,43.11
2016,9,29,8,15,782.0,70.5,3.8,13.5,395.0,121.77,67.85
2016,9,29,8,30,811.0,74.0,3.8,14.0,444.0,183.75,112.64
2016,9,29,8,45,831.5,76.5,3.8,15.0,489.0,246.33,165.74
2016,9,29,9,0,852.0,79.0,3.8,16.0,534.0,310.78,222.88
2016,9,29,9,15,867.0,81.0,3.85,16.5,573.5,376.61,281.66
2016,9,29,9,30,882.0,83.0,3.9,17.0,613.0,440.02,337.34
2016,9,29,9,45,896.0,83.5,3.95,18.0,647.5,501.84,389.43
2016,9,29,10,0,910.0,84.0,4.0,19.0,682.0,563.43,439.39
2016,9,29,10,15,917.5,85.5,4.05,19.5,708.5,621.69,485.89
2016,9,29,10,30,925.0,87.0,4.1,20.0,735.0,678.49,529.8
2016,9,29,10,45,930.0,87.5,4.15,20.5,754.5,730.88,569.19
2016,9,29,11,0,935.0,88.0,4.2,21.0,774.0,781.03,604.69
2016,9,29,11,15,938.0,88.5,4.25,21.0,785.5,827.16,637.03
2016,9,29,11,30,941.0,89.0,4.3,21.0,797.0,870.45,667.19
2016,9,29,11,45,942.5,88.5,4.4,21.5,800.5,908.35,692.36
2016,9,29,12,0,944.0,88.0,4.5,22.0,804.0,942.9,715.27
2016,9,29,12,15,942.5,88.0,4.55,22.0,799.0,971.73,735.36
2016,9,29,12,30,941.0,88.0,4.6,22.0,794.0,996.77,752.97
2016,9,29,12,45,937.5,87.0,4.7,22.5,781.0,1014.86,764.9
2016,9,29,13,0,934.0,86.0,4.8,23.0,768.0,1028.89,774.25
2016,9,29,13,15,928.5,85.0,4.85,22.5,747.0,1036.84,782.32
2016,9,29,13,30,923.0,84.0,4.9,22.0,726.0,1040.64,787.83
2016,9,29,13,45,915.5,82.5,4.95,22.0,698.0,1037.71,787.4
2016,9,29,14,0,908.0,81.0,5.0,22.0,670.0,1030.71,784.4
2016,9,29,14,15,896.5,79.5,5.05,21.5,635.0,1015.7,777.6
2016,9,29,14,30,885.0,78.0,5.1,21.0,600.0,996.92,768.27
2016,9,29,14,45,870.5,75.5,5.15,20.5,559.5,970.27,753.41
2016,9,29,15,0,856.0,73.0,5.2,20.0,519.0,940.29,736.09
2016,9,29,15,15,834.5,70.5,5.2,19.5,473.5,911.06,718.75
2016,9,29,15,30,813.0,68.0,5.2,19.0,428.0,868.49,691.36
2016,9,29,15,45,784.0,64.5,5.2,18.5,379.0,815.59,655.69
2016,9,29,16,0,755.0,61.0,5.2,18.0,330.0,761.3,617.94
2016,9,29,16,15,711.5,56.5,5.15,17.0,279.0,692.65,568.55
2016,9,29,16,30,668.0,52.0,5.1,16.0,228.0,624.52,517.24
2016,9,29,16,45,599.0,46.0,5.05,15.5,177.5,536.47,446.19
2016,9,29,17,0,530.0,40.0,5.0,15.0,127.0,459.68,380.56
2016,9,29,17,15,410.0,30.5,4.9,14.0,83.0,344.38,277.42
2016,9,29,17,30,290.0,21.0,4.8,13.0,39.0,227.99,106.9
2016,9,29,17,45,145.0,10.5,4.7,12.5,19.5,88.41,0.0
2016,9,29,18,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,6,15,158.0,12.5,3.8,8.5,24.5,10.67,0.0
2016,9,30,6,30,316.0,25.0,4.0,9.0,49.0,20.75,10.06
2016,9,30,6,45,429.0,34.0,4.2,9.5,94.5,27.82,18.88
2016,9,30,7,0,542.0,43.0,4.4,10.0,140.0,34.88,25.72
2016,9,30,7,15,607.5,49.5,4.45,10.5,190.5,39.62,30.24
2016,9,30,7,30,673.0,56.0,4.5,11.0,241.0,48.24,38.08
2016,9,30,7,45,716.5,60.0,4.55,12.0,292.0,51.05,40.44
2016,9,30,8,0,760.0,64.0,4.6,13.0,343.0,62.11,41.36
2016,9,30,8,15,788.5,67.5,4.6,13.5,392.0,120.92,66.74
2016,9,30,8,30,817.0,71.0,4.6,14.0,441.0,183.21,112.1
2016,9,30,8,45,838.0,73.5,4.7,14.5,486.0,246.22,166.2
2016,9,30,9,0,859.0,76.0,4.8,15.0,531.0,314.1,227.04
2016,9,30,9,15,873.5,78.0,4.85,15.5,570.5,377.17,284.31
2016,9,30,9,30,888.0,80.0,4.9,16.0,610.0,440.68,340.8
2016,9,30,9,45,899.5,81.0,4.95,16.5,643.5,502.04,394.04
2016,9,30,10,0,911.0,82.0,5.0,17.0,677.0,562.89,445.15
2016,9,30,10,15,918.5,83.5,5.05,17.0,704.0,621.12,493.53
2016,9,30,10,30,926.0,85.0,5.1,17.0,731.0,677.87,539.5
2016,9,30,10,45,930.5,86.0,5.2,17.5,750.0,730.36,580.26
2016,9,30,11,0,935.0,87.0,5.3,18.0,769.0,780.58,617.03
2016,9,30,11,15,938.0,87.5,5.35,18.0,780.5,826.62,650.38
2016,9,30,11,30,941.0,88.0,5.4,18.0,792.0,869.81,681.5
2016,9,30,11,45,941.5,88.5,5.5,18.5,795.5,907.82,707.71
2016,9,30,12,0,942.0,89.0,5.6,19.0,799.0,942.45,731.42
2016,9,30,12,15,941.0,89.0,5.65,19.0,794.5,971.61,752.38
2016,9,30,12,30,940.0,89.0,5.7,19.0,790.0,997.02,770.79
2016,9,30,12,45,933.5,90.0,5.8,19.0,776.0,1014.4,784.03
2016,9,30,13,0,927.0,91.0,5.9,19.0,762.0,1027.69,794.61
2016,9,30,13,15,921.0,90.0,5.9,18.5,741.0,1035.05,802.1
2016,9,30,13,30,915.0,89.0,5.9,18.0,720.0,1038.3,806.93
