Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,13,45,906.0,87.5,5.95,18.0,691.5,1033.83,805.29
2016,9,30,14,0,897.0,86.0,6.0,18.0,663.0,1025.33,800.99
2016,9,30,14,15,884.5,84.5,5.95,17.5,628.0,1009.38,792.43
2016,9,30,14,30,872.0,83.0,5.9,17.0,593.0,989.72,781.33
2016,9,30,14,45,856.5,80.0,5.85,17.0,552.5,961.65,762.67
2016,9,30,15,0,841.0,77.0,5.8,17.0,512.0,941.22,749.66
2016,9,30,15,15,819.0,74.5,5.7,16.5,466.5,900.99,723.1
2016,9,30,15,30,797.0,72.0,5.6,16.0,421.0,858.26,694.38
2016,9,30,15,45,768.0,67.5,5.5,15.5,372.0,804.44,656.66
2016,9,30,16,0,739.0,63.0,5.4,15.0,323.0,749.27,616.93
2016,9,30,16,15,694.0,58.5,5.2,14.5,272.0,679.87,564.28
2016,9,30,16,30,649.0,54.0,5.0,14.0,221.0,611.06,510.09
2016,9,30,16,45,580.0,47.0,4.85,14.0,171.5,529.23,442.07
2016,9,30,17,0,511.0,40.0,4.7,14.0,122.0,445.92,369.66
2016,9,30,17,15,388.0,30.0,4.45,13.0,78.5,329.23,263.73
2016,9,30,17,30,265.0,20.0,4.2,12.0,35.0,209.24,65.4
2016,9,30,17,45,132.5,10.0,3.95,11.5,17.5,80.99,0.0
2016,9,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,1,6,15,168.5,11.5,2.05,7.5,24.5,9.82,0.0
2016,10,1,6,30,337.0,23.0,2.4,8.0,49.0,19.08,8.34
2016,10,1,6,45,453.0,32.0,2.75,9.0,95.0,26.26,17.51
2016,10,1,7,0,569.0,41.0,3.1,10.0,141.0,36.39,27.06
2016,10,1,7,15,634.5,47.0,3.2,10.5,192.5,41.18,31.65
2016,10,1,7,30,700.0,53.0,3.3,11.0,244.0,45.97,36.04
2016,10,1,7,45,744.0,57.0,3.45,12.0,296.0,48.92,38.54
2016,10,1,8,0,788.0,61.0,3.6,13.0,348.0,61.32,39.8
2016,10,1,8,15,816.5,64.0,3.55,13.5,397.5,121.54,65.96
2016,10,1,8,30,845.0,67.0,3.5,14.0,447.0,189.5,115.95
2016,10,1,8,45,867.0,69.0,3.5,15.0,492.5,253.43,170.32
2016,10,1,9,0,889.0,71.0,3.5,16.0,538.0,319.24,228.7
2016,10,1,9,15,903.5,73.0,3.45,16.5,578.5,384.06,286.78
2016,10,1,9,30,918.0,75.0,3.4,17.0,619.0,449.28,343.8
2016,10,1,9,45,932.5,74.5,3.35,17.5,654.0,512.28,397.26
2016,10,1,10,0,947.0,74.0,3.3,18.0,689.0,575.01,448.56
2016,10,1,10,15,954.5,75.0,3.25,18.5,716.0,634.54,495.56
2016,10,1,10,30,962.0,76.0,3.2,19.0,743.0,692.49,539.69
2016,10,1,10,45,967.5,76.5,3.15,19.5,763.0,746.74,579.63
2016,10,1,11,0,973.0,77.0,3.1,20.0,783.0,798.68,614.88
2016,10,1,11,15,976.0,77.5,3.1,20.0,794.5,846.14,647.35
2016,10,1,11,30,979.0,78.0,3.1,20.0,806.0,890.61,677.5
2016,10,1,11,45,979.5,78.5,3.1,20.5,809.5,929.78,702.47
2016,10,1,12,0,980.0,79.0,3.1,21.0,813.0,965.42,724.87
2016,10,1,12,15,979.0,79.0,3.15,21.0,808.5,995.44,745.22
2016,10,1,12,30,978.0,79.0,3.2,21.0,804.0,1021.56,763.08
2016,10,1,12,45,973.0,79.5,3.3,21.5,790.5,1040.39,775.15
2016,10,1,13,0,968.0,80.0,3.4,22.0,777.0,1055.02,784.62
2016,10,1,13,15,963.0,79.0,3.5,22.0,756.0,1063.63,791.81
2016,10,1,13,30,958.0,78.0,3.6,22.0,735.0,1067.97,796.42
2016,10,1,13,45,949.0,77.5,3.7,22.0,706.0,1064.65,796.16
2016,10,1,14,0,940.0,77.0,3.8,22.0,677.0,1057.16,793.33
2016,10,1,14,15,929.0,75.5,3.85,21.5,641.5,1042.32,786.89
2016,10,1,14,30,918.0,74.0,3.9,21.0,606.0,1023.56,777.92
2016,10,1,14,45,901.0,72.5,4.0,21.0,564.5,995.16,761.2
2016,10,1,15,0,884.0,71.0,4.1,21.0,523.0,963.44,742.11
2016,10,1,15,15,862.0,68.5,4.2,20.5,476.5,922.59,717.73
2016,10,1,15,30,840.0,66.0,4.3,20.0,430.0,889.21,698.19
2016,10,1,15,45,807.0,63.0,4.4,19.5,379.0,832.59,661.17
2016,10,1,16,0,774.0,60.0,4.5,19.0,328.0,774.74,622.19
2016,10,1,16,15,728.5,55.5,4.45,18.0,276.0,703.76,571.78
2016,10,1,16,30,683.0,51.0,4.4,17.0,224.0,633.38,519.26
2016,10,1,16,45,606.5,45.0,4.4,16.5,172.5,539.15,444.01
2016,10,1,17,0,530.0,39.0,4.4,16.0,121.0,457.4,374.57
2016,10,1,17,15,395.5,29.0,4.4,15.0,77.0,332.66,261.73
2016,10,1,17,30,261.0,19.0,4.4,14.0,33.0,203.16,15.51
2016,10,1,17,45,130.5,9.5,4.4,13.5,16.5,79.32,0.0
2016,10,1,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,6,15,156.5,11.5,2.45,7.5,22.5,9.82,0.0
2016,10,2,6,30,313.0,23.0,2.8,8.0,45.0,19.1,7.69
2016,10,2,6,45,424.0,32.5,3.15,9.0,89.5,26.65,17.78
2016,10,2,7,0,535.0,42.0,3.5,10.0,134.0,34.15,25.02
2016,10,2,7,15,602.0,48.0,3.65,10.5,184.5,41.91,32.29
2016,10,2,7,30,669.0,54.0,3.8,11.0,235.0,46.63,36.63
2016,10,2,7,45,708.0,59.5,4.0,12.0,284.5,50.68,40.13
2016,10,2,8,0,747.0,65.0,4.2,13.0,334.0,64.56,42.36
2016,10,2,8,15,776.0,68.5,4.3,13.5,382.0,122.59,68.29
2016,10,2,8,30,805.0,72.0,4.4,14.0,430.0,184.16,113.49
2016,10,2,8,45,823.5,75.0,4.5,14.5,474.0,246.27,167.04
2016,10,2,9,0,842.0,78.0,4.6,15.0,518.0,310.0,224.52
2016,10,2,9,15,856.5,80.0,4.65,15.0,556.5,374.74,283.48
2016,10,2,9,30,871.0,82.0,4.7,15.0,595.0,437.18,339.68
2016,10,2,9,45,446.0,160.5,4.8,15.5,424.0,357.51,284.19
2016,10,2,10,0,21.0,239.0,4.9,16.0,253.0,210.62,167.16
2016,10,2,10,15,66.5,283.0,4.95,16.0,329.0,283.59,226.14
2016,10,2,10,30,112.0,327.0,5.0,16.0,405.0,358.87,286.1
2016,10,2,10,45,111.0,335.5,5.05,16.0,414.5,375.57,299.13
2016,10,2,11,0,110.0,344.0,5.1,16.0,424.0,392.05,312.05
2016,10,2,11,15,137.0,353.5,5.15,16.0,454.5,443.75,352.86
2016,10,2,11,30,164.0,363.0,5.2,16.0,485.0,486.33,386.39
2016,10,2,11,45,167.0,364.5,5.3,16.0,489.0,502.1,398.81
2016,10,2,12,0,170.0,366.0,5.4,16.0,493.0,517.46,411.01
2016,10,2,12,15,188.5,362.5,5.45,16.0,502.5,541.3,430.16
2016,10,2,12,30,207.0,359.0,5.5,16.0,512.0,565.26,449.41
2016,10,2,12,45,213.5,350.5,5.6,16.5,505.5,572.01,454.57
2016,10,2,13,0,220.0,342.0,5.7,17.0,499.0,577.85,459.16
2016,10,2,13,15,110.0,186.5,5.75,17.0,265.0,302.79,244.22
2016,10,2,13,30,0.0,31.0,5.8,17.0,31.0,25.71,15.67
2016,10,2,13,45,0.0,30.0,5.85,17.0,30.0,24.87,15.05
2016,10,2,14,0,0.0,29.0,5.9,17.0,29.0,24.03,14.38
2016,10,2,14,15,0.0,27.5,5.95,17.0,27.5,22.77,13.37
2016,10,2,14,30,0.0,26.0,6.0,17.0,26.0,21.51,12.36
2016,10,2,14,45,422.0,52.0,6.05,17.0,265.5,503.15,417.09
2016,10,2,15,0,844.0,78.0,6.1,17.0,505.0,944.03,756.47
2016,10,2,15,15,820.5,75.0,6.05,16.5,459.0,901.57,726.0
2016,10,2,15,30,797.0,72.0,6.0,16.0,413.0,856.67,695.73
2016,10,2,15,45,762.0,68.5,6.0,15.5,363.0,798.73,654.99
2016,10,2,16,0,727.0,65.0,6.0,15.0,313.0,739.75,612.22
2016,10,2,16,15,677.5,60.0,5.8,14.5,262.0,666.32,555.73
2016,10,2,16,30,628.0,55.0,5.6,14.0,211.0,600.67,503.25
2016,10,2,16,45,548.5,48.0,5.45,13.5,161.0,506.11,424.72
2016,10,2,17,0,469.0,41.0,5.3,13.0,111.0,416.81,346.53
2016,10,2,17,15,331.5,30.0,4.95,12.5,69.5,292.0,229.21
2016,10,2,17,30,194.0,19.0,4.6,12.0,28.0,160.34,0.0
2016,10,2,17,45,97.0,9.5,4.25,11.5,14.0,60.94,0.0
2016,10,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.35,7.5,9.0,7.68,0.0
2016,10,3,6,30,0.0,18.0,1.6,8.0,18.0,14.86,4.1
2016,10,3,6,45,0.0,37.0,1.9,9.0,37.0,29.79,20.48
2016,10,3,7,0,0.0,56.0,2.2,10.0,56.0,44.44,34.2
2016,10,3,7,15,7.5,75.5,2.15,10.5,77.5,59.36,47.97
2016,10,3,7,30,15.0,95.0,2.1,11.0,99.0,74.16,61.37
2016,10,3,7,45,20.0,114.0,2.05,11.5,120.5,88.5,74.05
2016,10,3,8,0,25.0,133.0,2.0,12.0,142.0,100.2,80.09
2016,10,3,8,15,53.0,159.5,2.0,12.0,182.0,125.77,99.59
2016,10,3,8,30,81.0,186.0,2.0,12.0,222.0,155.91,122.83
2016,10,3,8,45,75.0,204.0,2.05,12.5,240.0,176.99,140.2
2016,10,3,9,0,69.0,222.0,2.1,13.0,258.0,197.5,157.13
2016,10,3,9,15,109.5,246.0,2.1,13.0,308.0,238.33,189.58
2016,10,3,9,30,150.0,270.0,2.1,13.0,358.0,287.84,229.16
2016,10,3,9,45,90.5,262.5,2.1,13.5,316.5,263.49,210.16
2016,10,3,10,0,31.0,255.0,2.1,14.0,275.0,234.17,186.45
2016,10,3,10,15,20.0,231.0,2.1,14.0,244.5,205.79,163.65
2016,10,3,10,30,9.0,207.0,2.1,14.0,214.0,180.18,142.84
2016,10,3,10,45,5.5,183.0,2.15,14.5,187.5,158.12,124.69
2016,10,3,11,0,2.0,159.0,2.2,15.0,161.0,135.44,105.98
2016,10,3,11,15,49.5,255.0,2.25,15.0,292.0,268.58,213.69
2016,10,3,11,30,97.0,351.0,2.3,15.0,423.0,406.09,320.75
2016,10,3,11,45,88.0,348.5,2.35,15.5,414.0,403.39,317.34
2016,10,3,12,0,79.0,346.0,2.4,16.0,405.0,399.64,313.85
2016,10,3,12,15,50.0,308.5,2.4,16.0,346.0,339.7,267.35
2016,10,3,12,30,21.0,271.0,2.4,16.0,287.0,260.02,204.83
2016,10,3,12,45,11.0,211.0,2.4,16.0,219.5,194.63,153.23
2016,10,3,13,0,1.0,151.0,2.4,16.0,152.0,129.96,101.16
2016,10,3,13,15,2.0,160.0,2.4,16.0,162.0,139.56,109.2
2016,10,3,13,30,3.0,169.0,2.4,16.0,172.0,149.48,117.41
2016,10,3,13,45,3.0,170.0,2.4,16.0,172.5,151.11,118.9
2016,10,3,14,0,3.0,171.0,2.4,16.0,173.0,152.92,120.58
2016,10,3,14,15,29.0,206.5,2.35,16.0,223.5,234.16,187.42
2016,10,3,14,30,55.0,242.0,2.3,16.0,274.0,306.09,245.58
2016,10,3,14,45,29.0,199.5,2.3,16.0,216.5,232.23,186.3
2016,10,3,15,0,3.0,157.0,2.3,16.0,159.0,144.61,114.84
2016,10,3,15,15,1.5,106.5,2.2,15.5,107.5,93.01,72.77
2016,10,3,15,30,0.0,56.0,2.1,15.0,56.0,46.36,33.84
2016,10,3,15,45,0.0,49.0,2.05,15.0,49.0,40.53,29.01
2016,10,3,16,0,0.0,42.0,2.0,15.0,42.0,34.7,24.12
2016,10,3,16,15,301.5,48.0,1.75,14.5,121.5,343.44,290.39
2016,10,3,16,30,603.0,54.0,1.5,14.0,201.0,579.06,474.15
2016,10,3,16,45,527.5,46.5,1.25,14.0,152.5,488.01,397.46
2016,10,3,17,0,452.0,39.0,1.0,14.0,104.0,402.11,323.92
2016,10,3,17,15,315.5,28.0,0.9,13.5,64.5,279.35,210.56
2016,10,3,17,30,179.0,17.0,0.8,13.0,25.0,120.64,0.0
2016,10,3,17,45,89.5,8.5,0.7,13.0,12.5,7.26,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,6,15,96.5,12.5,1.4,9.0,18.5,10.67,0.0
2016,10,4,6,30,193.0,25.0,1.6,9.0,37.0,19.49,6.02
2016,10,4,6,45,305.0,38.0,1.8,9.5,79.0,31.27,21.63
2016,10,4,7,0,417.0,51.0,2.0,10.0,121.0,41.44,31.48
2016,10,4,7,15,491.5,60.0,2.05,10.5,169.5,47.8,37.57
2016,10,4,7,30,566.0,69.0,2.1,11.0,218.0,54.09,43.35
2016,10,4,7,45,315.5,105.5,2.2,11.5,191.5,75.51,62.5
2016,10,4,8,0,65.0,142.0,2.3,12.0,165.0,106.53,85.02
2016,10,4,8,15,66.5,162.0,2.25,12.5,188.5,128.63,101.29
2016,10,4,8,30,68.0,182.0,2.2,13.0,212.0,151.29,119.19
2016,10,4,8,45,65.5,200.0,2.15,13.5,231.5,172.19,136.21
2016,10,4,9,0,63.0,218.0,2.1,14.0,251.0,193.01,153.14
2016,10,4,9,15,104.0,243.0,2.05,14.5,301.5,234.39,185.52
2016,10,4,9,30,145.0,268.0,2.0,15.0,352.0,284.67,225.01
2016,10,4,9,45,311.5,250.0,1.95,15.5,444.5,366.43,288.46
2016,10,4,10,0,478.0,232.0,1.9,16.0,537.0,468.78,367.48
2016,10,4,10,15,335.5,279.0,1.9,16.5,497.5,452.26,354.41
2016,10,4,10,30,193.0,326.0,1.9,17.0,458.0,419.0,327.72
2016,10,4,10,45,228.5,331.0,1.95,17.5,491.0,463.04,361.39
2016,10,4,11,0,264.0,336.0,2.0,18.0,524.0,521.51,404.74
2016,10,4,11,15,599.5,214.5,2.05,18.0,650.0,701.41,542.48
2016,10,4,11,30,935.0,93.0,2.1,18.0,776.0,871.3,663.47
2016,10,4,11,45,941.0,91.0,2.2,18.5,780.5,910.88,688.18
2016,10,4,12,0,947.0,89.0,2.3,19.0,785.0,947.34,711.99
2016,10,4,12,15,945.5,88.5,2.4,19.0,780.0,975.29,731.45
2016,10,4,12,30,944.0,88.0,2.5,19.0,775.0,999.42,748.55
2016,10,4,12,45,942.0,87.0,2.6,19.5,762.0,1018.58,761.06
2016,10,4,13,0,940.0,86.0,2.7,20.0,749.0,1033.73,771.08
2016,10,4,13,15,934.0,85.0,2.85,20.0,727.5,1040.83,777.93
2016,10,4,13,30,928.0,84.0,3.0,20.0,706.0,1043.78,782.25
2016,10,4,13,45,919.5,82.5,3.15,20.0,677.5,1039.48,781.91
2016,10,4,14,0,911.0,81.0,3.3,20.0,649.0,1031.11,779.01
2016,10,4,14,15,899.5,79.5,3.35,20.0,614.0,1015.78,770.71
2016,10,4,14,30,888.0,78.0,3.4,20.0,579.0,996.68,759.99
2016,10,4,14,45,871.5,75.5,3.5,20.0,538.0,967.78,742.93
2016,10,4,15,0,855.0,73.0,3.6,20.0,497.0,935.66,723.52
2016,10,4,15,15,832.0,70.0,3.65,19.5,451.0,904.12,705.3
2016,10,4,15,30,809.0,67.0,3.7,19.0,405.0,859.38,677.17
2016,10,4,15,45,774.5,64.0,3.75,19.0,355.0,802.26,637.99
2016,10,4,16,0,740.0,61.0,3.8,19.0,305.0,744.08,596.83
2016,10,4,16,15,690.0,56.0,3.7,18.0,254.0,669.94,543.44
2016,10,4,16,30,640.0,51.0,3.6,17.0,203.0,596.81,488.08
2016,10,4,16,45,553.0,44.5,3.5,16.5,153.0,503.65,412.78
2016,10,4,17,0,466.0,38.0,3.4,16.0,103.0,410.11,332.72
2016,10,4,17,15,317.5,27.0,3.45,15.0,62.5,278.84,206.75
2016,10,4,17,30,169.0,16.0,3.5,14.0,22.0,113.62,0.0
2016,10,4,17,45,84.5,8.0,3.55,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,5,6,15,130.0,11.0,1.85,6.5,19.0,9.39,0.0
2016,10,5,6,30,260.0,22.0,2.1,7.0,38.0,18.33,4.14
2016,10,5,6,45,398.5,31.5,2.4,8.0,83.0,25.91,16.99
2016,10,5,7,0,537.0,41.0,2.7,9.0,128.0,33.52,24.47
2016,10,5,7,15,609.0,47.5,2.9,10.0,179.0,41.72,32.14
2016,10,5,7,30,681.0,54.0,3.1,11.0,230.0,46.92,36.88
2016,10,5,7,45,732.5,57.0,3.35,12.0,282.5,49.03,38.65
2016,10,5,8,0,784.0,60.0,3.6,13.0,335.0,64.2,39.89
2016,10,5,8,15,814.0,63.5,3.75,13.5,384.5,124.7,68.11
2016,10,5,8,30,844.0,67.0,3.9,14.0,434.0,188.83,115.7
2016,10,5,8,45,869.0,68.5,4.05,15.0,480.5,256.87,173.82
2016,10,5,9,0,894.0,70.0,4.2,16.0,527.0,323.14,232.86
2016,10,5,9,15,909.0,71.5,4.1,16.5,567.0,387.85,291.05
2016,10,5,9,30,924.0,73.0,4.0,17.0,607.0,452.96,348.19
2016,10,5,9,45,936.5,74.0,3.95,17.5,641.5,516.54,402.36
2016,10,5,10,0,949.0,75.0,3.9,18.0,676.0,579.64,454.2
2016,10,5,10,15,956.5,76.0,3.85,18.5,703.0,639.05,501.4
2016,10,5,10,30,964.0,77.0,3.8,19.0,730.0,696.86,545.74
2016,10,5,10,45,971.0,76.5,3.8,19.5,749.5,750.93,586.14
2016,10,5,11,0,978.0,76.0,3.8,20.0,769.0,802.77,621.86
2016,10,5,11,15,980.5,76.5,3.75,20.0,780.0,849.71,654.12
2016,10,5,11,30,983.0,77.0,3.7,20.0,791.0,893.61,683.96
2016,10,5,11,45,984.5,76.5,3.7,20.5,794.0,932.31,708.92
2016,10,5,12,0,986.0,76.0,3.7,21.0,797.0,967.48,731.31
2016,10,5,12,15,984.5,76.0,3.7,21.0,791.5,996.81,751.07
2016,10,5,12,30,983.0,76.0,3.7,21.0,786.0,1022.18,768.25
2016,10,5,12,45,971.0,79.5,3.7,21.0,770.5,1037.51,778.81
2016,10,5,13,0,959.0,83.0,3.7,21.0,755.0,1048.47,786.68
2016,10,5,13,15,953.0,82.0,3.65,21.0,733.5,1055.69,791.87
2016,10,5,13,30,947.0,81.0,3.6,21.0,712.0,1058.67,794.44
2016,10,5,13,45,938.0,80.0,3.6,21.0,682.5,1054.44,792.8
2016,10,5,14,0,929.0,79.0,3.6,21.0,653.0,1046.09,788.65
2016,10,5,14,15,916.5,77.0,3.55,21.0,617.0,1028.93,778.37
2016,10,5,14,30,904.0,75.0,3.5,21.0,581.0,1007.94,765.68
2016,10,5,14,45,886.0,73.0,3.5,21.0,539.0,977.93,747.26
2016,10,5,15,0,868.0,71.0,3.5,21.0,497.0,944.7,726.59
2016,10,5,15,15,844.5,68.5,3.45,20.5,450.5,913.02,707.83
2016,10,5,15,30,821.0,66.0,3.4,20.0,404.0,868.17,679.34
2016,10,5,15,45,786.5,62.5,3.35,20.0,353.5,810.04,639.33
2016,10,5,16,0,752.0,59.0,3.3,20.0,303.0,750.86,597.42
2016,10,5,16,15,701.0,54.0,2.95,19.0,251.5,675.56,542.61
2016,10,5,16,30,650.0,49.0,2.6,18.0,200.0,601.36,486.05
2016,10,5,16,45,566.5,42.0,2.3,17.5,150.0,502.49,406.63
2016,10,5,17,0,483.0,35.0,2.0,17.0,100.0,417.71,333.8
2016,10,5,17,15,329.0,24.5,2.0,16.0,60.0,280.38,198.87
2016,10,5,17,30,175.0,14.0,2.0,15.0,20.0,115.22,0.0
2016,10,5,17,45,87.5,7.0,2.05,14.0,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,10,6,6,15,133.5,10.5,2.1,6.5,18.0,8.96,0.0
2016,10,6,6,30,267.0,21.0,2.4,7.0,36.0,17.51,2.16
2016,10,6,6,45,400.0,30.0,2.75,8.0,80.0,24.68,15.81
2016,10,6,7,0,533.0,39.0,3.1,9.0,124.0,31.88,22.97
2016,10,6,7,15,604.0,45.5,3.2,9.5,174.5,39.98,30.61
2016,10,6,7,30,675.0,52.0,3.3,10.0,225.0,45.22,35.48
2016,10,6,7,45,722.5,56.0,3.45,11.0,276.0,48.17,38.04
2016,10,6,8,0,770.0,60.0,3.6,12.0,327.0,64.72,40.11
2016,10,6,8,15,799.5,63.0,3.55,12.5,375.5,123.84,68.08
2016,10,6,8,30,829.0,66.0,3.5,13.0,424.0,186.49,114.86
2016,10,6,8,45,851.5,68.5,3.45,14.0,469.0,253.74,172.56
2016,10,6,9,0,874.0,71.0,3.4,15.0,514.0,319.02,230.73
2016,10,6,9,15,889.0,73.0,3.35,16.0,553.5,382.9,287.63
2016,10,6,9,30,904.0,75.0,3.3,17.0,593.0,447.23,343.26
2016,10,6,9,45,920.5,74.0,3.3,18.0,627.5,509.61,395.47
2016,10,6,10,0,937.0,73.0,3.3,19.0,662.0,571.91,445.57
2016,10,6,10,15,944.5,74.0,3.25,19.5,688.5,630.54,491.72
2016,10,6,10,30,952.0,75.0,3.2,20.0,715.0,687.61,535.05
2016,10,6,10,45,957.0,75.0,3.15,20.5,734.0,740.1,573.64
2016,10,6,11,0,962.0,75.0,3.1,21.0,753.0,790.23,607.48
2016,10,6,11,15,965.0,75.5,3.0,21.5,764.0,836.75,637.49
2016,10,6,11,30,968.0,76.0,2.9,22.0,775.0,880.32,664.95
2016,10,6,11,45,970.0,75.5,2.85,22.5,778.0,918.79,688.89
2016,10,6,12,0,972.0,75.0,2.8,23.0,781.0,953.81,710.29
2016,10,6,12,15,971.0,75.0,2.8,23.0,776.0,983.07,729.55
2016,10,6,12,30,970.0,75.0,2.8,23.0,771.0,1008.46,746.33
2016,10,6,12,45,965.0,75.5,2.8,23.5,757.5,1026.63,757.02
2016,10,6,13,0,960.0,76.0,2.8,24.0,744.0,1040.63,765.14
2016,10,6,13,15,954.5,75.0,2.75,24.0,722.5,1048.13,770.21
2016,10,6,13,30,949.0,74.0,2.7,24.0,701.0,1051.41,772.77
2016,10,6,13,45,941.5,72.5,2.7,24.0,672.5,1047.86,771.63
2016,10,6,14,0,934.0,71.0,2.7,24.0,644.0,1040.16,768.03
2016,10,6,14,15,922.5,69.5,2.65,24.0,609.0,1024.41,758.86
2016,10,6,14,30,911.0,68.0,2.6,24.0,574.0,1004.82,747.36
2016,10,6,14,45,894.5,66.5,2.6,24.0,532.5,976.67,730.75
2016,10,6,15,0,878.0,65.0,2.6,24.0,491.0,945.28,711.94
2016,10,6,15,15,856.0,62.5,2.5,23.5,445.0,904.33,686.92
2016,10,6,15,30,834.0,60.0,2.4,23.0,399.0,861.0,659.85
2016,10,6,15,45,801.5,56.5,2.35,23.0,349.0,814.18,628.79
2016,10,6,16,0,769.0,53.0,2.3,23.0,299.0,756.38,588.93
2016,10,6,16,15,720.0,48.5,2.0,21.5,248.0,683.0,537.71
2016,10,6,16,30,671.0,44.0,1.7,20.0,197.0,610.68,484.48
2016,10,6,16,45,589.0,38.0,1.4,19.0,147.0,513.74,408.42
2016,10,6,17,0,507.0,32.0,1.1,18.0,97.0,421.73,331.29
2016,10,6,17,15,353.0,22.0,1.15,17.0,57.5,281.65,188.16
2016,10,6,17,30,199.0,12.0,1.2,16.0,18.0,127.4,0.0
2016,10,6,17,45,99.5,6.0,1.25,15.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,7,6,15,139.0,9.5,0.85,10.5,17.0,8.11,0.0
2016,10,7,6,30,278.0,19.0,0.9,11.0,34.0,15.79,0.0
2016,10,7,6,45,403.5,28.5,1.0,11.5,77.0,23.45,14.43
2016,10,7,7,0,529.0,38.0,1.1,12.0,120.0,33.86,24.42
2016,10,7,7,15,599.5,44.0,1.25,12.5,169.5,38.68,29.08
2016,10,7,7,30,670.0,50.0,1.4,13.0,219.0,43.54,33.56
2016,10,7,7,45,715.0,54.0,1.55,13.5,269.5,46.52,36.2
2016,10,7,8,0,760.0,58.0,1.7,14.0,320.0,63.68,38.51
2016,10,7,8,15,723.0,72.0,1.85,15.0,350.0,125.01,71.24
2016,10,7,8,30,686.0,86.0,2.0,16.0,380.0,177.62,112.32
2016,10,7,8,45,775.0,77.5,2.2,17.0,442.0,241.89,163.63
2016,10,7,9,0,864.0,69.0,2.4,18.0,504.0,315.09,224.77
2016,10,7,9,15,879.0,71.5,2.5,19.0,543.5,378.71,280.53
2016,10,7,9,30,894.0,74.0,2.6,20.0,583.0,442.81,335.18
2016,10,7,9,45,890.0,81.5,2.75,21.0,613.0,502.83,385.01
2016,10,7,10,0,886.0,89.0,2.9,22.0,643.0,560.72,431.21
2016,10,7,10,15,764.5,139.5,2.85,22.5,632.0,591.65,455.08
2016,10,7,10,30,643.0,190.0,2.8,23.0,621.0,606.32,465.29
2016,10,7,10,45,780.0,141.0,2.8,23.5,677.5,688.96,527.19
2016,10,7,11,0,917.0,92.0,2.8,24.0,734.0,775.05,588.84
2016,10,7,11,15,755.0,162.5,2.7,24.5,696.5,773.41,584.14
2016,10,7,11,30,593.0,233.0,2.6,25.0,659.0,740.01,556.7
2016,10,7,11,45,522.0,259.0,2.55,25.5,635.0,732.8,549.54
2016,10,7,12,0,451.0,285.0,2.5,26.0,611.0,718.81,537.31
2016,10,7,12,15,504.5,264.0,2.4,26.0,626.0,765.85,570.99
2016,10,7,12,30,558.0,243.0,2.3,26.0,641.0,812.48,603.49
2016,10,7,12,45,549.5,240.0,2.25,26.5,625.5,817.77,605.62
2016,10,7,13,0,541.0,237.0,2.2,27.0,610.0,820.09,606.17
2016,10,7,13,15,551.5,224.5,2.15,27.0,595.5,827.9,612.28
2016,10,7,13,30,562.0,212.0,2.1,27.0,581.0,832.9,616.55
2016,10,7,13,45,593.5,190.5,2.05,27.0,565.5,845.64,626.22
2016,10,7,14,0,625.0,169.0,2.0,27.0,550.0,864.85,639.61
2016,10,7,14,15,490.0,196.0,1.9,27.0,484.0,751.75,562.26
2016,10,7,14,30,355.0,223.0,1.8,27.0,418.0,626.72,474.21
2016,10,7,14,45,420.0,191.0,1.75,27.0,405.0,671.6,509.23
2016,10,7,15,0,485.0,159.0,1.7,27.0,392.0,691.1,525.49
2016,10,7,15,15,430.0,151.5,1.5,26.5,343.5,621.91,476.76
2016,10,7,15,30,375.0,144.0,1.3,26.0,295.0,553.36,428.11
2016,10,7,15,45,347.0,131.0,1.1,25.5,256.5,483.96,378.68
2016,10,7,16,0,319.0,118.0,0.9,25.0,218.0,435.9,343.24
2016,10,7,16,15,291.0,100.0,0.9,24.0,179.0,381.53,303.36
2016,10,7,16,30,263.0,82.0,0.9,23.0,140.0,328.25,262.33
2016,10,7,16,45,217.5,63.0,0.9,22.5,103.0,261.85,208.2
2016,10,7,17,0,172.0,44.0,0.9,22.0,66.0,198.44,153.91
2016,10,7,17,15,86.0,27.0,0.95,21.0,38.0,109.43,64.11
2016,10,7,17,30,0.0,10.0,1.0,20.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,8,6,15,84.0,10.0,0.3,12.5,14.5,8.54,0.0
2016,10,8,6,30,168.0,20.0,0.3,13.0,29.0,16.6,0.0
2016,10,8,6,45,302.0,32.0,0.3,13.5,70.0,26.3,16.62
2016,10,8,7,0,436.0,44.0,0.3,14.0,111.0,35.87,25.99
2016,10,8,7,15,515.5,52.0,0.45,14.5,159.5,41.67,31.5
2016,10,8,7,30,595.0,60.0,0.6,15.0,208.0,47.46,36.77
2016,10,8,7,45,645.5,66.0,0.8,15.5,258.5,51.4,40.24
2016,10,8,8,0,696.0,72.0,1.0,16.0,309.0,69.44,43.48
2016,10,8,8,15,730.5,76.0,1.1,17.0,357.0,129.83,74.18
2016,10,8,8,30,765.0,80.0,1.2,18.0,405.0,189.77,117.62
2016,10,8,8,45,789.0,83.5,1.35,19.0,449.5,250.96,168.51
2016,10,8,9,0,813.0,87.0,1.5,20.0,494.0,314.51,223.09
2016,10,8,9,15,831.0,89.5,1.55,21.0,533.0,377.13,276.55
2016,10,8,9,30,849.0,92.0,1.6,22.0,572.0,440.73,329.23
2016,10,8,9,45,891.0,82.5,1.7,23.5,612.0,504.75,379.74
2016,10,8,10,0,933.0,73.0,1.8,25.0,652.0,570.71,429.82
2016,10,8,10,15,941.0,74.0,1.75,25.5,678.5,629.28,473.56
2016,10,8,10,30,949.0,75.0,1.7,26.0,705.0,686.34,514.54
2016,10,8,10,45,953.0,76.0,1.7,26.5,724.0,738.87,551.26
2016,10,8,11,0,957.0,77.0,1.7,27.0,743.0,788.99,583.48
2016,10,8,11,15,960.0,77.5,1.6,27.5,754.0,835.16,611.09
2016,10,8,11,30,963.0,78.0,1.5,28.0,765.0,878.4,636.15
2016,10,8,11,45,963.5,78.5,1.4,28.5,767.5,916.38,657.29
2016,10,8,12,0,964.0,79.0,1.3,29.0,770.0,950.87,675.83
2016,10,8,12,15,772.5,156.0,1.2,29.0,707.5,906.15,645.94
2016,10,8,12,30,581.0,233.0,1.1,29.0,645.0,823.63,591.22
2016,10,8,12,45,590.5,221.5,1.05,29.5,633.5,837.27,600.11
2016,10,8,13,0,600.0,210.0,1.0,30.0,622.0,855.25,610.43
2016,10,8,13,15,611.5,200.0,0.95,30.0,609.0,867.77,618.46
2016,10,8,13,30,623.0,190.0,0.9,30.0,596.0,877.26,624.32
2016,10,8,13,45,773.5,132.5,0.85,30.0,614.5,969.34,681.57
2016,10,8,14,0,924.0,75.0,0.8,30.0,633.0,1033.68,719.54
2016,10,8,14,15,912.0,73.0,0.8,29.5,597.5,1016.8,711.35
2016,10,8,14,30,900.0,71.0,0.8,29.0,562.0,996.13,702.07
2016,10,8,14,45,883.0,69.0,0.85,29.0,520.5,966.97,687.2
2016,10,8,15,0,866.0,67.0,0.9,29.0,479.0,934.62,670.21
2016,10,8,15,15,842.5,64.5,0.85,28.5,433.0,892.57,646.25
2016,10,8,15,30,819.0,62.0,0.8,28.0,387.0,857.99,626.7
2016,10,8,15,45,785.0,58.5,0.8,28.0,337.0,800.43,590.91
2016,10,8,16,0,751.0,55.0,0.8,28.0,287.0,741.84,553.31
2016,10,8,16,15,699.0,50.0,0.85,26.5,236.0,665.99,505.47
2016,10,8,16,30,647.0,45.0,0.9,25.0,185.0,591.41,454.9
2016,10,8,16,45,561.0,38.0,0.95,24.0,136.5,491.37,380.5
2016,10,8,17,0,475.0,31.0,1.0,23.0,88.0,396.72,303.32
2016,10,8,17,15,237.5,15.5,1.05,22.0,44.0,200.91,106.86
2016,10,8,17,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,6,15,128.5,8.5,1.2,11.5,15.0,7.26,0.0
2016,10,9,6,30,257.0,17.0,1.2,12.0,30.0,14.08,0.0
2016,10,9,6,45,387.0,27.0,1.2,13.0,72.5,22.23,13.02
2016,10,9,7,0,517.0,37.0,1.2,14.0,115.0,30.32,21.01
2016,10,9,7,15,591.0,43.5,1.2,14.5,164.5,38.32,28.46
2016,10,9,7,30,665.0,50.0,1.2,15.0,214.0,43.62,33.33
2016,10,9,7,45,710.0,55.0,1.2,16.0,264.0,47.41,36.62
2016,10,9,8,0,755.0,60.0,1.2,17.0,314.0,66.74,39.8
2016,10,9,8,15,786.5,63.5,1.0,17.5,362.5,125.44,68.08
2016,10,9,8,30,818.0,67.0,0.8,18.0,411.0,187.95,113.68
2016,10,9,8,45,839.0,70.0,0.65,19.0,455.5,251.19,166.06
2016,10,9,9,0,860.0,73.0,0.5,20.0,500.0,318.69,222.86
2016,10,9,9,15,876.0,75.0,0.4,21.0,539.0,381.98,275.47
2016,10,9,9,30,892.0,77.0,0.3,22.0,578.0,445.83,326.31
2016,10,9,9,45,905.0,78.0,0.25,23.0,612.0,507.61,373.58
2016,10,9,10,0,918.0,79.0,0.2,24.0,646.0,569.0,418.21
2016,10,9,10,15,926.0,80.5,0.3,25.0,672.0,627.29,460.24
2016,10,9,10,30,934.0,82.0,0.4,26.0,698.0,684.11,499.79
2016,10,9,10,45,938.5,83.0,0.5,27.0,717.0,736.29,534.99
2016,10,9,11,0,943.0,84.0,0.6,28.0,736.0,786.15,566.25
2016,10,9,11,15,946.0,84.5,0.7,28.5,746.5,831.77,594.85
2016,10,9,11,30,949.0,85.0,0.8,29.0,757.0,874.49,621.42
2016,10,9,11,45,948.0,86.0,0.95,29.5,759.5,911.27,644.98
2016,10,9,12,0,947.0,87.0,1.1,30.0,762.0,944.54,666.34
2016,10,9,12,15,945.5,86.5,1.25,30.0,756.0,972.02,685.48
2016,10,9,12,30,944.0,86.0,1.4,30.0,750.0,995.68,702.4
2016,10,9,12,45,936.5,87.0,1.55,30.0,735.5,1011.44,714.56
2016,10,9,13,0,929.0,88.0,1.7,30.0,721.0,1023.07,724.37
2016,10,9,13,15,922.0,87.0,1.85,30.0,699.5,1028.71,730.59
2016,10,9,13,30,915.0,86.0,2.0,30.0,678.0,1030.24,734.41
2016,10,9,13,45,901.5,86.5,2.2,30.0,648.0,1023.06,733.45
2016,10,9,14,0,888.0,87.0,2.4,30.0,618.0,1011.96,730.02
2016,10,9,14,15,874.0,85.0,2.5,29.5,582.5,993.46,722.24
2016,10,9,14,30,860.0,83.0,2.6,29.0,547.0,982.68,719.51
2016,10,9,14,45,838.0,81.0,2.75,29.0,505.0,949.05,700.67
2016,10,9,15,0,816.0,79.0,2.9,29.0,463.0,912.39,679.6
2016,10,9,15,15,789.5,76.0,2.95,28.5,417.0,867.48,653.04
2016,10,9,15,30,763.0,73.0,3.0,28.0,371.0,820.37,624.24
2016,10,9,15,45,722.5,68.5,3.15,27.5,321.5,757.15,583.51
2016,10,9,16,0,682.0,64.0,3.3,27.0,272.0,699.92,545.29
2016,10,9,16,15,625.0,58.0,3.25,25.5,222.0,621.59,490.52
2016,10,9,16,30,568.0,52.0,3.2,24.0,172.0,545.33,433.98
2016,10,9,16,45,474.5,43.0,3.15,23.0,125.0,441.31,351.47
2016,10,9,17,0,381.0,34.0,3.1,22.0,78.0,344.45,267.4
2016,10,9,17,15,190.5,17.0,3.25,21.0,39.0,171.8,74.27
2016,10,9,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.55,9.5,11.0,9.39,0.0
2016,10,10,6,30,0.0,22.0,1.8,10.0,22.0,17.31,0.0
2016,10,10,6,45,143.5,36.0,2.05,10.5,57.0,27.93,17.77
2016,10,10,7,0,287.0,50.0,2.3,11.0,92.0,38.23,28.22
2016,10,10,7,15,341.0,64.5,2.35,11.0,133.5,48.7,38.14
2016,10,10,7,30,395.0,79.0,2.4,11.0,175.0,58.89,47.59
2016,10,10,7,45,446.5,86.5,2.5,11.5,217.5,63.89,52.09
2016,10,10,8,0,498.0,94.0,2.6,12.0,260.0,80.52,56.0
2016,10,10,8,15,623.5,88.5,2.6,12.5,327.5,126.91,77.35
2016,10,10,8,30,749.0,83.0,2.6,13.0,395.0,191.23,122.42
2016,10,10,8,45,773.0,87.0,2.65,13.5,439.0,251.8,174.5
2016,10,10,9,0,797.0,91.0,2.7,14.0,483.0,314.76,230.55
2016,10,10,9,15,815.0,93.5,2.65,14.5,522.0,376.36,285.38
2016,10,10,9,30,833.0,96.0,2.6,15.0,561.0,438.97,339.68
2016,10,10,9,45,856.0,94.0,2.6,15.5,596.0,500.41,391.45
2016,10,10,10,0,879.0,92.0,2.6,16.0,631.0,561.08,440.97
2016,10,10,10,15,888.0,93.5,2.6,16.5,657.0,618.01,485.95
2016,10,10,10,30,897.0,95.0,2.6,17.0,683.0,673.65,528.46
2016,10,10,10,45,904.5,95.0,2.6,18.0,702.0,725.23,565.65
2016,10,10,11,0,912.0,95.0,2.6,19.0,721.0,774.83,599.17
2016,10,10,11,15,915.0,95.5,2.6,19.5,732.0,819.24,628.43
2016,10,10,11,30,918.0,96.0,2.6,20.0,743.0,860.84,655.41
2016,10,10,11,45,920.0,95.5,2.65,21.0,745.5,897.54,677.87
2016,10,10,12,0,922.0,95.0,2.7,22.0,748.0,930.98,697.92
2016,10,10,12,15,921.0,95.0,2.75,22.0,743.0,958.83,716.87
2016,10,10,12,30,920.0,95.0,2.8,22.0,738.0,983.0,733.49
2016,10,10,12,45,913.0,95.5,2.9,22.5,723.5,998.23,743.32
2016,10,10,13,0,906.0,96.0,3.0,23.0,709.0,1009.43,750.69
2016,10,10,13,15,899.5,95.0,3.05,23.0,688.0,1015.36,755.78
2016,10,10,13,30,893.0,94.0,3.1,23.0,667.0,1017.29,758.45
2016,10,10,13,45,880.5,93.5,3.2,23.0,637.5,1009.87,755.53
2016,10,10,14,0,868.0,93.0,3.3,23.0,608.0,1010.38,758.15
2016,10,10,14,15,853.5,91.0,3.4,22.5,572.5,991.39,749.15
2016,10,10,14,30,839.0,89.0,3.5,22.0,537.0,968.75,737.79
2016,10,10,14,45,815.0,87.5,3.6,22.0,495.5,934.01,716.54
2016,10,10,15,0,791.0,86.0,3.7,22.0,454.0,896.32,693.0
2016,10,10,15,15,763.0,82.0,3.85,21.5,408.0,849.16,663.82
2016,10,10,15,30,735.0,78.0,4.0,21.0,362.0,806.36,636.91
2016,10,10,15,45,687.5,74.5,4.15,20.5,312.5,739.6,591.13
2016,10,10,16,0,640.0,71.0,4.3,20.0,263.0,672.89,543.51
2016,10,10,16,15,579.0,64.0,4.35,19.0,213.5,591.31,482.82
