Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,16,30,518.0,57.0,4.4,18.0,164.0,511.98,420.49
2016,10,10,16,45,414.5,47.0,4.45,17.0,117.5,401.26,329.04
2016,10,10,17,0,311.0,37.0,4.5,16.0,71.0,298.09,236.01
2016,10,10,17,15,155.5,18.5,4.45,15.0,35.5,149.45,43.28
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,6,15,71.0,8.5,1.35,7.5,11.5,7.26,0.0
2016,10,11,6,30,142.0,17.0,1.5,8.0,23.0,13.3,0.0
2016,10,11,6,45,274.5,30.5,1.65,9.0,62.5,25.18,15.37
2016,10,11,7,0,407.0,44.0,1.8,10.0,102.0,36.07,26.38
2016,10,11,7,15,487.5,52.5,1.95,10.5,149.5,42.23,32.39
2016,10,11,7,30,568.0,61.0,2.1,11.0,197.0,48.36,38.12
2016,10,11,7,45,622.0,67.0,2.25,11.5,246.5,52.26,41.65
2016,10,11,8,0,676.0,73.0,2.4,12.0,296.0,71.88,45.51
2016,10,11,8,15,711.5,77.5,2.4,12.5,343.0,127.28,74.0
2016,10,11,8,30,747.0,82.0,2.4,13.0,390.0,190.74,122.1
2016,10,11,8,45,775.0,84.5,2.45,13.5,434.5,250.73,173.58
2016,10,11,9,0,803.0,87.0,2.5,14.0,479.0,313.57,229.41
2016,10,11,9,15,821.0,89.5,2.55,14.5,518.0,375.43,284.58
2016,10,11,9,30,839.0,92.0,2.6,15.0,557.0,438.27,339.26
2016,10,11,9,45,870.0,87.0,2.7,15.5,593.5,500.29,391.8
2016,10,11,10,0,901.0,82.0,2.8,16.0,630.0,563.56,443.76
2016,10,11,10,15,909.5,83.0,2.8,16.5,656.0,620.64,489.08
2016,10,11,10,30,918.0,84.0,2.8,17.0,682.0,676.31,531.82
2016,10,11,10,45,924.0,85.0,2.85,17.5,701.0,728.61,570.99
2016,10,11,11,0,930.0,86.0,2.9,18.0,720.0,778.77,606.17
2016,10,11,11,15,933.0,86.5,2.9,18.0,731.0,823.7,637.28
2016,10,11,11,30,936.0,87.0,2.9,18.0,742.0,865.78,666.16
2016,10,11,11,45,936.0,87.5,2.9,18.5,744.0,902.26,689.69
2016,10,11,12,0,936.0,88.0,2.9,19.0,746.0,935.32,710.74
2016,10,11,12,15,934.5,88.0,2.85,19.0,741.0,962.91,728.96
2016,10,11,12,30,933.0,88.0,2.8,19.0,736.0,986.74,744.69
2016,10,11,12,45,916.5,93.0,2.8,19.5,719.0,998.18,751.21
2016,10,11,13,0,900.0,98.0,2.8,20.0,702.0,1005.33,755.11
2016,10,11,13,15,893.0,97.0,2.85,19.5,681.0,1010.66,761.37
2016,10,11,13,30,886.0,96.0,2.9,19.0,660.0,1012.01,765.18
2016,10,11,13,45,717.0,141.0,2.95,19.0,584.5,921.29,704.93
2016,10,11,14,0,548.0,186.0,3.0,19.0,509.0,796.7,619.79
2016,10,11,14,15,508.5,186.0,3.1,18.5,471.5,757.65,594.98
2016,10,11,14,30,469.0,186.0,3.2,18.0,434.0,716.7,567.58
2016,10,11,14,45,425.0,178.5,3.35,18.0,390.5,661.12,528.04
2016,10,11,15,0,381.0,171.0,3.5,18.0,347.0,583.67,471.55
2016,10,11,15,15,555.5,124.5,3.65,17.5,351.5,704.58,568.58
2016,10,11,15,30,730.0,78.0,3.8,17.0,356.0,800.99,642.99
2016,10,11,15,45,687.0,73.0,3.95,16.5,307.0,736.34,597.09
2016,10,11,16,0,644.0,68.0,4.1,16.0,258.0,671.59,550.21
2016,10,11,16,15,582.0,61.5,4.1,15.5,208.5,589.87,487.21
2016,10,11,16,30,520.0,55.0,4.1,15.0,159.0,510.48,422.93
2016,10,11,16,45,420.0,44.5,4.2,14.5,113.0,402.02,331.76
2016,10,11,17,0,320.0,34.0,4.3,14.0,67.0,301.41,237.99
2016,10,11,17,15,160.0,17.0,4.25,13.0,33.5,148.33,10.76
2016,10,11,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,12,6,15,68.0,8.5,1.3,6.5,11.0,7.26,0.0
2016,10,12,6,30,136.0,17.0,1.4,7.0,22.0,14.51,0.0
2016,10,12,6,45,278.0,29.5,1.55,8.0,61.5,24.39,14.51
2016,10,12,7,0,420.0,42.0,1.7,9.0,101.0,34.47,25.02
2016,10,12,7,15,502.5,50.5,1.7,9.5,149.0,40.72,31.15
2016,10,12,7,30,585.0,59.0,1.7,10.0,197.0,46.95,37.0
2016,10,12,7,45,379.0,97.0,1.7,11.0,194.0,70.8,58.4
2016,10,12,8,0,173.0,135.0,1.7,12.0,191.0,103.28,80.23
2016,10,12,8,15,185.5,153.0,1.65,12.5,222.0,133.29,100.36
2016,10,12,8,30,198.0,171.0,1.6,13.0,253.0,165.15,125.02
2016,10,12,8,45,513.0,127.0,1.6,13.5,368.5,221.52,159.52
2016,10,12,9,0,828.0,83.0,1.6,14.0,484.0,317.83,231.31
2016,10,12,9,15,845.5,85.5,1.65,14.5,523.0,380.95,286.98
2016,10,12,9,30,863.0,88.0,1.7,15.0,562.0,444.94,342.08
2016,10,12,9,45,875.0,90.0,1.8,15.5,595.0,506.43,393.73
2016,10,12,10,0,887.0,92.0,1.9,16.0,628.0,565.92,442.16
2016,10,12,10,15,895.5,93.5,2.1,16.0,654.0,622.86,488.51
2016,10,12,10,30,904.0,95.0,2.3,16.0,680.0,678.43,532.73
2016,10,12,10,45,909.0,96.5,2.5,16.5,698.5,729.99,572.01
2016,10,12,11,0,914.0,98.0,2.7,17.0,717.0,779.37,607.9
2016,10,12,11,15,917.0,98.0,2.9,17.0,727.0,823.24,639.55
2016,10,12,11,30,920.0,98.0,3.1,17.0,737.0,864.29,669.16
2016,10,12,11,45,922.0,97.5,3.3,17.5,740.0,900.93,694.38
2016,10,12,12,0,924.0,97.0,3.5,18.0,743.0,934.32,717.28
2016,10,12,12,15,728.0,168.0,3.5,18.0,674.5,877.98,677.78
2016,10,12,12,30,532.0,239.0,3.5,18.0,606.0,784.06,609.21
2016,10,12,12,45,466.5,258.0,3.55,18.5,575.5,757.25,588.65
2016,10,12,13,0,401.0,277.0,3.6,19.0,545.0,707.19,551.07
2016,10,12,13,15,501.0,232.5,3.6,19.0,556.5,786.25,611.89
2016,10,12,13,30,601.0,188.0,3.6,19.0,568.0,851.42,661.17
2016,10,12,13,45,734.0,140.0,3.65,19.0,583.0,936.54,721.99
2016,10,12,14,0,867.0,92.0,3.7,19.0,598.0,1006.44,771.43
2016,10,12,14,15,641.5,144.5,3.85,18.5,506.5,850.42,665.1
2016,10,12,14,30,416.0,197.0,4.0,18.0,415.0,676.96,539.46
2016,10,12,14,45,605.0,139.0,4.15,18.0,428.5,796.74,634.21
2016,10,12,15,0,794.0,81.0,4.3,18.0,442.0,890.99,704.58
2016,10,12,15,15,585.0,106.5,4.25,17.5,358.0,718.52,579.46
2016,10,12,15,30,376.0,132.0,4.2,17.0,274.0,538.73,442.61
2016,10,12,15,45,521.0,96.5,4.2,16.5,264.0,617.96,508.78
2016,10,12,16,0,666.0,61.0,4.2,16.0,254.0,679.87,557.52
2016,10,12,16,15,605.0,55.0,3.85,15.0,205.0,599.18,494.53
2016,10,12,16,30,544.0,49.0,3.5,14.0,156.0,520.96,431.11
2016,10,12,16,45,446.5,39.5,3.2,13.5,110.5,415.06,341.32
2016,10,12,17,0,349.0,30.0,2.9,13.0,65.0,317.23,247.18
2016,10,12,17,15,174.5,15.0,2.9,12.5,32.5,152.89,0.0
2016,10,12,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.95,8.0,11.0,0.0,0.0
2016,10,13,6,30,0.0,22.0,2.0,8.0,22.0,18.78,0.0
2016,10,13,6,45,234.5,29.0,2.15,8.5,60.5,23.93,13.75
2016,10,13,7,0,469.0,36.0,2.3,9.0,99.0,29.54,20.58
2016,10,13,7,15,547.5,42.5,2.55,9.5,146.5,34.4,25.41
2016,10,13,7,30,626.0,49.0,2.8,10.0,194.0,42.74,33.16
2016,10,13,7,45,682.0,52.5,3.05,10.5,244.0,45.33,35.54
2016,10,13,8,0,738.0,56.0,3.3,11.0,294.0,65.76,38.77
2016,10,13,8,15,770.0,59.0,3.3,11.5,341.0,122.83,68.02
2016,10,13,8,30,802.0,62.0,3.3,12.0,388.0,183.72,114.56
2016,10,13,8,45,730.5,86.5,3.35,13.0,407.5,240.45,167.82
2016,10,13,9,0,659.0,111.0,3.4,14.0,427.0,291.08,216.46
2016,10,13,9,15,770.5,90.5,3.35,14.5,489.5,359.52,274.32
2016,10,13,9,30,882.0,70.0,3.3,15.0,552.0,436.81,339.35
2016,10,13,9,45,584.0,168.0,3.25,16.0,495.0,435.29,343.2
2016,10,13,10,0,286.0,266.0,3.2,17.0,438.0,395.41,312.77
2016,10,13,10,15,220.0,286.0,3.2,17.5,421.5,388.14,307.16
2016,10,13,10,30,154.0,306.0,3.2,18.0,405.0,380.87,300.53
2016,10,13,10,45,264.0,297.5,3.2,18.5,472.5,471.67,371.39
2016,10,13,11,0,374.0,289.0,3.2,19.0,540.0,562.02,440.35
2016,10,13,11,15,374.5,293.5,3.25,19.0,548.5,588.66,460.2
2016,10,13,11,30,375.0,298.0,3.3,19.0,557.0,614.15,479.36
2016,10,13,11,45,381.5,295.0,3.35,19.5,559.0,635.72,494.87
2016,10,13,12,0,388.0,292.0,3.4,20.0,561.0,656.09,509.43
2016,10,13,12,15,423.5,278.5,3.5,20.0,570.0,707.36,547.89
2016,10,13,12,30,459.0,265.0,3.6,20.0,579.0,742.81,574.95
2016,10,13,12,45,462.0,258.0,3.75,20.5,569.0,752.91,582.28
2016,10,13,13,0,465.0,251.0,3.9,21.0,559.0,760.68,588.16
2016,10,13,13,15,463.0,243.5,3.95,21.0,542.0,760.61,589.17
2016,10,13,13,30,461.0,236.0,4.0,21.0,525.0,758.02,588.54
2016,10,13,13,45,438.0,230.5,4.05,21.0,495.5,734.21,572.21
2016,10,13,14,0,415.0,225.0,4.1,21.0,466.0,708.02,554.19
2016,10,13,14,15,410.0,211.0,4.1,20.5,437.0,688.08,542.18
2016,10,13,14,30,405.0,197.0,4.1,20.0,408.0,665.9,528.38
2016,10,13,14,45,395.0,181.5,4.15,19.5,373.5,635.03,507.99
2016,10,13,15,0,385.0,166.0,4.2,19.0,339.0,602.32,485.89
2016,10,13,15,15,368.5,150.0,4.2,18.5,301.5,540.54,441.15
2016,10,13,15,30,352.0,134.0,4.2,18.0,264.0,499.08,410.79
2016,10,13,15,45,333.0,117.5,4.2,17.5,227.0,454.14,376.66
2016,10,13,16,0,314.0,101.0,4.2,17.0,190.0,427.68,355.76
2016,10,13,16,15,286.5,83.5,4.0,16.5,153.0,373.53,311.29
2016,10,13,16,30,259.0,66.0,3.8,16.0,116.0,320.36,265.92
2016,10,13,16,45,210.5,49.0,3.6,15.5,81.5,254.22,207.54
2016,10,13,17,0,162.0,32.0,3.4,15.0,47.0,192.35,145.35
2016,10,13,17,15,81.0,16.0,3.05,14.5,23.5,64.49,0.0
2016,10,13,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,4.2,12.0,7.0,5.97,0.0
2016,10,14,6,45,0.0,20.5,4.3,12.5,20.5,16.93,7.58
2016,10,14,7,0,0.0,34.0,4.4,13.0,34.0,27.9,18.7
2016,10,14,7,15,0.0,50.5,4.5,13.0,50.5,40.88,30.73
2016,10,14,7,30,0.0,67.0,4.6,13.0,67.0,53.74,42.53
2016,10,14,7,45,0.0,85.0,4.7,13.5,85.0,67.52,54.89
2016,10,14,8,0,0.0,103.0,4.8,14.0,103.0,81.55,64.19
2016,10,14,8,15,1.5,119.0,4.9,14.0,119.5,95.15,75.54
2016,10,14,8,30,3.0,135.0,5.0,14.0,136.0,109.11,87.04
2016,10,14,8,45,1.5,131.5,5.1,14.5,132.0,107.64,85.46
2016,10,14,9,0,0.0,128.0,5.2,15.0,128.0,105.35,83.21
2016,10,14,9,15,0.0,137.0,5.2,15.0,137.0,113.24,89.55
2016,10,14,9,30,0.0,146.0,5.2,15.0,146.0,121.17,95.9
2016,10,14,9,45,0.0,144.0,5.25,15.5,144.0,119.97,94.5
2016,10,14,10,0,0.0,142.0,5.3,16.0,142.0,118.63,93.03
2016,10,14,10,15,0.5,152.0,5.2,16.0,152.5,127.75,100.35
2016,10,14,10,30,1.0,162.0,5.1,16.0,163.0,137.04,107.8
2016,10,14,10,45,3.5,175.5,5.1,16.5,178.5,150.95,118.84
2016,10,14,11,0,6.0,189.0,5.1,17.0,194.0,165.33,130.21
2016,10,14,11,15,3.0,157.5,5.0,17.0,160.0,135.76,106.07
2016,10,14,11,30,0.0,126.0,4.9,17.0,126.0,105.98,81.7
2016,10,14,11,45,0.0,108.0,4.8,17.0,108.0,90.39,68.96
2016,10,14,12,0,0.0,90.0,4.7,17.0,90.0,74.96,56.32
2016,10,14,12,15,0.0,80.5,4.6,17.0,80.5,67.0,49.8
2016,10,14,12,30,0.0,71.0,4.5,17.0,71.0,59.05,43.28
2016,10,14,12,45,2.0,123.5,4.4,17.0,124.5,106.28,82.18
2016,10,14,13,0,4.0,176.0,4.3,17.0,178.0,157.08,123.61
2016,10,14,13,15,2.0,161.5,4.2,17.0,162.5,142.01,111.37
2016,10,14,13,30,0.0,147.0,4.1,17.0,147.0,126.86,99.11
2016,10,14,13,45,0.0,138.0,4.05,17.0,138.0,118.87,92.76
2016,10,14,14,0,0.0,129.0,4.0,17.0,129.0,110.86,86.39
2016,10,14,14,15,0.0,138.5,3.85,17.0,138.5,120.82,94.78
2016,10,14,14,30,0.0,148.0,3.7,17.0,148.0,131.68,103.92
2016,10,14,14,45,0.0,102.0,3.55,17.0,102.0,86.83,67.11
2016,10,14,15,0,0.0,56.0,3.4,17.0,56.0,46.37,33.49
2016,10,14,15,15,0.0,44.0,3.25,16.5,44.0,36.38,25.24
2016,10,14,15,30,0.0,32.0,3.1,16.0,32.0,26.41,16.9
2016,10,14,15,45,0.0,27.0,3.0,16.0,27.0,22.26,13.4
2016,10,14,16,0,0.0,22.0,2.9,16.0,22.0,18.12,9.86
2016,10,14,16,15,0.0,17.5,2.6,15.5,17.5,14.4,6.67
2016,10,14,16,30,0.0,13.0,2.3,15.0,13.0,10.68,3.43
2016,10,14,16,45,0.0,9.0,2.0,14.5,9.0,7.39,0.52
2016,10,14,17,0,0.0,5.0,1.7,14.0,5.0,4.1,0.0
2016,10,14,17,15,0.0,2.5,1.55,13.5,2.5,2.13,0.0
2016,10,14,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,6,15,57.5,6.5,1.15,9.5,8.5,0.0,0.0
2016,10,15,6,30,115.0,13.0,1.3,10.0,17.0,11.1,0.0
2016,10,15,6,45,264.5,25.0,1.5,10.5,53.5,20.59,10.16
2016,10,15,7,0,414.0,37.0,1.7,11.0,90.0,30.36,21.01
2016,10,15,7,15,498.0,44.5,2.0,11.5,136.5,35.93,26.51
2016,10,15,7,30,582.0,52.0,2.3,12.0,183.0,41.52,31.77
2016,10,15,7,45,636.5,57.0,2.6,13.0,231.5,44.92,34.81
2016,10,15,8,0,691.0,62.0,2.9,14.0,280.0,70.42,42.52
2016,10,15,8,15,383.0,113.5,3.35,14.5,237.5,123.58,83.61
2016,10,15,8,30,75.0,165.0,3.8,15.0,195.0,141.62,110.56
2016,10,15,8,45,120.5,186.5,4.25,15.5,241.0,177.26,138.21
2016,10,15,9,0,166.0,208.0,4.7,16.0,287.0,219.35,171.83
2016,10,15,9,15,247.0,216.0,4.95,16.5,343.5,272.59,214.26
2016,10,15,9,30,328.0,224.0,5.2,17.0,400.0,333.13,263.24
2016,10,15,9,45,601.0,152.5,5.5,17.5,499.0,434.71,344.66
2016,10,15,10,0,874.0,81.0,5.8,18.0,598.0,549.05,437.47
2016,10,15,10,15,882.5,82.5,5.95,18.0,623.5,604.84,484.24
2016,10,15,10,30,891.0,84.0,6.1,18.0,649.0,659.3,529.09
2016,10,15,10,45,619.5,187.5,6.3,18.5,586.0,628.01,502.15
2016,10,15,11,0,348.0,291.0,6.5,19.0,523.0,545.78,434.61
2016,10,15,11,15,439.5,264.0,6.65,19.0,561.0,623.47,496.96
2016,10,15,11,30,531.0,237.0,6.8,19.0,599.0,695.09,554.05
2016,10,15,11,45,372.5,283.0,6.95,19.0,537.5,616.14,491.21
2016,10,15,12,0,214.0,329.0,7.1,19.0,476.0,525.39,418.1
2016,10,15,12,15,217.5,324.0,7.2,19.0,472.0,534.22,425.77
2016,10,15,12,30,221.0,319.0,7.3,19.0,468.0,542.22,432.62
2016,10,15,12,45,221.0,312.5,7.4,19.0,459.0,544.32,434.9
2016,10,15,13,0,221.0,306.0,7.5,19.0,450.0,545.39,436.47
2016,10,15,13,15,164.5,295.5,7.55,19.0,401.0,485.09,388.63
2016,10,15,13,30,108.0,285.0,7.6,19.0,352.0,401.5,322.15
2016,10,15,13,45,106.0,272.0,7.7,19.0,335.0,389.04,313.11
2016,10,15,14,0,104.0,259.0,7.8,19.0,318.0,376.15,303.62
2016,10,15,14,15,115.0,243.5,7.75,18.5,305.0,372.58,302.57
2016,10,15,14,30,126.0,228.0,7.7,18.0,292.0,389.16,317.5
2016,10,15,14,45,79.5,199.5,7.7,18.0,239.0,290.4,237.17
2016,10,15,15,0,33.0,171.0,7.7,18.0,186.0,213.13,172.92
2016,10,15,15,15,23.0,150.0,7.45,17.5,160.0,164.63,133.27
2016,10,15,15,30,13.0,129.0,7.2,17.0,134.0,134.7,108.47
2016,10,15,15,45,6.5,111.5,6.95,16.5,114.0,112.51,89.94
2016,10,15,16,0,0.0,94.0,6.7,16.0,94.0,90.65,71.4
2016,10,15,16,15,0.0,74.5,6.5,15.5,74.5,71.63,55.25
2016,10,15,16,30,0.0,55.0,6.3,15.0,55.0,52.08,38.38
2016,10,15,16,45,0.0,37.5,6.1,15.0,37.5,34.5,22.95
2016,10,15,17,0,0.0,20.0,5.9,15.0,20.0,16.51,6.51
2016,10,15,17,15,0.0,10.0,5.8,14.5,10.0,8.54,0.0
2016,10,15,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,2.05,12.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,2.3,12.0,5.0,4.27,0.0
2016,10,16,6,45,0.0,16.0,2.6,12.5,16.0,13.19,4.05
2016,10,16,7,0,0.0,27.0,2.9,13.0,27.0,22.3,13.74
2016,10,16,7,15,0.0,42.0,2.95,13.0,42.0,34.53,25.05
2016,10,16,7,30,0.0,57.0,3.0,13.0,57.0,46.41,35.97
2016,10,16,7,45,0.0,72.0,3.05,13.5,72.0,58.17,46.56
2016,10,16,8,0,0.0,87.0,3.1,14.0,87.0,70.06,54.43
2016,10,16,8,15,0.0,101.5,3.2,14.0,101.5,82.06,64.52
2016,10,16,8,30,0.0,116.0,3.3,14.0,116.0,94.21,74.61
2016,10,16,8,45,0.0,90.5,3.45,14.5,90.5,74.82,57.94
2016,10,16,9,0,0.0,65.0,3.6,15.0,65.0,53.88,40.05
2016,10,16,9,15,0.0,43.5,3.75,15.0,43.5,36.0,24.87
2016,10,16,9,30,0.0,22.0,3.9,15.0,22.0,18.18,9.75
2016,10,16,9,45,0.0,51.0,4.1,15.5,51.0,42.27,29.95
2016,10,16,10,0,0.0,80.0,4.3,16.0,80.0,66.48,49.98
2016,10,16,10,15,0.0,50.0,4.45,16.0,50.0,41.47,29.07
2016,10,16,10,30,0.0,20.0,4.6,16.0,20.0,16.56,8.22
2016,10,16,10,45,0.0,54.0,4.85,16.5,54.0,44.83,31.72
2016,10,16,11,0,0.0,88.0,5.1,17.0,88.0,73.25,55.07
2016,10,16,11,15,0.0,67.0,5.25,17.0,67.0,55.7,40.55
2016,10,16,11,30,0.0,46.0,5.4,17.0,46.0,38.19,26.06
2016,10,16,11,45,0.0,43.5,5.6,17.5,43.5,36.11,24.28
2016,10,16,12,0,0.0,41.0,5.8,18.0,41.0,34.03,22.51
2016,10,16,12,15,0.0,64.0,5.9,18.0,64.0,53.2,38.31
2016,10,16,12,30,0.0,87.0,6.0,18.0,87.0,72.42,54.12
2016,10,16,12,45,0.0,100.5,6.1,18.0,100.5,83.98,63.63
2016,10,16,13,0,0.0,114.0,6.2,18.0,114.0,96.02,73.56
2016,10,16,13,15,0.0,81.5,6.35,18.0,81.5,67.78,50.45
2016,10,16,13,30,0.0,49.0,6.5,18.0,49.0,40.64,28.11
2016,10,16,13,45,0.0,38.5,6.7,18.0,38.5,31.89,20.91
2016,10,16,14,0,0.0,28.0,6.9,18.0,28.0,23.17,13.69
2016,10,16,14,15,0.0,35.5,7.0,17.5,35.5,29.37,18.96
2016,10,16,14,30,0.0,43.0,7.1,17.0,43.0,35.59,24.28
2016,10,16,14,45,0.0,34.5,7.25,17.0,34.5,28.52,18.4
2016,10,16,15,0,0.0,26.0,7.4,17.0,26.0,21.46,12.5
2016,10,16,15,15,0.0,66.5,7.2,16.5,66.5,55.12,41.09
2016,10,16,15,30,0.0,107.0,7.0,16.0,107.0,97.49,77.1
2016,10,16,15,45,0.0,91.5,6.8,15.5,91.5,83.16,65.22
2016,10,16,16,0,0.0,76.0,6.6,15.0,76.0,68.75,53.09
2016,10,16,16,15,0.0,60.0,6.25,14.5,60.0,53.58,40.1
2016,10,16,16,30,0.0,44.0,5.9,14.0,44.0,38.11,26.67
2016,10,16,16,45,0.0,30.0,5.55,13.5,30.0,24.8,14.96
2016,10,16,17,0,0.0,16.0,5.2,13.0,16.0,13.19,3.72
2016,10,16,17,15,0.0,8.0,5.1,12.5,8.0,6.83,0.0
2016,10,16,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,6,15,28.0,6.0,1.55,9.5,7.0,0.0,0.0
2016,10,17,6,30,56.0,12.0,1.7,10.0,14.0,10.24,0.0
2016,10,17,6,45,200.0,26.5,1.85,10.5,48.5,20.64,8.95
2016,10,17,7,0,344.0,41.0,2.0,11.0,83.0,33.89,23.93
2016,10,17,7,15,436.5,50.0,2.1,11.5,129.0,40.5,30.5
2016,10,17,7,30,529.0,59.0,2.2,12.0,175.0,47.11,36.74
2016,10,17,7,45,592.5,64.5,2.3,12.5,223.5,50.66,40.01
2016,10,17,8,0,656.0,70.0,2.4,13.0,272.0,72.54,44.67
2016,10,17,8,15,694.0,74.5,2.4,13.0,318.0,126.71,73.79
2016,10,17,8,30,732.0,79.0,2.4,13.0,364.0,185.56,118.78
2016,10,17,8,45,765.5,80.0,2.4,13.5,408.5,247.65,172.04
2016,10,17,9,0,799.0,81.0,2.4,14.0,453.0,309.78,227.18
2016,10,17,9,15,817.0,83.5,2.35,14.5,491.0,370.94,281.71
2016,10,17,9,30,835.0,86.0,2.3,15.0,529.0,433.06,335.59
2016,10,17,9,45,417.5,121.0,2.25,15.5,342.5,315.38,250.29
2016,10,17,10,0,0.0,156.0,2.2,16.0,156.0,130.62,102.34
2016,10,17,10,15,441.0,124.0,2.2,16.0,400.0,391.48,315.1
2016,10,17,10,30,882.0,92.0,2.2,16.0,644.0,661.42,522.46
2016,10,17,10,45,891.0,91.5,2.2,16.5,662.0,712.17,558.39
2016,10,17,11,0,900.0,91.0,2.2,17.0,680.0,761.09,592.66
2016,10,17,11,15,903.0,91.5,2.25,17.0,690.0,804.35,622.83
2016,10,17,11,30,906.0,92.0,2.3,17.0,700.0,844.85,650.94
2016,10,17,11,45,907.5,91.5,2.35,17.5,702.0,880.05,674.01
2016,10,17,12,0,909.0,91.0,2.4,18.0,704.0,912.01,694.78
2016,10,17,12,15,907.0,90.5,2.5,18.0,698.0,937.41,712.88
2016,10,17,12,30,905.0,90.0,2.6,18.0,692.0,959.13,728.67
2016,10,17,12,45,902.0,88.5,2.75,18.0,678.5,974.98,741.09
2016,10,17,13,0,899.0,87.0,2.9,18.0,665.0,986.96,751.11
2016,10,17,13,15,891.5,86.0,2.95,18.0,643.5,991.25,755.22
2016,10,17,13,30,884.0,85.0,3.0,18.0,622.0,991.59,756.91
2016,10,17,13,45,875.5,83.0,3.15,18.0,593.5,985.8,755.45
2016,10,17,14,0,867.0,81.0,3.3,18.0,565.0,976.19,751.5
2016,10,17,14,15,852.0,79.0,3.35,17.5,530.0,967.67,749.09
2016,10,17,14,30,837.0,77.0,3.4,17.0,495.0,944.32,736.34
2016,10,17,14,45,818.0,74.0,3.45,17.0,454.5,912.45,716.16
2016,10,17,15,0,799.0,71.0,3.5,17.0,414.0,877.6,693.65
2016,10,17,15,15,770.5,67.5,3.45,16.5,369.5,830.62,662.55
2016,10,17,15,30,742.0,64.0,3.4,16.0,325.0,781.71,629.24
2016,10,17,15,45,700.0,59.5,3.4,16.0,277.5,718.2,582.83
2016,10,17,16,0,658.0,55.0,3.4,16.0,230.0,654.37,534.39
2016,10,17,16,15,592.0,49.0,3.05,15.0,182.0,576.99,473.7
2016,10,17,16,30,526.0,43.0,2.7,14.0,134.0,496.28,407.11
2016,10,17,16,45,414.0,34.0,2.4,13.5,90.5,382.65,309.24
2016,10,17,17,0,302.0,25.0,2.1,13.0,47.0,269.98,175.71
2016,10,17,17,15,151.0,12.5,2.1,12.5,23.5,104.64,0.0
2016,10,17,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,6,15,59.0,5.5,1.35,6.5,6.5,0.0,0.0
2016,10,18,6,30,118.0,11.0,1.4,7.0,13.0,9.39,0.0
2016,10,18,6,45,278.0,22.0,1.5,8.0,49.0,18.18,6.56
2016,10,18,7,0,438.0,33.0,1.6,9.0,85.0,27.21,18.22
2016,10,18,7,15,525.5,40.5,1.85,9.5,132.0,32.96,23.98
2016,10,18,7,30,613.0,48.0,2.1,10.0,179.0,42.14,32.54
2016,10,18,7,45,669.0,52.0,2.35,11.0,228.0,45.12,35.26
2016,10,18,8,0,725.0,56.0,2.6,12.0,277.0,68.03,39.5
2016,10,18,8,15,760.0,60.0,2.75,12.5,324.0,125.23,69.94
2016,10,18,8,30,795.0,64.0,2.9,13.0,371.0,186.66,117.07
2016,10,18,8,45,821.5,65.5,3.1,13.5,414.5,247.88,170.5
2016,10,18,9,0,848.0,67.0,3.3,14.0,458.0,313.5,229.59
2016,10,18,9,15,865.0,69.0,3.3,14.5,496.5,375.76,285.89
2016,10,18,9,30,882.0,71.0,3.3,15.0,535.0,438.67,341.38
2016,10,18,9,45,896.0,72.0,3.35,15.5,567.5,499.59,393.71
2016,10,18,10,0,910.0,73.0,3.4,16.0,600.0,560.22,444.05
2016,10,18,10,15,918.5,74.0,3.35,16.0,625.5,617.07,490.48
2016,10,18,10,30,927.0,75.0,3.3,16.0,651.0,672.48,534.43
2016,10,18,10,45,933.0,75.5,3.3,16.5,669.5,723.97,573.38
2016,10,18,11,0,939.0,76.0,3.3,17.0,688.0,773.26,607.93
2016,10,18,11,15,942.0,76.5,3.3,17.0,698.0,817.82,639.24
2016,10,18,11,30,945.0,77.0,3.3,17.0,708.0,859.5,668.3
2016,10,18,11,45,948.5,76.0,3.3,17.5,710.5,896.82,692.84
2016,10,18,12,0,952.0,75.0,3.3,18.0,713.0,930.88,714.95
2016,10,18,12,15,950.5,74.5,3.3,18.0,707.0,957.55,733.28
2016,10,18,12,30,949.0,74.0,3.3,18.0,701.0,980.42,749.11
2016,10,18,12,45,944.0,74.0,3.3,18.5,687.0,996.68,759.12
2016,10,18,13,0,939.0,74.0,3.3,19.0,673.0,1008.89,766.54
2016,10,18,13,15,932.0,73.0,3.3,19.0,651.0,1013.84,770.69
2016,10,18,13,30,925.0,72.0,3.3,19.0,629.0,1014.69,772.31
2016,10,18,13,45,915.0,71.0,3.3,19.0,600.0,1008.53,769.39
2016,10,18,14,0,905.0,70.0,3.3,19.0,571.0,998.43,764.01
2016,10,18,14,15,891.0,68.5,3.3,19.0,535.5,979.92,753.01
2016,10,18,14,30,877.0,67.0,3.3,19.0,500.0,957.84,739.65
2016,10,18,14,45,854.0,65.5,3.35,19.0,458.5,923.75,718.2
2016,10,18,15,0,831.0,64.0,3.4,19.0,417.0,897.22,701.92
2016,10,18,15,15,803.0,61.0,3.2,18.5,372.0,850.75,670.69
2016,10,18,15,30,775.0,58.0,3.0,18.0,327.0,802.29,637.37
2016,10,18,15,45,729.5,54.5,2.8,17.5,278.0,736.31,590.01
2016,10,18,16,0,684.0,51.0,2.6,17.0,229.0,670.19,540.72
2016,10,18,16,15,619.0,45.5,2.3,16.0,181.0,586.3,475.82
2016,10,18,16,30,554.0,40.0,2.0,15.0,133.0,504.64,409.14
2016,10,18,16,45,438.5,31.5,1.7,14.0,89.0,396.68,316.49
2016,10,18,17,0,323.0,23.0,1.4,13.0,45.0,279.34,165.08
2016,10,18,17,15,161.5,11.5,1.45,12.5,22.5,110.13,0.0
2016,10,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,10,19,6,45,239.0,15.0,2.55,6.5,42.5,13.14,2.49
2016,10,19,7,0,478.0,30.0,2.8,7.0,85.0,27.04,18.12
2016,10,19,7,15,562.0,36.5,2.85,7.5,132.0,32.49,23.72
2016,10,19,7,30,646.0,43.0,2.9,8.0,179.0,37.99,29.01
2016,10,19,7,45,697.0,47.0,2.95,9.0,227.5,41.14,31.93
2016,10,19,8,0,748.0,51.0,3.0,10.0,276.0,65.07,36.63
2016,10,19,8,15,781.0,54.0,3.15,10.5,322.5,122.59,67.34
2016,10,19,8,30,814.0,57.0,3.3,11.0,369.0,187.2,117.69
2016,10,19,8,45,743.0,78.5,3.45,12.0,388.0,241.85,169.7
2016,10,19,9,0,672.0,100.0,3.6,13.0,407.0,287.81,214.97
2016,10,19,9,15,782.5,82.5,3.65,13.5,469.0,358.26,275.11
2016,10,19,9,30,893.0,65.0,3.7,14.0,531.0,437.5,342.4
2016,10,19,9,45,904.5,66.5,3.8,15.0,563.0,498.15,394.3
2016,10,19,10,0,916.0,68.0,3.9,16.0,595.0,558.24,443.9
2016,10,19,10,15,924.0,69.0,3.9,16.5,620.0,614.94,489.77
2016,10,19,10,30,932.0,70.0,3.9,17.0,645.0,670.14,533.01
2016,10,19,10,45,935.0,72.0,3.9,18.0,662.5,721.25,570.77
2016,10,19,11,0,938.0,74.0,3.9,19.0,680.0,769.93,603.77
2016,10,19,11,15,940.5,74.5,3.85,19.0,689.5,813.94,634.58
2016,10,19,11,30,943.0,75.0,3.8,19.0,699.0,855.04,663.07
2016,10,19,11,45,941.0,76.0,3.8,19.5,700.5,889.8,685.89
2016,10,19,12,0,939.0,77.0,3.8,20.0,702.0,921.04,706.14
2016,10,19,12,15,937.5,77.0,3.75,20.0,696.0,947.91,724.4
2016,10,19,12,30,936.0,77.0,3.7,20.0,690.0,971.05,740.15
2016,10,19,12,45,930.5,77.0,3.7,20.5,676.0,986.57,749.69
2016,10,19,13,0,925.0,77.0,3.7,21.0,662.0,998.08,756.68
2016,10,19,13,15,918.5,76.0,3.7,21.0,640.5,1003.37,761.08
2016,10,19,13,30,912.0,75.0,3.7,21.0,619.0,1004.63,762.97
2016,10,19,13,45,904.5,72.5,3.7,21.0,591.0,998.98,760.38
2016,10,19,14,0,897.0,70.0,3.7,21.0,563.0,989.39,755.31
2016,10,19,14,15,883.5,68.5,3.65,21.0,528.0,971.4,744.28
2016,10,19,14,30,870.0,67.0,3.6,21.0,493.0,949.88,730.93
2016,10,19,14,45,851.0,64.5,3.6,21.0,452.5,918.35,710.91
2016,10,19,15,0,832.0,62.0,3.6,21.0,412.0,883.92,688.66
2016,10,19,15,15,804.0,59.0,3.2,20.5,366.5,847.77,663.77
2016,10,19,15,30,776.0,56.0,2.8,20.0,321.0,799.34,629.35
2016,10,19,15,45,734.5,52.5,2.4,19.5,273.5,736.92,583.68
2016,10,19,16,0,693.0,49.0,2.0,19.0,226.0,674.15,536.04
2016,10,19,16,15,627.5,43.5,1.85,17.5,177.5,589.74,473.14
2016,10,19,16,30,562.0,38.0,1.7,16.0,129.0,507.74,408.04
2016,10,19,16,45,448.0,29.5,1.55,15.0,85.5,391.31,309.05
2016,10,19,17,0,334.0,21.0,1.4,14.0,42.0,281.94,143.93
2016,10,19,17,15,167.0,10.5,1.45,13.5,21.0,112.49,0.0
2016,10,19,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,20,6,45,234.5,15.0,1.85,7.5,41.5,12.11,0.97
2016,10,20,7,0,469.0,30.0,2.0,8.0,83.0,27.09,17.99
2016,10,20,7,15,557.0,37.0,2.1,8.5,130.5,32.99,24.03
2016,10,20,7,30,645.0,44.0,2.2,9.0,178.0,38.92,29.72
2016,10,20,7,45,699.5,48.5,2.3,10.0,227.0,42.48,33.0
2016,10,20,8,0,754.0,53.0,2.4,11.0,276.0,67.32,38.14
2016,10,20,8,15,788.0,56.5,2.4,12.0,323.5,125.76,69.29
2016,10,20,8,30,822.0,60.0,2.4,13.0,371.0,188.24,117.17
2016,10,20,8,45,847.0,62.0,2.4,14.0,415.0,253.59,173.7
2016,10,20,9,0,872.0,64.0,2.4,15.0,459.0,318.06,231.13
2016,10,20,9,15,889.0,66.0,2.4,15.5,497.5,381.58,288.0
2016,10,20,9,30,906.0,68.0,2.4,16.0,536.0,445.73,343.9
2016,10,20,9,45,920.0,68.5,2.45,17.0,569.0,507.33,395.41
2016,10,20,10,0,934.0,69.0,2.5,18.0,602.0,568.57,444.62
2016,10,20,10,15,942.0,70.0,2.5,18.5,627.5,626.18,489.94
2016,10,20,10,30,950.0,71.0,2.5,19.0,653.0,682.25,532.54
2016,10,20,10,45,954.5,72.0,2.55,19.5,670.5,734.12,571.01
2016,10,20,11,0,959.0,73.0,2.6,20.0,688.0,783.62,604.9
2016,10,20,11,15,962.0,73.5,2.65,20.5,698.0,828.81,634.94
2016,10,20,11,30,965.0,74.0,2.7,21.0,708.0,871.06,662.65
2016,10,20,11,45,965.0,74.0,2.75,21.5,710.0,907.07,685.88
2016,10,20,12,0,965.0,74.0,2.8,22.0,712.0,939.55,706.66
2016,10,20,12,15,963.5,73.5,2.85,22.0,705.5,966.44,725.05
2016,10,20,12,30,962.0,73.0,2.9,22.0,699.0,989.47,741.01
2016,10,20,12,45,956.0,73.5,2.95,22.5,684.5,1005.53,751.03
2016,10,20,13,0,950.0,74.0,3.0,23.0,670.0,1017.49,758.51
2016,10,20,13,15,943.5,73.0,2.95,23.0,648.5,1022.97,762.48
2016,10,20,13,30,937.0,72.0,2.9,23.0,627.0,1024.32,763.96
2016,10,20,13,45,928.0,70.5,2.9,23.5,598.0,1018.49,759.88
2016,10,20,14,0,919.0,69.0,2.9,24.0,569.0,1008.65,753.38
2016,10,20,14,15,905.0,67.5,2.8,23.5,533.0,990.04,743.22
2016,10,20,14,30,891.0,66.0,2.7,23.0,497.0,967.81,730.72
2016,10,20,14,45,871.5,63.5,2.6,23.0,456.0,935.52,709.96
2016,10,20,15,0,852.0,61.0,2.5,23.0,415.0,900.25,687.07
2016,10,20,15,15,824.0,58.0,2.1,22.5,369.0,863.67,661.54
2016,10,20,15,30,796.0,55.0,1.7,22.0,323.0,814.77,626.57
2016,10,20,15,45,754.5,51.0,1.35,21.5,274.5,751.15,580.59
2016,10,20,16,0,713.0,47.0,1.0,21.0,226.0,687.18,532.53
2016,10,20,16,15,646.5,41.5,0.95,20.0,177.0,601.46,470.34
2016,10,20,16,30,580.0,36.0,0.9,19.0,128.0,518.31,405.9
2016,10,20,16,45,460.0,28.0,0.9,18.5,84.0,397.79,305.35
2016,10,20,17,0,340.0,20.0,0.9,18.0,40.0,273.64,107.68
2016,10,20,17,15,170.0,10.0,0.95,17.5,20.0,113.72,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
