Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,45,226.0,14.5,0.9,10.5,39.0,11.7,0.0
2016,10,21,7,0,452.0,29.0,0.9,11.0,78.0,26.16,16.86
2016,10,21,7,15,539.5,36.0,0.9,11.5,124.0,32.06,22.89
2016,10,21,7,30,627.0,43.0,0.9,12.0,170.0,37.99,28.53
2016,10,21,7,45,679.0,47.5,0.95,12.5,218.0,41.54,31.84
2016,10,21,8,0,731.0,52.0,1.0,13.0,266.0,66.04,37.03
2016,10,21,8,15,765.5,55.5,0.9,14.0,312.5,122.96,67.16
2016,10,21,8,30,800.0,59.0,0.8,15.0,359.0,183.99,113.19
2016,10,21,8,45,824.0,61.5,0.7,16.0,401.5,245.56,165.36
2016,10,21,9,0,848.0,64.0,0.6,17.0,444.0,311.13,221.74
2016,10,21,9,15,864.5,66.0,0.65,18.0,481.5,372.93,274.9
2016,10,21,9,30,881.0,68.0,0.7,19.0,519.0,435.33,326.86
2016,10,21,9,45,892.0,69.5,0.75,20.0,551.0,494.97,374.81
2016,10,21,10,0,903.0,71.0,0.8,21.0,583.0,554.0,420.33
2016,10,21,10,15,911.0,72.5,0.85,21.0,607.5,610.42,463.88
2016,10,21,10,30,919.0,74.0,0.9,21.0,632.0,665.39,505.11
2016,10,21,10,45,923.0,75.0,1.0,21.5,649.5,715.4,541.35
2016,10,21,11,0,927.0,76.0,1.1,22.0,667.0,763.07,573.59
2016,10,21,11,15,930.0,76.5,1.15,22.5,677.0,806.89,601.67
2016,10,21,11,30,933.0,77.0,1.2,23.0,687.0,847.86,627.61
2016,10,21,11,45,932.0,77.5,1.3,23.5,688.5,882.45,649.86
2016,10,21,12,0,931.0,78.0,1.4,24.0,690.0,913.58,669.87
2016,10,21,12,15,929.5,78.0,1.45,24.0,684.0,940.12,687.56
2016,10,21,12,30,928.0,78.0,1.5,24.0,678.0,962.97,703.01
2016,10,21,12,45,921.5,78.0,1.6,24.0,663.5,977.29,713.88
2016,10,21,13,0,915.0,78.0,1.7,24.0,649.0,987.63,722.43
2016,10,21,13,15,908.0,77.0,1.75,24.0,627.5,992.25,726.83
2016,10,21,13,30,901.0,76.0,1.8,24.0,606.0,992.89,728.9
2016,10,21,13,45,890.5,75.0,1.9,24.0,577.0,986.17,727.05
2016,10,21,14,0,880.0,74.0,2.0,24.0,548.0,975.63,722.86
2016,10,21,14,15,865.5,72.0,2.05,23.5,513.0,956.16,713.66
2016,10,21,14,30,851.0,70.0,2.1,23.0,478.0,933.24,702.16
2016,10,21,14,45,829.5,67.5,2.2,23.0,437.5,910.26,689.65
2016,10,21,15,0,808.0,65.0,2.3,23.0,397.0,873.59,667.44
2016,10,21,15,15,778.5,62.0,2.05,22.5,352.5,826.32,635.62
2016,10,21,15,30,749.0,59.0,1.8,22.0,308.0,777.2,601.73
2016,10,21,15,45,704.5,54.5,1.6,21.5,260.5,711.64,555.36
2016,10,21,16,0,660.0,50.0,1.4,21.0,213.0,645.99,507.07
2016,10,21,16,15,590.5,44.0,1.4,20.0,165.5,559.02,442.69
2016,10,21,16,30,521.0,38.0,1.4,19.0,118.0,483.6,382.73
2016,10,21,16,45,396.0,28.5,1.4,18.0,76.5,361.7,278.83
2016,10,21,17,0,271.0,19.0,1.4,17.0,35.0,232.72,57.44
2016,10,21,17,15,135.5,9.5,1.55,16.0,17.5,91.81,0.0
2016,10,21,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,22,6,45,126.0,17.5,1.5,8.5,30.5,13.64,0.0
2016,10,22,7,0,252.0,35.0,1.6,9.0,61.0,27.12,17.68
2016,10,22,7,15,307.0,50.0,1.7,9.5,99.0,38.27,28.55
2016,10,22,7,30,362.0,65.0,1.8,10.0,137.0,49.14,38.74
2016,10,22,7,45,400.0,77.5,1.95,10.5,177.0,57.82,46.74
2016,10,22,8,0,438.0,90.0,2.1,11.0,217.0,80.5,55.39
2016,10,22,8,15,465.0,101.0,2.0,11.5,255.5,124.67,81.92
2016,10,22,8,30,492.0,112.0,1.9,12.0,294.0,172.33,118.93
2016,10,22,8,45,668.5,90.0,1.85,13.0,369.0,232.75,163.96
2016,10,22,9,0,845.0,68.0,1.8,14.0,444.0,312.24,227.7
2016,10,22,9,15,783.0,86.5,1.8,14.5,457.5,362.41,275.22
2016,10,22,9,30,721.0,105.0,1.8,15.0,471.0,402.91,312.9
2016,10,22,9,45,802.0,94.5,1.85,15.5,525.5,477.59,374.03
2016,10,22,10,0,883.0,84.0,1.9,16.0,580.0,556.09,436.56
2016,10,22,10,15,892.5,85.5,1.9,16.5,605.5,612.5,480.64
2016,10,22,10,30,902.0,87.0,1.9,17.0,631.0,667.64,522.39
2016,10,22,10,45,783.0,128.5,1.95,17.5,611.0,681.69,531.67
2016,10,22,11,0,664.0,170.0,2.0,18.0,591.0,677.12,526.96
2016,10,22,11,15,641.5,181.5,2.0,18.0,593.0,704.21,546.85
2016,10,22,11,30,619.0,193.0,2.0,18.0,595.0,727.29,563.24
2016,10,22,11,45,594.5,202.0,2.05,18.0,589.0,736.42,570.09
2016,10,22,12,0,570.0,211.0,2.1,18.0,583.0,748.25,578.72
2016,10,22,12,15,551.5,214.5,2.15,18.0,572.0,756.01,584.65
2016,10,22,12,30,533.0,218.0,2.2,18.0,561.0,760.55,588.34
2016,10,22,12,45,587.5,195.0,2.3,18.0,565.0,801.68,620.25
2016,10,22,13,0,642.0,172.0,2.4,18.0,569.0,850.37,655.63
2016,10,22,13,15,610.5,174.0,2.45,18.0,541.0,832.44,643.79
2016,10,22,13,30,579.0,176.0,2.5,18.0,513.0,803.09,624.5
2016,10,22,13,45,725.0,129.5,2.55,18.0,531.0,907.5,699.55
2016,10,22,14,0,871.0,83.0,2.6,18.0,549.0,988.6,756.12
2016,10,22,14,15,732.0,106.0,2.65,17.5,480.0,885.35,687.3
2016,10,22,14,30,593.0,129.0,2.7,17.0,411.0,773.17,611.26
2016,10,22,14,45,458.0,142.5,2.75,17.0,349.0,645.78,519.47
2016,10,22,15,0,323.0,156.0,2.8,17.0,287.0,510.09,415.57
2016,10,22,15,15,306.0,141.5,2.7,16.5,254.5,472.69,388.45
2016,10,22,15,30,289.0,127.0,2.6,16.0,222.0,434.93,359.77
2016,10,22,15,45,272.5,108.5,2.55,15.5,187.0,391.51,325.86
2016,10,22,16,0,256.0,90.0,2.5,15.0,152.0,347.86,290.5
2016,10,22,16,15,224.0,72.0,2.4,14.0,117.5,292.77,244.31
2016,10,22,16,30,192.0,54.0,2.3,13.0,83.0,239.17,197.36
2016,10,22,16,45,96.0,38.5,2.2,12.5,53.0,147.59,114.06
2016,10,22,17,0,0.0,23.0,2.1,12.0,23.0,26.75,0.0
2016,10,22,17,15,0.0,11.5,2.15,11.5,11.5,9.82,0.0
2016,10,22,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,6,45,202.0,15.0,1.25,7.5,35.5,12.18,0.0
2016,10,23,7,0,404.0,30.0,1.3,8.0,71.0,24.88,15.69
2016,10,23,7,15,499.0,38.0,1.5,8.5,116.5,31.09,22.22
2016,10,23,7,30,594.0,46.0,1.7,9.0,162.0,37.31,28.2
2016,10,23,7,45,651.0,51.5,1.9,10.0,210.0,44.91,35.18
2016,10,23,8,0,708.0,57.0,2.1,11.0,258.0,70.06,41.01
2016,10,23,8,15,745.0,60.5,2.1,11.5,304.5,125.7,71.11
2016,10,23,8,30,782.0,64.0,2.1,12.0,351.0,185.81,117.41
2016,10,23,8,45,806.5,67.5,2.1,13.0,394.0,247.24,170.72
2016,10,23,9,0,831.0,71.0,2.1,14.0,437.0,310.97,227.44
2016,10,23,9,15,849.0,73.0,2.1,14.5,475.0,373.01,282.91
2016,10,23,9,30,867.0,75.0,2.1,15.0,513.0,435.95,337.68
2016,10,23,9,45,883.5,75.5,2.15,15.5,545.5,496.41,388.94
2016,10,23,10,0,900.0,76.0,2.2,16.0,578.0,556.84,438.43
2016,10,23,10,15,909.0,77.5,2.3,16.5,603.0,613.63,483.74
2016,10,23,10,30,918.0,79.0,2.4,17.0,628.0,669.06,526.64
2016,10,23,10,45,924.0,79.5,2.5,17.5,646.0,719.8,564.93
2016,10,23,11,0,930.0,80.0,2.6,18.0,664.0,768.37,599.32
2016,10,23,11,15,933.0,80.5,2.7,18.5,674.0,812.24,629.18
2016,10,23,11,30,936.0,81.0,2.8,19.0,684.0,853.26,656.82
2016,10,23,11,45,936.0,81.0,2.9,19.5,685.5,888.17,680.05
2016,10,23,12,0,936.0,81.0,3.0,20.0,687.0,919.67,700.91
2016,10,23,12,15,934.0,80.5,3.05,20.0,680.5,945.25,718.73
2016,10,23,12,30,932.0,80.0,3.1,20.0,674.0,967.08,734.13
2016,10,23,12,45,921.5,81.5,3.2,20.5,658.5,979.48,742.27
2016,10,23,13,0,911.0,83.0,3.3,21.0,643.0,987.81,747.87
2016,10,23,13,15,902.5,82.0,3.35,21.0,620.5,990.96,751.22
2016,10,23,13,30,894.0,81.0,3.4,21.0,598.0,990.14,752.09
2016,10,23,13,45,881.5,79.5,3.45,21.0,568.5,980.85,747.4
2016,10,23,14,0,869.0,78.0,3.5,21.0,539.0,967.77,740.29
2016,10,23,14,15,852.5,76.0,3.6,20.5,503.5,957.5,736.99
2016,10,23,14,30,836.0,74.0,3.7,20.0,468.0,932.65,723.47
2016,10,23,14,45,812.5,71.5,3.85,20.0,426.5,897.19,701.23
2016,10,23,15,0,789.0,69.0,4.0,20.0,385.0,858.95,676.56
2016,10,23,15,15,756.5,65.5,4.1,19.0,340.5,808.68,644.65
2016,10,23,15,30,724.0,62.0,4.2,18.0,296.0,756.72,610.17
2016,10,23,15,45,672.5,57.5,4.3,17.5,248.0,685.83,558.47
2016,10,23,16,0,621.0,53.0,4.4,17.0,200.0,622.76,510.45
2016,10,23,16,15,546.0,46.0,4.3,16.0,153.5,532.55,438.23
2016,10,23,16,30,471.0,39.0,4.2,15.0,107.0,446.31,365.12
2016,10,23,16,45,235.5,33.5,4.15,14.5,67.5,253.37,195.86
2016,10,23,17,0,0.0,28.0,4.1,14.0,28.0,40.78,0.0
2016,10,23,17,15,0.0,14.0,4.0,13.0,14.0,11.95,0.0
2016,10,23,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,1.65,9.5,11.0,9.06,0.0
2016,10,24,7,0,0.0,22.0,1.8,10.0,22.0,18.16,9.68
2016,10,24,7,15,0.0,37.5,2.2,10.5,37.5,30.71,21.62
2016,10,24,7,30,0.0,53.0,2.6,11.0,53.0,42.92,32.94
2016,10,24,7,45,0.0,69.0,3.0,11.5,69.0,55.37,44.32
2016,10,24,8,0,0.0,85.0,3.4,12.0,85.0,68.05,53.13
2016,10,24,8,15,0.0,100.5,3.7,12.0,100.5,80.94,64.16
2016,10,24,8,30,0.0,116.0,4.0,12.0,116.0,94.03,75.2
2016,10,24,8,45,0.0,95.0,4.35,12.5,95.0,78.35,61.56
2016,10,24,9,0,0.0,74.0,4.7,13.0,74.0,61.39,46.88
2016,10,24,9,15,3.0,119.5,4.7,13.0,121.0,100.12,79.46
2016,10,24,9,30,6.0,165.0,4.7,13.0,168.0,139.91,112.55
2016,10,24,9,45,9.0,178.5,4.7,13.5,183.5,153.89,123.69
2016,10,24,10,0,12.0,192.0,4.7,14.0,199.0,168.4,135.23
2016,10,24,10,15,11.5,197.0,4.65,14.0,204.0,173.91,139.57
2016,10,24,10,30,11.0,202.0,4.6,14.0,209.0,179.36,143.86
2016,10,24,10,45,48.5,244.0,4.6,14.5,274.5,254.85,205.55
2016,10,24,11,0,86.0,286.0,4.6,15.0,340.0,328.44,264.6
2016,10,24,11,15,60.0,273.5,4.6,15.5,311.5,302.29,242.57
2016,10,24,11,30,34.0,261.0,4.6,16.0,283.0,273.44,218.49
2016,10,24,11,45,34.5,261.5,4.6,16.5,284.0,278.15,221.93
2016,10,24,12,0,35.0,262.0,4.6,17.0,285.0,282.86,225.32
2016,10,24,12,15,26.5,246.0,4.6,17.0,263.5,244.44,194.61
2016,10,24,12,30,18.0,230.0,4.6,17.0,242.0,222.62,177.05
2016,10,24,12,45,19.0,227.5,4.7,17.0,240.0,222.86,177.52
2016,10,24,13,0,20.0,225.0,4.8,17.0,238.0,223.21,178.08
2016,10,24,13,15,10.0,136.5,4.9,17.0,143.0,127.1,100.02
2016,10,24,13,30,0.0,48.0,5.0,17.0,48.0,39.78,27.61
2016,10,24,13,45,0.0,73.5,5.1,17.0,73.5,61.02,45.4
2016,10,24,14,0,0.0,99.0,5.2,17.0,99.0,83.31,64.03
2016,10,24,14,15,0.0,71.0,5.15,17.0,71.0,58.9,43.82
2016,10,24,14,30,0.0,43.0,5.1,17.0,43.0,35.57,24.36
2016,10,24,14,45,10.5,95.5,5.05,17.0,100.0,91.6,71.99
2016,10,24,15,0,21.0,148.0,5.0,17.0,157.0,161.33,130.59
2016,10,24,15,15,16.5,131.5,4.75,16.5,138.0,141.7,114.5
2016,10,24,15,30,12.0,115.0,4.5,16.0,119.0,122.25,98.42
2016,10,24,15,45,6.0,97.0,4.25,15.5,99.0,99.76,79.43
2016,10,24,16,0,0.0,79.0,4.0,15.0,79.0,77.44,60.27
2016,10,24,16,15,0.0,60.0,3.75,14.5,60.0,58.47,43.92
2016,10,24,16,30,0.0,41.0,3.5,14.0,41.0,38.64,26.66
2016,10,24,16,45,0.0,25.5,3.25,13.5,25.5,22.76,12.09
2016,10,24,17,0,0.0,10.0,3.0,13.0,10.0,8.23,0.0
2016,10,24,17,15,0.0,5.0,3.1,12.5,5.0,4.27,0.0
2016,10,24,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,1.9,11.0,7.5,6.16,0.0
2016,10,25,7,0,0.0,15.0,2.0,11.0,15.0,12.35,4.62
2016,10,25,7,15,0.0,25.5,2.25,11.5,25.5,21.03,12.95
2016,10,25,7,30,0.0,36.0,2.5,12.0,36.0,29.74,21.01
2016,10,25,7,45,0.0,47.0,2.75,12.5,47.0,38.88,29.37
2016,10,25,8,0,0.0,58.0,3.0,13.0,58.0,47.99,35.76
2016,10,25,8,15,0.0,69.0,3.15,13.5,69.0,56.94,43.34
2016,10,25,8,30,0.0,80.0,3.3,14.0,80.0,65.99,50.87
2016,10,25,8,45,17.0,124.5,3.5,14.5,132.0,105.67,83.46
2016,10,25,9,0,34.0,169.0,3.7,15.0,184.0,149.77,119.43
2016,10,25,9,15,17.0,115.0,3.75,15.5,122.5,101.34,79.36
2016,10,25,9,30,0.0,61.0,3.8,16.0,61.0,50.56,36.99
2016,10,25,9,45,0.0,44.5,3.9,16.5,44.5,36.84,25.36
2016,10,25,10,0,0.0,28.0,4.0,17.0,28.0,23.16,13.79
2016,10,25,10,15,0.0,69.5,4.0,17.0,69.5,57.7,42.57
2016,10,25,10,30,0.0,111.0,4.0,17.0,111.0,92.77,71.46
2016,10,25,10,45,16.5,180.0,4.05,17.5,190.5,164.65,130.17
2016,10,25,11,0,33.0,249.0,4.1,18.0,270.0,253.35,201.05
2016,10,25,11,15,16.5,164.0,4.05,18.0,174.5,152.55,119.86
2016,10,25,11,30,0.0,79.0,4.0,18.0,79.0,65.69,48.67
2016,10,25,11,45,7.0,150.5,4.0,18.0,155.0,134.23,104.93
2016,10,25,12,0,14.0,222.0,4.0,18.0,231.0,208.19,164.57
2016,10,25,12,15,21.0,235.0,3.95,18.0,248.5,228.8,181.17
2016,10,25,12,30,28.0,248.0,3.9,18.0,266.0,250.37,198.62
2016,10,25,12,45,59.0,262.5,3.85,18.5,298.5,318.12,252.83
2016,10,25,13,0,90.0,277.0,3.8,19.0,331.0,369.75,293.67
2016,10,25,13,15,74.0,261.0,3.7,19.0,304.5,340.3,270.45
2016,10,25,13,30,58.0,245.0,3.6,19.0,278.0,310.06,246.7
2016,10,25,13,45,159.0,236.0,3.55,19.0,320.0,423.69,339.47
2016,10,25,14,0,260.0,227.0,3.5,19.0,362.0,537.52,429.7
2016,10,25,14,15,243.0,212.5,3.4,19.0,332.5,505.95,405.57
2016,10,25,14,30,226.0,198.0,3.3,19.0,303.0,452.61,365.52
2016,10,25,14,45,113.0,146.5,3.2,19.0,199.0,278.2,226.32
2016,10,25,15,0,0.0,95.0,3.1,19.0,95.0,82.41,63.22
2016,10,25,15,15,0.0,83.5,2.75,18.5,83.5,71.98,54.96
2016,10,25,15,30,0.0,72.0,2.4,18.0,72.0,61.54,46.4
2016,10,25,15,45,304.5,60.0,2.1,17.5,129.5,367.6,306.99
2016,10,25,16,0,609.0,48.0,1.8,17.0,187.0,597.61,483.59
2016,10,25,16,15,533.0,41.5,1.65,16.5,142.0,514.81,415.07
2016,10,25,16,30,457.0,35.0,1.5,16.0,97.0,429.78,343.46
2016,10,25,16,45,228.5,29.0,1.35,15.5,60.0,241.25,177.32
2016,10,25,17,0,0.0,23.0,1.2,15.0,23.0,19.63,0.0
2016,10,25,17,15,0.0,11.5,1.2,14.5,11.5,9.82,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,6,45,202.5,13.0,0.95,10.5,31.5,11.1,0.0
2016,10,26,7,0,405.0,26.0,0.9,11.0,63.0,23.54,13.68
2016,10,26,7,15,502.5,33.0,0.95,11.5,107.0,29.48,20.38
2016,10,26,7,30,600.0,40.0,1.0,12.0,151.0,35.48,26.15
2016,10,26,7,45,658.0,45.0,1.1,12.5,198.5,39.52,29.96
2016,10,26,8,0,716.0,50.0,1.2,13.0,246.0,64.92,35.96
2016,10,26,8,15,752.5,53.5,1.3,13.5,291.5,120.77,66.04
2016,10,26,8,30,789.0,57.0,1.4,14.0,337.0,180.95,112.07
2016,10,26,8,45,815.0,59.0,1.55,15.0,379.0,241.44,164.2
2016,10,26,9,0,841.0,61.0,1.7,16.0,421.0,305.91,221.17
2016,10,26,9,15,858.5,63.0,1.85,16.5,458.5,367.2,275.91
2016,10,26,9,30,876.0,65.0,2.0,17.0,496.0,429.21,329.99
2016,10,26,9,45,890.5,65.5,2.2,18.0,527.5,488.75,380.07
2016,10,26,10,0,905.0,66.0,2.4,19.0,559.0,548.03,428.19
2016,10,26,10,15,913.5,67.0,2.45,19.0,583.5,603.83,473.28
2016,10,26,10,30,922.0,68.0,2.5,19.0,608.0,658.21,516.03
2016,10,26,10,45,926.0,69.5,2.65,19.5,625.0,708.41,554.1
2016,10,26,11,0,930.0,71.0,2.8,20.0,642.0,756.3,588.0
2016,10,26,11,15,933.5,71.5,2.85,20.5,652.0,800.16,617.53
2016,10,26,11,30,937.0,72.0,2.9,21.0,662.0,841.23,644.84
2016,10,26,11,45,936.0,73.0,3.0,21.5,664.0,876.13,668.0
2016,10,26,12,0,935.0,74.0,3.1,22.0,666.0,907.61,688.79
2016,10,26,12,15,934.5,73.5,3.15,22.0,660.5,934.2,707.24
2016,10,26,12,30,934.0,73.0,3.2,22.0,655.0,957.13,723.35
2016,10,26,12,45,927.0,74.5,3.3,22.0,641.0,972.68,734.98
2016,10,26,13,0,920.0,76.0,3.4,22.0,627.0,984.28,744.17
2016,10,26,13,15,913.5,75.0,3.45,22.0,606.0,989.26,748.72
2016,10,26,13,30,907.0,74.0,3.5,22.0,585.0,990.29,750.83
2016,10,26,13,45,896.0,72.5,3.6,22.0,556.5,982.35,747.39
2016,10,26,14,0,885.0,71.0,3.7,22.0,528.0,970.59,741.51
2016,10,26,14,15,869.5,69.5,3.75,21.5,493.0,950.8,731.23
2016,10,26,14,30,854.0,68.0,3.8,21.0,458.0,927.61,718.56
2016,10,26,14,45,832.0,65.5,3.9,21.0,417.5,904.08,704.42
2016,10,26,15,0,810.0,63.0,4.0,21.0,377.0,867.04,680.31
2016,10,26,15,15,778.0,59.5,3.95,20.0,332.0,816.99,647.96
2016,10,26,15,30,746.0,56.0,3.9,19.0,287.0,765.24,613.13
2016,10,26,15,45,698.0,52.0,3.9,18.5,240.0,697.82,563.81
2016,10,26,16,0,650.0,48.0,3.9,18.0,193.0,630.4,512.0
2016,10,26,16,15,571.0,41.5,3.75,17.0,146.5,536.19,436.68
2016,10,26,16,30,492.0,35.0,3.6,16.0,100.0,455.5,367.22
2016,10,26,16,45,246.0,28.5,3.5,15.0,61.0,251.17,181.95
2016,10,26,17,0,0.0,22.0,3.4,14.0,22.0,18.78,0.0
2016,10,26,17,15,0.0,11.0,3.2,13.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.5,1.2,10.5,5.5,4.69,0.0
2016,10,27,7,0,0.0,11.0,1.2,11.0,11.0,9.04,1.65
2016,10,27,7,15,0.0,19.5,1.45,11.5,19.5,16.06,8.51
2016,10,27,7,30,0.0,28.0,1.7,12.0,28.0,23.09,15.04
2016,10,27,7,45,0.0,37.5,2.0,12.5,37.5,30.97,22.26
2016,10,27,8,0,0.0,47.0,2.3,13.0,47.0,38.87,27.92
2016,10,27,8,15,0.0,55.5,2.35,13.5,55.5,45.94,33.94
2016,10,27,8,30,0.0,64.0,2.4,14.0,64.0,53.03,39.87
2016,10,27,8,45,0.0,75.5,2.5,14.5,75.5,62.58,47.8
2016,10,27,9,0,0.0,87.0,2.6,15.0,87.0,72.11,55.6
2016,10,27,9,15,3.5,126.0,2.6,15.5,128.0,105.71,83.34
2016,10,27,9,30,7.0,165.0,2.6,16.0,169.0,140.52,111.64
2016,10,27,9,45,3.5,133.5,2.65,16.5,135.5,113.18,88.76
2016,10,27,10,0,0.0,102.0,2.7,17.0,102.0,84.98,65.23
2016,10,27,10,15,0.0,104.0,2.55,17.0,104.0,86.74,66.59
2016,10,27,10,30,0.0,106.0,2.4,17.0,106.0,88.5,67.93
2016,10,27,10,45,0.0,132.5,2.3,17.0,133.0,111.56,86.73
2016,10,27,11,0,0.0,159.0,2.2,17.0,160.0,135.25,105.86
2016,10,27,11,15,0.0,155.0,2.4,17.0,155.5,131.97,103.11
2016,10,27,11,30,0.0,151.0,2.6,17.0,151.0,128.65,100.4
2016,10,27,11,45,0.0,151.0,2.8,17.0,151.0,128.94,100.64
2016,10,27,12,0,0.0,151.0,3.0,17.0,151.0,129.25,100.92
2016,10,27,12,15,0.0,111.5,3.15,16.5,111.5,93.72,72.1
2016,10,27,12,30,0.0,72.0,3.3,16.0,72.0,59.82,44.3
2016,10,27,12,45,3.5,130.5,3.5,16.0,132.5,114.56,89.73
2016,10,27,13,0,7.0,189.0,3.7,16.0,193.0,174.89,139.18
2016,10,27,13,15,26.0,211.0,3.45,15.5,225.5,217.44,174.82
2016,10,27,13,30,45.0,233.0,3.2,15.0,258.0,283.85,229.35
2016,10,27,13,45,23.0,195.0,2.95,15.0,208.0,202.03,162.73
2016,10,27,14,0,1.0,157.0,2.7,15.0,158.0,142.05,113.1
2016,10,27,14,15,116.5,175.0,2.55,15.0,228.0,313.58,257.69
2016,10,27,14,30,232.0,193.0,2.4,15.0,298.0,452.49,370.67
2016,10,27,14,45,116.0,131.5,2.3,15.0,184.0,262.05,216.35
2016,10,27,15,0,0.0,70.0,2.2,15.0,70.0,58.04,43.7
2016,10,27,15,15,0.0,61.5,2.0,15.0,61.5,50.94,37.94
2016,10,27,15,30,0.0,53.0,1.8,15.0,53.0,43.86,31.95
2016,10,27,15,45,0.0,43.5,1.6,15.0,43.5,35.95,25.19
2016,10,27,16,0,0.0,34.0,1.4,15.0,34.0,28.06,18.35
2016,10,27,16,15,0.0,25.5,1.3,14.5,25.5,21.02,12.2
2016,10,27,16,30,0.0,17.0,1.2,14.0,17.0,13.99,6.0
2016,10,27,16,45,0.0,10.0,1.1,14.0,10.0,8.22,0.27
2016,10,27,17,0,0.0,3.0,1.0,14.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,1.0,13.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,45,10.5,14.0,0.75,11.0,15.0,11.95,0.0
2016,10,28,7,0,21.0,28.0,0.7,11.0,30.0,22.52,12.15
2016,10,28,7,15,44.5,47.0,0.65,11.0,54.0,36.37,26.36
2016,10,28,7,30,68.0,66.0,0.6,11.0,78.0,50.18,39.32
2016,10,28,7,45,80.5,86.0,0.6,11.5,104.5,64.26,52.2
2016,10,28,8,0,93.0,106.0,0.6,12.0,131.0,82.5,63.52
2016,10,28,8,15,102.0,125.0,0.7,12.0,157.0,107.2,82.04
2016,10,28,8,30,111.0,144.0,0.8,12.0,183.0,133.48,103.25
2016,10,28,8,45,269.0,145.0,0.9,12.5,254.5,182.76,138.19
2016,10,28,9,0,427.0,146.0,1.0,13.0,326.0,253.54,192.84
2016,10,28,9,15,310.0,180.0,1.2,13.0,317.0,268.03,210.32
2016,10,28,9,30,193.0,214.0,1.4,13.0,308.0,267.34,213.48
2016,10,28,9,45,109.0,210.0,1.6,13.5,263.5,239.58,192.43
2016,10,28,10,0,25.0,206.0,1.8,14.0,219.0,187.91,150.53
2016,10,28,10,15,22.5,210.5,1.9,14.5,223.0,192.76,154.23
2016,10,28,10,30,20.0,215.0,2.0,15.0,227.0,197.28,157.47
2016,10,28,10,45,10.0,166.5,2.15,15.5,172.5,148.42,117.43
2016,10,28,11,0,0.0,118.0,2.3,16.0,118.0,99.05,76.66
2016,10,28,11,15,44.5,202.5,2.4,16.0,230.0,220.01,176.12
2016,10,28,11,30,89.0,287.0,2.5,16.0,342.0,346.64,276.77
2016,10,28,11,45,79.0,284.0,2.6,16.5,333.0,341.31,271.53
2016,10,28,12,0,69.0,281.0,2.7,17.0,324.0,335.04,266.11
2016,10,28,12,15,34.5,207.0,2.75,17.0,228.5,228.2,181.42
2016,10,28,12,30,0.0,133.0,2.8,17.0,133.0,113.36,87.94
2016,10,28,12,45,0.0,118.0,2.85,17.0,118.0,99.85,77.11
2016,10,28,13,0,0.0,103.0,2.9,17.0,103.0,86.4,66.15
2016,10,28,13,15,0.0,74.0,2.95,17.0,74.0,61.46,45.64
2016,10,28,13,30,0.0,45.0,3.0,17.0,45.0,37.28,25.6
2016,10,28,13,45,0.0,34.5,3.1,17.0,34.5,28.54,18.34
2016,10,28,14,0,0.0,24.0,3.2,17.0,24.0,19.83,11.06
2016,10,28,14,15,0.0,22.5,3.25,17.0,22.5,18.58,10.04
2016,10,28,14,30,0.0,21.0,3.3,17.0,21.0,17.33,9.02
2016,10,28,14,45,365.5,47.0,3.4,17.0,185.5,434.17,361.76
2016,10,28,15,0,731.0,73.0,3.5,17.0,350.0,804.43,646.22
2016,10,28,15,15,696.5,69.0,3.4,16.5,307.0,759.58,612.06
2016,10,28,15,30,662.0,65.0,3.3,16.0,264.0,707.57,574.57
2016,10,28,15,45,611.5,59.0,3.25,16.0,219.0,638.38,521.53
2016,10,28,16,0,561.0,53.0,3.2,16.0,174.0,569.99,466.84
2016,10,28,16,15,477.5,45.0,2.9,15.0,130.0,474.56,388.97
2016,10,28,16,30,394.0,37.0,2.6,14.0,86.0,383.86,310.21
2016,10,28,16,45,197.0,26.5,2.35,13.5,51.0,209.7,140.04
2016,10,28,17,0,0.0,16.0,2.1,13.0,16.0,13.66,0.0
2016,10,28,17,15,0.0,8.0,2.0,12.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,6,45,124.5,14.0,1.2,10.5,24.0,11.95,0.0
2016,10,29,7,0,249.0,28.0,1.3,11.0,48.0,23.27,12.21
2016,10,29,7,15,355.5,39.0,1.6,11.5,89.0,31.96,22.32
2016,10,29,7,30,462.0,50.0,1.9,12.0,130.0,40.53,30.5
2016,10,29,7,45,536.0,56.0,2.2,12.5,176.0,44.64,34.46
2016,10,29,8,0,610.0,62.0,2.5,13.0,222.0,67.85,40.56
2016,10,29,8,15,653.0,66.5,2.7,13.5,266.5,118.86,68.73
2016,10,29,8,30,696.0,71.0,2.9,14.0,311.0,175.1,111.75
2016,10,29,8,45,733.0,73.0,3.1,14.5,353.5,235.19,163.39
2016,10,29,9,0,770.0,75.0,3.3,15.0,396.0,296.24,217.75
2016,10,29,9,15,791.0,77.5,3.45,15.0,432.5,355.72,271.82
2016,10,29,9,30,812.0,80.0,3.6,15.0,469.0,416.52,326.11
2016,10,29,9,45,534.0,157.5,3.8,15.5,420.0,404.21,322.2
2016,10,29,10,0,256.0,235.0,4.0,16.0,371.0,356.67,286.1
2016,10,29,10,15,300.5,238.5,4.1,16.0,405.5,404.2,325.14
2016,10,29,10,30,345.0,242.0,4.2,16.0,440.0,455.57,366.68
2016,10,29,10,45,621.5,161.0,4.3,16.5,530.0,601.92,483.69
2016,10,29,11,0,898.0,80.0,4.4,17.0,620.0,740.56,591.43
2016,10,29,11,15,902.0,80.5,4.4,17.0,630.0,783.44,621.89
2016,10,29,11,30,906.0,81.0,4.4,17.0,640.0,823.68,650.78
2016,10,29,11,45,912.0,79.0,4.4,17.5,643.0,859.87,675.31
2016,10,29,12,0,918.0,77.0,4.4,18.0,646.0,893.08,697.57
2016,10,29,12,15,916.5,76.5,4.35,18.0,640.0,918.23,715.01
2016,10,29,12,30,915.0,76.0,4.3,18.0,634.0,939.75,730.15
2016,10,29,12,45,912.5,75.0,4.25,18.0,621.0,956.02,741.72
2016,10,29,13,0,910.0,74.0,4.2,18.0,608.0,968.47,750.79
2016,10,29,13,15,903.0,73.0,4.1,18.0,586.5,972.77,754.04
2016,10,29,13,30,896.0,72.0,4.0,18.0,565.0,973.16,754.77
2016,10,29,13,45,886.5,70.0,3.9,18.0,537.0,965.95,750.38
2016,10,29,14,0,877.0,68.0,3.8,18.0,509.0,954.97,743.52
2016,10,29,14,15,861.5,66.5,3.7,18.0,474.5,935.23,730.62
2016,10,29,14,30,846.0,65.0,3.6,18.0,440.0,912.17,715.44
2016,10,29,14,45,823.0,62.5,3.5,18.0,400.0,887.8,699.25
2016,10,29,15,0,800.0,60.0,3.4,18.0,360.0,850.14,673.25
2016,10,29,15,15,767.0,56.5,3.1,17.5,315.5,799.61,637.44
2016,10,29,15,30,734.0,53.0,2.8,17.0,271.0,747.51,599.44
2016,10,29,15,45,682.5,49.0,2.5,16.5,224.5,677.82,546.71
2016,10,29,16,0,631.0,45.0,2.2,16.0,178.0,608.46,491.93
2016,10,29,16,15,548.5,38.5,2.0,15.0,133.0,512.77,415.15
2016,10,29,16,30,466.0,32.0,1.8,14.0,88.0,431.07,343.57
2016,10,29,16,45,310.5,21.5,1.6,13.5,51.5,281.9,177.23
2016,10,29,17,0,155.0,11.0,1.4,13.0,15.0,110.67,0.0
2016,10,29,17,15,77.5,5.5,1.4,12.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,30,6,45,128.0,13.5,2.75,9.5,23.5,11.52,0.0
2016,10,30,7,0,256.0,27.0,3.0,10.0,47.0,22.49,11.01
2016,10,30,7,15,366.5,37.0,3.3,10.5,88.0,30.34,20.9
2016,10,30,7,30,477.0,47.0,3.6,11.0,129.0,38.14,28.44
2016,10,30,7,45,533.0,55.5,3.95,11.5,172.5,44.32,34.27
2016,10,30,8,0,589.0,64.0,4.3,12.0,216.0,68.8,41.99
2016,10,30,8,15,633.5,69.0,4.45,12.0,260.0,118.99,70.16
2016,10,30,8,30,678.0,74.0,4.6,12.0,304.0,174.65,113.29
2016,10,30,8,45,339.0,40.0,4.85,12.5,155.0,113.92,78.69
2016,10,30,9,0,0.0,6.0,5.1,13.0,6.0,4.94,0.0
2016,10,30,9,15,0.0,6.5,5.3,13.0,6.5,5.36,0.0
2016,10,30,9,30,0.0,7.0,5.5,13.0,7.0,5.77,0.0
2016,10,30,9,45,0.0,8.0,5.75,13.5,8.0,6.6,0.0
2016,10,30,10,0,0.0,9.0,6.0,14.0,9.0,7.43,0.66
2016,10,30,10,15,0.0,11.5,6.1,14.0,11.5,9.5,2.4
2016,10,30,10,30,0.0,14.0,6.2,14.0,14.0,11.57,4.15
2016,10,30,10,45,0.0,20.5,6.3,14.5,20.5,16.96,8.67
2016,10,30,11,0,0.0,27.0,6.4,15.0,27.0,22.35,13.17
2016,10,30,11,15,31.0,149.0,6.45,15.0,168.5,157.89,126.89
2016,10,30,11,30,62.0,271.0,6.5,15.0,310.0,308.82,250.27
2016,10,30,11,45,31.5,218.0,6.6,15.5,238.0,232.03,186.86
2016,10,30,12,0,1.0,165.0,6.7,16.0,166.0,143.35,113.24
2016,10,30,12,15,0.5,96.5,6.7,16.0,97.0,80.93,61.85
2016,10,30,12,30,0.0,28.0,6.7,16.0,28.0,23.18,13.78
2016,10,30,12,45,426.0,62.0,6.7,16.0,310.0,492.17,408.9
2016,10,30,13,0,852.0,96.0,6.7,16.0,592.0,949.97,762.4
2016,10,30,13,15,843.5,94.5,6.6,16.0,570.5,952.16,762.29
2016,10,30,13,30,835.0,93.0,6.5,16.0,549.0,950.51,761.66
2016,10,30,13,45,603.5,144.5,6.4,16.0,465.0,798.46,648.24
2016,10,30,14,0,372.0,196.0,6.3,16.0,381.0,607.57,498.74
2016,10,30,14,15,204.5,185.0,6.1,15.5,285.5,412.85,342.17
2016,10,30,14,30,37.0,174.0,5.9,15.0,190.0,221.49,181.42
2016,10,30,14,45,381.0,125.0,5.75,15.0,267.5,547.5,458.61
2016,10,30,15,0,725.0,76.0,5.6,15.0,345.0,807.17,662.99
2016,10,30,15,15,686.5,72.0,5.25,14.5,301.0,752.99,620.72
2016,10,30,15,30,648.0,68.0,4.9,14.0,257.0,697.74,578.11
2016,10,30,15,45,594.0,61.5,4.55,14.0,212.0,625.41,519.55
2016,10,30,16,0,540.0,55.0,4.2,14.0,167.0,554.0,459.75
2016,10,30,16,15,446.5,46.5,3.8,13.5,123.0,450.91,373.05
2016,10,30,16,30,353.0,38.0,3.4,13.0,79.0,352.95,285.56
2016,10,30,16,45,176.5,25.5,3.05,12.5,46.0,190.75,109.98
2016,10,30,17,0,0.0,13.0,2.7,12.0,13.0,11.1,0.0
2016,10,30,17,15,0.0,6.5,2.65,11.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
