Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,31,6,45,133.0,13.0,1.05,7.5,23.0,11.1,0.0
2016,10,31,7,0,266.0,26.0,1.0,8.0,46.0,21.7,9.8
2016,10,31,7,15,382.5,36.0,1.25,8.5,87.5,29.62,20.41
2016,10,31,7,30,499.0,46.0,1.5,9.0,129.0,37.5,28.1
2016,10,31,7,45,576.0,51.0,1.75,10.0,175.5,40.98,31.48
2016,10,31,8,0,653.0,56.0,2.0,11.0,222.0,64.48,37.22
2016,10,31,8,15,696.0,60.0,2.05,11.0,267.0,120.66,69.17
2016,10,31,8,30,739.0,64.0,2.1,11.0,312.0,178.48,113.83
2016,10,31,8,45,773.0,66.0,2.2,11.5,354.5,237.4,165.14
2016,10,31,9,0,807.0,68.0,2.3,12.0,397.0,299.74,221.24
2016,10,31,9,15,622.0,118.0,2.3,12.0,385.5,331.79,257.69
2016,10,31,9,30,437.0,168.0,2.3,12.0,374.0,337.96,269.48
2016,10,31,9,45,261.0,200.0,2.35,12.5,325.0,308.21,248.71
2016,10,31,10,0,85.0,232.0,2.4,13.0,276.0,249.94,202.06
2016,10,31,10,15,64.0,233.5,2.4,13.0,268.0,246.27,199.22
2016,10,31,10,30,43.0,235.0,2.4,13.0,260.0,240.13,193.96
2016,10,31,10,45,86.0,256.0,2.4,13.5,307.0,294.1,237.66
2016,10,31,11,0,129.0,277.0,2.4,14.0,354.0,365.33,294.07
2016,10,31,11,15,311.0,248.0,2.45,14.0,436.5,496.65,399.89
2016,10,31,11,30,493.0,219.0,2.5,14.0,519.0,643.34,513.88
2016,10,31,11,45,704.5,149.5,2.6,14.5,579.5,776.07,614.22
2016,10,31,12,0,916.0,80.0,2.7,15.0,640.0,892.53,695.77
2016,10,31,12,15,672.5,158.5,2.8,15.0,567.5,806.89,634.64
2016,10,31,12,30,429.0,237.0,2.9,15.0,495.0,681.54,540.34
2016,10,31,12,45,658.5,160.0,3.0,15.0,545.0,832.05,656.61
2016,10,31,13,0,888.0,83.0,3.1,15.0,595.0,956.31,744.91
2016,10,31,13,15,880.0,81.5,3.2,15.0,573.5,958.93,747.29
2016,10,31,13,30,872.0,80.0,3.3,15.0,552.0,957.72,748.28
2016,10,31,13,45,618.0,137.5,3.4,15.5,463.5,803.82,638.5
2016,10,31,14,0,364.0,195.0,3.5,16.0,375.0,598.43,483.33
2016,10,31,14,15,182.0,158.5,3.5,15.5,248.5,356.93,294.01
2016,10,31,14,30,0.0,122.0,3.5,15.0,122.0,108.7,85.95
2016,10,31,14,45,59.0,138.0,3.55,15.0,159.5,199.74,164.86
2016,10,31,15,0,118.0,154.0,3.6,15.0,197.0,300.54,249.73
2016,10,31,15,15,110.0,135.5,3.45,14.5,172.0,271.31,226.09
2016,10,31,15,30,102.0,117.0,3.3,14.0,147.0,241.9,202.15
2016,10,31,15,45,91.0,97.5,3.15,13.5,121.0,208.18,173.86
2016,10,31,16,0,80.0,78.0,3.0,13.0,95.0,174.4,144.75
2016,10,31,16,15,63.0,58.5,2.75,12.0,69.5,135.74,110.75
2016,10,31,16,30,46.0,39.0,2.5,11.0,44.0,96.61,75.1
2016,10,31,16,45,23.0,19.5,2.25,10.5,22.0,45.48,19.14
2016,10,31,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,45,132.5,12.5,1.35,7.5,21.5,10.67,0.0
2016,11,1,7,0,265.0,25.0,1.4,8.0,43.0,20.89,8.25
2016,11,1,7,15,384.0,34.5,1.6,8.5,84.5,28.4,19.24
2016,11,1,7,30,503.0,44.0,1.8,9.0,126.0,35.9,26.62
2016,11,1,7,45,576.0,49.5,2.05,10.0,172.0,39.84,30.42
2016,11,1,8,0,649.0,55.0,2.3,11.0,218.0,63.46,36.5
2016,11,1,8,15,693.0,59.5,2.25,11.0,263.0,119.77,68.59
2016,11,1,8,30,737.0,64.0,2.2,11.0,308.0,177.92,113.48
2016,11,1,8,45,480.5,116.0,2.15,11.5,283.5,209.26,153.12
2016,11,1,9,0,224.0,168.0,2.1,12.0,259.0,209.99,164.9
2016,11,1,9,15,535.5,120.5,2.05,12.0,363.5,299.73,233.76
2016,11,1,9,30,847.0,73.0,2.0,12.0,468.0,422.44,331.76
2016,11,1,9,45,863.0,74.0,2.0,12.5,500.0,480.96,381.72
2016,11,1,10,0,879.0,75.0,2.0,13.0,532.0,539.73,430.46
2016,11,1,10,15,581.0,161.0,1.95,13.0,468.5,500.84,401.77
2016,11,1,10,30,283.0,247.0,1.9,13.0,405.0,421.88,339.2
2016,11,1,10,45,599.5,162.5,1.85,13.5,510.5,586.99,470.18
2016,11,1,11,0,916.0,78.0,1.8,14.0,616.0,748.3,591.16
2016,11,1,11,15,919.0,78.5,1.75,14.0,626.0,790.96,619.16
2016,11,1,11,30,922.0,79.0,1.7,14.0,636.0,830.85,646.06
2016,11,1,11,45,613.0,174.5,1.7,14.5,545.0,725.0,568.07
2016,11,1,12,0,304.0,270.0,1.7,15.0,454.0,561.39,442.37
2016,11,1,12,15,227.5,275.0,1.7,15.0,412.5,494.22,392.29
2016,11,1,12,30,151.0,280.0,1.7,15.0,371.0,440.15,349.95
2016,11,1,12,45,124.5,271.0,1.75,15.5,344.5,412.44,328.3
2016,11,1,13,0,98.0,262.0,1.8,16.0,318.0,363.3,289.94
2016,11,1,13,15,494.5,169.0,1.75,16.0,436.0,699.82,554.44
2016,11,1,13,30,891.0,76.0,1.7,16.0,554.0,969.62,740.94
2016,11,1,13,45,877.5,74.5,1.65,16.0,525.0,959.32,731.18
2016,11,1,14,0,864.0,73.0,1.6,16.0,496.0,945.32,722.54
2016,11,1,14,15,846.5,71.0,1.55,15.5,461.0,933.92,717.13
2016,11,1,14,30,829.0,69.0,1.5,15.0,426.0,908.37,701.99
2016,11,1,14,45,802.0,67.0,1.5,15.0,385.5,870.73,677.81
2016,11,1,15,0,775.0,65.0,1.5,15.0,345.0,830.49,651.41
2016,11,1,15,15,739.0,61.0,1.4,14.5,301.0,777.24,614.95
2016,11,1,15,30,703.0,57.0,1.3,14.0,257.0,722.55,576.23
2016,11,1,15,45,647.0,52.0,1.2,14.0,211.0,648.64,520.51
2016,11,1,16,0,591.0,47.0,1.1,14.0,165.0,583.75,469.1
2016,11,1,16,15,499.0,39.5,1.1,13.0,120.5,482.23,388.79
2016,11,1,16,30,407.0,32.0,1.1,12.0,76.0,386.36,304.86
2016,11,1,16,45,203.5,16.0,1.15,11.5,38.0,193.66,82.06
2016,11,1,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,2,6,45,140.5,11.5,0.65,5.5,21.0,9.82,0.0
2016,11,2,7,0,281.0,23.0,0.7,6.0,42.0,19.19,6.08
2016,11,2,7,15,399.5,32.5,0.85,6.5,83.5,26.79,17.92
2016,11,2,7,30,518.0,42.0,1.0,7.0,125.0,34.36,25.45
2016,11,2,7,45,584.5,48.5,1.2,7.5,170.5,39.15,30.12
2016,11,2,8,0,651.0,55.0,1.4,8.0,216.0,63.41,36.98
2016,11,2,8,15,695.0,59.5,1.55,8.5,261.0,119.78,69.18
2016,11,2,8,30,739.0,64.0,1.7,9.0,306.0,177.97,114.17
2016,11,2,8,45,771.0,67.0,1.9,10.0,348.5,237.19,165.78
2016,11,2,9,0,803.0,70.0,2.1,11.0,391.0,299.62,221.86
2016,11,2,9,15,823.5,72.5,2.15,11.5,428.0,360.5,277.06
2016,11,2,9,30,844.0,75.0,2.2,12.0,465.0,422.57,331.99
2016,11,2,9,45,870.0,73.0,2.3,13.0,498.5,482.47,383.07
2016,11,2,10,0,896.0,71.0,2.4,14.0,532.0,543.64,433.38
2016,11,2,10,15,905.5,72.0,2.35,14.5,556.5,599.11,477.89
2016,11,2,10,30,915.0,73.0,2.3,15.0,581.0,653.29,519.84
2016,11,2,10,45,922.5,73.5,2.25,15.5,598.5,704.03,557.84
2016,11,2,11,0,930.0,74.0,2.2,16.0,616.0,752.77,592.04
2016,11,2,11,15,933.0,74.5,2.0,16.0,625.5,795.87,620.43
2016,11,2,11,30,936.0,75.0,1.8,16.0,635.0,836.17,646.17
2016,11,2,11,45,937.0,74.5,1.65,16.5,637.0,870.64,666.56
2016,11,2,12,0,938.0,74.0,1.5,17.0,639.0,901.8,684.25
2016,11,2,12,15,936.0,74.0,1.35,17.0,632.5,927.46,699.14
2016,11,2,12,30,934.0,74.0,1.2,17.0,626.0,949.44,711.34
2016,11,2,12,45,929.0,73.0,1.05,17.5,612.0,963.62,716.88
2016,11,2,13,0,924.0,72.0,0.9,18.0,598.0,973.86,719.78
2016,11,2,13,15,916.0,71.0,0.75,18.0,576.0,977.3,719.59
2016,11,2,13,30,908.0,70.0,0.6,18.0,554.0,976.8,716.93
2016,11,2,13,45,897.0,68.5,0.45,18.0,525.5,968.86,709.65
2016,11,2,14,0,886.0,67.0,0.3,18.0,497.0,957.15,700.29
2016,11,2,14,15,869.0,65.0,0.35,18.0,462.0,935.37,689.1
2016,11,2,14,30,852.0,63.0,0.4,18.0,427.0,910.26,675.81
2016,11,2,14,45,827.5,61.0,0.5,18.0,386.5,885.2,663.38
2016,11,2,15,0,803.0,59.0,0.6,18.0,346.0,847.0,641.61
2016,11,2,15,15,768.5,55.5,0.65,17.5,302.0,795.35,610.03
2016,11,2,15,30,734.0,52.0,0.7,17.0,258.0,742.18,575.87
2016,11,2,15,45,679.0,47.5,0.75,16.5,211.5,669.25,525.32
2016,11,2,16,0,624.0,43.0,0.8,16.0,165.0,596.86,471.94
2016,11,2,16,15,535.5,36.0,0.9,15.0,120.5,496.78,394.84
2016,11,2,16,30,447.0,29.0,1.0,14.0,76.0,401.0,311.07
2016,11,2,16,45,223.5,14.5,1.1,13.0,38.0,203.39,63.67
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,3,6,45,152.0,10.5,1.45,5.5,20.0,8.96,0.0
2016,11,3,7,0,304.0,21.0,1.5,6.0,40.0,17.5,3.67
2016,11,3,7,15,423.0,30.0,1.75,6.5,81.5,24.76,16.0
2016,11,3,7,30,542.0,39.0,2.0,7.0,123.0,34.87,25.83
2016,11,3,7,45,611.0,45.0,2.3,8.0,169.5,39.75,30.54
2016,11,3,8,0,680.0,51.0,2.6,9.0,216.0,64.24,37.1
2016,11,3,8,15,722.5,55.0,2.55,9.5,261.5,118.22,66.54
2016,11,3,8,30,765.0,59.0,2.5,10.0,307.0,177.32,112.23
2016,11,3,8,45,794.5,62.0,2.5,11.0,349.0,237.43,164.75
2016,11,3,9,0,824.0,65.0,2.5,12.0,391.0,300.4,221.39
2016,11,3,9,15,844.0,67.0,2.5,12.5,428.0,361.69,277.07
2016,11,3,9,30,864.0,69.0,2.5,13.0,465.0,423.8,332.13
2016,11,3,9,45,881.0,70.0,2.55,13.5,497.0,483.77,383.99
2016,11,3,10,0,898.0,71.0,2.6,14.0,529.0,543.79,434.18
2016,11,3,10,15,907.5,72.0,2.5,14.5,553.5,599.3,478.71
2016,11,3,10,30,917.0,73.0,2.4,15.0,578.0,653.51,520.59
2016,11,3,10,45,923.0,74.0,2.3,16.0,595.5,703.82,557.04
2016,11,3,11,0,929.0,75.0,2.2,17.0,613.0,752.02,589.48
2016,11,3,11,15,932.0,75.0,2.1,17.0,622.5,794.48,618.15
2016,11,3,11,30,935.0,75.0,2.0,17.0,632.0,834.12,644.47
2016,11,3,11,45,935.5,75.5,1.9,17.5,633.5,869.28,666.1
2016,11,3,12,0,936.0,76.0,1.8,18.0,635.0,901.14,685.16
2016,11,3,12,15,933.5,75.5,1.75,18.0,628.5,925.71,701.0
2016,11,3,12,30,931.0,75.0,1.7,18.0,622.0,946.56,714.43
2016,11,3,12,45,924.5,75.0,1.65,18.5,607.5,960.56,722.02
2016,11,3,13,0,918.0,75.0,1.6,19.0,593.0,970.63,727.16
2016,11,3,13,15,909.5,74.0,1.55,19.0,571.5,973.6,729.16
2016,11,3,13,30,901.0,73.0,1.5,19.0,550.0,972.65,728.82
2016,11,3,13,45,887.5,72.0,1.45,19.0,521.0,963.04,722.96
2016,11,3,14,0,874.0,71.0,1.4,19.0,492.0,949.72,714.86
2016,11,3,14,15,856.5,69.0,1.35,19.0,457.0,938.26,708.12
2016,11,3,14,30,839.0,67.0,1.3,19.0,422.0,912.69,691.93
2016,11,3,14,45,812.0,65.0,1.3,19.0,381.5,875.06,668.28
2016,11,3,15,0,785.0,63.0,1.3,19.0,341.0,834.8,642.42
2016,11,3,15,15,749.0,59.0,1.15,18.0,296.5,781.52,607.04
2016,11,3,15,30,713.0,55.0,1.0,17.0,252.0,726.78,569.29
2016,11,3,15,45,656.0,50.0,0.9,16.5,206.0,652.03,514.7
2016,11,3,16,0,599.0,45.0,0.8,16.0,160.0,577.84,457.8
2016,11,3,16,15,505.0,37.5,0.85,15.0,115.5,483.31,383.92
2016,11,3,16,30,411.0,30.0,0.9,14.0,71.0,386.4,297.55
2016,11,3,16,45,205.5,15.0,1.0,13.5,35.5,190.48,32.84
2016,11,3,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,4,6,45,128.0,10.5,0.85,7.0,18.5,8.96,0.0
2016,11,4,7,0,256.0,21.0,0.8,7.0,37.0,17.5,1.88
2016,11,4,7,15,380.5,31.0,0.95,7.5,77.5,25.59,16.54
2016,11,4,7,30,505.0,41.0,1.1,8.0,118.0,33.62,24.58
2016,11,4,7,45,577.0,47.5,1.3,9.0,163.5,38.44,29.24
2016,11,4,8,0,649.0,54.0,1.5,10.0,209.0,62.18,35.91
2016,11,4,8,15,694.0,59.0,1.45,10.5,254.5,118.72,67.89
2016,11,4,8,30,739.0,64.0,1.4,11.0,300.0,177.28,112.64
2016,11,4,8,45,769.5,67.0,1.4,11.5,342.0,235.99,163.54
2016,11,4,9,0,800.0,70.0,1.4,12.0,384.0,297.73,218.7
2016,11,4,9,15,821.0,72.5,1.35,12.5,421.0,358.43,272.9
2016,11,4,9,30,842.0,75.0,1.3,13.0,458.0,420.4,326.65
2016,11,4,9,45,856.5,77.0,1.3,14.0,489.0,479.81,376.15
2016,11,4,10,0,871.0,79.0,1.3,15.0,520.0,539.13,423.53
2016,11,4,10,15,881.0,80.5,1.25,15.5,544.5,592.08,464.85
2016,11,4,10,30,891.0,82.0,1.2,16.0,569.0,645.91,505.16
2016,11,4,10,45,897.5,83.0,1.15,16.5,586.5,695.44,540.89
2016,11,4,11,0,904.0,84.0,1.1,17.0,604.0,742.98,573.41
2016,11,4,11,15,907.0,84.5,1.1,17.5,613.0,785.1,600.58
2016,11,4,11,30,910.0,85.0,1.1,18.0,622.0,824.5,625.59
2016,11,4,11,45,911.0,84.5,1.1,18.5,623.5,858.21,646.51
2016,11,4,12,0,912.0,84.0,1.1,19.0,625.0,888.7,665.2
2016,11,4,12,15,909.5,83.5,1.15,19.0,618.5,912.76,681.69
2016,11,4,12,30,907.0,83.0,1.2,19.0,612.0,933.2,695.99
2016,11,4,12,45,904.0,81.5,1.25,19.0,598.0,948.26,706.95
2016,11,4,13,0,901.0,80.0,1.3,19.0,584.0,959.54,715.68
2016,11,4,13,15,892.0,79.0,1.3,19.0,562.5,961.96,717.99
2016,11,4,13,30,883.0,78.0,1.3,19.0,541.0,960.53,718.07
2016,11,4,13,45,870.5,76.0,1.35,19.5,512.5,961.36,719.3
2016,11,4,14,0,858.0,74.0,1.4,20.0,484.0,947.75,711.09
2016,11,4,14,15,840.0,72.0,1.4,19.5,449.0,925.26,699.09
2016,11,4,14,30,822.0,70.0,1.4,19.0,414.0,899.41,684.79
2016,11,4,14,45,796.5,67.0,1.4,19.0,374.0,862.1,661.12
2016,11,4,15,0,771.0,64.0,1.4,19.0,334.0,822.17,635.21
2016,11,4,15,15,734.0,60.0,1.25,18.5,290.0,768.34,598.08
2016,11,4,15,30,697.0,56.0,1.1,18.0,246.0,713.1,558.74
2016,11,4,15,45,640.5,50.5,0.95,17.5,200.5,638.64,503.6
2016,11,4,16,0,584.0,45.0,0.8,17.0,155.0,573.52,452.71
2016,11,4,16,15,489.5,37.0,0.85,16.0,111.5,470.25,372.11
2016,11,4,16,30,395.0,29.0,0.9,15.0,68.0,373.25,284.25
2016,11,4,16,45,197.5,14.5,0.95,14.5,34.0,182.76,0.0
2016,11,4,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,45,128.5,10.0,1.1,7.0,17.0,8.54,0.0
2016,11,5,7,0,257.0,20.0,1.1,7.0,34.0,16.68,0.0
2016,11,5,7,15,379.0,30.0,1.25,8.0,74.0,24.79,15.64
2016,11,5,7,30,501.0,40.0,1.4,9.0,114.0,32.84,23.71
2016,11,5,7,45,566.5,47.0,1.55,10.0,158.5,38.05,28.73
2016,11,5,8,0,632.0,54.0,1.7,11.0,203.0,61.4,35.57
2016,11,5,8,15,677.0,59.0,1.65,11.5,247.5,116.78,66.76
2016,11,5,8,30,722.0,64.0,1.6,12.0,292.0,174.16,110.44
2016,11,5,8,45,747.0,68.5,1.6,12.5,332.5,231.88,160.56
2016,11,5,9,0,772.0,73.0,1.6,13.0,373.0,292.01,214.38
2016,11,5,9,15,793.5,76.0,1.6,13.5,409.5,351.67,267.65
2016,11,5,9,30,815.0,79.0,1.6,14.0,446.0,412.69,320.77
2016,11,5,9,45,714.0,107.0,1.6,14.5,444.5,442.61,348.88
2016,11,5,10,0,613.0,135.0,1.6,15.0,443.0,460.79,365.68
2016,11,5,10,15,742.5,109.5,1.55,15.5,500.0,545.91,432.39
2016,11,5,10,30,872.0,84.0,1.5,16.0,557.0,639.04,502.88
2016,11,5,10,45,759.5,118.0,1.45,16.5,539.0,646.29,506.63
2016,11,5,11,0,647.0,152.0,1.4,17.0,521.0,639.47,499.99
2016,11,5,11,15,767.5,119.5,1.45,17.0,564.5,726.95,566.11
2016,11,5,11,30,888.0,87.0,1.5,17.0,608.0,808.15,622.51
2016,11,5,11,45,890.0,86.0,1.55,17.5,609.5,841.35,643.77
2016,11,5,12,0,892.0,85.0,1.6,18.0,611.0,871.46,663.36
2016,11,5,12,15,889.0,84.5,1.7,18.0,604.0,894.53,680.07
2016,11,5,12,30,886.0,84.0,1.8,18.0,597.0,914.04,694.57
2016,11,5,12,45,717.0,130.5,1.95,18.5,539.5,848.37,650.26
2016,11,5,13,0,548.0,177.0,2.1,19.0,482.0,747.94,580.9
2016,11,5,13,15,701.5,128.5,2.15,19.0,503.5,856.75,659.86
2016,11,5,13,30,855.0,80.0,2.2,19.0,525.0,945.59,721.31
2016,11,5,13,45,669.5,120.0,2.3,19.0,457.0,828.32,641.4
2016,11,5,14,0,484.0,160.0,2.4,19.0,389.0,690.73,545.11
2016,11,5,14,15,461.5,151.0,2.45,18.5,356.5,658.57,524.81
2016,11,5,14,30,439.0,142.0,2.5,18.0,324.0,624.54,501.83
2016,11,5,14,45,420.5,131.5,2.55,18.0,292.5,590.84,477.8
2016,11,5,15,0,402.0,121.0,2.6,18.0,261.0,555.81,452.17
2016,11,5,15,15,385.0,106.5,2.4,17.5,226.0,515.85,422.2
2016,11,5,15,30,368.0,92.0,2.2,17.0,191.0,474.94,390.5
2016,11,5,15,45,457.5,69.0,2.05,16.5,169.0,514.31,420.93
2016,11,5,16,0,547.0,46.0,1.9,16.0,147.0,544.47,440.6
2016,11,5,16,15,450.5,37.5,1.85,15.0,104.5,440.43,354.99
2016,11,5,16,30,354.0,29.0,1.8,14.0,62.0,342.94,262.59
2016,11,5,16,45,177.0,14.5,1.75,13.0,31.0,167.31,0.0
2016,11,5,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.5,0.9,10.0,9.5,8.11,0.0
2016,11,6,7,0,0.0,19.0,0.9,10.0,19.0,15.38,0.0
2016,11,6,7,15,47.0,35.5,1.05,10.5,42.5,27.79,17.8
2016,11,6,7,30,94.0,52.0,1.2,11.0,66.0,40.23,29.98
2016,11,6,7,45,110.5,71.0,1.35,11.5,93.0,53.94,42.67
2016,11,6,8,0,127.0,90.0,1.5,12.0,120.0,72.13,54.09
2016,11,6,8,15,137.0,109.0,1.65,12.5,147.0,98.79,73.5
2016,11,6,8,30,147.0,128.0,1.8,13.0,174.0,127.18,96.35
2016,11,6,8,45,153.0,145.0,1.95,13.5,199.0,154.8,119.64
2016,11,6,9,0,159.0,162.0,2.1,14.0,224.0,183.4,144.01
2016,11,6,9,15,292.0,160.5,2.15,14.0,286.5,244.84,192.77
2016,11,6,9,30,425.0,159.0,2.2,14.0,349.0,323.98,256.97
2016,11,6,9,45,348.0,186.5,2.25,14.5,349.0,335.65,268.62
2016,11,6,10,0,271.0,214.0,2.3,15.0,349.0,345.24,277.25
2016,11,6,10,15,179.5,227.5,2.35,15.0,319.0,316.09,254.59
2016,11,6,10,30,88.0,241.0,2.4,15.0,289.0,275.47,221.64
2016,11,6,10,45,201.5,243.5,2.45,15.5,356.5,371.03,298.97
2016,11,6,11,0,315.0,246.0,2.5,16.0,424.0,479.34,383.95
2016,11,6,11,15,381.5,234.5,2.5,16.0,454.0,534.76,427.34
2016,11,6,11,30,448.0,223.0,2.5,16.0,484.0,608.89,484.21
2016,11,6,11,45,375.5,240.5,2.5,16.5,460.0,572.98,455.21
2016,11,6,12,0,303.0,258.0,2.5,17.0,436.0,546.94,433.7
2016,11,6,12,15,266.5,261.0,2.5,17.0,416.0,531.4,421.69
2016,11,6,12,30,230.0,264.0,2.5,17.0,396.0,494.32,393.53
2016,11,6,12,45,227.5,257.5,2.55,17.5,385.5,493.22,392.81
2016,11,6,13,0,225.0,251.0,2.6,18.0,375.0,491.12,391.16
2016,11,6,13,15,184.0,243.0,2.55,18.0,342.0,449.63,358.94
2016,11,6,13,30,143.0,235.0,2.5,18.0,309.0,406.67,325.39
2016,11,6,13,45,102.0,216.5,2.45,18.0,268.0,328.88,264.5
2016,11,6,14,0,61.0,198.0,2.4,18.0,227.0,270.46,217.63
2016,11,6,14,15,53.0,182.0,2.3,17.5,205.5,246.76,199.43
2016,11,6,14,30,45.0,166.0,2.2,17.0,184.0,222.93,180.76
2016,11,6,14,45,41.5,150.0,2.15,17.0,166.0,203.3,165.15
2016,11,6,15,0,38.0,134.0,2.1,17.0,148.0,183.64,149.31
2016,11,6,15,15,33.5,117.0,1.85,16.5,128.0,161.62,131.42
2016,11,6,15,30,29.0,100.0,1.6,16.0,108.0,139.63,113.21
2016,11,6,15,45,20.5,82.0,1.35,15.5,87.0,112.66,90.27
2016,11,6,16,0,12.0,64.0,1.1,15.0,66.0,75.53,58.47
2016,11,6,16,15,6.0,46.0,1.05,14.5,47.0,52.1,37.95
2016,11,6,16,30,0.0,28.0,1.0,14.0,28.0,27.38,15.64
2016,11,6,16,45,0.0,14.0,1.0,13.5,14.0,11.56,0.0
2016,11,6,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,9.0,10.0,8.54,0.0
2016,11,7,7,0,0.0,20.0,0.7,9.0,20.0,16.0,0.0
2016,11,7,7,15,85.5,35.0,0.85,9.5,47.0,27.04,17.02
2016,11,7,7,30,171.0,50.0,1.0,10.0,74.0,38.4,28.43
2016,11,7,7,45,196.0,67.5,1.15,10.5,104.5,51.02,40.2
2016,11,7,8,0,221.0,85.0,1.3,11.0,135.0,70.69,51.37
2016,11,7,8,15,236.0,102.0,1.3,11.5,166.0,103.1,73.36
2016,11,7,8,30,251.0,119.0,1.3,12.0,197.0,137.75,100.87
2016,11,7,8,45,260.5,135.0,1.3,13.0,225.5,172.55,130.19
2016,11,7,9,0,270.0,151.0,1.3,14.0,254.0,208.69,160.98
2016,11,7,9,15,311.0,161.0,1.3,14.5,290.5,251.63,196.66
2016,11,7,9,30,352.0,171.0,1.3,15.0,327.0,299.12,235.82
2016,11,7,9,45,563.0,132.5,1.35,16.0,401.5,396.1,311.89
2016,11,7,10,0,774.0,94.0,1.4,17.0,476.0,501.77,393.83
2016,11,7,10,15,613.5,145.5,1.4,17.0,457.5,506.55,398.71
2016,11,7,10,30,453.0,197.0,1.4,17.0,439.0,487.71,384.78
2016,11,7,10,45,634.0,148.0,1.45,17.5,498.0,591.82,465.18
2016,11,7,11,0,815.0,99.0,1.5,18.0,557.0,698.42,544.72
2016,11,7,11,15,659.0,151.0,1.5,18.5,525.5,677.08,525.75
2016,11,7,11,30,503.0,203.0,1.5,19.0,494.0,631.15,489.87
2016,11,7,11,45,473.0,213.5,1.5,19.5,487.5,639.8,495.43
2016,11,7,12,0,443.0,224.0,1.5,20.0,481.0,644.84,497.78
2016,11,7,12,15,463.5,215.0,1.55,20.0,482.0,670.24,517.27
2016,11,7,12,30,484.0,206.0,1.6,20.0,483.0,694.34,535.65
2016,11,7,12,45,494.0,197.5,1.65,20.0,474.0,707.77,546.36
2016,11,7,13,0,504.0,189.0,1.7,20.0,465.0,719.09,555.75
2016,11,7,13,15,667.5,134.5,1.7,20.0,485.5,829.28,634.81
2016,11,7,13,30,831.0,80.0,1.7,20.0,506.0,920.0,696.38
2016,11,7,13,45,657.0,118.0,1.7,20.0,443.5,811.88,622.6
2016,11,7,14,0,483.0,156.0,1.7,20.0,381.0,683.74,533.88
2016,11,7,14,15,550.5,128.0,1.65,19.5,366.5,713.24,558.41
2016,11,7,14,30,618.0,100.0,1.6,19.0,352.0,748.69,585.32
2016,11,7,14,45,590.5,95.5,1.6,19.0,317.0,710.62,558.82
2016,11,7,15,0,563.0,91.0,1.6,19.0,282.0,670.59,531.06
2016,11,7,15,15,537.0,81.5,1.4,18.5,244.0,624.48,497.45
2016,11,7,15,30,511.0,72.0,1.2,18.0,206.0,577.21,461.83
2016,11,7,15,45,463.5,62.5,1.0,17.5,166.5,511.15,410.46
2016,11,7,16,0,416.0,53.0,0.8,17.0,127.0,446.06,357.67
2016,11,7,16,15,338.0,41.0,0.8,16.5,89.5,356.84,284.32
2016,11,7,16,30,260.0,29.0,0.8,16.0,52.0,273.54,200.91
2016,11,7,16,45,130.0,14.5,0.85,15.5,26.0,101.67,0.0
2016,11,7,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,1.0,8.5,13.0,11.1,0.0
2016,11,8,7,0,0.0,26.0,1.0,9.0,26.0,19.81,0.0
2016,11,8,7,15,233.0,31.5,1.25,9.5,63.5,24.47,14.58
2016,11,8,7,30,466.0,37.0,1.5,10.0,101.0,30.37,21.26
2016,11,8,7,45,540.0,43.5,1.8,10.5,144.0,35.25,26.05
2016,11,8,8,0,614.0,50.0,2.1,11.0,187.0,56.67,32.4
2016,11,8,8,15,660.0,54.5,2.05,11.5,230.0,110.01,61.94
2016,11,8,8,30,706.0,59.0,2.0,12.0,273.0,165.69,104.16
2016,11,8,8,45,738.0,62.0,1.95,13.0,313.5,222.23,152.79
2016,11,8,9,0,770.0,65.0,1.9,14.0,354.0,281.99,205.8
2016,11,8,9,15,791.5,67.5,1.8,14.5,390.0,340.62,258.29
2016,11,8,9,30,813.0,70.0,1.7,15.0,426.0,400.6,310.55
2016,11,8,9,45,833.0,70.0,1.65,16.0,457.0,458.4,358.9
2016,11,8,10,0,853.0,70.0,1.6,17.0,488.0,514.74,404.25
2016,11,8,10,15,863.0,71.5,1.55,17.0,512.0,568.34,447.31
2016,11,8,10,30,873.0,73.0,1.5,17.0,536.0,620.82,488.12
2016,11,8,10,45,878.0,74.0,1.5,17.5,552.5,668.11,523.3
2016,11,8,11,0,883.0,75.0,1.5,18.0,569.0,713.33,555.43
2016,11,8,11,15,886.5,75.5,1.5,18.5,578.0,754.59,582.68
2016,11,8,11,30,890.0,76.0,1.5,19.0,587.0,793.27,607.81
2016,11,8,11,45,889.0,76.5,1.55,19.5,588.5,825.5,628.83
2016,11,8,12,0,888.0,77.0,1.6,20.0,590.0,854.53,647.66
2016,11,8,12,15,886.0,77.0,1.6,20.0,584.0,878.77,663.93
2016,11,8,12,30,884.0,77.0,1.6,20.0,578.0,899.55,677.98
2016,11,8,12,45,879.5,76.0,1.65,20.5,564.5,913.26,686.76
2016,11,8,13,0,875.0,75.0,1.7,21.0,551.0,923.29,693.3
2016,11,8,13,15,866.5,74.0,1.7,21.0,530.0,925.86,695.75
2016,11,8,13,30,858.0,73.0,1.7,21.0,509.0,924.73,695.98
2016,11,8,13,45,845.0,71.5,1.7,21.0,481.5,915.0,690.63
2016,11,8,14,0,832.0,70.0,1.7,21.0,454.0,912.27,690.2
2016,11,8,14,15,814.0,68.0,1.65,20.5,420.5,890.1,677.3
2016,11,8,14,30,796.0,66.0,1.6,20.0,387.0,864.73,662.29
2016,11,8,14,45,770.5,63.0,1.6,20.0,348.5,828.05,638.54
2016,11,8,15,0,745.0,60.0,1.6,20.0,310.0,788.9,612.57
2016,11,8,15,15,707.5,56.0,1.4,19.5,268.0,735.6,574.79
2016,11,8,15,30,670.0,52.0,1.2,19.0,226.0,681.08,534.84
2016,11,8,15,45,611.0,47.0,1.0,18.5,182.0,606.5,478.34
2016,11,8,16,0,552.0,42.0,0.8,18.0,138.0,541.48,426.29
2016,11,8,16,15,454.5,34.0,0.85,17.5,97.0,437.92,343.41
2016,11,8,16,30,357.0,26.0,0.9,17.0,56.0,339.28,243.29
2016,11,8,16,45,178.5,13.0,0.95,16.5,28.0,133.56,0.0
2016,11,8,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,81.0,8.0,1.0,8.5,11.5,6.83,0.0
2016,11,9,7,0,162.0,16.0,1.0,9.0,23.0,13.66,0.0
2016,11,9,7,15,286.5,28.0,1.25,9.5,59.0,23.13,13.16
2016,11,9,7,30,411.0,40.0,1.5,10.0,95.0,32.87,23.4
2016,11,9,7,45,490.5,47.5,1.75,10.5,138.0,38.43,28.86
2016,11,9,8,0,570.0,55.0,2.0,11.0,181.0,59.15,35.52
2016,11,9,8,15,619.5,60.5,2.0,11.5,224.0,108.12,62.06
2016,11,9,8,30,669.0,66.0,2.0,12.0,267.0,163.12,103.64
2016,11,9,8,45,705.0,69.5,2.05,13.0,308.0,219.16,151.55
2016,11,9,9,0,741.0,73.0,2.1,14.0,349.0,280.68,205.73
2016,11,9,9,15,764.5,76.0,2.2,14.5,385.0,338.82,257.92
2016,11,9,9,30,788.0,79.0,2.3,15.0,421.0,398.62,310.49
2016,11,9,9,45,812.5,79.0,2.4,16.0,453.0,457.23,360.13
2016,11,9,10,0,837.0,79.0,2.5,17.0,485.0,516.84,408.9
2016,11,9,10,15,847.5,80.5,2.45,17.5,509.0,570.85,452.11
2016,11,9,10,30,858.0,82.0,2.4,18.0,533.0,623.84,493.08
2016,11,9,10,45,866.5,82.0,2.4,18.5,550.0,672.59,529.89
2016,11,9,11,0,875.0,82.0,2.4,19.0,567.0,714.17,560.45
2016,11,9,11,15,878.5,82.5,2.35,19.0,576.5,755.22,588.93
2016,11,9,11,30,882.0,83.0,2.3,19.0,586.0,793.69,615.31
2016,11,9,11,45,883.0,83.0,2.25,19.5,588.0,826.82,636.52
2016,11,9,12,0,884.0,83.0,2.2,20.0,590.0,856.87,655.44
2016,11,9,12,15,881.5,83.0,2.1,20.0,583.5,880.68,670.76
2016,11,9,12,30,879.0,83.0,2.0,20.0,577.0,901.02,683.72
2016,11,9,12,45,880.5,79.5,1.95,20.5,564.5,917.17,693.1
2016,11,9,13,0,882.0,76.0,1.9,21.0,552.0,929.72,700.15
2016,11,9,13,15,873.0,75.0,1.75,21.0,531.0,931.95,700.57
2016,11,9,13,30,864.0,74.0,1.6,21.0,510.0,930.44,698.63
2016,11,9,13,45,850.5,72.5,1.5,21.0,482.0,930.84,698.72
2016,11,9,14,0,837.0,71.0,1.4,21.0,454.0,917.15,689.48
2016,11,9,14,15,818.0,69.0,1.3,21.0,420.0,894.07,674.15
2016,11,9,14,30,799.0,67.0,1.2,21.0,386.0,867.77,656.67
2016,11,9,14,45,771.0,64.0,1.15,21.0,347.0,828.81,631.11
2016,11,9,15,0,743.0,61.0,1.1,21.0,308.0,787.42,603.46
2016,11,9,15,15,704.5,57.0,1.0,20.5,265.5,733.33,566.52
2016,11,9,15,30,666.0,53.0,0.9,20.0,223.0,678.02,527.32
2016,11,9,15,45,605.5,47.5,0.8,19.5,179.5,601.7,470.92
2016,11,9,16,0,545.0,42.0,0.7,19.0,136.0,535.43,419.03
2016,11,9,16,15,445.0,33.5,0.75,18.0,95.0,429.7,335.34
2016,11,9,16,30,345.0,25.0,0.8,17.0,54.0,327.39,229.71
2016,11,9,16,45,172.5,12.5,0.9,16.5,27.0,128.88,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
