Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.5,1.05,8.5,10.5,8.96,0.0
2016,11,10,7,0,0.0,21.0,1.0,9.0,21.0,17.92,0.0
2016,11,10,7,15,209.5,29.5,1.2,9.5,57.0,22.91,12.59
2016,11,10,7,30,419.0,38.0,1.4,10.0,93.0,31.25,21.9
2016,11,10,7,45,496.0,46.0,1.6,11.0,135.5,37.28,27.75
2016,11,10,8,0,573.0,54.0,1.8,12.0,178.0,58.04,34.61
2016,11,10,8,15,622.5,59.0,1.8,12.5,220.5,106.67,60.54
2016,11,10,8,30,672.0,64.0,1.8,13.0,263.0,161.29,101.53
2016,11,10,8,45,571.5,90.0,1.8,13.5,276.0,207.83,146.99
2016,11,10,9,0,471.0,116.0,1.8,14.0,289.0,238.13,179.11
2016,11,10,9,15,420.0,139.5,1.75,14.5,305.5,274.04,212.81
2016,11,10,9,30,369.0,163.0,1.7,15.0,322.0,297.9,235.22
2016,11,10,9,45,403.5,169.0,1.65,15.5,354.0,350.97,278.72
2016,11,10,10,0,438.0,175.0,1.6,16.0,386.0,401.15,318.99
2016,11,10,10,15,393.0,195.0,1.5,16.0,391.5,413.33,329.36
2016,11,10,10,30,348.0,215.0,1.4,16.0,397.0,429.37,341.9
2016,11,10,10,45,418.0,205.5,1.35,16.5,431.0,498.17,394.61
2016,11,10,11,0,488.0,196.0,1.3,17.0,465.0,561.71,442.0
2016,11,10,11,15,681.5,139.5,1.15,17.0,521.5,679.12,529.39
2016,11,10,11,30,875.0,83.0,1.0,17.0,578.0,786.87,603.25
2016,11,10,11,45,875.0,83.0,0.9,17.5,579.5,818.92,621.02
2016,11,10,12,0,875.0,83.0,0.8,18.0,581.0,847.86,637.26
2016,11,10,12,15,594.5,162.5,0.75,18.0,499.5,732.72,557.87
2016,11,10,12,30,314.0,242.0,0.7,18.0,418.0,562.8,433.63
2016,11,10,12,45,186.0,236.5,0.7,18.5,340.0,430.35,335.89
2016,11,10,13,0,58.0,231.0,0.7,19.0,262.0,292.17,228.75
2016,11,10,13,15,329.0,185.0,0.65,19.0,351.0,535.34,420.09
2016,11,10,13,30,600.0,139.0,0.6,19.0,440.0,774.3,589.31
2016,11,10,13,45,305.0,149.5,0.6,19.5,302.5,478.28,373.94
2016,11,10,14,0,10.0,160.0,0.6,20.0,165.0,158.2,122.87
2016,11,10,14,15,227.5,146.5,0.6,20.0,237.5,406.32,325.07
2016,11,10,14,30,445.0,133.0,0.6,20.0,310.0,616.56,482.38
2016,11,10,14,45,578.5,98.5,0.65,20.0,304.0,700.48,541.06
2016,11,10,15,0,712.0,64.0,0.7,20.0,298.0,762.16,584.33
2016,11,10,15,15,671.5,59.5,0.65,19.5,256.5,706.3,545.28
2016,11,10,15,30,631.0,55.0,0.6,19.0,215.0,656.8,510.68
2016,11,10,15,45,569.0,49.0,0.6,18.5,172.0,580.49,455.16
2016,11,10,16,0,507.0,43.0,0.6,18.0,129.0,505.94,397.84
2016,11,10,16,15,406.0,34.0,0.7,17.5,89.0,400.26,313.17
2016,11,10,16,30,305.0,25.0,0.8,17.0,49.0,296.34,203.15
2016,11,10,16,45,152.5,12.5,0.9,16.5,24.5,115.06,0.0
2016,11,10,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,0.9,10.5,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,0.9,11.0,17.0,14.51,0.0
2016,11,11,7,15,150.5,29.0,0.95,11.5,48.0,22.4,11.59
2016,11,11,7,30,301.0,41.0,1.0,12.0,79.0,31.71,22.05
2016,11,11,7,45,359.5,53.0,1.05,12.5,116.5,40.61,30.5
2016,11,11,8,0,418.0,65.0,1.1,13.0,154.0,60.32,39.2
2016,11,11,8,15,455.0,75.5,1.05,13.5,192.0,102.49,63.55
2016,11,11,8,30,492.0,86.0,1.0,14.0,230.0,152.18,101.33
2016,11,11,8,45,526.5,92.0,0.95,14.5,266.0,199.36,140.72
2016,11,11,9,0,561.0,98.0,0.9,15.0,302.0,250.43,184.69
2016,11,11,9,15,568.0,108.5,1.0,15.5,333.0,299.93,228.32
2016,11,11,9,30,575.0,119.0,1.1,16.0,364.0,349.66,271.21
2016,11,11,9,45,623.0,115.0,1.25,17.0,398.0,404.53,316.32
2016,11,11,10,0,671.0,111.0,1.4,18.0,432.0,463.08,363.23
2016,11,11,10,15,517.0,160.5,1.5,18.5,415.0,458.88,361.26
2016,11,11,10,30,363.0,210.0,1.6,19.0,398.0,433.21,341.61
2016,11,11,10,45,240.0,230.5,1.7,19.5,356.5,394.87,311.45
2016,11,11,11,0,117.0,251.0,1.8,20.0,315.0,320.12,252.22
2016,11,11,11,15,73.5,237.5,1.9,20.0,278.0,280.78,221.4
2016,11,11,11,30,30.0,224.0,2.0,20.0,241.0,237.47,186.65
2016,11,11,11,45,39.5,232.0,2.15,20.5,254.5,257.12,202.23
2016,11,11,12,0,49.0,240.0,2.3,21.0,268.0,277.8,218.38
2016,11,11,12,15,98.5,249.0,2.35,21.0,304.0,335.53,264.8
2016,11,11,12,30,148.0,258.0,2.4,21.0,340.0,414.53,326.58
2016,11,11,12,45,224.0,244.0,2.45,21.0,364.5,474.34,374.29
2016,11,11,13,0,300.0,230.0,2.5,21.0,389.0,555.53,437.14
2016,11,11,13,15,218.5,227.5,2.55,20.5,341.0,463.79,367.68
2016,11,11,13,30,137.0,225.0,2.6,20.0,293.0,389.94,310.54
2016,11,11,13,45,132.0,212.0,2.65,20.0,274.5,373.92,299.1
2016,11,11,14,0,127.0,199.0,2.7,20.0,256.0,357.29,286.85
2016,11,11,14,15,155.5,183.0,2.7,19.5,247.5,367.66,297.33
2016,11,11,14,30,184.0,167.0,2.7,19.0,239.0,376.87,306.81
2016,11,11,14,45,173.0,151.5,2.75,18.5,214.0,348.89,285.69
2016,11,11,15,0,162.0,136.0,2.8,18.0,189.0,320.61,263.99
2016,11,11,15,15,151.5,118.0,2.75,17.5,162.0,288.67,238.71
2016,11,11,15,30,141.0,100.0,2.7,17.0,135.0,256.47,212.49
2016,11,11,15,45,123.5,81.0,2.65,16.5,107.5,216.46,178.81
2016,11,11,16,0,106.0,62.0,2.6,16.0,80.0,176.43,144.14
2016,11,11,16,15,73.0,44.0,2.4,15.5,54.5,126.3,99.56
2016,11,11,16,30,40.0,26.0,2.2,15.0,29.0,72.57,45.56
2016,11,11,16,45,20.0,13.0,2.05,14.5,14.5,24.77,0.0
2016,11,11,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,45,83.0,6.5,0.9,10.0,9.0,0.0,0.0
2016,11,12,7,0,166.0,13.0,0.9,10.0,18.0,11.1,0.0
2016,11,12,7,15,305.5,23.5,1.0,10.5,53.0,19.42,8.83
2016,11,12,7,30,445.0,34.0,1.1,11.0,88.0,28.03,18.86
2016,11,12,7,45,524.5,40.5,1.2,12.0,130.5,32.97,23.74
2016,11,12,8,0,604.0,47.0,1.3,13.0,173.0,55.31,32.18
2016,11,12,8,15,652.5,51.5,1.25,13.5,216.0,104.57,57.49
2016,11,12,8,30,701.0,56.0,1.2,14.0,259.0,159.72,98.39
2016,11,12,8,45,734.5,59.0,1.2,14.5,299.0,215.85,146.16
2016,11,12,9,0,768.0,62.0,1.2,15.0,339.0,275.38,198.68
2016,11,12,9,15,790.5,64.5,1.15,15.5,375.0,333.82,250.49
2016,11,12,9,30,813.0,67.0,1.1,16.0,411.0,393.74,302.19
2016,11,12,9,45,833.0,67.5,1.05,16.5,442.0,451.64,350.65
2016,11,12,10,0,853.0,68.0,1.0,17.0,473.0,508.11,396.22
2016,11,12,10,15,864.0,69.5,1.0,17.5,497.0,561.98,438.44
2016,11,12,10,30,875.0,71.0,1.0,18.0,521.0,614.85,478.41
2016,11,12,10,45,882.5,71.5,1.0,18.5,538.0,663.08,513.75
2016,11,12,11,0,890.0,72.0,1.0,19.0,555.0,709.46,546.33
2016,11,12,11,15,893.5,72.5,1.05,19.0,564.5,750.82,574.79
2016,11,12,11,30,897.0,73.0,1.1,19.0,574.0,789.59,601.36
2016,11,12,11,45,638.0,151.5,1.2,19.5,508.5,711.96,546.52
2016,11,12,12,0,379.0,230.0,1.3,20.0,443.0,578.42,447.71
2016,11,12,12,15,636.0,151.5,1.4,20.0,504.0,755.34,580.82
2016,11,12,12,30,893.0,73.0,1.5,20.0,565.0,896.89,677.18
2016,11,12,12,45,883.5,73.5,1.6,20.0,550.5,908.09,684.79
2016,11,12,13,0,874.0,74.0,1.7,20.0,536.0,915.5,691.56
2016,11,12,13,15,865.5,73.0,1.7,20.0,515.5,918.18,694.12
2016,11,12,13,30,857.0,72.0,1.7,20.0,495.0,917.17,694.41
2016,11,12,13,45,843.5,70.5,1.75,20.0,467.5,917.57,696.46
2016,11,12,14,0,830.0,69.0,1.8,20.0,440.0,904.04,689.14
2016,11,12,14,15,811.5,67.0,1.8,19.5,407.0,881.65,676.6
2016,11,12,14,30,793.0,65.0,1.8,19.0,374.0,856.09,661.76
2016,11,12,14,45,765.5,62.0,1.85,19.0,335.5,817.92,637.0
2016,11,12,15,0,738.0,59.0,1.9,19.0,297.0,777.36,609.88
2016,11,12,15,15,698.0,55.0,1.75,18.5,255.0,722.37,570.73
2016,11,12,15,30,658.0,51.0,1.6,18.0,213.0,666.26,529.29
2016,11,12,15,45,594.5,45.5,1.45,17.5,170.0,588.1,469.32
2016,11,12,16,0,531.0,40.0,1.3,17.0,127.0,520.22,414.19
2016,11,12,16,15,424.5,32.0,1.3,16.0,87.0,411.37,324.37
2016,11,12,16,30,318.0,24.0,1.3,15.0,47.0,301.09,195.45
2016,11,12,16,45,159.0,12.0,1.35,14.5,23.5,118.87,0.0
2016,11,12,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,13,6,45,66.5,6.0,0.55,9.5,8.0,0.0,0.0
2016,11,13,7,0,133.0,12.0,0.5,10.0,16.0,10.24,0.0
2016,11,13,7,15,270.5,24.0,0.5,10.0,50.0,19.87,8.55
2016,11,13,7,30,408.0,36.0,0.5,10.0,84.0,29.75,20.4
2016,11,13,7,45,485.0,44.0,0.5,10.5,125.5,35.82,26.44
2016,11,13,8,0,562.0,52.0,0.5,11.0,167.0,54.8,32.99
2016,11,13,8,15,613.5,57.5,0.7,11.0,209.5,103.01,58.37
2016,11,13,8,30,665.0,63.0,0.9,11.0,252.0,157.48,99.13
2016,11,13,8,45,701.0,66.5,1.1,11.5,292.5,212.84,146.51
2016,11,13,9,0,737.0,70.0,1.3,12.0,333.0,273.55,200.44
2016,11,13,9,15,761.0,73.0,1.2,12.5,368.5,331.23,251.89
2016,11,13,9,30,785.0,76.0,1.1,13.0,404.0,390.63,303.42
2016,11,13,9,45,805.5,77.0,1.05,14.0,435.0,447.87,351.12
2016,11,13,10,0,826.0,78.0,1.0,15.0,466.0,505.74,397.3
2016,11,13,10,15,837.5,79.5,0.95,15.5,490.0,559.45,439.23
2016,11,13,10,30,849.0,81.0,0.9,16.0,514.0,612.3,478.88
2016,11,13,10,45,855.0,82.5,0.9,17.0,530.5,660.42,513.24
2016,11,13,11,0,861.0,84.0,0.9,18.0,547.0,706.67,545.07
2016,11,13,11,15,865.0,84.5,1.0,18.0,557.0,748.2,574.71
2016,11,13,11,30,869.0,85.0,1.1,18.0,567.0,787.24,602.21
2016,11,13,11,45,869.0,85.5,1.25,18.0,568.5,820.36,626.28
2016,11,13,12,0,869.0,86.0,1.4,18.0,570.0,850.38,648.33
2016,11,13,12,15,867.0,85.5,1.45,18.0,564.5,874.23,665.02
2016,11,13,12,30,865.0,85.0,1.5,18.0,559.0,894.63,679.54
2016,11,13,12,45,871.0,80.5,1.55,18.5,547.5,904.09,685.56
2016,11,13,13,0,877.0,76.0,1.6,19.0,536.0,919.45,695.81
2016,11,13,13,15,868.5,75.0,1.5,19.0,515.5,922.24,697.0
2016,11,13,13,30,860.0,74.0,1.4,19.0,495.0,931.68,702.86
2016,11,13,13,45,847.5,72.0,1.35,19.0,468.0,922.11,696.74
2016,11,13,14,0,835.0,70.0,1.3,19.0,441.0,908.91,688.53
2016,11,13,14,15,816.0,68.0,1.25,19.0,407.0,886.11,673.9
2016,11,13,14,30,797.0,66.0,1.2,19.0,373.0,860.1,657.09
2016,11,13,14,45,769.5,63.0,1.15,19.0,334.5,821.95,631.69
2016,11,13,15,0,742.0,60.0,1.1,19.0,296.0,781.37,604.13
2016,11,13,15,15,701.5,56.0,0.95,18.5,254.0,725.91,564.94
2016,11,13,15,30,661.0,52.0,0.8,18.0,212.0,669.26,523.48
2016,11,13,15,45,598.0,46.0,0.65,17.5,169.0,590.86,464.11
2016,11,13,16,0,535.0,40.0,0.5,17.0,126.0,523.06,409.68
2016,11,13,16,15,428.5,31.5,0.55,16.5,86.0,413.58,320.66
2016,11,13,16,30,322.0,23.0,0.6,16.0,46.0,301.29,184.83
2016,11,13,16,45,161.0,11.5,0.65,15.5,23.0,119.71,0.0
2016,11,13,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,6,45,69.0,5.5,1.0,8.0,7.5,0.0,0.0
2016,11,14,7,0,138.0,11.0,1.0,8.0,15.0,9.39,0.0
2016,11,14,7,15,280.0,22.5,1.0,8.5,48.5,18.63,6.9
2016,11,14,7,30,422.0,34.0,1.0,9.0,82.0,28.12,18.94
2016,11,14,7,45,501.5,41.5,1.05,10.0,124.0,33.85,24.67
2016,11,14,8,0,581.0,49.0,1.1,11.0,166.0,52.27,30.82
2016,11,14,8,15,632.5,54.5,1.0,11.5,209.0,101.52,56.37
2016,11,14,8,30,684.0,60.0,0.9,12.0,252.0,159.34,99.46
2016,11,14,8,45,715.0,64.5,0.85,12.5,292.0,215.16,147.0
2016,11,14,9,0,746.0,69.0,0.8,13.0,332.0,274.16,198.99
2016,11,14,9,15,770.0,72.0,0.8,13.5,368.0,332.28,250.43
2016,11,14,9,30,794.0,75.0,0.8,14.0,404.0,392.09,302.05
2016,11,14,9,45,814.0,76.0,0.8,14.5,435.0,449.52,350.28
2016,11,14,10,0,834.0,77.0,0.8,15.0,466.0,507.49,397.21
2016,11,14,10,15,845.5,78.5,0.8,15.5,490.0,561.54,439.53
2016,11,14,10,30,857.0,80.0,0.8,16.0,514.0,614.71,479.69
2016,11,14,10,45,862.0,82.0,0.8,16.5,530.5,663.05,515.01
2016,11,14,11,0,867.0,84.0,0.8,17.0,547.0,709.42,547.87
2016,11,14,11,15,871.0,84.5,0.75,17.0,556.5,751.18,575.68
2016,11,14,11,30,875.0,85.0,0.7,17.0,566.0,790.42,600.98
2016,11,14,11,45,874.5,85.5,0.7,17.5,568.0,823.33,621.41
2016,11,14,12,0,874.0,86.0,0.7,18.0,570.0,853.1,639.66
2016,11,14,12,15,872.0,85.5,0.6,18.0,564.0,877.1,653.37
2016,11,14,12,30,870.0,85.0,0.5,18.0,558.0,897.63,664.74
2016,11,14,12,45,869.5,82.5,0.4,18.5,545.5,913.48,671.81
2016,11,14,13,0,869.0,80.0,0.3,19.0,533.0,925.72,676.67
2016,11,14,13,15,860.0,78.5,0.3,19.0,512.0,927.66,678.51
2016,11,14,13,30,851.0,77.0,0.3,19.0,491.0,925.82,678.28
2016,11,14,13,45,839.0,75.0,0.35,19.5,464.0,916.78,673.4
2016,11,14,14,0,827.0,73.0,0.4,20.0,437.0,904.14,666.4
2016,11,14,14,15,807.5,70.5,0.5,20.0,403.5,880.31,654.42
2016,11,14,14,30,788.0,68.0,0.6,20.0,370.0,853.29,640.16
2016,11,14,14,45,759.0,65.0,0.75,20.0,331.5,813.94,617.89
2016,11,14,15,0,730.0,62.0,0.9,20.0,293.0,772.19,592.87
2016,11,14,15,15,688.5,57.5,0.85,19.0,251.0,715.48,555.31
2016,11,14,15,30,647.0,53.0,0.8,18.0,209.0,657.65,515.16
2016,11,14,15,45,581.5,47.5,0.8,17.5,166.0,586.84,462.65
2016,11,14,16,0,516.0,42.0,0.8,17.0,123.0,510.21,402.52
2016,11,14,16,15,408.0,32.5,0.9,16.0,83.0,399.02,311.57
2016,11,14,16,30,300.0,23.0,1.0,15.0,43.0,283.73,166.84
2016,11,14,16,45,150.0,11.5,1.1,14.0,21.5,112.13,0.0
2016,11,14,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,6,45,97.0,5.0,1.4,7.5,7.0,0.0,0.0
2016,11,15,7,0,194.0,10.0,1.4,8.0,14.0,8.54,0.0
2016,11,15,7,15,340.0,19.0,1.75,8.5,48.0,17.12,4.93
2016,11,15,7,30,486.0,28.0,2.1,9.0,82.0,25.25,16.3
2016,11,15,7,45,561.0,34.0,2.5,10.0,124.0,30.35,21.47
2016,11,15,8,0,636.0,40.0,2.9,11.0,166.0,48.2,26.87
2016,11,15,8,15,682.5,43.5,2.95,11.5,208.0,98.03,51.6
2016,11,15,8,30,729.0,47.0,3.0,12.0,250.0,153.36,92.83
2016,11,15,8,45,758.5,50.0,3.05,12.5,289.0,209.89,141.95
2016,11,15,9,0,788.0,53.0,3.1,13.0,328.0,269.27,195.87
2016,11,15,9,15,809.0,55.5,3.2,13.5,363.5,328.24,250.0
2016,11,15,9,30,830.0,58.0,3.3,14.0,399.0,387.49,303.47
2016,11,15,9,45,817.5,68.0,3.4,14.5,424.5,441.72,351.77
2016,11,15,10,0,805.0,78.0,3.5,15.0,450.0,492.79,395.79
2016,11,15,10,15,816.5,79.5,3.55,15.0,473.5,545.3,440.21
2016,11,15,10,30,828.0,81.0,3.6,15.0,497.0,597.0,482.84
2016,11,15,10,45,830.0,83.5,3.7,15.5,512.5,642.57,518.92
2016,11,15,11,0,832.0,86.0,3.8,16.0,528.0,686.0,552.51
2016,11,15,11,15,553.5,164.5,3.9,16.0,460.5,598.63,483.11
2016,11,15,11,30,275.0,243.0,4.0,16.0,393.0,477.88,385.68
2016,11,15,11,45,141.0,212.5,4.15,16.0,290.0,334.0,271.1
2016,11,15,12,0,7.0,182.0,4.3,16.0,187.0,166.89,132.88
2016,11,15,12,15,98.0,215.5,4.4,16.0,269.0,297.39,242.15
2016,11,15,12,30,189.0,249.0,4.5,16.0,351.0,440.95,358.43
2016,11,15,12,45,97.5,210.5,4.6,16.0,263.0,300.7,244.84
2016,11,15,13,0,6.0,172.0,4.7,16.0,175.0,160.61,128.22
2016,11,15,13,15,5.0,166.0,4.7,15.5,168.5,154.92,124.08
2016,11,15,13,30,4.0,160.0,4.7,15.0,162.0,149.31,119.83
2016,11,15,13,45,29.5,171.0,4.75,15.0,184.0,205.02,167.24
2016,11,15,14,0,55.0,182.0,4.8,15.0,206.0,248.18,204.0
2016,11,15,14,15,27.5,140.5,4.7,14.5,152.5,171.74,140.45
2016,11,15,14,30,0.0,99.0,4.6,14.0,99.0,87.1,68.66
2016,11,15,14,45,0.0,89.0,4.55,14.0,89.0,78.08,61.18
2016,11,15,15,0,0.0,79.0,4.5,14.0,79.0,69.11,53.62
2016,11,15,15,15,0.0,68.0,4.3,13.5,68.0,59.05,45.13
2016,11,15,15,30,0.0,57.0,4.1,13.0,57.0,48.98,36.5
2016,11,15,15,45,0.0,45.0,3.9,12.5,45.0,37.69,26.68
2016,11,15,16,0,0.0,33.0,3.7,12.0,33.0,27.27,17.52
2016,11,15,16,15,0.0,22.5,3.55,11.5,22.5,18.56,9.66
2016,11,15,16,30,0.0,12.0,3.4,11.0,12.0,9.88,0.09
2016,11,15,16,45,0.0,6.0,3.25,11.0,6.0,5.12,0.0
2016,11,15,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,16,7,15,223.5,16.5,2.15,5.0,40.5,13.37,1.77
2016,11,16,7,30,447.0,33.0,2.5,6.0,81.0,27.5,18.38
2016,11,16,7,45,538.5,39.5,2.85,7.0,124.5,32.48,23.62
2016,11,16,8,0,630.0,46.0,3.2,8.0,168.0,52.82,31.73
2016,11,16,8,15,682.0,50.5,3.35,8.5,212.0,103.55,57.15
2016,11,16,8,30,734.0,55.0,3.5,9.0,256.0,160.59,99.86
2016,11,16,8,45,774.0,57.0,3.7,9.5,298.0,218.78,150.44
2016,11,16,9,0,814.0,59.0,3.9,10.0,340.0,281.06,207.19
2016,11,16,9,15,836.5,61.5,3.95,10.5,377.0,341.83,263.6
2016,11,16,9,30,859.0,64.0,4.0,11.0,414.0,404.01,320.25
2016,11,16,9,45,875.0,65.5,4.05,11.5,445.0,462.18,372.33
2016,11,16,10,0,891.0,67.0,4.1,12.0,476.0,520.82,423.18
2016,11,16,10,15,901.5,68.5,4.05,12.0,500.0,576.15,470.45
2016,11,16,10,30,912.0,70.0,4.0,12.0,524.0,630.36,515.52
2016,11,16,10,45,918.0,71.0,3.95,12.5,541.5,679.73,554.64
2016,11,16,11,0,924.0,72.0,3.9,13.0,559.0,727.05,590.9
2016,11,16,11,15,927.0,72.5,3.85,13.0,568.5,769.35,621.78
2016,11,16,11,30,930.0,73.0,3.8,13.0,578.0,808.92,650.41
2016,11,16,11,45,929.0,73.5,3.8,13.0,579.5,842.4,674.65
2016,11,16,12,0,928.0,74.0,3.8,13.0,581.0,872.58,696.49
2016,11,16,12,15,926.0,73.5,3.75,13.0,575.0,897.27,714.09
2016,11,16,12,30,924.0,73.0,3.7,13.0,569.0,918.38,729.2
2016,11,16,12,45,916.0,73.0,3.7,13.0,555.0,931.06,738.68
2016,11,16,13,0,908.0,73.0,3.7,13.0,541.0,939.88,745.63
2016,11,16,13,15,899.0,72.0,3.65,13.0,519.5,942.65,748.12
2016,11,16,13,30,890.0,71.0,3.6,13.0,498.0,941.63,748.08
2016,11,16,13,45,873.5,70.0,3.6,13.0,469.5,929.82,740.79
2016,11,16,14,0,857.0,69.0,3.6,13.0,441.0,924.66,738.47
2016,11,16,14,15,837.0,67.0,3.55,12.5,407.0,901.04,723.74
2016,11,16,14,30,817.0,65.0,3.5,12.0,373.0,874.16,706.54
2016,11,16,14,45,784.5,62.5,3.45,12.0,333.5,832.11,676.43
2016,11,16,15,0,752.0,60.0,3.4,12.0,294.0,787.68,643.88
2016,11,16,15,15,709.5,56.0,3.0,11.5,251.5,730.52,599.92
2016,11,16,15,30,667.0,52.0,2.6,11.0,209.0,672.15,553.43
2016,11,16,15,45,591.5,46.5,2.25,10.5,164.5,592.83,488.75
2016,11,16,16,0,516.0,41.0,1.9,10.0,120.0,508.23,416.98
2016,11,16,16,15,402.5,31.5,1.8,9.0,80.5,393.28,316.45
2016,11,16,16,30,289.0,22.0,1.7,8.0,41.0,271.93,144.06
2016,11,16,16,45,144.5,11.0,1.65,7.5,20.5,107.83,0.0
2016,11,16,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,7,15,230.0,14.5,1.45,1.5,39.0,11.71,0.0
2016,11,17,7,30,460.0,29.0,1.8,2.0,78.0,26.26,17.5
2016,11,17,7,45,548.0,35.5,2.15,3.0,120.5,31.79,23.37
2016,11,17,8,0,636.0,42.0,2.5,4.0,163.0,48.67,29.03
2016,11,17,8,15,687.5,46.5,2.6,4.5,206.5,99.61,54.52
2016,11,17,8,30,739.0,51.0,2.7,5.0,250.0,156.74,97.7
2016,11,17,8,45,774.5,53.5,2.85,5.5,291.5,214.57,148.73
2016,11,17,9,0,810.0,56.0,3.0,6.0,333.0,275.96,205.51
2016,11,17,9,15,833.0,58.5,2.95,6.5,369.5,336.5,262.22
2016,11,17,9,30,856.0,61.0,2.9,7.0,406.0,398.07,318.74
2016,11,17,9,45,874.5,62.0,2.9,8.0,437.5,456.99,371.04
2016,11,17,10,0,893.0,63.0,2.9,9.0,469.0,516.15,421.63
2016,11,17,10,15,903.5,64.0,2.85,9.5,493.5,570.9,467.6
2016,11,17,10,30,914.0,65.0,2.8,10.0,518.0,624.52,511.09
2016,11,17,10,45,922.5,65.0,2.8,10.5,535.5,674.32,550.51
2016,11,17,11,0,931.0,65.0,2.8,11.0,553.0,722.26,587.0
2016,11,17,11,15,934.5,65.5,2.75,11.5,562.5,765.04,616.74
2016,11,17,11,30,938.0,66.0,2.7,12.0,572.0,805.13,644.11
2016,11,17,11,45,940.0,65.5,2.65,12.5,574.5,839.94,667.33
2016,11,17,12,0,942.0,65.0,2.6,13.0,577.0,871.57,688.1
2016,11,17,12,15,940.0,65.0,2.55,13.0,571.0,897.09,705.71
2016,11,17,12,30,938.0,65.0,2.5,13.0,565.0,919.01,720.85
2016,11,17,12,45,933.5,64.0,2.5,13.0,551.5,933.7,731.49
2016,11,17,13,0,929.0,63.0,2.5,13.0,538.0,944.56,739.66
2016,11,17,13,15,920.5,62.0,2.4,13.0,517.5,947.87,741.75
2016,11,17,13,30,912.0,61.0,2.3,13.0,497.0,947.31,741.33
2016,11,17,13,45,899.5,60.0,2.25,13.0,469.0,939.2,736.32
2016,11,17,14,0,887.0,59.0,2.2,13.0,441.0,927.43,728.91
2016,11,17,14,15,868.5,57.0,2.1,13.0,407.5,905.11,713.57
2016,11,17,14,30,850.0,55.0,2.0,13.0,374.0,879.58,695.93
2016,11,17,14,45,823.5,52.5,1.9,13.0,335.0,843.06,670.15
2016,11,17,15,0,797.0,50.0,1.8,13.0,296.0,813.52,648.88
2016,11,17,15,15,757.5,47.0,1.55,12.0,253.5,759.87,609.82
2016,11,17,15,30,718.0,44.0,1.3,11.0,211.0,705.0,568.2
2016,11,17,15,45,656.5,39.0,1.05,10.5,167.0,628.46,507.01
2016,11,17,16,0,595.0,34.0,0.8,10.0,123.0,553.04,443.54
2016,11,17,16,15,484.0,26.5,0.8,9.5,82.5,439.32,345.36
2016,11,17,16,30,373.0,19.0,0.8,9.0,42.0,319.97,152.45
2016,11,17,16,45,186.5,9.5,0.8,9.0,21.0,135.09,0.0
2016,11,17,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,18,7,15,218.0,14.5,1.45,2.0,36.5,11.73,0.0
2016,11,18,7,30,436.0,29.0,1.7,3.0,73.0,24.09,15.37
2016,11,18,7,45,529.0,36.0,1.95,4.0,116.5,32.25,23.64
2016,11,18,8,0,622.0,43.0,2.2,5.0,160.0,48.57,29.52
2016,11,18,8,15,677.0,48.0,2.15,5.5,204.0,99.26,54.58
2016,11,18,8,30,732.0,53.0,2.1,6.0,248.0,156.6,97.44
2016,11,18,8,45,770.5,56.5,2.1,6.5,290.5,215.5,148.76
2016,11,18,9,0,809.0,60.0,2.1,7.0,333.0,278.38,206.05
2016,11,18,9,15,833.0,62.5,2.3,8.0,370.0,339.21,262.14
2016,11,18,9,30,857.0,65.0,2.5,9.0,407.0,401.63,318.5
2016,11,18,9,45,876.5,66.0,2.7,10.5,439.0,460.57,369.93
2016,11,18,10,0,896.0,67.0,2.9,12.0,471.0,520.38,420.18
2016,11,18,10,15,906.0,68.5,3.1,12.5,495.5,575.6,466.73
2016,11,18,10,30,916.0,70.0,3.3,13.0,520.0,629.65,511.04
2016,11,18,10,45,921.5,71.0,3.55,14.0,537.0,678.82,549.66
2016,11,18,11,0,927.0,72.0,3.8,15.0,554.0,725.91,585.63
2016,11,18,11,15,929.5,72.5,3.85,15.5,563.0,767.93,615.32
2016,11,18,11,30,932.0,73.0,3.9,16.0,572.0,807.2,642.74
2016,11,18,11,45,929.5,73.5,3.95,16.5,573.0,839.56,664.94
2016,11,18,12,0,927.0,74.0,4.0,17.0,574.0,868.54,684.66
2016,11,18,12,15,922.5,74.0,4.05,17.0,567.0,891.71,701.54
2016,11,18,12,30,918.0,74.0,4.1,17.0,560.0,911.23,715.96
2016,11,18,12,45,910.5,73.5,4.2,17.0,545.5,923.71,725.8
2016,11,18,13,0,903.0,73.0,4.3,17.0,531.0,932.38,733.13
2016,11,18,13,15,893.0,71.5,4.25,17.0,510.0,933.62,734.55
2016,11,18,13,30,883.0,70.0,4.2,17.0,489.0,931.05,733.46
2016,11,18,13,45,866.5,69.0,4.2,17.0,460.5,919.37,726.26
2016,11,18,14,0,850.0,68.0,4.2,17.0,432.0,914.3,723.96
2016,11,18,14,15,831.0,66.0,3.95,16.5,398.5,891.82,709.05
2016,11,18,14,30,812.0,64.0,3.7,16.0,365.0,866.09,691.69
2016,11,18,14,45,782.5,61.0,3.5,16.0,326.5,826.4,662.75
2016,11,18,15,0,753.0,58.0,3.3,16.0,288.0,784.28,631.45
2016,11,18,15,15,711.0,54.0,2.9,15.0,246.0,727.82,589.61
2016,11,18,15,30,669.0,50.0,2.5,14.0,204.0,670.17,545.09
2016,11,18,15,45,602.5,44.0,2.1,13.0,160.5,589.26,480.36
2016,11,18,16,0,536.0,38.0,1.7,12.0,117.0,509.5,413.27
2016,11,18,16,15,418.5,29.5,1.65,11.0,77.5,402.69,318.65
2016,11,18,16,30,301.0,21.0,1.6,10.0,38.0,277.02,118.53
2016,11,18,16,45,150.5,10.5,1.6,9.0,19.0,111.38,0.0
2016,11,18,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.5,3.75,8.0,5.5,4.51,0.0
2016,11,19,7,30,0.0,11.0,3.7,8.0,11.0,9.04,2.02
2016,11,19,7,45,0.0,18.0,3.65,8.5,18.0,14.81,7.58
2016,11,19,8,0,0.0,25.0,3.6,9.0,25.0,20.6,12.22
2016,11,19,8,15,0.0,32.0,3.55,9.0,32.0,26.4,17.42
2016,11,19,8,30,0.0,39.0,3.5,9.0,39.0,32.21,22.57
2016,11,19,8,45,0.0,46.0,3.45,9.5,46.0,38.03,27.61
2016,11,19,9,0,0.0,53.0,3.4,10.0,53.0,43.85,32.59
2016,11,19,9,15,0.0,62.0,3.5,10.0,62.0,51.36,39.04
2016,11,19,9,30,0.0,71.0,3.6,10.0,71.0,58.88,45.44
2016,11,19,9,45,0.0,53.5,3.7,10.5,53.5,44.28,32.69
2016,11,19,10,0,0.0,36.0,3.8,11.0,36.0,29.75,20.06
2016,11,19,10,15,0.0,51.5,3.8,11.0,51.5,42.64,31.1
2016,11,19,10,30,0.0,67.0,3.8,11.0,67.0,55.56,42.1
2016,11,19,10,45,0.0,50.5,3.85,11.5,50.5,41.82,30.23
2016,11,19,11,0,0.0,34.0,3.9,12.0,34.0,28.12,18.44
2016,11,19,11,15,165.5,129.5,3.9,12.0,218.0,260.16,217.18
2016,11,19,11,30,331.0,225.0,3.9,12.0,402.0,499.94,411.92
2016,11,19,11,45,165.5,123.5,3.9,12.5,212.0,269.98,224.37
2016,11,19,12,0,0.0,22.0,3.9,13.0,22.0,18.18,9.82
2016,11,19,12,15,0.0,34.5,3.85,13.0,34.5,28.54,18.69
2016,11,19,12,30,0.0,47.0,3.8,13.0,47.0,38.92,27.52
2016,11,19,12,45,0.0,33.5,3.8,13.0,33.5,27.71,18.0
2016,11,19,13,0,0.0,20.0,3.8,13.0,20.0,16.52,8.47
2016,11,19,13,15,0.0,19.0,3.75,13.0,19.0,15.69,7.78
2016,11,19,13,30,0.0,18.0,3.7,13.0,18.0,14.85,7.09
2016,11,19,13,45,0.0,70.5,3.65,13.0,70.5,58.47,44.38
2016,11,19,14,0,0.0,123.0,3.6,13.0,123.0,110.07,88.17
2016,11,19,14,15,0.0,101.5,3.45,13.0,101.5,88.79,70.29
2016,11,19,14,30,0.0,80.0,3.3,13.0,80.0,67.81,52.58
2016,11,19,14,45,0.0,71.5,3.15,13.0,71.5,60.15,46.13
2016,11,19,15,0,0.0,63.0,3.0,13.0,63.0,52.51,39.63
2016,11,19,15,15,0.0,53.5,2.65,12.5,53.5,44.29,32.63
2016,11,19,15,30,0.0,44.0,2.3,12.0,44.0,36.38,25.8
2016,11,19,15,45,0.0,34.0,2.0,12.0,34.0,28.08,18.48
2016,11,19,16,0,0.0,24.0,1.7,12.0,24.0,19.79,11.13
2016,11,19,16,15,0.0,15.5,1.6,11.5,15.5,12.76,4.74
2016,11,19,16,30,0.0,7.0,1.5,11.0,7.0,5.75,0.0
2016,11,19,16,45,0.0,3.5,1.45,10.5,3.5,2.99,0.0
2016,11,19,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,1.3,7.5,10.0,8.23,0.0
2016,11,20,7,30,0.0,20.0,1.4,8.0,20.0,16.5,8.24
