Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,7,45,0.0,32.5,1.5,8.5,32.5,26.87,18.31
2016,11,20,8,0,0.0,45.0,1.6,9.0,45.0,36.89,26.31
2016,11,20,8,15,0.0,58.0,1.7,9.5,58.0,47.51,35.71
2016,11,20,8,30,0.0,71.0,1.8,10.0,71.0,58.32,45.13
2016,11,20,8,45,0.0,83.5,1.95,10.5,83.5,68.88,54.18
2016,11,20,9,0,0.0,96.0,2.1,11.0,96.0,79.6,63.22
2016,11,20,9,15,13.0,123.5,2.0,11.0,128.5,107.39,86.51
2016,11,20,9,30,26.0,151.0,1.9,11.0,161.0,137.45,111.63
2016,11,20,9,45,69.0,173.0,1.85,11.5,203.0,183.58,149.63
2016,11,20,10,0,112.0,195.0,1.8,12.0,245.0,238.59,194.67
2016,11,20,10,15,81.5,199.0,1.75,12.0,236.5,225.98,184.31
2016,11,20,10,30,51.0,203.0,1.7,12.0,228.0,217.67,177.27
2016,11,20,10,45,48.0,208.5,1.65,12.0,232.5,225.47,183.56
2016,11,20,11,0,45.0,214.0,1.6,12.0,237.0,233.06,189.58
2016,11,20,11,15,22.5,176.0,1.65,12.0,187.5,170.23,137.81
2016,11,20,11,30,0.0,138.0,1.7,12.0,138.0,118.37,94.37
2016,11,20,11,45,14.0,174.0,1.8,12.0,181.5,164.33,133.05
2016,11,20,12,0,28.0,210.0,1.9,12.0,225.0,213.55,173.8
2016,11,20,12,15,18.0,194.5,1.9,12.0,204.0,190.97,154.93
2016,11,20,12,30,8.0,179.0,1.9,12.0,183.0,167.8,135.68
2016,11,20,12,45,4.0,132.0,1.95,12.0,134.0,118.09,94.49
2016,11,20,13,0,0.0,85.0,2.0,12.0,85.0,70.61,54.58
2016,11,20,13,15,0.0,109.0,1.9,12.0,109.0,93.21,73.8
2016,11,20,13,30,0.0,133.0,1.8,12.0,133.0,117.93,94.64
2016,11,20,13,45,0.0,79.0,1.75,12.0,79.0,65.57,50.54
2016,11,20,14,0,0.0,25.0,1.7,12.0,25.0,20.63,12.17
2016,11,20,14,15,0.0,15.0,1.5,12.0,15.0,12.36,5.06
2016,11,20,14,30,0.0,5.0,1.3,12.0,5.0,4.11,0.0
2016,11,20,14,45,0.0,4.5,1.15,12.0,4.5,3.7,0.0
2016,11,20,15,0,0.0,4.0,1.0,12.0,4.0,3.29,0.0
2016,11,20,15,15,0.0,3.0,0.85,11.5,3.0,2.46,0.0
2016,11,20,15,30,0.0,2.0,0.7,11.0,2.0,1.64,0.0
2016,11,20,15,45,0.0,1.5,0.55,11.0,1.5,1.23,0.0
2016,11,20,16,0,0.0,1.0,0.4,11.0,1.0,0.82,0.0
2016,11,20,16,15,0.0,0.5,0.35,10.5,0.5,0.41,0.0
2016,11,20,16,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,14.5,1.25,5.5,31.0,11.81,0.0
2016,11,21,7,30,358.0,29.0,1.4,6.0,62.0,24.12,14.53
2016,11,21,7,45,457.5,36.5,1.55,7.0,102.5,29.95,21.14
2016,11,21,8,0,557.0,44.0,1.7,8.0,143.0,43.1,26.66
2016,11,21,8,15,614.5,49.5,1.8,8.0,185.0,90.47,49.44
2016,11,21,8,30,672.0,55.0,1.9,8.0,227.0,146.91,91.13
2016,11,21,8,45,715.0,57.5,2.0,8.5,267.5,201.84,138.12
2016,11,21,9,0,758.0,60.0,2.1,9.0,308.0,261.3,191.69
2016,11,21,9,15,783.0,62.5,2.15,9.5,344.0,319.2,245.04
2016,11,21,9,30,808.0,65.0,2.2,10.0,380.0,378.88,299.05
2016,11,21,9,45,547.5,123.5,2.25,10.5,344.5,365.7,295.55
2016,11,21,10,0,287.0,182.0,2.3,11.0,309.0,319.46,261.19
2016,11,21,10,15,570.5,129.0,2.3,11.0,398.0,454.77,372.36
2016,11,21,10,30,854.0,76.0,2.3,11.0,487.0,598.38,487.55
2016,11,21,10,45,524.0,153.5,2.3,11.5,408.5,507.36,414.29
2016,11,21,11,0,194.0,231.0,2.3,12.0,330.0,364.94,298.02
2016,11,21,11,15,536.5,155.5,2.3,12.0,436.0,571.31,466.8
2016,11,21,11,30,879.0,80.0,2.3,12.0,542.0,770.15,618.18
2016,11,21,11,45,880.5,80.0,2.3,12.5,544.5,803.46,639.28
2016,11,21,12,0,882.0,80.0,2.3,13.0,547.0,833.81,659.64
2016,11,21,12,15,582.0,153.5,2.25,13.0,460.5,701.02,561.88
2016,11,21,12,30,282.0,227.0,2.2,13.0,374.0,514.49,415.97
2016,11,21,12,45,583.5,149.5,2.2,13.0,444.0,730.34,587.15
2016,11,21,13,0,885.0,72.0,2.2,13.0,514.0,910.37,715.54
2016,11,21,13,15,876.0,71.0,2.15,13.0,493.5,913.16,715.86
2016,11,21,13,30,867.0,70.0,2.1,13.0,473.0,912.27,715.66
2016,11,21,13,45,852.0,68.5,2.1,13.0,446.0,911.64,716.34
2016,11,21,14,0,837.0,67.0,2.1,13.0,419.0,897.32,707.46
2016,11,21,14,15,594.5,100.5,2.0,13.0,340.5,719.41,579.07
2016,11,21,14,30,352.0,134.0,1.9,13.0,262.0,506.82,417.69
2016,11,21,14,45,544.0,95.5,1.8,13.0,269.5,657.03,536.38
2016,11,21,15,0,736.0,57.0,1.7,13.0,277.0,765.44,615.07
2016,11,21,15,15,692.5,53.0,1.45,12.5,235.5,708.36,570.27
2016,11,21,15,30,649.0,49.0,1.2,12.0,194.0,650.19,524.66
2016,11,21,15,45,578.5,43.5,1.0,11.5,152.0,567.42,458.69
2016,11,21,16,0,508.0,38.0,0.8,11.0,110.0,496.66,398.65
2016,11,21,16,15,386.0,29.0,0.85,10.5,72.0,377.23,293.35
2016,11,21,16,30,264.0,20.0,0.9,10.0,34.0,246.19,60.3
2016,11,21,16,45,132.0,10.0,0.95,9.5,17.0,98.28,0.0
2016,11,21,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,22,7,15,165.5,15.0,1.05,4.5,29.5,12.29,0.0
2016,11,22,7,30,331.0,30.0,1.1,5.0,59.0,25.05,15.08
2016,11,22,7,45,429.0,38.5,1.2,6.0,98.5,31.67,22.72
2016,11,22,8,0,527.0,47.0,1.3,7.0,138.0,44.44,28.72
2016,11,22,8,15,586.5,53.0,1.3,7.5,180.0,90.45,50.78
2016,11,22,8,30,646.0,59.0,1.3,8.0,222.0,143.69,89.44
2016,11,22,8,45,451.0,94.5,1.35,8.5,217.5,175.89,126.88
2016,11,22,9,0,256.0,130.0,1.4,9.0,213.0,183.27,142.93
2016,11,22,9,15,270.5,141.5,1.4,9.5,238.5,216.83,172.51
2016,11,22,9,30,285.0,153.0,1.4,10.0,264.0,251.94,203.0
2016,11,22,9,45,380.0,150.0,1.45,10.5,309.0,316.99,256.71
2016,11,22,10,0,475.0,147.0,1.5,11.0,354.0,385.58,312.89
2016,11,22,10,15,534.0,140.5,1.5,11.0,385.5,439.98,357.8
2016,11,22,10,30,593.0,134.0,1.5,11.0,417.0,504.42,409.79
2016,11,22,10,45,531.0,157.5,1.55,11.5,417.5,514.97,417.8
2016,11,22,11,0,469.0,181.0,1.6,12.0,418.0,524.62,424.66
2016,11,22,11,15,452.5,189.0,1.6,12.0,421.5,544.89,440.5
2016,11,22,11,30,436.0,197.0,1.6,12.0,425.0,562.54,453.96
2016,11,22,11,45,387.0,208.5,1.6,12.0,412.0,540.25,436.77
2016,11,22,12,0,338.0,220.0,1.6,12.0,399.0,529.06,427.76
2016,11,22,12,15,386.0,207.5,1.55,12.0,409.5,568.74,459.38
2016,11,22,12,30,434.0,195.0,1.5,12.0,420.0,627.52,504.06
2016,11,22,12,45,350.0,205.5,1.45,12.0,384.0,559.05,450.99
2016,11,22,13,0,266.0,216.0,1.4,12.0,348.0,505.45,408.99
2016,11,22,13,15,383.0,184.5,1.35,12.0,366.0,581.34,470.8
2016,11,22,13,30,500.0,153.0,1.3,12.0,384.0,679.14,545.76
2016,11,22,13,45,397.5,161.0,1.3,12.0,338.0,598.15,483.35
2016,11,22,14,0,295.0,169.0,1.3,12.0,292.0,496.46,405.62
2016,11,22,14,15,346.5,147.5,1.15,11.5,281.0,518.5,425.83
2016,11,22,14,30,398.0,126.0,1.0,11.0,270.0,559.13,458.25
2016,11,22,14,45,375.0,116.5,0.9,11.0,240.5,523.99,430.51
2016,11,22,15,0,352.0,107.0,0.8,11.0,211.0,487.92,402.26
2016,11,22,15,15,330.5,93.0,0.8,10.5,179.5,446.54,370.62
2016,11,22,15,30,309.0,79.0,0.8,10.0,148.0,404.68,337.23
2016,11,22,15,45,276.5,64.0,0.8,9.5,115.5,352.23,293.48
2016,11,22,16,0,244.0,49.0,0.8,9.0,83.0,300.71,248.27
2016,11,22,16,15,122.0,37.0,0.85,8.5,54.0,172.41,134.83
2016,11,22,16,30,0.0,25.0,0.9,8.0,25.0,31.41,0.67
2016,11,22,16,45,0.0,12.5,0.95,8.0,12.5,10.67,0.0
2016,11,22,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,7,15,135.5,16.0,1.25,4.5,27.5,13.66,0.0
2016,11,23,7,30,271.0,32.0,1.2,5.0,55.0,26.87,16.16
2016,11,23,7,45,368.0,42.5,1.2,6.0,93.5,35.11,25.71
2016,11,23,8,0,465.0,53.0,1.2,7.0,132.0,48.08,37.94
2016,11,23,8,15,530.5,60.0,1.35,7.5,173.5,91.42,53.92
2016,11,23,8,30,596.0,67.0,1.5,8.0,215.0,142.88,91.05
2016,11,23,8,45,637.5,72.0,1.65,8.5,254.5,195.62,135.75
2016,11,23,9,0,679.0,77.0,1.8,9.0,294.0,252.89,186.82
2016,11,23,9,15,709.0,80.5,1.85,9.0,330.0,309.34,238.51
2016,11,23,9,30,739.0,84.0,1.9,9.0,366.0,368.29,291.81
2016,11,23,9,45,765.5,85.0,2.0,9.5,398.0,425.45,342.21
2016,11,23,10,0,792.0,86.0,2.1,10.0,430.0,483.63,392.1
2016,11,23,10,15,806.0,88.0,2.15,10.0,454.5,537.15,437.59
2016,11,23,10,30,820.0,90.0,2.2,10.0,479.0,590.17,481.5
2016,11,23,10,45,410.0,74.5,2.3,10.5,269.0,355.81,296.41
2016,11,23,11,0,0.0,59.0,2.4,11.0,59.0,48.9,36.15
2016,11,23,11,15,70.0,148.5,2.4,11.0,185.0,186.87,154.42
2016,11,23,11,30,140.0,238.0,2.4,11.0,311.0,353.77,291.29
2016,11,23,11,45,506.0,162.0,2.45,11.5,427.0,599.31,490.89
2016,11,23,12,0,872.0,86.0,2.5,12.0,543.0,837.66,668.72
2016,11,23,12,15,869.5,86.0,2.5,12.0,537.5,861.98,684.1
2016,11,23,12,30,867.0,86.0,2.5,12.0,532.0,882.89,699.16
2016,11,23,12,45,859.0,85.5,2.55,12.0,518.5,894.78,708.37
2016,11,23,13,0,851.0,85.0,2.6,12.0,505.0,902.95,715.17
2016,11,23,13,15,841.0,84.0,2.65,12.0,485.0,904.95,717.77
2016,11,23,13,30,831.0,83.0,2.7,12.0,465.0,903.24,717.92
2016,11,23,13,45,817.0,80.5,2.8,12.0,438.0,892.29,711.98
2016,11,23,14,0,803.0,78.0,2.9,12.0,411.0,877.79,703.53
2016,11,23,14,15,781.5,75.0,2.8,11.5,378.5,852.31,686.8
2016,11,23,14,30,760.0,72.0,2.7,11.0,346.0,823.7,667.59
2016,11,23,14,45,727.5,68.5,2.6,11.0,308.0,781.6,636.71
2016,11,23,15,0,695.0,65.0,2.5,11.0,270.0,745.01,609.33
2016,11,23,15,15,648.0,60.5,2.15,10.5,229.0,685.76,563.11
2016,11,23,15,30,601.0,56.0,1.8,10.0,188.0,625.88,514.78
2016,11,23,15,45,526.0,49.0,1.5,9.5,146.0,539.72,444.16
2016,11,23,16,0,451.0,42.0,1.2,9.0,104.0,455.73,372.15
2016,11,23,16,15,323.0,31.0,1.2,8.0,67.0,331.42,260.27
2016,11,23,16,30,195.0,20.0,1.2,7.0,30.0,194.75,20.52
2016,11,23,16,45,97.5,10.0,1.2,6.5,15.0,74.81,0.0
2016,11,23,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,7,15,136.5,15.5,0.85,1.0,26.5,13.23,0.0
2016,11,24,7,30,273.0,31.0,0.9,1.0,53.0,26.06,15.32
2016,11,24,7,45,385.5,41.0,0.95,1.5,93.5,33.94,25.08
2016,11,24,8,0,498.0,51.0,1.0,2.0,134.0,46.09,36.85
2016,11,24,8,15,563.0,58.0,1.0,2.5,176.5,91.3,53.82
2016,11,24,8,30,628.0,65.0,1.0,3.0,219.0,144.53,92.6
2016,11,24,8,45,676.5,68.5,1.05,3.5,260.5,199.1,139.1
2016,11,24,9,0,725.0,72.0,1.1,4.0,302.0,258.94,192.82
2016,11,24,9,15,753.5,75.5,1.2,4.5,338.5,317.4,246.68
2016,11,24,9,30,782.0,79.0,1.3,5.0,375.0,378.64,302.13
2016,11,24,9,45,807.0,80.0,1.4,6.0,407.0,436.99,353.4
2016,11,24,10,0,832.0,81.0,1.5,7.0,439.0,496.48,403.94
2016,11,24,10,15,845.5,82.5,1.5,7.5,464.0,551.14,449.34
2016,11,24,10,30,859.0,84.0,1.5,8.0,489.0,605.15,492.69
2016,11,24,10,45,869.0,84.5,1.5,9.0,507.0,654.95,530.53
2016,11,24,11,0,879.0,85.0,1.5,10.0,525.0,703.2,565.93
2016,11,24,11,15,883.5,86.0,1.35,10.0,535.0,746.27,596.39
2016,11,24,11,30,888.0,87.0,1.2,10.0,545.0,786.91,623.08
2016,11,24,11,45,889.5,87.0,1.1,10.5,547.5,821.4,644.31
2016,11,24,12,0,891.0,87.0,1.0,11.0,550.0,852.85,663.06
2016,11,24,12,15,888.5,86.5,1.0,11.0,545.0,877.15,679.52
2016,11,24,12,30,886.0,86.0,1.0,11.0,540.0,897.96,693.74
2016,11,24,12,45,881.0,85.0,1.0,11.5,527.0,912.35,702.46
2016,11,24,13,0,876.0,84.0,1.0,12.0,514.0,923.03,708.85
2016,11,24,13,15,866.0,82.5,1.0,12.0,493.5,924.78,710.68
2016,11,24,13,30,856.0,81.0,1.0,12.0,473.0,922.71,710.22
2016,11,24,13,45,841.5,79.0,1.0,12.0,446.0,912.11,704.11
2016,11,24,14,0,827.0,77.0,1.0,12.0,419.0,897.85,695.68
2016,11,24,14,15,731.0,79.5,0.9,11.5,364.0,816.78,640.29
2016,11,24,14,30,635.0,82.0,0.8,11.0,309.0,728.15,578.91
2016,11,24,14,45,677.5,73.5,0.75,11.0,292.0,749.52,595.49
2016,11,24,15,0,720.0,65.0,0.7,11.0,275.0,758.75,601.29
2016,11,24,15,15,672.5,60.0,0.65,10.5,233.0,705.95,562.89
2016,11,24,15,30,625.0,55.0,0.6,10.0,191.0,644.54,517.09
2016,11,24,15,45,550.0,48.0,0.6,9.5,148.5,557.89,450.38
2016,11,24,16,0,475.0,41.0,0.6,9.0,106.0,473.42,381.31
2016,11,24,16,15,345.5,30.5,0.65,8.5,68.5,347.86,268.91
2016,11,24,16,30,216.0,20.0,0.7,8.0,31.0,208.97,6.73
2016,11,24,16,45,108.0,10.0,0.8,7.5,15.5,81.95,0.0
2016,11,24,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,7,15,28.5,14.0,0.95,2.5,16.0,11.95,0.0
2016,11,25,7,30,57.0,28.0,0.9,3.0,32.0,22.2,11.58
2016,11,25,7,45,91.5,45.5,0.9,3.5,57.5,35.26,25.97
2016,11,25,8,0,126.0,63.0,0.9,4.0,83.0,48.56,38.76
2016,11,25,8,15,145.5,80.5,1.05,4.0,110.5,74.7,54.79
2016,11,25,8,30,165.0,98.0,1.2,4.0,138.0,103.06,77.67
2016,11,25,8,45,177.5,114.5,1.35,4.5,164.5,132.01,102.68
2016,11,25,9,0,190.0,131.0,1.5,5.0,191.0,162.71,129.82
2016,11,25,9,15,204.5,143.5,1.4,5.5,214.5,192.22,155.86
2016,11,25,9,30,219.0,156.0,1.3,6.0,238.0,228.92,187.71
2016,11,25,9,45,188.0,171.5,1.2,6.5,246.0,239.45,197.65
2016,11,25,10,0,157.0,187.0,1.1,7.0,254.0,252.3,208.76
2016,11,25,10,15,204.0,194.5,1.0,7.5,287.0,295.66,244.48
2016,11,25,10,30,251.0,202.0,0.9,8.0,320.0,353.72,291.14
2016,11,25,10,45,195.0,214.0,0.8,9.0,307.5,335.35,274.68
2016,11,25,11,0,139.0,226.0,0.7,10.0,295.0,322.11,262.3
2016,11,25,11,15,132.0,230.0,0.65,10.0,297.0,330.44,268.83
2016,11,25,11,30,125.0,234.0,0.6,10.0,299.0,338.02,274.5
2016,11,25,11,45,141.5,236.0,0.55,10.5,309.5,361.12,292.34
2016,11,25,12,0,158.0,238.0,0.5,11.0,320.0,385.04,310.46
2016,11,25,12,15,144.0,235.0,0.45,11.0,309.0,377.88,304.34
2016,11,25,12,30,130.0,232.0,0.4,11.0,298.0,369.55,297.6
2016,11,25,12,45,130.0,226.5,0.4,11.5,291.0,369.58,297.56
2016,11,25,13,0,130.0,221.0,0.4,12.0,284.0,369.2,297.15
2016,11,25,13,15,144.5,211.5,0.35,11.5,279.5,376.53,304.05
2016,11,25,13,30,159.0,202.0,0.3,11.0,275.0,383.59,310.73
2016,11,25,13,45,247.0,181.0,0.3,11.0,286.0,462.75,374.4
2016,11,25,14,0,335.0,160.0,0.3,11.0,297.0,521.12,420.7
2016,11,25,14,15,249.5,154.5,0.3,10.5,252.0,438.0,356.4
2016,11,25,14,30,164.0,149.0,0.3,10.0,207.0,336.37,277.2
2016,11,25,14,45,151.0,135.0,0.3,10.0,184.5,308.99,256.49
2016,11,25,15,0,138.0,121.0,0.3,10.0,162.0,281.58,234.54
2016,11,25,15,15,126.5,104.0,0.4,9.5,137.0,250.62,209.94
2016,11,25,15,30,115.0,87.0,0.5,9.0,112.0,219.57,184.29
2016,11,25,15,45,99.5,68.5,0.6,9.0,87.0,182.28,151.99
2016,11,25,16,0,84.0,50.0,0.7,9.0,62.0,144.52,118.23
2016,11,25,16,15,42.0,33.5,0.75,8.5,39.5,90.31,67.44
2016,11,25,16,30,0.0,17.0,0.8,8.0,17.0,15.53,0.0
2016,11,25,16,45,0.0,8.5,0.85,8.0,8.5,7.26,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.35,5.0,7.0,5.97,0.0
2016,11,26,7,30,0.0,14.0,2.4,5.0,14.0,11.53,2.9
2016,11,26,7,45,0.0,25.5,2.5,5.5,25.5,21.05,13.04
2016,11,26,8,0,0.0,37.0,2.6,6.0,37.0,30.58,22.11
2016,11,26,8,15,0.0,49.5,2.65,6.0,49.5,40.72,30.13
2016,11,26,8,30,0.0,62.0,2.7,6.0,62.0,51.04,39.39
2016,11,26,8,45,0.0,74.5,2.8,6.5,74.5,61.52,48.59
2016,11,26,9,0,0.0,87.0,2.9,7.0,87.0,72.17,57.78
2016,11,26,9,15,0.0,98.0,2.9,7.0,98.0,81.7,66.01
2016,11,26,9,30,0.0,109.0,2.9,7.0,109.0,91.36,74.27
2016,11,26,9,45,0.5,124.5,2.95,7.0,125.0,105.33,86.19
2016,11,26,10,0,1.0,140.0,3.0,7.0,141.0,119.68,98.35
2016,11,26,10,15,6.5,153.5,3.0,7.0,157.0,135.24,111.53
2016,11,26,10,30,12.0,167.0,3.0,7.0,173.0,151.66,125.43
2016,11,26,10,45,6.0,150.0,3.05,7.5,153.0,132.93,109.08
2016,11,26,11,0,0.0,133.0,3.1,8.0,133.0,113.67,92.3
2016,11,26,11,15,58.5,183.0,3.2,8.0,213.0,214.2,178.69
2016,11,26,11,30,117.0,233.0,3.3,8.0,293.0,330.92,276.28
2016,11,26,11,45,208.0,227.5,3.45,8.0,334.5,403.52,337.77
2016,11,26,12,0,299.0,222.0,3.6,8.0,376.0,497.88,415.9
2016,11,26,12,15,363.5,207.0,3.7,8.0,392.5,547.19,457.07
2016,11,26,12,30,428.0,192.0,3.8,8.0,409.0,616.19,513.28
2016,11,26,12,45,234.5,195.5,3.95,8.0,314.0,442.9,371.71
2016,11,26,13,0,41.0,199.0,4.1,8.0,219.0,242.5,202.16
2016,11,26,13,15,33.5,187.5,4.05,8.0,203.5,225.22,188.13
2016,11,26,13,30,26.0,176.0,4.0,8.0,188.0,190.05,158.57
2016,11,26,13,45,13.0,153.5,3.95,8.0,159.5,155.02,128.64
2016,11,26,14,0,0.0,131.0,3.9,8.0,131.0,119.96,98.35
2016,11,26,14,15,173.0,130.5,3.8,8.0,192.0,314.3,270.29
2016,11,26,14,30,346.0,130.0,3.7,8.0,253.0,495.03,423.53
2016,11,26,14,45,312.0,122.5,3.6,8.0,224.0,454.71,389.29
2016,11,26,15,0,278.0,115.0,3.5,8.0,195.0,414.71,355.72
2016,11,26,15,15,370.0,92.0,3.4,7.5,182.0,479.13,410.97
2016,11,26,15,30,462.0,69.0,3.3,7.0,169.0,521.24,444.45
2016,11,26,15,45,372.0,60.0,3.2,7.0,129.0,424.61,361.47
2016,11,26,16,0,282.0,51.0,3.1,7.0,89.0,334.72,281.08
2016,11,26,16,15,141.0,37.5,3.05,7.0,56.5,190.89,149.04
2016,11,26,16,30,0.0,24.0,3.0,7.0,24.0,30.74,0.0
2016,11,26,16,45,0.0,12.0,3.0,7.0,12.0,10.24,0.0
2016,11,26,17,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,27,7,15,156.0,12.5,2.55,4.5,24.0,10.67,0.0
2016,11,27,7,30,312.0,25.0,2.7,5.0,48.0,20.91,9.13
2016,11,27,7,45,428.5,33.0,2.9,5.5,87.5,27.26,18.44
2016,11,27,8,0,545.0,41.0,3.1,6.0,127.0,35.5,26.51
2016,11,27,8,15,609.5,46.5,3.2,6.5,169.0,84.24,45.93
2016,11,27,8,30,674.0,52.0,3.3,7.0,211.0,137.9,83.8
2016,11,27,8,45,718.0,55.5,3.45,7.5,252.0,193.36,130.96
2016,11,27,9,0,762.0,59.0,3.6,8.0,293.0,253.51,185.45
2016,11,27,9,15,789.0,61.5,3.6,8.5,329.0,311.79,239.81
2016,11,27,9,30,816.0,64.0,3.6,9.0,365.0,372.09,295.29
2016,11,27,9,45,837.5,65.5,3.6,9.5,396.5,430.74,348.27
2016,11,27,10,0,859.0,67.0,3.6,10.0,428.0,490.14,400.3
2016,11,27,10,15,871.0,68.0,3.45,10.0,452.5,541.71,445.11
2016,11,27,10,30,883.0,69.0,3.3,10.0,477.0,594.37,489.33
2016,11,27,10,45,891.0,70.0,3.15,10.5,494.5,643.42,528.41
2016,11,27,11,0,899.0,71.0,3.0,11.0,512.0,690.75,564.86
2016,11,27,11,15,903.0,71.5,2.8,11.0,522.5,732.71,595.71
2016,11,27,11,30,907.0,72.0,2.6,11.0,533.0,772.18,623.3
2016,11,27,11,45,906.5,72.5,2.45,11.0,535.5,805.46,646.23
2016,11,27,12,0,906.0,73.0,2.3,11.0,538.0,835.64,666.65
2016,11,27,12,15,903.5,73.0,2.2,11.0,532.5,860.29,683.35
2016,11,27,12,30,901.0,73.0,2.1,11.0,527.0,881.52,697.59
2016,11,27,12,45,888.5,74.5,2.05,11.5,513.0,892.33,703.7
2016,11,27,13,0,876.0,76.0,2.0,12.0,499.0,908.87,714.04
2016,11,27,13,15,643.5,121.5,1.9,12.0,425.5,771.0,614.98
2016,11,27,13,30,411.0,167.0,1.8,12.0,352.0,610.47,494.87
2016,11,27,13,45,443.5,150.0,1.7,12.0,339.5,625.22,508.72
2016,11,27,14,0,476.0,133.0,1.6,12.0,327.0,637.44,518.95
2016,11,27,14,15,464.0,123.0,1.5,11.5,299.5,614.77,502.72
2016,11,27,14,30,452.0,113.0,1.4,11.0,272.0,590.1,485.05
2016,11,27,14,45,421.0,106.0,1.35,11.0,241.5,550.52,454.98
2016,11,27,15,0,390.0,99.0,1.3,11.0,211.0,510.15,423.48
2016,11,27,15,15,361.0,87.0,1.15,10.0,178.5,464.31,387.68
2016,11,27,15,30,332.0,75.0,1.0,9.0,146.0,418.33,350.32
2016,11,27,15,45,289.0,61.0,0.9,8.5,112.5,358.31,299.39
2016,11,27,16,0,246.0,47.0,0.8,8.0,79.0,299.96,247.56
2016,11,27,16,15,123.0,34.5,0.85,7.5,50.5,170.17,130.63
2016,11,27,16,30,0.0,22.0,0.9,7.0,22.0,26.24,0.0
2016,11,27,16,45,0.0,11.0,1.0,7.0,11.0,9.39,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,7,15,28.0,12.5,1.1,7.0,14.5,10.67,0.0
2016,11,28,7,30,56.0,25.0,1.3,7.0,29.0,19.9,7.5
2016,11,28,7,45,99.0,42.0,1.5,7.5,55.0,32.21,22.52
2016,11,28,8,0,142.0,59.0,1.7,8.0,81.0,44.9,34.68
2016,11,28,8,15,165.5,76.0,1.9,8.0,109.0,72.09,51.1
2016,11,28,8,30,189.0,93.0,2.1,8.0,137.0,102.59,75.04
2016,11,28,8,45,206.0,109.0,2.3,8.0,165.0,134.26,102.09
2016,11,28,9,0,223.0,125.0,2.5,8.0,193.0,168.23,132.05
2016,11,28,9,15,241.0,136.0,2.6,8.0,217.5,200.23,160.66
2016,11,28,9,30,259.0,147.0,2.7,8.0,242.0,234.2,190.95
2016,11,28,9,45,327.5,150.0,2.85,8.0,280.5,283.7,233.58
2016,11,28,10,0,396.0,153.0,3.0,8.0,319.0,348.43,288.82
2016,11,28,10,15,373.5,167.5,3.05,8.0,331.5,366.22,305.15
2016,11,28,10,30,351.0,182.0,3.1,8.0,344.0,389.83,325.6
2016,11,28,10,45,196.0,191.5,3.2,8.5,282.5,311.86,260.6
2016,11,28,11,0,41.0,201.0,3.3,9.0,221.0,217.81,180.07
2016,11,28,11,15,41.5,205.0,3.4,9.0,225.5,225.84,187.02
2016,11,28,11,30,42.0,209.0,3.5,9.0,230.0,234.01,193.85
2016,11,28,11,45,155.0,216.5,3.6,9.5,295.5,349.26,291.41
2016,11,28,12,0,268.0,224.0,3.7,10.0,361.0,474.28,393.95
2016,11,28,12,15,319.5,212.5,3.7,10.0,374.0,515.77,428.14
2016,11,28,12,30,371.0,201.0,3.7,10.0,387.0,558.31,463.38
2016,11,28,12,45,375.5,195.0,3.75,10.0,379.5,566.49,470.53
2016,11,28,13,0,380.0,189.0,3.8,10.0,372.0,573.25,476.8
2016,11,28,13,15,238.5,193.0,3.8,10.0,306.5,458.04,382.35
2016,11,28,13,30,97.0,197.0,3.8,10.0,241.0,301.25,251.77
2016,11,28,13,45,94.0,187.0,3.8,10.0,227.5,290.63,243.86
2016,11,28,14,0,91.0,177.0,3.8,10.0,214.0,279.91,235.39
2016,11,28,14,15,88.0,163.0,3.65,10.0,196.5,263.38,221.99
2016,11,28,14,30,85.0,149.0,3.5,10.0,179.0,246.68,208.33
2016,11,28,14,45,381.5,107.5,3.4,10.0,219.0,516.62,439.04
2016,11,28,15,0,678.0,66.0,3.3,10.0,259.0,728.76,605.53
2016,11,28,15,15,630.0,61.0,2.85,9.5,219.0,668.79,555.83
2016,11,28,15,30,582.0,56.0,2.4,9.0,179.0,608.22,505.87
2016,11,28,15,45,520.0,47.5,2.0,8.5,139.0,531.87,441.44
2016,11,28,16,0,458.0,39.0,1.6,8.0,99.0,457.3,375.15
2016,11,28,16,15,329.5,29.0,1.5,7.0,63.0,334.27,258.46
2016,11,28,16,30,201.0,19.0,1.4,6.0,27.0,195.13,0.0
2016,11,28,16,45,100.5,9.5,1.3,5.5,13.5,76.47,0.0
2016,11,28,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,29,7,15,215.5,10.0,2.1,0.5,24.0,8.54,0.0
2016,11,29,7,30,431.0,20.0,2.3,1.0,48.0,18.28,5.75
2016,11,29,7,45,534.0,26.0,2.5,1.5,88.0,23.56,15.3
2016,11,29,8,0,637.0,32.0,2.7,2.0,128.0,28.94,20.89
2016,11,29,8,15,694.5,36.0,2.75,2.5,170.5,78.14,38.87
2016,11,29,8,30,752.0,40.0,2.8,3.0,213.0,135.88,79.73
2016,11,29,8,45,787.5,43.0,2.85,4.0,253.0,193.16,129.06
2016,11,29,9,0,823.0,46.0,2.9,5.0,293.0,253.87,184.91
2016,11,29,9,15,846.5,48.0,2.75,5.0,329.5,313.07,241.39
2016,11,29,9,30,870.0,50.0,2.6,5.0,366.0,373.75,298.5
2016,11,29,9,45,885.5,51.5,2.5,5.5,396.5,431.71,351.6
2016,11,29,10,0,901.0,53.0,2.4,6.0,427.0,489.68,402.84
2016,11,29,10,15,912.0,54.5,2.3,6.5,451.5,545.02,450.07
2016,11,29,10,30,923.0,56.0,2.2,7.0,476.0,599.36,494.71
2016,11,29,10,45,929.0,57.0,2.15,7.5,493.5,648.75,534.17
2016,11,29,11,0,935.0,58.0,2.1,8.0,511.0,696.16,570.84
2016,11,29,11,15,938.5,58.0,2.1,8.0,521.5,738.4,602.28
2016,11,29,11,30,942.0,58.0,2.1,8.0,532.0,778.0,631.02
2016,11,29,11,45,941.5,59.0,2.15,8.5,534.5,812.93,655.41
2016,11,29,12,0,941.0,60.0,2.2,9.0,537.0,844.67,677.38
2016,11,29,12,15,939.0,60.0,2.25,9.0,532.0,870.55,696.37
2016,11,29,12,30,937.0,60.0,2.3,9.0,527.0,892.93,712.97
2016,11,29,12,45,920.5,63.5,2.35,9.5,513.5,903.57,720.02
2016,11,29,13,0,904.0,67.0,2.4,10.0,500.0,910.21,724.46
2016,11,29,13,15,895.0,66.0,2.4,10.0,480.5,913.77,727.74
2016,11,29,13,30,886.0,65.0,2.4,10.0,461.0,913.61,728.53
2016,11,29,13,45,872.5,63.5,2.4,10.0,434.5,904.97,723.4
2016,11,29,14,0,859.0,62.0,2.4,10.0,408.0,892.81,715.86
2016,11,29,14,15,839.5,60.0,2.35,10.0,375.5,880.84,708.0
2016,11,29,14,30,820.0,58.0,2.3,10.0,343.0,855.71,690.41
2016,11,29,14,45,793.5,55.0,2.25,10.0,306.0,819.88,664.66
2016,11,29,15,0,767.0,52.0,2.2,10.0,269.0,781.53,636.35
2016,11,29,15,15,723.5,48.0,1.9,9.0,228.0,724.89,593.33
2016,11,29,15,30,680.0,44.0,1.6,8.0,187.0,667.15,547.55
2016,11,29,15,45,610.0,38.5,1.3,7.5,145.5,585.27,479.75
2016,11,29,16,0,540.0,33.0,1.0,7.0,104.0,504.76,409.37
2016,11,29,16,15,411.5,25.0,1.0,6.5,66.5,380.52,290.56
2016,11,29,16,30,283.0,17.0,1.0,6.0,29.0,244.27,0.0
2016,11,29,16,45,141.5,8.5,1.05,5.5,14.5,103.54,0.0
2016,11,29,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.0,1.0,4.0,9.0,7.68,0.0
2016,11,30,7,30,0.0,18.0,0.9,4.0,18.0,14.86,2.6
2016,11,30,7,45,4.0,34.5,0.85,4.5,35.5,27.7,18.66
2016,11,30,8,0,8.0,51.0,0.8,5.0,53.0,40.39,30.98
2016,11,30,8,15,16.5,68.0,0.8,5.5,72.0,55.52,42.48
2016,11,30,8,30,25.0,85.0,0.8,6.0,91.0,72.68,57.09
2016,11,30,8,45,30.0,100.5,0.85,6.5,108.5,89.47,71.53
2016,11,30,9,0,35.0,116.0,0.9,7.0,126.0,107.18,86.73
2016,11,30,9,15,39.5,130.0,0.95,7.0,143.0,124.32,101.55
2016,11,30,9,30,44.0,144.0,1.0,7.0,160.0,142.24,116.96
2016,11,30,9,45,417.0,110.5,1.1,7.5,281.5,289.81,236.85
2016,11,30,10,0,790.0,77.0,1.2,8.0,403.0,462.98,375.83
2016,11,30,10,15,804.5,79.0,1.2,8.0,427.5,516.24,419.9
2016,11,30,10,30,819.0,81.0,1.2,8.0,452.0,569.11,463.31
2016,11,30,10,45,823.5,83.5,1.25,8.5,469.0,615.66,500.17
2016,11,30,11,0,828.0,86.0,1.3,9.0,486.0,660.4,534.7
2016,11,30,11,15,485.0,157.0,1.35,9.0,392.5,527.88,431.15
2016,11,30,11,30,142.0,228.0,1.4,9.0,299.0,343.84,282.18
2016,11,30,11,45,80.5,208.5,1.5,9.5,249.0,267.1,220.07
2016,11,30,12,0,19.0,189.0,1.6,10.0,199.0,185.88,151.84
2016,11,30,12,15,9.5,121.5,1.7,10.0,126.5,112.15,90.43
2016,11,30,12,30,0.0,54.0,1.8,10.0,54.0,44.73,32.91
2016,11,30,12,45,0.0,93.5,1.95,10.0,93.5,78.42,61.81
2016,11,30,13,0,0.0,133.0,2.1,10.0,133.0,116.96,94.53
2016,11,30,13,15,0.0,81.0,2.15,9.5,81.0,67.25,52.42
