Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,13,30,0.0,29.0,2.2,9.0,29.0,23.95,15.21
2016,11,30,13,45,0.0,35.0,2.25,9.0,35.0,28.91,19.58
2016,11,30,14,0,0.0,41.0,2.3,9.0,41.0,33.88,23.95
2016,11,30,14,15,0.0,37.5,2.15,9.0,37.5,30.97,21.45
2016,11,30,14,30,0.0,34.0,2.0,9.0,34.0,28.06,18.96
2016,11,30,14,45,0.0,30.5,1.9,9.0,30.5,25.16,16.44
2016,11,30,15,0,0.0,27.0,1.8,9.0,27.0,22.25,13.9
2016,11,30,15,15,270.0,43.5,1.6,8.5,100.0,329.65,284.69
2016,11,30,15,30,540.0,60.0,1.4,8.0,173.0,577.02,480.85
2016,11,30,15,45,450.5,52.5,1.25,8.0,132.5,480.16,397.92
2016,11,30,16,0,361.0,45.0,1.1,8.0,92.0,385.66,316.75
2016,11,30,16,15,180.5,34.5,1.1,7.5,58.0,231.42,176.37
2016,11,30,16,30,0.0,24.0,1.1,7.0,24.0,31.98,0.0
2016,11,30,16,45,0.0,12.0,1.15,6.5,12.0,10.24,0.0
2016,11,30,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,1,7,15,185.0,10.0,1.9,0.5,21.0,8.54,0.0
2016,12,1,7,30,370.0,20.0,2.1,1.0,42.0,18.29,3.2
2016,12,1,7,45,485.5,27.0,2.3,2.0,81.5,24.45,15.83
2016,12,1,8,0,601.0,34.0,2.5,3.0,121.0,30.68,22.32
2016,12,1,8,15,663.5,38.5,2.8,3.5,163.5,75.98,38.64
2016,12,1,8,30,726.0,43.0,3.1,4.0,206.0,131.1,76.57
2016,12,1,8,45,766.5,46.0,3.4,4.5,246.5,187.97,125.11
2016,12,1,9,0,807.0,49.0,3.7,5.0,287.0,249.73,181.86
2016,12,1,9,15,833.0,51.5,3.8,5.5,324.0,309.24,238.37
2016,12,1,9,30,859.0,54.0,3.9,6.0,361.0,370.55,295.98
2016,12,1,9,45,873.0,57.0,4.0,6.5,392.0,428.91,350.16
2016,12,1,10,0,887.0,60.0,4.1,7.0,423.0,487.2,402.73
2016,12,1,10,15,899.0,61.0,4.1,7.5,448.0,541.91,450.6
2016,12,1,10,30,911.0,62.0,4.1,8.0,473.0,595.74,496.22
2016,12,1,10,45,919.5,63.0,4.15,8.5,491.0,646.25,538.06
2016,12,1,11,0,928.0,64.0,4.2,9.0,509.0,695.05,577.45
2016,12,1,11,15,932.5,64.5,4.2,9.0,519.5,738.49,611.35
2016,12,1,11,30,937.0,65.0,4.2,9.0,530.0,779.43,642.12
2016,12,1,11,45,938.5,64.5,4.25,9.5,533.0,814.12,667.09
2016,12,1,12,0,940.0,64.0,4.3,10.0,536.0,845.71,689.66
2016,12,1,12,15,938.0,64.0,4.3,10.0,531.5,871.78,709.04
2016,12,1,12,30,936.0,64.0,4.3,10.0,527.0,894.35,725.92
2016,12,1,12,45,930.5,63.5,4.3,10.5,514.5,909.63,736.14
2016,12,1,13,0,925.0,63.0,4.3,11.0,502.0,921.15,743.75
2016,12,1,13,15,916.0,62.0,4.25,11.0,482.5,925.07,746.92
2016,12,1,13,30,907.0,61.0,4.2,11.0,463.0,925.19,747.49
2016,12,1,13,45,892.5,60.0,4.2,11.0,436.5,916.55,742.21
2016,12,1,14,0,878.0,59.0,4.2,11.0,410.0,904.32,734.38
2016,12,1,14,15,858.5,57.0,4.0,10.5,377.5,882.64,719.67
2016,12,1,14,30,839.0,55.0,3.8,10.0,345.0,857.83,702.51
2016,12,1,14,45,808.5,52.5,3.65,10.0,307.0,828.76,680.72
2016,12,1,15,0,778.0,50.0,3.5,10.0,269.0,787.62,649.1
2016,12,1,15,15,734.5,46.5,3.1,9.0,228.0,731.73,606.05
2016,12,1,15,30,691.0,43.0,2.7,8.0,187.0,674.7,560.1
2016,12,1,15,45,617.5,38.0,2.3,7.5,145.0,590.54,489.42
2016,12,1,16,0,544.0,33.0,1.9,7.0,103.0,507.71,416.02
2016,12,1,16,15,414.5,24.5,2.0,6.5,65.5,382.47,293.03
2016,12,1,16,30,285.0,16.0,2.1,6.0,28.0,245.13,0.0
2016,12,1,16,45,142.5,8.0,2.25,5.5,14.0,103.88,0.0
2016,12,1,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,7,15,196.0,9.0,2.75,0.5,20.5,7.68,0.0
2016,12,2,7,30,392.0,18.0,3.0,1.0,41.0,16.41,0.76
2016,12,2,7,45,500.5,25.0,3.25,2.0,80.0,22.65,14.12
2016,12,2,8,0,609.0,32.0,3.5,3.0,119.0,28.92,20.66
2016,12,2,8,15,670.5,36.5,3.65,3.5,161.0,73.34,36.48
2016,12,2,8,30,732.0,41.0,3.8,4.0,203.0,128.59,74.2
2016,12,2,8,45,768.0,44.5,4.0,5.0,243.0,185.32,122.51
2016,12,2,9,0,804.0,48.0,4.2,6.0,283.0,246.45,178.53
2016,12,2,9,15,830.0,50.5,4.35,6.5,319.5,305.69,234.82
2016,12,2,9,30,856.0,53.0,4.5,7.0,356.0,366.74,292.34
2016,12,2,9,45,868.5,56.0,4.7,7.5,387.0,424.26,346.14
2016,12,2,10,0,881.0,59.0,4.9,8.0,418.0,481.57,398.32
2016,12,2,10,15,893.0,60.5,4.85,8.5,442.5,536.48,446.58
2016,12,2,10,30,905.0,62.0,4.8,9.0,467.0,590.56,492.6
2016,12,2,10,45,912.5,63.0,4.75,9.5,485.0,640.18,533.69
2016,12,2,11,0,920.0,64.0,4.7,10.0,503.0,688.03,572.17
2016,12,2,11,15,924.5,64.5,4.65,10.0,514.0,731.17,605.97
2016,12,2,11,30,929.0,65.0,4.6,10.0,525.0,771.84,636.47
2016,12,2,11,45,930.5,65.0,4.6,10.5,528.0,806.91,661.56
2016,12,2,12,0,932.0,65.0,4.6,11.0,531.0,838.94,684.23
2016,12,2,12,15,930.0,65.0,4.6,11.0,526.5,864.89,703.59
2016,12,2,12,30,928.0,65.0,4.6,11.0,522.0,887.36,720.47
2016,12,2,12,45,921.5,64.5,4.7,11.0,509.5,901.7,732.18
2016,12,2,13,0,915.0,64.0,4.8,11.0,497.0,912.29,741.34
2016,12,2,13,15,906.0,63.0,4.8,11.0,477.5,916.21,744.98
2016,12,2,13,30,897.0,62.0,4.8,11.0,458.0,916.37,746.02
2016,12,2,13,45,881.5,61.0,4.85,11.0,431.5,906.9,740.38
2016,12,2,14,0,866.0,60.0,4.9,11.0,405.0,893.88,732.15
2016,12,2,14,15,846.0,58.0,4.65,11.0,372.5,871.93,715.06
2016,12,2,14,30,826.0,56.0,4.4,11.0,340.0,856.43,702.7
2016,12,2,14,45,795.5,53.5,4.2,11.0,302.5,817.99,672.96
2016,12,2,15,0,765.0,51.0,4.0,11.0,265.0,777.12,641.14
2016,12,2,15,15,720.5,47.5,3.6,10.0,224.5,720.69,597.7
2016,12,2,15,30,676.0,44.0,3.2,9.0,184.0,663.12,551.39
2016,12,2,15,45,603.0,38.5,2.8,8.0,142.5,579.16,481.68
2016,12,2,16,0,530.0,33.0,2.4,7.0,101.0,496.64,409.08
2016,12,2,16,15,400.0,24.5,2.4,6.5,64.0,371.54,284.93
2016,12,2,16,30,270.0,16.0,2.4,6.0,27.0,234.18,0.0
2016,12,2,16,45,135.0,8.0,2.4,5.5,13.5,98.82,0.0
2016,12,2,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,3,7,15,163.5,9.0,1.8,0.5,18.0,7.68,0.0
2016,12,3,7,30,327.0,18.0,2.1,1.0,36.0,16.36,0.0
2016,12,3,7,45,441.5,25.5,2.4,2.0,73.5,23.0,14.29
2016,12,3,8,0,556.0,33.0,2.7,3.0,111.0,29.67,21.31
2016,12,3,8,15,620.5,38.0,2.7,3.5,152.0,70.52,36.07
2016,12,3,8,30,685.0,43.0,2.7,4.0,193.0,123.42,71.85
2016,12,3,8,45,727.5,46.0,2.7,4.5,232.5,177.96,117.84
2016,12,3,9,0,770.0,49.0,2.7,5.0,272.0,236.97,171.6
2016,12,3,9,15,797.0,51.5,2.7,5.5,308.0,295.03,226.31
2016,12,3,9,30,824.0,54.0,2.7,6.0,344.0,354.69,281.93
2016,12,3,9,45,838.5,57.0,2.7,6.5,374.0,411.26,333.97
2016,12,3,10,0,853.0,60.0,2.7,7.0,404.0,467.88,384.43
2016,12,3,10,15,865.5,61.5,2.7,7.5,429.0,521.62,430.96
2016,12,3,10,30,878.0,63.0,2.7,8.0,454.0,574.63,475.39
2016,12,3,10,45,889.0,63.0,2.75,8.5,472.0,624.03,515.86
2016,12,3,11,0,900.0,63.0,2.8,9.0,490.0,671.99,554.13
2016,12,3,11,15,904.5,63.5,2.85,9.5,501.0,714.32,586.12
2016,12,3,11,30,909.0,64.0,2.9,10.0,512.0,754.24,614.8
2016,12,3,11,45,911.0,63.5,2.95,10.5,515.0,788.42,638.96
2016,12,3,12,0,913.0,63.0,3.0,11.0,518.0,819.63,660.86
2016,12,3,12,15,911.5,63.0,3.0,11.0,514.0,845.48,679.69
2016,12,3,12,30,910.0,63.0,3.0,11.0,510.0,867.97,696.16
2016,12,3,12,45,903.0,63.0,3.0,11.5,498.0,882.21,705.47
2016,12,3,13,0,896.0,63.0,3.0,12.0,486.0,892.77,712.29
2016,12,3,13,15,887.5,62.0,2.95,12.0,467.0,896.97,715.61
2016,12,3,13,30,879.0,61.0,2.9,12.0,448.0,897.51,716.48
2016,12,3,13,45,865.5,60.0,2.9,12.5,422.5,889.87,710.66
2016,12,3,14,0,852.0,59.0,2.9,13.0,397.0,878.76,702.47
2016,12,3,14,15,833.0,57.0,2.7,12.5,365.5,857.86,688.22
2016,12,3,14,30,814.0,55.0,2.5,12.0,334.0,843.5,678.57
2016,12,3,14,45,784.0,53.0,2.3,12.0,297.5,806.48,650.6
2016,12,3,15,0,754.0,51.0,2.1,12.0,261.0,767.05,620.32
2016,12,3,15,15,710.0,47.0,1.8,11.0,221.0,710.69,577.63
2016,12,3,15,30,666.0,43.0,1.5,10.0,181.0,653.3,532.24
2016,12,3,15,45,592.5,38.0,1.25,9.5,140.0,569.97,464.02
2016,12,3,16,0,519.0,33.0,1.0,9.0,99.0,487.97,393.11
2016,12,3,16,15,390.0,24.5,1.05,8.5,63.0,363.82,273.37
2016,12,3,16,30,261.0,16.0,1.1,8.0,27.0,234.7,0.0
2016,12,3,16,45,130.5,8.0,1.15,8.0,13.5,95.8,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,16.5,0.65,2.5,16.5,14.08,0.0
2016,12,4,7,30,0.0,33.0,0.6,3.0,33.0,24.41,0.0
2016,12,4,7,45,251.0,35.0,0.55,3.5,69.0,27.16,17.65
2016,12,4,8,0,502.0,37.0,0.5,4.0,105.0,30.51,22.02
2016,12,4,8,15,571.5,43.0,0.4,4.5,146.0,68.79,36.43
2016,12,4,8,30,641.0,49.0,0.3,5.0,187.0,122.44,72.48
2016,12,4,8,45,686.5,52.5,0.25,5.5,226.5,175.35,115.74
2016,12,4,9,0,732.0,56.0,0.2,6.0,266.0,233.17,166.41
2016,12,4,9,15,761.0,59.0,0.25,6.5,302.0,290.22,218.11
2016,12,4,9,30,790.0,62.0,0.3,7.0,338.0,349.62,271.15
2016,12,4,9,45,792.0,69.0,0.35,7.5,366.0,404.08,319.34
2016,12,4,10,0,794.0,76.0,0.4,8.0,394.0,457.44,364.97
2016,12,4,10,15,808.5,77.5,0.35,8.5,419.0,510.3,407.66
2016,12,4,10,30,823.0,79.0,0.3,9.0,444.0,562.75,448.32
2016,12,4,10,45,833.5,80.0,0.3,9.5,462.0,611.55,485.35
2016,12,4,11,0,844.0,81.0,0.3,10.0,480.0,659.03,520.26
2016,12,4,11,15,849.0,81.5,0.25,10.0,491.0,700.56,550.14
2016,12,4,11,30,854.0,82.0,0.2,10.0,502.0,739.85,576.34
2016,12,4,11,45,858.0,81.5,0.2,10.0,505.5,774.77,599.81
2016,12,4,12,0,862.0,81.0,0.2,10.0,509.0,806.99,621.36
2016,12,4,12,15,860.0,81.0,0.35,10.5,504.5,831.97,639.53
2016,12,4,12,30,858.0,81.0,0.5,11.0,500.0,853.67,655.9
2016,12,4,12,45,570.5,140.5,0.7,11.5,416.5,688.98,543.09
2016,12,4,13,0,283.0,200.0,0.9,12.0,333.0,498.07,400.4
2016,12,4,13,15,357.5,178.5,1.05,12.0,340.0,546.12,442.5
2016,12,4,13,30,432.0,157.0,1.2,12.0,347.0,614.44,496.72
2016,12,4,13,45,362.0,158.0,1.35,12.0,311.0,536.75,438.29
2016,12,4,14,0,292.0,159.0,1.5,12.0,275.0,478.58,393.92
2016,12,4,14,15,268.5,152.0,1.3,11.5,252.0,451.52,373.2
2016,12,4,14,30,245.0,145.0,1.1,11.0,229.0,423.99,351.5
2016,12,4,14,45,414.0,112.0,0.95,11.0,235.0,550.65,453.69
2016,12,4,15,0,583.0,79.0,0.8,11.0,241.0,658.73,532.64
2016,12,4,15,15,529.5,72.0,0.8,10.5,202.5,593.35,482.54
2016,12,4,15,30,476.0,65.0,0.8,10.0,164.0,527.53,432.0
2016,12,4,15,45,405.5,55.0,0.8,9.5,125.5,445.23,365.94
2016,12,4,16,0,335.0,45.0,0.8,9.0,87.0,364.91,297.77
2016,12,4,16,15,167.5,33.5,0.85,8.5,54.5,220.05,165.06
2016,12,4,16,30,0.0,22.0,0.9,8.0,22.0,27.5,0.0
2016,12,4,16,45,0.0,11.0,0.95,7.5,11.0,9.39,0.0
2016,12,4,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,1.35,4.0,5.5,4.69,0.0
2016,12,5,7,30,0.0,11.0,1.5,4.0,11.0,9.06,0.0
2016,12,5,7,45,0.0,24.0,1.7,4.5,24.0,19.8,11.09
2016,12,5,8,0,0.0,37.0,1.9,5.0,37.0,30.13,21.47
2016,12,5,8,15,0.0,52.5,1.9,5.0,52.5,42.64,31.71
2016,12,5,8,30,0.0,68.0,1.9,5.0,68.0,55.55,43.37
2016,12,5,8,45,0.0,83.0,1.9,5.0,83.0,68.36,54.81
2016,12,5,9,0,0.0,98.0,1.9,5.0,98.0,81.4,66.31
2016,12,5,9,15,2.5,110.5,1.9,5.0,111.5,93.28,76.59
2016,12,5,9,30,5.0,123.0,1.9,5.0,125.0,105.61,87.19
2016,12,5,9,45,156.5,141.0,1.95,5.5,203.0,194.84,162.07
2016,12,5,10,0,308.0,159.0,2.0,6.0,281.0,300.11,250.19
2016,12,5,10,15,378.5,157.0,2.0,6.0,317.0,362.76,303.01
2016,12,5,10,30,449.0,155.0,2.0,6.0,353.0,423.79,354.27
2016,12,5,10,45,297.5,183.5,2.0,6.0,317.0,374.5,313.89
2016,12,5,11,0,146.0,212.0,2.0,6.0,281.0,310.59,260.13
2016,12,5,11,15,260.0,203.0,2.0,6.0,329.0,402.2,337.56
2016,12,5,11,30,374.0,194.0,2.0,6.0,377.0,489.57,409.63
2016,12,5,11,45,254.5,209.5,2.05,6.5,334.5,432.17,360.76
2016,12,5,12,0,135.0,225.0,2.1,7.0,292.0,350.69,292.33
2016,12,5,12,15,154.5,223.0,2.05,7.0,299.0,371.9,310.69
2016,12,5,12,30,174.0,221.0,2.0,7.0,306.0,393.72,328.97
2016,12,5,12,45,158.5,216.0,1.95,7.0,292.0,381.64,318.98
2016,12,5,13,0,143.0,211.0,1.9,7.0,278.0,368.48,308.28
2016,12,5,13,15,160.0,202.0,1.8,7.0,274.0,378.58,317.4
2016,12,5,13,30,177.0,193.0,1.7,7.0,270.0,388.46,326.21
2016,12,5,13,45,171.5,181.5,1.6,7.0,253.0,373.88,314.63
2016,12,5,14,0,166.0,170.0,1.5,7.0,236.0,358.61,302.57
2016,12,5,14,15,152.5,159.5,1.35,7.0,216.5,336.93,284.78
2016,12,5,14,30,139.0,149.0,1.2,7.0,197.0,315.11,266.72
2016,12,5,14,45,136.0,132.5,1.05,7.0,175.5,293.41,248.99
2016,12,5,15,0,133.0,116.0,0.9,7.0,154.0,271.15,230.45
2016,12,5,15,15,120.0,99.5,0.85,6.5,129.5,239.71,204.08
2016,12,5,15,30,107.0,83.0,0.8,6.0,105.0,208.25,176.97
2016,12,5,15,45,92.5,65.0,0.75,6.0,81.0,172.62,145.22
2016,12,5,16,0,78.0,47.0,0.7,6.0,57.0,136.39,112.05
2016,12,5,16,15,39.0,31.0,0.7,5.5,36.0,84.86,61.76
2016,12,5,16,30,0.0,15.0,0.7,5.0,15.0,13.06,0.0
2016,12,5,16,45,0.0,7.5,0.7,5.0,7.5,6.4,0.0
2016,12,5,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,6,7,15,143.0,8.5,1.0,-0.5,15.0,7.26,0.0
2016,12,6,7,30,286.0,17.0,1.1,0.0,30.0,15.48,0.0
2016,12,6,7,45,414.0,25.5,1.25,0.5,67.5,23.09,13.95
2016,12,6,8,0,542.0,34.0,1.4,1.0,105.0,30.7,22.34
2016,12,6,8,15,611.0,39.5,1.35,1.5,146.5,67.77,35.52
2016,12,6,8,30,680.0,45.0,1.3,2.0,188.0,120.63,70.31
2016,12,6,8,45,599.0,61.5,1.3,3.0,206.0,163.95,111.43
2016,12,6,9,0,518.0,78.0,1.3,4.0,224.0,199.28,148.34
2016,12,6,9,15,538.0,85.5,1.5,4.5,254.5,246.13,191.85
2016,12,6,9,30,558.0,93.0,1.7,5.0,285.0,294.76,236.67
2016,12,6,9,45,570.0,100.5,1.9,6.0,312.0,341.71,279.0
2016,12,6,10,0,582.0,108.0,2.1,7.0,339.0,389.11,320.55
2016,12,6,10,15,582.0,116.0,2.15,7.5,359.0,431.08,356.85
2016,12,6,10,30,582.0,124.0,2.2,8.0,379.0,471.87,391.12
2016,12,6,10,45,745.5,95.0,2.25,8.5,435.5,572.75,473.11
2016,12,6,11,0,909.0,66.0,2.3,9.0,492.0,676.32,555.18
2016,12,6,11,15,913.5,66.5,2.35,9.0,503.0,719.21,588.3
2016,12,6,11,30,918.0,67.0,2.4,9.0,514.0,759.67,618.26
2016,12,6,11,45,916.5,68.0,2.45,9.0,517.0,793.56,643.22
2016,12,6,12,0,915.0,69.0,2.5,9.0,520.0,824.31,665.9
2016,12,6,12,15,913.0,69.0,2.55,9.0,515.5,850.15,685.03
2016,12,6,12,30,911.0,69.0,2.6,9.0,511.0,872.62,701.83
2016,12,6,12,45,904.5,68.5,2.7,9.0,499.5,887.06,713.36
2016,12,6,13,0,898.0,68.0,2.8,9.0,488.0,897.84,722.46
2016,12,6,13,15,888.5,67.0,2.9,9.0,468.5,901.59,726.63
2016,12,6,13,30,879.0,66.0,3.0,9.0,449.0,901.66,728.32
2016,12,6,13,45,862.0,65.0,3.1,9.0,423.0,901.04,729.63
2016,12,6,14,0,845.0,64.0,3.2,9.0,397.0,887.09,721.17
2016,12,6,14,15,824.5,62.0,3.1,9.0,365.5,865.12,705.4
2016,12,6,14,30,804.0,60.0,3.0,9.0,334.0,839.94,687.09
2016,12,6,14,45,770.0,58.0,2.95,9.0,297.0,799.66,657.36
2016,12,6,15,0,736.0,56.0,2.9,9.0,260.0,756.94,625.03
2016,12,6,15,15,690.0,51.5,2.55,8.0,220.0,698.65,579.92
2016,12,6,15,30,644.0,47.0,2.2,7.0,180.0,639.27,531.99
2016,12,6,15,45,567.0,41.5,1.85,6.5,138.5,552.73,459.35
2016,12,6,16,0,490.0,36.0,1.5,6.0,97.0,479.28,393.32
2016,12,6,16,15,356.0,26.5,1.45,5.5,61.5,351.88,268.01
2016,12,6,16,30,222.0,17.0,1.4,5.0,26.0,207.79,0.0
2016,12,6,16,45,111.0,8.5,1.4,4.5,13.0,83.11,0.0
2016,12,6,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,1.7,0.0,5.0,4.27,0.0
2016,12,7,7,30,0.0,10.0,1.7,0.0,10.0,8.23,0.0
2016,12,7,7,45,0.0,22.5,1.75,0.0,22.5,18.59,9.96
2016,12,7,8,0,0.0,35.0,1.8,0.0,35.0,28.58,20.44
2016,12,7,8,15,0.0,49.5,1.65,0.0,49.5,40.28,30.22
2016,12,7,8,30,0.0,64.0,1.5,0.0,64.0,52.35,41.34
2016,12,7,8,45,0.0,78.0,1.35,0.5,78.0,64.27,52.1
2016,12,7,9,0,0.0,92.0,1.2,1.0,92.0,76.39,62.86
2016,12,7,9,15,0.0,104.5,1.15,1.5,104.5,87.43,72.48
2016,12,7,9,30,0.0,117.0,1.1,2.0,117.0,98.64,82.1
2016,12,7,9,45,162.0,135.5,1.1,2.5,199.5,191.28,160.27
2016,12,7,10,0,324.0,154.0,1.1,3.0,282.0,301.32,252.41
2016,12,7,10,15,333.5,163.0,1.1,3.5,302.0,335.13,280.85
2016,12,7,10,30,343.0,172.0,1.1,4.0,322.0,369.43,309.49
2016,12,7,10,45,311.0,185.5,1.1,4.5,325.5,383.69,320.91
2016,12,7,11,0,279.0,199.0,1.1,5.0,329.0,394.71,329.3
2016,12,7,11,15,270.5,205.0,1.2,5.0,333.5,410.78,342.85
2016,12,7,11,30,262.0,211.0,1.3,5.0,338.0,425.58,355.17
2016,12,7,11,45,131.0,171.0,1.45,5.5,234.5,278.19,233.8
2016,12,7,12,0,0.0,131.0,1.6,6.0,131.0,113.23,92.18
2016,12,7,12,15,50.0,174.0,1.7,6.0,198.0,211.48,177.55
2016,12,7,12,30,100.0,217.0,1.8,6.0,265.0,308.66,259.38
2016,12,7,12,45,50.0,151.0,1.95,6.0,175.0,191.04,160.33
2016,12,7,13,0,0.0,85.0,2.1,6.0,85.0,70.82,56.13
2016,12,7,13,15,15.0,128.0,2.1,6.0,134.5,126.66,105.19
2016,12,7,13,30,30.0,171.0,2.1,6.0,184.0,206.72,173.85
2016,12,7,13,45,15.0,112.5,2.15,6.5,119.0,112.93,93.29
2016,12,7,14,0,0.0,54.0,2.2,7.0,54.0,44.69,33.58
2016,12,7,14,15,0.0,50.0,2.05,6.5,50.0,41.36,30.83
2016,12,7,14,30,0.0,46.0,1.9,6.0,46.0,38.03,28.01
2016,12,7,14,45,0.0,40.5,1.8,6.0,40.5,33.45,24.01
2016,12,7,15,0,0.0,35.0,1.7,6.0,35.0,28.88,19.98
2016,12,7,15,15,0.0,29.5,1.55,5.5,29.5,24.32,15.95
2016,12,7,15,30,0.0,24.0,1.4,5.0,24.0,19.77,11.87
2016,12,7,15,45,0.0,18.5,1.25,5.0,18.5,15.22,7.72
2016,12,7,16,0,0.0,13.0,1.1,5.0,13.0,10.68,3.56
2016,12,7,16,15,0.0,8.0,1.15,4.5,8.0,6.57,0.0
2016,12,7,16,30,0.0,3.0,1.2,4.0,3.0,2.46,0.0
2016,12,7,16,45,0.0,1.5,1.25,4.0,1.5,1.28,0.0
2016,12,7,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,4.2,7.0,5.0,4.27,0.0
2016,12,8,7,30,0.0,10.0,4.2,7.0,10.0,8.54,0.0
2016,12,8,7,45,0.0,23.5,4.25,7.5,23.5,19.3,9.88
2016,12,8,8,0,0.0,37.0,4.3,8.0,37.0,29.97,20.87
2016,12,8,8,15,0.0,53.0,4.2,8.0,53.0,42.84,31.37
2016,12,8,8,30,0.0,69.0,4.1,8.0,69.0,56.22,43.35
2016,12,8,8,45,2.0,84.0,4.1,8.5,84.5,69.46,54.89
2016,12,8,9,0,4.0,99.0,4.1,9.0,100.0,83.16,66.69
2016,12,8,9,15,8.0,111.5,4.0,9.0,114.5,95.76,77.49
2016,12,8,9,30,12.0,124.0,3.9,9.0,129.0,108.96,88.76
2016,12,8,9,45,21.0,139.0,3.85,9.5,147.5,127.03,103.92
2016,12,8,10,0,30.0,154.0,3.8,10.0,166.0,152.38,125.22
2016,12,8,10,15,15.0,135.5,3.75,10.0,141.5,123.59,100.73
2016,12,8,10,30,0.0,117.0,3.7,10.0,117.0,99.27,79.83
2016,12,8,10,45,28.5,157.0,3.65,10.5,170.5,161.87,133.03
2016,12,8,11,0,57.0,197.0,3.6,11.0,224.0,224.6,185.43
2016,12,8,11,15,46.5,196.5,3.5,11.0,218.5,220.78,181.89
2016,12,8,11,30,36.0,196.0,3.4,11.0,213.0,216.04,177.69
2016,12,8,11,45,36.0,197.5,3.3,11.5,215.0,220.78,181.29
2016,12,8,12,0,36.0,199.0,3.2,12.0,217.0,225.64,184.95
2016,12,8,12,15,35.0,197.0,3.1,12.0,214.0,225.71,185.03
2016,12,8,12,30,34.0,195.0,3.0,12.0,211.0,225.8,185.15
2016,12,8,12,45,45.5,196.0,2.9,12.0,217.5,240.51,197.79
2016,12,8,13,0,57.0,197.0,2.8,12.0,224.0,256.06,211.07
2016,12,8,13,15,28.5,168.0,2.65,12.0,181.5,197.92,162.4
2016,12,8,13,30,0.0,139.0,2.5,12.0,139.0,126.1,101.64
2016,12,8,13,45,0.0,116.0,2.4,12.0,116.0,102.91,82.36
2016,12,8,14,0,0.0,93.0,2.3,12.0,93.0,80.11,63.17
2016,12,8,14,15,0.0,85.5,2.15,11.5,85.5,73.38,57.66
2016,12,8,14,30,0.0,78.0,2.0,11.0,78.0,66.68,52.11
2016,12,8,14,45,0.0,69.5,1.85,11.0,69.5,58.97,45.53
2016,12,8,15,0,0.0,61.0,1.7,11.0,61.0,51.28,38.91
2016,12,8,15,15,0.0,51.5,1.6,10.5,51.5,42.63,31.44
2016,12,8,15,30,0.0,42.0,1.5,10.0,42.0,34.73,24.52
2016,12,8,15,45,0.0,32.0,1.45,10.0,32.0,26.42,17.11
2016,12,8,16,0,0.0,22.0,1.4,10.0,22.0,18.14,9.69
2016,12,8,16,15,0.0,14.0,1.35,10.0,14.0,11.52,3.28
2016,12,8,16,30,0.0,6.0,1.3,10.0,6.0,4.92,0.0
2016,12,8,16,45,0.0,3.0,1.3,10.0,3.0,2.56,0.0
2016,12,8,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.0,8.0,12.0,10.24,0.0
2016,12,9,7,30,0.0,24.0,1.0,8.0,24.0,20.49,0.0
2016,12,9,7,45,235.0,29.0,1.0,8.5,58.0,24.07,13.38
2016,12,9,8,0,470.0,34.0,1.0,9.0,92.0,28.07,19.12
2016,12,9,8,15,543.5,39.5,1.3,9.5,131.5,60.88,31.76
2016,12,9,8,30,617.0,45.0,1.6,10.0,171.0,109.64,61.94
2016,12,9,8,45,669.5,48.5,1.9,10.5,210.5,161.69,103.27
2016,12,9,9,0,722.0,52.0,2.2,11.0,250.0,219.51,153.71
2016,12,9,9,15,461.0,95.0,2.35,11.5,228.0,225.71,172.44
2016,12,9,9,30,200.0,138.0,2.5,12.0,206.0,194.85,155.9
2016,12,9,9,45,133.5,150.5,2.65,12.5,198.0,193.5,156.93
2016,12,9,10,0,67.0,163.0,2.8,13.0,190.0,177.89,144.75
2016,12,9,10,15,33.5,124.0,2.9,13.0,137.5,127.63,103.02
2016,12,9,10,30,0.0,85.0,3.0,13.0,85.0,70.81,54.85
2016,12,9,10,45,16.5,135.0,3.15,13.5,142.5,125.85,101.31
2016,12,9,11,0,33.0,185.0,3.3,14.0,200.0,196.25,159.63
2016,12,9,11,15,66.5,200.0,3.3,14.0,231.5,238.37,194.74
2016,12,9,11,30,100.0,215.0,3.3,14.0,263.0,283.89,232.49
2016,12,9,11,45,153.0,217.0,3.35,14.0,291.5,346.85,284.51
2016,12,9,12,0,206.0,219.0,3.4,14.0,320.0,399.47,327.9
2016,12,9,12,15,125.0,209.5,3.25,14.0,271.0,330.87,271.04
2016,12,9,12,30,44.0,200.0,3.1,14.0,222.0,240.34,195.75
2016,12,9,12,45,204.5,191.5,3.0,14.0,287.0,390.54,322.33
2016,12,9,13,0,365.0,183.0,2.9,14.0,352.0,547.94,449.2
2016,12,9,13,15,207.5,181.5,2.8,14.0,276.5,394.23,324.71
2016,12,9,13,30,50.0,180.0,2.7,14.0,201.0,236.86,193.75
2016,12,9,13,45,76.5,174.0,2.6,14.0,204.5,258.0,212.79
2016,12,9,14,0,103.0,168.0,2.5,14.0,208.0,298.0,246.41
2016,12,9,14,15,98.5,155.0,2.25,13.5,191.0,262.86,218.34
2016,12,9,14,30,94.0,142.0,2.0,13.0,174.0,245.97,205.02
2016,12,9,14,45,91.0,127.0,1.8,13.0,155.0,244.58,203.81
2016,12,9,15,0,88.0,112.0,1.6,13.0,136.0,225.07,187.55
2016,12,9,15,15,79.0,95.5,1.4,12.5,114.5,197.6,164.53
2016,12,9,15,30,70.0,79.0,1.2,12.0,93.0,169.94,140.83
2016,12,9,15,45,57.0,62.0,1.05,11.5,71.5,137.83,112.73
2016,12,9,16,0,44.0,45.0,0.9,11.0,50.0,105.29,83.6
2016,12,9,16,15,22.0,29.0,0.9,11.0,31.5,53.8,36.48
2016,12,9,16,30,0.0,13.0,0.9,11.0,13.0,10.73,0.0
2016,12,9,16,45,0.0,6.5,0.9,11.0,6.5,5.55,0.0
2016,12,9,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.5,11.0,0.5,0.41,0.0
2016,12,10,8,0,0.0,1.0,4.5,11.0,1.0,0.82,0.0
2016,12,10,8,15,0.0,1.5,4.5,11.0,1.5,1.23,0.0
2016,12,10,8,30,0.0,2.0,4.5,11.0,2.0,1.64,0.0
2016,12,10,8,45,0.0,2.5,4.5,11.5,2.5,2.05,0.0
2016,12,10,9,0,0.0,3.0,4.5,12.0,3.0,2.46,0.0
2016,12,10,9,15,0.0,3.5,4.45,12.0,3.5,2.88,0.0
2016,12,10,9,30,0.0,4.0,4.4,12.0,4.0,3.29,0.0
2016,12,10,9,45,0.0,33.0,4.4,12.0,33.0,27.24,17.94
2016,12,10,10,0,0.0,62.0,4.4,12.0,62.0,51.36,38.66
2016,12,10,10,15,0.0,38.0,4.4,12.0,38.0,31.4,21.44
2016,12,10,10,30,0.0,14.0,4.4,12.0,14.0,11.54,4.3
2016,12,10,10,45,0.0,24.0,4.4,12.0,24.0,19.81,11.42
2016,12,10,11,0,0.0,34.0,4.4,12.0,34.0,28.1,18.52
2016,12,10,11,15,0.0,70.0,4.35,12.0,70.0,58.06,44.11
2016,12,10,11,30,0.0,106.0,4.3,12.0,106.0,89.55,70.8
2016,12,10,11,45,0.0,110.0,4.25,12.5,110.0,93.31,73.79
2016,12,10,12,0,0.0,114.0,4.2,13.0,114.0,97.18,76.88
2016,12,10,12,15,0.0,106.5,4.1,13.0,106.5,90.35,71.13
2016,12,10,12,30,0.0,99.0,4.0,13.0,99.0,83.52,65.41
2016,12,10,12,45,0.0,85.5,3.95,13.0,85.5,71.2,55.03
2016,12,10,13,0,0.0,72.0,3.9,13.0,72.0,59.72,45.36
2016,12,10,13,15,0.0,43.5,3.8,12.5,43.5,35.98,25.24
2016,12,10,13,30,0.0,15.0,3.7,12.0,15.0,12.37,5.02
2016,12,10,13,45,0.0,12.5,3.6,12.0,12.5,10.3,3.25
2016,12,10,14,0,0.0,10.0,3.5,12.0,10.0,8.23,1.47
2016,12,10,14,15,0.0,9.5,3.3,11.5,9.5,7.82,1.14
2016,12,10,14,30,0.0,9.0,3.1,11.0,9.0,7.4,0.8
2016,12,10,14,45,0.0,8.0,2.95,11.0,8.0,6.58,0.08
2016,12,10,15,0,0.0,7.0,2.8,11.0,7.0,5.75,0.0
2016,12,10,15,15,0.0,5.5,2.65,10.5,5.5,4.51,0.0
2016,12,10,15,30,0.0,4.0,2.5,10.0,4.0,3.28,0.0
2016,12,10,15,45,0.0,3.0,2.45,10.0,3.0,2.46,0.0
2016,12,10,16,0,0.0,2.0,2.4,10.0,2.0,1.64,0.0
2016,12,10,16,15,0.0,1.0,2.35,10.0,1.0,0.82,0.0
2016,12,10,16,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
