Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,0.9,2.0,5.5,4.69,0.0
2016,12,11,7,30,0.0,11.0,0.8,2.0,11.0,9.39,0.0
2016,12,11,7,45,16.0,26.5,0.75,2.5,28.5,21.33,10.93
2016,12,11,8,0,32.0,42.0,0.7,3.0,46.0,33.14,24.1
2016,12,11,8,15,42.0,58.5,0.75,3.0,66.0,48.34,35.72
2016,12,11,8,30,52.0,75.0,0.8,3.0,86.0,66.57,51.0
2016,12,11,8,45,58.0,91.5,0.9,3.5,105.5,85.78,67.66
2016,12,11,9,0,64.0,108.0,1.0,4.0,125.0,106.08,85.48
2016,12,11,9,15,68.0,122.5,1.05,4.0,143.0,125.11,102.44
2016,12,11,9,30,72.0,137.0,1.1,4.0,161.0,144.85,119.94
2016,12,11,9,45,70.5,149.5,1.15,4.5,175.0,161.23,134.24
2016,12,11,10,0,69.0,162.0,1.2,5.0,189.0,177.64,148.31
2016,12,11,10,15,38.5,157.0,1.3,5.5,172.0,162.14,135.07
2016,12,11,10,30,8.0,152.0,1.4,6.0,155.0,136.07,112.45
2016,12,11,10,45,23.0,169.5,1.55,6.5,179.5,162.46,134.9
2016,12,11,11,0,38.0,187.0,1.7,7.0,204.0,201.6,167.76
2016,12,11,11,15,76.5,201.0,1.75,7.5,237.5,246.23,205.32
2016,12,11,11,30,115.0,215.0,1.8,8.0,271.0,308.11,256.45
2016,12,11,11,45,215.5,209.0,1.85,8.5,314.0,384.63,320.31
2016,12,11,12,0,316.0,203.0,1.9,9.0,357.0,483.15,399.92
2016,12,11,12,15,347.0,196.0,1.85,9.0,364.0,513.3,423.85
2016,12,11,12,30,378.0,189.0,1.8,9.0,371.0,543.63,448.25
2016,12,11,12,45,295.5,196.5,1.8,9.0,337.0,493.33,407.47
2016,12,11,13,0,213.0,204.0,1.8,9.0,303.0,420.84,349.25
2016,12,11,13,15,106.5,173.0,1.85,9.0,222.5,292.37,243.94
2016,12,11,13,30,0.0,142.0,1.9,9.0,142.0,129.47,105.37
2016,12,11,13,45,0.0,93.5,1.95,9.0,93.5,79.91,63.59
2016,12,11,14,0,0.0,45.0,2.0,9.0,45.0,37.2,26.83
2016,12,11,14,15,0.0,41.5,1.8,8.5,41.5,34.29,24.42
2016,12,11,14,30,0.0,38.0,1.6,8.0,38.0,31.38,21.97
2016,12,11,14,45,0.0,33.5,1.45,8.0,33.5,27.64,18.72
2016,12,11,15,0,0.0,29.0,1.3,8.0,29.0,23.91,15.44
2016,12,11,15,15,0.0,24.5,1.15,7.5,24.5,20.18,12.17
2016,12,11,15,30,0.0,20.0,1.0,7.0,20.0,16.46,8.85
2016,12,11,15,45,0.0,15.5,0.85,7.0,15.5,12.74,5.48
2016,12,11,16,0,0.0,11.0,0.7,7.0,11.0,9.03,2.09
2016,12,11,16,15,0.0,7.0,0.75,6.5,7.0,5.74,0.0
2016,12,11,16,30,0.0,3.0,0.8,6.0,3.0,2.46,0.0
2016,12,11,16,45,0.0,1.5,0.85,5.5,1.5,1.28,0.0
2016,12,11,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,10.0,1.1,1.5,10.0,0.0,0.0
2016,12,12,7,30,0.0,20.0,1.2,2.0,20.0,17.07,0.0
2016,12,12,7,45,218.0,27.0,1.3,3.0,52.5,22.42,11.3
2016,12,12,8,0,436.0,34.0,1.4,4.0,85.0,28.1,19.41
2016,12,12,8,15,514.0,41.0,1.5,4.0,124.5,55.26,29.75
2016,12,12,8,30,592.0,48.0,1.6,4.0,164.0,103.97,59.92
2016,12,12,8,45,638.0,53.0,1.7,4.5,202.5,154.93,100.91
2016,12,12,9,0,684.0,58.0,1.8,5.0,241.0,212.24,151.67
2016,12,12,9,15,717.0,61.5,1.7,5.0,277.0,267.67,203.21
2016,12,12,9,30,750.0,65.0,1.6,5.0,313.0,326.04,257.22
2016,12,12,9,45,775.5,66.5,1.55,5.5,344.5,382.08,308.1
2016,12,12,10,0,801.0,68.0,1.5,6.0,376.0,439.49,358.59
2016,12,12,10,15,627.0,108.0,1.5,6.0,358.5,438.55,361.95
2016,12,12,10,30,453.0,148.0,1.5,6.0,341.0,412.63,343.14
2016,12,12,10,45,491.0,147.0,1.55,6.5,365.0,459.96,382.61
2016,12,12,11,0,529.0,146.0,1.6,7.0,389.0,509.29,422.43
2016,12,12,11,15,481.5,161.0,1.6,7.0,386.5,518.81,429.83
2016,12,12,11,30,434.0,176.0,1.6,7.0,384.0,523.25,433.13
2016,12,12,11,45,366.5,191.0,1.65,7.0,367.5,493.17,409.37
2016,12,12,12,0,299.0,206.0,1.7,7.0,351.0,472.75,392.65
2016,12,12,12,15,255.0,210.0,1.75,7.0,333.0,454.13,377.64
2016,12,12,12,30,211.0,214.0,1.8,7.0,315.0,415.2,346.44
2016,12,12,12,45,219.0,208.0,1.85,7.0,311.0,423.05,353.85
2016,12,12,13,0,227.0,202.0,1.9,7.0,307.0,430.43,360.63
2016,12,12,13,15,252.5,191.0,1.85,7.0,303.5,465.35,389.37
2016,12,12,13,30,278.0,180.0,1.8,7.0,300.0,481.16,402.97
2016,12,12,13,45,204.5,174.0,1.8,7.0,260.0,393.21,331.45
2016,12,12,14,0,131.0,168.0,1.8,7.0,220.0,323.48,273.32
2016,12,12,14,15,124.5,156.0,1.7,7.0,202.5,306.13,259.55
2016,12,12,14,30,118.0,144.0,1.6,7.0,185.0,288.48,245.09
2016,12,12,14,45,113.5,129.0,1.55,7.0,164.5,267.8,228.1
2016,12,12,15,0,109.0,114.0,1.5,7.0,144.0,246.78,210.5
2016,12,12,15,15,99.0,97.5,1.3,6.5,121.5,218.2,186.13
2016,12,12,15,30,89.0,81.0,1.1,6.0,99.0,189.44,161.03
2016,12,12,15,45,76.0,63.5,0.95,5.5,76.5,156.07,131.3
2016,12,12,16,0,63.0,46.0,0.8,5.0,54.0,122.08,100.26
2016,12,12,16,15,31.5,30.5,0.8,5.0,34.5,77.45,56.54
2016,12,12,16,30,0.0,15.0,0.8,5.0,15.0,12.72,0.0
2016,12,12,16,45,0.0,7.5,0.8,5.0,7.5,6.4,0.0
2016,12,12,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,0.75,4.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,0.8,4.0,6.0,5.12,0.0
2016,12,13,7,45,0.0,18.5,0.85,4.5,18.5,15.27,5.54
2016,12,13,8,0,0.0,31.0,0.9,5.0,31.0,25.39,16.9
2016,12,13,8,15,0.0,46.5,0.95,5.5,46.5,37.75,27.22
2016,12,13,8,30,0.0,62.0,1.0,6.0,62.0,50.59,38.75
2016,12,13,8,45,0.0,77.0,1.05,6.5,77.0,63.35,50.05
2016,12,13,9,0,0.0,92.0,1.1,7.0,92.0,76.36,61.39
2016,12,13,9,15,3.5,105.0,1.0,7.5,106.5,88.88,72.01
2016,12,13,9,30,7.0,118.0,0.9,8.0,121.0,101.97,83.0
2016,12,13,9,45,10.0,129.0,0.8,8.5,133.0,113.65,92.68
2016,12,13,10,0,13.0,140.0,0.7,9.0,145.0,125.8,102.67
2016,12,13,10,15,15.0,149.5,0.6,9.0,156.0,136.55,111.56
2016,12,13,10,30,17.0,159.0,0.5,9.0,167.0,147.64,120.68
2016,12,13,10,45,71.0,181.5,0.45,9.5,214.0,212.32,174.44
2016,12,13,11,0,125.0,204.0,0.4,10.0,261.0,286.83,234.5
2016,12,13,11,15,261.5,193.5,0.35,10.0,317.0,389.27,316.79
2016,12,13,11,30,398.0,183.0,0.3,10.0,373.0,489.66,394.83
2016,12,13,11,45,203.0,175.5,0.3,10.0,272.5,351.49,285.13
2016,12,13,12,0,8.0,168.0,0.3,10.0,172.0,156.3,125.52
2016,12,13,12,15,75.5,192.0,0.3,10.0,228.5,252.99,207.47
2016,12,13,12,30,143.0,216.0,0.3,10.0,285.0,360.17,293.2
2016,12,13,12,45,107.0,207.5,0.3,10.0,258.5,308.07,250.79
2016,12,13,13,0,71.0,199.0,0.3,10.0,232.0,270.98,220.98
2016,12,13,13,15,266.0,173.5,0.35,10.0,289.5,454.8,371.5
2016,12,13,13,30,461.0,148.0,0.4,10.0,347.0,626.2,502.84
2016,12,13,13,45,230.5,86.5,0.45,10.0,186.0,341.96,282.65
2016,12,13,14,0,0.0,25.0,0.5,10.0,25.0,20.62,12.16
2016,12,13,14,15,0.0,23.0,0.45,9.5,23.0,18.96,11.0
2016,12,13,14,30,0.0,21.0,0.4,9.0,21.0,17.3,9.6
2016,12,13,14,45,310.5,42.5,0.4,9.0,128.5,366.27,312.05
2016,12,13,15,0,621.0,64.0,0.4,9.0,236.0,672.76,544.48
2016,12,13,15,15,573.0,59.0,0.4,8.5,199.0,615.28,497.42
2016,12,13,15,30,525.0,54.0,0.4,8.0,162.0,557.3,453.47
2016,12,13,15,45,450.5,46.5,0.45,8.0,124.5,474.54,387.72
2016,12,13,16,0,376.0,39.0,0.5,8.0,87.0,394.09,320.14
2016,12,13,16,15,188.0,31.0,0.5,7.5,55.0,231.2,175.62
2016,12,13,16,30,0.0,23.0,0.5,7.0,23.0,29.03,0.0
2016,12,13,16,45,0.0,11.5,0.55,7.0,11.5,9.82,0.0
2016,12,13,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,1.55,6.5,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,1.7,7.0,6.0,5.12,0.0
2016,12,14,7,45,0.0,19.0,1.85,7.5,19.0,15.69,5.34
2016,12,14,8,0,0.0,32.0,2.0,8.0,32.0,26.08,17.18
2016,12,14,8,15,0.0,47.5,2.1,8.5,47.5,38.44,27.4
2016,12,14,8,30,0.0,63.0,2.2,9.0,63.0,51.33,38.87
2016,12,14,8,45,1.0,78.0,2.35,9.5,78.5,64.29,50.2
2016,12,14,9,0,2.0,93.0,2.5,10.0,94.0,77.62,61.7
2016,12,14,9,15,6.0,106.0,2.55,10.0,108.5,90.42,72.62
2016,12,14,9,30,10.0,119.0,2.6,10.0,123.0,103.84,84.04
2016,12,14,9,45,12.0,130.0,2.65,10.5,134.5,115.32,93.62
2016,12,14,10,0,14.0,141.0,2.7,11.0,146.0,127.16,103.42
2016,12,14,10,15,11.0,146.0,2.65,11.0,150.0,131.3,106.83
2016,12,14,10,30,8.0,151.0,2.6,11.0,154.0,135.17,109.95
2016,12,14,10,45,135.5,173.0,2.55,11.5,234.5,251.8,208.43
2016,12,14,11,0,263.0,195.0,2.5,12.0,315.0,376.68,310.77
2016,12,14,11,15,231.0,204.0,2.5,12.0,311.5,366.65,302.28
2016,12,14,11,30,199.0,213.0,2.5,12.0,308.0,365.65,301.22
2016,12,14,11,45,143.5,213.5,2.5,12.0,282.5,334.61,275.37
2016,12,14,12,0,88.0,214.0,2.5,12.0,257.0,284.16,233.58
2016,12,14,12,15,54.5,198.5,2.5,12.0,225.0,243.44,199.82
2016,12,14,12,30,21.0,183.0,2.5,12.0,193.0,185.44,151.29
2016,12,14,12,45,28.5,184.5,2.5,12.0,198.0,211.76,173.54
2016,12,14,13,0,36.0,186.0,2.5,12.0,203.0,223.61,183.68
2016,12,14,13,15,18.0,141.5,2.45,12.0,150.0,143.55,116.9
2016,12,14,13,30,0.0,97.0,2.4,12.0,97.0,82.8,65.23
2016,12,14,13,45,0.0,99.5,2.35,12.0,99.5,85.92,68.04
2016,12,14,14,0,0.0,102.0,2.3,12.0,102.0,89.46,71.15
2016,12,14,14,15,0.0,93.5,2.1,11.5,93.5,81.75,64.81
2016,12,14,14,30,0.0,85.0,1.9,11.0,85.0,74.07,58.46
2016,12,14,14,45,0.0,76.0,1.7,11.0,76.0,65.9,51.49
2016,12,14,15,0,0.0,67.0,1.5,11.0,67.0,57.76,44.49
2016,12,14,15,15,0.0,56.5,1.45,10.5,56.5,47.96,36.06
2016,12,14,15,30,0.0,46.0,1.4,10.0,46.0,38.12,27.46
2016,12,14,15,45,0.0,35.5,1.35,10.0,35.5,29.34,19.64
2016,12,14,16,0,0.0,25.0,1.3,10.0,25.0,20.63,11.82
2016,12,14,16,15,0.0,16.0,1.3,9.5,16.0,13.18,4.75
2016,12,14,16,30,0.0,7.0,1.3,9.0,7.0,5.75,0.0
2016,12,14,16,45,0.0,3.5,1.35,9.0,3.5,2.99,0.0
2016,12,14,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.75,10.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.7,10.0,2.0,1.71,0.0
2016,12,15,7,45,0.0,5.5,4.7,10.0,5.5,4.51,0.0
2016,12,15,8,0,0.0,9.0,4.7,10.0,9.0,7.39,0.74
2016,12,15,8,15,0.0,14.0,4.5,10.0,14.0,11.51,4.19
2016,12,15,8,30,0.0,19.0,4.3,10.0,19.0,15.63,7.89
2016,12,15,8,45,0.0,23.5,4.1,10.0,23.5,19.35,11.21
2016,12,15,9,0,0.0,28.0,3.9,10.0,28.0,23.08,14.51
2016,12,15,9,15,0.0,32.5,3.7,10.0,32.5,26.81,17.79
2016,12,15,9,30,0.0,37.0,3.5,10.0,37.0,30.55,21.03
2016,12,15,9,45,0.0,41.0,3.35,10.5,41.0,33.87,23.84
2016,12,15,10,0,0.0,45.0,3.2,11.0,45.0,37.2,26.63
2016,12,15,10,15,0.0,75.0,3.1,11.0,75.0,62.22,48.12
2016,12,15,10,30,0.0,105.0,3.0,11.0,105.0,88.56,70.53
2016,12,15,10,45,0.0,118.0,2.95,11.0,118.0,100.37,80.43
2016,12,15,11,0,0.0,131.0,2.9,11.0,131.0,112.48,90.57
2016,12,15,11,15,1.0,143.5,2.85,11.0,144.0,125.17,101.19
2016,12,15,11,30,2.0,156.0,2.8,11.0,157.0,138.35,112.19
2016,12,15,11,45,2.5,157.5,2.8,11.5,158.5,140.75,113.94
2016,12,15,12,0,3.0,159.0,2.8,12.0,160.0,143.29,115.85
2016,12,15,12,15,1.5,116.5,2.8,12.0,117.0,101.03,80.41
2016,12,15,12,30,0.0,74.0,2.8,12.0,74.0,61.4,46.89
2016,12,15,12,45,0.0,80.0,2.8,12.0,80.0,66.41,51.21
2016,12,15,13,0,0.0,86.0,2.8,12.0,86.0,71.78,55.82
2016,12,15,13,15,0.0,88.0,2.8,12.0,88.0,73.82,57.6
2016,12,15,13,30,0.0,90.0,2.8,12.0,90.0,76.01,59.54
2016,12,15,13,45,0.0,79.0,2.8,12.0,79.0,65.83,50.95
2016,12,15,14,0,0.0,68.0,2.8,12.0,68.0,56.37,42.94
2016,12,15,14,15,0.0,62.5,2.75,12.0,62.5,51.77,39.07
2016,12,15,14,30,0.0,57.0,2.7,12.0,57.0,47.19,35.18
2016,12,15,14,45,0.0,51.0,2.65,12.0,51.0,42.19,30.91
2016,12,15,15,0,0.0,45.0,2.6,12.0,45.0,37.2,26.6
2016,12,15,15,15,0.0,38.0,2.45,11.5,38.0,31.38,21.59
2016,12,15,15,30,0.0,31.0,2.3,11.0,31.0,25.57,16.51
2016,12,15,15,45,0.0,24.0,2.15,11.0,24.0,19.78,11.34
2016,12,15,16,0,0.0,17.0,2.0,11.0,17.0,13.99,6.16
2016,12,15,16,15,0.0,11.0,1.9,10.5,11.0,9.04,1.47
2016,12,15,16,30,0.0,5.0,1.8,10.0,5.0,4.1,0.0
2016,12,15,16,45,0.0,2.5,1.7,10.0,2.5,2.13,0.0
2016,12,15,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,4.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,16,7,15,110.0,6.0,4.25,3.0,8.5,0.0,0.0
2016,12,16,7,30,220.0,12.0,4.3,3.0,17.0,10.24,0.0
2016,12,16,7,45,373.0,21.0,4.4,3.5,52.0,19.1,6.9
2016,12,16,8,0,526.0,30.0,4.5,4.0,87.0,27.3,18.42
2016,12,16,8,15,604.5,35.5,4.6,4.0,128.5,51.15,26.35
2016,12,16,8,30,683.0,41.0,4.7,4.0,170.0,102.96,55.93
2016,12,16,8,45,729.5,45.0,4.8,4.5,210.5,157.7,99.25
2016,12,16,9,0,776.0,49.0,4.9,5.0,251.0,217.51,152.68
2016,12,16,9,15,806.5,52.0,4.9,5.5,288.5,276.75,208.66
2016,12,16,9,30,837.0,55.0,4.9,6.0,326.0,338.52,267.12
2016,12,16,9,45,857.0,57.0,4.95,6.5,358.5,396.51,321.88
2016,12,16,10,0,877.0,59.0,5.0,7.0,391.0,455.46,376.11
2016,12,16,10,15,891.0,60.5,4.9,7.0,417.0,511.29,426.79
2016,12,16,10,30,905.0,62.0,4.8,7.0,443.0,566.58,475.57
2016,12,16,10,45,913.0,63.0,4.75,7.5,462.5,616.97,518.24
2016,12,16,11,0,921.0,64.0,4.7,8.0,482.0,665.72,558.33
2016,12,16,11,15,926.5,64.5,4.65,8.0,494.0,710.32,595.15
2016,12,16,11,30,932.0,65.0,4.6,8.0,506.0,752.61,627.41
2016,12,16,11,45,933.0,65.5,4.55,8.0,511.0,789.03,654.78
2016,12,16,12,0,934.0,66.0,4.5,8.0,516.0,822.46,679.76
2016,12,16,12,15,933.5,66.0,4.4,8.0,513.0,850.93,700.53
2016,12,16,12,30,933.0,66.0,4.3,8.0,510.0,876.08,718.75
2016,12,16,12,45,928.0,65.5,4.2,8.0,499.5,893.27,731.01
2016,12,16,13,0,923.0,65.0,4.1,8.0,489.0,906.8,740.64
2016,12,16,13,15,915.0,64.0,4.0,8.0,471.5,913.3,745.52
2016,12,16,13,30,907.0,63.0,3.9,8.0,454.0,916.06,747.79
2016,12,16,13,45,894.5,62.0,3.8,8.0,429.5,911.05,744.42
2016,12,16,14,0,882.0,61.0,3.7,8.0,405.0,902.46,738.5
2016,12,16,14,15,863.0,59.0,3.5,8.0,374.0,883.07,723.9
2016,12,16,14,30,844.0,57.0,3.3,8.0,343.0,869.78,713.76
2016,12,16,14,45,816.0,54.5,3.1,8.0,306.5,834.98,687.08
2016,12,16,15,0,788.0,52.0,2.9,8.0,270.0,797.51,657.84
2016,12,16,15,15,745.5,48.0,2.6,7.0,230.0,743.1,616.2
2016,12,16,15,30,703.0,44.0,2.3,6.0,190.0,687.29,571.58
2016,12,16,15,45,634.5,38.5,2.0,5.5,148.5,607.39,504.68
2016,12,16,16,0,566.0,33.0,1.7,5.0,107.0,528.46,434.92
2016,12,16,16,15,283.0,32.0,1.7,4.5,69.0,303.85,238.9
2016,12,16,16,30,0.0,31.0,1.7,4.0,31.0,50.47,0.0
2016,12,16,16,45,0.0,15.5,1.7,3.5,15.5,13.23,0.0
2016,12,16,17,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,17,7,15,124.0,5.5,1.85,-3.0,8.5,0.0,0.0
2016,12,17,7,30,248.0,11.0,2.1,-2.0,17.0,9.39,0.0
2016,12,17,7,45,401.0,20.0,2.35,-1.5,52.5,18.21,6.02
2016,12,17,8,0,554.0,29.0,2.6,-1.0,88.0,26.47,18.06
2016,12,17,8,15,631.0,34.5,2.6,-0.5,130.0,49.76,25.79
2016,12,17,8,30,708.0,40.0,2.6,0.0,172.0,102.87,55.83
2016,12,17,8,45,755.0,43.5,2.65,0.0,213.5,158.62,100.21
2016,12,17,9,0,802.0,47.0,2.7,0.0,255.0,219.46,155.2
2016,12,17,9,15,832.0,50.0,2.75,0.5,293.0,280.27,213.12
2016,12,17,9,30,862.0,53.0,2.8,1.0,331.0,342.7,272.64
2016,12,17,9,45,882.0,55.0,2.9,2.0,364.0,402.33,328.57
2016,12,17,10,0,902.0,57.0,3.0,3.0,397.0,462.59,383.34
2016,12,17,10,15,915.5,58.0,3.0,3.5,423.5,518.91,433.66
2016,12,17,10,30,929.0,59.0,3.0,4.0,450.0,574.58,481.77
2016,12,17,10,45,937.0,60.0,3.0,4.5,469.5,626.09,525.02
2016,12,17,11,0,945.0,61.0,3.0,5.0,489.0,675.92,565.62
2016,12,17,11,15,950.0,62.0,2.95,5.0,501.5,721.8,602.82
2016,12,17,11,30,955.0,63.0,2.9,5.0,514.0,765.29,635.24
2016,12,17,11,45,955.5,63.5,2.85,5.5,518.5,802.21,661.17
2016,12,17,12,0,956.0,64.0,2.8,6.0,523.0,836.04,684.56
2016,12,17,12,15,955.0,64.0,2.7,6.0,520.5,864.81,704.9
2016,12,17,12,30,954.0,64.0,2.6,6.0,518.0,890.16,722.65
2016,12,17,12,45,944.0,65.0,2.55,6.0,506.5,905.56,733.59
2016,12,17,13,0,934.0,66.0,2.5,6.0,495.0,917.09,741.91
2016,12,17,13,15,925.5,65.0,2.4,6.0,477.0,923.45,746.13
2016,12,17,13,30,917.0,64.0,2.3,6.0,459.0,926.01,747.74
2016,12,17,13,45,903.5,63.0,2.25,6.0,434.0,920.3,744.02
2016,12,17,14,0,890.0,62.0,2.2,6.0,409.0,910.96,737.81
2016,12,17,14,15,870.5,60.0,2.0,6.0,377.5,891.24,722.43
2016,12,17,14,30,851.0,58.0,1.8,6.0,346.0,877.52,711.28
2016,12,17,14,45,822.5,55.0,1.6,6.0,309.5,841.62,683.45
2016,12,17,15,0,794.0,52.0,1.4,6.0,273.0,803.03,653.17
2016,12,17,15,15,751.0,48.5,1.25,5.0,232.5,748.83,613.04
2016,12,17,15,30,708.0,45.0,1.1,4.0,192.0,693.14,569.9
2016,12,17,15,45,639.0,39.5,1.0,3.5,150.0,612.66,504.81
2016,12,17,16,0,570.0,34.0,0.9,3.0,108.0,533.01,436.52
2016,12,17,16,15,285.0,33.0,0.9,2.5,70.0,306.27,241.47
2016,12,17,16,30,0.0,32.0,0.9,2.0,32.0,53.01,0.0
2016,12,17,16,45,0.0,16.0,0.95,2.0,16.0,13.66,0.0
2016,12,17,17,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,115.5,5.5,1.9,-4.5,7.5,0.0,0.0
2016,12,18,7,30,231.0,11.0,2.1,-4.0,15.0,9.39,0.0
2016,12,18,7,45,386.5,19.5,2.35,-3.5,50.5,17.72,5.22
2016,12,18,8,0,542.0,28.0,2.6,-3.0,86.0,25.51,17.3
2016,12,18,8,15,621.5,34.0,2.5,-2.0,128.0,47.68,25.02
2016,12,18,8,30,701.0,40.0,2.4,-1.0,170.0,100.73,54.7
2016,12,18,8,45,750.0,43.5,2.35,-0.5,211.5,156.27,98.47
2016,12,18,9,0,799.0,47.0,2.3,0.0,253.0,217.15,152.98
2016,12,18,9,15,830.5,49.5,2.35,0.0,291.5,277.68,210.8
2016,12,18,9,30,862.0,52.0,2.4,0.0,330.0,339.97,270.58
2016,12,18,9,45,881.0,54.5,2.45,0.5,363.0,399.72,327.18
2016,12,18,10,0,900.0,57.0,2.5,1.0,396.0,460.03,382.67
2016,12,18,10,15,914.5,58.5,2.55,1.5,423.0,517.32,434.01
2016,12,18,10,30,929.0,60.0,2.6,2.0,450.0,574.09,483.26
2016,12,18,10,45,939.0,61.0,2.65,2.5,470.5,626.86,527.8
2016,12,18,11,0,949.0,62.0,2.7,3.0,491.0,678.12,569.85
2016,12,18,11,15,954.5,62.5,2.7,3.5,503.5,724.01,606.33
2016,12,18,11,30,960.0,63.0,2.7,4.0,516.0,767.52,638.0
2016,12,18,11,45,962.0,63.5,2.7,4.5,521.5,805.84,665.27
2016,12,18,12,0,964.0,64.0,2.7,5.0,527.0,841.17,690.09
2016,12,18,12,15,962.5,63.5,2.75,5.0,524.0,869.24,711.05
2016,12,18,12,30,961.0,63.0,2.8,5.0,521.0,893.81,729.56
2016,12,18,12,45,957.0,62.5,2.85,5.5,510.5,912.65,742.66
2016,12,18,13,0,953.0,62.0,2.9,6.0,500.0,927.75,753.17
2016,12,18,13,15,945.0,61.0,2.85,6.0,482.0,934.85,758.5
2016,12,18,13,30,937.0,60.0,2.8,6.0,464.0,938.1,761.22
2016,12,18,13,45,924.0,59.0,2.8,6.0,439.0,933.0,758.45
2016,12,18,14,0,911.0,58.0,2.8,6.0,414.0,924.19,753.1
2016,12,18,14,15,892.5,56.0,2.6,5.5,382.5,905.35,739.94
2016,12,18,14,30,874.0,54.0,2.4,5.0,351.0,883.18,724.15
2016,12,18,14,45,846.0,52.0,2.2,5.0,314.5,849.44,698.1
2016,12,18,15,0,818.0,50.0,2.0,5.0,278.0,821.73,675.94
2016,12,18,15,15,777.0,46.5,1.8,4.0,237.5,769.03,636.15
2016,12,18,15,30,736.0,43.0,1.6,3.0,197.0,714.77,593.38
2016,12,18,15,45,669.5,38.0,1.4,2.5,154.5,636.5,528.52
2016,12,18,16,0,603.0,33.0,1.2,2.0,112.0,558.93,460.48
2016,12,18,16,15,480.0,25.5,1.2,1.5,73.0,437.64,345.28
2016,12,18,16,30,357.0,18.0,1.2,1.0,34.0,305.44,32.85
2016,12,18,16,45,178.5,9.0,1.3,0.5,17.0,131.42,0.0
2016,12,18,17,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,19,7,15,94.5,5.5,1.4,-3.0,7.0,0.0,0.0
2016,12,19,7,30,189.0,11.0,1.5,-2.0,14.0,9.39,0.0
2016,12,19,7,45,339.5,20.5,1.65,-1.5,47.0,18.65,5.08
2016,12,19,8,0,490.0,30.0,1.8,-1.0,80.0,27.3,18.7
2016,12,19,8,15,571.5,36.0,1.8,-0.5,121.0,46.84,25.77
2016,12,19,8,30,653.0,42.0,1.8,0.0,162.0,96.87,53.33
2016,12,19,8,45,703.5,46.0,1.8,0.0,202.5,150.16,94.98
2016,12,19,9,0,754.0,50.0,1.8,0.0,243.0,209.04,147.45
2016,12,19,9,15,785.5,53.0,1.85,0.5,280.0,267.18,202.33
2016,12,19,9,30,817.0,56.0,1.9,1.0,317.0,328.01,259.79
2016,12,19,9,45,832.0,59.5,1.95,1.5,348.5,385.5,313.88
2016,12,19,10,0,847.0,63.0,2.0,2.0,380.0,443.28,366.68
2016,12,19,10,15,862.0,64.5,2.1,2.5,406.5,498.94,416.28
2016,12,19,10,30,877.0,66.0,2.2,3.0,433.0,551.26,461.76
2016,12,19,10,45,886.5,67.0,2.3,3.5,453.0,601.45,504.2
2016,12,19,11,0,896.0,68.0,2.4,4.0,473.0,650.23,544.36
2016,12,19,11,15,902.0,69.0,2.4,4.0,485.5,695.0,580.85
2016,12,19,11,30,908.0,70.0,2.4,4.0,498.0,737.62,613.47
2016,12,19,11,45,800.5,89.5,2.4,4.5,470.0,721.19,599.15
2016,12,19,12,0,693.0,109.0,2.4,5.0,442.0,692.91,576.39
2016,12,19,12,15,599.5,134.0,2.4,5.0,421.0,668.56,557.53
2016,12,19,12,30,506.0,159.0,2.4,5.0,400.0,630.35,526.85
2016,12,19,12,45,581.5,135.5,2.45,5.5,407.0,690.32,574.9
2016,12,19,13,0,657.0,112.0,2.5,6.0,414.0,744.3,615.42
2016,12,19,13,15,770.5,89.5,2.4,6.0,431.0,824.38,675.1
2016,12,19,13,30,884.0,67.0,2.3,6.0,448.0,899.52,729.56
2016,12,19,13,45,870.0,65.5,2.25,6.0,423.5,902.37,731.25
2016,12,19,14,0,856.0,64.0,2.2,6.0,399.0,892.03,724.18
2016,12,19,14,15,836.0,62.0,2.0,5.5,368.5,872.01,709.83
2016,12,19,14,30,816.0,60.0,1.8,5.0,338.0,848.69,692.87
2016,12,19,14,45,785.5,57.5,1.6,5.0,302.0,812.19,664.54
2016,12,19,15,0,755.0,55.0,1.4,5.0,266.0,773.09,633.72
2016,12,19,15,15,710.5,51.0,1.3,4.0,226.5,717.66,592.85
2016,12,19,15,30,666.0,47.0,1.2,3.0,187.0,660.86,549.04
2016,12,19,15,45,593.0,41.5,1.1,2.5,146.0,577.98,481.49
2016,12,19,16,0,520.0,36.0,1.0,2.0,105.0,496.0,411.09
2016,12,19,16,15,260.0,34.0,1.0,1.5,68.5,291.25,232.89
2016,12,19,16,30,0.0,32.0,1.0,1.0,32.0,51.49,4.33
2016,12,19,16,45,0.0,16.0,1.05,1.0,16.0,13.66,0.0
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,7,45,213.5,15.0,1.75,-0.5,37.0,12.08,0.84
2016,12,20,8,0,427.0,30.0,1.9,0.0,74.0,24.88,16.41
2016,12,20,8,15,511.5,36.5,1.9,0.5,113.0,42.22,23.28
2016,12,20,8,30,596.0,43.0,1.9,1.0,152.0,91.51,51.02
2016,12,20,8,45,648.5,47.0,1.95,1.5,191.0,141.57,89.53
2016,12,20,9,0,701.0,51.0,2.0,2.0,230.0,197.53,138.65
2016,12,20,9,15,734.5,54.0,2.0,2.5,266.5,253.08,190.59
2016,12,20,9,30,768.0,57.0,2.0,3.0,303.0,311.63,245.45
2016,12,20,9,45,796.5,58.0,2.0,4.0,335.5,368.93,298.08
2016,12,20,10,0,825.0,59.0,2.0,5.0,368.0,427.95,350.61
2016,12,20,10,15,840.5,60.5,2.05,5.5,394.0,480.4,397.09
2016,12,20,10,30,856.0,62.0,2.1,6.0,420.0,534.12,443.1
2016,12,20,10,45,866.0,63.0,2.15,6.5,439.5,583.57,484.34
2016,12,20,11,0,876.0,64.0,2.2,7.0,459.0,631.7,523.38
2016,12,20,11,15,882.0,64.5,2.2,7.0,471.5,675.03,558.41
2016,12,20,11,30,888.0,65.0,2.2,7.0,484.0,716.26,589.63
2016,12,20,11,45,889.0,66.0,2.25,7.5,489.0,752.06,615.25
2016,12,20,12,0,890.0,67.0,2.3,8.0,494.0,785.06,638.67
2016,12,20,12,15,889.5,67.0,2.3,8.0,492.0,812.67,658.8
2016,12,20,12,30,889.0,67.0,2.3,8.0,490.0,837.12,676.68
2016,12,20,12,45,878.5,68.0,2.35,8.5,479.0,851.05,686.16
2016,12,20,13,0,868.0,69.0,2.4,9.0,468.0,861.33,693.19
2016,12,20,13,15,860.0,68.0,2.4,8.5,451.5,867.59,699.55
2016,12,20,13,30,852.0,67.0,2.4,8.0,435.0,879.84,710.48
2016,12,20,13,45,838.5,65.5,2.4,8.0,411.5,873.52,706.66
2016,12,20,14,0,825.0,64.0,2.4,8.0,388.0,863.65,700.48
2016,12,20,14,15,806.0,62.0,2.2,8.0,358.5,844.69,685.83
2016,12,20,14,30,787.0,60.0,2.0,8.0,329.0,822.53,668.71
2016,12,20,14,45,761.5,57.0,1.85,8.0,295.0,790.21,644.21
2016,12,20,15,0,736.0,54.0,1.7,8.0,261.0,755.3,617.26
2016,12,20,15,15,694.0,50.0,1.5,7.0,222.5,702.48,577.48
2016,12,20,15,30,652.0,46.0,1.3,6.0,184.0,648.32,534.99
2016,12,20,15,45,588.5,40.5,1.1,5.5,144.5,573.78,473.54
2016,12,20,16,0,525.0,35.0,0.9,5.0,105.0,499.87,409.43
2016,12,20,16,15,406.0,26.5,0.95,4.5,69.0,382.86,302.45
2016,12,20,16,30,287.0,18.0,1.0,4.0,33.0,264.85,62.64
2016,12,20,16,45,143.5,9.0,1.05,3.5,16.5,107.47,0.0
2016,12,20,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,7,45,195.5,15.0,1.95,2.5,35.0,12.06,0.3
2016,12,21,8,0,391.0,30.0,2.2,3.0,70.0,24.8,16.05
2016,12,21,8,15,475.5,37.5,2.2,3.5,108.0,41.1,23.18
2016,12,21,8,30,560.0,45.0,2.2,4.0,146.0,86.99,48.18
2016,12,21,8,45,615.5,49.5,2.2,4.5,185.0,136.09,85.33
2016,12,21,9,0,671.0,54.0,2.2,5.0,224.0,192.8,134.28
2016,12,21,9,15,706.0,57.0,2.2,5.5,260.0,247.01,184.33
2016,12,21,9,30,741.0,60.0,2.2,6.0,296.0,304.46,237.56
2016,12,21,9,45,773.5,60.5,2.25,6.5,329.0,361.33,289.82
2016,12,21,10,0,806.0,61.0,2.3,7.0,362.0,420.37,342.72
2016,12,21,10,15,822.0,62.5,2.25,7.5,388.0,474.38,389.98
