Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,10,30,838.0,64.0,2.2,8.0,414.0,528.25,435.53
2016,12,21,10,45,849.0,65.0,2.2,8.5,433.5,574.58,473.98
2016,12,21,11,0,860.0,66.0,2.2,9.0,453.0,622.69,512.58
2016,12,21,11,15,867.0,67.0,2.25,9.0,466.0,666.71,548.23
2016,12,21,11,30,874.0,68.0,2.3,9.0,479.0,708.78,580.48
2016,12,21,11,45,878.0,68.0,2.4,9.5,485.0,745.25,606.84
2016,12,21,12,0,882.0,68.0,2.5,10.0,491.0,779.13,631.17
2016,12,21,12,15,882.0,67.5,2.55,10.0,489.5,806.39,651.39
2016,12,21,12,30,882.0,67.0,2.6,10.0,488.0,830.54,669.43
2016,12,21,12,45,877.0,67.0,2.65,10.0,478.5,847.84,682.58
2016,12,21,13,0,872.0,67.0,2.7,10.0,469.0,861.7,693.41
2016,12,21,13,15,865.0,66.5,2.7,10.0,452.5,869.64,699.71
2016,12,21,13,30,858.0,66.0,2.7,10.0,436.0,874.09,703.66
2016,12,21,13,45,846.5,64.0,2.7,10.0,413.0,878.57,707.8
2016,12,21,14,0,835.0,62.0,2.7,10.0,390.0,869.97,702.45
2016,12,21,14,15,817.0,60.0,2.55,10.0,361.0,852.01,689.16
2016,12,21,14,30,799.0,58.0,2.4,10.0,332.0,830.83,673.42
2016,12,21,14,45,771.5,55.5,2.3,10.0,297.5,797.4,648.72
2016,12,21,15,0,744.0,53.0,2.2,10.0,263.0,761.4,621.56
2016,12,21,15,15,702.5,49.0,1.9,9.0,224.5,708.99,581.65
2016,12,21,15,30,661.0,45.0,1.6,8.0,186.0,655.24,539.01
2016,12,21,15,45,594.5,40.0,1.3,7.5,146.0,578.73,475.67
2016,12,21,16,0,528.0,35.0,1.0,7.0,106.0,502.91,409.88
2016,12,21,16,15,410.5,26.5,1.05,6.5,69.5,386.92,305.06
2016,12,21,16,30,293.0,18.0,1.1,6.0,33.0,262.45,77.75
2016,12,21,16,45,146.5,9.0,1.15,5.5,16.5,109.72,0.0
2016,12,21,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,7,45,230.0,14.5,1.55,1.5,37.5,11.71,0.0
2016,12,22,8,0,460.0,29.0,1.6,2.0,75.0,26.34,17.42
2016,12,22,8,15,545.0,35.5,1.5,2.5,115.5,42.11,23.9
2016,12,22,8,30,630.0,42.0,1.4,3.0,156.0,90.79,49.14
2016,12,22,8,45,683.0,46.5,1.35,3.5,196.5,143.25,88.61
2016,12,22,9,0,736.0,51.0,1.3,4.0,237.0,201.67,139.06
2016,12,22,9,15,768.0,54.0,1.3,4.5,274.0,258.82,191.81
2016,12,22,9,30,800.0,57.0,1.3,5.0,311.0,318.77,247.23
2016,12,22,9,45,821.5,59.0,1.35,6.0,343.0,376.28,299.57
2016,12,22,10,0,843.0,61.0,1.4,7.0,375.0,434.76,351.09
2016,12,22,10,15,858.0,63.0,1.5,7.5,401.5,490.81,399.86
2016,12,22,10,30,873.0,65.0,1.6,8.0,428.0,543.66,444.69
2016,12,22,10,45,882.5,66.0,1.7,8.5,448.0,593.82,486.1
2016,12,22,11,0,892.0,67.0,1.8,9.0,468.0,642.59,525.3
2016,12,22,11,15,898.5,67.5,1.8,9.5,481.0,687.16,559.64
2016,12,22,11,30,905.0,68.0,1.8,10.0,494.0,729.63,590.2
2016,12,22,11,45,908.0,68.5,1.85,10.5,500.0,767.19,616.48
2016,12,22,12,0,911.0,69.0,1.9,11.0,506.0,802.01,640.63
2016,12,22,12,15,911.0,68.5,1.9,11.0,504.0,830.27,660.67
2016,12,22,12,30,911.0,68.0,1.9,11.0,502.0,855.32,678.47
2016,12,22,12,45,908.0,67.5,1.9,11.0,493.0,874.48,692.17
2016,12,22,13,0,905.0,67.0,1.9,11.0,484.0,890.13,703.55
2016,12,22,13,15,897.0,66.0,1.8,11.0,467.0,897.13,707.8
2016,12,22,13,30,889.0,65.0,1.7,11.0,450.0,900.45,709.62
2016,12,22,13,45,877.0,63.5,1.6,11.0,426.0,895.83,705.94
2016,12,22,14,0,865.0,62.0,1.5,11.0,402.0,887.65,699.89
2016,12,22,14,15,845.5,60.0,1.25,11.0,372.0,878.1,690.68
2016,12,22,14,30,826.0,58.0,1.0,11.0,342.0,855.52,671.93
2016,12,22,14,45,797.5,55.5,0.8,11.0,306.5,821.06,645.35
2016,12,22,15,0,769.0,53.0,0.6,11.0,271.0,783.94,616.4
2016,12,22,15,15,726.5,49.5,0.65,10.5,231.5,730.98,580.45
2016,12,22,15,30,684.0,46.0,0.7,10.0,192.0,676.54,541.46
2016,12,22,15,45,614.0,40.5,0.75,9.5,151.0,595.97,480.25
2016,12,22,16,0,544.0,35.0,0.8,9.0,110.0,516.35,415.81
2016,12,22,16,15,426.0,27.0,0.85,8.5,72.5,399.74,312.75
2016,12,22,16,30,308.0,19.0,0.9,8.0,35.0,274.96,96.5
2016,12,22,16,45,154.0,9.5,1.0,7.5,17.5,115.55,0.0
2016,12,22,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,4.2,3.5,12.0,9.88,0.0
2016,12,23,8,0,0.0,24.0,4.3,4.0,24.0,19.82,11.52
2016,12,23,8,15,0.0,37.0,4.35,4.0,37.0,30.32,20.66
2016,12,23,8,30,0.0,50.0,4.4,4.0,50.0,40.98,30.42
2016,12,23,8,45,0.0,63.0,4.45,4.0,63.0,51.86,40.29
2016,12,23,9,0,0.0,76.0,4.5,4.0,76.0,62.92,50.23
2016,12,23,9,15,0.0,88.5,4.65,4.0,88.5,73.74,59.84
2016,12,23,9,30,0.0,101.0,4.8,4.0,101.0,84.72,69.5
2016,12,23,9,45,0.0,111.5,4.95,4.5,111.5,94.13,77.55
2016,12,23,10,0,0.0,122.0,5.1,5.0,122.0,103.67,85.62
2016,12,23,10,15,418.0,93.5,5.1,5.5,267.5,304.64,258.29
2016,12,23,10,30,836.0,65.0,5.1,6.0,413.0,525.54,444.43
2016,12,23,10,45,535.5,130.5,5.2,6.5,357.5,458.79,389.29
2016,12,23,11,0,235.0,196.0,5.3,7.0,302.0,344.25,291.73
2016,12,23,11,15,117.5,103.0,5.05,7.0,156.0,180.14,152.7
2016,12,23,11,30,0.0,10.0,4.8,7.0,10.0,8.25,1.55
2016,12,23,11,45,0.0,9.0,4.55,7.5,9.0,7.42,0.83
2016,12,23,12,0,0.0,8.0,4.3,8.0,8.0,6.6,0.1
2016,12,23,12,15,2.0,83.5,4.3,8.0,84.5,70.96,56.01
2016,12,23,12,30,4.0,159.0,4.3,8.0,161.0,145.6,119.92
2016,12,23,12,45,3.0,155.5,4.3,8.0,157.0,142.16,116.93
2016,12,23,13,0,2.0,152.0,4.3,8.0,153.0,138.78,114.1
2016,12,23,13,15,1.0,109.0,4.45,8.0,109.5,94.84,76.61
2016,12,23,13,30,0.0,66.0,4.6,8.0,66.0,54.71,42.02
2016,12,23,13,45,0.0,40.0,4.8,8.0,40.0,33.06,23.26
2016,12,23,14,0,0.0,14.0,5.0,8.0,14.0,11.53,4.46
2016,12,23,14,15,0.0,13.0,5.0,7.5,13.0,10.71,3.76
2016,12,23,14,30,0.0,12.0,5.0,7.0,12.0,9.88,3.06
2016,12,23,14,45,0.0,11.0,5.0,7.0,11.0,9.05,2.34
2016,12,23,15,0,0.0,10.0,5.0,7.0,10.0,8.22,1.61
2016,12,23,15,15,0.0,8.5,4.7,6.5,8.5,6.98,0.52
2016,12,23,15,30,0.0,7.0,4.4,6.0,7.0,5.75,0.0
2016,12,23,15,45,0.0,5.5,4.15,6.0,5.5,4.51,0.0
2016,12,23,16,0,0.0,4.0,3.9,6.0,4.0,3.28,0.0
2016,12,23,16,15,0.0,2.5,3.6,5.5,2.5,2.05,0.0
2016,12,23,16,30,0.0,1.0,3.3,5.0,1.0,0.82,0.0
2016,12,23,16,45,0.0,0.5,3.05,4.5,0.5,0.43,0.0
2016,12,23,17,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,24,7,45,235.0,13.5,2.25,0.5,36.5,11.85,0.0
2016,12,24,8,0,470.0,27.0,2.5,1.0,73.0,24.48,15.75
2016,12,24,8,15,555.0,33.5,2.45,1.0,113.0,38.06,22.02
2016,12,24,8,30,640.0,40.0,2.4,1.0,153.0,87.05,46.44
2016,12,24,8,45,695.0,43.5,2.4,1.5,194.0,139.26,85.37
2016,12,24,9,0,750.0,47.0,2.4,2.0,235.0,197.63,136.13
2016,12,24,9,15,782.5,49.5,2.45,2.5,272.5,255.08,190.04
2016,12,24,9,30,815.0,52.0,2.5,3.0,310.0,315.37,247.0
2016,12,24,9,45,840.5,53.5,2.65,3.5,343.0,373.82,302.07
2016,12,24,10,0,866.0,55.0,2.8,4.0,376.0,433.74,357.15
2016,12,24,10,15,880.5,56.5,2.9,4.5,403.0,489.44,407.28
2016,12,24,10,30,895.0,58.0,3.0,5.0,430.0,544.75,455.56
2016,12,24,10,45,906.5,58.0,3.1,5.5,450.5,595.95,499.18
2016,12,24,11,0,918.0,58.0,3.2,6.0,471.0,645.86,540.59
2016,12,24,11,15,924.0,59.0,3.2,6.0,484.5,691.78,578.39
2016,12,24,11,30,930.0,60.0,3.2,6.0,498.0,735.52,612.04
2016,12,24,11,45,933.5,59.5,3.25,6.5,503.5,773.16,639.39
2016,12,24,12,0,937.0,59.0,3.3,7.0,509.0,807.99,664.46
2016,12,24,12,15,936.5,59.0,3.3,7.0,507.5,837.26,686.2
2016,12,24,12,30,936.0,59.0,3.3,7.0,506.0,863.23,705.51
2016,12,24,12,45,926.0,61.0,3.35,7.0,496.0,880.32,718.65
2016,12,24,13,0,916.0,63.0,3.4,7.0,486.0,893.63,729.21
2016,12,24,13,15,908.5,62.0,3.35,7.0,469.5,901.38,735.16
2016,12,24,13,30,901.0,61.0,3.3,7.0,453.0,905.43,738.55
2016,12,24,13,45,890.0,59.5,3.25,7.0,429.5,901.93,736.51
2016,12,24,14,0,879.0,58.0,3.2,7.0,406.0,894.82,731.94
2016,12,24,14,15,861.5,56.5,3.0,6.5,376.5,878.32,720.63
2016,12,24,14,30,844.0,55.0,2.8,6.0,347.0,858.58,706.77
2016,12,24,14,45,819.0,52.5,2.6,6.0,311.5,836.91,689.88
2016,12,24,15,0,794.0,50.0,2.4,6.0,276.0,802.88,663.14
2016,12,24,15,15,754.5,46.5,2.05,5.0,237.0,752.36,624.06
2016,12,24,15,30,715.0,43.0,1.7,4.0,198.0,700.3,582.08
2016,12,24,15,45,652.5,38.5,1.4,3.5,157.0,626.75,520.6
2016,12,24,16,0,590.0,34.0,1.1,3.0,116.0,553.65,456.44
2016,12,24,16,15,475.5,26.5,1.1,2.5,77.5,438.88,353.14
2016,12,24,16,30,361.0,19.0,1.1,2.0,39.0,317.1,148.41
2016,12,24,16,45,180.5,9.5,1.15,2.0,19.5,134.52,0.0
2016,12,24,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,0.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,25,7,45,147.5,16.0,1.55,-0.5,30.0,12.91,0.0
2016,12,25,8,0,295.0,32.0,1.8,0.0,60.0,26.42,17.48
2016,12,25,8,15,352.0,43.5,1.8,0.0,93.5,40.25,26.65
2016,12,25,8,30,409.0,55.0,1.8,0.0,127.0,79.46,49.16
2016,12,25,8,45,450.0,63.5,1.85,0.0,161.0,120.83,81.01
2016,12,25,9,0,491.0,72.0,1.9,0.0,195.0,167.06,121.45
2016,12,25,9,15,512.0,80.5,1.95,0.5,226.0,212.82,164.15
2016,12,25,9,30,533.0,89.0,2.0,1.0,257.0,260.63,209.01
2016,12,25,9,45,548.0,96.0,2.05,2.0,284.5,306.69,251.59
2016,12,25,10,0,563.0,103.0,2.1,3.0,312.0,353.66,293.85
2016,12,25,10,15,718.5,83.5,2.1,3.5,370.0,441.94,368.83
2016,12,25,10,30,874.0,64.0,2.1,4.0,428.0,539.0,449.68
2016,12,25,10,45,885.0,65.0,2.15,5.0,448.5,590.25,491.56
2016,12,25,11,0,896.0,66.0,2.2,6.0,469.0,640.27,531.38
2016,12,25,11,15,902.0,67.0,2.25,6.0,482.0,685.5,568.3
2016,12,25,11,30,908.0,68.0,2.3,6.0,495.0,728.61,601.69
2016,12,25,11,45,909.5,68.0,2.35,6.5,500.5,764.86,627.66
2016,12,25,12,0,911.0,68.0,2.4,7.0,506.0,798.26,651.37
2016,12,25,12,15,910.0,68.0,2.45,7.0,504.5,826.65,672.5
2016,12,25,12,30,909.0,68.0,2.5,7.0,503.0,851.8,691.34
2016,12,25,12,45,904.0,67.5,2.55,7.0,493.5,869.56,704.86
2016,12,25,13,0,899.0,67.0,2.6,7.0,484.0,883.74,715.98
2016,12,25,13,15,890.5,66.5,2.6,7.0,467.0,891.22,721.97
2016,12,25,13,30,882.0,66.0,2.6,7.0,450.0,895.06,725.49
2016,12,25,13,45,868.5,64.5,2.6,7.0,426.0,889.4,722.22
2016,12,25,14,0,855.0,63.0,2.6,7.0,402.0,889.86,723.62
2016,12,25,14,15,836.0,61.0,2.45,6.5,372.5,871.42,711.04
2016,12,25,14,30,817.0,59.0,2.3,6.0,343.0,849.65,695.98
2016,12,25,14,45,789.5,56.5,2.15,6.0,308.0,816.43,670.83
2016,12,25,15,0,762.0,54.0,2.0,6.0,273.0,780.55,643.19
2016,12,25,15,15,721.0,50.0,1.9,5.0,234.0,728.53,604.97
2016,12,25,15,30,680.0,46.0,1.8,4.0,195.0,675.05,563.87
2016,12,25,15,45,618.0,41.0,1.7,3.5,154.5,601.88,504.0
2016,12,25,16,0,556.0,36.0,1.6,3.0,114.0,529.1,441.23
2016,12,25,16,15,444.0,28.0,1.65,2.5,76.5,416.4,339.43
2016,12,25,16,30,332.0,20.0,1.7,2.0,39.0,297.6,153.93
2016,12,25,16,45,166.0,10.0,1.8,1.5,19.5,125.02,0.0
2016,12,25,17,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,-2.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,26,7,45,241.5,13.5,2.0,-1.5,36.5,11.88,0.0
2016,12,26,8,0,483.0,27.0,2.2,-1.0,73.0,24.56,15.87
2016,12,26,8,15,568.0,33.0,2.35,-0.5,113.5,35.39,21.38
2016,12,26,8,30,653.0,39.0,2.5,0.0,154.0,84.41,44.44
2016,12,26,8,45,701.0,43.5,2.7,0.0,194.5,137.22,83.82
2016,12,26,9,0,749.0,48.0,2.9,0.0,235.0,195.41,135.05
2016,12,26,9,15,782.0,51.0,2.85,0.5,273.0,253.42,189.75
2016,12,26,9,30,815.0,54.0,2.8,1.0,311.0,314.37,247.7
2016,12,26,9,45,834.0,57.0,2.8,2.0,343.5,372.82,302.68
2016,12,26,10,0,853.0,60.0,2.8,3.0,376.0,432.04,356.69
2016,12,26,10,15,868.0,61.5,2.75,3.5,403.0,486.15,405.35
2016,12,26,10,30,883.0,63.0,2.7,4.0,430.0,541.33,453.19
2016,12,26,10,45,893.0,64.0,2.65,4.5,451.0,592.49,496.23
2016,12,26,11,0,903.0,65.0,2.6,5.0,472.0,642.31,536.81
2016,12,26,11,15,909.0,66.0,2.5,5.0,485.0,687.91,573.6
2016,12,26,11,30,915.0,67.0,2.4,5.0,498.0,731.38,606.57
2016,12,26,11,45,918.0,67.0,2.35,5.5,504.0,769.08,633.03
2016,12,26,12,0,921.0,67.0,2.3,6.0,510.0,804.02,657.15
2016,12,26,12,15,920.0,67.0,2.25,6.0,508.5,832.81,677.71
2016,12,26,12,30,919.0,67.0,2.2,6.0,507.0,858.32,695.86
2016,12,26,12,45,915.5,66.0,2.2,6.5,497.5,877.03,708.3
2016,12,26,13,0,912.0,65.0,2.2,7.0,488.0,892.17,718.28
2016,12,26,13,15,904.0,64.0,2.15,7.0,471.5,899.7,723.69
2016,12,26,13,30,896.0,63.0,2.1,7.0,455.0,903.53,726.62
2016,12,26,13,45,883.5,62.0,2.1,7.0,431.0,899.61,724.67
2016,12,26,14,0,871.0,61.0,2.1,7.0,407.0,892.11,720.29
2016,12,26,14,15,852.5,59.0,2.0,6.5,377.5,874.26,708.62
2016,12,26,14,30,834.0,57.0,1.9,6.0,348.0,862.68,701.49
2016,12,26,14,45,806.5,54.5,1.85,6.0,312.5,829.43,677.37
2016,12,26,15,0,779.0,52.0,1.8,6.0,277.0,793.47,650.83
2016,12,26,15,15,739.0,48.5,1.65,5.0,238.0,742.85,613.5
2016,12,26,15,30,699.0,45.0,1.5,4.0,199.0,690.66,573.31
2016,12,26,15,45,636.0,40.0,1.35,3.5,158.0,616.36,512.76
2016,12,26,16,0,573.0,35.0,1.2,3.0,117.0,542.59,449.57
2016,12,26,16,15,462.5,27.5,1.2,2.0,79.0,431.11,350.84
2016,12,26,16,30,352.0,20.0,1.2,1.0,41.0,314.15,175.5
2016,12,26,16,45,176.0,10.0,1.25,0.5,20.5,132.28,0.0
2016,12,26,17,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,7,45,202.0,14.5,1.25,0.0,33.5,11.72,0.0
2016,12,27,8,0,404.0,29.0,1.3,0.0,67.0,24.09,15.37
2016,12,27,8,15,492.5,36.0,1.35,0.5,106.0,33.61,25.16
2016,12,27,8,30,581.0,43.0,1.4,1.0,145.0,81.56,44.81
2016,12,27,8,45,639.5,47.0,1.5,1.5,185.0,130.92,80.61
2016,12,27,9,0,698.0,51.0,1.6,2.0,225.0,186.99,128.51
2016,12,27,9,15,733.0,54.5,1.45,2.5,262.0,243.03,180.21
2016,12,27,9,30,768.0,58.0,1.3,3.0,299.0,302.35,235.13
2016,12,27,9,45,795.0,59.5,1.2,4.0,332.5,359.67,287.25
2016,12,27,10,0,822.0,61.0,1.1,5.0,366.0,418.64,338.94
2016,12,27,10,15,838.0,63.0,1.15,5.5,393.0,474.28,387.44
2016,12,27,10,30,854.0,65.0,1.2,6.0,420.0,529.83,434.28
2016,12,27,10,45,863.5,66.5,1.25,6.5,440.0,577.19,473.41
2016,12,27,11,0,873.0,68.0,1.3,7.0,460.0,626.05,512.48
2016,12,27,11,15,879.5,69.0,1.35,7.0,474.0,670.84,548.36
2016,12,27,11,30,886.0,70.0,1.4,7.0,488.0,713.63,581.14
2016,12,27,11,45,888.5,70.0,1.5,7.5,494.0,750.06,607.29
2016,12,27,12,0,891.0,70.0,1.6,8.0,500.0,783.78,631.37
2016,12,27,12,15,890.5,70.0,1.55,8.0,498.5,812.23,651.11
2016,12,27,12,30,890.0,70.0,1.5,8.0,497.0,837.55,668.54
2016,12,27,12,45,877.0,72.5,1.5,8.0,486.5,852.14,678.97
2016,12,27,13,0,864.0,75.0,1.5,8.0,476.0,872.0,693.41
2016,12,27,13,15,856.0,74.0,1.45,8.0,460.0,879.4,698.35
2016,12,27,13,30,848.0,73.0,1.4,8.0,444.0,883.16,700.97
2016,12,27,13,45,836.0,71.0,1.4,8.5,421.0,878.38,697.17
2016,12,27,14,0,824.0,69.0,1.4,9.0,398.0,870.03,691.02
2016,12,27,14,15,804.5,67.0,1.3,8.5,369.0,851.36,678.66
2016,12,27,14,30,785.0,65.0,1.2,8.0,340.0,829.42,663.9
2016,12,27,14,45,756.0,62.0,1.15,8.0,305.0,794.55,639.04
2016,12,27,15,0,727.0,59.0,1.1,8.0,270.0,757.07,611.81
2016,12,27,15,15,684.5,55.0,1.05,7.0,232.0,704.24,574.33
2016,12,27,15,30,642.0,51.0,1.0,6.0,194.0,649.91,534.0
2016,12,27,15,45,576.0,45.5,0.95,5.5,154.0,582.41,480.29
2016,12,27,16,0,510.0,40.0,0.9,5.0,114.0,508.15,418.32
2016,12,27,16,15,397.0,31.0,0.9,4.5,77.0,395.38,320.04
2016,12,27,16,30,284.0,22.0,0.9,4.0,40.0,276.6,162.78
2016,12,27,16,45,142.0,11.0,0.95,4.0,20.0,109.42,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,-1.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,45,235.5,13.0,2.7,0.0,35.0,11.42,0.0
2016,12,28,8,0,471.0,26.0,2.7,0.0,70.0,23.59,14.86
2016,12,28,8,15,556.5,32.0,2.55,0.5,110.5,31.96,23.61
2016,12,28,8,30,642.0,38.0,2.4,1.0,151.0,80.03,41.53
2016,12,28,8,45,697.0,41.5,2.25,1.5,191.5,132.01,79.02
2016,12,28,9,0,752.0,45.0,2.1,2.0,232.0,190.19,128.96
2016,12,28,9,15,784.5,48.0,2.1,2.5,270.0,248.14,183.0
2016,12,28,9,30,817.0,51.0,2.1,3.0,308.0,308.97,240.25
2016,12,28,9,45,843.0,51.5,2.15,4.0,341.0,366.84,294.13
2016,12,28,10,0,869.0,52.0,2.2,5.0,374.0,426.09,347.68
2016,12,28,10,15,883.5,53.5,2.3,5.5,401.0,482.09,397.79
2016,12,28,10,30,898.0,55.0,2.4,6.0,428.0,537.73,446.05
2016,12,28,10,45,908.5,55.5,2.55,6.5,449.0,589.29,489.86
2016,12,28,11,0,919.0,56.0,2.7,7.0,470.0,639.53,531.44
2016,12,28,11,15,924.5,56.5,2.7,7.5,483.5,684.89,567.49
2016,12,28,11,30,930.0,57.0,2.7,8.0,497.0,728.03,599.32
2016,12,28,11,45,932.5,57.5,2.75,8.5,503.0,766.54,626.95
2016,12,28,12,0,935.0,58.0,2.8,9.0,509.0,802.22,652.29
2016,12,28,12,15,934.0,58.0,2.75,9.0,507.5,831.48,673.29
2016,12,28,12,30,933.0,58.0,2.7,9.0,506.0,857.41,691.85
2016,12,28,12,45,927.0,58.5,2.7,9.0,497.0,876.33,705.73
2016,12,28,13,0,921.0,59.0,2.7,9.0,488.0,891.58,717.12
2016,12,28,13,15,914.0,58.0,2.65,9.0,472.0,900.24,723.47
2016,12,28,13,30,907.0,57.0,2.6,9.0,456.0,905.16,727.3
2016,12,28,13,45,895.5,56.0,2.6,9.5,433.0,902.32,724.79
2016,12,28,14,0,884.0,55.0,2.6,10.0,410.0,895.83,719.81
2016,12,28,14,15,867.0,53.5,2.4,9.5,380.5,880.1,709.01
2016,12,28,14,30,850.0,52.0,2.2,9.0,351.0,861.07,695.7
2016,12,28,14,45,825.5,50.0,2.0,9.0,316.0,831.48,673.09
2016,12,28,15,0,801.0,48.0,1.8,9.0,281.0,799.31,648.15
2016,12,28,15,15,763.5,45.0,1.6,8.0,242.5,760.64,619.77
2016,12,28,15,30,726.0,42.0,1.4,7.0,204.0,711.12,581.74
2016,12,28,15,45,667.0,37.5,1.2,6.5,163.0,640.39,524.58
2016,12,28,16,0,608.0,33.0,1.0,6.0,122.0,570.12,464.91
2016,12,28,16,15,504.5,26.5,1.05,5.5,83.5,464.22,373.18
2016,12,28,16,30,401.0,20.0,1.1,5.0,45.0,354.1,218.62
2016,12,28,16,45,200.5,10.0,1.15,4.5,22.5,150.06,0.0
2016,12,28,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,29,7,45,209.5,14.5,3.25,1.5,34.0,11.75,0.0
2016,12,29,8,0,419.0,29.0,3.3,2.0,68.0,24.16,15.17
2016,12,29,8,15,510.5,36.0,3.3,2.0,108.0,31.59,23.1
2016,12,29,8,30,602.0,43.0,3.3,2.0,148.0,80.6,43.68
2016,12,29,8,45,657.0,47.5,3.3,2.5,188.5,131.08,79.86
2016,12,29,9,0,712.0,52.0,3.3,3.0,229.0,187.87,128.39
2016,12,29,9,15,747.5,55.5,3.35,3.5,267.0,244.86,181.28
2016,12,29,9,30,783.0,59.0,3.4,4.0,305.0,305.19,237.99
2016,12,29,9,45,792.5,65.0,3.5,4.5,336.5,361.61,291.58
2016,12,29,10,0,802.0,71.0,3.6,5.0,368.0,417.92,343.73
2016,12,29,10,15,819.5,73.0,3.55,5.5,395.5,473.56,393.55
2016,12,29,10,30,837.0,75.0,3.5,6.0,423.0,529.3,441.88
2016,12,29,10,45,850.0,76.0,3.45,6.5,444.5,581.21,485.67
2016,12,29,11,0,863.0,77.0,3.4,7.0,466.0,632.19,527.38
2016,12,29,11,15,870.5,78.0,3.35,7.5,480.0,678.32,564.11
2016,12,29,11,30,878.0,79.0,3.3,8.0,494.0,722.54,598.14
2016,12,29,11,45,882.5,79.0,3.25,8.5,500.5,761.24,625.71
2016,12,29,12,0,887.0,79.0,3.2,9.0,507.0,797.35,651.05
2016,12,29,12,15,886.5,78.5,3.15,9.0,506.0,826.07,671.89
2016,12,29,12,30,886.0,78.0,3.1,9.0,505.0,851.57,690.37
2016,12,29,12,45,895.5,73.5,3.1,9.5,498.5,868.64,701.75
2016,12,29,13,0,905.0,69.0,3.1,10.0,492.0,890.73,716.95
2016,12,29,13,15,897.5,68.0,3.0,10.0,476.0,899.04,722.71
2016,12,29,13,30,890.0,67.0,2.9,10.0,460.0,903.68,726.01
2016,12,29,13,45,878.0,65.5,2.8,10.0,436.5,899.91,723.34
2016,12,29,14,0,866.0,64.0,2.7,10.0,413.0,892.54,718.21
2016,12,29,14,15,847.5,62.5,2.5,10.0,383.5,885.38,712.42
2016,12,29,14,30,829.0,61.0,2.3,10.0,354.0,865.1,696.93
2016,12,29,14,45,802.0,58.0,2.15,10.0,319.0,831.9,672.31
2016,12,29,15,0,775.0,55.0,2.0,10.0,284.0,795.93,645.22
2016,12,29,15,15,735.5,51.5,1.75,9.0,244.5,745.9,608.15
2016,12,29,15,30,696.0,48.0,1.5,8.0,205.0,694.19,568.26
2016,12,29,15,45,631.5,43.0,1.25,7.0,164.0,618.52,507.96
2016,12,29,16,0,567.0,38.0,1.0,6.0,123.0,543.2,445.02
2016,12,29,16,15,458.0,30.0,1.05,5.5,84.0,431.88,349.64
2016,12,29,16,30,349.0,22.0,1.1,5.0,45.0,318.06,206.28
2016,12,29,16,45,174.5,11.0,1.15,4.5,22.5,132.82,0.0
2016,12,29,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,30,7,45,133.0,16.0,0.6,2.5,28.0,12.5,0.0
2016,12,30,8,0,266.0,32.0,0.7,3.0,56.0,26.44,17.11
2016,12,30,8,15,332.0,43.5,0.85,3.0,90.5,36.1,27.14
2016,12,30,8,30,398.0,55.0,1.0,3.0,125.0,74.18,45.49
2016,12,30,8,45,440.0,65.0,1.15,3.5,159.5,116.01,76.28
2016,12,30,9,0,482.0,75.0,1.3,4.0,194.0,162.88,115.89
2016,12,30,9,15,507.5,83.5,1.35,4.5,227.0,209.19,157.87
2016,12,30,9,30,533.0,92.0,1.4,5.0,260.0,258.13,202.62
2016,12,30,9,45,565.5,96.0,1.45,6.0,291.0,307.87,247.12
2016,12,30,10,0,598.0,100.0,1.5,7.0,322.0,360.38,292.98
2016,12,30,10,15,622.0,100.5,1.55,7.5,346.0,407.96,334.42
2016,12,30,10,30,646.0,101.0,1.6,8.0,370.0,456.63,375.69
2016,12,30,10,45,642.5,109.0,1.7,8.5,388.0,498.13,410.26
2016,12,30,11,0,639.0,117.0,1.8,9.0,406.0,537.81,442.48
2016,12,30,11,15,644.0,120.0,1.85,9.5,418.0,576.03,472.71
2016,12,30,11,30,649.0,123.0,1.9,10.0,430.0,612.78,501.17
2016,12,30,11,45,762.0,99.5,1.95,10.5,465.0,698.25,567.16
2016,12,30,12,0,875.0,76.0,2.0,11.0,500.0,783.91,628.79
2016,12,30,12,15,874.5,76.0,2.05,11.0,499.0,812.92,649.42
2016,12,30,12,30,874.0,76.0,2.1,11.0,498.0,838.79,668.39
2016,12,30,12,45,869.5,75.5,2.15,11.5,489.5,857.36,680.99
2016,12,30,13,0,865.0,75.0,2.2,12.0,481.0,872.42,691.23
2016,12,30,13,15,857.0,74.0,2.3,11.5,465.0,880.18,699.44
2016,12,30,13,30,849.0,73.0,2.4,11.0,449.0,884.3,705.28
2016,12,30,13,45,835.0,72.0,2.5,11.0,426.0,879.35,703.44
2016,12,30,14,0,821.0,71.0,2.6,11.0,403.0,870.8,699.11
2016,12,30,14,15,802.5,68.5,2.6,10.5,374.0,852.69,688.27
2016,12,30,14,30,784.0,66.0,2.6,10.0,345.0,831.3,674.91
2016,12,30,14,45,754.5,63.5,2.6,10.0,310.5,796.86,650.31
2016,12,30,15,0,725.0,61.0,2.6,10.0,276.0,759.76,623.18
2016,12,30,15,15,684.5,57.0,2.4,9.0,237.5,708.81,585.48
2016,12,30,15,30,644.0,53.0,2.2,8.0,199.0,664.46,551.33
2016,12,30,15,45,579.0,47.0,2.0,7.5,159.0,588.93,489.9
2016,12,30,16,0,514.0,41.0,1.8,7.0,119.0,514.57,426.78
2016,12,30,16,15,408.5,32.5,1.9,6.5,82.0,407.63,333.85
2016,12,30,16,30,303.0,24.0,2.0,6.0,45.0,298.11,202.02
2016,12,30,16,45,151.5,12.0,2.1,5.5,22.5,117.63,0.0
2016,12,30,17,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
